Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-22 01:00:00,30.976,-13.58814,33.8252882421,2.616,-0.8581400000000001,2.7531546015,28.36,-12.73,31.086049926,131.14,31.046,-13.77814,33.9660309406,2.616,-0.8581400000000001,2.7531546015,28.43,-12.92,31.2280530933,131.03
2021-08-22 01:30:00,29.77176,-13.77308,32.8032837714,2.68176,-0.8830800000000001,2.8234140653,27.09,-12.89,30.0003366648,132.25,29.82176,-13.95308,32.9245472404,2.68176,-0.8830800000000001,2.8234140653,27.14,-13.07,30.1231555452,132.12
2021-08-22 02:00:00,29.1252,-13.76398,32.2137303099,2.2352,-0.70398,2.3434391139,26.89,-13.06,29.8937401474,132.07,29.1752,-13.94398,32.3361542747,2.2352,-0.70398,2.3434391139,26.94,-13.24,30.0176814561,131.95
2021-08-22 02:30:00,28.8023,-13.761660000000001,31.9210866238,1.6823000000000001,-0.46166,1.7444951263,27.12,-13.3,30.2057014486,131.96,28.8623,-13.95166,32.0574668064,1.6823000000000001,-0.46166,1.7444951263,27.18,-13.49,30.3435742786,131.82
2021-08-22 03:00:00,28.133,-13.90242,31.380614571,1.663,-0.43242,1.7183003394,26.47,-13.47,29.7001986525,132.69,28.193,-14.07242,31.5099707022,1.663,-0.43242,1.7183003394,26.53,-13.64,29.8310324997,132.54
2021-08-22 03:30:00,28.00194,-13.9853,31.3001159719,2.10194,-0.6153000000000001,2.1901474502,25.9,-13.37,29.1473309241,132.49,28.05194,-14.1753,31.4300885753,2.10194,-0.6153000000000001,2.1901474502,25.95,-13.56,29.279277655,132.32
2021-08-22 04:00:00,27.82558,-13.93144,31.1182892012,2.01558,-0.55144,2.0896527965,25.81,-13.38,29.0719882361,132.75,27.87558,-14.11144,31.2438905902,2.01558,-0.55144,2.0896527965,25.86,-13.56,29.1995410923,132.58
2021-08-22 04:30:00,28.39616,-13.59836,31.4842388734,2.19616,-0.62836,2.2842843595,26.2,-12.97,29.2345839717,132.49,28.45616,-13.78836,31.6207513104,2.19616,-0.62836,2.2842843595,26.26,-13.16,29.3730012086,132.33
2021-08-22 05:00:00,28.91876,-13.52968,31.9272128574,2.45876,-0.7296800000000001,2.5647482606,26.46,-12.8,29.3933938156,131.96,28.97876,-13.71968,32.0624102407,2.45876,-0.7296800000000001,2.5647482606,26.52,-12.99,29.530501180999998,131.84
2021-08-22 05:30:00,28.88642,-13.52008,31.8938524425,2.77642,-0.9300800000000001,2.9280636643999998,26.11,-12.59,28.9868970399,132.63,28.93642,-13.69008,32.011477517,2.77642,-0.9300800000000001,2.9280636643999998,26.16,-12.76,29.1060680958,132.47
2021-08-22 06:00:00,29.22038,-13.48848,32.1833761444,2.11038,-0.58848,2.1908930724,27.11,-12.9,30.0226930837,132.4,29.27038,-13.67848,32.3087598099,2.11038,-0.58848,2.1908930724,27.16,-13.09,30.1498540627,132.28
2021-08-22 06:30:00,29.61284,-13.58056,32.5783962586,2.41284,-0.65056,2.4990048378000003,27.2,-12.93,30.1168540854,132.62,29.67284,-13.76056,32.7082626439,2.41284,-0.65056,2.4990048378000003,27.26,-13.11,30.248631374,132.46
2021-08-22 07:00:00,30.41822,-13.1801,33.1509146779,2.1482200000000002,-0.5001,2.2056629793,28.27,-12.68,30.9834681726,132.62,30.46822,-13.3601,33.2686744848,2.1482200000000002,-0.5001,2.2056629793,28.32,-12.86,31.1030866635,132.42
2021-08-22 07:30:00,32.04766,-12.70886,34.4756092618,2.38766,-0.38886000000000004,2.4191180986,29.66,-12.32,32.1169425693,132.37,32.11766,-12.89886,34.611048426400004,2.38766,-0.38886000000000004,2.4191180986,29.73,-12.51,32.2548135943,132.22
2021-08-22 08:00:00,33.82444,-12.351140000000001,36.0089350108,3.03444,-0.37114,3.0570526677,30.79,-11.98,33.0385305363,131.93,33.87444,-12.53114,36.1179616675,3.03444,-0.37114,3.0570526677,30.84,-12.16,33.1507345318,131.82
2021-08-22 08:30:00,36.02472,-11.94616,37.9538033644,3.84472,-0.56616,3.8861818053,32.18,-11.38,34.132928383,131.6,36.08472,-12.12616,38.0677130102,3.84472,-0.56616,3.8861818053,32.24,-11.56,34.2498350361,131.48
2021-08-22 09:00:00,38.49904,-11.65718,40.2251901981,5.38904,-0.7671800000000001,5.4433737033,33.11,-10.89,34.8549020943,131.69,38.57904,-11.82718,40.3512640951,5.38904,-0.7671800000000001,5.4433737033,33.19,-11.06,34.9842778974,131.57
2021-08-22 09:30:00,40.72946,-10.96128,42.1786506556,7.21946,-1.10128,7.3029733897,33.51,-9.86,34.9304981356,131.73,40.78946,-11.15128,42.2862991137,7.21946,-1.10128,7.3029733897,33.57,-10.05,35.0420804177,131.57
2021-08-22 10:00:00,42.36238,-10.37644,43.614696449,8.84238,-1.1464400000000001,8.9163898938,33.52,-9.23,34.7675610304,131.0,42.42238,-10.54644,43.7136788836,8.84238,-1.1464400000000001,8.9163898938,33.58,-9.4,34.8708531585,130.85
2021-08-22 10:30:00,43.89806,-10.02212,45.0275755627,10.66806,-1.41212,10.7611145825,33.23,-8.61,34.3273214801,130.44,43.95806,-10.19212,45.1241659098,10.66806,-1.41212,10.7611145825,33.29,-8.78,34.4283676639,130.27
2021-08-22 11:00:00,45.17514,-9.64452,46.1931817485,16.18514,-1.3045200000000001,16.2376269587,28.99,-8.34,30.1658034867,130.53,45.23514,-9.82452,46.2897297902,16.18514,-1.3045200000000001,16.2376269587,29.05,-8.52,30.2736337429,130.34
2021-08-22 11:30:00,46.582300000000004,-8.84418,47.4144513114,19.6023,-1.58418,19.6662093847,26.98,-7.26,27.939720829,130.8,46.6323,-9.01418,47.4955455213,19.6023,-1.58418,19.6662093847,27.03,-7.43,28.0325846115,130.58
2021-08-22 12:00:00,47.32976,-8.86058,48.1520099227,19.34976,-1.19058,19.3863532619,27.98,-7.67,29.0122267329,130.05,47.38976,-9.03058,48.2425199175,19.34976,-1.19058,19.3863532619,28.04,-7.84,29.1154117264,129.8
2021-08-22 12:30:00,47.4415,-9.31776,48.347870415,28.1215,-3.78776,28.3754451607,19.32,-5.53,20.095852806,130.48,47.4915,-9.48776,48.4299510847,28.1215,-3.78776,28.3754451607,19.37,-5.7,20.1912580093,130.22
2021-08-22 13:00:00,46.53778,-9.26274,47.450640877,21.04778,-1.66274,21.113354713,25.49,-7.6,26.5988740363,130.25,46.58778,-9.43274,47.5331234955,21.04778,-1.66274,21.113354713,25.54,-7.77,26.6957768196,129.95
2021-08-22 13:30:00,46.2141,-9.2589,47.1324757256,19.0841,-1.3289,19.1303122823,27.13,-7.93,28.2652047578,130.28,46.2641,-9.4289,47.2151575664,19.0841,-1.3289,19.1303122823,27.18,-8.1,28.3612834688,130.02
2021-08-22 14:00:00,44.48994,-9.96048,45.5912921843,11.95994,-1.38048,12.0393475668,32.53,-8.58,33.642492476,130.5,44.53994,-10.14048,45.6797065428,11.95994,-1.38048,12.0393475668,32.58,-8.76,33.7371308798,130.22
2021-08-22 14:30:00,43.23994,-10.39368,44.4715751368,9.11994,-1.20368,9.1990299024,34.12,-9.19,35.3359660969,130.95,43.28994,-10.56368,44.560186718,9.11994,-1.20368,9.1990299024,34.17,-9.36,35.4287806733,130.68
2021-08-22 15:00:00,43.18094,-10.414860000000001,44.4191725283,10.49094,-1.3248600000000001,10.574264802,32.69,-9.09,33.9302844079,131.19,43.24094,-10.59486,44.5199949517,10.49094,-1.3248600000000001,10.574264802,32.75,-9.27,34.0366772761,130.92
2021-08-22 15:30:00,43.02146,-10.47992,44.2795070404,8.55146,-1.02992,8.6132574174,34.47,-9.45,35.7418997816,131.27,43.09146,-10.63992,44.3856037758,8.55146,-1.02992,8.6132574174,34.54,-9.61,35.8519692625,131.04
2021-08-22 16:00:00,42.46012,-10.61812,43.7676394468,9.18012,-1.2481200000000001,9.2645780664,33.28,-9.37,34.5739106842,131.31,42.52012,-10.79812,43.869807389,9.18012,-1.2481200000000001,9.2645780664,33.34,-9.55,34.6808030472,131.04
2021-08-22 16:30:00,43.0446,-10.58102,44.3260146348,8.5046,-1.26102,8.5975806248,34.54,-9.32,35.7753266931,130.7,43.1046,-10.75102,44.4251164568,8.5046,-1.26102,8.5975806248,34.6,-9.49,35.8778497126,130.49
2021-08-22 17:00:00,44.1074,-10.24366,45.2812908932,18.7974,-1.37366,18.8475247329,25.31,-8.87,26.8192654635,130.7,44.1774,-10.42366,45.3904765183,18.7974,-1.37366,18.8475247329,25.38,-9.05,26.9452574677,130.49
2021-08-22 17:30:00,44.34852,-10.1958,45.505445430500004,18.01852,-1.2558,18.0622284514,26.33,-8.94,27.8063392053,130.9,44.39852,-10.3658,45.5925255698,18.01852,-1.2558,18.0622284514,26.38,-9.11,27.9087172761,130.68
2021-08-22 18:00:00,44.51624,-10.1831,45.66608314,16.59624,-1.0331,16.6283636521,27.92,-9.15,29.381097665,130.63,44.57624,-10.3631,45.7649976964,16.59624,-1.0331,16.6283636521,27.98,-9.33,29.4945639059,130.43
2021-08-22 18:30:00,45.2508,-10.3382,46.4167349119,22.3308,-3.2882,22.5715947128,22.92,-7.05,23.9797602156,130.7,45.3008,-10.4982,46.5013406676,22.3308,-3.2882,22.5715947128,22.97,-7.21,24.0749870197,130.52
2021-08-22 19:00:00,45.53464,-10.20692,46.6645974569,20.68464,-3.12692,20.9196548876,24.85,-7.08,25.8389028405,130.13,45.58464,-10.37692,46.7508275073,20.68464,-3.12692,20.9196548876,24.9,-7.25,25.9340027763,129.96
2021-08-22 19:30:00,45.41764,-10.28746,46.56816355,19.61764,-3.16746,19.8717035511,25.8,-7.12,26.7644241485,130.18,45.46764,-10.46746,46.656982393,19.61764,-3.16746,19.8717035511,25.85,-7.3,26.8609847176,130.02
2021-08-22 20:00:00,45.00792,-10.39588,46.1929343482,18.83792,-3.00588,19.0762298293,26.17,-7.39,27.1933999345,130.12,45.06792,-10.55588,46.2876227052,18.83792,-3.00588,19.0762298293,26.23,-7.55,27.2949702326,129.95
2021-08-22 20:30:00,44.92574,-10.57438,46.1534357002,18.93574,-3.18438,19.2016281948,25.99,-7.39,27.0202183559,130.27,44.98574,-10.75438,46.2533619592,18.93574,-3.18438,19.2016281948,26.05,-7.57,27.1276132382,130.11
2021-08-22 21:00:00,45.23002,-10.95836,46.5385900419,15.670020000000001,-3.15836,15.9851419978,29.56,-7.8,30.5717778351,130.02,45.26002,-11.11836,46.6056578056,15.670020000000001,-3.15836,15.9851419978,29.59,-7.96,30.6419597937,129.85
2021-08-22 21:30:00,43.57368,-11.20702,44.9918090992,2.3736800000000002,-0.8370200000000001,2.5169344892,41.2,-10.37,42.4850197128,129.49,43.66368,-11.37702,45.121541809,2.3736800000000002,-0.8370200000000001,2.5169344892,41.29,-10.54,42.6140317267,129.32
2021-08-22 22:00:00,41.63544,-11.5373,43.2043881485,2.29544,-0.8373,2.4433820994,39.34,-10.7,40.7691746299,129.72,41.71544,-11.7073,43.327114001300004,2.29544,-0.8373,2.4433820994,39.42,-10.87,40.8912374476,129.58
2021-08-22 22:30:00,39.9767,-11.99194,41.7365926718,2.3467000000000002,-0.85194,2.4965581615,37.63,-11.14,39.2443180601,130.13,40.0467,-12.16194,41.8527294863,2.3467000000000002,-0.85194,2.4965581615,37.7,-11.31,39.3599555386,130.02
2021-08-22 23:00:00,37.85222,-12.32274,39.8075430043,2.25222,-0.7727400000000001,2.3810968137,35.6,-11.55,37.4267618156,130.73,37.93222,-12.50274,39.9396021717,2.25222,-0.7727400000000001,2.3810968137,35.68,-11.73,37.5586914043,130.6
2021-08-22 23:30:00,35.65716,-12.62016,37.8246149708,2.11716,-0.6901600000000001,2.2268110138,33.54,-11.93,35.5985463186,130.86,35.72716,-12.80016,37.9509427774,2.11716,-0.6901600000000001,2.2268110138,33.61,-12.11,35.7251200138,130.72
2021-08-23 00:00:00,34.3763,-12.55394,36.5968770691,2.0163,-0.59394,2.1019587088,32.36,-11.96,34.4994376766,131.26,34.4463,-12.73394,36.7246621715,2.0163,-0.59394,2.1019587088,32.43,-12.14,34.6277995258,131.14
2021-08-23 00:30:00,33.08056,-12.57854,35.3912859112,2.08056,-0.5885400000000001,2.1622000937,31.0,-11.99,33.2379316444,130.85,33.15056,-12.74854,35.5173887053,2.08056,-0.5885400000000001,2.1622000937,31.07,-12.16,33.3648093056,130.73
2021-08-23 01:00:00,32.27198,-12.6834,34.6749092094,2.15198,-0.6534,2.2489885461,30.12,-12.03,32.4335520719,130.91,32.33198,-12.8634,34.7968962737,2.15198,-0.6534,2.2489885461,30.18,-12.21,32.5563588259,130.8
2021-08-23 01:30:00,31.30892,-12.84346,33.8408471575,2.32892,-0.7034600000000001,2.4328428511,28.98,-12.14,31.4200572883,131.06,31.35892,-13.02346,33.9557413987,2.32892,-0.7034600000000001,2.4328428511,29.03,-12.32,31.5360634829,130.95
2021-08-23 02:00:00,30.84852,-12.90878,33.4405111695,2.33852,-0.6887800000000001,2.4378461147,28.51,-12.22,31.0185186622,131.06,30.90852,-13.07878,33.561750474,2.33852,-0.6887800000000001,2.4378461147,28.57,-12.39,31.1409216305,130.95
2021-08-23 02:30:00,30.40482,-12.97816,33.0588220634,2.15482,-0.62816,2.2445120222,28.25,-12.35,30.8315585075,131.54,30.46482,-13.15816,33.1849729881,2.15482,-0.62816,2.2445120222,28.31,-12.53,30.9589567008,131.39
2021-08-23 03:00:00,29.86408,-13.07908,32.6025398994,2.27408,-0.67908,2.3733077114,27.59,-12.4,30.2484396292,131.54,29.92408,-13.26908,32.734065557,2.27408,-0.67908,2.3733077114,27.65,-12.59,30.3814186634,131.39
2021-08-23 03:30:00,29.66152,-13.20922,32.4698207836,2.16152,-0.62922,2.2512411063,27.5,-12.58,30.2408068675,131.23,29.71152,-13.37922,32.5849343795,2.16152,-0.62922,2.2512411063,27.55,-12.75,30.3572890753,131.08
2021-08-23 04:00:00,29.5549,-13.15402,32.3499668651,1.8449,-0.44402,1.8975799773,27.71,-12.71,30.4858688576,131.59,29.6149,-13.34402,32.482382483,1.8449,-0.44402,1.8975799773,27.77,-12.9,30.6199755062,131.42
2021-08-23 04:30:00,29.64912,-13.18924,32.4503677722,1.84912,-0.39924000000000004,1.8917286676,27.8,-12.79,30.6010473677,131.47,29.69912,-13.36924,32.5695303459,1.84912,-0.39924000000000004,1.8917286676,27.85,-12.97,30.7220344378,131.34
2021-08-23 05:00:00,29.7807,-13.06178,32.519227993,1.9507,-0.42178000000000004,1.9957777578,27.83,-12.64,30.5659696395,131.66,29.8507,-13.24178,32.6559187294,1.9507,-0.42178000000000004,1.9957777578,27.9,-12.82,30.7044361616,131.5
2021-08-23 05:30:00,30.806,-12.8065,33.3618956034,2.266,-0.5765,2.3381848195,28.54,-12.23,31.0500322061,131.66,30.856,-12.9865,33.4774837503,2.266,-0.5765,2.3381848195,28.59,-12.41,31.1672295849,131.5
2021-08-23 06:00:00,31.8447,-12.61894,34.2537963562,2.3047,-0.6389400000000001,2.3916284021,29.54,-11.98,31.8768254379,131.45,31.9047,-12.79894,34.3761944842,2.3047,-0.6389400000000001,2.3916284021,29.6,-12.16,32.0003999975,131.31
2021-08-23 06:30:00,34.34214,-11.6181,36.2541422101,1.99214,-0.49810000000000004,2.053466676,32.35,-11.12,34.2078485146,131.41,34.41214,-11.7981,36.3784351366,1.99214,-0.49810000000000004,2.053466676,32.42,-11.3,34.3328763724,131.26
2021-08-23 07:00:00,36.45526,-10.97054,38.0701816329,2.41526,-0.67054,2.5066122076,34.04,-10.3,35.5641898544,131.01,36.52526,-11.14054,38.1864668379,2.41526,-0.67054,2.5066122076,34.11,-10.47,35.6807090737,130.86
2021-08-23 07:30:00,39.9482,-9.70016,41.1090231855,3.3082000000000003,-0.5401600000000001,3.352008363,36.64,-9.16,37.7676475307,129.73,39.9982,-9.87016,41.1980104091,3.3082000000000003,-0.5401600000000001,3.352008363,36.69,-9.33,37.8576940661,129.56
2021-08-23 08:00:00,42.25164,-8.98758,43.1969637468,3.50164,-0.6775800000000001,3.5665946428,38.75,-8.31,39.6310307714,129.73,42.34164,-8.94758,43.2767104312,3.50164,-0.6775800000000001,3.5665946428,38.84,-8.27,39.7106849601,129.56
2021-08-23 08:30:00,45.99778,-7.85086,46.6629592682,10.41778,-0.7208600000000001,10.4426902314,35.58,-7.13,36.2873710814,129.73,46.07778,-8.02086,46.7706746249,10.41778,-0.7208600000000001,10.4426902314,35.66,-7.3,36.3995274695,129.56
2021-08-23 09:00:00,47.99566,-7.56212,48.5877457568,23.88566,-2.98212,24.0710987146,24.11,-4.58,24.5411593043,131.07,48.06566,-7.7121200000000005,48.680432066,23.88566,-2.98212,24.0710987146,24.18,-4.73,24.6382893075,130.89
2021-08-23 09:30:00,47.69976,-7.80356,48.3338665196,26.21976,-2.8735600000000003,26.3767541887,21.48,-4.93,22.0384958652,131.25,47.75976,-7.97356,48.4207841152,26.21976,-2.8735600000000003,26.3767541887,21.54,-5.1,22.1355280036,131.05
2021-08-23 10:00:00,49.06122,-7.3168,49.6038191083,25.34122,-2.9568000000000003,25.51313578,23.72,-4.36,24.1173796255,131.56,49.10122,-7.4768,49.6672159853,25.34122,-2.9568000000000003,25.51313578,23.76,-4.52,24.1861117173,131.33
2021-08-23 10:30:00,50.11554,-6.707,50.562349614,23.66554,-3.407,23.909525978,26.45,-3.3,26.6550651847,131.4,50.16554,-6.867,50.6333594826,23.66554,-3.407,23.909525978,26.5,-3.46,26.7249246959,131.15
2021-08-23 11:00:00,49.54594,-6.72882,50.0007718848,26.52594,-3.58882,26.7676133018,23.02,-3.14,23.2331659487,131.32,49.60594,-6.88882,50.0819840289,26.52594,-3.58882,26.7676133018,23.08,-3.3,23.3147249608,131.07
2021-08-23 11:30:00,49.85478,-6.56586,50.2852822045,25.91478,-3.49586,26.149509739,23.94,-3.07,24.1360415147,131.09,49.90478,-6.72586,50.3559754109,25.91478,-3.49586,26.149509739,23.99,-3.23,24.2064660783,130.84
2021-08-23 12:00:00,50.88932,-6.33354,51.2819326761,24.619320000000002,-3.48354,24.8645524431,26.27,-2.85,26.4241442624,131.05,50.93932,-6.49354,51.351537307,24.619320000000002,-3.48354,24.8645524431,26.32,-3.01,26.491555258200002,130.76
2021-08-23 12:30:00,51.32318,-6.2001,51.6963252594,22.58318,-2.8001,22.756110804,28.74,-3.4,28.940414648,131.91,51.38318,-6.3601,51.7753035619,22.58318,-2.8001,22.756110804,28.8,-3.56,29.0191936483,131.58
2021-08-23 13:00:00,50.63596,-6.5489,51.0576981104,20.76596,-3.4089,21.0438992093,29.87,-3.14,30.034588394,131.91,50.68596,-6.7089,51.1280341919,20.76596,-3.4089,21.0438992093,29.92,-3.3,30.1014351817,131.58
2021-08-23 13:30:00,49.7084,-6.83352,50.1759108154,8.9784,-1.44352,9.0937020267,40.73,-5.39,41.0850946208,131.91,49.7784,-6.99352,50.2672699532,8.9784,-1.44352,9.0937020267,40.8,-5.55,41.1757513593,131.58
2021-08-23 14:00:00,48.89274,-7.0323,49.3958831078,7.04274,-1.0623,7.122406054,41.85,-5.97,42.2736726581,132.01,48.97274,-7.1923,49.4980650369,7.04274,-1.0623,7.122406054,41.93,-6.13,42.3757218228,131.71
2021-08-23 14:30:00,48.3289,-7.24094,48.8683311286,8.0489,-1.17094,8.1336272163,40.28,-6.07,40.7347922543,131.95,48.4089,-7.41094,48.9728866915,8.0489,-1.17094,8.1336272163,40.36,-6.24,40.83952987,131.64
2021-08-23 15:00:00,47.8132,-7.27598,48.3636431548,14.5732,-1.28598,14.629829213,33.24,-5.99,33.7754008118,132.04,47.8932,-7.43598,48.4670238905,14.5732,-1.28598,14.629829213,33.32,-6.15,33.8828112765,131.75
2021-08-23 15:30:00,47.51112,-7.51808,48.1022665842,10.41112,-1.32808,10.4954855124,37.1,-6.19,37.6128448804,131.64,47.56112,-7.66808,48.1753005859,10.41112,-1.32808,10.4954855124,37.15,-6.34,37.6871078752,131.36
2021-08-23 16:00:00,47.58104,-7.82486,48.2201597001,13.97104,-1.20486,14.022897215,33.61,-6.62,34.2557513419,131.35,47.67104,-7.99486,48.3367959333,13.97104,-1.20486,14.022897215,33.7,-6.79,34.3772322912,131.11
2021-08-23 16:30:00,47.52774,-8.31598,48.2497833453,14.01774,-1.0259800000000001,14.0552363789,33.51,-7.29,34.2937924412,131.74,47.57774,-8.47598,48.326841201,14.01774,-1.0259800000000001,14.0552363789,33.56,-7.45,34.376970489,131.47
2021-08-23 17:00:00,47.40848,-8.96904,48.2494316488,6.82848,-1.04904,6.9085905966,40.58,-7.92,41.3456503154,132.06,47.48848,-9.13904,48.3598778414,6.82848,-1.04904,6.9085905966,40.66,-8.09,41.4570102636,131.83
2021-08-23 17:30:00,47.1233,-9.51372,48.0740706736,8.4533,-1.07372,8.5212179604,38.67,-8.44,39.5803297106,132.68,47.2033,-9.683720000000001,48.1863669924,8.4533,-1.07372,8.5212179604,38.75,-8.61,39.6950198388,132.47
2021-08-23 18:00:00,47.62196,-9.74584,48.608975216,9.31196,-1.01584,9.3672050232,38.31,-8.73,39.2920984423,132.24,47.71196,-9.91584,48.7314581143,9.31196,-1.01584,9.3672050232,38.4,-8.9,39.4178893397,132.05
2021-08-23 18:30:00,49.11252,-9.6118,50.0442436249,23.75252,-3.3018,23.9809109416,25.36,-6.31,26.1332298042,132.06,49.16252,-9.7918,50.1281629425,23.75252,-3.3018,23.9809109416,25.41,-6.49,26.2257163868,131.86
2021-08-23 19:00:00,48.64304,-9.71776,49.6042357048,22.48304,-3.2977600000000002,22.7236068585,26.16,-6.42,26.936258092,131.89,48.69304,-9.88776,49.6868185967,22.48304,-3.2977600000000002,22.7236068585,26.21,-6.59,27.0257691842,131.68
2021-08-23 19:30:00,49.48264,-9.35398,50.3589972419,19.70264,-3.30398,19.9777452884,29.78,-6.05,30.388334933,131.72,49.55264,-9.52398,50.459591021,19.70264,-3.30398,19.9777452884,29.85,-6.22,30.4911610143,131.54
2021-08-23 20:00:00,49.36456,-9.40066,50.2516884535,19.26456,-3.4006600000000002,19.5624068159,30.1,-6.0,30.6921814148,130.95,49.42456,-9.57066,50.3426723966,19.26456,-3.4006600000000002,19.5624068159,30.16,-6.17,30.7846471476,130.75
2021-08-23 20:30:00,48.44408,-9.28438,49.3257397211,12.14408,-1.11438,12.1951023707,36.3,-8.17,37.2080488604,131.29,48.50408,-9.45438,49.4169108487,12.14408,-1.11438,12.1951023707,36.36,-8.34,37.3042249618,131.11
2021-08-23 21:00:00,48.11954,-10.26712,49.2026816638,8.53954,-2.72712,8.9644256317,39.58,-7.54,40.2917857634,131.44,48.19954,-10.43712,49.3166212357,8.53954,-2.72712,8.9644256317,39.66,-7.71,40.4024714591,131.29
2021-08-23 21:30:00,46.59524,-11.04472,47.886347016,11.34524,-3.88472,11.9918939345,35.25,-7.16,35.9698220735,131.68,46.67524,-11.20472,48.0012893508,11.34524,-3.88472,11.9918939345,35.33,-7.32,36.0803450649,131.48
2021-08-23 22:00:00,43.67892,-11.39426,45.140638158,3.97892,-1.37426,4.209559943,39.7,-10.02,40.9449679448,131.68,43.74892,-11.56426,45.2515205326,3.97892,-1.37426,4.209559943,39.77,-10.19,41.0547074037,131.48
2021-08-23 22:30:00,41.31316,-11.72722,42.9453708578,2.47316,-0.8672200000000001,2.6207996707,38.84,-10.86,40.329706173,132.13,41.39316,-11.89722,43.0689858078,2.47316,-0.8672200000000001,2.6207996707,38.92,-11.03,40.4527786437,131.98
2021-08-23 23:00:00,38.95172,-12.0685,40.7784892218,2.07172,-0.6085,2.1592350517,36.88,-11.46,38.6195028451,132.19,39.02172,-12.2485,40.8989044353,2.07172,-0.6085,2.1592350517,36.95,-11.64,38.7400580795,132.06
2021-08-23 23:30:00,36.63796,-12.63016,38.7538521258,2.50796,-0.74016,2.6148996515,34.13,-11.89,36.1417902158,132.25,36.70796,-12.81016,38.8789728078,2.50796,-0.74016,2.6148996515,34.2,-12.07,36.2674082338,132.1
2021-08-24 00:00:00,34.40924,-12.97828,36.7754204481,2.56924,-0.7682800000000001,2.6816503008,31.84,-12.21,34.1008753553,132.25,34.47924,-13.15828,36.9047195293,2.56924,-0.7682800000000001,2.6816503008,31.91,-12.39,34.2309830417,132.07
2021-08-24 00:30:00,30.23,-12.18976,32.5951399576,0.0,-0.009760000000000001,0.009760000000000001,30.23,-12.18,32.5914912209,132.54,30.3,-12.36976,32.7276788431,0.0,-0.009760000000000001,0.009760000000000001,30.3,-12.36,32.7239911991,132.37
2021-08-24 01:00:00,29.07,-12.37962,31.596200584,0.0,-0.00962,0.00962,29.07,-12.37,31.592432638200002,132.37,29.13,-12.55962,31.7222469971,0.0,-0.00962,0.00962,29.13,-12.55,31.718439432,132.24
2021-08-24 01:30:00,28.03,-12.35062,30.630356093,0.0,-0.010620000000000001,0.010620000000000001,28.03,-12.34,30.6260754913,132.52,28.08,-12.53062,30.7490298641,0.0,-0.010620000000000001,0.010620000000000001,28.08,-12.52,30.7447036089,132.37
2021-08-24 02:00:00,26.97,-12.5509,29.7473694771,0.0,-0.0109,0.0109,26.97,-12.54,29.7427722312,132.45,27.04,-12.7309,29.8870777228,0.0,-0.0109,0.0109,27.04,-12.72,29.882436313,132.31
2021-08-24 02:30:00,26.05,-12.36112,28.834004017,0.0,-0.011120000000000001,0.011120000000000001,26.05,-12.35,28.8292386303,132.82,26.11,-12.551120000000001,28.9700312954,0.0,-0.011120000000000001,0.011120000000000001,26.11,-12.54,28.9652153453,132.64
2021-08-24 03:00:00,25.58,-12.62062,28.5239627188,0.0,-0.010620000000000001,0.010620000000000001,25.58,-12.61,28.5192654183,132.72,25.63,-12.80062,28.6487830873,0.0,-0.010620000000000001,0.010620000000000001,25.63,-12.79,28.6440395196,132.56
2021-08-24 03:30:00,25.63,-12.48076,28.5073020501,0.0,-0.01076,0.01076,25.63,-12.47,28.5025928645,132.65,25.68,-12.66076,28.6314031053,0.0,-0.01076,0.01076,25.68,-12.65,28.6266466775,132.47
2021-08-24 04:00:00,26.03,-11.64062,28.5142935032,0.0,-0.010620000000000001,0.010620000000000001,26.03,-11.63,28.5099596632,132.78,26.09,-11.83062,28.6470185113,0.0,-0.010620000000000001,0.010620000000000001,26.09,-11.82,28.6426343062,132.61
2021-08-24 04:30:00,26.68,-10.36076,28.6211066833,0.0,-0.01076,0.01076,26.68,-10.35,28.6172133514,132.78,26.73,-10.54076,28.7332650664,0.0,-0.01076,0.01076,26.73,-10.53,28.7293195186,132.56
2021-08-24 05:00:00,26.4,-10.25062,28.3202261711,0.0,-0.010620000000000001,0.010620000000000001,26.4,-10.24,28.3163839499,132.88,26.46,-10.43062,28.4416847881,0.0,-0.010620000000000001,0.010620000000000001,26.46,-10.42,28.4377917567,132.66
2021-08-24 05:30:00,26.79,-9.940760000000001,28.5748632434,0.0,-0.01076,0.01076,26.79,-9.93,28.5711217841,132.73,26.85,-10.11076,28.6905902306,0.0,-0.01076,0.01076,26.85,-10.1,28.6868001004,132.51
2021-08-24 06:00:00,27.82,-9.4219,29.3721739,0.0,-0.0119,0.0119,27.82,-9.41,29.3683588237,132.37,27.87,-9.6119,29.4809348836,0.0,-0.0119,0.0119,27.87,-9.6,29.4770571801,132.17
2021-08-24 06:30:00,24.61098,-8.10966,25.9126787862,0.0009800000000000002,-0.00966,0.009709582900000001,24.61,-8.1,25.9087263292,132.4,24.67098,-8.28966,26.0264426512,0.0009800000000000002,-0.00966,0.009709582900000001,24.67,-8.28,26.0224383946,132.17
2021-08-24 07:00:00,28.81134,-7.40374,29.7474146538,0.011340000000000001,-0.01374,0.017815251900000002,28.8,-7.39,29.733013638,131.77,28.85134,-7.57374,29.8288678529,0.011340000000000001,-0.01374,0.017815251900000002,28.84,-7.5600000000000005,29.8144126221,131.53
2021-08-24 07:30:00,35.02864,-7.01794,35.7247407561,0.03864,-0.01794,0.0426015634,34.99,-7.0,35.6833308423,131.85,35.08864,-7.18794,35.8173022224,0.03864,-0.01794,0.0426015634,35.05,-7.17,35.7758493959,131.62
2021-08-24 08:00:00,25.33108,-4.4193,25.7136894758,0.10108,-0.0193,0.1029060562,25.23,-4.4,25.610796551500002,131.85,25.40108,-4.5893,25.8123330921,0.10108,-0.0193,0.1029060562,25.3,-4.57,25.7094321213,131.62
2021-08-24 08:30:00,30.55556,-3.7900400000000003,30.7897166293,0.17556000000000002,-0.020040000000000002,0.1767000713,30.38,-3.77,30.6130250057,131.57,30.60556,-3.97004,30.8619753178,0.17556000000000002,-0.020040000000000002,0.1767000713,30.43,-3.95,30.685296153,131.29
2021-08-24 09:00:00,28.35284,-4.12526,28.6513752922,0.25284,-0.02526,0.2540986682,28.1,-4.1,28.3975351043,130.67,28.41284,-4.29526,28.7356700867,0.25284,-0.02526,0.2540986682,28.16,-4.27,28.4818977598,130.42
2021-08-24 09:30:00,25.84226,-3.14176,26.0325384434,0.16226000000000002,-0.02176,0.1637125689,25.68,-3.12,25.8688383968,130.84,25.89226,-3.30176,26.1019299479,0.16226000000000002,-0.02176,0.1637125689,25.73,-3.2800000000000002,25.9382208334,130.55
2021-08-24 10:00:00,26.2004,-3.11922,26.3854219896,0.12040000000000001,-0.01922,0.12192443730000001,26.08,-3.1,26.263594575,130.47,26.2504,-3.2892200000000003,26.4556698719,0.12040000000000001,-0.01922,0.12192443730000001,26.13,-3.27,26.3338147635,130.19
2021-08-24 10:30:00,25.81592,-3.22196,26.0162017152,0.18592,-0.02196,0.1872124141,25.63,-3.2,25.8289933989,130.32,25.87592,-3.39196,26.097291593,0.18592,-0.02196,0.1872124141,25.69,-3.37,25.9100945579,130.01
2021-08-24 11:00:00,26.3515,-4.42582,26.720580737,0.3815,-0.035820000000000005,0.3831779253,25.97,-4.39,26.3384319958,130.32,26.3915,-4.58582,26.7869561041,0.3815,-0.035820000000000005,0.3831779253,26.01,-4.55,26.4049730165,130.01
2021-08-24 11:30:00,26.44006,-4.52372,26.8242579663,0.48006000000000004,-0.04372,0.4820467218,25.96,-4.48,26.3437279063,130.1,26.49006,-4.68372,26.9009388654,0.48006000000000004,-0.04372,0.4820467218,26.01,-4.64,26.4206301969,129.81
2021-08-24 12:00:00,24.1255,-4.4238,24.5277344386,0.4655,-0.0438,0.4675560822,23.66,-4.38,24.0620032416,129.7,24.1755,-4.5938,24.608084011,0.4655,-0.0438,0.4675560822,23.71,-4.55,24.1426303455,129.39
2021-08-24 12:30:00,24.32756,-4.48646,24.7377949479,0.49756000000000006,-0.04646,0.4997244092,23.83,-4.44,24.2401010724,129.61,24.37756,-4.64646,24.8164264568,0.49756000000000006,-0.04646,0.4997244092,23.88,-4.6,24.3190131379,129.28
2021-08-24 13:00:00,24.71588,-4.65668,25.1507334445,0.49588000000000004,-0.046680000000000006,0.49807228070000004,24.22,-4.61,24.6548271136,129.52,24.76588,-4.81668,25.2299270391,0.49588000000000004,-0.046680000000000006,0.49807228070000004,24.27,-4.77,24.7343041139,129.19
2021-08-24 13:30:00,31.37212,-5.28522,31.8142022333,0.51212,-0.04522,0.5141125779,30.86,-5.24,31.3017124132,129.96,31.41212,-5.45522,31.8822945872,0.51212,-0.04522,0.5141125779,30.9,-5.41,31.3700191265,129.64
2021-08-24 14:00:00,25.26586,-5.32678,25.8212754663,0.52586,-0.04678,0.5279366515,24.74,-5.28,25.2971539901,129.69,25.32586,-5.48678,25.9133930528,0.52586,-0.04678,0.5279366515,24.8,-5.44,25.3896356807,129.36
2021-08-24 14:30:00,23.49668,-5.10716,24.0453125222,0.51668,-0.04716,0.5188278019,22.98,-5.06,23.5304908576,129.9,23.54668,-5.27716,24.1307802752,0.51668,-0.04716,0.5188278019,23.03,-5.23,23.6163883776,129.55
2021-08-24 15:00:00,30.0405,-5.933,30.6207793704,0.49050000000000005,-0.043000000000000003,0.4923812039,29.55,-5.89,30.131289385,130.12,30.0905,-6.093,30.7011862841,0.49050000000000005,-0.043000000000000003,0.4923812039,29.6,-6.05,30.2119595525,129.79
2021-08-24 15:30:00,33.17398,-6.24196,33.7561107606,0.34398,-0.03196,0.3454615492,32.83,-6.21,33.4121684421,129.82,33.22398,-6.41196,33.8370518527,0.34398,-0.03196,0.3454615492,32.88,-6.38,33.4932649946,129.5
2021-08-24 16:00:00,34.52256,-6.6862,35.164078537500004,0.25256,-0.0262,0.2539153276,34.27,-6.66,34.9111515135,130.34,34.59256,-6.8462,35.2635174337,0.25256,-0.0262,0.2539153276,34.34,-6.82,35.0106840836,130.05
2021-08-24 16:30:00,35.63722,-6.95858,36.3102366413,0.29722000000000004,-0.02858,0.2985909322,35.34,-6.93,36.013060131,129.88,35.69722,-7.11858,36.4000782547,0.29722000000000004,-0.02858,0.2985909322,35.4,-7.09,36.1030206492,129.6
2021-08-24 17:00:00,30.6087,-5.76972,31.1477476645,0.9387000000000001,-0.01972,0.9389071138,29.67,-5.75,30.2220350076,130.14,30.6887,-5.93972,31.2582242197,0.9387000000000001,-0.01972,0.9389071138,29.75,-5.92,30.3332968864,129.86
2021-08-24 17:30:00,24.55724,-5.42442,25.1492021495,1.9972400000000001,-0.02442,1.9973892845,22.56,-5.4,23.1972757021,130.72,24.59724,-5.59442,25.2254187429,1.9972400000000001,-0.02442,1.9973892845,22.6,-5.57,23.2762733271,130.42
2021-08-24 18:00:00,31.93918,-6.02856,32.5031499204,1.90918,-0.01856,1.9092702129,30.03,-6.01,30.6254959144,130.72,31.99918,-6.19856,32.5940127438,1.90918,-0.01856,1.9092702129,30.09,-6.18,30.7180809947,130.42
2021-08-24 18:30:00,33.43782,-6.40794,34.046284693,1.87782,-0.01794,1.8779056941,31.56,-6.39,32.2003990659,130.42,33.50782,-6.56794,34.1454511904,1.87782,-0.01794,1.8779056941,31.63,-6.55,32.3010742855,130.16
2021-08-24 19:00:00,28.82616,-5.94738,29.4332945694,1.8261600000000002,-0.017380000000000003,1.8262427029000001,27.0,-5.93,27.6435326975,130.79,28.88616,-6.11738,29.5268111656,1.8261600000000002,-0.017380000000000003,1.8262427029000001,27.06,-6.1,27.7390266592,130.54
2021-08-24 19:30:00,43.1322,-8.17008,43.8991672364,0.8722000000000001,-0.01008,0.8722582452000001,42.26,-8.16,43.0405994382,130.28,43.1922,-8.33008,43.9881390109,0.8722000000000001,-0.01008,0.8722582452000001,42.32,-8.32,43.1300915835,130.03
2021-08-24 20:00:00,44.65924,-8.2026,45.406281108900004,0.00924,-0.0126,0.0156249032,44.65,-8.19,45.3949182178,130.62,44.74924,-8.3826,45.5276011156,0.00924,-0.0126,0.0156249032,44.74,-8.37,45.5162004126,130.41
2021-08-24 20:30:00,43.58084,-8.22094,44.3494472298,0.00084,-0.01094,0.0109722012,43.58,-8.21,44.3465951342,130.28,43.66084,-8.38094,44.4579475998,0.00084,-0.01094,0.0109722012,43.66,-8.37,44.4550615791,130.1
2021-08-24 21:00:00,44.45,-8.58232,45.2709478207,0.0,-0.012320000000000001,0.012320000000000001,44.45,-8.57,45.2686138511,130.47,44.54,-8.74232,45.3898640556,0.0,-0.012320000000000001,0.012320000000000001,44.54,-8.73,45.3874927706,130.32
2021-08-24 21:30:00,43.23,-9.20362,44.1988633463,0.0,-0.013620000000000002,0.013620000000000002,43.23,-9.19,44.1960292334,130.27,43.31,-9.37362,44.3127617273,0.0,-0.013620000000000002,0.013620000000000002,43.31,-9.36,44.3098826448,130.12
2021-08-24 22:00:00,40.56,-9.67226,41.6973166224,0.0,-0.012260000000000002,0.012260000000000002,40.56,-9.66,41.6944744541,131.31,40.64,-9.84226,41.8148261016,0.0,-0.012260000000000002,0.012260000000000002,40.64,-9.83,41.811942074,131.12
2021-08-24 22:30:00,37.58,-10.16076,38.9293904881,0.0,-0.01076,0.01076,37.58,-10.15,38.9265834617,131.74,37.66,-10.34076,39.0538975952,0.0,-0.01076,0.01076,37.66,-10.33,39.0510499219,131.56
2021-08-24 23:00:00,34.98,-10.54126,36.533800273,0.0,-0.011260000000000001,0.011260000000000001,34.98,-10.53,36.530552966,131.4,35.05,-10.721260000000001,36.6530751232,0.0,-0.011260000000000001,0.011260000000000001,35.05,-10.71,36.6497830826,131.26
2021-08-24 23:30:00,32.24,-10.97076,34.0554720269,0.0,-0.01076,0.01076,32.24,-10.96,34.052007283,132.22,32.3,-11.14076,34.1673313763,0.0,-0.01076,0.01076,32.3,-11.13,34.1638244346,132.06
2021-08-25 00:00:00,30.44,-11.11576,32.4060753622,0.0,-0.01576,0.01576,30.44,-11.1,32.4006728325,132.37,30.51,-11.29576,32.5338945406,0.0,-0.01576,0.01576,30.51,-11.28,32.5284260302,132.23
2021-08-25 00:30:00,34.71852,-12.91688,37.0435071224,5.73852,-1.56688,5.948590146,28.98,-11.35,31.1233497554,132.44,34.78852,-13.09688,37.1721587956,5.73852,-1.56688,5.948590146,29.05,-11.53,31.2544940769,132.29
2021-08-25 01:00:00,33.54416,-13.24168,36.0631773327,6.42416,-2.01168,6.7317670881,27.12,-11.23,29.3531480424,132.21,33.59416,-13.43168,36.1797956562,6.42416,-2.01168,6.7317670881,27.17,-11.42,29.4724498473,132.04
2021-08-25 01:30:00,32.6458,-13.34474,35.267979008,5.6858,-1.89474,5.9931929143,26.96,-11.45,29.2906828189,132.11,32.6958,-13.51474,35.3788571736,5.6858,-1.89474,5.9931929143,27.01,-11.62,29.4034776855,131.93
2021-08-25 02:00:00,31.78996,-13.28634,34.454729536,4.38996,-1.50634,4.6412077089,27.4,-11.78,29.8249626991,132.26,31.84996,-13.46634,34.5797956182,4.38996,-1.50634,4.6412077089,27.46,-11.96,29.951514152,132.05
2021-08-25 02:30:00,30.80716,-13.3357,33.5696589461,3.47716,-1.1057,3.6487277448,27.33,-12.23,29.9416399016,132.26,30.86716,-13.5157,33.6965237518,3.47716,-1.1057,3.6487277448,27.39,-12.41,30.0702544053,132.05
2021-08-25 03:00:00,30.42338,-13.44618,33.2623181275,3.40338,-1.11618,3.5817388538,27.02,-12.33,29.700324914,132.06,30.48338,-13.62618,33.390256627,3.40338,-1.11618,3.5817388538,27.08,-12.51,29.829959772,131.88
2021-08-25 03:30:00,30.19494,-13.31284,32.9994865183,3.17494,-1.10284,3.3610266392,27.02,-12.21,29.6507082546,132.21,30.24494,-13.50284,33.1222445446,3.17494,-1.10284,3.3610266392,27.07,-12.4,29.7749038621,132.0
2021-08-25 04:00:00,30.1069,-13.41754,32.961429084,3.3569,-1.11754,3.5380323997,26.75,-12.3,29.4423589408,132.03,30.1669,-13.59754,33.0898012938,3.3569,-1.11754,3.5380323997,26.81,-12.48,29.5723942216,131.82
2021-08-25 04:30:00,30.35656,-13.36594,33.1687968898,3.49656,-1.01594,3.641162715,26.86,-12.35,29.5631882584,132.43,30.40656,-13.54594,33.2874057493,3.49656,-1.01594,3.641162715,26.91,-12.53,29.684154022,132.21
2021-08-25 05:00:00,30.85638,-13.3989,33.6399570142,3.61638,-1.0989,3.7796541527,27.24,-12.3,29.8882518726,132.43,30.91638,-13.5789,33.7669820611,3.61638,-1.0989,3.7796541527,27.3,-12.48,30.0173349916,132.21
2021-08-25 05:30:00,31.5394,-13.15868,34.1743267922,3.5594,-0.9986800000000001,3.6968486717999998,27.98,-12.16,30.508130064,132.92,31.5894,-13.33868,34.2900944371,3.5594,-0.9986800000000001,3.6968486717999998,28.03,-12.34,30.6260754913,132.65
2021-08-25 06:00:00,32.99654,-12.92086,35.4361436264,4.03654,-1.20086,4.2113798108000005,28.96,-11.72,31.2416388815,132.19,33.05654,-13.10086,35.5579438313,4.03654,-1.20086,4.2113798108000005,29.02,-11.9,31.3651143789,131.94
2021-08-25 06:30:00,35.40004,-12.0085,37.3813710858,3.67004,-1.0285,3.8114309454,31.73,-10.98,33.576082261,132.27,35.47004,-12.1885,37.5057764865,3.67004,-1.0285,3.8114309454,31.8,-11.16,33.7014183678,132.01
2021-08-25 07:00:00,37.33998,-11.24584,38.996705293,4.26998,-0.96584,4.3778506263,33.07,-10.28,34.6309586931,131.89,37.40998,-11.42584,39.1159356696,4.26998,-0.96584,4.3778506263,33.14,-10.46,34.7515639936,131.64
2021-08-25 07:30:00,41.20634,-10.12514,42.4320741446,12.20634,-0.8551400000000001,12.2362576229,29.0,-9.27,30.4455727488,132.45,41.25634,-10.29514,42.5214710213,12.20634,-0.8551400000000001,12.2362576229,29.05,-9.44,30.5453122426,132.19
2021-08-25 08:00:00,43.20112,-9.4838,44.2298454858,8.02112,-2.3438,8.3565402227,35.18,-7.14,35.8972422339,132.26,43.26112,-9.6638,44.3273452182,8.02112,-2.3438,8.3565402227,35.24,-7.32,35.9922213818,131.96
2021-08-25 08:30:00,45.14786,-8.6131,45.9621012813,5.44786,-1.2331,5.5856704333,39.7,-7.38,40.3801238235,131.98,45.22786,-8.7731,46.0708867268,5.44786,-1.2331,5.5856704333,39.78,-7.54,40.4882699062,131.75
2021-08-25 09:00:00,47.3196,-8.15768,48.0176247553,18.5096,-3.46768,18.8316249098,28.81,-4.69,29.1892480205,131.98,47.3996,-8.31768,48.1238597864,18.5096,-3.46768,18.8316249098,28.89,-4.85,29.2942758914,131.75
2021-08-25 09:30:00,48.71252,-7.72402,49.3210917328,23.17252,-3.61402,23.4526506756,25.54,-4.11,25.8685851952,131.41,48.75252,-7.88402,49.3858884471,23.17252,-3.61402,23.4526506756,25.58,-4.27,25.9339410811,131.17
2021-08-25 10:00:00,49.67764,-7.50728,50.2416875609,23.00764,-3.66728,23.2980780531,26.67,-3.84,26.945027370600002,131.28,49.73764,-7.67728,50.3266674932,23.00764,-3.66728,23.2980780531,26.73,-4.01,27.0291139329,131.04
2021-08-25 10:30:00,50.59846,-7.42816,51.1408028423,23.35846,-3.97816,23.69479712,27.24,-3.45,27.4576055038,131.14,50.65846,-7.58816,51.2236248401,23.35846,-3.97816,23.69479712,27.3,-3.61,27.537648774,130.87
2021-08-25 11:00:00,50.98006,-7.15614,51.4798684663,23.56006,-4.08614,23.9117746582,27.42,-3.07,27.5913265357,131.43,51.03006,-7.31614,51.5518469902,23.56006,-4.08614,23.9117746582,27.47,-3.23,27.6592443859,131.13
2021-08-25 11:30:00,51.08918,-7.03524,51.5712993334,23.80918,-4.10524,24.1605059494,27.28,-2.93,27.4368966904,130.85,51.13918,-7.19524,51.642881501,23.80918,-4.10524,24.1605059494,27.33,-3.09,27.5041269631,130.57
2021-08-25 12:00:00,51.06526,-6.8714,51.5254977349,24.44526,-3.9514,24.7625583983,26.62,-2.92,26.7796713945,130.85,51.13526,-7.0214,51.615064402,24.44526,-3.9514,24.7625583983,26.69,-3.07,26.865982208,130.57
2021-08-25 12:30:00,50.95736,-7.276,51.4741946432,26.71736,-3.846,26.9927590544,24.24,-3.43,24.4814725864,130.53,50.99736,-7.436,51.5366357358,26.71736,-3.846,26.9927590544,24.28,-3.59,24.5439707464,130.27
2021-08-25 13:00:00,51.90548,-7.02086,52.3781569852,25.30548,-3.72086,25.5775705877,26.6,-3.3,26.8039176241,130.92,51.95548,-7.18086,52.4493722781,25.30548,-3.72086,25.5775705877,26.65,-3.46,26.8736692694,130.62
2021-08-25 13:30:00,49.40538,-7.43874,49.9622500067,9.70538,-1.42874,9.8099795582,39.7,-6.01,40.1523361711,130.89,49.46538,-7.58874,50.0441084777,9.70538,-1.42874,9.8099795582,39.76,-6.16,40.2343534806,130.62
2021-08-25 14:00:00,49.23532,-7.5343,49.8084572336,7.59532,-1.2043,7.6902031438,41.64,-6.33,42.1183867212,131.11,49.31532,-7.7043,49.9134954215,7.59532,-1.2043,7.6902031438,41.72,-6.5,42.2233158338,130.83
2021-08-25 14:30:00,49.49112,-7.23748,50.0175176874,15.39112,-1.34748,15.4499927898,34.1,-5.89,34.6049432885,131.29,49.56112,-7.39748,50.1101519256,15.39112,-1.34748,15.4499927898,34.17,-6.05,34.7014610643,131.0
2021-08-25 15:00:00,49.62122,-7.2665,50.1504486175,18.82122,-1.5665,18.8862977986,30.8,-5.7,31.3229947483,131.4,49.68122,-7.4265,50.2332213076,18.82122,-1.5665,18.8862977986,30.86,-5.86,31.4114501416,131.11
2021-08-25 15:30:00,48.96764,-7.45192,49.5314130513,18.41764,-1.55192,18.482908831,30.55,-5.9,31.1145062632,131.75,49.02764,-7.61192,49.6150260511,18.41764,-1.55192,18.482908831,30.61,-6.06,31.2040974873,131.43
2021-08-25 16:00:00,47.2094,-8.40962,47.952571953,11.4794,-1.75962,11.6134786737,35.73,-6.65,36.3435743977,131.75,47.2694,-8.56962,48.0399267621,11.4794,-1.75962,11.6134786737,35.79,-6.8100000000000005,36.4321314227,131.43
2021-08-25 16:30:00,47.1947,-8.80104,48.0083119175,10.6047,-1.35104,10.6904149205,36.59,-7.45,37.3407364684,131.49,47.2647,-8.97104,48.1085379613,10.6047,-1.35104,10.6904149205,36.66,-7.62,37.4435575233,131.2
2021-08-25 17:00:00,48.11638,-8.73184,48.902260214500004,14.53638,-1.20184,14.5859782973,33.58,-7.53,34.4139114313,132.03,48.19638,-8.89184,49.0097527406,14.53638,-1.20184,14.5859782973,33.66,-7.69,34.5272602446,131.71
2021-08-25 17:30:00,49.73114,-8.58218,50.4662273134,25.06114,-3.47218,25.3005290864,24.67,-5.11,25.1936698399,132.03,49.78114,-8.75218,50.5446590101,25.06114,-3.47218,25.3005290864,24.72,-5.28,25.2775948223,131.76
2021-08-25 18:00:00,49.21032,-9.28858,50.0792702914,25.44032,-3.51858,25.6824898894,23.77,-5.77,24.4602902681,132.03,49.27032,-9.45858,50.1700026761,25.44032,-3.51858,25.6824898894,23.83,-5.94,24.559163259400002,131.73
2021-08-25 18:30:00,49.70346,-9.24184,50.5553710555,23.27346,-3.58184,23.5474737107,26.43,-5.66,27.0292526719,132.6,49.75346,-9.40184,50.633994286000004,23.27346,-3.58184,23.5474737107,26.48,-5.82,27.1120416052,132.25
2021-08-25 19:00:00,49.87576,-9.58896,50.7891680328,15.01576,-3.57896,15.4363856864,34.86,-6.01,35.3742802047,132.21,49.93576,-9.75896,50.880422827,15.01576,-3.57896,15.4363856864,34.92,-6.18,35.4626394957,131.92
2021-08-25 19:30:00,49.00566,-9.88114,49.9919157438,11.58566,-3.55114,12.1176777039,37.42,-6.33,37.9516178838,131.52,49.07566,-10.04114,50.0923636589,11.58566,-3.55114,12.1176777039,37.49,-6.49,38.0476043924,131.24
2021-08-25 20:00:00,48.47142,-9.698080000000001,49.4320878833,3.69142,-1.08808,3.8484412043000003,44.78,-8.61,45.6002247801,130.89,48.55142,-9.86808,49.5441155628,3.69142,-1.08808,3.8484412043000003,44.86,-8.78,45.7111364987,130.62
2021-08-25 20:30:00,48.14164,-9.92328,49.1537281175,3.67164,-1.37328,3.9200558986000003,44.47,-8.55,45.2844719523,131.18,48.23164,-10.09328,49.2764182774,3.67164,-1.37328,3.9200558986000003,44.56,-8.72,45.4051979403,130.98
2021-08-25 21:00:00,47.9732,-10.409980000000001,49.089668993,3.8632,-1.47998,4.1369862268,44.11,-8.93,45.0048552936,131.18,48.0532,-10.57998,49.2041259148,3.8632,-1.47998,4.1369862268,44.19,-9.1,45.1172483647,130.98
2021-08-25 21:30:00,46.20716,-10.77802,47.4475220679,3.37716,-1.15802,3.5701848672,42.83,-9.62,43.8970762124,131.23,46.29716,-10.94802,47.5740072517,3.37716,-1.15802,3.5701848672,42.92,-9.79,44.0223863506,131.05
2021-08-25 22:00:00,43.86524,-11.32492,45.3035660105,3.33524,-1.0949200000000001,3.5103668845,40.53,-10.23,41.8011219945,131.37,43.94524,-11.50492,45.4262842731,3.33524,-1.0949200000000001,3.5103668845,40.61,-10.41,41.9230270854,131.16
2021-08-25 22:30:00,41.62732,-12.00586,43.3240631142,4.28732,-1.43586,4.5213722167,37.34,-10.57,38.807222266,132.12,41.69732,-12.17586,43.4386701215,4.28732,-1.43586,4.5213722167,37.41,-10.74,38.9211472082,131.9
2021-08-25 23:00:00,39.18846,-12.33746,41.0846481842,3.35846,-0.9974600000000001,3.5034525861,35.83,-11.34,37.5817043254,132.12,39.25846,-12.51746,41.2057457938,3.35846,-0.9974600000000001,3.5034525861,35.9,-11.52,37.7030555791,131.9
2021-08-25 23:30:00,37.1222,-11.68558,38.9179972863,2.4822,-0.63558,2.5622799957,34.64,-11.05,36.3597593501,132.74,37.2022,-11.87558,39.0516719895,2.4822,-0.63558,2.5622799957,34.72,-11.24,36.4940543103,132.52
2021-08-26 00:00:00,35.5219,-11.44628,37.3205399941,3.2019,-1.02628,3.3623524872,32.32,-10.42,33.9581919424,132.88,35.5819,-11.82628,37.495766511,3.2019,-1.02628,3.3623524872,32.38,-10.8,34.1336256498,132.64
2021-08-26 00:30:00,33.82084,-12.34104,36.0020900308,3.36084,-1.04104,3.5183817,30.46,-11.3,32.4884841136,133.36,33.88084,-12.52104,36.1204618158,3.36084,-1.04104,3.5183817,30.52,-11.48,32.6076800769,133.15
2021-08-26 01:00:00,32.76324,-12.423,35.0394181501,2.9032400000000003,-0.6930000000000001,2.984803427,29.86,-11.73,32.0813419295,130.22,32.81324,-12.593,35.1467262814,2.9032400000000003,-0.6930000000000001,2.984803427,29.91,-11.9,32.1903417192,130.02
2021-08-26 01:30:00,31.93376,-12.42996,34.2676076396,2.42376,-0.46996000000000004,2.4689015653,29.51,-11.96,31.8415090723,130.31,31.99376,-12.59996,34.3854572594,2.42376,-0.46996000000000004,2.4689015653,29.57,-12.13,31.9612546687,130.11
2021-08-26 02:00:00,31.26826,-12.54388,33.6905477676,2.62826,-0.5938800000000001,2.6945211229,28.64,-11.95,31.0330807365,130.13,31.33826,-12.71388,33.8190668778,2.62826,-0.5938800000000001,2.6945211229,28.71,-12.12,31.1634160515,129.94
2021-08-26 02:30:00,30.89742,-12.67212,33.3951072457,3.67742,-1.11212,3.8419043131,27.22,-11.56,29.5729944375,130.25,30.93742,-12.85212,33.5007603608,3.67742,-1.11212,3.8419043131,27.26,-11.74,29.6805525555,130.06
2021-08-26 03:00:00,30.56342,-12.73914,33.1120571701,2.67342,-0.61914,2.7441772603,27.89,-12.12,30.4096448516,130.22,30.62342,-12.90914,33.2331122231,2.67342,-0.61914,2.7441772603,27.95,-12.29,30.5327136036,130.03
2021-08-26 03:30:00,30.3917,-12.59852,32.8995157271,2.0917,-0.32852000000000003,2.1173413235,28.3,-12.27,30.8454680626,130.46,30.4517,-12.77852,33.024182144,2.0917,-0.32852000000000003,2.1173413235,28.36,-12.45,30.9724409758,130.25
2021-08-26 04:00:00,30.25136,-12.52926,32.7433525772,2.12136,-0.41926,2.162393858,28.13,-12.11,30.6259530464,130.53,30.31136,-12.70926,32.8679758245,2.12136,-0.41926,2.162393858,28.19,-12.29,30.7525641207,130.35
2021-08-26 04:30:00,29.99744,-12.63764,32.5508271988,1.58744,-0.09764,1.5904399779,28.41,-12.54,31.0544634473,130.27,30.05744,-12.81764,32.676315498,1.58744,-0.09764,1.5904399779,28.47,-12.72,31.1823555877,130.12
2021-08-26 05:00:00,30.3087,-12.538,32.7996759083,1.4987,-0.048,1.4994684692,28.81,-12.49,31.4008948917,130.62,30.3587,-12.708,32.9111520566,1.4987,-0.048,1.4994684692,28.86,-12.66,31.5146822925,130.46
2021-08-26 05:30:00,31.1463,-12.32476,33.4961447445,1.8563,-0.14476,1.8619358602,29.29,-12.18,31.7215463053,130.39,31.2063,-12.50476,33.6184797745,1.8563,-0.14476,1.8619358602,29.35,-12.36,31.8463828401,130.22
2021-08-26 06:00:00,32.29136,-12.17774,34.5112920963,1.9513600000000002,-0.28774000000000005,1.9724604324000001,30.34,-11.89,32.5866184192,130.43,32.35136,-12.35774,34.6312609034,1.9513600000000002,-0.28774000000000005,1.9724604324000001,30.4,-12.07,32.708483609,130.27
2021-08-26 06:30:00,34.87684,-11.33576,36.6727885927,2.08684,-0.31576000000000004,2.1105936518,32.79,-11.02,34.5922606951,129.72,34.936840000000004,-11.50576,36.7826766612,2.08684,-0.31576000000000004,2.1105936518,32.85,-11.19,34.7035819477,129.55
2021-08-26 07:00:00,36.83528,-10.64522,38.3426467726,2.24528,-0.39522,2.2797984838,34.59,-10.25,36.0767321136,130.44,36.90528,-10.81522,38.4573617858,2.24528,-0.39522,2.2797984838,34.66,-10.42,36.1924301478,130.25
2021-08-26 07:30:00,39.80392,-9.86896,41.0091260435,2.67392,-0.6189600000000001,2.7446237717,37.13,-9.25,38.2648585519,131.5,39.86392,-10.04896,41.1109926279,2.67392,-0.6189600000000001,2.7446237717,37.19,-9.43,38.3669258607,131.31
2021-08-26 08:00:00,43.01506,-8.6094,43.8681793008,10.01506,-0.6894,10.0387598419,33.0,-7.92,33.937094749,130.94,43.08506,-8.7794,43.9704475707,10.01506,-0.6894,10.0387598419,33.07,-8.09,34.0451611833,130.71
2021-08-26 08:30:00,45.45274,-10.93714,46.7501080735,12.87274,-0.99714,12.911302153,32.58,-9.94,34.0625894494,129.63,45.62274,-6.67714,46.108769271,12.87274,-0.99714,12.911302153,32.75,-5.68,33.23890642,129.42
2021-08-26 09:00:00,47.04324,-16.97442,50.011972207,14.05324,-0.69442,14.0703864067,32.99,-16.28,36.7882929748,129.69,47.57324,2.35558,47.6315223485,14.05324,-0.69442,14.0703864067,33.52,3.05,33.6584744158,129.49
2021-08-26 09:30:00,48.53076,-16.2286,51.172278864,12.30076,-0.6786,12.3194640524,36.23,-15.55,39.426075128,131.85,49.09076,3.0514,49.1855035487,12.30076,-0.6786,12.3194640524,36.79,3.73,36.9786019206,131.63
2021-08-26 10:00:00,48.91876,-15.9465,51.4522685815,11.74876,-0.48650000000000004,11.758828334,37.17,-15.46,40.2569310803,131.64,49.48876,3.3235,49.600232041699996,11.74876,-0.48650000000000004,11.758828334,37.74,3.81,37.9318296421,131.42
2021-08-26 10:30:00,49.06914,-15.88196,51.5753541314,11.99914,-0.46196000000000004,12.0080293046,37.07,-15.42,40.1492378508,131.71,49.63914,3.34804,49.7519204833,11.99914,-0.46196000000000004,12.0080293046,37.64,3.81,37.8323366976,131.46
2021-08-26 11:00:00,49.23102,-15.7412,51.686349336,12.01102,-0.4312,12.0187576263,37.22,-15.31,40.2458010232,131.71,49.79102,3.4688,49.9117044999,12.01102,-0.4312,12.0187576263,37.78,3.9,37.9807635521,131.42
2021-08-26 11:30:00,49.09704,-15.70982,51.5491782786,12.43704,-0.5198200000000001,12.4478984891,36.66,-15.19,39.682385261,131.55,49.66704,3.47018,49.7881211896,12.43704,-0.5198200000000001,12.4478984891,37.23,3.99,37.4431969789,131.28
2021-08-26 12:00:00,47.226,-16.19424,49.9254292438,8.106,-0.9342400000000001,8.1596593298,39.12,-15.26,41.9909752209,131.4,47.796,2.98576,47.8891676559,8.106,-0.9342400000000001,8.1596593298,39.69,3.92,39.8831104604,131.15
2021-08-26 12:30:00,48.1532,-16.18442,50.8002570956,5.8832,-1.14442,5.9934747331,42.27,-15.04,44.8659614853,131.4,48.7632,2.97558,48.8539021018,5.8832,-1.14442,5.9934747331,42.88,4.12,43.0774743921,131.15
