Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-26 13:00:00,47.63718,-16.2847,50.3437421379,10.96718,-1.6647,11.0928023169,36.67,-14.62,39.4769970996,131.36,48.19718,2.8853,48.2834662803,10.96718,-1.6647,11.0928023169,37.23,4.55,37.5070046791,131.08
2021-08-26 13:30:00,46.78084,-16.49878,49.6050071323,7.97084,-1.95878,8.207990582,38.81,-14.54,41.4442722219,131.47,47.37084,2.68122,47.4466587126,7.97084,-1.95878,8.207990582,39.4,4.64,39.6722774743,131.13
2021-08-26 14:00:00,44.0384,-16.87602,47.1612205695,9.5884,-2.16602,9.8300079959,34.45,-14.71,37.4591323979,131.44,44.5784,2.1739800000000002,44.6313783744,9.5884,-2.16602,9.8300079959,34.99,4.34,35.258129559,131.13
2021-08-26 14:30:00,43.22502,-16.78702,46.370318033,9.24502,-2.01702,9.4624925089,33.98,-14.77,37.0512253509,131.01,43.76502,2.3229800000000003,43.8266267431,9.24502,-2.01702,9.4624925089,34.52,4.34,34.7917518961,130.68
2021-08-26 15:00:00,42.19898,-17.03006,45.5057892651,10.268979999999999,-2.29006,10.5212321067,31.93,-14.74,35.1680607939,131.21,42.71898,2.13994,42.7725448792,10.268979999999999,-2.29006,10.5212321067,32.45,4.43,32.7509908247,130.9
2021-08-26 15:30:00,42.6863,-17.04024,45.9618318493,11.7863,-2.75024,12.1029206288,30.9,-14.29,34.0442961449,131.49,43.1963,2.17976,43.2512622631,11.7863,-2.75024,12.1029206288,31.41,4.93,31.794543557,131.13
2021-08-26 16:00:00,42.87806,-17.2786,46.2285414795,10.92806,-2.5186,11.2145370535,31.95,-14.76,35.1946032795,131.56,43.40806,2.0714,43.4574547221,10.92806,-2.5186,11.2145370535,32.48,4.59,32.8027209237,131.23
2021-08-26 16:30:00,42.52538,-18.33954,46.3114097341,8.92538,-1.97954,9.1422637654,33.6,-16.36,37.3712402791,132.05,43.05538,1.11046,43.0696977974,8.92538,-1.97954,9.1422637654,34.13,3.09,34.269592936,131.7
2021-08-26 17:00:00,43.5437,-18.53694,47.3251725222,7.5037,-1.45694,7.6438333219,36.04,-17.08,39.882427208,132.58,44.1037,0.97306,44.1144330061,7.5037,-1.45694,7.6438333219,36.6,2.43,36.6805793302,132.21
2021-08-26 17:30:00,45.13778,-18.91762,48.941756505,14.09778,-3.60762,14.5520556277,31.04,-15.31,34.6103698333,132.64,45.66778,0.5523800000000001,45.6711205664,14.09778,-3.60762,14.5520556277,31.57,4.16,31.842903448,132.3
2021-08-26 18:00:00,46.0926,-18.83814,49.7936069533,12.6626,-3.30814,13.0875982907,33.43,-15.53,36.8611692707,132.41,46.6326,0.6518600000000001,46.6371558333,12.6626,-3.30814,13.0875982907,33.97,3.96,34.2000365497,132.08
2021-08-26 18:30:00,47.6859,-18.71348,51.2263544723,19.8559,-3.15348,20.1047556792,27.83,-15.56,31.8845181867,132.41,48.1859,0.7665200000000001,48.191996345,19.8559,-3.15348,20.1047556792,28.33,3.92,28.599917832,132.08
2021-08-26 19:00:00,48.23432,-18.7743,51.7592886964,20.11432,-3.1743,20.3632524306,28.12,-15.6,32.1573381983,132.41,48.73432,0.7057,48.739429196,20.11432,-3.1743,20.3632524306,28.62,3.88,28.8818074227,132.12
2021-08-26 19:30:00,48.58142,-18.73922,52.0702672878,19.27142,-2.91922,19.4912666142,29.31,-15.82,33.3068836729,132.41,49.08142,0.77078,49.0874718337,19.27142,-2.91922,19.4912666142,29.81,3.69,30.0375132126,132.12
2021-08-26 20:00:00,48.54668,-18.84506,52.0760638434,19.34668,-3.18506,19.6071067276,29.2,-15.66,33.1342058906,132.49,49.05668,0.6749400000000001,49.0613228177,19.34668,-3.18506,19.6071067276,29.71,3.86,29.9597012669,132.17
2021-08-26 20:30:00,48.7409,-19.12096,52.3572959971,19.8109,-3.42096,20.1040972474,28.93,-15.7,32.9155723025,132.49,49.2509,0.39904,49.2525165218,19.8109,-3.42096,20.1040972474,29.44,3.8200000000000003,29.6867984128,132.17
2021-08-26 21:00:00,47.66124,-20.14702,51.7445283409,21.77124,-2.92702,21.9671194565,25.89,-17.22,31.0937373116,132.49,48.14124,-0.61702,48.1451939701,21.77124,-2.92702,21.9671194565,26.37,2.31,26.4709841147,132.23
2021-08-26 21:30:00,47.07822,-20.04854,51.1693536651,20.15822,-3.26854,20.4214883713,26.92,-16.78,31.7215195096,132.53,47.56822,-0.53854,47.5712684222,20.15822,-3.26854,20.4214883713,27.41,2.73,27.5456167112,132.29
2021-08-26 22:00:00,44.94018,-20.61566,49.4431513525,19.36018,-3.10566,19.6076947566,25.58,-17.51,30.9989757895,132.56,45.42018,-1.06566,45.4326796752,19.36018,-3.10566,19.6076947566,26.06,2.04,26.1397245586,132.34
2021-08-26 22:30:00,41.5906,-21.38168,46.7648826363,2.7106,-0.65168,2.7878377253,38.88,-20.73,44.0611767886,132.66,42.1606,-1.64168,42.1925503565,2.7106,-0.65168,2.7878377253,39.45,-0.99,39.4624200981,132.44
2021-08-26 23:00:00,39.13282,-21.80084,44.7956942781,1.97282,-0.44084,2.0214743773,37.16,-21.36,42.8615818653,133.41,39.71282,-1.9508400000000001,39.7607073511,1.97282,-0.44084,2.0214743773,37.74,-1.51,37.7701959222,133.23
2021-08-26 23:30:00,36.7202,-22.23522,42.9275913194,1.7002000000000002,-0.30522000000000005,1.7273793123,35.02,-21.93,41.3197930779,133.85,37.2902,-2.35522,37.3645029043,1.7002000000000002,-0.30522000000000005,1.7273793123,35.59,-2.05,35.6489915706,133.67
2021-08-27 00:00:00,35.40834,-20.7186,41.0245161765,1.45834,-0.11860000000000001,1.4631546451,33.95,-20.6,39.7109871446,133.88,35.94834,-0.8586,35.9585920569,1.45834,-0.11860000000000001,1.4631546451,34.49,-0.74,34.4979376195,133.71
2021-08-27 00:30:00,33.70474,-18.01006,38.2148107371,1.52474,-0.08006,1.5268404210000002,32.18,-17.93,36.8379871871,133.92,34.09474,-4.8700600000000005,34.4408010951,1.52474,-0.08006,1.5268404210000002,32.57,-4.79,32.9203432546,133.71
2021-08-27 01:00:00,32.44046,-12.82848,34.884858379,1.5704600000000002,-0.15848,1.5784361001,30.87,-12.67,33.3689346549,133.4,32.50046,-13.01848,35.0108657665,1.5704600000000002,-0.15848,1.5784361001,30.93,-12.86,33.4969326954,133.21
2021-08-27 01:30:00,31.78132,-12.76332,34.2484253414,1.62132,-0.12332000000000001,1.6260031872,30.16,-12.64,32.7016085231,131.62,31.84132,-12.94332,34.3714880674,1.62132,-0.12332000000000001,1.6260031872,30.22,-12.82,32.8268304897,131.44
2021-08-27 02:00:00,31.33456,-12.6943,33.8082815725,1.69456,-0.1943,1.7056629454999999,29.64,-12.5,32.1679903009,131.06,31.39456,-12.8743,33.9317844813,1.69456,-0.1943,1.7056629454999999,29.7,-12.68,32.2935349567,130.89
2021-08-27 02:30:00,30.9876,-12.7933,33.5246160105,2.4276,-0.6333000000000001,2.508846478,28.56,-12.16,31.0409278212,130.63,31.0576,-12.9733,33.658298095,2.4276,-0.6333000000000001,2.508846478,28.63,-12.34,31.1761527453,130.48
2021-08-27 03:00:00,30.66904,-12.87054,33.2601986526,2.52904,-0.6105400000000001,2.6016922211,28.14,-12.26,30.6947422208,130.55,30.72904,-13.04054,33.3815754993,2.52904,-0.6105400000000001,2.6016922211,28.2,-12.43,30.8179314685,130.39
2021-08-27 03:30:00,30.49082,-12.98854,33.1420016837,2.32082,-0.36854000000000003,2.349899403,28.17,-12.62,30.8676740296,130.92,30.54082,-13.16854,33.2588654648,2.32082,-0.36854000000000003,2.349899403,28.22,-12.8,30.9872296277,130.69
2021-08-27 04:00:00,30.2877,-12.91846,32.9276689133,2.4277,-0.49846,2.478344137,27.86,-12.42,30.5030490279,130.92,30.3477,-13.09846,33.0537826831,2.4277,-0.49846,2.478344137,27.92,-12.6,30.6314609511,130.69
2021-08-27 04:30:00,30.02808,-12.97734,32.7123362352,1.75808,-0.21734,1.7714632263,28.27,-12.76,31.0162941049,130.92,30.08808,-13.15734,32.839125353200004,1.75808,-0.21734,1.7714632263,28.33,-12.94,31.1453447565,130.73
2021-08-27 05:00:00,30.37526,-12.91848,33.0082345117,1.87526,-0.27848,1.8958246696,28.5,-12.64,31.1772288698,130.82,30.44526,-13.10848,33.1473393258,1.87526,-0.27848,1.8958246696,28.57,-12.83,31.3185855364,130.63
2021-08-27 05:30:00,31.07184,-13.02432,33.6911286906,1.77184,-0.25432000000000005,1.7899987844,29.3,-12.77,31.9618976283,131.59,31.12184,-13.19432,33.8032395674,1.77184,-0.25432000000000005,1.7899987844,29.35,-12.94,32.0759426985,131.39
2021-08-27 06:00:00,32.1153,-12.86954,34.5979414691,1.9053,-0.28954,1.9271744865,30.21,-12.58,32.7246161169,132.28,32.1753,-13.04954,34.7208931956,1.9053,-0.28954,1.9271744865,30.27,-12.76,32.849512934,132.07
2021-08-27 06:30:00,34.23754,-11.80376,36.2151611261,2.30754,-0.38376000000000005,2.3392333336,31.93,-11.42,33.9107844203,132.15,34.29754,-11.99376,36.3341647625,2.30754,-0.38376000000000005,2.3392333336,31.99,-11.61,34.0316352825,131.93
2021-08-27 07:00:00,36.13078,-11.12464,37.8046409656,2.57078,-0.5146400000000001,2.6217864402,33.56,-10.61,35.1972399486,131.02,36.19078,-11.29464,37.9122862637,2.57078,-0.5146400000000001,2.6217864402,33.62,-10.78,35.3059881607,130.82
2021-08-27 07:30:00,38.67444,-10.33122,40.0305685196,2.84444,-0.51122,2.8900146716,35.83,-9.82,37.1513297205,130.51,38.74444,-10.52122,40.1475740388,2.84444,-0.51122,2.8900146716,35.9,-10.01,37.2694258072,130.29
2021-08-27 08:00:00,40.942,-9.6421,42.0620667159,3.2720000000000002,-0.3821,3.2942350265,37.67,-9.26,38.7914488,130.56,41.012,-9.812100000000001,42.1694373974,3.2720000000000002,-0.3821,3.2942350265,37.74,-9.43,38.900289202,130.34
2021-08-27 08:30:00,43.4537,-8.7541,44.3267223072,4.9237,-0.5541,4.9547803685,38.53,-8.2,39.3929041834,130.56,43.5337,-8.9141,44.4369690067,4.9237,-0.5541,4.9547803685,38.61,-8.36,39.5047047831,130.38
2021-08-27 09:00:00,44.78192,-8.503,45.5820290014,5.57192,-0.723,5.6186316383,39.21,-7.78,39.9743980568,130.16,44.85192,-8.683,45.6846715725,5.57192,-0.723,5.6186316383,39.28,-7.96,40.0784231227,129.97
2021-08-27 09:30:00,46.94748,-7.77306,47.586619339,12.36748,-0.7930600000000001,12.3928812515,34.58,-6.98,35.27742621,129.88,47.02748,-7.93306,47.6918999004,12.36748,-0.7930600000000001,12.3928812515,34.66,-7.14,35.3877832027,129.65
2021-08-27 10:00:00,47.54282,-7.51538,48.1331556216,14.24282,-0.6953800000000001,14.2597852332,33.3,-6.82,33.9912106286,129.88,47.60282,-7.6753800000000005,48.2176309051,14.24282,-0.6953800000000001,14.2597852332,33.36,-6.98,34.0824001502,129.59
2021-08-27 10:30:00,48.15638,-7.42074,48.7247813423,15.32638,-0.7407400000000001,15.3442699289,32.83,-6.68,33.5027058609,129.59,48.21638,-7.59074,48.8102308338,15.32638,-0.7407400000000001,15.3442699289,32.89,-6.85,33.5957527077,129.26
2021-08-27 11:00:00,47.37032,-8.08426,48.055202389,15.38032,-0.64426,15.3938076593,31.99,-7.44,32.8437771884,129.48,47.43032,-8.25426,48.1432037099,15.38032,-0.64426,15.3938076593,32.05,-7.61,32.9410776994,129.18
2021-08-27 11:30:00,46.5636,-9.61588,47.5461249013,15.5236,-0.6258800000000001,15.5362119815,31.04,-8.99,32.3156571959,129.54,46.6336,-9.77588,47.6472504845,15.5236,-0.6258800000000001,15.5362119815,31.11,-9.15,32.4276826184,129.27
2021-08-27 12:00:00,47.05268,-9.28554,47.9601495856,17.33268,-0.94554,17.3584515978,29.72,-8.34,30.86800933,129.5,47.11268,-9.45554,48.0521784467,17.33268,-0.94554,17.3584515978,29.78,-8.51,30.9720599896,129.22
2021-08-27 12:30:00,47.47942,-9.42212,48.4052855464,19.23942,-1.21212,19.2775651168,28.24,-8.21,29.4092111421,129.1,47.52942,-9.58212,48.4856967489,19.23942,-1.21212,19.2775651168,28.29,-8.37,29.5022202554,128.83
2021-08-27 13:00:00,47.32564,-2.70162,47.4026892912,17.62564,-0.9416200000000001,17.6507743069,29.7,-1.76,29.7521024467,129.23,47.12564,-14.59162,49.3329638237,17.62564,-0.9416200000000001,17.6507743069,29.5,-13.65,32.5049611598,128.93
2021-08-27 13:30:00,47.51722,1.43416,47.5388579105,24.47722,-3.22584,24.6888708254,23.04,4.66,23.5065352615,130.86,47.18722,-18.18584,50.5703322891,24.47722,-3.22584,24.6888708254,22.71,-14.96,27.1945895354,130.56
2021-08-27 14:00:00,46.87768,1.36918,46.8976709022,17.33768,-1.05082,17.3694954001,29.54,2.42,29.6389608455,131.81,46.47768,-18.47082,50.0134574855,17.33768,-1.05082,17.3694954001,29.14,-17.42,33.9499042709,131.5
2021-08-27 14:30:00,46.00196,1.03492,46.0135999814,16.93196,-0.9850800000000001,16.9605911468,29.07,2.02,29.1400978035,132.71,45.63196,-18.72508,49.324480681,16.93196,-0.9850800000000001,16.9605911468,28.7,-17.74,33.7401481917,132.36
2021-08-27 15:00:00,45.61478,0.7065800000000001,45.6202521885,17.36478,-1.02342,17.3949122718,28.25,1.73,28.3029221106,132.27,45.24478,-19.15342,49.1319001764,17.36478,-1.02342,17.3949122718,27.88,-18.13,33.2564474952,131.97
2021-08-27 15:30:00,45.31792,0.5452600000000001,45.3212001341,17.68792,-1.11474,17.7230121366,27.63,1.6600000000000001,27.6798211699,132.77,44.94792,-19.30474,48.9181816791,17.68792,-1.11474,17.7230121366,27.26,-18.19,32.771690527,132.44
2021-08-27 16:00:00,45.00448,0.23032000000000002,45.0050693519,17.34448,-1.15968,17.3832058083,27.66,1.3900000000000001,27.6949038633,132.64,44.64448,-19.70968,48.8016503837,17.34448,-1.15968,17.3832058083,27.3,-18.55,33.0059464339,132.32
2021-08-27 16:30:00,45.501,0.11832000000000001,45.5011538384,17.021,-1.12168,17.0579191879,28.48,1.24,28.506981601,133.07,45.121,-19.89168,49.3110897692,17.021,-1.12168,17.0579191879,28.1,-18.77,33.7923497259,132.74
2021-08-27 17:00:00,46.17304,0.21346,46.1735334149,17.48304,-1.13654,17.5199432309,28.69,1.35,28.721744376,133.25,45.79304,-19.82654,49.9008436884,17.48304,-1.13654,17.5199432309,28.31,-18.69,33.9230334728,132.93
2021-08-27 17:30:00,47.33564,0.0368,47.3356543047,22.72564,-3.4032,22.979044446,24.61,3.44,24.8492595463,133.25,46.99564,-19.9132,51.0404321421,22.72564,-3.4032,22.979044446,24.27,-16.51,29.3532451358,132.96
2021-08-27 18:00:00,47.63478,-0.29656000000000005,47.6357031383,22.71478,-3.77656,23.0265854152,24.92,3.48,25.1618123354,132.82,47.27478,-20.25656,51.4318291244,22.71478,-3.77656,23.0265854152,24.56,-16.48,29.5767476238,132.55
2021-08-27 18:30:00,47.97932,-0.39386000000000004,47.980936562,22.23932,-3.77386,22.557246582,25.74,3.38,25.960970706,132.9,47.61932,-20.37386,51.7947276136,22.23932,-3.77386,22.557246582,25.38,-16.6,30.326628563,132.61
2021-08-27 19:00:00,47.21872,-0.91756,47.2276342282,15.40872,-4.02756,15.9263897853,31.81,3.11,31.9616676661,133.01,46.80872,-20.82756,51.2332267537,15.40872,-4.02756,15.9263897853,31.4,-16.8,35.6117957986,132.73
2021-08-27 19:30:00,46.54082,-1.08438,46.5534510671,11.94082,-3.82438,12.5383038987,34.6,2.74,34.7083217687,132.79,46.14082,-21.09438,50.7340924612,11.94082,-3.82438,12.5383038987,34.2,-17.27,38.3130904522,132.52
2021-08-27 20:00:00,45.80394,-0.9649000000000001,45.8141021033,4.8139400000000006,-1.6249,5.0807793038,40.99,0.66,40.9953131467,133.09,45.35394,-20.9249,49.9482863924,4.8139400000000006,-1.6249,5.0807793038,40.54,-19.3,44.8996837405,132.84
2021-08-27 20:30:00,45.13386,-1.13068,45.1480205077,3.8038600000000002,-1.42068,4.0605027474,41.33,0.29,41.3310174082,133.05,44.70386,-21.15068,49.4548922086,3.8038600000000002,-1.42068,4.0605027474,40.9,-19.73,45.4101629594,132.79
2021-08-27 21:00:00,44.57266,-1.60324,44.6014842575,3.25266,-1.19324,3.4646239007,41.32,-0.41000000000000003,41.3220340738,133.25,44.12266,-21.64324,49.1450807627,3.25266,-1.19324,3.4646239007,40.87,-20.45,45.7007592935,133.03
2021-08-27 21:30:00,43.47276,-2.05494,43.5213009964,3.39276,-1.23494,3.6105258926,40.08,-0.8200000000000001,40.088387346,133.33,43.10276,-19.44494,47.2858711585,3.39276,-1.23494,3.6105258926,39.71,-18.21,43.6862472639,133.09
2021-08-27 22:00:00,41.07878,-12.0122,42.7990550728,2.96878,-1.0322,3.1431022141,38.11,-10.98,39.6602130604,133.46,41.16878,-11.8922,42.8519879064,2.96878,-1.0322,3.1431022141,38.2,-10.86,39.713720551,133.22
2021-08-27 22:30:00,39.54182,-20.11286,44.3630777369,2.98182,-0.9828600000000001,3.1396280498999998,36.56,-19.13,41.2624587246,130.37,40.11182,-0.7228600000000001,40.1183328454,2.98182,-0.9828600000000001,3.1396280498999998,37.13,0.26,37.130910304,130.17
2021-08-27 23:00:00,37.67448,-20.4314,42.8580044943,2.67448,-0.7814,2.7862930984,35.0,-19.65,40.1387904651,132.21,38.22448,-0.8614,38.2341847204,2.67448,-0.7814,2.7862930984,35.55,-0.08,35.550090014,132.02
2021-08-27 23:30:00,35.8201,-20.72116,41.3817113681,3.0101,-0.8911600000000001,3.1392464312,32.81,-19.83,38.336992579,132.85,36.3701,-1.10116,36.3867658271,3.0101,-0.8911600000000001,3.1392464312,33.36,-0.21,33.3606609647,132.65
2021-08-28 00:00:00,34.146,-21.19786,40.1907773572,3.326,-1.00786,3.4753500226,30.82,-20.19,36.8443822041,132.85,34.656,-1.61786,34.6937430523,3.326,-1.00786,3.4753500226,31.33,-0.61,31.335937835,132.65
2021-08-28 00:30:00,32.84922,-21.36838,39.1877393892,2.72922,-0.71838,2.8221820694,30.12,-20.65,36.5189936882,133.15,33.36922,-1.5783800000000001,33.4065282068,2.72922,-0.71838,2.8221820694,30.64,-0.86,30.6520668145,132.89
2021-08-28 01:00:00,31.68868,-21.5818,38.3398817341,2.70868,-0.7118,2.8006439585000003,28.98,-20.87,35.7127050222,133.71,32.18868,-1.7718,32.237406772,2.70868,-0.7118,2.8006439585000003,29.48,-1.06,29.4990508322,133.47
2021-08-28 01:30:00,30.62952,-18.77692,35.9268732304,2.36952,-0.47692000000000007,2.4170390392,28.26,-18.3,33.6677531178,133.81,30.96952,-6.20692,31.5853925877,2.36952,-0.47692000000000007,2.4170390392,28.6,-5.73,29.1683544274,133.59
2021-08-28 02:00:00,29.77762,-13.61468,32.7424214799,2.31762,-0.46468000000000004,2.3637449031,27.46,-13.15,30.4462493585,133.33,29.83762,-13.80468,32.876325177300004,2.31762,-0.46468000000000004,2.3637449031,27.52,-13.34,30.5827729286,133.11
2021-08-28 02:30:00,29.56808,-13.56674,32.5319502814,2.62808,-0.54674,2.6843489181,26.94,-13.02,29.9212967633,131.76,29.61808,-13.74674,32.6527720648,2.62808,-0.54674,2.6843489181,26.99,-13.2,30.0449679647,131.59
2021-08-28 03:00:00,29.12534,-13.77614,32.2190543532,2.77534,-0.7061400000000001,2.8637642737,26.35,-13.07,29.4133881081,131.67,29.17534,-13.976140000000001,32.3501615671,2.77534,-0.7061400000000001,2.8637642737,26.4,-13.27,29.5474685887,131.5
2021-08-28 03:30:00,29.03794,-13.55558,32.0461496686,2.26794,-0.43558,2.3093899151,26.77,-13.12,29.8122005226,132.15,29.08794,-13.73558,32.167909652,2.26794,-0.43558,2.3093899151,26.82,-13.3,29.936639758,131.94
2021-08-28 04:00:00,28.66926,-13.6641,31.7590002638,2.03926,-0.2841,2.0589546274,26.63,-13.38,29.8023707111,131.74,28.72926,-13.844100000000001,31.8908997201,2.03926,-0.2841,2.0589546274,26.69,-13.56,29.9370957175,131.57
2021-08-28 04:30:00,28.70762,-13.67016,31.796237521,1.95762,-0.26016,1.9748314586000002,26.75,-13.41,29.9230780502,132.21,28.75762,-13.85016,31.9190795621,1.95762,-0.26016,1.9748314586000002,26.8,-13.59,30.0487620377,132.0
2021-08-28 05:00:00,28.6794,-13.71104,31.7883721232,1.9794,-0.24104000000000003,1.994022227,26.7,-13.47,29.9053657393,132.21,28.7294,-13.90104,31.9157850826,1.9794,-0.24104000000000003,1.994022227,26.75,-13.66,30.0359467971,132.0
2021-08-28 05:30:00,29.02318,-13.65688,32.0757751059,2.16318,-0.36688000000000004,2.1940712493,26.86,-13.29,29.9680446476,132.09,29.07318,-13.83688,32.1979664489,2.16318,-0.36688000000000004,2.1940712493,26.91,-13.47,30.0930058319,131.88
2021-08-28 06:00:00,29.35844,-13.59778,32.3545610411,2.36844,-0.38778,2.3999752836,26.99,-13.21,30.049362722,131.97,29.41844,-13.78778,32.4891903464,2.36844,-0.38778,2.3999752836,27.05,-13.4,30.1871247389,131.76
2021-08-28 06:30:00,30.47836,-13.41888,33.3016030957,2.52836,-0.39888,2.5596307437,27.95,-13.02,30.8337947713,131.95,30.52836,-13.60888,33.4242782891,2.52836,-0.39888,2.5596307437,28.0,-13.21,30.959717376,131.75
2021-08-28 07:00:00,31.4115,-13.06656,34.0208365929,2.9115,-0.50656,2.955238617,28.5,-12.56,31.1448807993,131.95,31.4715,-13.24656,34.1456683063,2.9115,-0.50656,2.955238617,28.56,-12.74,31.2726909619,131.75
2021-08-28 07:30:00,33.18968,-12.69502,35.5347490677,3.36968,-0.5750200000000001,3.4183901625,29.82,-12.12,32.1889235608,131.47,33.24968,-12.87502,35.6553973488,3.36968,-0.5750200000000001,3.4183901625,29.88,-12.3,32.3126043519,131.28
2021-08-28 08:00:00,35.38112,-12.14758,37.4083861228,4.42112,-0.76758,4.4872576381,30.96,-11.38,32.985239123,130.96,35.44112,-12.32758,37.5238885979,4.42112,-0.76758,4.4872576381,31.02,-11.56,33.1039876752,130.76
2021-08-28 08:30:00,37.8297,-11.65344,39.5839470736,6.2497,-1.20344,6.3645123869,31.58,-10.45,33.2640782226,130.18,37.8997,-11.82344,39.7011459976,6.2497,-1.20344,6.3645123869,31.65,-10.62,33.3842313076,129.98
2021-08-28 09:00:00,39.67412,-11.23732,41.2348536866,7.4141200000000005,-1.87732,7.6481047166,32.26,-9.36,33.5904331618,129.75,39.73412,-11.40732,41.3391732109,7.4141200000000005,-1.87732,7.6481047166,32.32,-9.53,33.6957460223,129.53
2021-08-28 09:30:00,41.05122,-11.13498,42.5345793806,10.93122,-2.35498,11.1820168793,30.12,-8.78,31.3736003672,129.79,41.10122,-11.30498,42.6276067624,10.93122,-2.35498,11.1820168793,30.17,-8.95,31.4695312962,129.57
2021-08-28 10:00:00,40.97102,-12.17926,42.7429392296,10.82102,-2.10926,11.0246746704,30.15,-10.07,31.7872207027,129.51,41.05102,-12.34926,42.8682920769,10.82102,-2.10926,11.0246746704,30.23,-10.24,31.9172445553,129.25
2021-08-28 10:30:00,41.43226,-11.82684,43.0871943052,9.64226,-1.67684,9.7869796308,31.79,-10.15,33.3710443349,129.51,41.49226,-11.99684,43.1918025775,9.64226,-1.67684,9.7869796308,31.85,-10.32,33.4802165465,129.25
2021-08-28 11:00:00,41.32994,-11.0752,42.7881291417,9.94994,-1.5652,10.0722965129,31.38,-9.51,32.7893961518,129.51,41.38994,-11.4552,42.9458815283,9.94994,-1.5652,10.0722965129,31.44,-9.89,32.9588485843,129.25
2021-08-28 11:30:00,41.35512,-10.40202,42.6432640671,8.30512,-1.03202,8.3689953695,33.05,-9.37,34.3525748671,130.18,41.41512,-10.57202,42.7431839185,8.30512,-1.03202,8.3689953695,33.11,-9.54,34.456983327,129.93
2021-08-28 12:00:00,40.56064,-10.62734,41.9297731056,9.96064,-1.23734,10.0371987868,30.6,-9.39,32.0083129827,131.91,40.63064,-10.80734,42.0434002512,9.96064,-1.23734,10.0371987868,30.67,-9.57,32.1283955404,131.65
2021-08-28 12:30:00,40.33824,-10.63604,41.716890502300004,11.05824,-1.28604,11.1327701305,29.28,-9.35,30.7366377472,131.66,40.39824,-10.816040000000001,41.8211013291,11.05824,-1.28604,11.1327701305,29.34,-9.53,30.8489302894,131.41
2021-08-28 13:00:00,40.1702,-10.9068,41.6245511,12.7202,-1.3968,12.7966612161,27.45,-9.51,29.0506901811,131.66,40.2302,-11.0868,41.7299188386,12.7202,-1.3968,12.7966612161,27.51,-9.69,29.1666967619,131.41
2021-08-28 13:30:00,39.59012,-10.91686,41.0676933108,12.34012,-1.3168600000000001,12.4101846027,27.25,-9.6,28.8915645128,132.15,39.64012,-11.08686,41.1613602578,12.34012,-1.3168600000000001,12.4101846027,27.3,-9.77,28.9955669025,131.87
2021-08-28 14:00:00,38.8091,-10.97756,40.3317872944,10.5091,-1.09756,10.5662585982,28.3,-9.88,29.9750629691,132.19,38.8591,-11.16756,40.4319681584,10.5091,-1.09756,10.5662585982,28.35,-10.07,30.0853352981,131.87
2021-08-28 14:30:00,38.25434,-11.23144,39.8690327611,9.48434,-1.03144,9.540260673,28.77,-10.2,30.5246277619,132.53,38.31434,-11.41144,39.9776138921,9.48434,-1.03144,9.540260673,28.83,-10.38,30.6416921856,132.24
2021-08-28 15:00:00,37.75646,-11.35256,39.4262715747,9.21646,-1.07256,9.2786593797,28.54,-10.28,30.3349633262,132.78,37.81646,-11.53256,39.5358645673,9.21646,-1.07256,9.2786593797,28.6,-10.46,30.4527765565,132.49
2021-08-28 15:30:00,38.23602,-11.5087,39.9304821049,10.41602,-1.2287,10.4882399062,27.82,-10.28,29.6585704308,132.67,38.28602,-11.6887,40.0305512719,10.41602,-1.2287,10.4882399062,27.87,-10.46,29.7682465053,132.39
2021-08-28 16:00:00,38.5856,-11.60818,40.2938999139,10.3056,-1.11818,10.3660849829,28.28,-10.49,30.1628662431,133.08,38.6456,-11.79818,40.4064283335,10.3056,-1.11818,10.3660849829,28.34,-10.68,30.2856071427,132.79
2021-08-28 16:30:00,38.93792,-11.4406,40.5838507572,8.39792,-1.0406,8.4621456314,30.54,-10.4,32.2622317889,133.44,38.98792,-11.6306,40.6857316794,8.39792,-1.0406,8.4621456314,30.59,-10.59,32.3712248764,133.15
2021-08-28 17:00:00,39.92242,-11.27762,41.4847481796,7.09242,-0.7476200000000001,7.1317148794,32.83,-10.53,34.477380991,133.28,39.98242,-11.45762,41.5917175063,7.09242,-0.7476200000000001,7.1317148794,32.89,-10.71,34.5898279845,133.03
2021-08-28 17:30:00,40.46214,-11.24216,41.9948917708,4.99214,-0.5221600000000001,5.0193737503,35.47,-10.72,37.0545449304,132.76,40.53214,-11.42216,42.1108075444,4.99214,-0.5221600000000001,5.0193737503,35.54,-10.9,37.1739371065,132.52
2021-08-28 18:00:00,40.6997,-11.434660000000001,42.2754897004,4.8697,-0.48466000000000004,4.8937586174,35.83,-10.95,37.4658698017,132.28,40.7597,-11.61466,42.3822306044,4.8697,-0.48466000000000004,4.8937586174,35.89,-11.13,37.576175963,132.05
2021-08-28 18:30:00,41.26632,-11.41634,42.8163752008,4.21632,-0.34634000000000004,4.2305207408,37.05,-11.07,38.6684289828,132.18,41.34632,-11.59634,42.9417428493,4.21632,-0.34634000000000004,4.2305207408,37.13,-11.25,38.7968993606,131.96
2021-08-28 19:00:00,41.78348,-11.24084,43.2691077423,10.48348,-0.18084000000000003,10.4850396287,31.3,-11.06,33.1965901863,132.48,41.85348,-11.42084,43.3837455093,10.48348,-0.18084000000000003,10.4850396287,31.37,-11.24,33.3228825284,132.25
2021-08-28 19:30:00,41.82556,-11.09714,43.2726701914,10.93556,-0.10714000000000001,10.9360848339,30.89,-10.99,32.7867686727,132.42,41.89556,-11.27714,43.3867702681,10.93556,-0.10714000000000001,10.9360848339,30.96,-11.17,32.9133787387,132.18
2021-08-28 20:00:00,41.59478,-11.27636,43.0961949376,10.09478,-0.05636000000000001,10.0949373301,31.5,-11.22,33.4385765247,132.45,41.65478,-11.46636,43.2041445755,10.09478,-0.05636000000000001,10.0949373301,31.56,-11.41,33.5592267491,132.22
2021-08-28 20:30:00,41.27814,-11.9614,42.9762717301,8.83814,-2.4014,9.1585719749,32.44,-9.56,33.8193317498,132.32,41.33814,-12.1414,43.0842826634,8.83814,-2.4014,9.1585719749,32.5,-9.74,33.9281240271,132.11
2021-08-28 21:00:00,41.15114,-12.4047,42.9801454789,10.02114,-2.3947,10.3032924344,31.13,-10.01,32.6998012226,132.05,41.24114,-12.5847,43.1185146148,10.02114,-2.3947,10.3032924344,31.22,-10.19,32.84089676,131.85
2021-08-28 21:30:00,39.07054,-12.43914,41.0029181868,3.87054,-0.21914000000000003,3.8767386075,35.2,-12.22,37.2608158794,132.58,39.13054,-12.61914,41.1149833398,3.87054,-0.21914000000000003,3.8767386075,35.26,-12.4,37.3768323966,132.36
2021-08-28 22:00:00,37.69162,-12.92264,39.8453616221,3.49162,-0.17264000000000002,3.4958854092,34.2,-12.75,36.4993493093,131.95,37.76162,-13.10264,39.9702279202,3.49162,-0.17264000000000002,3.4958854092,34.27,-12.93,36.6281012339,131.79
2021-08-28 22:30:00,36.59536,-13.13024,38.8796035986,2.57536,-0.18024,2.5816594638,34.02,-12.95,36.4014134341,132.37,36.66536,-13.31024,39.0065521776,2.57536,-0.18024,2.5816594638,34.09,-13.13,36.5311510905,132.18
2021-08-28 23:00:00,35.56962,-13.27968,37.967720077,1.41962,-0.14968,1.4274890706,34.15,-13.13,36.5871480168,132.37,35.63962,-13.46968,38.1000629008,1.41962,-0.14968,1.4274890706,34.22,-13.32,36.7209858255,132.18
2021-08-28 23:30:00,33.9409,-13.44098,36.5054055747,1.4509,-0.13098,1.4568001134,32.49,-13.31,35.1106280206,133.17,34.0109,-13.630980000000001,36.6407551037,1.4509,-0.13098,1.4568001134,32.56,-13.5,35.2477460272,133.02
2021-08-29 00:00:00,32.4972,-13.68988,35.2630234418,1.4472,-0.08988,1.4499883635000002,31.05,-13.6,33.897824414,132.54,32.5672,-13.87988,35.4016042667,1.4472,-0.08988,1.4499883635000002,31.12,-13.79,34.0384855715,132.4
2021-08-29 00:30:00,31.14824,-13.86224,34.0936145475,1.48824,-0.09224,1.4910957431,29.66,-13.77,32.7005886797,132.71,31.21824,-14.05224,34.2351275405,1.48824,-0.09224,1.4910957431,29.73,-13.96,32.8443983047,132.57
2021-08-29 01:00:00,30.28226,-13.71764,33.2443817491,1.43226,-0.02764,1.4325266759,28.85,-13.69,31.9333462074,133.03,30.34226,-13.91764,33.381932914,1.43226,-0.02764,1.4325266759,28.91,-13.89,32.0736683278,132.9
2021-08-29 01:30:00,29.66412,-12.31476,32.118737977,1.46412,-0.05476,1.4651436899,28.2,-12.26,30.749757722600002,133.48,29.72412,-12.49476,32.2434851905,1.46412,-0.05476,1.4651436899,28.26,-12.44,30.8768716032,133.29
2021-08-29 02:00:00,29.292,-12.26474,31.7560248027,1.542,-0.10474000000000001,1.5455531267,27.75,-12.16,30.297328265,133.51,29.352,-12.46474,31.8890207951,1.542,-0.10474000000000001,1.5455531267,27.81,-12.36,30.4329706075,133.34
2021-08-29 02:30:00,28.98896,-12.26376,31.4763341452,1.5489600000000001,-0.10376,1.5524313895000001,27.44,-12.16,30.0136502279,133.4,29.04896,-12.44376,31.6020448708,1.5489600000000001,-0.10376,1.5524313895000001,27.5,-12.34,30.1417584092,133.24
2021-08-29 03:00:00,28.26374,-15.8649,32.4119430272,1.6037400000000002,-0.13490000000000002,1.6094036155,26.66,-15.73,30.9546200106,133.66,28.47374,-10.1449,30.2270221093,1.6037400000000002,-0.13490000000000002,1.6094036155,26.87,-10.01,28.6739777499,133.5
2021-08-29 03:30:00,27.6303,-24.1783,36.7154418328,1.6303,-0.14830000000000002,1.6370311481000002,26.0,-24.03,35.4039672918,133.03,28.1803,-4.2883,28.5047158376,1.6303,-0.14830000000000002,1.6370311481000002,26.55,-4.14,26.8708410736,132.85
2021-08-29 04:00:00,27.34356,-24.09582,36.4455596053,1.60356,-0.10582000000000001,1.6070477734000002,25.74,-23.99,35.1861862099,130.85,27.89356,-4.34582,28.2300698006,1.60356,-0.10582000000000001,1.6070477734000002,26.29,-4.24,26.6297146061,130.66
2021-08-29 04:30:00,27.14332,-24.054,36.2678195736,1.46332,-0.034,1.4637149389,25.68,-24.02,35.1628042113,130.44,27.69332,-4.314,28.027318256,1.46332,-0.034,1.4637149389,26.23,-4.28,26.5768941,130.24
2021-08-29 05:00:00,27.1872,-23.81872,36.1451970015,1.3772,0.01128,1.3772461938,25.81,-23.83,35.1286919768,130.32,27.7372,-4.15872,28.0472318755,1.3772,0.01128,1.3772461938,26.36,-4.17,26.6877968368,130.13
2021-08-29 05:30:00,27.28204,-23.62962,36.0925012697,1.31204,0.07038000000000001,1.313926294,25.97,-23.7,35.1586532734,130.04,27.83204,-4.02962,28.1222383161,1.31204,0.07038000000000001,1.313926294,26.52,-4.1,26.8350591578,129.86
2021-08-29 06:00:00,27.682,-23.67186,36.4232079842,1.312,0.09814,1.3156654056,26.37,-23.77,35.5019689595,129.74,28.242,-4.04186,28.5297598353,1.312,0.09814,1.3156654056,26.93,-4.14,27.2463667303,129.6
2021-08-29 06:30:00,28.13214,-23.50136,36.6569396272,1.28214,0.13864,1.2896139070000001,26.85,-23.64,35.7739024989,129.92,28.68214,-3.91136,28.947605981,1.28214,0.13864,1.2896139070000001,27.4,-4.05,27.6976984603,129.74
2021-08-29 07:00:00,28.88472,-23.46336,37.2136576,1.54472,0.036640000000000006,1.5451544803,27.34,-23.5,36.0517073105,129.76,29.46472,-3.69336,29.6952964755,1.54472,0.036640000000000006,1.5451544803,27.92,-3.73,28.1680546009,129.59
2021-08-29 07:30:00,30.49792,-23.0636,38.2367986276,2.20792,-0.10360000000000001,2.2103492227,28.29,-22.96,36.4346771634,130.35,31.05792,-3.3236,31.235247905,2.20792,-0.10360000000000001,2.2103492227,28.85,-3.22,29.0291388091,130.16
2021-08-29 08:00:00,31.94712,-22.85928,39.2831408929,3.08712,-0.17928000000000002,3.0923213308,28.86,-22.68,36.7053402109,130.21,32.53712,-3.12928,32.6872539564,3.08712,-0.17928000000000002,3.0923213308,29.45,-2.95,29.5973816409,130.04
2021-08-29 08:30:00,33.69828,-22.57188,40.559386604,6.30828,0.24812,6.3131576959,27.39,-22.82,35.6505890554,130.21,34.26828,-2.97188,34.3969051645,6.30828,0.24812,6.3131576959,27.96,-3.22,28.1448041386,130.04
2021-08-29 09:00:00,35.13658,-22.30726,41.6196240108,8.04658,0.12274000000000002,8.0475160642,27.09,-22.43,35.1706269492,129.76,35.69658,-2.75726,35.8029091891,8.04658,0.12274000000000002,8.0475160642,27.65,-2.88,27.7995845293,129.56
2021-08-29 09:30:00,37.7593,-13.49366,40.097925092,9.7493,-0.14366,9.7503583875,28.01,-13.35,31.0287382921,129.56,37.9693,-7.87366,38.7770842675,9.7493,-0.14366,9.7503583875,28.22,-7.73,29.2595505775,129.34
2021-08-29 10:00:00,39.2964,-9.49286,40.4267416933,10.4164,-0.19286,10.4181852517,28.88,-9.3,30.3404746173,131.12,39.3664,-9.67286,40.5373614033,10.4164,-0.19286,10.4181852517,28.95,-9.48,30.4626476197,130.89
2021-08-29 10:30:00,39.74946,-9.49986,40.8688990592,12.999460000000001,-0.9098600000000001,13.0312626215,26.75,-8.59,28.0953839625,132.04,39.78946,-9.67986,40.949979447,12.999460000000001,-0.9098600000000001,13.0312626215,26.79,-8.77,28.1889517365,131.79
2021-08-29 11:00:00,39.91618,-9.15912,40.9535212768,12.82618,-0.8591200000000001,12.8549204808,27.09,-8.3,28.3329860763,132.63,39.98618,-9.33912,41.0623154896,12.82618,-0.8591200000000001,12.8549204808,27.16,-8.48,28.4530490458,132.32
2021-08-29 11:30:00,40.55442,-9.00698,41.5425886321,14.78442,-0.80698,14.8064273698,25.77,-8.2,27.0431673441,132.05,40.60442,-9.17698,41.6285465211,14.78442,-0.80698,14.8064273698,25.82,-8.37,27.1427577818,131.78
2021-08-29 12:00:00,41.09272,-9.01594,42.0701653322,14.04272,-0.9059400000000001,14.0719121757,27.05,-8.11,28.2395927733,132.1,41.15272,-9.19594,42.1676614941,14.04272,-0.9059400000000001,14.0719121757,27.11,-8.29,28.3491834098,131.78
2021-08-29 12:30:00,41.53438,-8.96644,42.4911963618,14.98438,-1.65644,15.0756571153,26.55,-7.31,27.5379483622,132.07,41.58438,-9.13644,42.5762280605,14.98438,-1.65644,15.0756571153,26.6,-7.48,27.6316919496,131.78
2021-08-29 13:00:00,42.11942,-8.93582,43.0568742503,20.14942,-1.85582,20.234702721,21.97,-7.08,23.0826190022,131.95,42.17942,-9.10582,43.1511231535,20.14942,-1.85582,20.234702721,22.03,-7.25,23.1923133818,131.63
2021-08-29 13:30:00,41.53172,-8.79934,42.4536470824,21.32172,-2.05934,21.4209389382,20.21,-6.74,21.3042648312,132.72,41.57172,-8.97934,42.5304179452,21.32172,-2.05934,21.4209389382,20.25,-6.92,21.3997406526,132.37
2021-08-29 14:00:00,41.15934,-9.02652,42.1375050584,22.54934,-2.40652,22.6773912288,18.61,-6.62,19.7523796035,132.68,41.19934,-9.20652,42.2154666792,22.54934,-2.40652,22.6773912288,18.65,-6.8,19.8510075311,132.37
2021-08-29 14:30:00,40.02338,-9.06834,41.0378573634,22.82338,-2.28834,22.9378110242,17.2,-6.78,18.4880610124,132.15,40.05338,-9.23834,41.1049896652,22.82338,-2.28834,22.9378110242,17.23,-6.95,18.5788966303,131.83
2021-08-29 15:00:00,38.54122,-9.94816,39.8044159168,13.57122,-1.9881600000000001,13.7160778823,24.97,-7.96,26.2080617368,132.15,38.59122,-10.12816,39.8981438926,13.57122,-1.9881600000000001,13.7160778823,25.02,-8.14,26.3108342703,131.83
2021-08-29 15:30:00,39.23308,-9.95074,40.4753232579,13.03308,-2.12074,13.2044959175,26.2,-7.83,27.3449977144,132.25,39.29308,-10.13074,40.578048608,13.03308,-2.12074,13.2044959175,26.26,-8.01,27.4544659391,131.97
2021-08-29 16:00:00,39.13538,-9.96722,40.384693168,12.20538,-1.9472200000000002,12.3597316586,26.93,-8.02,28.0988487309,132.47,39.18538,-10.14722,40.4778961839,12.20538,-1.9472200000000002,12.3597316586,26.98,-8.2,28.1985886172,132.18
2021-08-29 16:30:00,39.52422,-9.9859,40.766188998,11.55422,-1.9059,11.7103567246,27.97,-8.08,29.1136960896,132.73,39.58422,-10.1559,40.8662792265,11.55422,-1.9059,11.7103567246,28.03,-8.25,29.2188877269,132.46
2021-08-29 17:00:00,39.50686,-10.0058,40.7542392973,10.16686,-1.8357999999999999,10.3312731016,29.34,-8.17,30.4562719321,132.73,39.56686,-10.1858,40.8569080071,10.16686,-1.8357999999999999,10.3312731016,29.4,-8.35,30.5627632913,132.46
2021-08-29 17:30:00,40.16386,-10.14482,41.4252703423,9.92386,-1.96482,10.1164971671,30.24,-8.18,31.3268255653,132.57,40.21386,-10.32482,41.5181459621,9.92386,-1.96482,10.1164971671,30.29,-8.36,31.422503083,132.35
2021-08-29 18:00:00,41.1096,-9.91322,42.2879550573,15.0396,-1.8932200000000001,15.1582931139,26.07,-8.02,27.2757273047,132.48,41.1796,-10.09322,42.3984969796,15.0396,-1.8932200000000001,15.1582931139,26.14,-8.2,27.395977807,132.25
2021-08-29 18:30:00,40.45558,-10.41368,41.7743783231,7.39558,-1.7536800000000001,7.6006576741,33.06,-8.66,34.1754180662,132.63,40.50558,-10.58368,41.8654546551,7.39558,-1.7536800000000001,7.6006576741,33.11,-8.83,34.2672000607,132.39
2021-08-29 19:00:00,40.30296,-11.39842,41.8837983385,5.87296,-1.75842,6.1305546289,34.43,-9.64,35.7540836828,132.18,40.38296,-11.57842,42.010037706,5.87296,-1.75842,6.1305546289,34.51,-9.82,35.8799735228,131.98
2021-08-29 19:30:00,40.42384,-12.01416,42.1713988486,5.22384,-1.8341600000000002,5.5364832928,35.2,-10.18,36.6424944566,131.81,40.49384,-12.18416,42.2871710197,5.22384,-1.8341600000000002,5.5364832928,35.27,-10.35,36.7572496251,131.59
2021-08-29 20:00:00,40.49834,-12.08874,42.2640885096,4.60834,-1.54874,4.8616245375,35.89,-10.54,37.4056640096,131.75,40.55834,-12.27874,42.3762480588,4.60834,-1.54874,4.8616245375,35.95,-10.73,37.517134752,131.55
2021-08-29 20:30:00,40.89252,-12.16664,42.6640987347,4.23252,-1.4366400000000001,4.4696935063,36.66,-10.73,38.1980169642,131.76,40.97252,-12.33664,42.7894856436,4.23252,-1.4366400000000001,4.4696935063,36.74,-10.9,38.3228078303,131.54
2021-08-29 21:00:00,41.12468,-12.34274,42.9369600206,4.05468,-1.41274,4.293747106,37.07,-10.93,38.6477657828,131.76,41.19468,-12.52274,43.0560179001,4.05468,-1.41274,4.293747106,37.14,-11.11,38.7661153586,131.54
2021-08-29 21:30:00,40.1876,-12.53122,42.0960172516,4.2376,-1.57122,4.5195117046,35.95,-10.96,37.5835615662,132.01,40.2676,-12.71122,42.2262326481,4.2376,-1.57122,4.5195117046,36.03,-11.14,37.7128691563,131.79
2021-08-29 22:00:00,38.84058,-12.75932,40.8826479279,4.54058,-1.7193200000000002,4.8551959794,34.3,-11.04,36.0329238336,132.01,38.92058,-12.93932,41.0150892916,4.54058,-1.7193200000000002,4.8551959794,34.38,-11.22,36.1645240533,131.82
2021-08-29 22:30:00,37.43386,-13.04742,39.6425156008,4.64386,-1.6574200000000001,4.9307683738,32.79,-11.39,34.7119028577,131.92,37.50386,-13.22742,39.7681298876,4.64386,-1.6574200000000001,4.9307683738,32.86,-11.57,34.8374008789,131.75
2021-08-29 23:00:00,35.97764,-13.0652,38.2764944974,3.12764,-0.8852000000000001,3.2504939639,32.85,-12.18,35.0353378748,132.4,36.04764,-13.2552,38.4074560028,3.12764,-0.8852000000000001,3.2504939639,32.92,-12.37,35.1673612886,132.24
2021-08-29 23:30:00,34.48616,-10.2377,35.9736811132,2.8261600000000002,-0.7277,2.9183433032,31.66,-9.51,33.05746058,132.33,34.41616,-15.4677,37.7322383703,2.8261600000000002,-0.7277,2.9183433032,31.59,-14.74,34.8596571985,132.18
2021-08-30 00:00:00,33.14652,-3.77494,33.3607847647,3.19652,-0.9049400000000001,3.3221463715,29.95,-2.87,30.0871966125,132.81,32.66652,-24.32494,40.7284204815,3.19652,-0.9049400000000001,3.3221463715,29.47,-23.42,37.6427589318,132.68
2021-08-30 00:30:00,31.79458,-3.92008,32.0353296312,2.89458,-0.7900800000000001,3.000469927,28.9,-3.13,29.0690023909,131.78,31.32458,-24.38008,39.6940500955,2.89458,-0.7900800000000001,3.000469927,28.43,-23.59,36.9425635277,131.64
2021-08-30 01:00:00,30.92642,-4.16802,31.2060225716,3.66642,-1.14802,3.8419507463,27.26,-3.02,27.4267752388,131.46,30.46642,-24.41802,39.0441090094,3.66642,-1.14802,3.8419507463,26.8,-23.27,35.4927161542,131.33
2021-08-30 01:30:00,30.0634,-4.22782,30.3592239939,3.2634,-0.86782,3.3768167129,26.8,-3.36,27.0098056268,130.74,29.6234,-24.45782,38.4152415938,3.2634,-0.86782,3.3768167129,26.36,-23.59,35.3742519356,130.57
2021-08-30 02:00:00,29.66244,-4.1889,29.9567559987,3.48244,-0.9589000000000001,3.6120461741,26.18,-3.23,26.3785007155,130.74,29.22244,-24.4689,38.1140140469,3.48244,-0.9589000000000001,3.6120461741,25.74,-23.51,34.8606898956,130.57
2021-08-30 02:30:00,29.44076,-4.23844,29.7442889142,3.87076,-1.08844,4.020881074,25.57,-3.15,25.7632955966,130.82,28.99076,-24.45844,37.9299281915,3.87076,-1.08844,4.020881074,25.12,-23.37,34.3099300495,130.69
2021-08-30 03:00:00,28.77516,-4.45234,29.1175748389,4.30516,-1.29234,4.4949466405,24.47,-3.16,24.6731939562,130.67,28.35516,-24.66234,37.5798631304,4.30516,-1.29234,4.4949466405,24.05,-23.37,33.5344509423,130.52
2021-08-30 03:30:00,29.0247,-4.3678,29.3515057012,4.9547,-1.7078,5.2407664449,24.07,-2.66,24.2165336083,130.67,28.5947,-24.6778,37.7710296514,4.9547,-1.7078,5.2407664449,23.64,-22.97,32.961651961,130.52
2021-08-30 04:00:00,28.80704,-4.28112,29.1234191333,4.30704,-1.28112,4.4935355808,24.5,-3.0,24.6829900944,131.04,28.37704,-24.56112,37.5300548203,4.30704,-1.28112,4.4935355808,24.07,-23.28,33.4861658002,130.84
2021-08-30 04:30:00,28.71334,-4.31726,29.0360918146,4.41334,-1.34726,4.6143991443,24.3,-2.9699999999999998,24.4808271919,130.94,28.27334,-24.59726,37.4754179998,4.41334,-1.34726,4.6143991443,23.86,-23.25,33.3145928986,130.74
2021-08-30 05:00:00,28.89618,-4.35562,29.2226050204,5.70618,-1.81562,5.9880686516,23.19,-2.54,23.3286883472,130.94,28.48618,-24.61562,37.6482562541,5.70618,-1.81562,5.9880686516,22.78,-22.8,32.2299301892,130.74
2021-08-30 05:30:00,29.12888,-4.30992,29.446002453,5.2988800000000005,-1.5499200000000002,5.5209040257,23.83,-2.76,23.989299698,130.87,28.69888,-24.45992,37.7082669936,5.2988800000000005,-1.5499200000000002,5.5209040257,23.4,-22.91,32.7479480273,130.66
2021-08-30 06:00:00,29.62622,-4.0864,29.9067145713,4.88622,-1.2364,5.0402213095,24.74,-2.85,24.9036162033,130.54,29.19622,-24.2464,37.9513790955,4.88622,-1.2364,5.0402213095,24.31,-23.01,33.4729174109,130.32
2021-08-30 06:30:00,30.22742,-4.05136,30.4977120077,5.23742,-1.58136,5.4709476059,24.99,-2.47,25.1117701487,130.54,29.78742,-24.16136,38.3544222653,5.23742,-1.58136,5.4709476059,24.55,-22.58,33.355043097,130.32
2021-08-30 07:00:00,31.12728,-3.86806,31.3666932966,7.05728,-2.36806,7.4439847637,24.07,-1.5,24.1166933886,130.41,30.69728,-24.21806,39.1003507601,7.05728,-2.36806,7.4439847637,23.64,-21.85,32.1911804692,130.18
2021-08-30 07:30:00,32.89764,-3.73536,33.1090264414,8.07764,-2.58536,8.4812943764,24.82,-1.15,24.8466275378,131.07,32.46764,-23.87536,40.3011223454,8.07764,-2.58536,8.4812943764,24.39,-21.29,32.3749316602,130.82
2021-08-30 08:00:00,34.399,-3.96444,34.6266946952,7.909,-2.47444,8.2870461754,26.49,-1.49,26.5318714003,130.47,33.959,-24.52444,41.8886838933,7.909,-2.47444,8.2870461754,26.05,-22.05,34.1292396634,130.21
2021-08-30 08:30:00,34.7527,-4.48948,35.041483815,8.2927,-2.39948,8.6328661266,26.46,-2.09,26.5424132286,131.76,34.2927,-24.80948,42.3261098042,8.2927,-2.39948,8.6328661266,26.0,-22.41,34.3250360524,131.53
2021-08-30 09:00:00,41.38178,-5.89034,41.7988973692,8.73178,-2.19034,9.0023092195,32.65,-3.7,32.858978986,131.0,40.87178,-26.13034,48.5107933236,8.73178,-2.19034,9.0023092195,32.14,-23.94,40.0762173864,130.78
2021-08-30 09:30:00,44.45574,-5.36332,44.7780975519,12.67574,-2.5533200000000003,12.9303452224,31.78,-2.81,31.9039887788,130.75,43.99574,-25.76332,50.9840543265,12.67574,-2.5533200000000003,12.9303452224,31.32,-23.21,38.9826435738,130.54
2021-08-30 10:00:00,44.65888,-4.6196,44.8971743767,19.83888,-2.4196,19.985885615,24.82,-2.2,24.9173112514,131.43,44.22888,-24.6996,50.6583069813,19.83888,-2.4196,19.985885615,24.39,-22.28,33.0343836025,131.15
2021-08-30 10:30:00,43.77178,-4.1503,43.968098827,17.86178,-2.1403,17.9895544375,25.91,-2.01,25.9878471598,130.28,43.32178,-24.0603,49.5547642357,17.86178,-2.1403,17.9895544375,25.46,-21.92,33.5961009642,130.01
2021-08-30 11:00:00,48.94658,-3.6878,49.0853090297,21.60658,-1.6178,21.6670620098,27.34,-2.07,27.4182512207,129.74,48.49658,-23.6678,53.963719558,21.60658,-1.6178,21.6670620098,26.89,-22.05,34.7746258068,129.49
2021-08-30 11:30:00,50.88238,-3.61346,51.0105252633,20.13238,-1.13346,20.164261852,30.75,-2.48,30.849844408,129.96,50.40238,-23.57346,55.6426807948,20.13238,-1.13346,20.164261852,30.27,-22.44,37.6805851865,129.69
2021-08-30 12:00:00,51.91778,-3.61012,52.0431440878,19.47778,-1.70012,19.5518367869,32.44,-1.9100000000000001,32.4961797755,129.96,51.42778,-23.49012,56.5385027512,19.47778,-1.70012,19.5518367869,31.95,-21.79,38.6730733198,129.69
2021-08-30 12:30:00,54.50886,-3.24034,54.6050878748,26.73886,-3.7603400000000002,27.001977539,27.77,0.52,27.7748681365,129.72,54.06886,-23.06034,58.7811270955,26.73886,-3.7603400000000002,27.001977539,27.33,-19.3,33.4577180931,129.42
2021-08-30 13:00:00,56.28544,-3.35122,56.3851171098,26.60544,-3.67122,26.8575370033,29.68,0.32,29.6817250173,129.34,55.81544,-23.12122,60.4148504648,26.60544,-3.67122,26.8575370033,29.21,-19.45,35.0931132845,129.08
2021-08-30 13:30:00,55.02668,-3.53974,55.140414136,23.31668,-3.47974,23.5749052318,31.71,-0.06,31.7100567644,129.54,54.55668,-23.44974,59.3828395977,23.31668,-3.47974,23.5749052318,31.24,-19.97,37.0774662025,129.26
2021-08-30 14:00:00,54.37016,-3.8494200000000003,54.5062595741,22.82016,-3.62942,23.1069771273,31.55,-0.22,31.5507670271,129.54,53.89016,-23.73942,58.8872601397,22.82016,-3.62942,23.1069771273,31.07,-20.11,37.010228316,129.26
2021-08-30 14:30:00,52.5018,-4.31402,52.6787411752,14.7818,-1.63402,14.871840256,37.72,-2.68,37.8150869363,129.6,51.9518,-24.19402,57.3091626793,14.7818,-1.63402,14.871840256,37.17,-22.56,43.4805991219,129.33
2021-08-30 15:00:00,52.89426,-4.33846,53.0718849874,14.12426,-1.5584600000000002,14.2099795256,38.77,-2.7800000000000002,38.8695420606,129.72,52.35426,-24.25846,57.7013121317,14.12426,-1.5584600000000002,14.2099795256,38.23,-22.7,44.4614765837,129.45
2021-08-30 15:30:00,52.0513,-4.35716,52.2333483031,13.6813,-1.49716,13.762974161,38.37,-2.86,38.4764408437,129.77,51.5213,-24.27716,56.9545858677,13.6813,-1.49716,13.762974161,37.84,-22.78,44.1677936963,129.52
2021-08-30 16:00:00,53.0836,-4.42842,53.2679968898,13.5936,-1.47842,13.6737590536,39.49,-2.95,39.6000328283,129.73,52.5436,-24.33842,57.9067231766,13.5936,-1.47842,13.6737590536,38.95,-22.86,45.1628398133,129.52
2021-08-30 16:30:00,54.34608,-4.1699,54.5058205825,13.12608,-1.2899,13.1893069635,41.22,-2.88,41.3204888645,129.73,53.79608,-24.0599,58.9312905966,13.12608,-1.2899,13.1893069635,40.67,-22.77,46.6103186001,129.52
2021-08-30 17:00:00,57.94812,-3.8549800000000003,58.0762040972,21.59812,-3.16498,21.8287857183,36.35,-0.6900000000000001,36.356548241,129.63,57.45812,-23.51498,62.0837324775,21.59812,-3.16498,21.8287857183,35.86,-20.35,41.2318093224,129.4
2021-08-30 17:30:00,57.72434,-3.6278,57.8382257791,20.76434,-3.4378,21.047001793,36.96,-0.19,36.9604883626,130.38,57.23434,-23.6578,61.931100233,20.76434,-3.4378,21.047001793,36.47,-20.22,41.7002314142,130.16
2021-08-30 18:00:00,61.3316,-3.43416,61.4276697708,23.8716,-3.48416,24.1245239842,37.46,0.05,37.4600333689,131.43,60.8316,-23.49416,65.2108818578,23.8716,-3.48416,24.1245239842,36.96,-20.01,42.0290578053,131.22
2021-08-30 18:30:00,61.12388,-3.7164200000000003,61.2367576205,23.61388,-3.5064200000000003,23.8727943457,37.51,-0.21,37.5105878386,131.62,60.62388,-23.79642,65.1269869645,23.61388,-3.5064200000000003,23.8727943457,37.01,-20.29,42.2069212334,131.4
2021-08-30 19:00:00,61.83394,-3.8559,61.9540482998,24.15394,-3.7759,24.4472951128,37.68,-0.08,37.6800849256,131.62,61.33394,-23.9559,65.8463160756,24.15394,-3.7759,24.4472951128,37.18,-20.18,42.3034844901,131.4
2021-08-30 19:30:00,59.71066,-4.48042,59.8785193622,22.07066,-3.7804200000000003,22.3920880717,37.64,-0.7000000000000001,37.6465084702,131.78,59.22066,-24.55042,64.1077974432,22.07066,-3.7804200000000003,22.3920880717,37.15,-20.77,42.5619008034,131.57
2021-08-30 20:00:00,56.30814,-4.61876,56.4972528022,19.74814,-3.69876,20.0915369994,36.56,-0.92,36.5715736604,131.71,55.82814,-24.71876,61.0556984384,19.74814,-3.69876,20.0915369994,36.08,-21.02,41.7565180541,131.5
2021-08-30 20:30:00,56.55658,-5.09288,56.7854221433,11.10658,-1.47288,11.2038160816,45.45,-3.62,45.5939349037,131.87,55.97658,-25.07288,61.3353635352,11.10658,-1.47288,11.2038160816,44.87,-23.6,50.6978983785,131.64
2021-08-30 21:00:00,55.25286,-5.59818,55.5357376605,4.18286,-1.47818,4.4363649413,51.07,-4.12,51.2359180654,131.52,54.66286,-25.58818,60.3554738122,4.18286,-1.47818,4.4363649413,50.48,-24.11,55.9421352828,131.31
2021-08-30 21:30:00,52.48232,-6.32812,52.8624537391,5.31232,-1.81812,5.6148289480999996,47.17,-4.51,47.3851136962,131.94,51.91232,-26.418120000000002,58.2477985173,5.31232,-1.81812,5.6148289480999996,46.6,-24.6,52.6945917529,131.72
2021-08-30 22:00:00,49.82224,-7.32224,50.3574304074,5.09224,-1.74224,5.3820357148,44.73,-5.58,45.0767046267,131.94,49.27224,-27.49224,56.4231946529,5.09224,-1.74224,5.3820357148,44.18,-25.75,51.1364341737,131.72
2021-08-30 22:30:00,47.56826,-7.32732,48.129294383,3.32826,-1.07732,3.4982757196,44.24,-6.25,44.6793028146,132.35,47.01826,-27.70732,54.5748326155,3.32826,-1.07732,3.4982757196,43.69,-26.63,51.1661313761,132.1
2021-08-30 23:00:00,44.70256,-8.80504,45.561470564,3.02256,-0.88504,3.1494705516,41.68,-7.92,42.4258034691,132.84,44.20256,-28.30504,52.4884901665,3.02256,-0.88504,3.1494705516,41.18,-27.42,49.4737182755,132.66
2021-08-30 23:30:00,41.78952,-18.39656,45.6595817071,3.02952,-0.80656,3.135048718,38.76,-17.59,42.5646061887,130.59,41.85952,-18.56656,45.7923199332,3.02952,-0.80656,3.135048718,38.83,-17.76,42.698788039,130.39
2021-08-31 00:00:00,40.0732,-18.52314,44.1471185209,2.9932,-0.90314,3.1264849431,37.08,-17.62,41.0535114211,130.59,40.1532,-18.71314,44.2996735755,2.9932,-0.90314,3.1264849431,37.16,-17.81,41.2075442122,130.39
