Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-31 00:30:00,37.9819,-18.55368,42.2713114198,3.9619,-1.31368,4.1740156627000005,34.02,-17.24,38.1389302419,130.02,38.0419,-18.72368,42.4000276928,3.9619,-1.31368,4.1740156627000005,34.08,-17.41,38.2694982983,129.82
2021-08-31 01:00:00,37.67582,-18.81822,42.1140453607,4.51582,-1.49822,4.7578664799,33.16,-17.32,37.4108005795,129.51,37.73582,-18.98822,42.2438706778,4.51582,-1.49822,4.7578664799,33.22,-17.49,37.5428888073,129.37
2021-08-31 01:30:00,36.5359,-18.60738,41.0012997266,5.2859,-1.7673800000000002,5.5735420401999995,31.25,-16.84,35.4985647597,129.62,36.5959,-18.79738,41.1412371189,5.2859,-1.7673800000000002,5.5735420401999995,31.31,-17.03,35.6417872728,129.47
2021-08-31 02:00:00,35.09256,-18.7241,39.7753653429,4.99256,-1.6141,5.2469966803,30.1,-17.11,34.6231439936,129.62,35.15256,-18.8941,39.9085139959,4.99256,-1.6141,5.2469966803,30.16,-17.28,34.7595166825,129.47
2021-08-31 02:30:00,34.93108,-18.7737,39.6564264862,4.80108,-1.5437,5.0431516789,30.13,-17.23,34.7086415753,129.87,34.97108,-18.9537,39.7771188003,4.80108,-1.5437,5.0431516789,30.17,-17.41,34.8329872391,129.71
2021-08-31 03:00:00,33.99748,-18.68874,38.7955880112,3.90748,-1.26874,4.1082966224,30.09,-17.42,34.7687287659,129.87,34.06748,-18.86874,38.9438383154,3.90748,-1.26874,4.1082966224,30.16,-17.6,34.9197021751,129.71
2021-08-31 03:30:00,34.47414,-18.83296,39.2829060929,3.87414,-1.17296,4.0478137187,30.6,-17.66,35.3303778638,129.96,34.52414,-19.01296,39.413308548,3.87414,-1.17296,4.0478137187,30.65,-17.84,35.4638985449,129.81
2021-08-31 04:00:00,35.34204,-18.69656,39.982760625,3.56204,-0.90656,3.6755924686,31.78,-17.79,36.4204956034,129.79,35.41204,-18.87656,40.1290056492,3.56204,-0.90656,3.6755924686,31.85,-17.97,36.569706042,129.61
2021-08-31 04:30:00,35.36174,-19.01966,40.1522119234,4.46174,-1.4296600000000002,4.6851949312,30.9,-17.59,35.5558448079,129.85,35.41174,-19.19966,40.281736233,4.46174,-1.4296600000000002,4.6851949312,30.95,-17.77,35.6885892128,129.68
2021-08-31 05:00:00,34.36544,-18.76252,39.1537434116,4.84544,-1.5625200000000001,5.0911450131,29.52,-17.2,34.1653391612,129.89,34.41544,-18.942520000000002,39.284113511,4.84544,-1.5625200000000001,5.0911450131,29.57,-17.38,34.2994067004,129.65
2021-08-31 05:30:00,35.614,-18.58918,40.1735560919,5.254,-1.61918,5.497841383,30.36,-16.97,34.780892743,129.85,35.674,-18.75918,40.305596513,5.254,-1.61918,5.497841383,30.42,-17.14,34.916414478,129.65
2021-08-31 06:00:00,37.7566,-18.06846,41.8572585143,4.0466,-1.21846,4.226063929,33.71,-16.85,37.6866899581,130.08,37.8166,-18.03846,41.8984638708,4.0466,-1.21846,4.226063929,33.77,-16.82,37.7269837119,129.85
2021-08-31 06:30:00,41.74156,-16.52228,44.8925780907,4.89156,-1.55228,5.1319521073,36.85,-14.97,39.7746577609,131.19,41.80156,-16.702280000000002,45.0148483906,4.89156,-1.55228,5.1319521073,36.91,-15.15,39.8982530946,130.98
2021-08-31 07:00:00,45.3729,-15.08938,47.816204818,5.0229,-1.56938,5.262364297,40.35,-13.52,42.5548222884,131.19,45.4429,-15.26938,47.9396613045,5.0229,-1.56938,5.262364297,40.42,-13.7,42.678641028,130.98
2021-08-31 07:30:00,50.44748,-13.74466,52.2863645405,4.24748,-1.23466,4.4232874275,46.2,-12.51,47.8637660449,131.19,50.53748,-13.92466,52.4207310219,4.24748,-1.23466,4.4232874275,46.29,-12.69,47.9979187049,130.98
2021-08-31 08:00:00,54.76986,-12.30972,56.1361449594,4.70986,-1.41972,4.9191855116,50.06,-10.89,51.2308081139,130.87,54.84986,-12.47972,56.25167156,4.70986,-1.41972,4.9191855116,50.14,-11.06,51.3453327967,130.64
2021-08-31 08:30:00,59.14374,-11.23212,60.2008513302,6.34374,-1.5021200000000001,6.5191565161,52.8,-9.73,53.6890389186,129.95,59.25374,-11.38212,60.3370396994,6.34374,-1.5021200000000001,6.5191565161,52.91,-9.88,53.8245529475,129.72
2021-08-31 09:00:00,61.46554,-18.35608,64.1479405785,16.64554,-2.14608,16.7833149663,44.82,-16.21,47.6612683423,129.58,62.02554,-1.8660800000000002,62.0536047854,16.64554,-2.14608,16.7833149663,45.38,0.28,45.3808638084,129.34
2021-08-31 09:30:00,60.1867,-19.06116,63.1329286303,21.8767,-4.41116,22.3169965595,38.31,-14.65,41.015589719,131.64,60.7767,0.18884,60.7769933728,21.8767,-4.41116,22.3169965595,38.9,4.6,39.1710352174,131.37
2021-08-31 10:00:00,62.5805,-18.57432,65.2788200239,22.8905,-4.7243200000000005,23.3729371221,39.69,-13.85,42.037109796,131.64,63.1805,0.6756800000000001,63.184112906,22.8905,-4.7243200000000005,23.3729371221,40.29,5.4,40.6502656818,131.37
2021-08-31 10:30:00,64.96634,-18.18024,67.4621854038,24.23634,-4.44024,24.6397221545,40.73,-13.74,42.9851195183,131.64,65.56634,1.04976,65.5747431337,24.23634,-4.44024,24.6397221545,41.33,5.49,41.6930329911,131.37
2021-08-31 11:00:00,65.21672,-17.82782,67.6095535669,26.21672,-3.95782,26.5137840889,39.0,-13.87,41.3929571304,131.6,65.80672,1.40218,65.8216568153,26.21672,-3.95782,26.5137840889,39.59,5.36,39.9511914716,131.34
2021-08-31 11:30:00,64.56818,-17.79014,66.9741662862,25.02818,-3.93014,25.3348730909,39.54,-13.86,41.8988209858,131.52,65.16818,1.37986,65.1827868239,25.02818,-3.93014,25.3348730909,40.14,5.31,40.4896986899,131.26
2021-08-31 12:00:00,65.57072,-17.387,67.8367679826,25.68072,-3.757,25.9540830838,39.89,-13.63,42.154347344,131.44,66.17072,1.7429999999999999,66.1936721622,25.68072,-3.757,25.9540830838,40.49,5.5,40.8618416129,131.14
2021-08-31 12:30:00,68.19874,-16.90484,70.2626625813,26.44874,-3.30484,26.6544145502,41.75,-13.6,43.9092530112,131.22,68.79874,2.25516,68.8356911218,26.44874,-3.30484,26.6544145502,42.35,5.5600000000000005,42.7134182664,130.95
2021-08-31 13:00:00,71.8195,-16.59974,73.7129021835,29.2095,-3.21974,29.3864189026,42.61,-13.38,44.6613535397,131.36,72.4395,2.64026,72.4875998576,29.2095,-3.21974,29.3864189026,43.23,5.86,43.625365328,131.07
2021-08-31 13:30:00,72.20788,-16.8054,74.1377056784,29.48788,-3.0754,29.6478186728,42.72,-13.73,44.8721662058,131.59,72.82788,2.4146,72.8678968988,29.48788,-3.0754,29.6478186728,43.34,5.49,43.6863331032,131.3
2021-08-31 14:00:00,70.7646,-17.14774,72.8125923194,29.0646,-3.1677400000000002,29.2367157846,41.7,-13.98,43.9810231805,131.59,71.3746,2.10226,71.4055531613,29.0646,-3.1677400000000002,29.2367157846,42.31,5.27,42.6369440744,131.3
2021-08-31 14:30:00,68.57364,-17.93672,70.880674568,27.78364,-3.41672,27.9929388812,40.79,-14.52,43.2972805151,131.59,69.18364,1.34328,69.1966794348,27.78364,-3.41672,27.9929388812,41.4,4.76,41.6727440901,131.33
2021-08-31 15:00:00,67.98344,-18.19814,70.3769878134,27.58344,-3.4781400000000002,27.8018636083,40.4,-14.72,42.9981208892,131.79,68.58344,1.04186,68.5913530592,27.58344,-3.4781400000000002,27.8018636083,41.0,4.52,41.2483987568,131.5
2021-08-31 15:30:00,68.59474,-18.31758,70.998395001,27.59474,-3.6175800000000002,27.83085627,41.0,-14.7,43.5555966553,131.6,69.19474,0.95242,69.2012944064,27.59474,-3.6175800000000002,27.83085627,41.6,4.57,41.8502676216,131.33
2021-08-31 16:00:00,66.51252,-18.97918,69.1673665121,25.70252,-3.7991800000000002,25.9817879104,40.81,-15.18,43.5418017542,131.82,67.12252,0.30082000000000003,67.1231940824,25.70252,-3.7991800000000002,25.9817879104,41.42,4.1,41.6224266472,131.54
2021-08-31 16:30:00,69.46884,-18.92586,72.000749355,25.85884,-3.55586,26.1021789605,43.61,-15.37,46.239258212,132.02,70.09884,0.41414,70.1000633472,25.85884,-3.55586,26.1021789605,44.24,3.9699999999999998,44.417772344,131.76
2021-08-31 17:00:00,70.86044,-19.77158,73.5670940889,28.08044,-3.78158,28.333927682,42.78,-15.99,45.6706525025,132.02,71.48044,-0.41158000000000006,71.4816249164,28.08044,-3.78158,28.333927682,43.4,3.37,43.5306432298,131.76
2021-08-31 17:30:00,72.78944,-20.78936,75.7000664777,29.72944,-3.72936,29.9624386311,43.06,-17.06,46.3163815512,132.08,73.41944,-1.38936,73.4325846687,29.72944,-3.72936,29.9624386311,43.69,2.34,43.7526193502,131.82
2021-08-31 18:00:00,72.97948,-21.19032,75.9936455421,29.17948,-3.7503200000000003,29.4194995398,43.8,-17.44,47.1443909707,132.28,73.61948,-1.74032,73.6400471834,29.17948,-3.7503200000000003,29.4194995398,44.44,2.01,44.485432447,132.01
2021-08-31 18:30:00,72.70004,-21.2983,75.7556162861,28.92004,-3.7483,29.1619352323,43.78,-17.55,47.166629093,132.48,73.33004,-1.8983,73.354606599,28.92004,-3.7483,29.1619352323,44.41,1.85,44.4485162857,132.2
2021-08-31 19:00:00,73.1084,-21.41476,76.1802474164,28.3584,-3.58476,28.5840751961,44.75,-17.83,48.1712715215,132.31,73.7584,-1.94476,73.7840339235,28.3584,-3.58476,28.5840751961,45.4,1.6400000000000001,45.4296114885,132.04
2021-08-31 19:30:00,73.70562,-21.59334,76.8035855409,28.53562,-3.71334,28.7762141836,45.17,-17.88,48.5800710168,132.47,74.35562,-2.1433400000000002,74.3865050392,28.53562,-3.71334,28.7762141836,45.82,1.57,45.8468897527,132.21
2021-08-31 20:00:00,70.00548,-22.16472,73.4305252787,25.88548,-3.78472,26.1606991556,44.12,-18.38,47.7953847144,132.47,70.63548,-2.66472,70.6857253447,25.88548,-3.78472,26.1606991556,44.75,1.12,44.7640134483,132.18
2021-08-31 20:30:00,68.26402,-22.84258,71.9844419831,23.01402,-3.44258,23.2700767858,45.25,-19.4,49.2333474385,132.72,68.91402,-3.2425800000000002,68.9902636436,23.01402,-3.44258,23.2700767858,45.9,0.2,45.9004357278,132.44
2021-08-31 21:00:00,64.30166,-23.76762,68.5536522675,22.14166,-4.48762,22.5918534171,42.16,-19.28,46.3592924881,132.94,64.93166,-4.22762,65.0691420046,22.14166,-4.48762,22.5918534171,42.79,0.26,42.7907898969,132.71
2021-08-31 21:30:00,60.13474,-24.16692,64.8091581272,20.30474,-4.31692,20.7585708746,39.83,-19.85,44.5022628638,133.04,60.73474,-4.51692,60.9024729314,20.30474,-4.31692,20.7585708746,40.43,-0.2,40.4304946791,132.79
2021-08-31 22:00:00,55.2094,-8.0446,55.792413799,9.2494,-2.9346,9.7037764566,45.96,-5.11,46.2432016625,133.32,54.7794,-24.084600000000002,59.8402090698,9.2494,-2.9346,9.7037764566,45.53,-21.15,50.2026234374,133.09
2021-08-31 22:30:00,51.80964,-6.4629,52.2111853279,7.61964,-2.4329,7.9986196396,44.19,-4.03,44.3733816606,131.66,51.27964,-26.3429,57.6502372843,7.61964,-2.4329,7.9986196396,43.66,-23.91,49.7783456937,131.42
2021-08-31 23:00:00,48.90894,-6.62308,49.3553401428,7.98894,-2.59308,8.3992396209,40.92,-4.03,41.1179680918,131.31,48.37894,-26.80308,55.3075666886,7.98894,-2.59308,8.3992396209,40.39,-24.21,47.0900860054,131.08
2021-08-31 23:30:00,45.6206,-7.05938,46.1635569507,10.7706,-2.88938,11.151427762600001,34.85,-4.17,35.0985954135,132.29,45.1506,-27.26938,52.7465237333,10.7706,-2.88938,11.151427762600001,34.38,-24.38,42.1469904026,132.09
2021-09-01 00:00:00,41.91644,-7.73026,42.6232901351,11.15644,-3.44026,11.6748251525,30.76,-4.29,31.0577156275,132.44,41.47644,-27.620260000000002,49.8314542989,11.15644,-3.44026,11.6748251525,30.32,-24.18,38.7811139603,132.21
2021-09-01 00:30:00,39.59018,-7.78944,40.3491973643,11.84018,-3.76944,12.4257209186,27.75,-4.02,28.0396665458,131.33,39.15018,-27.82944,48.0334708796,11.84018,-3.76944,12.4257209186,27.31,-24.06,36.3966990261,131.11
2021-09-01 01:00:00,36.47768,-7.78122,37.2983715847,12.38768,-3.76122,12.9460956149,24.09,-4.02,24.4231140521,131.88,36.08768,-27.84122,45.579098048,12.38768,-3.76122,12.9460956149,23.7,-24.08,33.786630492,131.65
2021-09-01 01:30:00,34.38892,-7.79136,35.2605035332,12.71892,-3.95136,13.318564930800001,21.67,-3.84,22.0076009597,131.81,34.00892,-27.73136,43.8820574611,12.71892,-3.95136,13.318564930800001,21.29,-23.78,31.9179025,131.6
2021-09-01 02:00:00,35.08394,-7.87404,35.9566871645,9.27394,-2.68404,9.6545343671,25.81,-5.19,26.3266442981,131.47,34.65394,-27.86404,44.466844757,9.27394,-2.68404,9.6545343671,25.38,-25.18,35.7515985657,131.25
2021-09-01 02:30:00,36.73728,-8.12994,37.6261035214,6.83728,-1.8899400000000002,7.0936782421,29.9,-6.24,30.5441909371,131.66,36.29728,-28.13994,45.9276469961,6.83728,-1.8899400000000002,7.0936782421,29.46,-26.25,39.4582576909,131.46
2021-09-01 03:00:00,36.1132,-8.08456,37.0070712788,6.3532,-1.94456,6.6441300283,29.76,-6.14,30.3867931839,131.77,35.6532,-28.21456,45.4666038564,6.3532,-1.94456,6.6441300283,29.3,-26.27,39.3522921823,131.57
2021-09-01 03:30:00,36.06458,-8.18328,36.9813466782,6.67458,-2.07328,6.9891707759,29.39,-6.11,30.0183976921,132.13,35.62458,-28.28328,45.4868621443,6.67458,-2.07328,6.9891707759,28.95,-26.21,39.0521010958,131.9
2021-09-01 04:00:00,37.51616,-8.15186,38.3916017197,4.57616,-1.31186,4.7604849548,32.94,-6.84,33.6426693352,132.13,37.03616,-28.35186,46.6423103309,4.57616,-1.31186,4.7604849548,32.46,-27.04,42.2470496011,131.9
2021-09-01 04:30:00,39.3425,-8.32156,40.2129415373,5.6825,-1.77156,5.9522458857,33.66,-6.55,34.2913706346,132.44,38.8825,-28.41156,48.1566770852,5.6825,-1.77156,5.9522458857,33.2,-26.64,42.5667663794,132.19
2021-09-01 05:00:00,37.54004,-8.23634,38.4329533057,5.36004,-1.70634,5.6250888879000005,32.18,-6.53,32.8358538796,132.2,37.07004,-28.28634,46.6294423749,5.36004,-1.70634,5.6250888879000005,31.71,-26.58,41.3765694566,131.91
2021-09-01 05:30:00,38.57804,-8.10374,39.4199920374,5.08804,-1.63374,5.3438990849,33.49,-6.47,34.1092509446,131.74,38.09804,-28.07374,47.3243650716,5.08804,-1.63374,5.3438990849,33.01,-26.44,42.2934238387,131.47
2021-09-01 06:00:00,39.8886,-7.78994,40.6421403861,6.7386,-2.10994,7.061202218,33.15,-5.68,33.6330923348,131.74,39.4286,-27.58994,48.1229600831,6.7386,-2.10994,7.061202218,32.69,-25.48,41.4471530989,131.47
2021-09-01 06:30:00,43.70116,-5.9827,44.1087755966,5.98116,-2.0227,6.3139203539,37.72,-3.96,37.9272988756,131.08,43.18116,-25.8627,50.3338040509,5.98116,-2.0227,6.3139203539,37.2,-23.84,44.1835444481,130.85
2021-09-01 07:00:00,50.2881,-4.69094,50.5064146391,7.2881,-1.64094,7.4705478844,43.0,-3.05,43.1080328941,131.14,49.7381,-24.51094,55.4496597942,7.2881,-1.64094,7.4705478844,42.45,-22.87,48.2186623622,130.93
2021-09-01 07:30:00,53.63488,-3.8047,53.7696577514,5.32488,-1.9546999999999999,5.6723186709,48.31,-1.85,48.345409296,130.99,53.05488,-23.4647,58.012174911,5.32488,-1.9546999999999999,5.6723186709,47.73,-21.51,52.352965532,130.75
2021-09-01 08:00:00,58.3816,-1.73388,58.4073416482,5.7716,-2.10388,6.1431000004,52.61,0.37,52.6113010674,130.45,57.7716,-21.36388,61.5952363029,5.7716,-2.10388,6.1431000004,52.0,-19.26,55.4522100551,130.19
2021-09-01 08:30:00,60.7167,-0.47028000000000003,60.7185212449,5.3567,-1.9302800000000002,5.6938752856,55.36,1.46,55.3792488212,130.23,60.0967,-20.10028,63.36903508,5.3567,-1.9302800000000002,5.6938752856,54.74,-18.17,57.6768281028,130.01
2021-09-01 09:00:00,62.95986,0.09496,62.9599316123,5.82986,-2.01504,6.1682780272,57.13,2.11,57.1689513635,130.27,62.31986,-19.50504,65.3009305892,5.82986,-2.01504,6.1682780272,56.49,-17.49,59.135608562,130.04
2021-09-01 09:30:00,64.58092,0.54806,64.5832454884,13.54092,-2.28194,13.7318521915,51.04,2.83,51.1183968841,130.36,64.01092,-19.13194,66.8088991633,13.54092,-2.28194,13.7318521915,50.47,-16.85,53.2084899241,130.13
2021-09-01 10:00:00,63.34046,1.2584,63.3529592329,19.09046,-2.5516,19.2602265192,44.25,3.81,44.4137208529,130.36,62.79046,-18.3116,65.4060896368,19.09046,-2.5516,19.2602265192,43.7,-15.76,46.4550061888,130.13
2021-09-01 10:30:00,67.29064,1.9991,67.3203285228,28.18064,-4.3309,28.5114918168,39.11,6.33,39.6189474873,130.18,66.80064,-17.6409,69.0907146961,28.18064,-4.3309,28.5114918168,38.62,-13.31,40.849241119,129.88
2021-09-01 11:00:00,64.8372,2.38638,64.8811013574,26.6272,-4.43362,26.9937912518,38.21,6.82,38.8138699436,130.28,64.3372,-17.08362,66.5666987025,26.6272,-4.43362,26.9937912518,37.71,-12.65,39.7752008166,129.97
2021-09-01 11:30:00,65.4798,2.4808,65.5267775545,25.4198,-4.4392,25.8045098516,40.06,6.92,40.6532901498,129.59,64.9598,-17.1092,67.1751467485,25.4198,-4.4392,25.8045098516,39.54,-12.67,41.5203624743,129.33
2021-09-01 12:00:00,64.89022,2.35068,64.9327833079,26.63022,-4.95932,27.0880688147,38.26,7.31,38.9520692647,130.12,64.40022,-17.13932,66.6419134337,26.63022,-4.95932,27.0880688147,37.77,-12.18,39.6853285233,129.82
2021-09-01 12:30:00,66.96636,2.57532,67.0158611431,27.89636,-4.86468,28.3173447334,39.07,7.44,39.7720819168,130.4,66.46636,-17.12468,68.6369556198,27.89636,-4.86468,28.3173447334,38.57,-12.26,40.4716258631,130.12
2021-09-01 13:00:00,66.07574,2.6826600000000003,66.1301752699,27.23574,-4.70734,27.6395474497,38.84,7.39,39.5367891969,130.4,65.56574,-17.06734,67.7507221838,27.23574,-4.70734,27.6395474497,38.33,-12.36,40.273545908,130.12
2021-09-01 13:30:00,65.25318,2.48114,65.3003335046,28.26318,-5.04886,28.7105961452,36.99,7.53,37.7486556052,130.6,64.76318,-17.28886,67.0311432381,28.26318,-5.04886,28.7105961452,36.5,-12.24,38.497631096,130.29
2021-09-01 14:00:00,64.03498,1.8875000000000002,64.0627920079,27.92498,-5.2025,28.4054662741,36.11,7.09,36.7994592352,130.76,63.54498,-17.8825,66.0132432884,27.92498,-5.2025,28.4054662741,35.62,-12.68,37.8096125344,130.43
2021-09-01 14:30:00,63.61086,1.72852,63.6343405036,18.64086,-2.68148,18.8327373616,44.97,4.41,45.1857167698,130.76,63.05086,-18.07148,65.5895520348,18.64086,-2.68148,18.8327373616,44.41,-15.39,47.0010659454,130.43
2021-09-01 15:00:00,63.76698,1.54066,63.7855890586,18.13698,-2.23934,18.2747007405,45.63,3.7800000000000002,45.7863003528,130.89,63.20698,-18.32934,65.8109947164,18.13698,-2.23934,18.2747007405,45.07,-16.09,47.8559609662,130.6
2021-09-01 15:30:00,63.50408,1.4718200000000001,63.5211337333,18.12408,-2.05818,18.2405696391,45.38,3.5300000000000002,45.517088,131.26,62.96408,-18.48818,65.6223145733,18.12408,-2.05818,18.2405696391,44.84,-16.43,47.7553190755,130.91
2021-09-01 16:00:00,64.72158,0.8504600000000001,64.7271674022,25.38158,-4.25954,25.7365165535,39.34,5.11,39.6704890315,131.31,64.21158,-19.08954,66.9890852565,25.38158,-4.25954,25.7365165535,38.83,-14.83,41.5655843216,131.02
2021-09-01 16:30:00,69.84066,0.92066,69.8467279411,28.03066,-3.49934,28.2482438476,41.81,4.42,42.0429839569,131.31,69.31066,-19.07934,71.8887251554,28.03066,-3.49934,28.2482438476,41.28,-15.58,44.1222710204,130.97
2021-09-01 17:00:00,70.72136,0.24736000000000002,70.7217925905,27.36136,-3.11264,27.5378384921,43.36,3.36,43.4899896528,131.4,70.17136,-19.78264,72.9066019618,27.36136,-3.11264,27.5378384921,42.81,-16.67,45.9411036002,131.11
2021-09-01 17:30:00,70.69888,-0.32964000000000004,70.6996484842,26.29888,-3.09964,26.480914965,44.4,2.77,44.4863226172,131.69,70.14888,-20.38964,73.052055307,26.29888,-3.09964,26.480914965,43.85,-17.29,47.1356192279,131.37
2021-09-01 18:00:00,72.28292,-0.7810400000000001,72.28713957,28.30292,-3.22104,28.4856170586,43.98,2.44,44.0476333076,131.69,71.73292000000001,-20.85104,74.7019255495,28.30292,-3.22104,28.4856170586,43.43,-17.63,46.8719724356,131.41
2021-09-01 18:30:00,70.01442,-0.9280400000000001,70.0205703074,27.79442,-3.76804,28.0486703531,42.22,2.84,42.3154109043,131.84,69.48442,-20.92804,72.5676751796,27.79442,-3.76804,28.0486703531,41.69,-17.16,45.0834969806,131.51
2021-09-01 19:00:00,69.10454,-1.3777,69.1182718672,27.19454,-3.9977,27.4868079468,41.91,2.62,41.9918146786,131.48,68.57454,-21.3877,71.8324526068,27.19454,-3.9977,27.4868079468,41.38,-17.39,44.8855934571,131.18
2021-09-01 19:30:00,66.22398,-2.00152,66.2542195588,26.08398,-4.38152,26.4494183329,40.14,2.38,40.2104961422,131.54,65.72398,-21.99152,69.3056166479,26.08398,-4.38152,26.4494183329,39.64,-17.61,43.3755887568,131.24
2021-09-01 20:00:00,63.96292,-2.72516,64.0209468217,20.69292,-4.96516,21.2802667265,43.27,2.24,43.3279413312,131.54,63.40292,-22.57516,67.3020661908,20.69292,-4.96516,21.2802667265,42.71,-17.61,46.1980107797,131.24
2021-09-01 20:30:00,64.74764,-3.01382,64.8177444575,17.82764,-5.40382,18.6286343719,46.92,2.39,46.9808311974,131.05,64.18764,-22.69382,68.0812940165,17.82764,-5.40382,18.6286343719,46.36,-17.29,49.4792249333,130.76
2021-09-01 21:00:00,60.12644,-3.4323,60.2243262342,17.49644,-5.1923,18.2506271663,42.63,1.76,42.6663157538,130.37,59.58644,-23.1423,63.9226867486,17.49644,-5.1923,18.2506271663,42.09,-17.95,45.7577381434,130.13
2021-09-01 21:30:00,59.24904,-3.8673,59.375118949,12.14904,-3.5673,12.6619430662,47.1,-0.30000000000000004,47.1009554043,130.59,58.67904,-23.8473,63.339746231,12.14904,-3.5673,12.6619430662,46.53,-20.28,50.75745561,130.34
2021-09-01 22:00:00,49.96234,-4.61072,50.1746365925,12.00234,-3.90072,12.6202924686,37.96,-0.71,37.9666393035,131.47,49.47234,-24.57072,55.2379643578,12.00234,-3.90072,12.6202924686,37.47,-20.67,42.793104584700004,131.2
2021-09-01 22:30:00,47.81488,-5.28548,48.1061227729,11.11488,-3.6354800000000003,11.6943264981,36.7,-1.65,36.7370725562,131.6,47.32488,-25.22548,53.6280626934,11.11488,-3.6354800000000003,11.6943264981,36.21,-21.59,42.1579434982,131.33
2021-09-01 23:00:00,42.8003,-5.75066,43.1849021132,11.3903,-3.75066,11.991929975,31.41,-2.0,31.4736095801,131.43,42.3703,-25.66066,49.5349552713,11.3903,-3.75066,11.991929975,30.98,-21.91,37.9448086041,131.19
2021-09-01 23:30:00,39.32016,-6.3112,39.8234381723,10.840160000000001,-3.5412,11.4039101305,28.48,-2.77,28.6143897366,131.43,38.87016,-26.0212,46.7759787483,10.840160000000001,-3.5412,11.4039101305,28.03,-22.48,35.930924007,131.15
2021-09-02 00:00:00,36.7394,-6.41066,37.2945046085,8.4994,-2.72066,8.9242249633,28.24,-3.69,28.4800579353,130.7,36.3094,-26.15066,44.7462796978,8.4994,-2.72066,8.9242249633,27.81,-23.43,36.3642819261,130.45
2021-09-02 00:30:00,39.04028,-6.92268,39.6492996264,8.97028,-2.86268,9.4159895954,30.07,-4.06,30.34284924,130.94,38.60028,-26.78268,46.9818429189,8.97028,-2.86268,9.4159895954,29.63,-23.92,38.0802219006,130.68
2021-09-02 01:00:00,38.65888,-7.22812,39.3288026971,8.95888,-2.6981200000000003,9.3563551872,29.7,-4.53,30.0434834864,131.17,38.20888,-27.07812,46.8310056863,8.95888,-2.6981200000000003,9.3563551872,29.25,-24.38,38.0781682858,130.92
2021-09-02 01:30:00,37.5271,-7.11048,38.1947923183,8.7671,-2.75048,9.1884265596,28.76,-4.36,29.0886094546,131.23,37.0971,-27.07048,45.9239122445,8.7671,-2.75048,9.1884265596,28.33,-24.32,37.3369963977,130.98
2021-09-02 02:00:00,36.40982,-7.13244,37.1018421751,11.22982,-3.65244,11.8088600291,25.18,-3.48,25.4193390945,131.71,35.99982,-27.02244,45.013323623,11.22982,-3.65244,11.8088600291,24.77,-23.37,34.0545121827,131.41
2021-09-02 02:30:00,35.2991,-7.388,36.063957143,10.7991,-3.418,11.3271039904,24.5,-3.9699999999999998,24.8195668778,131.32,34.8891,-27.318,44.3116510955,10.7991,-3.418,11.3271039904,24.09,-23.9,33.9343203851,131.06
2021-09-02 03:00:00,35.10008,-7.27194,35.8454561607,8.43008,-2.5019400000000003,8.7935176448,26.67,-4.77,27.0932057904,131.58,34.68008,-27.23194,44.0940642827,8.43008,-2.5019400000000003,8.7935176448,26.25,-24.73,36.0643230908,131.28
2021-09-02 03:30:00,34.20148,-7.26296,34.9641505281,7.16148,-2.11296,7.4666857274,27.04,-5.15,27.5260621957,131.58,33.77148,-27.23296,43.3837178185,7.16148,-2.11296,7.4666857274,26.61,-25.12,36.5938041204,131.32
2021-09-02 04:00:00,35.89486,-7.17798,36.6055237813,5.73486,-1.74798,5.9953359622,30.16,-5.43,30.6449098547,131.69,35.44486,-27.24798,44.707835046,5.73486,-1.74798,5.9953359622,29.71,-25.5,39.1527023333,131.4
2021-09-02 04:30:00,34.0901,-7.30454,34.8638956891,6.4701,-1.9545400000000002,6.7588771717,27.62,-5.35,28.1333769747,131.96,33.6601,-27.35454,43.3736462685,6.4701,-1.9545400000000002,6.7588771717,27.19,-25.4,37.2082799925,131.71
2021-09-02 05:00:00,34.0751,-7.35442,34.8597179212,7.3151,-2.21442,7.6429277078,26.76,-5.14,27.2491687947,131.96,33.6551,-27.46442,43.4391542499,7.3151,-2.21442,7.6429277078,26.34,-25.25,36.4877801462,131.66
2021-09-02 05:30:00,35.99518,-7.05174,36.6794223,6.99518,-2.12174,7.309878512,29.0,-4.93,29.4160653385,132.33,35.54518,-27.23174,44.777533257900004,6.99518,-2.12174,7.309878512,28.55,-25.11,38.0212388015,132.05
2021-09-02 06:00:00,37.45238,-7.04044,38.1083791712,7.04238,-2.06044,7.3376105823,30.41,-4.98,30.8150693655,132.33,36.99238,-27.09044,45.8511517572,7.04238,-2.06044,7.3376105823,29.95,-25.03,39.0320816765,132.05
2021-09-02 06:30:00,40.08502,-5.27964,40.4312184695,6.53502,-1.8796400000000002,6.7999656565,33.55,-3.4,33.721840104,131.98,39.62502,-25.18964,46.9538089331,6.53502,-1.8796400000000002,6.7999656565,33.09,-23.31,40.4759706493,131.68
2021-09-02 07:00:00,42.27456,-3.83114,42.4478039113,5.97456,-1.8011400000000002,6.2401500377,36.3,-2.03,36.3567173986,131.26,41.76456,-23.86114,48.1002336179,5.97456,-1.8011400000000002,6.2401500377,35.79,-22.06,42.0424511655,131.02
2021-09-02 07:30:00,47.33942,-2.60924,47.4112731248,7.35942,-2.14924,7.6668308521,39.98,-0.46,39.9826462356,131.63,46.81942,-22.39924,51.9016766754,7.35942,-2.14924,7.6668308521,39.46,-20.25,44.3526109716,131.38
2021-09-02 08:00:00,51.7482,-0.77532,51.7540078095,23.1782,-4.42532,23.5968729357,28.57,3.65,28.8022117206,130.72,51.3382,-20.52532,55.2892353026,23.1782,-4.42532,23.5968729357,28.16,-16.1,32.4375646435,130.48
2021-09-02 08:30:00,57.39324,0.05664,57.3932679483,24.79324,-4.29336,25.1622274409,32.6,4.35,32.8889419106,130.54,56.93324,-19.533360000000002,60.1909126845,24.79324,-4.29336,25.1622274409,32.14,-15.24,35.5701728981,130.29
2021-09-02 09:00:00,64.19496,0.90788,64.2013795451,27.75496,-4.24212,28.0772752719,36.44,5.15,36.8021208628,130.05,63.70496,-18.70212,66.3934576679,27.75496,-4.24212,28.0772752719,35.95,-14.46,38.7491174093,129.79
2021-09-02 09:30:00,64.8901,1.7458,64.9135802098,28.9201,-4.4842,29.26568355,35.97,6.23,36.5055310878,130.05,64.3901,-17.7342,66.7876248092,28.9201,-4.4842,29.26568355,35.47,-13.25,37.8640119375,129.79
2021-09-02 10:00:00,64.79532,3.31394,64.8800099586,30.11532,-4.61606,30.4670397089,34.68,7.93,35.5750938158,129.6,64.27532,-16.02606,66.2431231165,30.11532,-4.61606,30.4670397089,34.16,-11.41,36.0151870743,129.36
2021-09-02 10:30:00,64.92262,3.50998,65.0174326413,30.32262,-4.57002,30.6650675275,34.6,8.08,35.5309217443,129.27,64.39262,-15.83002,66.3098713893,30.32262,-4.57002,30.6650675275,34.07,-11.26,35.8824817982,129.0
2021-09-02 11:00:00,66.72178,3.66452,66.8223363345,30.83178,-4.75548,31.1963659422,35.89,8.42,36.8644612059,129.09,66.20178,-15.63548,68.0231130572,30.83178,-4.75548,31.1963659422,35.37,-10.88,37.0055576907,128.85
2021-09-02 11:30:00,69.1097,3.96286,69.2232251016,34.3997,-4.59714,34.7055191039,34.71,8.56,35.7499328671,129.17,68.5797,-15.42714,70.2934698295,34.3997,-4.59714,34.7055191039,34.18,-10.83,35.8547249327,128.85
2021-09-02 12:00:00,68.01232,3.98534,68.1289850702,36.86232,-5.12466,37.2168345765,31.15,9.11,32.4548085805,129.47,67.52232,-15.40466,69.2572541175,36.86232,-5.12466,37.2168345765,30.66,-10.28,32.3375014496,129.15
2021-09-02 12:30:00,64.57904,3.12298,64.6545080517,27.12904,-5.2670200000000005,27.6355986185,37.45,8.39,38.3783089779,129.47,64.02904,-16.28702,66.0680329948,27.12904,-5.2670200000000005,27.6355986185,36.9,-11.02,38.5103934023,129.15
2021-09-02 13:00:00,62.0461,2.67766,62.1038516381,27.9561,-5.81234,28.5539283372,34.09,8.49,35.1312994351,129.52,61.5161,-16.65234,63.7301419007,27.9561,-5.81234,28.5539283372,33.56,-10.84,35.2672539334,129.22
2021-09-02 13:30:00,64.45238,3.31164,64.5374019244,38.20238,-5.10836,38.5424075475,26.25,8.42,27.5673520673,129.23,64.01238,-16.10836,66.0080605317,38.20238,-5.10836,38.5424075475,25.81,-11.0,28.0563023223,128.93
2021-09-02 14:00:00,63.4184,3.57598,63.5191395685,40.8384,-5.06402,41.1511751123,22.58,8.64,24.1765588949,129.53,62.9784,-15.88402,64.9506039843,40.8384,-5.06402,41.1511751123,22.14,-10.82,24.6424836411,129.23
2021-09-02 14:30:00,58.44032,3.02102,58.5183523652,36.48032,-5.63898,36.9135726088,21.96,8.66,23.6058721508,129.59,58.02032,-16.41898,60.2987598309,36.48032,-5.63898,36.9135726088,21.54,-10.78,24.0869259143,129.27
2021-09-02 15:00:00,60.7919,2.50204,60.8433670154,34.7619,-5.49796,35.1939945981,26.03,8.0,27.2316158169,129.59,60.3019,-16.96796,62.6436813268,34.7619,-5.49796,35.1939945981,25.54,-11.47,27.9973659475,129.27
2021-09-02 15:30:00,60.18572,1.45764,60.2033687287,24.23572,-5.09236,24.7649400219,35.95,6.55,36.5418253512,129.71,59.64572,-18.04236,62.3148350611,24.23572,-5.09236,24.7649400219,35.41,-12.95,37.7037213017,129.4
2021-09-02 16:00:00,62.09958,1.39998,62.1153586497,25.14958,-4.55002,25.5578570341,36.95,5.95,37.4259936408,129.91,61.54958,-18.130020000000002,64.1642300926,25.14958,-4.55002,25.5578570341,36.4,-13.58,38.8506936875,129.6
2021-09-02 16:30:00,57.13674,0.9100600000000001,57.1439871468,17.96674,-3.63994,18.3317459461,39.17,4.55,39.4333792617,129.86,56.56674,-18.72994,59.5869677583,17.96674,-3.63994,18.3317459461,38.6,-15.09,41.4447596205,129.6
2021-09-02 17:00:00,59.62284,0.056060000000000006,59.622866355,13.04284,-2.8239400000000003,13.3450482348,46.58,2.88,46.6689489918,130.31,59.01284,-19.63394,62.1933025718,13.04284,-2.8239400000000003,13.3450482348,45.97,-16.81,48.9470836721,130.04
2021-09-02 17:30:00,64.85834,-1.22224,64.8698553889,25.17834,-4.19224,25.524961927,39.68,2.9699999999999998,39.7909952125,130.57,64.33834,-21.02224,67.6857190888,25.17834,-4.19224,25.524961927,39.16,-16.83,42.6234031959,130.3
2021-09-02 18:00:00,64.1244,-1.7312,64.1477647997,17.0844,-4.1212,17.5744420338,47.04,2.39,47.100676216,130.86,63.5544,-21.4012,67.0609657014,17.0844,-4.1212,17.5744420338,46.47,-17.28,49.5788190662,130.57
2021-09-02 18:30:00,67.55392,-1.25346,67.5655479467,23.21392,-3.86346,23.5332191792,44.34,2.61,44.4167502188,130.36,67.02392,-20.94346,70.2199000921,23.21392,-3.86346,23.5332191792,43.81,-17.08,47.021723703,130.12
2021-09-02 19:00:00,68.927,-0.8479800000000001,68.932215974,26.367,-3.34798,26.5787068737,42.56,2.5,42.6333625228,130.36,68.397,-20.40798,71.3767136865,26.367,-3.34798,26.5787068737,42.03,-17.06,45.3603846985,130.12
2021-09-02 19:30:00,70.81114,-0.7899200000000001,70.815545763,26.39114,-3.00992,26.5622267309,44.42,2.22,44.4754404138,129.98,70.26114,-20.35992,73.1515832809,26.39114,-3.00992,26.5622267309,43.87,-17.35,47.1762588597,129.73
2021-09-02 20:00:00,70.26636,-1.01916,70.2737506809,17.89636,-2.37916,18.0538113304,52.37,1.3599999999999999,52.3876559888,130.01,69.64636,-20.60916,72.6316249106,17.89636,-2.37916,18.0538113304,51.75,-18.23,54.8670702699,129.77
2021-09-02 20:30:00,68.4616,-1.91314,68.4883258608,12.3316,-2.33314,12.5503745291,56.13,0.42,56.1315713302,130.01,67.8416,-21.46314,71.1558084011,12.3316,-2.33314,12.5503745291,55.51,-19.13,58.7138569675,129.82
2021-09-02 21:00:00,66.11418,-2.6349400000000003,66.1666661233,12.13418,-2.69494,12.4298441614,53.98,0.06,53.9800333457,130.01,65.51418,-22.16494,69.1620730334,12.13418,-2.69494,12.4298441614,53.38,-19.47,56.819937522000004,129.82
2021-09-02 21:30:00,62.13698,-3.28474,62.2237398457,12.78698,-3.31474,13.2096312889,49.35,0.03,49.3500091185,129.97,61.57698,-22.90474,65.6989465698,12.78698,-3.31474,13.2096312889,48.79,-19.59,52.5759659921,129.75
2021-09-02 22:00:00,57.15078,-4.04196,57.2935344978,5.20078,-1.30196,5.3612696677,51.95,-2.74,52.0222077578,130.25,56.53078,-23.78196,61.329525588,5.20078,-1.30196,5.3612696677,51.33,-22.48,56.0367673943,130.03
2021-09-02 22:30:00,51.89368,-5.4379,52.1778188539,5.18368,-1.6779000000000002,5.4484756357,46.71,-3.76,46.8610894026,131.54,51.34368,-25.3779,57.2731288158,5.18368,-1.6779000000000002,5.4484756357,46.16,-23.7,51.888684701,131.31
2021-09-02 23:00:00,48.10186,-6.28936,48.5112871883,5.46186,-1.6693600000000002,5.7112763433,42.64,-4.62,42.8895558382,131.54,47.57186,-25.94936,54.1890316233,5.46186,-1.6693600000000002,5.7112763433,42.11,-24.28,48.6083377622,131.31
2021-09-02 23:30:00,44.03786,-6.63196,44.5344361907,6.63786,-1.9519600000000001,6.9189112743,37.4,-4.68,37.6916754735,130.58,43.55786,-26.38196,50.924404574,6.63786,-1.9519600000000001,6.9189112743,36.92,-24.43,44.2708854666,130.39
2021-09-03 00:00:00,40.17886,-6.73338,40.7391604862,7.00886,-2.10338,7.3176721657,33.17,-4.63,33.4915780458,130.91,39.71886,-26.58338,47.7939738034,7.00886,-2.10338,7.3176721657,32.71,-24.48,40.856021588,130.71
2021-09-03 00:30:00,38.06458,-6.62192,38.6362792601,7.82458,-2.31192,8.1589843892,30.24,-4.31,30.5456003379,131.2,37.61458,-26.53192,46.0304182847,7.82458,-2.31192,8.1589843892,29.79,-24.22,38.3933913584,130.99
2021-09-03 01:00:00,37.202,-7.09874,37.8732215898,7.402,-2.21874,7.7273806162,29.8,-4.88,30.196926996,131.33,36.762,-26.66874,45.4165865867,7.402,-2.21874,7.7273806162,29.36,-24.45,38.2074874861,131.15
2021-09-03 01:30:00,37.57996,-7.1515,38.2543768195,5.69996,-1.6915,5.9456468321,31.88,-5.46,32.3441803111,130.15,37.10996,-26.7015,45.7178218363,5.69996,-1.6915,5.9456468321,31.41,-25.01,40.1508181735,129.99
2021-09-03 02:00:00,37.8411,-7.45276,38.5680240721,6.9911,-2.02276,7.2778456447,30.85,-5.43,31.3242302379,130.15,37.4011,-26.96276,46.1067533885,6.9911,-2.02276,7.2778456447,30.41,-24.94,39.3290185486,129.99
2021-09-03 02:30:00,37.82508,-7.46884,38.5554178807,5.73508,-1.64884,5.967396078,32.09,-5.82,32.6135018052,130.04,37.35508,-27.20884,46.2138829352,5.73508,-1.64884,5.967396078,31.62,-25.56,40.6587997855,129.87
2021-09-03 03:00:00,38.07148,-7.5786,38.8184591058,5.14148,-1.4386,5.3389499483,32.93,-6.14,33.4975297597,130.84,37.60148,-27.1886,46.4014145059,5.14148,-1.4386,5.3389499483,32.46,-25.75,41.4332487261,130.64
2021-09-03 03:30:00,37.55384,-7.5228,38.2999140807,4.81384,-1.3928,5.0112820102,32.74,-6.13,33.3089252303,130.4,37.09384,-27.1828,45.9875807342,4.81384,-1.3928,5.0112820102,32.28,-25.79,41.3173389753,130.21
2021-09-03 04:00:00,36.71588,-7.68464,37.5114587307,5.23588,-1.48464,5.4422968776000005,31.48,-6.2,32.0847378048,130.59,36.26588,-27.26464,45.3715180097,5.23588,-1.48464,5.4422968776000005,31.03,-25.78,40.341905012,130.38
2021-09-03 04:30:00,36.9173,-7.6313200000000005,37.6977994614,5.5673,-1.63132,5.8013820967,31.35,-6.0,31.9189990445,130.36,36.457300000000004,-27.28132,45.5346587144,5.5673,-1.63132,5.8013820967,30.89,-25.65,40.1511469326,130.14
2021-09-03 05:00:00,38.12786,-7.6157,38.8810055769,4.68786,-1.3857,4.8883735403,33.44,-6.23,34.0153862245,130.6,37.65786,-27.2257,46.4688407459,4.68786,-1.3857,4.8883735403,32.97,-25.84,41.8894557138,130.38
2021-09-03 05:30:00,39.17196,-7.23832,39.8351067108,3.73196,-0.93832,3.8481125067,35.44,-6.3,35.9956052873,130.45,38.68196,-26.83832,47.0806695987,3.73196,-0.93832,3.8481125067,34.95,-25.9,43.5007183849,130.24
2021-09-03 06:00:00,41.56224,-6.83972,42.1212721021,3.21224,-0.72972,3.2940821326,38.35,-6.11,38.8336786823,130.45,41.05224,-26.56972,48.9002702436,3.21224,-0.72972,3.2940821326,37.84,-25.84,45.8210781191,130.24
2021-09-03 06:30:00,45.8684,-5.17878,46.1598297316,3.7284,-0.89878,3.8352016959,42.14,-4.28,42.3567940241,130.82,45.3284,-24.72878,51.635030811,3.7284,-0.89878,3.8352016959,41.6,-23.83,47.9419325852,130.61
2021-09-03 07:00:00,51.22326,-3.44612,51.3390505179,4.5232600000000005,-0.54612,4.5561088751,46.7,-2.9,46.7899561872,130.11,50.64326,-23.19612,55.7027805992,4.5232600000000005,-0.54612,4.5561088751,46.12,-22.65,51.3816786413,129.93
2021-09-03 07:30:00,56.0249,-2.41078,56.076744558,6.0049,-0.8307800000000001,6.0620969489,50.02,-1.58,50.044947797,130.67,55.4549,-21.95078,59.6412833247,6.0049,-0.8307800000000001,6.0620969489,49.45,-21.12,53.77133902,130.5
2021-09-03 08:00:00,58.67142,-0.9210200000000001,58.6786486097,13.92142,-1.00102,13.957362783,44.75,0.08,44.7500715083,130.01,58.13142,-20.56102,61.6605022251,13.92142,-1.00102,13.957362783,44.21,-19.56,48.3437452004,129.8
2021-09-03 08:30:00,64.31212,0.15278,64.312301472,24.05212,-2.84722,24.2200565281,40.26,3.0,40.3716187439,130.21,63.79212,-19.43722,66.6876307528,24.05212,-2.84722,24.2200565281,39.74,-16.59,43.0638560744,129.98
2021-09-03 09:00:00,68.24198,1.4641,68.257683986,26.12198,-2.7759,26.2690589845,42.12,4.24,42.3328713886,130.14,67.71198,-18.0159,70.0677164487,26.12198,-2.7759,26.2690589845,41.59,-15.24,44.2943077607,129.89
2021-09-03 09:30:00,69.84026,2.05568,69.8705069191,27.10026,-2.72432,27.2368502498,42.74,4.78,43.0064646303,129.64,69.31026,-17.34432,71.4474462632,27.10026,-2.72432,27.2368502498,42.21,-14.62,44.6702193861,129.42
2021-09-03 10:00:00,70.93052,2.35054,70.9694561467,27.71052,-2.66946,27.8388026927,43.22,5.02,43.5105596379,129.42,70.41052,-17.18946,72.4784027263,27.71052,-2.66946,27.8388026927,42.7,-14.52,45.1012239302,129.19
2021-09-03 10:30:00,71.96744,1.0499,71.9750978475,28.45744,-3.0001,28.6151444407,43.51,4.05,43.6980846262,130.02,71.41744,-18.5601,73.7897557129,28.45744,-3.0001,28.6151444407,42.96,-15.56,45.6910844695,129.73
2021-09-03 11:00:00,70.83856,0.8655400000000001,70.8438475971,29.60856,-2.91446,29.7516537753,41.23,3.7800000000000002,41.4029141486,130.3,70.31856,-18.73446,72.7714220829,29.60856,-2.91446,29.7516537753,40.71,-15.82,43.6758113834,129.93
2021-09-03 11:30:00,71.0222,0.76468,71.0263164492,30.5022,-3.14532,30.6639404308,40.52,3.91,40.7082117023,130.35,70.5222,-18.79532,72.9838663455,30.5022,-3.14532,30.6639404308,40.02,-15.65,42.9711868582,129.93
2021-09-03 12:00:00,71.97628,1.04442,71.9838571888,29.45628,-2.7055800000000003,29.5802737407,42.52,3.75,42.6850430479,130.12,71.43628,-18.62558,73.8244832733,29.45628,-2.7055800000000003,29.5802737407,41.98,-15.92,44.8972916778,129.74
2021-09-03 12:30:00,72.1625,1.0658,72.1703702075,29.4025,-2.1542,29.48130906,42.76,3.22,42.8810680837,130.65,71.6325,-18.6842,74.0291455164,29.4025,-2.1542,29.48130906,42.23,-16.53,45.3499040793,130.22
2021-09-03 13:00:00,69.75698,-0.20084000000000002,69.7572691225,24.36698,-2.70084,24.5162038462,45.39,2.5,45.4587956286,130.95,69.18698,-19.91084,71.9949980973,24.36698,-2.70084,24.5162038462,44.82,-17.21,48.010587374,130.52
2021-09-03 13:30:00,68.00516,-0.5957800000000001,68.0077697064,23.49516,-2.80578,23.6620993328,44.51,2.21,44.5648314257,130.84,67.47516,-20.46578,70.5106046495,23.49516,-2.80578,23.6620993328,43.98,-17.66,47.3932062642,130.41
2021-09-03 14:00:00,66.08114,-0.54266,66.0833681313,30.48114,-2.9726600000000003,30.6257506549,35.6,2.43,35.6828376114,131.39,65.61114,-20.36266,68.6983232283,30.48114,-2.9726600000000003,30.6257506549,35.13,-17.39,39.1985841581,130.94
2021-09-03 14:30:00,61.27988,-1.77188,61.3054912022,21.89988,-1.68188,21.9643680617,39.38,-0.09,39.3801028439,131.25,60.73988,-21.79188,64.5307605437,21.89988,-1.68188,21.9643680617,38.84,-20.11,43.7373718918,130.8
2021-09-03 15:00:00,59.30166,-2.69982,59.363085388,16.25166,-0.6798200000000001,16.2658724939,43.05,-2.02,43.0973653487,131.98,58.77166,-22.65982,62.9886931249,16.25166,-0.6798200000000001,16.2658724939,42.52,-21.98,47.8651313589,131.52
2021-09-03 15:30:00,57.91966,-3.13014,58.0041790816,9.04966,-0.7901400000000001,9.0840886904,48.87,-2.34,48.9259900258,131.85,57.33966,-23.15014,61.8366039732,9.04966,-0.7901400000000001,9.0840886904,48.29,-22.36,53.2155400236,131.4
2021-09-03 16:00:00,50.88742,-4.23744,51.0635428854,9.84742,-0.79744,9.8796554196,41.04,-3.44,41.1839191918,131.97,50.37742,-24.32744,55.9438002178,9.84742,-0.79744,9.8796554196,40.53,-23.53,46.8651448307,131.56
2021-09-03 16:30:00,50.8017,-4.88302,51.0358364996,11.2317,-0.8530200000000001,11.26404581,39.57,-4.03,39.7746879309,132.15,50.2717,-25.08302,56.1818628492,11.2317,-0.8530200000000001,11.26404581,39.04,-24.23,45.9479542526,131.76
2021-09-03 17:00:00,51.94802,-4.94216,52.1825806892,11.23802,-0.6521600000000001,11.2569270312,40.71,-4.29,40.9354149851,132.49,51.41802,-25.19216,57.2578178608,11.23802,-0.6521600000000001,11.2569270312,40.18,-24.54,47.0812489214,132.12
2021-09-03 17:30:00,52.9873,-5.19344,53.2412037836,16.2773,-2.70344,16.5002752439,36.71,-2.49,36.7943501098,132.66,52.5173,-25.39344,58.3343260381,16.2773,-2.70344,16.5002752439,36.24,-22.69,42.7571479404,132.28
2021-09-03 18:00:00,55.95062,-4.90466,56.1651811009,25.51062,-2.03466,25.5916309386,30.44,-2.87,30.5749979558,132.43,55.50062,-25.23466,60.968080876,25.51062,-2.03466,25.5916309386,29.99,-23.2,37.9162247593,132.04
2021-09-03 18:30:00,55.33526,-5.3107,55.5895182004,22.55526,-1.8107000000000002,22.627823319,32.78,-3.5,32.9663222092,132.85,54.84526,-25.7807,60.6023682455,22.55526,-1.8107000000000002,22.627823319,32.29,-23.97,40.2144874392,132.46
2021-09-03 19:00:00,54.84456,-5.85022,55.1556963118,12.51456,-2.01022,12.6749830943,42.33,-3.84,42.5038174756,133.4,54.31456,-26.32022,60.3558233217,12.51456,-2.01022,12.6749830943,41.8,-24.31,48.3551041773,132.97
2021-09-03 19:30:00,54.93158,-6.06388,55.2652614393,11.65158,-2.21388,11.8600413638,43.28,-3.85,43.4509021771,133.25,54.38158,-26.41388,60.4570037295,11.65158,-2.21388,11.8600413638,42.73,-24.2,49.1069536828,132.87
2021-09-03 20:00:00,55.07496,-5.92982,55.3932665965,11.41496,-2.26982,11.6384446828,43.66,-3.66,43.8131395816,132.97,54.54496,-25.90982,60.3860201854,11.41496,-2.26982,11.6384446828,43.13,-23.64,49.1838032283,132.57
2021-09-03 20:30:00,57.53084,-5.92576,57.8352157659,13.31084,-1.9057600000000001,13.4465751284,44.22,-4.02,44.4023512891,131.66,56.99084,-25.86576,62.5858880602,13.31084,-1.9057600000000001,13.4465751284,43.68,-23.96,49.8199156964,131.27
2021-09-03 21:00:00,55.12994,-6.8398200000000005,55.5526184985,12.14994,-2.14982,12.3386696218,42.98,-4.69,43.2351303918,131.63,54.59994,-26.27982,60.5952340307,12.14994,-2.14982,12.3386696218,42.45,-24.13,48.8288787502,131.27
2021-09-03 21:30:00,53.52522,-7.25018,54.0140193476,12.58522,-1.8801800000000002,12.724890541,40.94,-5.37,41.2906829684,129.92,53.01522,-26.75018,59.3816948367,12.58522,-1.8801800000000002,12.724890541,40.43,-24.87,47.4668494847,129.56
2021-09-03 22:00:00,48.34174,-7.92078,48.9863509769,2.59174,0.09922,2.5936385323,45.75,-8.02,46.4476361078,130.23,47.78174,-27.55078,55.1555994985,2.59174,0.09922,2.5936385323,45.19,-27.65,52.9779067159,129.87
2021-09-03 22:30:00,45.8434,-8.4106,46.608534797,1.8234,0.1794,1.8322041153000002,44.02,-8.59,44.8502898541,130.6,45.3134,-28.1206,53.3298449643,1.8234,0.1794,1.8322041153000002,43.49,-28.3,51.8870899165,130.3
2021-09-03 23:00:00,43.28954,-8.78392,44.1717276544,1.71954,0.23608,1.7356703541,41.57,-9.02,42.5373400673,131.0,42.76954,-28.55392,51.425284629,1.71954,0.23608,1.7356703541,41.05,-28.79,50.1394714771,130.67
2021-09-03 23:30:00,40.56286,-8.87058,41.5214739733,1.8528600000000002,0.23942000000000002,1.8682644662999999,38.71,-9.11,39.7675269535,131.14,40.06286,-28.79058,49.3348786166,1.8528600000000002,0.23942000000000002,1.8682644662999999,38.21,-29.03,47.9869253026,130.84
2021-09-04 00:00:00,39.06678,-9.2434,40.1454074974,1.96678,0.2666,1.9847667693000002,37.1,-9.51,38.2994791087,131.64,38.56678,-29.3234,48.4485119186,1.96678,0.2666,1.9847667693000002,36.6,-29.59,47.0651474023,131.35
2021-09-04 00:30:00,37.70132,-9.38166,38.8510627152,1.97132,0.29834000000000005,1.9937676138,35.73,-9.68,37.0180401966,132.28,37.22132,-29.61166,47.5634005355,1.97132,0.29834000000000005,1.9937676138,35.25,-29.91,46.2295425026,131.95
2021-09-04 01:00:00,36.08784,-10.21602,37.5059896617,2.14784,0.26398000000000005,2.1640014108,33.94,-10.48,35.5211767823,132.75,35.60784,-30.47602,46.8690309747,2.14784,0.26398000000000005,2.1640014108,33.46,-30.74,45.4369805335,132.44
2021-09-04 01:30:00,34.9217,-10.30132,36.4093713847,2.4517,0.20868,2.460565023,32.47,-10.51,34.1285950487,132.85,34.4617,-30.57132,46.0674980158,2.4517,0.20868,2.460565023,32.01,-30.78,44.4077527015,132.55
2021-09-04 02:00:00,34.06674,-10.35772,35.6065322353,2.50674,0.21228000000000002,2.5157122701,31.56,-10.57,33.2830061743,132.81,33.61674,-30.52772,45.409546316,2.50674,0.21228000000000002,2.5157122701,31.11,-30.74,43.7353369714,132.51
2021-09-04 02:30:00,33.09478,-10.5278,34.7289365816,2.69478,0.062200000000000005,2.6954977441,30.4,-10.59,32.1917396237,132.53,32.64478,-30.7878,44.8728235137,2.69478,0.062200000000000005,2.6954977441,29.95,-30.85,42.9968022067,132.24
2021-09-04 03:00:00,32.39628,-10.77946,34.1425792191,2.73628,-0.18946000000000002,2.7428312617,29.66,-10.59,31.4938676571,132.85,31.95628,-30.88946,44.4450511365,2.73628,-0.18946000000000002,2.7428312617,29.22,-30.7,42.3827606463,132.55
2021-09-04 03:30:00,32.07114,-10.7133,33.8132047844,2.41114,-0.1633,2.4166636070000003,29.66,-10.55,31.4804399588,132.84,31.62114,-30.9533,44.2493307948,2.41114,-0.1633,2.4166636070000003,29.21,-30.79,42.4411145,132.53
2021-09-04 04:00:00,32.18754,-10.52818,33.8656212901,2.31754,0.22182000000000002,2.3281313889,29.87,-10.75,31.7455414192,132.84,31.74754,-30.76818,44.2107135948,2.31754,0.22182000000000002,2.3281313889,29.43,-30.99,42.7376297892,132.53
2021-09-04 04:30:00,32.5689,-10.66062,34.2692583228,2.2789,0.24938000000000002,2.2925042191,30.29,-10.91,32.1949095355,132.77,32.1189,-30.92062,44.5837243666,2.2789,0.24938000000000002,2.2925042191,29.84,-31.17,43.1508342909,132.47
2021-09-04 05:00:00,32.37008,-10.741060000000001,34.1056072975,2.19008,0.27894,2.2077721644,30.18,-11.02,32.1290024744,132.89,31.92008,-30.96106,44.4688513853,2.19008,0.27894,2.2077721644,29.73,-31.24,43.1255202867,132.58
2021-09-04 05:30:00,31.54924,-10.46292,33.2389416123,2.3792400000000002,0.17708000000000002,2.3858206773,29.17,-10.64,31.0499355877,132.79,31.10924,-30.72292,43.7227929884,2.3792400000000002,0.17708000000000002,2.3858206773,28.73,-30.9,42.1926877551,132.5
2021-09-04 06:00:00,32.2766,-10.309,33.8829512965,2.5866,0.041,2.5869249235,29.69,-10.35,31.4423058951,132.86,31.8266,-30.519,44.0946916143,2.5866,0.041,2.5869249235,29.24,-30.56,42.2952857893,132.56
2021-09-04 06:30:00,34.26848,-9.75934,35.6310740611,2.52848,0.030660000000000003,2.5286658826,31.74,-9.79,33.2155340165,132.66,33.80848,-30.01934,45.2125435465,2.52848,0.030660000000000003,2.5286658826,31.28,-30.05,43.375579535,132.35
2021-09-04 07:00:00,35.3643,-9.41932,36.5972308208,2.3243,0.17068000000000003,2.3305583349,33.04,-9.59,34.403629169,132.85,34.8943,-29.69932,45.8220665286,2.3243,0.17068000000000003,2.3305583349,32.57,-29.87,44.193006234,132.54
2021-09-04 07:30:00,37.37846,-9.02316,38.4521350299,2.45846,0.26684,2.4728989379,34.92,-9.29,36.1346163671,132.91,36.87846,-29.19316,47.0346829771,2.45846,0.26684,2.4728989379,34.42,-29.46,45.3059378007,132.6
2021-09-04 08:00:00,39.33944,-8.80106,40.3119113493,3.03944,0.11894,3.0417663022,36.3,-8.92,37.3798929908,132.43,38.84944,-29.01106,48.4862928119,3.03944,0.11894,3.0417663022,35.81,-29.13,46.1618132226,132.13
2021-09-04 08:30:00,42.01014,-8.21576,42.805964248,4.03014,-0.08576,4.0310523685,37.98,-8.13,38.8404080823,132.05,41.50014,-28.26576,50.2116999154,4.03014,-0.08576,4.0310523685,37.47,-28.18,46.8840409948,131.71
2021-09-04 09:00:00,44.00418,-7.60724,44.6568914938,6.44418,-0.12724000000000002,6.4454360512,37.56,-7.48,38.2975717246,132.05,43.52418,-27.57724,51.5253181522,6.44418,-0.12724000000000002,6.4454360512,37.08,-27.45,46.1348989378,131.71
2021-09-04 09:30:00,45.22068,-6.69768,45.7139892926,10.91068,-0.46768000000000004,10.9206988167,34.31,-6.23,34.8710338247,131.74,44.74068,-26.66768,52.0854452169,10.91068,-0.46768000000000004,10.9206988167,33.83,-26.2,42.789121281,131.38
2021-09-04 10:00:00,45.43106,-6.34178,45.8715531271,12.59106,-0.79178,12.6159307026,32.84,-5.55,33.3056766933,131.74,44.97106,-26.29178,52.0927435742,12.59106,-0.79178,12.6159307026,32.38,-25.5,41.2154631176,131.38
2021-09-04 10:30:00,45.53706,-5.65226,45.8865108344,19.19706,-0.9222600000000001,19.2192007157,26.34,-4.73,26.7613247056,131.77,45.12706,-25.65226,51.9084770279,19.19706,-0.9222600000000001,19.2192007157,25.93,-24.73,35.8320778075,131.38
2021-09-04 11:00:00,45.05558,-5.8087,45.4284743837,12.36558,-0.7587,12.388833457,32.69,-5.05,33.0777659463,131.94,44.57558,-25.7987,51.5029635461,12.36558,-0.7587,12.388833457,32.21,-25.04,40.7981090248,131.52
2021-09-04 11:30:00,45.2681,-5.19228,45.5649058949,19.7581,-0.87228,19.7773453226,25.51,-4.32,25.8732004205,131.8,44.8781,-25.27228,51.5046793603,19.7581,-0.87228,19.7773453226,25.12,-24.4,35.0196287816,131.43
2021-09-04 12:00:00,44.44656,-5.41486,44.7751873771,21.73656,-0.9848600000000001,21.7588600311,22.71,-4.43,23.1380422681,132.12,44.04656,-25.65486,50.9732409157,21.73656,-0.9848600000000001,21.7588600311,22.31,-24.67,33.2617648359,131.73
2021-09-04 12:30:00,43.36122,-5.6833,43.7320854611,22.05122,-1.0533,22.0763616653,21.31,-4.63,21.8071777174,132.78,42.97122,-25.7933,50.118061347,22.05122,-1.0533,22.0763616653,20.92,-24.74,32.3992901157,132.33
