Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-04 13:00:00,43.20414,-5.72136,43.5813225291,21.65414,-1.01136,21.6777449978,21.55,-4.71,22.0587080311,132.37,42.83414,-26.05136,50.134189007,21.65414,-1.01136,21.6777449978,21.18,-25.04,32.7962497856,131.91
2021-09-04 13:30:00,42.49632,-6.1361,42.9370345594,20.39632,-0.8161,20.412640416,22.1,-5.32,22.7313088053,133.11,42.09632,-26.3261,49.65041489,20.39632,-0.8161,20.412640416,21.7,-25.51,33.4910450718,132.62
2021-09-04 14:00:00,41.32474,-6.74964,41.8723270932,13.02474,-0.6396400000000001,13.0404367794,28.3,-6.11,28.9520655567,132.65,40.87474,-27.09964,49.0421742809,13.02474,-0.6396400000000001,13.0404367794,27.85,-26.46,38.4155450306,132.21
2021-09-04 14:30:00,40.70332,-7.19356,41.3340968753,11.24332,-0.75356,11.2685445953,29.46,-6.44,30.1556827149,133.02,40.25332,-27.51356,48.7578276269,11.24332,-0.75356,11.2685445953,29.01,-26.76,39.4674258091,132.63
2021-09-04 15:00:00,38.95542,-7.55482,39.6812304825,11.21542,-0.72482,11.2388171001,27.74,-6.83,28.5684528808,133.02,38.52542,-27.97482,47.610907786,11.21542,-0.72482,11.2388171001,27.31,-27.25,38.5797693098,132.63
2021-09-04 15:30:00,39.30134,-7.7415,40.0565368953,11.73134,-0.8115,11.7593737268,27.57,-6.93,28.4276238894,133.34,38.86134,-28.2315,48.0335438922,11.73134,-0.8115,11.7593737268,27.13,-27.42,38.5732199849,132.95
2021-09-04 16:00:00,40.14172,-7.70178,40.8738926422,10.55172,-0.6017800000000001,10.568866265,29.59,-7.1,30.429888268,133.63,39.68172,-28.25178,48.7114152466,10.55172,-0.6017800000000001,10.568866265,29.13,-27.65,40.1631597363,133.22
2021-09-04 16:30:00,41.4394,-7.93094,42.191511962,9.3294,-0.31094000000000005,9.3345802286,32.11,-7.62,33.0017651043,133.68,40.9794,-28.44094,49.8818433144,9.3294,-0.31094000000000005,9.3345802286,31.65,-28.13,42.3440597959,133.33
2021-09-04 17:00:00,43.43048,-7.256,44.0324440502,15.76048,-0.276,15.7628964924,27.67,-6.98,28.5368060581,133.68,43.01048,-27.786,51.2051089817,15.76048,-0.276,15.7628964924,27.25,-27.51,38.7216037891,133.33
2021-09-04 17:30:00,46.06974,-7.51058,46.6779364969,16.98974,-0.15058000000000002,16.9904072819,29.08,-7.36,29.9969331766,133.68,45.61974,-28.07058,53.5641497571,16.98974,-0.15058000000000002,16.9904072819,28.63,-27.92,39.99004001,133.28
2021-09-04 18:00:00,47.74682,-7.31828,48.3044101741,19.96682,-0.9082800000000001,19.9874679104,27.78,-6.41,28.5099368642,133.68,47.31682,-27.84828,54.9036260539,19.96682,-0.9082800000000001,19.9874679104,27.35,-26.94,38.3899218546,133.33
2021-09-04 18:30:00,49.40296,-7.4056,49.9549333712,22.21296,-2.0956,22.3115918599,27.19,-5.31,27.7036495791,133.52,48.97296,-27.8256,56.3259693793,22.21296,-2.0956,22.3115918599,26.76,-25.73,37.1231800901,133.19
2021-09-04 19:00:00,49.46586,-7.70462,50.0622859534,20.82586,-2.00462,20.9221161952,28.64,-5.7,29.2017054296,133.21,49.02586,-28.21462,56.5650044682,20.82586,-2.00462,20.9221161952,28.2,-26.21,38.4994038915,132.87
2021-09-04 19:30:00,49.33506,-7.67278,49.9281453504,20.19506,-2.12278,20.3063202804,29.14,-5.55,29.663818028,133.42,48.89506,-28.14278,56.4158041557,20.19506,-2.12278,20.3063202804,28.7,-26.02,38.7392617379,133.08
2021-09-04 20:00:00,47.26136,-7.67878,47.8811007741,18.66136,-2.42878,18.8187494095,28.6,-5.25,29.0778695918,133.42,46.831360000000004,-27.77878,54.4503158644,18.66136,-2.42878,18.8187494095,28.17,-25.35,37.896852112,133.04
2021-09-04 20:30:00,48.97946,-7.78332,49.5940275851,11.24946,-0.07332000000000001,11.2496989344,37.73,-7.71,38.5097000767,132.04,48.45946,-27.86332,55.8988717678,11.24946,-0.07332000000000001,11.2496989344,37.21,-27.79,46.4420951293,131.7
2021-09-04 21:00:00,48.55156,-7.9586,49.1995253269,10.64156,0.031400000000000004,10.6416063258,37.91,-7.99,38.7428470818,132.11,48.05156,-28.2086,55.7196332758,10.64156,0.031400000000000004,10.6416063258,37.41,-28.24,46.8722273847,131.79
2021-09-04 21:30:00,46.60158,-8.43724,47.3592047792,10.78158,0.01276,10.7815875507,35.82,-8.45,36.8031914377,132.69,46.12158,-28.73724,54.3417804688,10.78158,0.01276,10.7815875507,35.34,-28.75,45.5574154227,132.37
2021-09-04 22:00:00,43.83636,-8.94688,44.7400616873,6.64636,-0.22688000000000003,6.6502312579,37.19,-8.72,38.198619085,132.83,43.32636,-29.32688,52.3186330229,6.64636,-0.22688000000000003,6.6502312579,36.68,-29.1,46.8212814861,132.53
2021-09-04 22:30:00,42.17498,-9.44466,43.2195620121,3.03498,-0.25466,3.0456453037,39.14,-9.19,40.2044238859,133.02,41.65498,-29.71466,51.1673565637,3.03498,-0.25466,3.0456453037,38.62,-29.46,48.5736142365,132.76
2021-09-04 23:00:00,40.48798,-9.5639,41.6022199851,2.74798,-0.1839,2.754126593,37.74,-9.38,38.888198724,132.76,39.97798,-30.0639,50.0207653689,2.74798,-0.1839,2.754126593,37.23,-29.88,47.7376926548,132.5
2021-09-04 23:30:00,38.71378,-9.76506,39.9263466735,1.98378,0.16494,1.9906251008,36.73,-9.93,38.0486241538,133.47,38.21378,-30.30506,48.7718119767,1.98378,0.16494,1.9906251008,36.23,-30.47,47.3395585108,133.21
2021-09-05 00:00:00,37.1726,-10.04962,38.5071039278,1.8426,0.20038,1.8534634888000001,35.33,-10.25,36.7868373199,133.56,36.6926,-30.46962,47.6942830715,1.8426,0.20038,1.8534634888000001,34.85,-30.67,46.4238236254,133.31
2021-09-05 00:30:00,35.55226,-10.1639,36.9765879215,1.87226,0.2461,1.8883650912,33.68,-10.41,35.2520992283,133.42,35.08226,-30.6339,46.5746797726,1.87226,0.2461,1.8883650912,33.21,-30.88,45.3484123206,133.17
2021-09-05 01:00:00,34.31784,-10.46648,35.8784245175,1.76784,0.29352,1.7920413656,32.55,-10.76,34.282358437,133.42,33.84784,-30.75648,45.7344217702,1.76784,0.29352,1.7920413656,32.08,-31.05,44.6455921676,133.17
2021-09-05 01:30:00,33.34444,-10.54544,34.972245906,1.91444,0.33456,1.9434533458,31.43,-10.88,33.2598752253,132.86,32.88444,-30.89544,45.1211104352,1.91444,0.33456,1.9434533458,30.97,-31.23,43.9824260359,132.6
2021-09-05 02:00:00,32.9046,-10.51358,34.543422899,1.9146,0.5064200000000001,1.9804429748,30.99,-11.02,32.8910398133,133.09,32.4446,-30.96358,44.848582537,1.9146,0.5064200000000001,1.9804429748,30.53,-31.47,43.8456588501,132.83
2021-09-05 02:30:00,32.02742,-10.55068,33.720505339,1.53742,0.8793200000000001,1.7711193971,30.49,-11.43,32.5620177507,133.55,31.57742,-31.01068,44.2582842858,1.53742,0.8793200000000001,1.7711193971,30.04,-31.89,43.8106573792,133.25
2021-09-05 03:00:00,31.53416,-10.63488,33.2791814731,1.5241600000000002,1.01512,1.8312652238,30.01,-11.65,32.191964836,133.55,31.07416,-31.17488,44.0167759237,1.5241600000000002,1.01512,1.8312652238,29.55,-32.19,43.6966657767,133.25
2021-09-05 03:30:00,30.9341,-10.61658,32.7052031595,2.0941,0.35342,2.1237138476,28.84,-10.97,30.8558989498,133.57,30.4941,-31.10658,43.5604115466,2.0941,0.35342,2.1237138476,28.4,-31.46,42.3826804249,133.29
2021-09-05 04:00:00,30.77216,-10.67184,32.5701396996,2.31216,0.20816,2.321511243,28.46,-10.88,30.4687708974,133.57,30.332160000000002,-31.19184,43.5082844163,2.31216,0.20816,2.321511243,28.02,-31.4,42.0842060636,133.29
2021-09-05 04:30:00,30.25658,-10.66258,32.0803872413,2.29658,0.19742,2.3050497506,27.96,-10.86,29.9950195866,133.66,29.816580000000002,-31.14258,43.1148319254,2.29658,0.19742,2.3050497506,27.52,-31.34,41.7078649657,133.37
2021-09-05 05:00:00,30.509,-20.13668,36.5552316697,2.459,0.18332,2.4658238425,28.05,-20.32,34.6367564879,133.47,30.529,-22.32668,37.8219576545,2.459,0.18332,2.4658238425,28.07,-22.51,35.9808977098,133.19
2021-09-05 05:30:00,30.41094,-31.19722,43.5670954668,2.37094,0.17278000000000002,2.3772272529,28.04,-31.37,42.0751530003,132.99,30.99094,-11.10722,32.9212499491,2.37094,0.17278000000000002,2.3772272529,28.62,-11.28,30.7626851884,132.69
2021-09-05 06:00:00,30.94928,-30.94892,43.768636964,2.08928,0.18108000000000002,2.0971125112,28.86,-31.13,42.4496937563,132.02,31.53928,-11.00892,33.4054262431,2.08928,0.18108000000000002,2.0971125112,29.45,-11.19,31.5042632036,131.71
2021-09-05 06:30:00,32.0561,-30.57432,44.2987876885,2.0861,0.20568000000000003,2.0962150349,29.97,-30.78,42.960555164,131.49,32.6661,-10.68432,34.3690090499,2.0861,0.20568000000000003,2.0962150349,30.58,-10.89,32.4611845132,131.21
2021-09-05 07:00:00,32.50562,-30.51312,44.583245998,2.26562,0.15688000000000002,2.2710449839,30.24,-30.67,43.0709472847,131.31,33.11562,-10.50312,34.7413272302,2.26562,0.15688000000000002,2.2710449839,30.85,-10.66,32.6398238353,131.02
2021-09-05 07:30:00,34.00024,-29.69192,45.1400756905,2.95024,0.03808,2.9504857471,31.05,-29.73,42.9880843956,131.69,34.61024,-10.01192,36.0292555425,2.95024,0.03808,2.9504857471,31.66,-10.05,33.2168345873,131.38
2021-09-05 08:00:00,35.90664,-29.21134,46.2881105759,3.01664,0.30866000000000005,3.0323897977,32.89,-29.52,44.1948243576,130.55,36.54664,-9.23134,37.6944894313,3.01664,0.30866000000000005,3.0323897977,33.53,-9.54,34.860758741,130.25
2021-09-05 08:30:00,39.01504,-28.83214,48.5125307852,3.36504,0.15786,3.3687407115,35.65,-28.99,45.9493481999,131.47,39.67504,-8.97214,40.6768742061,3.36504,0.15786,3.3687407115,36.31,-9.13,37.4402590803,131.18
2021-09-05 09:00:00,41.16532,-28.59534,50.1226200474,3.49532,0.23466,3.5031881504999998,37.67,-28.83,47.4362498518,131.0,41.84532,-8.92534,42.7865925264,3.49532,0.23466,3.5031881504999998,38.35,-9.16,39.4287724891,130.73
2021-09-05 09:30:00,43.4273,-28.13878,51.7467035199,3.8673,0.22122000000000003,3.8736220232000003,39.56,-28.36,48.6752832555,130.69,44.1273,-8.41878,44.923206274500004,3.8673,0.22122000000000003,3.8736220232000003,40.26,-8.64,41.1766584365,130.34
2021-09-05 10:00:00,45.23882,-27.41826,52.8990719807,4.14882,-0.06826,4.1493814985,41.09,-27.35,49.3600101297,130.69,45.95882,-7.90826,46.6342547064,4.14882,-0.06826,4.1493814985,41.81,-7.84,42.538708255,130.34
2021-09-05 10:30:00,46.02746,-27.27414,53.5014559315,4.22746,-0.11414,4.2290005901,41.8,-27.16,49.8488274687,129.87,46.75746,-7.66414,47.3814215446,4.22746,-0.11414,4.2290005901,42.53,-7.55,43.1949464637,129.53
2021-09-05 11:00:00,46.80372,-27.2549,54.1610356239,4.81372,0.08510000000000001,4.8144721672,41.99,-27.34,50.1062441219,130.35,47.54372,-7.7249,48.1672024457,4.81372,0.08510000000000001,4.8144721672,42.73,-7.8100000000000005,43.4378751782,129.95
2021-09-05 11:30:00,47.66738,-26.7157,54.6434601993,4.41738,0.3743,4.4332095094,43.25,-27.09,51.0336222504,130.04,48.40738,-7.2157,48.9422186354,4.41738,0.3743,4.4332095094,43.99,-7.59,44.639984319,129.64
2021-09-05 12:00:00,46.177,-26.46138,53.2214238865,4.657,0.5386200000000001,4.6880444222,41.52,-27.0,49.5268654369,130.04,46.907,-6.90138,47.4119783905,4.657,0.5386200000000001,4.6880444222,42.25,-7.44,42.9000710955,129.6
2021-09-05 12:30:00,48.12872,-26.37636,54.8824749414,4.86872,0.52364,4.8967982691,43.26,-26.9,50.9415115598,130.12,48.87872,-6.8563600000000005,49.3572582432,4.86872,0.52364,4.8967982691,44.01,-7.38,44.6244831903,129.74
2021-09-05 13:00:00,46.78364,-26.28476,53.6618820012,5.58364,0.33524000000000004,5.5936947993,41.2,-26.62,49.051650329,130.08,47.51364,-6.83476,48.002707531,5.58364,0.33524000000000004,5.5936947993,41.93,-7.17,42.5386153982,129.67
2021-09-05 13:30:00,44.94768,-26.1244,51.9882507182,6.86768,0.2756,6.8732076895,38.08,-26.4,46.3362320436,129.65,45.62768,-6.7244,46.120524038,6.86768,0.2756,6.8732076895,38.76,-7.0,39.3870232437,129.28
2021-09-05 14:00:00,45.03888,-26.19476,52.1024583212,7.28888,0.17524,7.2909862647,37.75,-26.37,46.0482290648,129.52,45.71888,-6.81476,46.2239866553,7.28888,0.17524,7.2909862647,38.43,-6.99,39.0605299503,129.15
2021-09-05 14:30:00,43.88816,-26.72378,51.3841513083,7.35816,0.15622000000000003,7.359818155,36.53,-26.88,45.3538895796,129.45,44.56816,-7.26378,45.1562109313,7.35816,0.15622000000000003,7.359818155,37.21,-7.42,37.9425947979,129.09
2021-09-05 15:00:00,43.37734,-26.36736,50.7624989421,6.86734,0.17264000000000002,6.8695096801,36.51,-26.54,45.1370324678,129.82,44.04734,-6.94736,44.591859930300004,6.86734,0.17264000000000002,6.8695096801,37.18,-7.12,37.8556046049,129.42
2021-09-05 15:30:00,44.47664,-26.55854,51.8027755301,6.34664,0.07146000000000001,6.3470422892,38.13,-26.63,46.5086422077,129.57,45.15664,-7.06854,45.7065246307,6.34664,0.07146000000000001,6.3470422892,38.81,-7.14,39.4613190352,129.18
2021-09-05 16:00:00,45.53986,-26.79786,52.8394185187,5.78986,0.24214000000000002,5.7949211038,39.75,-27.04,48.0751921473,129.89,46.23986,-7.38786,46.8263294333,5.78986,0.24214000000000002,5.7949211038,40.45,-7.63,41.1633259103,129.47
2021-09-05 16:30:00,46.31474,-26.96526,53.5927270078,5.37474,0.22474000000000002,5.3794366002,40.94,-27.19,49.1465125925,129.48,47.02474,-7.32526,47.5918649155,5.37474,0.22474000000000002,5.3794366002,41.65,-7.55,42.3287727202,129.12
2021-09-05 17:00:00,47.58282,-26.55958,54.4934495965,4.46282,0.5104200000000001,4.4919139494,43.12,-27.07,50.9128598686,130.34,48.33282,-7.02958,48.8413399092,4.46282,0.5104200000000001,4.4919139494,43.87,-7.54,44.5132396035,129.95
2021-09-05 17:30:00,48.37718,-26.31144,55.0694417951,3.64718,0.5685600000000001,3.6912304759,44.73,-26.88,52.1853169004,129.89,49.13718,-6.6714400000000005,49.5880083289,3.64718,0.5685600000000001,3.6912304759,45.49,-7.24,46.0625411804,129.53
2021-09-05 18:00:00,50.84858,-26.10956,57.1601890428,12.92858,0.80044,12.9533348992,37.92,-26.91,46.4981128649,130.27,51.54858,-6.47956,51.954218287,12.92858,0.80044,12.9533348992,38.62,-7.28,39.3001628495,129.9
2021-09-05 18:30:00,52.36838,-26.23184,58.5709540097,14.31838,1.03816,14.3559667738,38.05,-27.27,46.8129832418,130.17,53.06838,-6.38184,53.450732807,14.31838,1.03816,14.3559667738,38.75,-7.42,39.4540099356,129.8
2021-09-05 19:00:00,52.0062,-26.19154,58.2292160862,12.6762,0.8684600000000001,12.7059147334,39.33,-27.06,47.7398418514,131.04,52.7162,-6.47154,53.111943783,12.6762,0.8684600000000001,12.7059147334,40.04,-7.34,40.70721312,130.64
2021-09-05 19:30:00,52.94808,-26.62076,59.2635135531,19.59808,-1.7707600000000001,19.6779147946,33.35,-24.85,41.5902031733,130.47,53.58808,-6.94076,54.0356962337,19.59808,-1.7707600000000001,19.6779147946,33.99,-5.17,34.3809394869,130.13
2021-09-05 20:00:00,54.86982,-17.16436,57.4918463875,20.64982,-1.2543600000000001,20.6878825655,34.22,-15.91,37.7377331063,130.32,54.98982,-16.13436,57.3079215837,20.64982,-1.2543600000000001,20.6878825655,34.34,-14.88,37.4252588501,129.97
2021-09-05 20:30:00,57.36796,-16.33352,59.6478558722,21.57796,-0.81352,21.5932899891,35.79,-15.52,39.0101845676,132.55,57.44796,-16.51352,59.7742791755,21.57796,-0.81352,21.5932899891,35.87,-15.7,39.1554198036,132.27
2021-09-05 21:00:00,55.8581,-17.0055,58.3893343502,14.6881,-0.7855000000000001,14.7090887502,41.17,-16.22,44.2499412429,132.55,55.9281,-17.1955,58.5118585405,14.6881,-0.7855000000000001,14.7090887502,41.24,-16.41,44.3849715557,132.27
2021-09-05 21:30:00,51.69506,-17.58058,54.6027107527,11.68506,-0.90058,11.7197129461,40.01,-16.68,43.3476931335,132.63,51.77506,-17.77058,54.7398424508,11.68506,-0.90058,11.7197129461,40.09,-16.87,43.4948847567,132.33
2021-09-05 22:00:00,46.34506,-18.24232,49.8060922517,1.68506,1.05768,1.9895009892000002,44.66,-19.3,48.6518817724,133.27,46.43506,-18.43232,49.9596358852,1.68506,1.05768,1.9895009892000002,44.75,-19.49,48.8100665847,132.97
2021-09-05 22:30:00,44.36744,-18.51996,48.077631499,1.23744,1.16004,1.6961575856,43.13,-19.68,47.4077978818,133.67,44.45744,-18.70996,48.2340810481,1.23744,1.16004,1.6961575856,43.22,-19.87,47.5687428886,133.41
2021-09-05 23:00:00,41.5221,-18.87456,45.6106764212,1.2421,1.16544,1.7032506579,40.28,-20.04,44.9897766165,133.85,41.6221,-19.07456,45.7846922847,1.2421,1.16544,1.7032506579,40.38,-20.24,45.1685952848,133.58
2021-09-05 23:30:00,39.28088,-19.12288,43.6883516863,1.25088,1.18712,1.7245157781,38.03,-20.31,43.1135361575,133.45,39.38088,-19.52288,43.9544827415,1.25088,1.18712,1.7245157781,38.13,-20.71,43.3912548793,133.2
2021-09-06 00:00:00,37.78814,-19.49132,42.518879101,1.24814,1.09868,1.6628142416,36.54,-20.59,41.9418609506,133.62,37.86814,-19.67132,42.6726710859,1.24814,1.09868,1.6628142416,36.62,-20.77,42.1000866982,133.34
2021-09-06 00:30:00,36.5948,-19.66252,41.542677812,1.2548,1.04748,1.6345450102,35.34,-20.71,40.9611974923,131.82,36.6748,-19.85252,41.7032793122,1.2548,1.04748,1.6345450102,35.42,-20.9,41.1264683628,131.59
2021-09-06 01:00:00,35.70868,-20.05838,40.9566653375,1.23868,1.12162,1.6710354774,34.47,-21.18,40.457055009,131.82,35.78868,-20.23838,41.1147375179,1.23868,1.12162,1.6710354774,34.55,-21.36,40.6196024107,131.59
2021-09-06 01:30:00,35.07362,-19.81438,40.2836005676,1.24362,1.2056200000000001,1.7320826449000002,33.83,-21.02,39.8284985908,131.87,35.16362,-20.00438,40.455597767,1.24362,1.2056200000000001,1.7320826449000002,33.92,-21.21,40.0053808881,131.64
2021-09-06 02:00:00,34.59392,-19.94586,39.9321503566,1.2439200000000001,1.22414,1.7452380083999999,33.35,-21.17,39.5017898329,131.43,34.67392,-20.14586,40.1015760701,1.2439200000000001,1.22414,1.7452380083999999,33.43,-21.37,39.676716094,131.21
2021-09-06 02:30:00,33.72546,-19.79914,39.1077050842,1.24546,1.22086,1.7440383457,32.48,-21.02,38.6883806846,131.92,33.80546,-19.97914,39.2679915574,1.24546,1.22086,1.7440383457,32.56,-21.2,38.8534889038,131.69
2021-09-06 03:00:00,33.67576,-20.03372,39.1842665954,1.24576,1.22628,1.7480505187,32.43,-21.26,38.777474131299996,131.4,33.74576,-20.22372,39.3417738367,1.24576,1.22628,1.7480505187,32.5,-21.45,38.940371082,131.18
2021-09-06 03:30:00,33.38234,-20.16556,39.0003901774,1.24234,1.23444,1.7513568422999999,32.14,-21.4,38.6126870342,131.58,33.47234,-20.35556,39.1758390847,1.24234,1.23444,1.7513568422999999,32.23,-21.59,38.7930535019,131.36
2021-09-06 04:00:00,33.40564,-20.27458,39.0767882251,1.23564,1.24542,1.7543879805,32.17,-21.52,38.7042542881,131.66,33.47564,-20.46458,39.2354114033,1.23564,1.24542,1.7543879805,32.24,-21.71,38.8682608307,131.4
2021-09-06 04:30:00,33.45318,-19.60778,38.7760272416,1.24318,1.22222,1.7433640586,32.21,-20.83,38.3584801576,132.16,33.53318,-19.80778,38.946403036,1.24318,1.22222,1.7433640586,32.29,-21.03,38.534465093,131.9
2021-09-06 05:00:00,33.62364,-19.530920000000002,38.8845213793,1.24364,1.22908,1.7485073909,32.38,-20.76,38.46351518,131.43,33.69364,-19.72092,39.0406975104,1.24364,1.22908,1.7485073909,32.45,-20.95,38.6251860837,131.21
2021-09-06 05:30:00,34.49108,-19.45448,39.5993862533,1.25108,1.20552,1.7373772293,33.24,-20.66,39.1373632224,131.6,34.57108,-19.63448,39.7576706717,1.25108,1.20552,1.7373772293,33.32,-20.84,39.3004834576,131.34
2021-09-06 06:00:00,36.05426,-19.14698,40.8229899354,1.25426,1.20302,1.7379370725,34.8,-20.35,40.3133042555,131.6,36.13426,-19.34698,40.9876857223,1.25426,1.20302,1.7379370725,34.88,-20.55,40.4835386299,131.34
2021-09-06 06:30:00,40.38612,-17.58952,44.0503110373,1.26612,1.06048,1.6515682501,39.12,-18.65,43.3381690892,131.94,40.47612,-17.75952,44.2008692322,1.26612,1.06048,1.6515682501,39.21,-18.82,43.4927177813,131.65
2021-09-06 07:00:00,43.87948,-15.58218,46.5640751935,9.629480000000001,0.98782,9.6800141231,34.25,-16.57,38.0476990106,131.21,43.95948,-15.77218,46.7032926443,9.629480000000001,0.98782,9.6800141231,34.33,-16.76,38.202702784,130.93
2021-09-06 07:30:00,50.10532,-14.444280000000001,52.1457602977,11.32532,-1.45428,11.4183100072,38.78,-12.99,40.8977811134,131.29,50.18532,-14.62428,52.272707114,11.32532,-1.45428,11.4183100072,38.86,-13.17,41.0310674977,130.99
2021-09-06 08:00:00,55.57988,-12.809940000000001,57.0369846996,20.61988,-1.20994,20.6553481214,34.96,-11.6,36.8342449359,130.61,55.66988,-12.97994,57.1630508425,20.61988,-1.20994,20.6553481214,35.05,-11.77,36.9734418198,130.37
2021-09-06 08:30:00,59.75714,-11.34058,60.8237168851,25.30714,-0.6605800000000001,25.3157599316,34.45,-10.68,36.0675047654,130.73,59.84714,-11.510580000000001,60.9440203639,25.30714,-0.6605800000000001,25.3157599316,34.54,-10.85,36.2040619268,130.43
2021-09-06 09:00:00,60.11026,-11.1057,61.127570946,22.01026,-0.7557,22.0232292763,38.1,-10.35,39.4807864663,130.11,60.19026,-11.2757,61.2373154976,22.01026,-0.7557,22.0232292763,38.18,-10.52,39.6028130314,129.82
2021-09-06 09:30:00,57.08696,-11.2859,58.1918597473,16.19696,-1.3259,16.2511391617,40.89,-9.96,42.0855521527,129.75,57.19696,-11.2459,58.2920449122,16.19696,-1.3259,16.2511391617,41.0,-9.92,42.1830107982,129.45
2021-09-06 10:00:00,58.15008,-10.95834,59.1736175974,24.30008,-1.56834,24.350638151,33.85,-9.39,35.1282592794,130.72,58.23008,-11.12834,59.283911544,24.30008,-1.56834,24.350638151,33.93,-9.56,35.2510779977,130.44
2021-09-06 10:30:00,59.59106,-10.35512,60.4840718052,25.86106,-1.27512,25.8924768096,33.73,-9.08,34.9307786916,131.78,59.67106,-10.53512,60.5939283669,25.86106,-1.27512,25.8924768096,33.81,-9.26,35.0551522604,131.48
2021-09-06 11:00:00,59.82442,-9.76622,60.6163367536,22.39442,-1.06622,22.4197875152,37.43,-8.7,38.4277881227,132.31,59.89442,-9.93622,60.7130135558,22.39442,-1.06622,22.4197875152,37.5,-8.87,38.5347492531,131.94
2021-09-06 11:30:00,54.4261,-10.34098,55.399785456000004,6.7061,0.64902,6.737433055,47.72,-10.99,48.9691586613,131.33,54.5161,-10.49098,55.5163563337,6.7061,0.64902,6.737433055,47.81,-11.14,49.0906885264,130.95
2021-09-06 12:00:00,55.1651,-10.65132,56.1839734778,15.6351,0.52868,15.6440357502,39.53,-11.18,41.0805708334,132.15,55.2851,-10.83132,56.3361320553,15.6351,0.52868,15.6440357502,39.65,-11.36,41.2452676073,131.77
2021-09-06 12:30:00,54.81444,-9.9795,55.7154669079,22.24444,-1.9595,22.3305788363,32.57,-8.02,33.5428874726,133.58,54.87444,-10.1495,55.805165671,22.24444,-1.9595,22.3305788363,32.63,-8.19,33.6421313237,133.11
2021-09-06 13:00:00,53.60772,-10.46082,54.6188282433,8.78772,-0.04082,8.7878148064,44.82,-10.42,46.0153104955,132.76,53.69772,-10.63082,54.7399257131,8.78772,-0.04082,8.7878148064,44.91,-10.59,46.1416969779,132.3
2021-09-06 13:30:00,54.39838,-10.58992,55.4195827504,9.21838,-0.09992000000000001,9.2189215113,45.18,-10.49,46.3818121681,132.72,54.48838,-10.74992,55.5386742282,9.21838,-0.09992000000000001,9.2189215113,45.27,-10.65,46.5058641464,132.3
2021-09-06 14:00:00,51.79306,-10.63726,52.8741180964,7.76306,-0.14726,7.7644565857,44.03,-10.49,45.2623574287,132.79,51.89306,-10.817260000000001,53.0085162033,7.76306,-0.14726,7.7644565857,44.13,-10.67,45.4016056985,132.35
2021-09-06 14:30:00,51.72258,-10.81776,52.8417374173,7.32258,-0.057760000000000006,7.3228077999,44.4,-10.76,45.685201105,133.1,51.81258,-10.97776,52.9627667411,7.32258,-0.057760000000000006,7.3228077999,44.49,-10.92,45.8105500949,132.61
2021-09-06 15:00:00,51.59602,-10.95728,52.7466706517,7.24602,0.07272,7.2463848945,44.35,-11.03,45.7010218704,132.71,51.68602,-11.12728,52.8702281406,7.24602,0.07272,7.2463848945,44.44,-11.2,45.8296148795,132.27
2021-09-06 15:30:00,53.50552,-10.90542,54.6055753183,8.65552,0.12458000000000001,8.6564165015,44.85,-11.03,46.1863984307,133.39,53.60552,-11.07542,54.7377082334,8.65552,0.12458000000000001,8.6564165015,44.95,-11.2,46.3243186674,132.93
2021-09-06 16:00:00,54.09598,-11.5033,55.3055238023,8.01598,0.31670000000000004,8.0222337444,46.08,-11.82,47.5718277976,133.32,54.18598,-11.8833,55.4737167265,8.01598,0.31670000000000004,8.0222337444,46.17,-12.2,47.7546741168,132.9
2021-09-06 16:30:00,54.43208,-12.12824,55.7668856816,12.512080000000001,0.36176,12.5173086654,41.92,-12.49,43.7411305295,133.75,54.53208,-12.29824,55.9016498524,12.512080000000001,0.36176,12.5173086654,42.02,-12.66,43.8857152158,133.34
2021-09-06 17:00:00,58.26166,-12.12204,59.5093679996,24.70166,-1.21204,24.7313777966,33.56,-10.91,35.2888325112,131.45,58.35166,-12.30204,59.6343559781,24.70166,-1.21204,24.7313777966,33.65,-11.09,35.4303626851,131.06
2021-09-06 17:30:00,57.29136,-13.00762,58.7494519865,16.84136,-1.26762,16.8889984047,40.45,-11.74,42.1192366977,131.72,57.36136,-13.18762,58.8577857408,16.84136,-1.26762,16.8889984047,40.52,-11.92,42.236912766,131.35
2021-09-06 18:00:00,57.31336,-13.11134,58.7939492727,12.823360000000001,-1.07134,12.8680352457,44.49,-12.04,46.0903645028,132.19,57.42336,-13.27134,58.9370065331,12.823360000000001,-1.07134,12.8680352457,44.6,-12.2,46.2385120868,131.85
2021-09-06 18:30:00,61.63384,-12.57386,62.9033559395,23.52384,-0.5038600000000001,23.5292355007,38.11,-12.07,39.975705122,131.91,61.72384,-12.75386,63.0277190548,23.52384,-0.5038600000000001,23.5292355007,38.2,-12.25,40.1161127229,131.6
2021-09-06 19:00:00,63.0166,-12.73764,64.2910518527,22.0766,-0.7176400000000001,22.0882610164,40.94,-12.02,42.6680676853,132.27,63.0866,-12.91764,64.3955318538,22.0766,-0.7176400000000001,22.0882610164,41.01,-12.2,42.7862139012,131.91
2021-09-06 19:30:00,63.10204,-12.28056,64.2859207453,14.752040000000001,-0.62056,14.7650864838,48.35,-11.66,49.736084486,132.22,63.21204,-12.45056,64.4265352574,14.752040000000001,-0.62056,14.7650864838,48.46,-11.83,49.8830682697,131.86
2021-09-06 20:00:00,63.40076,-12.40932,64.6037738173,14.80076,-0.94932,14.8311734209,48.6,-11.46,49.9328709369,130.31,63.50076,-12.57932,64.7347342023,14.80076,-0.94932,14.8311734209,48.7,-11.63,50.0694208075,130.02
2021-09-06 20:30:00,63.30252,-12.88308,64.6001763824,13.84252,-0.84308,13.868170169,49.46,-12.04,50.9043534484,129.6,63.40252,-13.05308,64.732236481,13.84252,-0.84308,13.868170169,49.56,-12.21,51.0419210062,129.29
2021-09-06 21:00:00,58.798,-13.8062,60.3971519398,3.988,0.9738,4.1051711828,54.81,-14.78,56.7678121826,129.63,58.908,-13.9762,60.5432624694,3.988,0.9738,4.1051711828,54.92,-14.95,56.9184407727,129.35
2021-09-06 21:30:00,57.53842,-14.26674,59.2807696165,11.45842,-0.59674,11.4739482099,46.08,-13.67,48.0649071569,130.21,57.63842,-14.43674,59.4189104741,11.45842,-0.59674,11.4739482099,46.18,-13.84,48.2093144527,129.97
2021-09-06 22:00:00,50.97162,-15.6148,53.309736676,1.31162,1.0852,1.7023530963,49.66,-16.7,52.3928010322,129.77,51.09162,-15.7948,53.477372236,1.31162,1.0852,1.7023530963,49.78,-16.88,52.5640827942,129.55
2021-09-06 22:30:00,48.084,-16.3739,50.7954294913,1.244,1.1061,1.6646300520000001,46.84,-17.48,49.9953597847,130.66,48.174,-16.5539,50.9388445217,1.244,1.1061,1.6646300520000001,46.93,-17.66,50.1428010785,130.42
2021-09-06 23:00:00,44.9605,-17.04684,48.0836907302,1.2505,1.14316,1.6942741914,43.71,-18.19,47.3438507095,130.71,45.0705,-17.21684,48.2469641515,1.2505,1.14316,1.6942741914,43.82,-18.36,47.510861916,130.47
2021-09-06 23:30:00,42.3135,-17.3831,45.7449936918,1.2535,1.1469,1.6990120247,41.06,-18.53,45.0475804012,131.39,42.4135,-17.5731,45.9098989964,1.2535,1.1469,1.6990120247,41.16,-18.72,45.2170764203,131.17
2021-09-07 00:00:00,40.3725,-17.84998,44.1425026732,1.2525,1.18002,1.7208147635,39.12,-19.03,43.5030493184,130.91,40.4625,-18.03998,44.3018598329,1.2525,1.18002,1.7208147635,39.21,-19.22,43.6672932525,130.72
2021-09-07 00:30:00,38.794,-18.02304,42.7762130961,1.254,1.18696,1.7266702180000002,37.54,-19.21,42.1696063534,131.93,38.874,-18.20304,42.9248010041,1.254,1.18696,1.7266702180000002,37.62,-19.39,42.3230020202,131.72
2021-09-07 01:00:00,37.78206,-18.56512,42.0968851396,1.26206,1.1648800000000001,1.7174809629,36.52,-19.73,41.5088339995,131.87,37.86206,-18.76512,42.2571333157,1.26206,1.1648800000000001,1.7174809629,36.6,-19.93,41.6745113949,131.67
2021-09-07 01:30:00,36.60594,-18.45564,40.9951886335,1.27594,1.14436,1.7139377740000001,35.33,-19.6,40.4025853133,132.95,36.68594,-18.63564,41.1478465037,1.27594,1.14436,1.7139377740000001,35.41,-19.78,40.5600357495,132.7
2021-09-07 02:00:00,35.73748,-18.41814,40.2044196303,1.26748,1.15186,1.7126841536000001,34.47,-19.57,39.6379338513,132.58,35.80748,-18.61814,40.3585277359,1.26748,1.15186,1.7126841536000001,34.54,-19.77,39.7977951651,132.34
2021-09-07 02:30:00,35.09452,-18.66182,39.7478157858,1.26452,1.15818,1.7147570507,33.83,-19.82,39.2084340417,132.87,35.16452,-18.86182,39.9037807801,1.26452,1.15818,1.7147570507,33.9,-20.02,39.37017145,132.63
2021-09-07 03:00:00,34.56894,-18.64218,39.2752146764,1.29894,1.13782,1.7268119400000002,33.27,-19.78,38.7058303102,132.87,34.64894,-18.83218,39.4360247322,1.29894,1.13782,1.7268119400000002,33.35,-19.97,38.8718844411,132.63
2021-09-07 03:30:00,34.0333,-18.63236,38.7998756191,1.3333,1.13764,1.7526875533,32.7,-19.77,38.2118162353,132.65,34.1033,-18.83236,38.9575776205,1.3333,1.13764,1.7526875533,32.77,-19.97,38.3754322451,132.38
2021-09-07 04:00:00,33.64506,-18.62142,38.4544840717,1.47506,1.08858,1.8332507794000001,32.17,-19.71,37.727880937,132.65,33.71506,-18.81142,38.6079628214,1.47506,1.08858,1.8332507794000001,32.24,-19.9,37.8870373611,132.38
2021-09-07 04:30:00,33.85292,-18.54248,38.5984942333,1.6429200000000002,1.04752,1.9484568963000002,32.21,-19.59,37.6994986704,132.68,33.92292,-18.74248,38.7562260531,1.6429200000000002,1.04752,1.9484568963000002,32.28,-19.79,37.8634718429,132.38
2021-09-07 05:00:00,34.77922,-18.57236,39.4274866023,1.7492200000000002,0.83764,1.9394358401,33.03,-19.41,38.3109514369,132.63,34.84922,-18.76236,39.578962687,1.7492200000000002,0.83764,1.9394358401,33.1,-19.6,38.4677787245,132.38
2021-09-07 05:30:00,34.86964,-18.52,39.4826822003,1.71964,0.67,1.8455518767,33.15,-19.19,38.3037674387,132.79,34.94964,-18.71,39.6426719096,1.71964,0.67,1.8455518767,33.23,-19.38,38.4683935199,132.52
2021-09-07 06:00:00,35.65574,-18.20496,40.0343897612,1.70574,0.63504,1.8201166856,33.95,-18.84,38.8271567334,132.56,35.72574,-18.40496,40.1879465904,1.70574,0.63504,1.8201166856,34.02,-19.04,38.9856640318,132.3
2021-09-07 06:30:00,40.16062,-16.946180000000002,43.5895447943,1.80062,0.71382,1.9369489866,38.36,-17.66,42.2299088325,132.51,40.24062,-17.13618,43.7373543207,1.80062,0.71382,1.9369489866,38.44,-17.85,42.3822616197,132.23
2021-09-07 07:00:00,43.3191,-15.16346,45.8963500072,1.6491,0.78654,1.8270675909,41.67,-15.95,44.6182854892,131.91,43.3991,-15.35346,46.0348847591,1.6491,0.78654,1.8270675909,41.75,-16.14,44.7611673217,131.63
2021-09-07 07:30:00,48.342060000000004,-13.52548,50.1985395632,2.56206,0.46452000000000004,2.6038299242000003,45.78,-13.99,47.8699122623,131.34,48.44206,-13.70548,50.343553302,2.56206,0.46452000000000004,2.6038299242000003,45.88,-14.17,48.0183641954,131.03
2021-09-07 08:00:00,52.43498,-11.89664,53.7676219568,11.79498,-1.80664,11.9325395993,40.64,-10.09,41.8738307299,130.16,52.52498,-12.06664,53.8932029563,11.79498,-1.80664,11.9325395993,40.73,-10.26,42.0023868369,129.89
2021-09-07 08:30:00,57.16896,-10.64856,58.1522296869,15.00896,-1.32856,15.0676458664,42.16,-9.32,43.1778646994,129.48,57.26896,-10.59856,58.2414221457,15.00896,-1.32856,15.0676458664,42.26,-9.27,43.2647720438,129.21
2021-09-07 09:00:00,65.82248,-10.27368,66.6194218985,16.17248,-1.43368,16.2359030452,49.65,-8.84,50.4308248991,131.57,65.91248,-10.44368,66.7347396166,16.17248,-1.43368,16.2359030452,49.74,-9.01,50.5494579595,131.26
2021-09-07 09:30:00,69.5602,-10.39292,70.3323127031,18.8202,-1.21292,18.8592444962,50.74,-9.18,51.5637469546,131.98,69.6602,-10.55292,70.4550039711,18.8202,-1.21292,18.8592444962,50.84,-9.34,51.6908231701,131.66
2021-09-07 10:00:00,68.66488,-10.08484,69.401511102,19.53488,-1.15484,19.5689854627,49.13,-8.93,49.9349757184,131.6,68.77488,-10.24484,69.5337390454,19.53488,-1.15484,19.5689854627,49.24,-9.09,50.0720051526,131.29
2021-09-07 10:30:00,64.61068,-9.89976,65.3647092713,9.63068,0.39024000000000003,9.6385831179,54.98,-10.29,55.9346448992,132.22,64.71068,-10.06976,65.4894813884,9.63068,0.39024000000000003,9.6385831179,55.08,-10.46,56.0644093878,131.88
2021-09-07 11:00:00,63.3923,-9.10788,64.0432445882,9.9623,0.45212,9.972554025099999,53.43,-9.56,54.2785270618,133.22,63.5123,-9.27788,64.1863794631,9.9623,0.45212,9.972554025099999,53.55,-9.73,54.4267893597,132.87
2021-09-07 11:30:00,61.20128,-8.76188,61.8252959133,20.56128,-0.9918800000000001,20.5851903361,40.64,-7.77,41.376110257,133.44,61.30128,-8.93188,61.9485706855,20.56128,-0.9918800000000001,20.5851903361,40.74,-7.94,41.5065199698,133.06
2021-09-07 12:00:00,58.95712,-8.55864,59.5750981312,23.79712,-2.52864,23.9310873247,35.16,-6.03,35.6733303744,132.98,59.03712,-8.72864,59.678896556,23.79712,-2.52864,23.9310873247,35.24,-6.2,35.7812464847,132.55
2021-09-07 12:30:00,58.62358,-8.21406,59.1962407058,21.69358,-2.74406,21.8664418345,36.93,-5.47,37.3329050571,132.56,58.68358,-8.37406,59.2780519459,21.69358,-2.74406,21.8664418345,36.99,-5.63,37.4159992517,132.14
2021-09-07 13:00:00,58.14162,-8.20502,58.7177173383,21.79162,-2.89502,21.9830808356,36.35,-5.31,36.7357945334,132.39,58.25162,-8.37502,58.8505921179,21.79162,-2.89502,21.9830808356,36.46,-5.48,36.8695267124,131.97
2021-09-07 13:30:00,57.18458,-8.1394,57.7609385496,25.87458,-2.9894,26.0466965763,31.31,-5.15,31.7307201305,131.97,57.25458,-8.2994,57.8529772037,25.87458,-2.9894,26.0466965763,31.38,-5.31,31.8260977815,131.54
2021-09-07 14:00:00,56.3247,-8.76932,57.003270111,20.7447,-3.10932,20.9764260291,35.58,-5.66,36.027378478,131.97,56.4047,-8.92932,57.1071181006,20.7447,-3.10932,20.9764260291,35.66,-5.82,36.1318142362,131.54
2021-09-07 14:30:00,55.97018,-8.69762,56.6419424358,20.04018,-3.10762,20.27969715,35.93,-5.59,36.3622469053,131.97,56.04018,-8.85762,56.7358723075,20.04018,-3.10762,20.27969715,36.0,-5.75,36.4563094676,131.54
2021-09-07 15:00:00,55.6978,-8.2803,56.3099306777,26.2578,-3.2303,26.4557536073,29.44,-5.05,29.8699866086,132.39,55.7878,-8.4503,56.4241632541,26.2578,-3.2303,26.4557536073,29.53,-5.22,29.9878191938,132.02
2021-09-07 15:30:00,60.09158,-8.55166,60.697025262,32.08158,-2.8316600000000003,32.2063048742,28.01,-5.72,28.5880831816,132.08,60.15158,-8.72166,60.780588428,32.08158,-2.8316600000000003,32.2063048742,28.07,-5.89,28.6813005284,131.7
2021-09-07 16:00:00,61.86056,-8.84428,62.4896005127,31.05056,-2.57428,31.157088982,30.81,-6.27,31.441517139,132.87,61.93056,-9.01428,62.5831567263,31.05056,-2.57428,31.157088982,30.88,-6.44,31.5443814331,132.49
2021-09-07 16:30:00,63.79594,-9.50032,64.4994421727,32.17594,-2.4203200000000002,32.2668415527,31.62,-7.08,32.4029443107,133.4,63.85594,-9.68032,64.5855221283,32.17594,-2.4203200000000002,32.2668415527,31.68,-7.26,32.5012307459,133.05
2021-09-07 17:00:00,65.47248,-11.12896,66.4115907657,31.85248,-2.29896,31.935336216,33.62,-8.83,34.7602258336,133.79,65.53248,-11.50896,66.5354198546,31.85248,-2.29896,31.935336216,33.68,-9.21,34.9165648368,133.44
2021-09-07 17:30:00,68.89702,-12.23288,69.9745862294,30.81702,-2.21288,30.8963680645,38.08,-10.02,39.3762212509,132.47,68.96702,-12.41288,70.0751699076,30.81702,-2.21288,30.8963680645,38.15,-10.2,39.4900303874,132.15
2021-09-07 18:00:00,71.78698,-12.75666,72.9116099937,28.33698,-1.94666,28.4037659594,43.45,-10.81,44.7745307066,132.27,71.86698,-12.93666,73.02205137,28.33698,-1.94666,28.4037659594,43.53,-10.99,44.8958906806,131.97
2021-09-07 18:30:00,72.8246,-12.82972,73.9460890138,27.4046,-2.24972,27.4967878349,45.42,-10.58,46.6359603739,132.42,72.9046,-12.98972,74.0527752811,27.4046,-2.24972,27.4967878349,45.5,-10.74,46.7503753996,132.14
2021-09-07 19:00:00,73.9117,-12.825380000000001,75.0161967113,25.8917,-1.85538,25.9580924537,48.02,-10.97,49.2570939053,130.46,73.9917,-13.00538,75.1259713936,25.8917,-1.85538,25.9580924537,48.1,-11.15,49.3754240488,130.16
2021-09-07 19:30:00,72.73938,-13.12576,73.9141595255,23.37938,-2.12576,23.4758229837,49.36,-11.0,50.5708374461,129.95,72.81938,-13.29576,74.0232351195,23.37938,-2.12576,23.4758229837,49.44,-11.17,50.6861174287,129.7
2021-09-07 20:00:00,72.73784,-22.9161,76.2623170844,17.49784,-2.4061,17.6624947806,55.24,-20.51,58.924678191699996,130.06,73.46784,-4.1961,73.5875721129,17.49784,-2.4061,17.6624947806,55.97,-1.79,55.9986160543,129.78
2021-09-07 20:30:00,72.57888,-24.41214,76.5744500564,18.24888,-3.17214,18.5225293476,54.33,-21.24,58.3342652307,132.27,73.31888000000001,-5.04214,73.4920495036,18.24888,-3.17214,18.5225293476,55.07,-1.87,55.1017404444,132.0
2021-09-07 21:00:00,68.65074,-25.42286,73.2068706689,17.58074,-3.20286,17.8701071941,51.07,-22.22,55.6944638182,132.34,69.36074,-5.87286,69.6089271425,17.58074,-3.20286,17.8701071941,51.78,-2.67,51.8487926571,132.06
2021-09-07 21:30:00,65.10908,-26.0702,70.1344966938,11.66908,-1.5102,11.7663984331,53.44,-24.56,58.81349505,133.02,65.83908,-6.5602,66.1651016722,11.66908,-1.5102,11.7663984331,54.17,-5.05,54.4048839719,132.74
2021-09-07 22:00:00,56.78912,-27.54332,63.1160726519,10.62912,-1.7433200000000002,10.7711353439,46.16,-25.8,52.8808623228,133.3,57.55912,-7.79332,58.0843191558,10.62912,-1.7433200000000002,10.7711353439,46.93,-6.05,47.3183621864,133.1
2021-09-07 22:30:00,54.54894,-27.83588,61.2406978283,11.09894,-1.89588,11.2596993787,43.45,-25.94,50.604210299100004,132.02,55.26894,-8.27588,55.8851135679,11.09894,-1.89588,11.2596993787,44.17,-6.38,44.6283911877,131.81
2021-09-07 23:00:00,50.08126,-28.02542,57.3895179398,9.57126,-1.48542,9.6858396933,40.51,-26.54,48.429657236,131.35,50.77126,-8.33542,51.4509481794,9.57126,-1.48542,9.6858396933,41.2,-6.85,41.7655659605,131.17
2021-09-07 23:30:00,46.99456,-28.90456,55.1721148624,8.19456,-1.59456,8.3482594106,38.8,-27.31,47.4476142709,131.83,47.66456,-9.11456,48.5281926718,8.19456,-1.59456,8.3482594106,39.47,-7.52,40.1799863116,131.62
2021-09-08 00:00:00,43.65204,-29.54444,52.7102886643,6.99204,-1.77444,7.2136856513,36.66,-27.77,45.9905261983,132.23,44.30204,-9.63444,45.3375471577,6.99204,-1.77444,7.2136856513,37.31,-7.86,38.1289352067,132.01
2021-09-08 00:30:00,43.02414,-29.94846,52.4212445399,7.66414,-2.29846,8.0013724017,35.36,-27.65,44.8871039387,132.68,43.67414,-9.97846,44.7995554522,7.66414,-2.29846,8.0013724017,36.01,-7.68,36.8198655619,132.44
2021-09-08 01:00:00,42.56924,-30.4181,52.3201777691,8.98924,-2.6881,9.3825538841,33.58,-27.73,43.5496188273,132.94,43.18924,-10.4781,44.442108764,8.98924,-2.6881,9.3825538841,34.2,-7.79,35.075976109,132.68
2021-09-08 01:30:00,42.38144,-30.42384,52.1708395257,7.23144,-2.15384,7.5453794616,35.15,-28.27,45.1078197212,132.94,43.00144,-10.38384,44.2374047071,7.23144,-2.15384,7.5453794616,35.77,-8.23,36.7045746468,132.64
2021-09-08 02:00:00,41.0115,-30.98502,51.4005310931,6.7915,-1.94502,7.064529358,34.22,-29.04,44.8812878603,133.23,41.6515,-10.83502,43.037717303,6.7915,-1.94502,7.064529358,34.86,-8.89,35.975709861,132.93
2021-09-08 02:30:00,39.49844,-31.181,50.3227734076,6.12844,-1.741,6.3709385363,33.37,-29.44,44.5002303365,133.6,40.11844,-11.081,41.6206413818,6.12844,-1.741,6.3709385363,33.99,-9.34,35.249903546,133.31
2021-09-08 03:00:00,38.86162,-31.14984,49.8050001611,4.86162,-1.39984,5.0591403469,34.0,-29.75,45.1781197041,133.5,39.49162,-11.04984,41.0083773667,4.86162,-1.39984,5.0591403469,34.63,-9.65,35.9494005513,133.21
2021-09-08 03:30:00,39.78424,-31.22394,50.5739081098,3.88424,-0.9539400000000001,3.9996652236,35.9,-30.27,46.9583102337,133.5,40.42424,-11.08394,41.9162606336,3.88424,-0.9539400000000001,3.9996652236,36.54,-10.13,37.9181816547,133.21
2021-09-08 04:00:00,39.94356,-31.06648,50.6025114502,3.26356,-0.16648000000000002,3.2678034617,36.68,-30.9,47.9607381094,133.65,40.60356,-11.06648,42.0846297865,3.26356,-0.16648000000000002,3.2678034617,37.34,-10.9,38.8984009954,133.34
2021-09-08 04:30:00,39.41762,-31.0995,50.2088405235,3.60762,-0.1995,3.613131926,35.81,-30.9,47.2986902567,133.16,40.06762,-11.0295,41.5579600403,3.60762,-0.1995,3.613131926,36.46,-10.83,38.0344646341,132.88
2021-09-08 05:00:00,39.65662,-31.20988,50.4648800597,4.06662,-0.11988000000000001,4.0683865892,35.59,-31.09,47.2571285628,133.39,40.30662,-11.19988,41.8337295473,4.06662,-0.11988000000000001,4.0683865892,36.24,-11.08,37.8959628457,133.1
2021-09-08 05:30:00,40.7313,-31.18648,51.2994671949,3.9713000000000003,-0.23648000000000002,3.9783346366,36.76,-30.95,48.0541371788,133.27,41.3813,-11.07648,42.838071839,3.9713000000000003,-0.23648000000000002,3.9783346366,37.41,-10.84,38.9488600603,132.96
2021-09-08 06:00:00,43.32018,-31.03666,53.290827158,3.47018,-0.17666,3.4746737959000003,39.85,-30.86,50.4020049204,133.53,44.01018,-10.99666,45.3632282227,3.47018,-0.17666,3.4746737959000003,40.54,-10.82,41.9590752996,133.21
2021-09-08 06:30:00,49.39404,-28.8759,57.2152845692,5.13404,-0.2459,5.1399254403,44.26,-28.63,52.7126597697,133.34,50.14404,-9.1659,50.974880778,5.13404,-0.2459,5.1399254403,45.01,-8.92,45.8853625898,133.01
2021-09-08 07:00:00,52.23788,-26.12978,58.4085739403,12.44788,-0.49978000000000006,12.4579089956,39.79,-25.63,47.3301278257,132.05,52.91788,-6.51978,53.3180040413,12.44788,-0.49978000000000006,12.4579089956,40.47,-6.02,40.9152942064,131.74
2021-09-08 07:30:00,59.30812,-24.2245,64.0646509253,21.12812,-2.6445,21.292976189,38.18,-21.58,43.8566847812,131.6,59.97812,-4.9945,60.1857118342,21.12812,-2.6445,21.292976189,38.85,-2.35,38.9210097505,131.25
2021-09-08 08:00:00,63.51572,-21.88972,67.1818913756,22.86572,-2.04972,22.957406282,40.65,-19.84,45.2332632031,130.23,64.19572,-2.6897200000000003,64.252043236,22.86572,-2.04972,22.957406282,41.33,-0.64,41.3349549413,129.9
2021-09-08 08:30:00,67.33082,-20.79914,70.4701606825,24.68082,-2.05914,24.7665688664,42.65,-18.74,46.5855138428,130.02,68.04082,-1.62914,68.0603209176,24.68082,-2.05914,24.7665688664,43.36,0.43,43.362132097,129.69
2021-09-08 09:00:00,68.82058,-20.08994,71.6929419172,26.75058,-2.37994,26.8562403314,42.07,-17.71,45.6456898294,129.97,69.52058,-0.9099400000000001,69.52653475,26.75058,-2.37994,26.8562403314,42.77,1.47,42.7952544098,129.63
2021-09-08 09:30:00,71.1988,-18.99504,73.6890810503,29.1388,-2.01504,29.2083900899,42.06,-16.98,45.3581745664,129.9,71.8988,0.11496,71.8988919055,29.1388,-2.01504,29.2083900899,42.76,2.13,42.8130178801,129.54
2021-09-08 10:00:00,70.02174,-18.64986,72.4628273713,29.55174,-1.6798600000000001,29.5994470666,40.47,-16.97,43.8839583447,129.61,70.71174,0.62014,70.714459253,29.55174,-1.6798600000000001,29.5994470666,41.16,2.3,41.2242113327,129.28
2021-09-08 10:30:00,70.64142,-18.45152,73.0114293103,30.47142,-1.87152,30.5288392168,40.17,-16.58,43.4571662675,130.24,71.32142,0.75848,71.3254529795,30.47142,-1.87152,30.5288392168,40.85,2.63,40.9345746283,129.88
2021-09-08 11:00:00,69.97002,-18.22684,72.3050578811,31.33002,-3.15684,31.4886613241,38.64,-15.07,41.4747453277,130.07,70.63002,1.26316,70.6413143874,31.33002,-3.15684,31.4886613241,39.3,4.42,39.5477736415,129.68
2021-09-08 11:30:00,68.62206,-18.5917,71.0959803894,28.99206,-3.6417,29.2198823053,39.63,-14.95,42.3561022758,130.96,69.31206,0.8383,69.3171292563,28.99206,-3.6417,29.2198823053,40.32,4.48,40.5681254189,130.57
2021-09-08 12:00:00,64.5205,-18.89366,67.2299435404,28.0805,-4.07366,28.3744460042,36.44,-14.82,39.3383527871,130.75,65.1305,0.5663400000000001,65.1329622484,28.0805,-4.07366,28.3744460042,37.05,4.64,37.3394175102,130.37
2021-09-08 12:30:00,64.2799,-19.24902,67.1001513781,10.9499,-2.20902,11.1705004082,53.33,-17.04,55.9861634692,130.94,65.0899,0.14098000000000002,65.090052676,10.9499,-2.20902,11.1705004082,54.14,2.35,54.1909780314,130.53
2021-09-08 13:00:00,65.5879,-18.9178,68.2616714068,6.9279,-1.7178,7.1376911708,58.66,-17.2,61.1296621944,130.65,66.4379,0.5322,66.4400315567,6.9279,-1.7178,7.1376911708,59.51,2.25,59.552519678,130.28
2021-09-08 13:30:00,64.8119,-19.31684,67.62930348,6.9818999999999996,-1.21684,7.0871452077,57.83,-18.1,60.5963604518,130.81,65.6919,0.15316000000000002,65.6920785453,6.9818999999999996,-1.21684,7.0871452077,58.71,1.37,58.7259823247,130.44
2021-09-08 14:00:00,60.3798,-19.54196,63.4634418282,8.1098,-0.96196,8.1666531138,52.27,-18.58,55.4740416772,130.9,61.1998,0.06804,61.1998378223,8.1098,-0.96196,8.1666531138,53.09,1.03,53.0999905838,130.55
2021-09-08 14:30:00,61.48226,-19.6275,64.5391900395,10.03226,-1.6675,10.1698966051,51.45,-17.96,54.4946245055,131.49,62.29226,-0.1375,62.2924117542,10.03226,-1.6675,10.1698966051,52.26,1.53,52.2823918734,131.12
2021-09-08 15:00:00,61.99238,-19.4296,64.9658720731,7.16238,-1.0596,7.2403342067,54.83,-18.37,57.8254770841,131.03,62.81238,0.09040000000000001,62.8124450521,7.16238,-1.0596,7.2403342067,55.65,1.15,55.6618810318,130.69
2021-09-08 15:30:00,67.24256,-19.78146,70.0918542706,4.67256,-0.21146,4.6773424383,62.57,-19.57,65.5590558199,131.03,68.16256,-0.18146,68.1628015378,4.67256,-0.21146,4.6773424383,63.49,0.03,63.4900070877,130.69
2021-09-08 16:00:00,68.27526,-20.0461,71.1572712608,4.30526,-0.30610000000000004,4.316127996,63.97,-19.74,66.9464599512,131.59,69.21526,-0.4461,69.216697567,4.30526,-0.30610000000000004,4.316127996,64.91,-0.14,64.9101509781,131.19
2021-09-08 16:30:00,67.93506000000001,-21.01594,71.1114766496,15.59506,-0.03594,15.5951014132,52.34,-20.98,56.3882611897,131.27,68.77506,-1.3259400000000001,68.7878404581,15.59506,-0.03594,15.5951014132,53.18,-1.29,53.1956436186,130.94
2021-09-08 17:00:00,73.05328,-22.14106,76.3348430056,24.70328,-1.44106,24.7452762499,48.35,-20.7,52.5947953699,131.79,73.83328,-2.47106,73.8746192754,24.70328,-1.44106,24.7452762499,49.13,-1.03,49.1407956794,131.43
2021-09-08 17:30:00,77.32328,-22.11858,80.424630625,25.03328,-0.9785800000000001,25.0523996131,52.29,-21.14,56.4016285226,131.6,78.12328,-2.39858,78.1600925279,25.03328,-0.9785800000000001,25.0523996131,53.09,-1.42,53.1089869984,131.26
2021-09-08 18:00:00,77.94194,-22.13656,81.0245228286,24.75194,-1.09656,24.7762179841,53.19,-21.04,57.2001547201,131.82,78.78194,-2.28656,78.8151154716,24.75194,-1.09656,24.7762179841,54.03,-1.19,54.0431031677,131.48
2021-09-08 18:30:00,76.93336,-22.828,80.2487349738,25.24336,-1.208,25.272247389,51.69,-21.62,56.0292825226,132.17,77.75336,-2.958,77.8096058035,25.24336,-1.208,25.272247389,52.51,-1.75,52.5391530194,131.87
2021-09-08 19:00:00,76.61826,-23.18404,80.049094162,24.75826,-1.20404,24.7875200565,51.86,-21.98,56.3256602269,132.33,77.43826,-3.33404,77.5099989327,24.75826,-1.20404,24.7875200565,52.68,-2.13,52.7230433492,131.99
2021-09-08 19:30:00,77.33076,-23.69686,80.8800817015,24.22076,-1.01686,24.2420960158,53.11,-22.68,57.7499307359,132.26,78.15076,-3.63686,78.2353375351,24.22076,-1.01686,24.2420960158,53.93,-2.62,53.9936042509,131.94
2021-09-08 20:00:00,77.17498,-23.95328,80.8067890759,23.94498,-0.74328,23.9565133598,53.23,-23.21,58.0701041845,132.86,78.00498,-4.37328,78.1274758504,23.94498,-0.74328,23.9565133598,54.06,-3.63,54.1817358526,132.59
2021-09-08 20:30:00,75.99632,-24.60368,79.8797954622,23.88632,-0.66368,23.8955383761,52.11,-23.94,57.3461044884,131.36,76.81632,-5.07368,76.9836946833,23.88632,-0.66368,23.8955383761,52.93,-4.41,53.1133975565,131.06
2021-09-08 21:00:00,73.61762,-25.4509,77.8928898249,23.93762,-0.8609,23.9530958349,49.68,-24.59,55.4325761624,131.32,74.41762,-5.8509,74.6472718676,23.93762,-0.8609,23.9530958349,50.48,-4.99,50.7260337499,131.02
2021-09-08 21:30:00,70.32154,-26.40416,75.1152358265,23.30154,-0.46416,23.3061625086,47.02,-25.94,53.7006890086,131.58,71.07154,-6.62416,71.3795719634,23.30154,-0.46416,23.3061625086,47.77,-6.16,48.1655322819,131.28
2021-09-08 22:00:00,61.58876,-27.55992,67.4738804927,2.05876,0.7700800000000001,2.1980709597,59.53,-28.33,65.9273069373,132.31,62.46876,-8.099920000000001,62.9917032628,2.05876,0.7700800000000001,2.1980709597,60.41,-8.87,61.0577185948,132.01
2021-09-08 22:30:00,58.11194,-28.3918,64.6768264358,1.31194,1.0482,1.6792587066,56.8,-29.44,63.976195573,131.03,59.00194,-8.8718,59.6652139777,1.31194,1.0482,1.6792587066,57.69,-9.92,58.536676537,130.82
2021-09-08 23:00:00,55.04478,-28.91726,62.178257704399996,1.33478,1.04274,1.6937958425000001,53.71,-29.96,61.5009406432,131.38,55.87478,-9.34726,56.6512339632,1.33478,1.04274,1.6937958425000001,54.54,-10.39,55.5208402314,131.15
2021-09-08 23:30:00,52.69718,-29.18366,60.2385158428,1.9571800000000001,1.18634,2.2886581545,50.74,-30.37,59.134461188,131.63,53.50718,-9.623660000000001,54.3657350116,1.9571800000000001,1.18634,2.2886581545,51.55,-10.81,52.6712312368,131.42
2021-09-09 00:00:00,49.97912,-29.88114,58.2305329159,1.33912,1.12886,1.7514471942,48.64,-31.01,57.6842240132,131.56,50.76912,-10.21114,51.7858178044,1.33912,1.12886,1.7514471942,49.43,-11.34,50.7141055329,131.36
2021-09-09 00:30:00,47.7578,-30.0717,56.4368195572,1.3378,1.1383,1.7565408421000002,46.42,-31.21,55.9363969165,132.12,48.5178,-10.2217,49.5828606247,1.3378,1.1383,1.7565408421000002,47.18,-11.36,48.5283628407,131.89
