Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-09 01:00:00,46.363,-30.37786,55.4287122995,1.333,1.05214,1.6982012777,45.03,-31.43,54.9139854682,132.67,47.103,-10.37786,48.2326920996,1.333,1.05214,1.6982012777,45.77,-11.43,47.1756059844,132.46
2021-09-09 01:30:00,45.33726,-30.49346,54.6380659163,1.34726,0.94654,1.6465258817000001,43.99,-31.44,54.0702663208,133.16,46.08726,-10.58346,47.2868391826,1.34726,0.94654,1.6465258817000001,44.74,-11.53,46.2018235571,132.95
2021-09-09 02:00:00,44.32522,-30.66112,53.8964693436,1.35522,0.8788800000000001,1.615255801,42.97,-31.54,53.3028376355,133.12,45.07522,-10.72112,46.3326868647,1.35522,0.8788800000000001,1.615255801,43.72,-11.6,45.2327138253,132.89
2021-09-09 02:30:00,43.73246,-30.74482,53.4581332866,1.32246,1.05518,1.6918348867000002,42.41,-31.8,53.0080003396,131.32,44.49246,-10.66482,45.7527855161,1.32246,1.05518,1.6918348867000002,43.17,-11.72,44.7326200887,131.12
2021-09-09 03:00:00,43.26944,-30.83332,53.1313284243,1.30944,1.15668,1.747152465,41.96,-31.99,52.7636399427,131.79,44.00944,-10.76332,45.3065102004,1.30944,1.15668,1.747152465,42.7,-11.92,44.3325659081,131.59
2021-09-09 03:30:00,43.22856,-30.88732,53.1294168654,1.30856,1.20268,1.7772924509,41.92,-32.09,52.792561029,131.73,43.96856,-10.81732,45.2796718236,1.30856,1.20268,1.7772924509,42.66,-12.02,44.3210559441,131.55
2021-09-09 04:00:00,43.09432,-31.326,53.2769996552,1.3043200000000001,1.214,1.7818660619000002,41.79,-32.54,52.964664636,131.73,43.84432,-11.306,45.2785824895,1.3043200000000001,1.214,1.7818660619000002,42.54,-12.52,44.344131517,131.55
2021-09-09 04:30:00,43.3074,-30.99466,53.2559841077,1.3074,1.23534,1.7987105592,42.0,-32.23,52.9412211797,131.93,44.0474,-10.90466,45.377142445,1.3074,1.23534,1.7987105592,42.74,-12.14,44.4307010973,131.69
2021-09-09 05:00:00,43.78602,-30.93858,53.6135363491,1.30602,1.22142,1.788170869,42.48,-32.16,53.2805405378,131.93,44.53602,-11.02858,45.88122333,1.30602,1.22142,1.788170869,43.23,-12.25,44.9321199144,131.69
2021-09-09 05:30:00,44.912,-30.65118,54.3744662447,1.302,1.21882,1.7834590526,43.61,-31.87,54.014155552,131.29,45.672,-10.76118,46.9226446291,1.302,1.21882,1.7834590526,44.37,-11.98,45.9588653037,131.07
2021-09-09 06:00:00,46.6775,-30.14556,55.5656710025,1.3075,1.1544400000000001,1.7442155726,45.37,-31.3,55.1192062715,131.21,47.4675,-10.40556,48.5946420417,1.3075,1.1544400000000001,1.7442155726,46.16,-11.56,47.5854935879,130.98
2021-09-09 06:30:00,51.98944,-28.26894,59.177992871,1.30944,1.12106,1.7237774326,50.68,-29.39,58.5852754538,129.72,52.81944,-8.72894,53.5358537378,1.30944,1.12106,1.7237774326,51.51,-9.85,52.4433275069,129.7
2021-09-09 07:00:00,58.49016,-18.38988,61.3130206664,3.09016,1.35012,3.3722266887,55.4,-19.74,58.8117981361,129.72,58.73016,-15.00988,60.6178867269,3.09016,1.35012,3.3722266887,55.64,-16.36,57.9953377436,129.7
2021-09-09 07:30:00,65.64444,-14.58404,67.2449754676,4.54444,1.28596,4.722883445,61.1,-15.87,63.1273862915,131.3,65.75444,-14.75404,67.3893765814,4.54444,1.28596,4.722883445,61.21,-16.04,63.2767390121,131.35
2021-09-09 08:00:00,72.19006,-12.39844,73.2470209445,22.35006,-0.7084400000000001,22.3612850534,49.84,-11.69,51.192594191,131.44,72.31006,-12.57844,73.3959258409,22.35006,-0.7084400000000001,22.3612850534,49.96,-11.87,51.3507400141,131.53
2021-09-09 08:30:00,76.0025,-11.12206,76.8119796965,23.9925,-0.84206,24.0072722585,52.01,-10.28,53.0162097853,131.44,76.1125,-11.29206,76.9455864575,23.9925,-0.84206,24.0072722585,52.12,-10.45,53.1572845431,131.37
2021-09-09 09:00:00,76.03514,-10.50482,76.7573694055,24.75514,-1.52482,24.8020570206,51.28,-8.98,52.0603380704,130.72,76.13514,-10.67482,76.8798499274,24.75514,-1.52482,24.8020570206,51.38,-9.15,52.1883789746,130.92
2021-09-09 09:30:00,76.49268000000001,-10.04142,77.1489482054,25.60268,-1.55142,25.6496418532,50.89,-8.49,51.5933348408,130.93,76.60268,-10.21142,77.2802929705,25.60268,-1.55142,25.6496418532,51.0,-8.66,51.730026097,130.73
2021-09-09 10:00:00,77.6826,-10.32472,78.365720732,26.8126,-1.9647200000000002,26.8844870406,50.87,-8.36,51.55236658,130.93,77.7826,-10.48472,78.4860638345,26.8126,-1.9647200000000002,26.8844870406,50.97,-8.52,51.6771835533,130.73
2021-09-09 10:30:00,79.05336,-9.8375,79.6631039663,26.33336,-1.9975,26.4090108701,52.72,-7.84,53.299756097,130.76,79.16336,-9.9975,79.7921523255,26.33336,-1.9975,26.4090108701,52.83,-8.0,53.4322833126,130.49
2021-09-09 11:00:00,78.78066,-9.74706,79.3813426989,26.98066,-2.28706,27.0774196976,51.8,-7.46,52.3344207955,130.8,78.87066,-9.91706,79.4916919425,26.98066,-2.28706,27.0774196976,51.89,-7.63,52.4479646888,130.54
2021-09-09 11:30:00,79.00584,-9.44242,79.5680969331,27.37584,-2.35242,27.4767264346,51.63,-7.09,52.1145373193,130.58,79.12584,-9.60242,79.7063675346,27.37584,-2.35242,27.4767264346,51.75,-7.25,52.2553824979,130.35
2021-09-09 12:00:00,77.43676,-8.35778,77.886483332,20.67676,-2.06778,20.7798969734,56.76,-6.29,57.1074574815,130.58,77.51676,-8.50778,77.982244142,20.67676,-2.06778,20.7798969734,56.84,-6.44,57.2036642183,130.35
2021-09-09 12:30:00,78.56398,-8.43362,79.0153459762,25.95398,-1.95362,26.0274030388,52.61,-6.48,53.0075702141,129.56,78.69398,-8.59362,79.1618139822,25.95398,-1.95362,26.0274030388,52.74,-6.64,53.1563467518,129.63
2021-09-09 13:00:00,77.72062,-8.74076,78.2105853358,26.480620000000002,-1.75076,26.538432436,51.24,-6.99,51.7145791823,130.31,77.81062,-8.90076,78.3180446217,26.480620000000002,-1.75076,26.538432436,51.33,-7.15,51.825586345,130.09
2021-09-09 13:30:00,76.55022,-9.1495,77.0950681451,31.67022,-1.7695,31.7196148321,44.88,-7.38,45.4827307887,130.02,76.68022,-9.3295,77.2456840833,31.67022,-1.7695,31.7196148321,45.01,-7.5600000000000005,45.6404831263,129.82
2021-09-09 14:00:00,66.17202,-8.43176,66.7070521578,37.93202,-2.05176,37.9874697812,28.24,-6.38,28.9517184291,130.89,66.24202,-8.58176,66.7955972979,37.93202,-2.05176,37.9874697812,28.31,-6.53,29.0533474836,130.63
2021-09-09 14:30:00,66.15982,-8.90462,66.7563782704,38.77982,-2.01462,38.8321147116,27.38,-6.89,28.2336058625,130.56,66.22982,-9.07462,66.8486184253,38.77982,-2.01462,38.8321147116,27.45,-7.06,28.3433607746,130.24
2021-09-09 15:00:00,63.96094,-8.88718,64.5754118379,38.29094,-1.6871800000000001,38.3280923402,25.67,-7.2,26.6606245238,130.75,64.02094,-9.05718,64.6584353974,38.29094,-1.6871800000000001,38.3280923402,25.73,-7.37,26.7647118423,130.45
2021-09-09 15:30:00,64.47696,-8.910540000000001,65.0897541394,35.94696,-1.52054,35.9791047017,28.53,-7.39,29.4715625646,130.64,64.50696,-9.07054,65.1415580435,35.94696,-1.52054,35.9791047017,28.56,-7.55,29.5410917198,130.32
2021-09-09 16:00:00,74.8713,-11.40238,75.7345748873,28.2413,-1.0723799999999999,28.2616528985,46.63,-10.33,47.7605046037,131.14,74.9613,-11.58238,75.8508274454,28.2413,-1.0723799999999999,28.2616528985,46.72,-10.51,47.8875610154,130.82
2021-09-09 16:30:00,67.431,-11.09684,68.3379807939,26.451,-0.7968400000000001,26.4629997352,40.98,-10.3,42.2545902832,131.74,67.541,-11.26684,68.4742898071,26.451,-0.7968400000000001,26.4629997352,41.09,-10.47,42.4029362191,131.45
2021-09-09 17:00:00,63.855760000000004,-11.63706,64.9074668326,25.97576,-0.9370600000000001,25.9926564441,37.88,-10.7,39.3622204658,131.49,63.95576,-11.80706,65.0364967001,25.97576,-0.9370600000000001,25.9926564441,37.98,-10.87,39.5049022274,131.18
2021-09-09 17:30:00,62.99936,-12.46314,64.2203178057,26.45936,-1.26314,26.4894932807,36.54,-11.2,38.2179486629,132.2,63.07936,-12.64314,64.3339307603,26.45936,-1.26314,26.4894932807,36.62,-11.38,38.3474744931,131.86
2021-09-09 18:00:00,61.40986,-12.31244,62.6319972855,27.66986,-2.02244,27.7436734405,33.74,-10.29,35.2742356402,132.3,61.49986,-12.49244,62.7558271173,27.66986,-2.02244,27.7436734405,33.83,-10.47,35.4131303333,132.25
2021-09-09 18:30:00,60.73476,-12.3349,61.9746789444,28.41476,-2.2449,28.5033008942,32.32,-10.09,33.8583889162,132.45,60.81476,-12.5149,62.0891114115,28.41476,-2.2449,28.5033008942,32.4,-10.27,33.9887172456,132.11
2021-09-09 19:00:00,61.77582,-12.64552,63.0568086153,27.34582,-2.22552,27.4362317154,34.43,-10.42,35.9722295667,132.61,61.85582,-12.81552,63.169454808,27.34582,-2.22552,27.4362317154,34.51,-10.59,36.09831298,132.25
2021-09-09 19:30:00,62.75834,-12.8845,64.0673050768,25.27834,-1.6644999999999999,25.3330817984,37.48,-11.22,39.1233791997,132.58,62.83834,-13.0745,64.1841064766,25.27834,-1.6644999999999999,25.3330817984,37.56,-11.41,39.254830276,132.21
2021-09-09 20:00:00,62.25116,-13.18334,63.6318110296,22.81116,-1.7433400000000001,22.877680278,39.44,-11.44,41.0656450089,132.63,62.34116,-13.35334,63.7552501313,22.81116,-1.7433400000000001,22.877680278,39.53,-11.61,41.1996723288,132.27
2021-09-09 20:30:00,63.79484,-13.19208,65.1445514633,24.30484,-1.3420800000000002,24.3418657081,39.49,-11.85,41.2296325475,132.37,63.88484,-13.37208,65.2693289789,24.30484,-1.3420800000000002,24.3418657081,39.58,-12.03,41.367829288,132.02
2021-09-09 21:00:00,62.32226,-13.52566,63.7730944046,24.33226,-1.53566,24.3806712037,37.99,-11.99,39.8371710843,132.46,62.41226,-13.69566,63.8972714687,24.33226,-1.53566,24.3806712037,38.08,-12.16,39.9743918028,132.1
2021-09-09 21:30:00,55.16268,-14.84352,57.1248750613,11.89268,-2.05352,12.0686694367,43.27,-12.79,45.1206937003,132.66,55.25268,-15.01352,57.2561300646,11.89268,-2.05352,12.0686694367,43.36,-12.96,45.2553996778,132.3
2021-09-09 22:00:00,52.20312,-15.60488,54.485576234,4.03312,0.36512000000000006,4.0496135061,48.17,-15.97,50.7482984936,131.68,52.31312,-15.78488,54.6427027219,4.03312,0.36512000000000006,4.0496135061,48.28,-16.15,50.9095364347,131.37
2021-09-09 22:30:00,47.41642,-16.33736,50.1520310395,1.71642,0.35264,1.7522706943,45.7,-16.69,48.652297993,132.17,47.52642,-16.51736,50.3148465106,1.71642,0.35264,1.7522706943,45.81,-16.87,48.8175480744,131.86
2021-09-09 23:00:00,44.19858,-16.64608,47.2292965582,1.60858,0.32392000000000004,1.6408698251,42.59,-16.97,45.8463629964,131.86,44.29858,-16.82608,47.3865081873,1.60858,0.32392000000000004,1.6408698251,42.69,-17.15,46.0060713385,131.6
2021-09-09 23:30:00,42.40898,-16.90638,45.6546522202,3.19898,0.31362,3.2143164973,39.21,-17.22,42.8246716275,132.3,42.50898,-17.08638,45.814383791,3.19898,0.31362,3.2143164973,39.31,-17.4,42.9887903994,131.98
2021-09-10 00:00:00,38.9238,-17.46384,42.6620195723,2.6038,-0.06384000000000001,2.6045824974,36.32,-17.4,40.272849415,132.42,39.0238,-17.66384,42.8353616768,2.6038,-0.06384000000000001,2.6045824974,36.42,-17.6,40.4496773782,132.11
2021-09-10 00:30:00,37.56702,-17.68962,41.5235312495,2.39702,-0.13962000000000002,2.4010828026,35.17,-17.55,39.3056153749,132.66,37.64702,-17.86962,41.6727900893,2.39702,-0.13962000000000002,2.4010828026,35.25,-17.73,39.4577672962,132.34
2021-09-10 01:00:00,36.7144,-17.82438,40.8124452801,2.3944,-0.07438,2.3955549972,34.32,-17.75,38.6383863535,132.55,36.7944,-18.01438,40.9676184095,2.3944,-0.07438,2.3955549972,34.4,-17.94,38.7969534886,132.24
2021-09-10 01:30:00,35.63986,-17.74874,39.8147886144,2.36986,0.011260000000000001,2.3698867499,33.27,-17.76,37.7135320542,133.21,35.72986,-17.92874,39.9757753347,2.36986,0.011260000000000001,2.3698867499,33.36,-17.94,37.8778721683,132.89
2021-09-10 02:00:00,34.49156,-17.8779,38.8495433647,2.38156,0.0621,2.3823695019,32.11,-17.94,36.7817305194,133.34,34.57156,-18.0779,39.0128597932,2.38156,0.0621,2.3823695019,32.19,-18.14,36.9493667063,133.03
2021-09-10 02:30:00,33.59264,-17.99926,38.1108753864,2.13264,0.30074,2.153740448,31.46,-18.3,36.3953513515,132.72,33.66264,-18.18926,38.262547107,2.13264,0.30074,2.153740448,31.53,-18.49,36.5516210311,132.42
2021-09-10 03:00:00,33.95976,-18.0011,38.435724274,2.04976,0.3289,2.0759795923,31.91,-18.33,36.7999592391,133.0,34.03976,-18.1811,38.5909012342,2.04976,0.3289,2.0759795923,31.99,-18.51,36.959169363,132.68
2021-09-10 03:30:00,33.02572,-18.0872,37.6542824305,2.24572,0.2328,2.257754229,30.78,-18.32,35.8194193141,133.03,33.10572,-18.2872,37.8207665253,2.24572,0.2328,2.257754229,30.86,-18.52,35.9906932414,132.72
2021-09-10 04:00:00,32.93786,-18.62476,37.8389258098,2.93786,-0.19476000000000002,2.9443085499,30.0,-18.43,35.2088753015,133.18,33.01786,-18.81476,38.0022929945,2.93786,-0.19476000000000002,2.9443085499,30.08,-18.62,35.3766985458,132.87
2021-09-10 04:30:00,33.78348,-18.60228,38.5664146909,3.37348,-0.29228000000000004,3.3861179703,30.41,-18.31,35.496819575800004,133.18,33.85348,-18.79228,38.7196060893,3.37348,-0.29228000000000004,3.3861179703,30.48,-18.5,35.655019282,132.87
2021-09-10 05:00:00,32.97254,-18.7383,37.9250877513,3.74254,-1.0383,3.8838991415,29.23,-17.7,34.1713754479,133.18,33.05254,-18.9283,38.0887245959,3.74254,-1.0383,3.8838991415,29.31,-17.89,34.3384361904,132.87
2021-09-10 05:30:00,34.64624,-18.53424,39.2922384004,3.65624,-1.01424,3.7943080680000003,30.99,-17.52,35.5995856717,132.97,34.72624,-18.73424,39.4573629747,3.65624,-1.01424,3.7943080680000003,31.07,-17.72,35.767908801,132.64
2021-09-10 06:00:00,34.88638,-18.10832,39.3061160982,3.56638,-0.79832,3.6546383031,31.32,-17.31,35.78517151,132.97,34.95638,-18.27832,39.4467423842,3.56638,-0.79832,3.6546383031,31.39,-17.48,35.9288533076,132.64
2021-09-10 06:30:00,39.46478,-16.65658,42.8358555155,3.47478,-0.34658000000000005,3.4920214411,35.99,-16.31,39.5132408187,132.56,39.54478,-16.85658,42.9876018701,3.47478,-0.34658000000000005,3.4920214411,36.07,-16.51,39.6689425117,132.31
2021-09-10 07:00:00,43.41596,-15.43796,46.0790211667,3.6159600000000003,-0.37796,3.6356595665,39.8,-15.06,42.5540080368,132.56,43.49596,-15.61796,46.2149241142,3.6159600000000003,-0.37796,3.6356595665,39.88,-15.24,42.6927628527,132.31
2021-09-10 07:30:00,51.30866,-14.07698,53.2046986357,6.30866,-0.52698,6.3306317944,45.0,-13.55,46.9957710863,132.76,51.41866,-14.24698,53.3559278367,6.30866,-0.52698,6.3306317944,45.11,-13.72,47.1502969238,132.46
2021-09-10 08:00:00,53.66666,-12.75068,55.1605858926,16.01666,-3.38068,16.3695569524,37.65,-9.37,38.7984458452,131.71,53.75666,-12.93068,55.2899717817,16.01666,-3.38068,16.3695569524,37.74,-9.55,38.9295530414,131.44
2021-09-10 08:30:00,57.83338,-11.4702,58.9598620272,21.89338,-3.6902,22.2021995276,35.94,-7.78,36.7724353287,131.62,57.93338,-11.6402,59.09120725,21.89338,-3.6902,22.2021995276,36.04,-7.95,36.9064235601,131.32
2021-09-10 09:00:00,58.79528,-11.09204,59.832418484,20.00528,-3.2420400000000003,20.2662786727,38.79,-7.85,39.5763388908,131.04,58.86528,-11.26204,59.9329186211,20.00528,-3.2420400000000003,20.2662786727,38.86,-8.02,39.67896168,130.77
2021-09-10 09:30:00,59.7747,-10.75806,60.7350855359,23.2047,-2.73806,23.3656815577,36.57,-8.02,37.4390878628,131.32,59.8847,-10.91806,60.8718434767,23.2047,-2.73806,23.3656815577,36.68,-8.18,37.5810430936,131.08
2021-09-10 10:00:00,60.40068,-10.68034,61.3376866778,26.12068,-2.85034,26.275737131,34.28,-7.83,35.1628681993,131.05,60.48068,-10.85034,61.4462572609,26.12068,-2.85034,26.275737131,34.36,-8.0,35.2790249298,130.79
2021-09-10 10:30:00,59.54584,-10.49868,60.4642815474,27.04584,-3.13868,27.2273534051,32.5,-7.36,33.3229590523,131.27,59.62584,-10.66868,60.572778776,27.04584,-3.13868,27.2273534051,32.58,-7.53,33.4388591313,130.95
2021-09-10 11:00:00,59.90394,-10.5561,60.8269124215,26.94394,-2.9761,27.1078046683,32.96,-7.58,33.8203784722,131.2,60.00394,-10.7161,60.953323246,26.94394,-2.9761,27.1078046683,33.06,-7.74,33.9539570595,130.95
2021-09-10 11:30:00,60.14108,-10.64226,61.0754222374,27.15108,-2.79226,27.2942825712,32.99,-7.85,33.9110984782,131.07,60.21108,-10.81226,61.174170375,27.15108,-2.79226,27.2942825712,33.06,-8.02,34.0188771126,130.84
2021-09-10 12:00:00,60.6794,-10.48204,61.5781028201,27.2594,-2.7420400000000003,27.3969646443,33.42,-7.74,34.3045769541,131.07,60.7594,-10.64204,61.6843392096,27.2594,-2.7420400000000003,27.3969646443,33.5,-7.9,34.4188901622,130.84
2021-09-10 12:30:00,61.17832,-10.55854,62.0827641536,27.62832,-2.5785400000000003,27.7483861613,33.55,-7.98,34.4859812098,130.74,61.25832,-10.72854,62.190701393,27.62832,-2.5785400000000003,27.7483861613,33.63,-8.15,34.6034593646,130.48
2021-09-10 13:00:00,59.51146,-11.67294,60.6454565452,17.05146,-1.10294,17.0870935146,42.46,-10.57,43.7558738914,131.27,59.58146,-11.84294,60.7470625098,17.05146,-1.10294,17.0870935146,42.53,-10.74,43.8651171206,130.98
2021-09-10 13:30:00,58.01898,-12.39972,59.3292094699,9.85898,-1.40972,9.9592568557,48.16,-10.99,49.3980333617,131.46,58.14898,-12.56972,59.4920308606,9.85898,-1.40972,9.9592568557,48.29,-11.16,49.5627854342,131.16
2021-09-10 14:00:00,56.70984,-12.9433,58.1681611168,17.07984,-2.6333,17.2816435363,39.63,-10.31,40.9491513954,132.2,56.78984,-13.1033,58.2819217092,17.07984,-2.6333,17.2816435363,39.71,-10.47,41.0670792728,131.93
2021-09-10 14:30:00,56.2736,-13.1408,57.7875305027,16.4236,-3.2308,16.738360302,39.85,-9.91,41.0637382614,131.93,56.3636,-13.3208,57.9163113259,16.4236,-3.2308,16.738360302,39.94,-10.09,41.1948018565,131.61
2021-09-10 15:00:00,56.38692,-13.27132,57.9276504066,17.04692,-3.54132,17.4108709957,39.34,-9.73,40.5254056118,132.11,56.50692,-13.44132,58.0835698905,17.04692,-3.54132,17.4108709957,39.46,-9.9,40.6829399134,131.78
2021-09-10 15:30:00,55.7828,-13.1518,57.3122205038,18.9828,-1.7218,19.0607264048,36.8,-11.43,38.5342042866,132.03,55.8628,-13.3218,57.4292850302,18.9828,-1.7218,19.0607264048,36.88,-11.6,38.6612777854,131.71
2021-09-10 16:00:00,55.8768,-13.27182,57.4313327753,18.0368,-1.7818200000000002,18.1245975611,37.84,-11.49,39.5459947403,132.75,55.9568,-13.44182,57.5486402198,18.0368,-1.7818200000000002,18.1245975611,37.92,-11.66,39.6721816894,132.37
2021-09-10 16:30:00,56.0426,-13.77682,57.7111235731,17.3126,-1.46682,17.3746274686,38.73,-12.31,40.6392544223,132.75,56.1326,-13.95682,57.8416943672,17.3126,-1.46682,17.3746274686,38.82,-12.49,40.779805051,132.42
2021-09-10 17:00:00,57.00182,-13.98712,58.69281906,8.95182,-1.29712,9.0453082649,48.05,-12.69,49.6974707606,132.88,57.09182,-14.15712,58.8209142874,8.95182,-1.29712,9.0453082649,48.14,-12.86,49.8280964918,132.51
2021-09-10 17:30:00,56.5715,-14.02732,58.2846490822,15.8015,-1.73732,15.8967192537,40.77,-12.29,42.5821206611,132.66,56.6915,-14.20732,58.4446243365,15.8015,-1.73732,15.8967192537,40.89,-12.47,42.7491871268,132.38
2021-09-10 18:00:00,59.17034,-13.83394,60.766002268,22.48034,-3.7839400000000003,22.7965762438,36.69,-10.05,38.0415378238,132.39,59.25034,-14.01394,60.8850827743,22.48034,-3.7839400000000003,22.7965762438,36.77,-10.23,38.1665534205,132.06
2021-09-10 18:30:00,57.33672,-14.4342,59.1256762329,22.53672,-4.0542,22.8984778096,34.8,-10.38,36.3150712515,132.15,57.43672,-14.6042,59.2643186243,22.53672,-4.0542,22.8984778096,34.9,-10.55,36.4597380682,131.86
2021-09-10 19:00:00,57.19912,-14.44176,58.9940993716,24.42912,-4.07176,24.7661287542,32.77,-10.37,34.3716423815,132.25,57.27912,-14.62176,59.115932315,24.42912,-4.07176,24.7661287542,32.85,-10.55,34.5025361387,131.93
2021-09-10 19:30:00,59.8285,-13.89162,61.4200823711,25.2485,-3.33162,25.4673603672,34.58,-10.56,36.1564655352,132.22,59.908500000000004,-14.07162,61.5389215186,25.2485,-3.33162,25.4673603672,34.66,-10.74,36.285853993,131.89
2021-09-10 20:00:00,57.99594,-14.3595,59.7471697801,16.02594,-1.2395,16.0738020746,41.97,-13.12,43.9728927864,132.51,58.08594,-14.5295,59.8755609237,16.02594,-1.2395,16.0738020746,42.06,-13.29,44.1097234179,132.2
2021-09-10 20:30:00,58.1513,-15.21308,60.1083313258,23.1313,-2.35308,23.2506779509,35.02,-12.86,37.3065677864,132.96,58.2313,-15.39308,60.2314802373,23.1313,-2.35308,23.2506779509,35.1,-13.04,37.4439794894,132.67
2021-09-10 21:00:00,53.29414,-16.31092,55.7342934788,13.62414,-3.22092,13.9996970105,39.67,-13.09,41.7738793985,133.06,53.39414,-16.49092,55.8827757792,13.62414,-3.22092,13.9996970105,39.77,-13.27,41.9254791267,132.73
2021-09-10 21:30:00,49.6335,-16.83428,52.4106602264,4.5235,-0.6842800000000001,4.5749635374,45.11,-16.15,47.9138247273,131.6,49.7335,-16.99428,52.5568889392,4.5235,-0.6842800000000001,4.5749635374,45.21,-16.31,48.0620453164,131.34
2021-09-10 22:00:00,46.67338,-17.40464,49.8129089108,3.98338,-1.08464,4.1284089131,42.69,-16.32,45.7031563461,130.92,46.78338,-17.58464,49.9790376874,3.98338,-1.08464,4.1284089131,42.8,-16.5,45.8703608008,130.67
2021-09-10 22:30:00,44.25772,-17.83068,47.7145567816,4.42772,-1.25068,4.6009678178,39.83,-16.58,43.1430793987,131.9,44.35772,-18.01068,47.8747524031,4.42772,-1.25068,4.6009678178,39.93,-16.76,43.3047630175,131.61
2021-09-10 23:00:00,42.9294,-18.54512,46.7638199913,4.0094,-0.91512,4.1125093282,38.92,-17.63,42.7268451913,132.37,43.0194,-18.72512,46.9180018263,4.0094,-0.91512,4.1125093282,39.01,-17.81,42.8832857883,132.08
2021-09-10 23:30:00,40.2031,-18.70464,44.3413216666,3.6831,-0.7646400000000001,3.7616352747,36.52,-17.94,40.6884996037,132.42,40.2931,-18.88464,44.4990284786,3.6831,-0.7646400000000001,3.7616352747,36.61,-18.12,40.8488249525,132.12
2021-09-11 00:00:00,38.21068,-18.6858,42.5348702561,3.48068,-0.7658,3.5639280159,34.73,-17.92,39.0806768109,131.89,38.30068,-18.8758,42.6993900905,3.48068,-0.7658,3.5639280159,34.82,-18.11,39.2479872095,131.6
2021-09-11 00:30:00,35.99944,-18.83812,40.6304620383,3.75944,-0.6881200000000001,3.8218972053,32.24,-18.15,36.9978391261,132.25,36.07944,-19.02812,40.7896474788,3.75944,-0.6881200000000001,3.8218972053,32.32,-18.34,37.160974153,131.98
2021-09-11 01:00:00,34.94074,-19.05528,39.7989824949,3.3007400000000002,-0.32528,3.3167290553,31.64,-18.73,36.7682267726,132.42,35.02074,-19.24528,39.9603932967,3.3007400000000002,-0.32528,3.3167290553,31.72,-18.92,36.9340601613,132.18
2021-09-11 01:30:00,34.36708,-19.36256,39.4462281781,3.69708,-0.39256,3.7178628108,30.67,-18.97,36.0625817157,132.34,34.44708,-19.55256,39.6093918545,3.69708,-0.39256,3.7178628108,30.75,-19.16,36.2307617916,132.09
2021-09-11 02:00:00,33.84494,-19.649540000000002,39.1354619982,3.9649400000000004,-0.41954,3.9870744933,29.88,-19.23,35.5331858971,133.32,33.91494,-19.83954,39.2916085521,3.9649400000000004,-0.41954,3.9870744933,29.95,-19.42,35.6950822943,133.06
2021-09-11 02:30:00,33.67394,-19.86512,39.0967674845,3.72394,-0.16512000000000002,3.727598924,29.95,-19.7,35.848186844,133.15,33.75394,-20.05512,39.2624031834,3.72394,-0.16512000000000002,3.727598924,30.03,-19.89,36.0196196537,132.94
2021-09-11 03:00:00,32.544200000000004,-19.42372,37.8999452807,4.4442,-0.5137200000000001,4.4737927845,28.1,-18.91,33.8703129599,133.89,32.5842,-20.86372,38.6914060468,4.4442,-0.5137200000000001,4.4737927845,28.14,-20.35,34.7272529867,133.61
2021-09-11 03:30:00,31.77036,-9.93184,33.2865922004,4.59036,-0.84184,4.6669154176,27.18,-9.09,28.6597365654,133.61,31.44036,-30.16184,43.5687138795,4.59036,-0.84184,4.6669154176,26.85,-29.32,39.7565705261,133.33
2021-09-11 04:00:00,32.31406,-9.59364,33.7081058817,3.88406,-0.7736400000000001,3.9603586874000003,28.43,-8.82,29.7667146323,130.72,31.86406,-29.72364,43.5753725691,3.88406,-0.7736400000000001,3.9603586874000003,27.98,-28.95,40.2614319169,130.46
2021-09-11 04:30:00,32.19234,-9.54492,33.5775557848,3.78234,-0.8449200000000001,3.8755626278,28.41,-8.7,29.7122550474,130.67,31.73234,-29.68492,43.4526855014,3.78234,-0.8449200000000001,3.8755626278,27.95,-28.84,40.1615251204,130.46
2021-09-11 05:00:00,31.1846,-9.377,32.5638972815,4.0346,-1.097,4.1810771531,27.15,-8.28,28.3845186678,130.74,30.7346,-29.607,42.6754037609,4.0346,-1.097,4.1810771531,26.7,-28.51,39.0603392202,130.5
2021-09-11 05:30:00,31.53838,-9.45702,32.9257443394,3.6983800000000002,-1.00702,3.8330280333999998,27.84,-8.45,29.0941248365,130.96,31.09838,-29.60702,42.9381517057,3.6983800000000002,-1.00702,3.8330280333999998,27.4,-28.6,39.6070700759,130.74
2021-09-11 06:00:00,33.4069,-9.44186,34.7155539761,3.0369,-0.6318600000000001,3.1019362775,30.37,-8.81,31.6220334577,130.67,32.9469,-29.63186,44.311909761,3.0369,-0.6318600000000001,3.1019362775,29.91,-29.0,41.6606300961,130.44
2021-09-11 06:30:00,34.36708,-8.92364,35.5067252584,2.95708,-0.7436400000000001,3.0491511238,31.41,-8.18,32.4576724366,130.88,33.88708,-28.97364,44.5848181086,2.95708,-0.7436400000000001,3.0491511238,30.93,-28.23,41.8759811825,130.64
2021-09-11 07:00:00,35.64184,-8.38918,36.6158312709,3.17184,-0.82918,3.278430792,32.47,-7.5600000000000005,33.3384837688,130.4,35.16184,-28.47918,45.2484108633,3.17184,-0.82918,3.278430792,31.99,-27.65,42.283360793599996,130.16
2021-09-11 07:30:00,38.711240000000004,-8.14956,39.5597703549,2.63124,-0.21956,2.6403845423,36.08,-7.93,36.941187041,130.5,38.21124,-27.97956,47.3598420619,2.63124,-0.21956,2.6403845423,35.58,-27.76,45.1281951777,130.25
2021-09-11 08:00:00,40.78918,-7.7184,41.5130208926,2.6091800000000003,0.19160000000000002,2.6162054263,38.18,-7.91,38.9907745499,129.54,40.25918,-27.5384,48.7766855048,2.6091800000000003,0.19160000000000002,2.6162054263,37.65,-27.73,46.759762617,129.31
2021-09-11 08:30:00,43.97118,-7.25396,44.5655091553,2.76118,0.00604,2.7611866062,41.21,-7.26,41.8446137514,129.35,43.44118,-26.98396,51.1397127199,2.76118,0.00604,2.7611866062,40.68,-26.99,48.8192840996,129.07
2021-09-11 09:00:00,46.59944,-6.83578,47.0981496083,3.44944,-0.26578,3.4596640476,43.15,-6.57,43.6473069043,129.35,46.05944,-26.43578,53.1067084023,3.44944,-0.26578,3.4596640476,42.61,-26.17,50.0048097687,129.07
2021-09-11 09:30:00,48.72518,-6.3282,49.1344001823,4.51518,-0.1882,4.519100538,44.21,-6.14,44.6343331977,130.24,48.19518,-26.3082,54.908075567,4.51518,-0.1882,4.519100538,43.68,-26.12,50.8939760679,129.96
2021-09-11 10:00:00,49.08964,-6.03588,49.4593227077,5.05964,-0.16588000000000003,5.0623584527,44.03,-5.87,44.4195655089,131.74,48.53964,-26.19588,55.1572368806,5.05964,-0.16588000000000003,5.0623584527,43.48,-26.03,50.676141329000004,131.44
2021-09-11 10:30:00,49.45874,-5.85366,49.803938577,5.33874,-0.32366,5.3485419119,44.12,-5.53,44.465214494,132.25,48.91874,-25.71366,55.2651375985,5.33874,-0.32366,5.3485419119,43.58,-25.39,50.4367772563,131.98
2021-09-11 11:00:00,50.11528,-5.66104,50.4340030472,5.00528,-0.44104000000000004,5.0246735377,45.11,-5.22,45.4110173857,131.2,49.56528,-25.61104,55.7910597799,5.00528,-0.44104000000000004,5.0246735377,44.56,-25.17,51.1773631599,130.97
2021-09-11 11:30:00,49.0846,-5.87872,49.4353851608,6.8646,-0.6887200000000001,6.8990628638,42.22,-5.19,42.5378008364,131.65,48.5546,-25.79872,54.9829349417,6.8646,-0.6887200000000001,6.8990628638,41.69,-25.11,48.6679381112,131.38
2021-09-11 12:00:00,47.1737,-6.1277,47.5700186985,10.2637,-1.2977,10.3454126539,36.91,-4.83,37.2246826716,131.48,46.6737,-26.3177,53.5822321762,10.2637,-1.2977,10.3454126539,36.41,-25.02,44.1779186925,131.22
2021-09-11 12:30:00,45.64652,-6.3316,46.0835539718,11.85652,-1.9416,12.0144445178,33.79,-4.39,34.073981276,132.52,45.17652,-26.2716,52.2600700906,11.85652,-1.9416,12.0144445178,33.32,-24.33,41.257378734,132.15
2021-09-11 13:00:00,44.25506,-6.6686,44.7546708352,12.98506,-2.1286,13.158370764,31.27,-4.54,31.5978559399,131.67,43.80506,-26.7186,51.3104947117,12.98506,-2.1286,13.158370764,30.82,-24.59,39.4276616096,131.28
2021-09-11 13:30:00,43.31898,-6.68276,43.8314192042,12.40898,-2.10276,12.5858803529,30.91,-4.58,31.2474718977,132.08,42.86898,-26.75276,50.5317683627,12.40898,-2.10276,12.5858803529,30.46,-24.65,39.1846156036,131.64
2021-09-11 14:00:00,42.9607,-6.48296,43.4471001892,12.7107,-2.04296,12.873833153,30.25,-4.44,30.5741083271,132.14,42.5107,-26.75296,50.228283698,12.7107,-2.04296,12.873833153,29.8,-24.71,38.7120665943,131.69
2021-09-11 14:30:00,42.59572,-6.79946,43.1349976076,13.44572,-1.9694600000000002,13.5891927284,29.15,-4.83,29.5474432058,132.73,42.16572,-27.28946,50.2261144248,13.44572,-1.9694600000000002,13.5891927284,28.72,-25.32,38.2876063498,132.3
2021-09-11 15:00:00,42.81502,-7.29964,43.4328295386,10.93502,-1.94964,11.1074640909,31.88,-5.35,32.3257931071,133.53,42.33502,-28.00964,50.7621300906,10.93502,-1.94964,11.1074640909,31.4,-26.06,40.8054359124,133.07
2021-09-11 15:30:00,40.83226,-7.7362400000000004,41.5586677607,10.91226,-1.96624,11.0879898108,29.92,-5.77,30.4712864842,134.18,40.39226,-28.15624,49.237267581,10.91226,-1.96624,11.0879898108,29.48,-26.19,39.4333171316,133.72
2021-09-11 16:00:00,41.65718,-7.60278,42.3452820191,8.44718,-1.7027800000000002,8.6170940392,33.21,-5.9,33.7300177883,133.04,41.15718,-27.95278,49.7520992048,8.44718,-1.7027800000000002,8.6170940392,32.71,-26.25,41.940512634,132.6
2021-09-11 16:30:00,43.67532,-7.272,44.2765802779,7.8653200000000005,-1.512,8.0093322257,35.81,-5.76,36.2702867372,131.38,43.17532,-27.502,51.1905094827,7.8653200000000005,-1.512,8.0093322257,35.31,-25.99,43.8437703671,130.96
2021-09-11 17:00:00,45.76312,-7.3168,46.3443493252,7.24312,-1.4368,7.3842522691,38.52,-5.88,38.9662007386,130.98,45.24312,-27.3868,52.8864512099,7.24312,-1.4368,7.3842522691,38.0,-25.95,46.01524204,130.59
2021-09-11 17:30:00,47.67116,-7.20912,48.2131818792,6.65116,-1.49912,6.8180121824,41.02,-5.71,41.4155103796,130.34,47.12116,-27.20912,54.4126817104,6.65116,-1.49912,6.8180121824,40.47,-25.71,47.9460634463,129.98
2021-09-11 18:00:00,48.69764,-6.93482,49.1889405253,10.76764,-1.38482,10.8563252347,37.93,-5.55,38.3338936191,130.14,48.18764,-26.62482,55.0538798706,10.76764,-1.38482,10.8563252347,37.42,-25.24,45.1366148487,129.79
2021-09-11 18:30:00,49.3478,-6.59864,49.7870205444,14.4778,-1.45864,14.551093549600001,34.87,-5.14,35.2467941805,130.62,48.8778,-26.49864,55.5987163043,14.4778,-1.45864,14.551093549600001,34.4,-25.04,42.5483442686,130.27
2021-09-11 19:00:00,49.81002,-6.6772,50.2555777227,12.75002,-0.9672000000000001,12.7866526441,37.06,-5.71,37.4973025697,131.39,49.34002,-26.4572,55.9859000592,12.75002,-0.9672000000000001,12.7866526441,36.59,-25.49,44.5933649773,131.02
2021-09-11 19:30:00,50.3168,-6.71852,50.7633615241,3.8668,-0.27852000000000005,3.8768177195,46.45,-6.44,46.8943077569,130.97,49.7968,-26.53852,56.4270709326,3.8668,-0.27852000000000005,3.8768177195,45.93,-26.26,52.907017493,130.63
2021-09-11 20:00:00,50.66392,-6.94282,51.1374181918,2.32392,-0.012820000000000002,2.3239553608,48.34,-6.93,48.8342144403,131.05,50.11392,-26.71282,56.7889049914,2.32392,-0.012820000000000002,2.3239553608,47.79,-26.7,54.7427995265,130.73
2021-09-11 20:30:00,51.08936,-6.75384,51.5338438306,10.73936,0.06616000000000001,10.7395637879,40.35,-6.82,40.9223032099,130.87,50.56936,-26.63384,57.154366447,10.73936,0.06616000000000001,10.7395637879,39.83,-26.7,47.951213749,130.57
2021-09-11 21:00:00,49.00874,-7.62066,49.5976920352,2.2887399999999998,0.04934,2.289271767,46.72,-7.67,47.345404212,131.41,48.46874,-27.57066,55.7616360056,2.2887399999999998,0.04934,2.289271767,46.18,-27.62,53.8094489844,131.07
2021-09-11 21:30:00,47.03348,-8.3446,47.7679870841,2.48348,0.0954,2.4853116646,44.55,-8.44,45.3424315625,131.52,46.48348,-28.0646,54.2985790428,2.48348,0.0954,2.4853116646,44.0,-28.16,52.2396937204,131.23
2021-09-11 22:00:00,45.06376,-8.44268,45.8478059554,2.74376,-0.07268000000000001,2.7447224486,42.32,-8.37,43.1397647189,130.8,44.53376,-28.47268,52.8578214281,2.74376,-0.07268000000000001,2.7447224486,41.79,-28.4,50.5268651313,130.52
2021-09-11 22:30:00,42.92036,-8.68632,43.7905178968,2.91036,-0.06632,2.9111155374,40.01,-8.62,40.9280405101,131.85,42.41036,-28.84632,51.2908258159,2.91036,-0.06632,2.9111155374,39.5,-28.78,48.8726753923,131.57
2021-09-11 23:00:00,39.97582,-9.19466,41.0196045469,2.79582,-0.16466,2.8006646333000003,37.18,-9.03,38.2608585894,132.27,39.48582,-29.62466,49.3634526871,2.79582,-0.16466,2.8006646333000003,36.69,-29.46,47.0536682948,131.99
2021-09-11 23:30:00,38.54162,-9.8324,39.7760299928,2.19162,0.1676,2.1980191046,36.35,-10.0,37.700431032,133.16,38.05162,-30.0024,48.4568858924,2.19162,0.1676,2.1980191046,35.86,-30.17,46.8632958721,132.89
2021-09-12 00:00:00,37.05074,-10.03614,38.3859536894,2.44074,0.28386,2.4571911296,34.61,-10.32,36.1158483218,132.35,36.57074,-30.23614,47.4514824452,2.44074,0.28386,2.4571911296,34.13,-30.52,45.7856669712,132.07
2021-09-12 00:30:00,36.10004,-10.1041,37.4874075499,2.97004,-0.22410000000000002,2.9784825686,33.13,-9.88,34.5718281264,132.55,35.64004,-30.4441,46.8727604906,2.97004,-0.22410000000000002,2.9784825686,32.67,-30.22,44.5036773761,132.27
2021-09-12 01:00:00,34.01714,-10.14436,35.4975189779,3.28714,-0.37436,3.3083885487,30.73,-9.77,32.2457097922,132.94,33.57714,-30.51436,45.3712518759,3.28714,-0.37436,3.3083885487,30.29,-30.14,42.730594426,132.67
2021-09-12 01:30:00,32.45616,-10.13706,34.0023867896,3.32616,-0.36706000000000005,3.3463522512,29.13,-9.77,30.7247424725,133.6,32.00616,-30.63706,44.3060235565,3.32616,-0.36706000000000005,3.3463522512,28.68,-30.27,41.6991043069,133.28
2021-09-12 02:00:00,32.03726,-10.15368,33.6077854946,2.78726,-0.11368,2.7895772888,29.25,-10.04,30.9251370248,133.6,31.60726,-30.42368,43.8704819833,2.78726,-0.11368,2.7895772888,28.82,-30.31,41.8244964106,133.28
2021-09-12 02:30:00,31.92024,-10.18696,33.5063557508,2.99024,-0.24696,3.0004207204,28.93,-9.94,30.5900065381,132.83,31.48024,-30.48696,43.8230560379,2.99024,-0.24696,3.0004207204,28.49,-30.24,41.5468133555,132.56
2021-09-12 03:00:00,31.35036,-10.30334,33.0000588982,2.55036,0.18666000000000002,2.5571816684,28.8,-10.49,30.6509396267,132.97,30.93036,-30.61334,43.5185449629,2.55036,0.18666000000000002,2.5571816684,28.38,-30.8,41.8815520247,132.69
2021-09-12 03:30:00,31.82676,-10.23732,33.4326991564,2.03676,0.76268,2.1748728882,29.79,-11.0,31.7560088802,133.04,31.38676,-30.61732,43.846881158,2.03676,0.76268,2.1748728882,29.35,-31.38,42.9665788724,132.74
2021-09-12 04:00:00,31.88248,-10.25576,33.4913891042,1.87248,0.8642400000000001,2.0623026276,30.01,-11.12,32.0039763155,133.13,31.43248,-30.54576,43.8297188324,1.87248,0.8642400000000001,2.0623026276,29.56,-31.41,43.1321423071,132.87
2021-09-12 04:30:00,31.48272,-10.27906,33.1182839695,1.70272,1.09094,2.0222278512,29.78,-11.37,31.8767203457,133.11,31.04272,-30.59906,43.5884495925,1.70272,1.09094,2.0222278512,29.34,-31.69,43.1867074457,132.81
2021-09-12 05:00:00,31.48426,-10.42034,33.163867589,1.59426,1.14966,1.9655490488,29.89,-11.57,32.0511622254,133.11,31.04426,-30.73034,43.6818025666,1.59426,1.14966,1.9655490488,29.45,-31.88,43.4008859357,132.81
2021-09-12 05:30:00,31.5565,-10.29156,33.1923018106,1.5665,1.22844,1.9907252657,29.99,-11.52,32.1264766198,132.95,31.1265,-30.57156,43.6288812953,1.5665,1.22844,1.9907252657,29.56,-31.8,43.4169736393,132.66
2021-09-12 06:00:00,32.42766,-10.39702,34.0536511692,1.33766,1.22298,1.8124608564,31.09,-11.62,33.1905483534,132.95,31.97766,-30.75702,44.3685138173,1.33766,1.22298,1.8124608564,30.64,-31.98,44.2891634602,132.66
2021-09-12 06:30:00,33.8092,-10.44034,35.3844980741,1.3292,1.20966,1.7972339735,32.48,-11.65,34.5061284412,133.19,33.3592,-30.66034,45.3088586653,1.3292,1.20966,1.7972339735,32.03,-31.87,45.1842649603,132.89
2021-09-12 07:00:00,34.44522,-10.5488,36.0243023845,1.33522,1.2012,1.7960216837,33.11,-11.75,35.1330983547,132.69,33.96522,-30.7488,45.8162075153,1.33522,1.2012,1.7960216837,32.63,-31.95,45.6674873406,132.41
2021-09-12 07:30:00,36.01592,-9.80618,37.3270365772,1.43592,1.17382,1.8546481172,34.58,-10.98,36.2813560937,131.1,35.52592,-30.03618,46.5216412096,1.43592,1.17382,1.8546481172,34.09,-31.21,46.2189593133,130.82
2021-09-12 08:00:00,37.84182,-9.44194,39.0019688205,2.22182,1.13806,2.4963302418,35.62,-10.58,37.1580516174,131.1,37.33182,-29.60194,47.6438835138,2.22182,1.13806,2.4963302418,35.11,-30.74,46.6654015305,130.82
2021-09-12 08:30:00,40.72082,-8.846540000000001,41.6706905564,3.92082,1.05346,4.0598777622,36.8,-9.9,38.1083980246,130.89,40.21082,-28.94654,49.54606163,3.92082,1.05346,4.0598777622,36.29,-30.0,47.0846482412,130.61
2021-09-12 09:00:00,42.69192,-8.48314,43.5265861003,4.29192,1.03686,4.4153885385,38.4,-9.52,39.5624872828,130.7,42.17192,-28.41314,50.8505394381,4.29192,1.03686,4.4153885385,37.88,-29.45,47.9812140322,130.39
2021-09-12 09:30:00,45.30524,-7.7608,45.965147537,4.57524,0.9592,4.6747070173,40.73,-8.72,41.6529866876,129.74,44.76524,-27.5708,52.5744778852,4.57524,0.9592,4.6747070173,40.19,-28.53,49.2868846652,129.39
2021-09-12 10:00:00,47.0452,-7.21668,47.595496775,5.9352,0.8633200000000001,5.9976595821,41.11,-8.08,41.8965213353,129.74,46.4852,-27.06668,53.7910678948,5.9352,0.8633200000000001,5.9976595821,40.55,-27.93,49.2380686055,129.39
2021-09-12 10:30:00,47.32458,-6.78468,47.8084485722,6.95458,0.7453200000000001,6.9944038258,40.37,-7.53,41.0662610911,129.95,46.78458,-26.65468,53.8448594731,6.95458,0.7453200000000001,6.9944038258,39.83,-27.4,48.3444815879,129.57
2021-09-12 11:00:00,47.9663,-6.59298,48.4172832878,8.3563,0.5470200000000001,8.3741853676,39.61,-7.14,40.2483751225,129.95,47.4363,-26.39298,54.2843619376,8.3563,0.5470200000000001,8.3741853676,39.08,-26.94,47.4658824842,129.57
2021-09-12 11:30:00,49.4072,-6.35104,49.8137242226,8.2672,0.53896,8.2847494664,41.14,-6.89,41.7129680076,129.64,48.8572,-26.41104,55.5388965116,8.2672,0.53896,8.2847494664,40.59,-26.95,48.7221777017,129.28
2021-09-12 12:00:00,50.44842,-6.14672,50.8215037878,7.50842,0.6232800000000001,7.5342450753,42.94,-6.77,43.4704094759,130.5,49.88842,-25.99672,56.255523292,7.50842,0.6232800000000001,7.5342450753,42.38,-26.62,50.0468660357,130.11
2021-09-12 12:30:00,51.11726,-5.97532,51.4653156894,6.837260000000001,0.6746800000000001,6.8704670445,44.28,-6.65,44.7765664159,129.76,50.54726,-25.67532,56.6943343784,6.837260000000001,0.6746800000000001,6.8704670445,43.71,-26.35,51.0380896978,129.37
2021-09-12 13:00:00,51.57484,-6.32838,51.9616446473,7.56484,0.58162,7.5871658773,44.01,-6.91,44.5491660977,129.4,51.03484,-25.92838,57.243652777,7.56484,0.58162,7.5871658773,43.47,-26.51,50.915822688,128.98
2021-09-12 13:30:00,52.00462,-6.37872,52.3943562818,5.88462,0.7712800000000001,5.9349494844,46.12,-7.15,46.6709427803,130.75,51.45462,-26.32872,57.7994759162,5.88462,0.7712800000000001,5.9349494844,45.57,-27.1,53.0191936944,130.32
2021-09-12 14:00:00,51.12018,-6.66332,51.5526200756,5.23018,0.8566800000000001,5.2998757962,45.89,-7.52,46.5020698464,131.78,50.57018,-26.71332,57.1921722848,5.23018,0.8566800000000001,5.2998757962,45.34,-27.57,53.0643053285,131.36
2021-09-12 14:30:00,50.10752,-6.80414,50.5673796206,8.38752,0.8558600000000001,8.4310727722,41.72,-7.66,42.417378514,132.2,49.55752,-26.88414,56.3800032998,8.38752,0.8558600000000001,8.4310727722,41.17,-27.74,49.643494035,131.75
2021-09-12 15:00:00,49.29448,-6.76656,49.7567291198,14.00448,0.8534400000000001,14.0304604309,35.29,-7.62,36.103303173,132.34,48.82448,-26.83656,55.7138295211,14.00448,0.8534400000000001,14.0304604309,34.82,-27.69,44.487846655,131.89
2021-09-12 15:30:00,49.57128,-7.0847,50.074991512,8.15128,0.8953000000000001,8.2003004657,41.42,-7.98,42.181711677,132.34,49.08128,-27.1747,56.1020174907,8.15128,0.8953000000000001,8.2003004657,40.93,-28.07,49.6305329409,131.89
2021-09-12 16:00:00,49.96606,-7.30328,50.4969806096,4.29606,0.8967200000000001,4.3886487991,45.67,-8.2,46.4003114214,132.34,49.42606,-27.29328,56.46112415,4.29606,0.8967200000000001,4.3886487991,45.13,-28.19,53.2108353627,131.89
2021-09-12 16:30:00,50.6984,-7.27942,51.2183338083,3.6884,0.8505800000000001,3.785205529,47.01,-8.13,47.7078295461,131.98,50.1484,-27.21942,57.0592573357,3.6884,0.8505800000000001,3.785205529,46.46,-28.07,54.2812720927,131.59
2021-09-12 17:00:00,53.76194,-7.14664,54.2348656848,5.55194,1.09336,5.6585752494,48.21,-8.24,48.9091167371,131.71,53.20194,-27.04664,59.6822180809,5.55194,1.09336,5.6585752494,47.65,-28.14,55.3387938069,131.35
2021-09-12 17:30:00,55.27976,-7.2491,55.7530386299,6.39976,1.1309,6.4989124373,48.88,-8.38,49.5931325891,131.52,54.70976,-27.1091,61.0578507816,6.39976,1.1309,6.4989124373,48.31,-28.24,55.9584998012,131.18
2021-09-12 18:00:00,54.23342,-7.27276,54.7188896352,11.81342,-1.19276,11.8734817351,42.42,-6.08,42.8535039408,131.47,53.71342,-27.12276,60.1728809192,11.81342,-1.19276,11.8734817351,41.9,-25.93,49.274485284,131.11
2021-09-12 18:30:00,54.74402,-7.02278,55.1926368702,11.56402,-1.32278,11.6394289159,43.18,-5.7,43.5545910324,131.33,54.22402,-26.83278,60.4999374172,11.56402,-1.32278,11.6394289159,42.66,-25.51,49.7054896365,130.95
2021-09-12 19:00:00,55.32164,-7.16062,55.7831366192,3.82164,1.03938,3.9604599574,51.5,-8.2,52.1487296106,131.15,54.75164,-27.22062,61.1449444834,3.82164,1.03938,3.9604599574,50.93,-28.26,58.2451070906,130.81
2021-09-12 19:30:00,55.76882,-7.12536,56.2221667968,3.22882,1.11464,3.4158016514,52.54,-8.24,53.1822263543,132.03,55.17882,-27.17536,61.5077423397,3.22882,1.11464,3.4158016514,51.95,-28.29,59.1534157932,131.66
2021-09-12 20:00:00,56.58856,-6.97184,57.0164158454,3.20856,1.10816,3.3945361773,53.38,-8.08,53.9880616433,132.07,55.99856,-26.90184,62.1252582889,3.20856,1.10816,3.3945361773,52.79,-28.01,59.7607245605,131.7
2021-09-12 20:30:00,56.06756,-7.34548,56.5466830219,3.20756,1.11452,3.3956731268,52.86,-8.46,53.5327114949,131.58,55.45756,-27.12548,61.7359913372,3.20756,1.11452,3.3956731268,52.25,-28.24,59.3932664534,131.27
2021-09-12 21:00:00,53.553960000000004,-8.01002,54.1496726867,3.20396,1.11998,3.3940705476,50.35,-9.13,51.1710797228,131.15,52.97396,-27.98002,59.9092810613,3.20396,1.11998,3.3940705476,49.77,-29.1,57.6529522228,130.83
2021-09-12 21:30:00,50.93758,-8.29866,51.6091543629,3.21758,1.10134,3.4008485488,47.72,-9.4,48.6370064868,131.85,50.37758,-27.91866,57.5964594646,3.21758,1.10134,3.4008485488,47.16,-29.02,55.3735135241,131.51
2021-09-12 22:00:00,48.4457,-8.86604,49.2503047074,3.2157,1.13396,3.409778845,45.23,-10.0,46.3222721809,130.61,47.9057,-28.69604,55.8428044082,3.2157,1.13396,3.409778845,44.69,-29.83,53.7310431687,130.31
2021-09-12 22:30:00,45.70406,-9.3439,46.6494326621,2.59406,1.1561,2.8400201573,43.11,-10.5,44.3702839748,131.34,45.17406,-29.1339,53.753881963,2.59406,1.1561,2.8400201573,42.58,-30.29,52.2545739625,131.05
2021-09-12 23:00:00,41.476,-9.62158,42.5773810573,1.296,1.17842,1.7516534179,40.18,-10.8,41.606158198,131.26,40.956,-29.33158,50.3759418899,1.296,1.17842,1.7516534179,39.66,-30.51,50.0377427548,130.95
2021-09-12 23:30:00,39.278,-9.3646,40.3789179791,1.298,1.2054,1.7713817093,37.98,-10.57,39.4234105577,130.92,38.798,-29.2246,48.5732647571,1.298,1.2054,1.7713817093,37.5,-30.43,48.2932179503,130.64
2021-09-13 00:00:00,37.476,-9.23426,38.5969187079,1.316,1.17574,1.7647154296,36.16,-10.41,37.6286287287,131.5,36.986,-29.14426,47.0887681613,1.316,1.17574,1.7647154296,35.67,-30.32,46.8150755633,131.19
2021-09-13 00:30:00,35.99032,-9.11068,37.1255656356,1.35032,1.20932,1.8126828087,34.64,-10.32,36.14459849,131.69,35.52032,-29.12068,45.9315483798,1.35032,1.20932,1.8126828087,34.17,-30.33,45.6891431305,131.38
2021-09-13 01:00:00,34.6623,-9.49318,35.9387744338,1.3323,1.18682,1.7842547470999999,33.33,-10.68,34.9993042788,131.95,34.2023,-29.41318,45.110225925,1.3323,1.18682,1.7842547470999999,32.87,-30.6,44.9087619513,131.64
2021-09-13 01:30:00,33.6005,-9.47442,34.9107180474,1.4805000000000001,0.59558,1.5958056857,32.12,-10.07,33.6615403688,131.68,33.1605,-29.37442,44.299834205,1.4805000000000001,0.59558,1.5958056857,31.68,-29.97,43.6098991056,131.38
2021-09-13 02:00:00,33.44042,-9.67458,34.8117679521,1.6004200000000002,0.44542000000000004,1.6612474689,31.84,-10.12,33.4095794646,131.65,32.99042,-29.56458,44.2993476515,1.6004200000000002,0.44542000000000004,1.6612474689,31.39,-30.01,43.4273208936,131.32
2021-09-13 02:30:00,32.78656,-9.4941,34.1335092167,1.64656,0.39590000000000003,1.6934865347999999,31.14,-9.89,32.6727975539,131.58,32.33656,-29.5341,43.7940198594,1.64656,0.39590000000000003,1.6934865347999999,30.69,-29.93,42.8681816736,131.27
2021-09-13 03:00:00,32.23832,-9.55976,33.6258574267,1.81832,0.44024,1.8708551199999999,30.42,-10.0,32.021499028,132.01,31.79832,-29.68976,43.5041952423,1.81832,0.44024,1.8708551199999999,29.98,-30.13,42.5043209568,131.72
2021-09-13 03:30:00,32.14394,-9.88994,33.6309945129,1.79394,0.60006,1.8916375782000001,30.35,-10.49,32.1117206017,132.28,31.70394,-30.19994,43.7855705402,1.79394,0.60006,1.8916375782000001,29.91,-30.8,42.933065346,131.97
2021-09-13 04:00:00,32.2371,-10.233,33.8222545879,1.8371,0.557,1.9196836744999999,30.4,-10.79,32.2580858081,132.91,31.7971,-30.533,44.0830994533,1.8371,0.557,1.9196836744999999,29.96,-31.09,43.1762631547,132.6
2021-09-13 04:30:00,32.696,-10.02866,34.1994508347,1.956,0.5813400000000001,2.0405617353,30.74,-10.61,32.5195279794,132.97,32.246,-30.50866,44.3912474593,1.956,0.5813400000000001,2.0405617353,30.29,-31.09,43.4059005206,132.65
2021-09-13 05:00:00,32.33518,-9.91634,33.8215562124,1.80518,0.8836600000000001,2.0098581612,30.53,-10.8,32.383960536000004,133.47,31.88518,-30.42634,44.0729720966,1.80518,0.8836600000000001,2.0098581612,30.08,-31.31,43.4179974204,133.16
2021-09-13 05:30:00,33.25664,-9.67696,34.6359301727,1.57664,0.6430400000000001,1.7027313738,31.68,-10.32,33.318535382,133.64,32.80664,-30.18696,44.5817023243,1.57664,0.6430400000000001,1.7027313738,31.23,-30.83,43.8839583447,133.31
2021-09-13 06:00:00,35.82468,-9.45798,37.0521400567,1.67468,0.9220200000000001,1.9117201633,34.15,-10.38,35.6926729176,133.57,35.35468,-29.87798,46.2887360681,1.67468,0.9220200000000001,1.9117201633,33.68,-30.8,45.6397020148,133.23
2021-09-13 06:30:00,40.38216,-8.08286,41.1831454851,1.91216,0.9171400000000001,2.1207313939,38.47,-9.0,39.5087446017,133.4,39.90216,-28.22286,48.8744534419,1.91216,0.9171400000000001,2.1207313939,37.99,-29.14,47.8788021989,133.04
2021-09-13 07:00:00,44.25714,-6.92152,44.795110002,1.86714,0.58848,1.9576824283,42.39,-7.51,43.0501126596,132.35,43.73714,-27.09152,51.4479141588,1.86714,0.58848,1.9576824283,41.87,-27.68,50.1924227349,132.02
2021-09-13 07:30:00,49.89996,-5.16856,50.1669215766,1.89996,0.42144000000000004,1.9461396854,48.0,-5.59,48.3244048075,132.49,49.33996,-25.06856,55.3431509157,1.89996,0.42144000000000004,1.9461396854,47.44,-25.49,53.8543749383,132.12
2021-09-13 08:00:00,54.20964,-3.40544,54.3164992477,2.06964,0.7145600000000001,2.1895218024,52.14,-4.12,52.3025238397,131.53,53.62964,-23.37544,58.5025596169,2.06964,0.7145600000000001,2.1895218024,51.56,-24.09,56.9101194868,131.18
2021-09-13 08:30:00,57.4879,-2.7474600000000002,57.5535158167,4.1079,0.64254,4.1578480085,53.38,-3.39,53.4875359313,131.57,56.8979,-22.57746,61.213664524,4.1079,0.64254,4.1578480085,52.79,-23.22,57.6710716044,131.25
2021-09-13 09:00:00,58.16926,-2.5346,58.2244536781,4.44926,0.7454000000000001,4.5112676387,53.72,-3.2800000000000002,53.820040877,131.13,57.56926,-22.3046,61.7390871175,4.44926,0.7454000000000001,4.5112676387,53.12,-23.05,57.9054133912,130.81
2021-09-13 09:30:00,58.9321,-2.54148,58.9868759217,11.8621,-1.86148,12.0072696397,47.07,-0.68,47.0749115772,130.99,58.3621,-22.16148,62.4280859245,11.8621,-1.86148,12.0072696397,46.5,-20.3,50.7379542355,130.65
2021-09-13 10:00:00,59.00026,-1.93642,59.0320286157,5.01026,0.31358,5.0200635139,53.99,-2.25,54.0368633435,130.58,58.42026,-21.58642,62.2808181295,5.01026,0.31358,5.0200635139,53.41,-21.9,57.7255411408,130.18
2021-09-13 10:30:00,57.22024,-1.68252,57.2449713006,3.58024,0.35748,3.5980425801,53.64,-2.04,53.6787779295,130.58,56.62024,-21.21252,60.4633987004,3.58024,0.35748,3.5980425801,53.04,-21.57,57.2582439479,130.18
2021-09-13 11:00:00,57.71002,-1.22504,57.7230208097,4.09002,-0.10504000000000001,4.0913685977,53.62,-1.12,53.6316958524,130.3,57.11002,-20.76504,60.7679296225,4.09002,-0.10504000000000001,4.0913685977,53.02,-20.66,56.9030403406,129.91
2021-09-13 11:30:00,57.12094,-1.1326800000000001,57.1321691385,5.10094,-0.5726800000000001,5.1329865835,52.02,-0.56,52.023014138,130.3,56.53094,-20.68268,60.1956844738,5.10094,-0.5726800000000001,5.1329865835,51.43,-20.11,55.2218887761,129.9
2021-09-13 12:00:00,56.62634,-1.23018,56.6397009581,6.56634,-0.69018,6.6025123573,50.06,-0.54,50.0629124203,130.3,56.05634,-20.80018,59.7909754246,6.56634,-0.69018,6.6025123573,49.49,-20.11,53.4197734926,129.9
2021-09-13 12:30:00,56.2754,-1.08264,56.285813084,7.3354,-0.6126400000000001,7.360938862,48.94,-0.47000000000000003,48.9422567931,130.3,55.7054,-20.63264,59.4036818937,7.3354,-0.6126400000000001,7.360938862,48.37,-20.02,52.3493772647,129.9
