Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-13 13:00:00,56.1236,-1.22918,56.1370587084,7.6536,-0.6291800000000001,7.6794179748,48.47,-0.6000000000000001,48.473713495,130.16,55.5536,-20.77918,59.3125348846,7.6536,-0.6291800000000001,7.6794179748,47.9,-20.15,51.9656857936,129.78
2021-09-13 13:30:00,55.75228,-1.13922,55.7639179704,7.33228,-0.6092200000000001,7.357545719,48.42,-0.53,48.422900574,130.27,55.19228,-20.69922,58.9461235384,7.33228,-0.6092200000000001,7.357545719,47.86,-20.09,51.9055652122,129.85
2021-09-13 14:00:00,55.48794,-1.11644,55.4991704777,6.04794,-0.48644000000000004,6.0674708172,49.44,-0.63,49.4440137934,130.36,54.92794,-20.72644,58.7082950503,6.04794,-0.48644000000000004,6.0674708172,48.88,-20.24,52.9047445887,129.93
2021-09-13 14:30:00,56.2082,-1.23628,56.2217941325,4.6482,-0.18628000000000003,4.6519311558,51.56,-1.05,51.5706903192,130.42,55.6282,-20.84628,59.4059258414,4.6482,-0.18628000000000003,4.6519311558,50.98,-20.66,55.0072358877,130.02
2021-09-13 15:00:00,56.28332,-1.3442,56.2993693025,4.81332,-0.2842,4.8217029214,51.47,-1.06,51.4809139391,130.46,55.69332,-20.9942,59.518924102,4.81332,-0.2842,4.8217029214,50.88,-20.71,54.9334005865,130.02
2021-09-13 15:30:00,56.77434,-1.72038,56.8003995565,5.57434,-0.43038000000000004,5.5909295630999996,51.2,-1.29,51.2162483983,130.73,56.19434,-21.43038,60.1420404956,5.57434,-0.43038000000000004,5.5909295630999996,50.62,-21.0,54.8031422457,130.33
2021-09-13 16:00:00,59.14022,-1.75692,59.166311272,5.21022,-0.06692000000000001,5.2106497421,53.93,-1.69,53.9564731983,130.73,58.55022,-21.42692,62.3477438464,5.21022,-0.06692000000000001,5.2106497421,53.34,-21.36,57.4578558598,130.33
2021-09-13 16:30:00,60.80224,-2.50656,60.8538842807,5.45224,0.07344,5.4527345847,55.35,-2.58,55.4100974552,130.56,60.17224,-22.17656,64.1287632818,5.45224,0.07344,5.4527345847,54.72,-22.25,59.0706433011,130.18
2021-09-13 17:00:00,61.81592,-3.05354,61.8912923761,13.59592,-2.29354,13.7880153169,48.22,-0.76,48.2259888442,130.67,61.24592,-22.68354,65.3116046624,13.59592,-2.29354,13.7880153169,47.65,-20.39,51.8292832287,130.28
2021-09-13 17:30:00,62.32882,-3.05862,62.403821669,5.51882,0.05138,5.5190591677,56.81,-3.11,56.8950630547,130.42,61.71882,-22.68862,65.7570241092,5.51882,0.05138,5.5190591677,56.2,-22.74,60.6262946254,130.05
2021-09-13 18:00:00,62.38278,-3.45324,62.4782850839,11.63278,-1.9932400000000001,11.8023123254,50.75,-1.46,50.7709966418,130.53,61.80278,-23.07324,65.9693718314,11.63278,-1.9932400000000001,11.8023123254,50.17,-21.08,54.4187035862,130.15
2021-09-13 18:30:00,62.30306,-3.51818,62.4023146676,11.96306,-2.33818,12.1894171426,50.34,-1.18,50.3538280571,130.36,61.74306,-23.14818,65.9396974172,11.96306,-2.33818,12.1894171426,49.78,-20.81,53.9546522554,129.98
2021-09-13 19:00:00,62.38268,-3.7079,62.4927778739,12.42268,-2.6379,12.699665144899999,49.96,-1.07,49.9714568529,130.36,61.80268,-23.2979,66.0481899797,12.42268,-2.6379,12.699665144899999,49.38,-20.66,53.5277498126,130.01
2021-09-13 19:30:00,62.28482,-3.63974,62.3910771641,12.22482,-2.60974,12.5002786729,50.06,-1.03,50.0705951632,130.27,61.72482,-23.20974,65.9442600603,12.22482,-2.60974,12.5002786729,49.5,-20.6,53.6153895817,129.89
2021-09-13 20:00:00,61.28902,-3.87066,61.4111226196,13.29902,-2.87066,13.6053159389,47.99,-1.0,48.0004177065,130.13,60.70902,-23.47066,65.0880710284,13.29902,-2.87066,13.6053159389,47.41,-20.6,51.6920506461,129.78
2021-09-13 20:30:00,59.61248,-3.9607200000000002,59.7439124486,21.82248,-2.82072,22.0040245107,37.79,-1.1400000000000001,37.8071911149,130.26,59.12248,-23.66072,63.6812163222,21.82248,-2.82072,22.0040245107,37.3,-20.84,42.7269891287,129.92
2021-09-13 21:00:00,56.82002,-4.69148,57.013372619,6.60002,-0.77148,6.6449563874,50.22,-3.92,50.3727585109,130.76,56.28002,-24.55148,61.4020832007,6.60002,-0.77148,6.6449563874,49.68,-23.78,55.078042812,130.38
2021-09-13 21:30:00,52.2268,-5.15012,52.4801140839,3.0168,-0.28012000000000004,3.0297771295,49.21,-4.87,49.4503892806,131.26,51.6468,-25.06012,57.4055882703,3.0168,-0.28012000000000004,3.0297771295,48.63,-24.78,54.5795318778,130.94
2021-09-13 22:00:00,47.67386,-6.0965,48.0620873407,3.08386,-0.47650000000000003,3.1204558561,44.59,-5.62,44.9427691626,131.35,47.12386,-26.0965,53.8672952129,3.08386,-0.47650000000000003,3.1204558561,44.04,-25.62,50.9500343474,131.08
2021-09-13 22:30:00,44.8235,-6.90466,45.3521827696,10.6935,-0.38466000000000006,10.7004161398,34.13,-6.52,34.7471912534,131.63,44.3335,-26.76466,51.7861588377,10.6935,-0.38466000000000006,10.7004161398,33.64,-26.38,42.7499005847,131.38
2021-09-13 23:00:00,42.73276,-7.03994,43.3087696942,11.51276,-0.31994,11.5172047139,31.22,-6.72,31.9350403162,131.25,42.29276,-26.95994,50.1549191328,11.51276,-0.31994,11.5172047139,30.78,-26.64,40.7074686022,130.97
2021-09-13 23:30:00,41.90936,-7.49118,42.5736095886,3.89936,0.31882000000000005,3.9123719918,38.01,-7.8100000000000005,38.8040745283,131.35,41.41936,-27.48118,49.7069274549,3.89936,0.31882000000000005,3.9123719918,37.52,-27.8,46.696792181,131.16
2021-09-14 00:00:00,39.88412,-7.89908,40.6588058484,3.41412,0.13092,3.4166292484,36.47,-8.03,37.3435643719,131.65,39.40412,-28.00908,48.3445264267,3.41412,0.13092,3.4166292484,35.99,-28.14,45.685224088300004,131.45
2021-09-14 00:30:00,37.16742,-8.00292,38.0192561472,2.04742,0.33708000000000005,2.074982309,35.12,-8.34,36.0966757472,132.12,36.67742,-28.18292,46.2548388559,2.04742,0.33708000000000005,2.074982309,34.63,-28.52,44.8623149202,131.89
2021-09-14 01:00:00,36.58702,-8.11014,37.4751171219,1.73702,0.7698600000000001,1.8999797104,34.85,-8.88,35.9635496023,132.36,36.11702,-28.36014,45.9209829435,1.73702,0.7698600000000001,1.8999797104,34.38,-29.13,45.0615279368,132.13
2021-09-14 01:30:00,36.19888,-8.26878,37.1312757112,1.61888,0.9912200000000001,1.8982332687999999,34.58,-9.26,35.798379851600004,132.58,35.70888,-28.61878,45.7619785361,1.61888,0.9912200000000001,1.8982332687999999,34.09,-29.61,45.1539610666,132.35
2021-09-14 02:00:00,35.73616,-8.774280000000001,36.7975694994,1.8061600000000002,0.61572,1.9082256324,33.93,-9.39,35.2053547064,133.02,35.26616,-29.15428,45.7566834841,1.8061600000000002,0.61572,1.9082256324,33.46,-29.77,44.7864320972,132.75
2021-09-14 02:30:00,34.9471,-9.29112,36.1610938616,2.1271,0.16888,2.1337935384,32.82,-9.46,34.1561707456,133.07,34.4971,-29.74112,45.5476028707,2.1271,0.16888,2.1337935384,32.37,-29.91,44.0729508883,132.82
2021-09-14 03:00:00,33.837180000000004,-9.00268,35.0143256045,2.00718,0.44732000000000005,2.0564208555,31.83,-9.45,33.2031835823,133.35,33.37718,-29.48268,44.5338586329,2.00718,0.44732000000000005,2.0564208555,31.37,-29.93,43.3576037161,133.06
2021-09-14 03:30:00,34.41748,-9.08208,35.5956051596,2.09748,0.28792,2.1171490918,32.32,-9.37,33.6508439716,133.46,33.94748,-29.55208,45.0084084442,2.09748,0.28792,2.1171490918,31.85,-29.84,43.6445655265,133.17
2021-09-14 04:00:00,34.81852,-9.29632,36.0381866987,1.64852,0.27368000000000003,1.6710831615,33.17,-9.57,34.5229459925,133.46,34.34852,-29.78632,45.4647741151,1.64852,0.27368000000000003,1.6710831615,32.7,-30.06,44.4172669128,133.17
2021-09-14 04:30:00,34.55256,-9.4753,35.8282111282,1.92256,0.1847,1.9314116712,32.63,-9.66,34.0298765793,133.42,34.09256,-29.9553,45.3830656241,1.92256,0.1847,1.9314116712,32.17,-30.14,44.0831997477,133.17
2021-09-14 05:00:00,34.70456,-9.2286,35.9106327256,1.8145600000000002,0.2214,1.8280169457,32.89,-9.45,34.2206750372,133.42,34.23456,-29.7686,45.3671097201,1.8145600000000002,0.2214,1.8280169457,32.42,-29.99,44.1639728738,133.12
2021-09-14 05:30:00,35.43112,-9.07634,36.5751857446,1.91112,0.14366,1.9165118965999999,33.52,-9.22,34.7649075937,133.29,34.97112,-29.52634,45.7688102079,1.91112,0.14366,1.9165118965999999,33.06,-29.67,44.4215319412,133.0
2021-09-14 06:00:00,36.9823,-8.90772,38.0399525353,2.6223,-0.14772000000000002,2.6264574027,34.36,-8.76,35.4590919229,133.29,36.5123,-29.25772,46.7884839559,2.6223,-0.14772000000000002,2.6264574027,33.89,-29.11,44.6757674808,133.0
2021-09-14 06:30:00,41.95224,-7.03728,42.538379739,2.81224,0.05272,2.8127341175,39.14,-7.09,39.7769744953,132.91,41.47224,-26.99728,49.4853495291,2.81224,0.05272,2.8127341175,38.66,-27.05,47.1836634864,132.62
2021-09-14 07:00:00,47.8047,-5.05664,48.0713943024,8.7147,0.36336,8.7222718703,39.09,-5.42,39.4639645753,131.59,47.2947,-25.07664,53.5315469773,8.7147,0.36336,8.7222718703,38.58,-25.44,46.2126606029,131.31
2021-09-14 07:30:00,50.89954,-3.904,51.0490390528,10.83954,0.066,10.8397409292,40.06,-3.9699999999999998,40.2562355418,130.86,50.39954,-23.664,55.6785284307,10.83954,0.066,10.8397409292,39.56,-23.73,46.1314047044,130.6
2021-09-14 08:00:00,57.39162,-2.6012399999999998,57.4505395602,13.67162,0.17876,13.6727886169,43.72,-2.7800000000000002,43.808296018,130.86,56.87162,-22.29124,61.0842086153,13.67162,0.17876,13.6727886169,43.2,-22.47,48.6943620967,130.6
2021-09-14 08:30:00,57.84806,-2.51998,57.9029217308,13.08806,-0.10998000000000001,13.0885220771,44.76,-2.41,44.8248335189,130.59,57.31806,-22.08998,61.4274142266,13.08806,-0.10998000000000001,13.0885220771,44.23,-21.98,49.3904170867,130.33
2021-09-14 09:00:00,58.94442,-2.06002,58.9804063358,13.20442,-0.10002000000000001,13.2047988071,45.74,-1.96,45.7819746188,130.24,58.39442,-21.84002,62.3449658011,13.20442,-0.10002000000000001,13.2047988071,45.19,-21.74,50.1474196744,129.95
2021-09-14 09:30:00,59.60814,-1.7869000000000002,59.6349173377,21.70814,-2.2769,21.8272218999,37.9,0.49,37.9031674138,130.57,59.10814,-21.4769,62.8890248602,21.70814,-2.2769,21.8272218999,37.4,-19.2,42.0404567054,130.29
2021-09-14 10:00:00,61.1587,-1.621,61.1801783807,24.4687,-2.431,24.5891651076,36.69,0.81,36.6989400392,130.57,60.6787,-21.281,64.3022985179,24.4687,-2.431,24.5891651076,36.21,-18.85,40.8226236296,130.29
2021-09-14 10:30:00,61.88962,-1.78476,61.9153489209,10.76962,-0.31476000000000004,10.7742187096,51.12,-1.47,51.1411311959,130.35,61.32962,-21.45476,64.9740641795,10.76962,-0.31476000000000004,10.7742187096,50.56,-21.14,54.8015802692,130.11
2021-09-14 11:00:00,60.93982,-1.25914,60.9528268021,23.94982,-2.3891400000000003,24.0686906161,36.99,1.13,37.0072560453,130.53,60.44982,-20.88914,63.9573053526,23.94982,-2.3891400000000003,24.0686906161,36.5,-18.5,40.9206549312,130.27
2021-09-14 11:30:00,60.5953,-1.28854,60.6089986505,24.3853,-2.7685400000000002,24.5419573348,36.21,1.48,36.240233167,130.37,60.1253,-20.98854,63.6833613389,24.3853,-2.7685400000000002,24.5419573348,35.74,-18.22,40.1162809842,130.05
2021-09-14 12:00:00,60.83376,-1.23756,60.8463467309,24.49376,-2.89756,24.6645521527,36.34,1.6600000000000001,36.3778943866,130.6,60.35376,-20.87756,63.862734499,24.49376,-2.89756,24.6645521527,35.86,-17.98,40.1150844446,130.27
2021-09-14 12:30:00,61.39934,-0.95574,61.4067780573,26.64934,-2.68574,26.784333513900002,34.75,1.73,34.7930366597,130.49,60.93934,-20.62574,64.3352493598,26.64934,-2.68574,26.784333513900002,34.29,-17.94,38.6994534845,130.14
2021-09-14 13:00:00,62.297,-1.15856,62.3077721498,27.137,-2.53856,27.2554775389,35.16,1.38,35.1870714894,130.43,61.827,-20.84856,65.2475316244,27.137,-2.53856,27.2554775389,34.69,-18.31,39.2256574196,130.09
2021-09-14 13:30:00,59.98796,-1.81682,60.0154661723,24.09796,-2.59682,24.2374740902,35.89,0.78,35.898474898,131.06,59.50796,-21.60682,63.3091776433,24.09796,-2.59682,24.2374740902,35.41,-19.01,40.1901505347,130.63
2021-09-14 14:00:00,58.0986,-1.9116,58.1300398806,22.4786,-2.6116,22.6298014247,35.62,0.7000000000000001,35.6268774944,131.06,57.6386,-21.6816,61.5816530187,22.4786,-2.6116,22.6298014247,35.16,-19.07,39.9986312266,130.63
2021-09-14 14:30:00,58.70332,-1.93754,58.7352861598,18.68332,-1.03754,18.7121066552,40.02,-0.9,40.0301186608,131.06,58.21332,-21.77754,62.1534542393,18.68332,-1.03754,18.7121066552,39.53,-20.74,44.6404357058,130.63
2021-09-14 15:00:00,57.26172,-1.8742,57.2923834641,17.15172,-0.45420000000000005,17.1577328514,40.11,-1.42,40.1351280053,131.26,56.75172,-21.7142,60.764004185,17.15172,-0.45420000000000005,17.1577328514,39.6,-21.26,44.9460521069,130.83
2021-09-14 15:30:00,56.9659,-2.0449,57.0025909834,16.2859,-0.2049,16.2871889171,40.68,-1.8399999999999999,40.7215913245,131.45,56.4459,-21.9549,60.5653140074,16.2859,-0.2049,16.2871889171,40.16,-21.75,45.6715239509,131.03
2021-09-14 16:00:00,57.18556,-2.79374,57.2537619349,16.85556,-0.22374000000000002,16.8570448923,40.33,-2.5700000000000003,40.4118027314,131.45,56.69556,-22.72374,61.0799057244,16.85556,-0.22374000000000002,16.8570448923,39.84,-22.5,45.7545145314,131.03
2021-09-14 16:30:00,57.30468,-3.52166,57.4127898561,14.92468,-0.01166,14.9246845547,42.38,-3.51,42.5251043503,131.72,56.79468,-23.53166,61.4766191219,14.92468,-0.01166,14.9246845547,41.87,-23.52,48.0238201313,131.24
2021-09-14 17:00:00,56.9067,-4.06658,57.0518148509,6.3067,0.34342,6.3160432382,50.6,-4.41,50.7918113479,131.95,56.3467,-24.10658,61.2868485092,6.3067,0.34342,6.3160432382,50.04,-24.45,55.6938425681,131.49
2021-09-14 17:30:00,60.16166,-3.9422,60.2906814922,4.44166,0.5878,4.4803852954,55.72,-4.53,55.9038397608,131.95,59.53166,-23.9822,64.1807171913,4.44166,0.5878,4.4803852954,55.09,-24.57,60.32075099,131.55
2021-09-14 18:00:00,61.47998,-4.37576,61.635502889,13.38998,0.5742400000000001,13.4022877143,48.09,-4.95,48.3440854707,131.87,60.89998,-24.44576,65.6231875634,13.38998,0.5742400000000001,13.4022877143,47.51,-25.02,53.6954420784,131.5
2021-09-14 18:30:00,59.4917,-4.56044,59.6662382079,11.7517,-1.31044,11.8245382947,47.74,-3.25,47.8504973851,132.13,58.9517,-24.57044,63.8671234258,11.7517,-1.31044,11.8245382947,47.2,-23.26,52.6200304067,131.71
2021-09-14 19:00:00,59.64146,-4.72318,59.8281888431,9.61146,-1.9331800000000001,9.8039455447,50.03,-2.79,50.107733934,131.79,59.06146,-24.76318,64.0427290256,9.61146,-1.9331800000000001,9.8039455447,49.45,-22.83,54.4656901177,131.41
2021-09-14 19:30:00,59.17046,-4.67,59.3544626512,18.22046,-2.02,18.3320910594,40.95,-2.65,41.0356552281,131.72,58.65046,-24.5,63.5619890989,18.22046,-2.02,18.3320910594,40.43,-22.48,46.2594347134,131.41
2021-09-14 20:00:00,62.21208,-4.43302,62.3698209413,12.98208,-1.75302,13.0999038259,49.23,-2.68,49.3028934242,131.14,61.66208,-24.07302,66.1945798525,12.98208,-1.75302,13.0999038259,48.68,-22.32,53.5530092525,130.79
2021-09-14 20:30:00,61.4848,-4.79908,61.6718071722,16.3348,-1.56908,16.4099879063,45.15,-3.23,45.2653885436,130.34,60.9648,-24.51908,65.7106697811,16.3348,-1.56908,16.4099879063,44.63,-22.95,50.1850515592,130.05
2021-09-14 21:00:00,58.98502,-5.73226,59.2629006134,10.02502,-1.33226,10.1131569111,48.96,-4.4,49.1573148168,130.66,58.41502,-25.55226,63.7591762236,10.02502,-1.33226,10.1131569111,48.39,-24.22,54.1128496755,130.36
2021-09-14 21:30:00,55.53734,-6.16822,55.8788249004,15.48734,-1.18822,15.5328544397,40.05,-4.98,40.3584303461,131.11,55.02734,-26.10822,60.9068739884,15.48734,-1.18822,15.5328544397,39.54,-24.92,46.7377577554,130.81
2021-09-14 22:00:00,51.09198,-7.27066,51.6067138767,1.45198,1.03934,1.7856297365,49.64,-8.31,50.3307629587,131.53,50.52198,-27.37066,57.4597554116,1.45198,1.03934,1.7856297365,49.07,-28.41,56.700908282,131.22
2021-09-14 22:30:00,47.921,-7.8651800000000005,48.5621591101,1.131,1.13482,1.6021789639000001,46.79,-9.0,47.6477082345,132.12,47.361,-27.64518,54.8390399098,1.131,1.13482,1.6021789639000001,46.23,-28.78,54.4564165182,131.83
2021-09-14 23:00:00,44.52364,-8.01434,45.2391883712,1.31364,1.17566,1.7629028575999999,43.21,-9.19,44.1764665857,131.11,43.99364,-27.82434,52.0541473553,1.31364,1.17566,1.7629028575999999,42.68,-29.0,51.6002170538,130.84
2021-09-14 23:30:00,42.19962,-8.53448,43.0539809659,1.32962,1.20552,1.7947612139,40.87,-9.74,42.0145748521,131.26,41.66962,-28.66448,50.576769812,1.32962,1.20552,1.7947612139,40.34,-29.87,50.1949449646,130.96
2021-09-15 00:00:00,39.96336,-7.64912,40.6888090175,1.35336,1.21088,1.8159883436,38.61,-8.86,39.6135292545,132.28,39.44336,-27.84912,48.2840774258,1.35336,1.21088,1.8159883436,38.09,-29.06,47.9096201196,132.02
2021-09-15 00:30:00,38.07192,-8.02248,38.9079847568,1.44192,0.9375200000000001,1.7199061128,36.63,-8.96,37.7099257491,132.85,37.59192,-28.33248,47.0731544751,1.44192,0.9375200000000001,1.7199061128,36.15,-29.27,46.5140344412,132.57
2021-09-15 01:00:00,37.09444,-9.61508,38.3203241416,1.3844400000000001,0.5749200000000001,1.4990687509,35.71,-10.19,37.1354305213,132.85,36.60444,-30.00508,47.3306439162,1.3844400000000001,0.5749200000000001,1.4990687509,35.22,-30.58,46.6431645582,132.57
2021-09-15 01:30:00,36.31336,-9.96602,37.6560973699,1.22336,0.56398,1.3471017519,35.09,-10.53,36.6358976961,133.63,35.83336,-30.47602,47.0405940006,1.22336,0.56398,1.3471017519,34.61,-31.04,46.4901462678,133.34
2021-09-15 02:00:00,35.65496,-9.64398,36.9361952946,1.16496,0.53602,1.282360808,34.49,-10.18,35.9609858041,133.63,35.17496,-30.17398,46.3437900915,1.16496,0.53602,1.282360808,34.01,-30.71,45.823402318,133.34
2021-09-15 02:30:00,35.13656,-9.21248,36.3242017997,1.23656,0.48752000000000006,1.329193885,33.9,-9.7,35.2604594411,133.56,34.66656,-29.77248,45.69650914,1.23656,0.48752000000000006,1.329193885,33.43,-30.26,45.0913794422,133.31
2021-09-15 03:00:00,34.44432,-9.40762,35.7059448037,1.44432,0.5223800000000001,1.5358844770000002,33.0,-9.93,34.4616438958,133.7,33.96432,-29.98762,45.3081933686,1.44432,0.5223800000000001,1.5358844770000002,32.52,-30.51,44.591596742,133.41
2021-09-15 03:30:00,33.96532,-9.09604,35.162208497,1.62532,0.55396,1.7171303923,32.34,-9.65,33.7490459124,133.81,33.50532,-29.70604,44.777843637,1.62532,0.55396,1.7171303923,31.88,-30.26,43.9545447025,133.51
2021-09-15 04:00:00,33.86722,-8.92264,35.0228795946,1.60722,0.6973600000000001,1.7519894686000002,32.26,-9.62,33.6638084595,133.86,33.40722,-29.51264,44.5762074194,1.60722,0.6973600000000001,1.7519894686000002,31.8,-30.21,43.8621032327,133.57
2021-09-15 04:30:00,34.0827,-8.97622,35.2448998407,1.2527,0.8137800000000001,1.4938189912,32.83,-9.79,34.2586193534,133.83,33.6227,-29.57622,44.7798921926,1.2527,0.8137800000000001,1.4938189912,32.37,-30.39,44.4001013512,133.52
2021-09-15 05:00:00,34.44814,-8.98064,35.5995258995,1.26814,0.88936,1.5489158367,33.18,-9.87,34.6168932748,133.83,33.97814,-29.51064,45.0043539124,1.26814,0.88936,1.5489158367,32.71,-30.4,44.6553927314,133.52
2021-09-15 05:30:00,35.7975,-9.42004,37.0161878082,1.0775,1.12996,1.5613506498,34.72,-10.55,36.2874758009,133.83,35.3275,-29.74004,46.1790237603,1.0775,1.12996,1.5613506498,34.25,-30.87,46.1087779062,133.45
2021-09-15 06:00:00,37.47892,-9.51908,38.6688806201,0.9389200000000001,1.20092,1.5243948349,36.54,-10.72,38.0800472689,132.91,37.00892,-29.75908,47.489609411,0.9389200000000001,1.20092,1.5243948349,36.07,-30.96,47.5348977068,132.59
2021-09-15 06:30:00,42.63408,-7.8788800000000005,43.3559860631,0.94408,1.16112,1.4964914637,41.69,-9.04,42.6588525397,132.59,42.12408,-27.90888,50.5306213963,0.94408,1.16112,1.4964914637,41.18,-29.07,50.4069171841,132.31
2021-09-15 07:00:00,45.86256,-6.2865400000000005,46.2914138359,4.69256,1.15346,4.8322447501,41.17,-7.44,41.8368557614,131.87,45.34256,-26.24654,52.3911119306,4.69256,1.15346,4.8322447501,40.65,-27.4,49.0222653495,131.58
2021-09-15 07:30:00,51.3842,-4.30872,51.5645331374,10.3242,1.07128,10.3796313267,41.06,-5.38,41.410964731600004,131.2,50.8842,-24.13872,56.3194425832,10.3242,1.07128,10.3796313267,40.56,-25.21,47.756232054,130.86
2021-09-15 08:00:00,55.2458,-2.80402,55.3169137407,17.2158,-0.5640200000000001,17.2250366676,38.03,-2.24,38.0959118542,131.2,54.7658,-22.38402,59.163647631,17.2158,-0.5640200000000001,17.2250366676,37.55,-21.82,43.4294243572,130.86
2021-09-15 08:30:00,59.53742,-1.22552,59.5500317341,19.42742,-0.29552,19.4296675197,40.11,-0.93,40.1207801519,130.38,59.03742,-20.90552,62.6295275946,19.42742,-0.29552,19.4296675197,39.61,-20.61,44.651138843300004,130.02
2021-09-15 09:00:00,59.30776,-1.12636,59.318454827,19.95776,-0.74636,19.9717109299,39.35,-0.38,39.351834773,130.6,58.82776,-20.91636,62.4355624806,19.95776,-0.74636,19.9717109299,38.87,-20.17,43.7916179194,130.26
2021-09-15 09:30:00,58.80664,-1.67378,58.8304551026,14.30664,-1.65378,14.4019073868,44.5,-0.02,44.5000044944,130.99,58.27664,-21.41378,62.0863651986,14.30664,-1.65378,14.4019073868,43.97,-19.76,48.2060006638,130.62
2021-09-15 10:00:00,58.5508,-1.22048,58.5635189522,8.2708,0.55952,8.2897041727,50.28,-1.78,50.3114976919,130.71,57.9908,-21.12048,61.7171577446,8.2708,0.55952,8.2897041727,49.72,-21.68,54.2411356813,130.37
2021-09-15 10:30:00,58.06184,-1.1759,58.0737462628,8.09184,0.6041000000000001,8.1143583477,49.97,-1.78,50.0016929713,131.32,57.47184,-21.0959,61.2213148323,8.09184,0.6041000000000001,8.1143583477,49.38,-21.7,53.9376899765,131.01
2021-09-15 11:00:00,57.06656,-1.2816,57.0809492632,10.08656,0.3884,10.0940352285,46.98,-1.67,47.009672409,131.55,56.52656,-21.1316,60.3472990613,10.08656,0.3884,10.0940352285,46.44,-21.52,51.1838255702,131.19
2021-09-15 11:30:00,56.81924,-1.51546,56.839446278,9.86924,0.40454,9.8775275646,46.95,-1.92,46.9892423859,131.35,56.26924,-21.33546,60.1783119038,9.86924,0.40454,9.8775275646,46.4,-21.74,51.2404878978,130.95
2021-09-15 12:00:00,57.33394,-1.62792,57.3570466416,10.13394,0.35208,10.1400542528,47.2,-1.98,47.2415114068,131.35,56.77394,-21.45792,60.6936783681,10.13394,0.35208,10.1400542528,46.64,-21.81,51.4875295581,130.9
2021-09-15 12:30:00,56.10354,-1.73988,56.1305120496,8.23354,0.27012,8.2379697587,47.87,-2.01,47.9121800798,131.31,55.54354,-21.55988,59.58114854,8.23354,0.27012,8.2379697587,47.31,-21.83,52.1035987241,130.86
2021-09-15 13:00:00,55.41372,-1.8792200000000001,55.4455754055,7.49372,-0.11922,7.4946682946,47.92,-1.76,47.952309642,131.24,54.85372,-21.77922,59.0191919772,7.49372,-0.11922,7.4946682946,47.36,-21.66,52.0780683206,130.78
2021-09-15 13:30:00,54.3319,-1.5459,54.353888218,8.7019,-0.2859,8.7065953403,45.63,-1.26,45.6473931348,131.56,53.7719,-21.6259,57.957715452,8.7019,-0.2859,8.7065953403,45.07,-21.34,49.8668276513,131.09
2021-09-15 14:00:00,52.77506,-2.03742,52.8143734059,9.90506,-0.42742,9.914277657,42.87,-1.6099999999999999,42.9002214446,132.04,52.22506,-22.24742,56.7662275359,9.90506,-0.42742,9.914277657,42.32,-21.82,47.614018944,131.58
2021-09-15 14:30:00,53.34502,-2.2902,53.394158621,8.98502,-0.3502,8.991842105,44.36,-1.94,44.402400836,132.47,52.79502,-22.5002,57.3896605395,8.98502,-0.3502,8.991842105,43.81,-22.15,49.0911254709,132.0
2021-09-15 15:00:00,53.25276,-2.143,53.2958619089,8.10276,-0.003,8.1027605554,45.15,-2.14,45.2006869417,132.61,52.70276,-22.373,57.2549739378,8.10276,-0.003,8.1027605554,44.6,-22.37,49.8956601319,132.11
2021-09-15 15:30:00,52.51402,-2.391,52.568423769,8.24402,-0.271,8.2484729957,44.27,-2.12,44.320732169,132.5,51.96402,-22.631,56.6782280559,8.24402,-0.271,8.2484729957,43.72,-22.36,49.1060892355,132.05
2021-09-15 16:00:00,54.06028,-2.61226,54.1233570281,7.12028,0.017740000000000002,7.1203020993,46.94,-2.63,47.0136203669,132.67,53.49028,-22.88226,58.1791017221,7.12028,0.017740000000000002,7.1203020993,46.37,-22.9,51.7164084213,132.18
2021-09-15 16:30:00,54.38912,-3.21464,54.4840369714,6.55912,0.045360000000000004,6.5592768431,47.83,-3.26,47.9409689097,132.74,53.78912,-23.52464,58.7084160705,6.55912,0.045360000000000004,6.5592768431,47.23,-23.57,52.7846360222,132.28
2021-09-15 17:00:00,56.90784,-4.37554,57.0758057653,21.67784,-2.24554,21.7938339206,35.23,-2.13,35.2943309896,132.79,56.42784,-24.71554,61.6032389129,21.67784,-2.24554,21.7938339206,34.75,-22.47,41.3819211734,132.36
2021-09-15 17:30:00,57.80048,-3.88898,57.9311630616,23.35048,-2.05898,23.4410817769,34.45,-1.83,34.4985709849,132.94,57.31048,-24.23898,62.2255515787,23.35048,-2.05898,23.4410817769,33.96,-22.18,40.5614841938,132.48
2021-09-15 18:00:00,59.03906,-4.53608,59.213061291,22.22906,-1.8860800000000002,22.3089310871,36.81,-2.65,36.905265207,132.81,58.55906,-24.88608,63.6276707561,22.22906,-1.8860800000000002,22.3089310871,36.33,-23.0,42.9984755544,132.4
2021-09-15 18:30:00,59.91838,-5.35682,60.1573585053,20.99838,-1.6368200000000002,21.0620783005,38.92,-3.7199999999999998,39.097375871,132.9,59.40838,-25.77682,64.7595557701,20.99838,-1.6368200000000002,21.0620783005,38.41,-24.14,45.3659310496,132.47
2021-09-15 19:00:00,60.23976,-4.9828,60.4454876785,20.19976,-1.6628,20.2680834787,40.04,-3.32,40.1774065863,133.09,59.72976,-25.3228,64.8759464632,20.19976,-1.6628,20.2680834787,39.53,-23.66,46.0696917724,132.7
2021-09-15 19:30:00,61.22574,-4.1296,61.3648501563,19.90574,-1.7396,19.9816088719,41.32,-2.39,41.3890625649,132.64,60.71574,-24.4296,65.4462102792,19.90574,-1.7396,19.9816088719,40.81,-22.69,46.6935991331,132.27
2021-09-15 20:00:00,64.49704,-4.13086,64.6291897915,21.21704,-2.06086,21.3168930734,43.28,-2.07,43.3294738025,132.64,63.94704,-24.38086,68.4371993809,21.21704,-2.06086,21.3168930734,42.73,-22.32,48.2082492941,132.27
2021-09-15 20:30:00,63.04302,-5.0136,63.2420631833,21.10302,-2.0536,21.2027056311,41.94,-2.96,42.0443242305,132.59,62.51302,-25.0736,67.3540131431,21.10302,-2.0536,21.2027056311,41.41,-23.02,47.3783547625,132.2
2021-09-15 21:00:00,58.84554,-5.41336,59.0940102242,20.15554,-1.9033600000000002,20.2452110876,38.69,-3.51,38.848889302,131.92,58.34554,-25.50336,63.6759248789,20.15554,-1.9033600000000002,20.2452110876,38.19,-23.6,44.8936086765,131.56
2021-09-15 21:30:00,57.53604,-5.6581600000000005,57.8135855441,21.69604,-1.43816,21.7436532319,35.84,-4.22,36.0875878939,132.03,57.04604,-25.80816,62.61239336,21.69604,-1.43816,21.7436532319,35.35,-24.37,42.9362247991,131.69
2021-09-15 22:00:00,54.11138,-7.10564,54.5759247775,17.57138,-0.56564,17.5804818965,36.54,-6.54,37.1206573218,132.26,53.65138,-27.47564,60.2775361915,17.57138,-0.56564,17.5804818965,36.08,-26.91,45.0101599642,131.92
2021-09-15 22:30:00,48.29478,-7.74578,48.9119911991,1.04478,0.9742200000000001,1.4285201632,47.25,-8.72,48.0479021394,133.02,47.71478,-27.58578,55.1151112551,1.04478,0.9742200000000001,1.4285201632,46.67,-28.56,54.715285798400004,132.68
2021-09-15 23:00:00,44.81806,-8.05874,45.5368179889,1.15806,1.07126,1.5775617107,43.66,-9.13,44.6044000072,131.17,44.26806,-27.74874,52.246087966,1.15806,1.07126,1.5775617107,43.11,-28.82,51.8561905658,130.91
2021-09-15 23:30:00,42.40728,-8.857520000000001,43.3224313439,1.05728,0.87248,1.3707889512,41.35,-9.73,42.4793526316,130.74,41.88728,-28.82752,50.8485017985,1.05728,0.87248,1.3707889512,40.83,-29.7,50.4893939358,130.45
2021-09-16 00:00:00,40.68368,-9.02876,41.6734966793,1.02368,0.90124,1.3638747303,39.66,-9.93,40.8842329022,131.66,40.16368,-29.09876,49.5969658818,1.02368,0.90124,1.3638747303,39.14,-30.0,49.3146996341,131.4
2021-09-16 00:30:00,39.04064,-8.87722,40.0371902928,0.96064,1.18278,1.5237446433000001,38.08,-10.06,39.3864189791,132.09,38.53064,-29.02722,48.2409547971,0.96064,1.18278,1.5237446433000001,37.57,-30.21,48.2094285384,131.81
2021-09-16 01:00:00,37.39772,-8.19836,38.2858011264,1.52772,0.9116400000000001,1.7790491527999999,35.87,-9.11,37.0087692311,132.39,36.90772,-28.39836,46.5687303487,1.52772,0.9116400000000001,1.7790491527999999,35.38,-29.31,45.9436665929,132.11
2021-09-16 01:30:00,36.32778,-7.91452,37.179930427,1.66778,0.6554800000000001,1.7919665619,34.66,-8.57,35.7037883144,132.46,35.83778,-28.13452,45.5620202686,1.66778,0.6554800000000001,1.7919665619,34.17,-28.79,44.681685286,132.18
2021-09-16 02:00:00,35.6921,-7.91244,36.5586201759,2.1521,-0.032440000000000004,2.1523444807,33.54,-7.88,34.4532436789,132.46,35.2221,-28.19244,45.1155184118,2.1521,-0.032440000000000004,2.1523444807,33.07,-28.16,43.4351297914,132.21
2021-09-16 02:30:00,35.28464,-8.5044,36.2950497904,1.10464,0.3156,1.1488398015,34.18,-8.82,35.2996430577,132.63,34.80464,-28.8444,45.2035659754,1.10464,0.3156,1.1488398015,33.7,-29.16,44.5645105437,132.37
2021-09-16 03:00:00,35.27112,-9.0461,36.4126877786,0.8711200000000001,0.7639,1.1586169619,34.4,-9.81,35.7714425205,132.88,34.79112,-29.4461,45.5795440528,0.8711200000000001,0.7639,1.1586169619,33.92,-30.21,45.4225769855,132.6
2021-09-16 03:30:00,34.09468,-9.05662,35.2770402688,0.75468,1.14338,1.3699853016999999,33.34,-10.2,34.8653925835,133.06,33.61468,-29.47662,44.7081406248,0.75468,1.14338,1.3699853016999999,32.86,-30.62,44.9150754202,132.8
2021-09-16 04:00:00,34.39254,-9.17814,35.5961382949,0.67254,1.14186,1.325199725,33.72,-10.32,35.2638738655,133.15,33.91254,-29.59814,45.0123345397,0.67254,1.14186,1.325199725,33.24,-30.74,45.2752161784,132.88
2021-09-16 04:30:00,34.08764,-9.19092,35.3049601503,0.54764,1.12908,1.2548829491,33.54,-10.32,35.0917939125,133.24,33.60764,-29.63092,44.8047417849,0.54764,1.12908,1.2548829491,33.06,-30.76,45.156851086,132.96
2021-09-16 05:00:00,34.37708,-9.52516,35.6722903996,0.6270800000000001,0.68484,0.9285661807000001,33.75,-10.21,35.2605530303,133.24,33.89708,-29.91516,45.209831125,0.6270800000000001,0.68484,0.9285661807000001,33.27,-30.6,45.2023550271,132.96
2021-09-16 05:30:00,35.58968,-9.87872,36.9352735382,0.7196800000000001,0.48128000000000004,0.8657769579,34.87,-10.36,36.3764552973,133.08,35.10968,-30.23872,46.3364847279,0.7196800000000001,0.48128000000000004,0.8657769579,34.39,-30.72,46.1128019101,132.82
2021-09-16 06:00:00,37.60406,-9.77294,38.8532583541,0.5040600000000001,0.8070600000000001,0.9515368239,37.1,-10.58,38.5790927835,132.9,37.12406,-30.05294,47.7637418292,0.5040600000000001,0.8070600000000001,0.9515368239,36.62,-30.86,47.8890801749,132.63
2021-09-16 06:30:00,41.89414,-7.91484,42.635239633,0.5541400000000001,0.8251600000000001,0.9939618530000001,41.34,-8.74,42.2537950958,132.75,41.37414,-27.91484,49.9104974225,0.5541400000000001,0.8251600000000001,0.9939618530000001,40.82,-28.74,49.9225399995,132.46
2021-09-16 07:00:00,45.91246,-5.73106,46.2687695101,0.44246,1.07894,1.1661399467,45.47,-6.8100000000000005,45.977135622,131.79,45.37246,-25.64106,52.1164473499,0.44246,1.07894,1.1661399467,44.93,-26.72,52.2748821137,131.49
2021-09-16 07:30:00,50.70352,-4.5697600000000005,50.9090330575,0.71352,1.1102400000000001,1.3197513584,49.99,-5.68,50.3116537196,131.39,50.11352,-24.68976,55.865455656,0.71352,1.1102400000000001,1.3197513584,49.4,-25.8,55.7314991724,131.09
2021-09-16 08:00:00,54.33954,-3.40292,54.4459867386,8.37954,-1.11292,8.453122591,45.96,-2.29,46.0170153313,132.04,53.78954,-23.45292,58.680099437,8.37954,-1.11292,8.453122591,45.41,-22.34,50.6077434786,131.76
2021-09-16 08:30:00,57.87892,-2.6953,57.9416432495,6.48892,0.014700000000000001,6.4889366507,51.39,-2.71,51.4614049556,131.67,57.28892,-22.6953,61.6205890661,6.48892,0.014700000000000001,6.4889366507,50.8,-22.71,55.6451624133,131.34
2021-09-16 09:00:00,58.19112,-2.27248,58.2354755472,4.86112,0.8975200000000001,4.9432812792,53.33,-3.17,53.4241312517,131.67,57.591120000000004,-22.21248,61.7262615959,4.86112,0.8975200000000001,4.9432812792,52.73,-23.11,57.5719115542,131.34
2021-09-16 09:30:00,58.51182,-2.76132,58.5769405812,6.72182,0.62868,6.7511556533,51.79,-3.39,51.9008304365,131.49,57.90182,-22.67132,62.1820674299,6.72182,0.62868,6.7511556533,51.18,-23.3,56.2341746627,131.19
2021-09-16 10:00:00,58.52698,-2.8598600000000003,58.5968103837,7.46698,0.44014000000000003,7.4799407444,51.06,-3.3,51.1665281214,131.37,57.94698,-22.83986,62.2857262616,7.46698,0.44014000000000003,7.4799407444,50.48,-23.28,55.5894666281,131.07
2021-09-16 10:30:00,56.24014,-2.59536,56.2999932571,6.54014,0.12464000000000001,6.5413275678,49.7,-2.7199999999999998,49.7743749333,131.85,55.65014,-22.60536,60.0661334093,6.54014,0.12464000000000001,6.5413275678,49.11,-22.73,54.115108796,131.47
2021-09-16 11:00:00,57.4355,-2.07928,57.4731247242,7.6355,-0.20928000000000002,7.6383675199,49.8,-1.87,49.8350970702,131.85,56.8555,-21.98928,60.9596285682,7.6355,-0.20928000000000002,7.6383675199,49.22,-21.78,53.8235710447,131.47
2021-09-16 11:30:00,57.15098,-1.62812,57.174166279,4.11098,-0.07812000000000001,4.1117221811,53.04,-1.55,53.0626431682,130.92,56.54098,-21.39812,60.4546272745,4.11098,-0.07812000000000001,4.1117221811,52.43,-21.32,56.5990044082,130.56
2021-09-16 12:00:00,56.00388,-1.28918,56.0187161592,3.88388,-0.02918,3.8839896147,52.12,-1.26,52.1352280133,130.92,55.41388,-21.02918,59.2699292064,3.88388,-0.02918,3.8839896147,51.53,-21.0,55.644774238,130.56
2021-09-16 12:30:00,58.22632,-1.22246,58.2391513434,6.50632,0.05754000000000001,6.5065744285000005,51.72,-1.28,51.7358367092,131.14,57.62632,-21.04246,61.3480063213,6.50632,0.05754000000000001,6.5065744285000005,51.12,-21.1,55.3033850682,130.74
2021-09-16 13:00:00,52.32712,-1.45,52.3472061097,6.05712,-0.06,6.0574171636,46.27,-1.3900000000000001,46.2908738306,131.14,51.75712,-21.29,55.9648422735,6.05712,-0.06,6.0574171636,45.7,-21.23,50.3905040657,130.74
2021-09-16 13:30:00,52.38706,-2.08308,52.4284586625,8.57706,-0.8630800000000001,8.620375011,43.81,-1.22,43.8269836973,131.14,51.83706,-21.96308,56.2979366632,8.57706,-0.8630800000000001,8.620375011,43.26,-21.1,48.1314616441,130.74
2021-09-16 14:00:00,53.28292,-2.35658,53.335007575,8.28292,-0.5865800000000001,8.3036642407,45.0,-1.77,45.0347965467,131.34,52.74292,-22.35658,57.2855328981,8.28292,-0.5865800000000001,8.3036642407,44.46,-21.77,49.5037826838,130.92
2021-09-16 14:30:00,53.0568,-2.43776,53.1127734171,8.7468,-0.69776,8.7745871275,44.31,-1.74,44.3441506853,131.77,52.5068,-22.46776,57.1118576625,8.7468,-0.69776,8.7745871275,43.76,-21.77,48.8760728782,131.32
2021-09-16 15:00:00,52.52834,-2.409,52.5835505092,8.43834,-0.729,8.4697711277,44.09,-1.6800000000000002,44.1219956484,131.89,51.98834,-22.469,56.6360614534,8.43834,-0.729,8.4697711277,43.55,-21.74,48.674737801,131.44
2021-09-16 15:30:00,53.29802,-2.79802,53.3714141825,7.14802,-0.27802000000000004,7.1534247071,46.15,-2.52,46.218750524,131.89,52.74802,-22.88802,57.49969629,7.14802,-0.27802000000000004,7.1534247071,45.6,-22.61,50.8976630112,131.44
2021-09-16 16:00:00,55.14646,-3.15382,55.2365696901,7.99646,-0.29382,8.0018562049,47.15,-2.86,47.2366605509,131.99,54.56646,-23.23382,59.3069047306,7.99646,-0.29382,8.0018562049,46.57,-22.94,51.9134712767,131.58
2021-09-16 16:30:00,56.45646,-3.24816,56.5498224499,7.6764600000000005,-0.26816,7.6811423576,48.78,-2.98,48.8709402406,131.91,55.87646,-23.37816,60.5699360006,7.6764600000000005,-0.26816,7.6811423576,48.2,-23.11,53.453831481,131.53
2021-09-16 17:00:00,56.3776,-3.6146000000000003,56.4933546085,8.2376,-0.3346,8.2443926956,48.14,-3.2800000000000002,48.2516113721,132.13,55.8076,-23.7946,60.6685355594,8.2376,-0.3346,8.2443926956,47.57,-23.46,53.040328996,131.75
2021-09-16 17:30:00,57.59534,-3.83306,57.7227471512,8.08534,-0.45306,8.0980236033,49.51,-3.38,49.6252405536,132.2,57.01534,-23.96306,61.8464003793,8.08534,-0.45306,8.0980236033,48.93,-23.51,54.2850347702,131.84
2021-09-16 18:00:00,56.89914,-3.7936,57.025463906,6.44914,-0.6736000000000001,6.484222675,50.45,-3.12,50.5463836491,132.05,56.29914,-23.8836,61.155698947,6.44914,-0.6736000000000001,6.484222675,49.85,-23.21,54.9884224178,131.7
2021-09-16 18:30:00,56.9529,-4.0591,57.0973651863,20.9429,-2.4091,21.0810062193,36.01,-1.65,36.0477821787,131.95,56.4529,-24.1391,61.3972806175,20.9429,-2.4091,21.0810062193,35.51,-21.73,41.6311541997,131.6
2021-09-16 19:00:00,57.58432,-4.1083,57.7306854173,21.45432,-2.7183,21.62584106,36.13,-1.3900000000000001,36.1567282812,131.91,57.10432,-24.1783,62.012043617,21.45432,-2.7183,21.62584106,35.65,-21.46,41.6107450065,131.53
2021-09-16 19:30:00,59.04544,-4.26706,59.1994238641,16.07544,-2.57706,16.2806943782,42.97,-1.69,43.0032208096,131.82,58.53544,-24.30706,63.3816290564,16.07544,-2.57706,16.2806943782,42.46,-21.73,47.6974265553,131.46
2021-09-16 20:00:00,60.95066,-4.55612,61.1207099426,11.04066,-2.18612,11.2550119454,49.91,-2.37,49.9662386017,131.64,60.37066,-24.55612,65.1737648006,11.04066,-2.18612,11.2550119454,49.33,-22.37,54.1651714665,131.3
2021-09-16 20:30:00,60.37054,-4.58474,60.5443799271,7.57054,-0.8747400000000001,7.6209084734,52.8,-3.71,52.9301813713,131.44,59.80054,-24.68474,64.6949841422,7.57054,-0.8747400000000001,7.6209084734,52.23,-23.81,57.4011236824,131.13
2021-09-16 21:00:00,56.34818,-4.91428,56.562068007,1.6581800000000002,0.34572,1.6938368371,54.69,-5.26,54.9423670768,131.85,55.70818,-25.07428,61.091086391,1.6581800000000002,0.34572,1.6938368371,54.05,-25.42,59.7292131205,131.56
2021-09-16 21:30:00,53.72844,-5.8563600000000005,54.0466670321,1.4084400000000001,0.65364,1.5527229254,52.32,-6.51,52.7234530356,132.16,53.12844,-26.10636,59.1960570417,1.4084400000000001,0.65364,1.5527229254,51.72,-26.76,58.232774277,131.86
2021-09-16 22:00:00,50.37356,-6.91098,50.8454244906,1.43356,0.8190200000000001,1.6510263578000002,48.94,-7.73,49.5467102843,132.47,49.77356,-27.43098,56.8319095125,1.43356,0.8190200000000001,1.6510263578000002,48.34,-28.25,55.989446327,132.17
2021-09-16 22:30:00,46.1781,-7.78876,46.8303502223,1.4181,0.9612400000000001,1.7131812361,44.76,-8.75,45.6072373643,133.47,45.6181,-28.32876,53.6985073419,1.4181,0.9612400000000001,1.7131812361,44.2,-29.29,53.0239955115,133.16
2021-09-16 23:00:00,43.4551,-7.7115,44.1340338997,6.9651,0.6085,6.9916300145,36.49,-8.32,37.4264946261,133.47,42.9551,-28.1515,51.3580331424,6.9651,0.6085,6.9916300145,35.99,-28.76,46.0697047961,133.2
2021-09-16 23:30:00,41.2632,-8.127,42.0559128214,1.9132,0.203,1.9239395105,39.35,-8.33,40.222026304,133.26,40.7432,-28.697,49.834989267,1.9132,0.203,1.9239395105,38.83,-28.9,48.4043272859,132.95
2021-09-17 00:00:00,38.6238,-8.2482,39.4946924242,2.3238,0.041800000000000004,2.3241759142,36.3,-8.29,37.2345820441,133.57,38.1238,-28.7582,47.7541432096,2.3238,0.041800000000000004,2.3241759142,35.8,-28.8,45.9464906168,133.3
2021-09-17 00:30:00,36.40426,-8.97956,37.4953682998,2.82426,-0.14956,2.8282172373,33.58,-8.83,34.7215394244,133.9,35.90426,-29.28956,46.3356688863,2.82426,-0.14956,2.8282172373,33.08,-29.14,44.0843055973,133.6
2021-09-17 01:00:00,35.9223,-9.12692,37.0636251057,2.4823,0.12308000000000001,2.4853494677,33.44,-9.25,34.6957648712,131.21,35.4123,-29.48692,46.081552083,2.4823,0.12308000000000001,2.4853494677,32.93,-29.61,44.2847264867,130.94
2021-09-17 01:30:00,34.77732,-9.16794,35.9654432786,2.50732,0.14206000000000002,2.5113412006,32.27,-9.31,33.5861429759,131.33,34.29732,-29.54794,45.27015482,2.50732,0.14206000000000002,2.5113412006,31.79,-29.69,43.4982781268,131.05
2021-09-17 02:00:00,33.8149,-9.11126,35.0208869219,2.4749,0.09874000000000001,2.4768689101,31.34,-9.21,32.665267487,131.41,33.3249,-29.55126,44.5401608394,2.4749,0.09874000000000001,2.4768689101,30.85,-29.65,42.7883745894,131.13
2021-09-17 02:30:00,32.26476,-9.21508,33.5549167376,2.83476,-0.08508,2.8360364709,29.43,-9.13,30.8136625541,131.62,31.78476,-29.62508,43.4501591857,2.83476,-0.08508,2.8360364709,28.95,-29.54,41.3607797315,131.31
2021-09-17 03:00:00,32.05312,-9.27044,33.3668032561,3.17312,-0.28044,3.1854885227,28.88,-8.99,30.2468924024,131.55,31.59312,-29.71044,43.3686001195,3.17312,-0.28044,3.1854885227,28.42,-29.43,40.9123612127,131.26
2021-09-17 03:30:00,32.33378,-9.36836,33.6636227726,3.14378,-0.22836,3.1520629718,29.19,-9.14,30.5875088884,131.5,31.87378,-29.79836,43.6334746517,3.14378,-0.22836,3.1520629718,28.73,-29.57,41.2286041481,131.26
2021-09-17 04:00:00,32.4634,-9.25714,33.7574729584,2.7834,-0.05714,2.7839864475000002,29.68,-9.2,31.0731781445,131.5,31.9934,-29.69714,43.6520076026,2.7834,-0.05714,2.7839864475000002,29.21,-29.64,41.6143448825,131.22
2021-09-17 04:30:00,32.97322,-9.46812,34.3056632862,2.87322,-0.16812000000000002,2.8781343789,30.1,-9.3,31.503968004,131.54,32.50322,-29.918120000000002,44.1763875244,2.87322,-0.16812000000000002,2.8781343789,29.63,-29.75,41.9880864056,131.27
2021-09-17 05:00:00,32.49418,-9.77614,33.9329433909,2.91418,-0.33614000000000005,2.9335022025,29.58,-9.44,31.0497987111,131.67,32.02418,-30.21614,44.0291178786,2.91418,-0.33614000000000005,2.9335022025,29.11,-29.88,41.7157823851,131.35
2021-09-17 05:30:00,33.08492,-9.8271,34.513531054,3.08492,-0.43710000000000004,3.1157323082,30.0,-9.39,31.435204787,131.03,32.61492,-30.1171,44.3933859828,3.08492,-0.43710000000000004,3.1157323082,29.53,-29.68,41.8679268653,130.72
2021-09-17 06:00:00,35.46466,-9.39936,36.6891002523,2.95466,-0.33936000000000005,2.9740848887,32.51,-9.06,33.7488325724,131.03,34.97466,-29.78936,45.9416239518,2.95466,-0.33936000000000005,2.9740848887,32.02,-29.45,43.5038262685,130.72
2021-09-17 06:30:00,39.92712,-7.88184,40.6976450582,3.69712,-0.9118400000000001,3.8079060493,36.23,-6.97,36.8943600026,131.31,39.41712,-28.09184,48.4031075829,3.69712,-0.9118400000000001,3.8079060493,35.72,-27.18,44.8850843822,131.02
2021-09-17 07:00:00,44.13664,-6.18138,44.5673922189,3.9066400000000003,-1.18138,4.0813594297,40.23,-5.0,40.5395226908,130.72,43.59664,-26.47138,51.0039310092,3.9066400000000003,-1.18138,4.0813594297,39.69,-25.29,47.062513745,130.42
2021-09-17 07:30:00,47.89548,-5.23054,48.1802402767,4.48548,-1.38054,4.6931249208,43.41,-3.85,43.5803923801,130.84,47.32548,-25.45054,53.7348215175,4.48548,-1.38054,4.6931249208,42.84,-24.07,49.1388898939,130.55
2021-09-17 08:00:00,53.94036,-4.17474,54.1016717948,10.44036,-1.26474,10.5166859893,43.5,-2.91,43.5972258292,130.74,53.35036,-24.23474,58.5967877532,10.44036,-1.26474,10.5166859893,42.91,-22.97,48.671233804,130.43
2021-09-17 08:30:00,58.50338,-2.697,58.5655127223,17.48338,-1.347,17.5351927627,41.02,-1.35,41.0422087612,129.79,57.98338,-22.627,62.241894936,17.48338,-1.347,17.5351927627,40.5,-21.28,45.7502830592,129.46
2021-09-17 09:00:00,56.23178,-6.2389,56.5768234808,7.69178,-1.4689,7.830782003,48.54,-4.77,48.7738095703,129.79,55.92178,-17.1889,58.5038781755,7.69178,-1.4689,7.830782003,48.23,-15.72,50.7272244461,129.46
2021-09-17 09:30:00,54.94198,-10.9669,56.0258338798,9.42198,-1.8569,9.6032174156,45.52,-9.11,46.4226507214,132.36,55.03198,-11.1369,56.1475677508,9.42198,-1.8569,9.6032174156,45.61,-9.28,46.5445002122,132.08
2021-09-17 10:00:00,53.47358,-10.53084,54.5006637494,11.72358,-2.11084,11.9120935827,41.75,-8.42,42.59059638,132.36,53.54358,-10.69084,54.6004488912,11.72358,-2.11084,11.9120935827,41.82,-8.58,42.6910857206,132.08
2021-09-17 10:30:00,53.9335,-11.02188,55.0481994345,12.4835,-2.09188,12.6575564065,41.45,-8.93,42.4010306479,132.36,54.0235,-11.19188,55.1706147345,12.4835,-2.09188,12.6575564065,41.54,-9.1,42.5250702527,132.05
2021-09-17 11:00:00,53.05388,-10.72264,54.1266033631,14.07388,-2.28264,14.2577888757,38.98,-8.44,39.8832546315,132.55,53.11388,-10.89264,54.2193125632,14.07388,-2.28264,14.2577888757,39.04,-8.61,39.9781652906,132.2
2021-09-17 11:30:00,51.94624,-10.94752,53.0872870308,12.81624,-2.25752,13.0135469526,39.13,-8.69,40.0833257103,132.3,52.03624,-11.11752,53.2106147708,12.81624,-2.25752,13.0135469526,39.22,-8.86,40.2083075993,131.93
2021-09-17 12:00:00,52.1105,-10.87674,53.2335202976,10.5305,-2.04674,10.72756146,41.58,-8.83,42.5072382072,132.53,52.2005,-11.04674,53.3565615916,10.5305,-2.04674,10.72756146,41.67,-9.0,42.6308444674,132.12
2021-09-17 12:30:00,53.29334,-11.0408,54.4249883142,9.44334,-1.9008,9.6327416137,43.85,-9.14,44.7924335128,132.53,53.37334,-11.2008,54.5359637615,9.44334,-1.9008,9.6327416137,43.93,-9.3,44.9036178943,132.12
2021-09-17 13:00:00,52.71928,-11.40552,53.9389318599,11.03928,-2.05552,11.229018897,41.68,-9.35,42.7158623933,132.53,52.78928,-11.58552,54.0456506723,11.03928,-2.05552,11.229018897,41.75,-9.53,42.8238648419,132.09
2021-09-17 13:30:00,50.75142,-11.77296,52.0990328046,11.25142,-2.01296,11.4300682403,39.5,-9.76,40.687929414,132.62,50.84142,-11.94296,52.2253222219,11.25142,-2.01296,11.4300682403,39.59,-9.93,40.8163325153,132.18
2021-09-17 14:00:00,50.64206,-11.97222,52.0379889386,10.11206,-1.90222,10.2894216733,40.53,-10.07,41.7622532917,132.84,50.71206,-12.14222,52.1454363868,10.11206,-1.90222,10.2894216733,40.6,-10.24,41.8714413413,132.39
2021-09-17 14:30:00,50.51656,-11.59866,51.8309921575,9.22656,-1.64866,9.3726991432,41.29,-9.95,42.471950744,132.96,50.59656,-11.77866,51.9494823384,9.22656,-1.64866,9.3726991432,41.37,-10.13,42.5921800334,132.53
2021-09-17 15:00:00,50.7149,-12.02106,52.1201205441,8.0349,-1.5710600000000001,8.187053654,42.68,-10.45,43.9406975366,133.14,50.8049,-12.19106,52.2471033449,8.0349,-1.5710600000000001,8.187053654,42.77,-10.62,44.068779198,132.71
2021-09-17 15:30:00,50.87792,-12.37106,52.360346342,7.70792,-1.45106,7.8433159984,43.17,-10.92,44.5297125524,133.44,50.96792,-12.55106,52.4905513045,7.70792,-1.45106,7.8433159984,43.26,-11.1,44.6613658546,133.01
2021-09-17 16:00:00,51.4217,-12.47308,52.9128430117,7.4617,-1.4230800000000001,7.5961913862,43.96,-11.05,45.3275203381,133.44,51.5117,-12.64308,53.04057606,7.4617,-1.4230800000000001,7.5961913862,44.05,-11.22,45.4564725864,133.01
2021-09-17 16:30:00,53.044,-12.81148,54.5692216894,7.074,-1.31148,7.1945434733999996,45.97,-11.5,47.3866109782,133.18,53.134,-13.00148,54.7015579137,7.074,-1.31148,7.1945434733999996,46.06,-11.69,47.5203082902,132.79
2021-09-17 17:00:00,48.93222,-12.56628,50.5200311477,5.55222,-1.24628,5.690374396,43.38,-11.32,44.8326532786,133.14,49.01222,-12.73628,50.6400092572,5.55222,-1.24628,5.690374396,43.46,-11.49,44.9532167926,132.73
2021-09-17 17:30:00,45.38558,-13.56952,47.3706950019,5.95558,-1.07952,6.052627245,39.43,-12.49,41.3609114987,132.99,45.45558,-13.74952,47.4895678372,5.95558,-1.07952,6.052627245,39.5,-12.67,41.4822721171,132.58
2021-09-17 18:00:00,46.95152,-13.32316,48.8052438033,6.41152,-0.5431600000000001,6.4344861097,40.54,-12.78,42.5067053534,133.33,47.04152,-13.50316,48.9411885215,6.41152,-0.5431600000000001,6.4344861097,40.63,-12.96,42.6469049287,132.93
2021-09-17 18:30:00,49.58572,-12.93012,51.2438448122,18.43572,-1.91012,18.5344093602,31.15,-11.02,33.0418356028,133.51,49.63572,-13.11012,51.3378997071,18.43572,-1.91012,18.5344093602,31.2,-11.2,33.1493589682,133.12
2021-09-17 19:00:00,49.5841,-11.6848,50.9422960206,21.4141,-2.4848,21.5577807265,28.17,-9.2,29.6342521417,133.51,49.6441,-11.854800000000001,51.0399152414,21.4141,-2.4848,21.5577807265,28.23,-9.37,29.7444078778,133.12
2021-09-17 19:30:00,49.61112,-11.16192,50.8512702471,17.39112,-2.00192,17.5059629424,32.22,-9.16,33.4967759643,132.21,49.71112,-11.34192,50.9885732389,17.39112,-2.00192,17.5059629424,32.32,-9.34,33.6425028795,131.85
2021-09-17 20:00:00,50.06422,-11.4605,51.3592171325,14.32422,-1.8405,14.4419776644,35.74,-9.62,37.0120520912,132.21,50.11422,-11.6305,51.4461230459,14.32422,-1.8405,14.4419776644,35.79,-9.79,37.1048271792,131.85
2021-09-17 20:30:00,50.4613,-11.36186,51.7246040135,20.8213,-1.72186,20.8923750577,29.64,-9.64,31.1682402455,132.4,50.5413,-11.54186,51.8424299001,20.8213,-1.72186,20.8923750577,29.72,-9.82,31.3003322666,132.04
2021-09-17 21:00:00,47.23736,-11.7649,48.6803969969,5.8273600000000005,0.36510000000000004,5.8387860536,41.41,-12.13,43.1500289687,132.83,47.33736,-11.9549,48.823614018,5.8273600000000005,0.36510000000000004,5.8387860536,41.51,-12.32,43.2996824469,132.44
2021-09-17 21:30:00,45.97888,-12.35352,47.609524913,16.80888,-1.62352,16.887103483,29.17,-10.73,31.0808912356,132.69,46.01888,-12.543520000000001,47.6977694494,16.80888,-1.62352,16.887103483,29.21,-10.92,31.1844592706,132.33
2021-09-17 22:00:00,43.2945,-12.66078,45.1077496719,7.2245,0.76922,7.2653354815,36.07,-13.43,38.489086765,132.62,43.4045,-12.85078,45.2669102862,7.2245,0.76922,7.2653354815,36.18,-13.62,38.6587221724,132.26
2021-09-17 22:30:00,40.64268,-13.25284,42.7488620392,1.32268,0.85716,1.5761363038,39.32,-14.11,41.7750463794,132.99,40.72268,-13.43284,42.8809731332,1.32268,0.85716,1.5761363038,39.4,-14.29,41.9113838951,132.63
2021-09-17 23:00:00,38.3495,-13.6158,40.6948910785,1.2995,0.9442,1.6063044201,37.05,-14.56,39.808241609,133.39,38.4295,-13.8058,40.834135033,1.2995,0.9442,1.6063044201,37.13,-14.75,39.9524642544,133.07
2021-09-17 23:30:00,36.43766,-13.75872,38.9487540534,1.31766,0.9312800000000001,1.6135396847,35.12,-14.69,38.0684974749,133.14,36.49766,-13.94872,39.0723172478,1.31766,0.9312800000000001,1.6135396847,35.18,-14.88,38.1974711205,132.82
