Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-18 00:00:00,35.15938,-13.97158,37.8336761323,1.33938,0.8584200000000001,1.5908562728,33.82,-14.83,36.9285973197,132.7,35.22938,-14.15158,37.96546367,1.33938,0.8584200000000001,1.5908562728,33.89,-15.01,37.0652424786,132.4
2021-09-18 00:30:00,33.7605,-14.05988,36.5711851854,1.2905,1.05012,1.6637735015000001,32.47,-15.11,35.8135868072,133.1,33.8205,-14.24988,36.6999359708,1.2905,1.05012,1.6637735015000001,32.53,-15.3,35.9484478107,132.77
2021-09-18 01:00:00,32.594,-14.32056,35.6012257473,1.274,1.24944,1.784426046,31.32,-15.57,34.9766679374,133.54,32.664,-14.52056,35.7460985104,1.274,1.24944,1.784426046,31.39,-15.77,35.1286919768,133.24
2021-09-18 01:30:00,31.602,-14.38976,34.7239340637,1.262,1.26024,1.7834934420000002,30.34,-15.65,34.1385134416,134.04,31.672,-14.57976,34.8666744278,1.262,1.26024,1.7834934420000002,30.41,-15.84,34.2880985183,133.73
2021-09-18 02:00:00,30.997,-14.52474,34.2313026493,1.2770000000000001,1.20526,1.7559557704,29.72,-15.73,33.6260509129,133.65,31.057,-14.72474,34.3708483612,1.2770000000000001,1.20526,1.7559557704,29.78,-15.93,33.7729670003,133.35
2021-09-18 02:30:00,30.545,-14.66404,33.8826075461,1.275,1.19596,1.7481262316000001,29.27,-15.86,33.2907269371,133.65,30.615,-14.85404,34.0282342963,1.275,1.19596,1.7481262316000001,29.34,-16.05,33.4430575755,133.36
2021-09-18 03:00:00,30.1385,-14.8647,33.6048878638,1.2685,1.2053,1.7498115156,28.87,-16.07,33.0412136581,133.65,30.1885,-15.0547,33.7341003191,1.2685,1.2053,1.7498115156,28.92,-16.26,33.177612934,133.36
2021-09-18 03:30:00,29.739,-14.88816,33.257561985,1.279,1.22184,1.7688227683000002,28.46,-16.11,32.7032674209,133.95,29.799,-15.08816,33.4010923951,1.279,1.22184,1.7688227683000002,28.52,-16.31,32.8543223945,133.61
2021-09-18 04:00:00,29.45828,-14.861180000000001,32.9946197364,1.27828,1.25882,1.7940533857,28.18,-16.12,32.4648548434,133.95,29.52828,-15.05118,33.1429832567,1.27828,1.25882,1.7940533857,28.25,-16.31,32.6202176572,133.61
2021-09-18 04:30:00,29.5077,-14.9271,33.0684543591,1.2777,1.2529,1.7894903464,28.23,-16.18,32.5380592537,133.88,29.5677,-15.1271,33.2126186517,1.2777,1.2529,1.7894903464,28.29,-16.38,32.6898837563,133.57
2021-09-18 05:00:00,29.41084,-14.96626,32.9997946644,1.28084,1.24374,1.7853403858,28.13,-16.21,32.4663056106,134.03,29.48084,-15.15626,33.1486371408,1.28084,1.24374,1.7853403858,28.2,-16.4,32.6220784132,133.7
2021-09-18 05:30:00,29.3677,-14.93542,32.947360651,1.2777,1.24458,1.7836750451,28.09,-16.18,32.4166700943,134.02,29.4277,-15.13542,33.0918489339,1.2777,1.24458,1.7836750451,28.15,-16.38,32.568802557,133.69
2021-09-18 06:00:00,30.50534,-14.79498,33.9037933234,1.27534,1.21502,1.7614669216,29.23,-16.01,33.3273611317,134.02,30.57534,-14.99498,34.054380648,1.27534,1.21502,1.7614669216,29.3,-16.21,33.4851325218,133.69
2021-09-18 06:30:00,31.94452,-14.54388,35.099527112,1.51452,1.17612,1.9175581046999999,30.43,-15.72,34.2505956153,134.05,32.00452,-14.73388,35.2331735767,1.51452,1.17612,1.9175581046999999,30.49,-15.91,34.3913971801,133.73
2021-09-18 07:00:00,33.25812,-23.8158,40.9059271448,8.55812,-1.0458,8.6217814618,24.7,-22.77,33.5940902541,133.6,33.77812,-4.3258,34.0539856166,8.55812,-1.0458,8.6217814618,25.22,-3.2800000000000002,25.4323966625,133.31
2021-09-18 07:30:00,34.9215,-22.59434,41.5934533585,5.6415,-0.12434,5.6428700752,29.28,-22.47,36.9082551741,131.4,35.5315,-2.69434,35.6335089527,5.6415,-0.12434,5.6428700752,29.89,-2.5700000000000003,30.000283332,131.06
2021-09-18 08:00:00,36.99908,-21.38272,42.7335071746,2.11908,1.01728,2.3506081436,34.88,-22.4,41.4532797255,130.89,37.64908,-1.61272,37.6836050643,2.11908,1.01728,2.3506081436,35.53,-2.63,35.6272058966,130.58
2021-09-18 08:30:00,39.63306,-21.06628,44.8839347429,11.46306,-1.3262800000000001,11.5395304585,28.17,-19.74,34.3979141809,130.34,40.20306,-1.45628,40.2294268515,11.46306,-1.3262800000000001,11.5395304585,28.74,-0.13,28.7402940138,130.07
2021-09-18 09:00:00,41.29744,-20.62276,46.1603377433,12.70744,-1.45276,12.7902127805,28.59,-19.17,34.4220423566,129.82,41.87744,-1.10276,41.8919569914,12.70744,-1.45276,12.7902127805,29.17,0.35000000000000003,29.1720996845,129.52
2021-09-18 09:30:00,42.60062,-19.43254,46.8234603082,19.12062,-1.1725400000000001,19.1565382895,23.48,-18.26,29.7445457185,129.67,43.10062,0.04746,43.1006461301,19.12062,-1.1725400000000001,19.1565382895,23.98,1.22,24.0110141393,129.32
2021-09-18 10:00:00,46.61088,-22.47538,51.7466601871,23.91088,-1.66538,23.9688062473,22.7,-20.81,30.7952285265,129.37,47.14088,-2.97538,47.2346848547,23.91088,-1.66538,23.9688062473,23.23,-1.31,23.2669078307,129.03
2021-09-18 10:30:00,50.05018,-22.65638,54.9393490382,24.10018,-2.16638,24.1973527134,25.95,-20.49,33.0642193315,129.6,50.60018,-3.23638,50.7035735579,24.10018,-2.16638,24.1973527134,26.5,-1.07,26.5215930894,129.22
2021-09-18 11:00:00,49.78218,-22.76676,54.741125367,18.10218,-0.09676000000000001,18.1024385995,31.68,-22.67,38.9557608063,129.31,50.41218,-3.33676,50.5224886526,18.10218,-0.09676000000000001,18.1024385995,32.31,-3.24,32.4720449002,128.92
2021-09-18 11:30:00,49.82076,-22.65796,54.7310814651,18.28076,-0.07796,18.2809262331,31.54,-22.58,38.7895346711,129.49,50.43076,-3.22796,50.533961649,18.28076,-0.07796,18.2809262331,32.15,-3.15,32.3039471272,129.08
2021-09-18 12:00:00,49.5862,-22.78066,54.5687612144,18.3762,0.08934,18.376417171900002,31.21,-22.87,38.6923894325,129.49,50.1862,-3.33066,50.2965999495,18.3762,0.08934,18.376417171900002,31.81,-3.42,31.9933196152,129.08
2021-09-18 12:30:00,47.03284,-23.34112,52.5061512713,11.68284,0.10888,11.6833473508,35.35,-23.45,42.4208085732,129.53,47.70284,-3.88112,47.8604642322,11.68284,0.10888,11.6833473508,36.02,-3.99,36.2403159479,129.08
2021-09-18 13:00:00,47.1116,-23.62068,52.7014172316,8.3416,-0.08068,8.3419901596,38.77,-23.54,45.3568572544,129.53,47.8216,-4.14068,48.0005276786,8.3416,-0.08068,8.3419901596,39.48,-4.06,39.6882098362,129.13
2021-09-18 13:30:00,51.0811,-23.24778,56.1225271361,5.0411,0.00222,5.0411004888,46.04,-23.25,51.5775542266,129.59,51.8511,-3.81778,51.9914609848,5.0411,0.00222,5.0411004888,46.81,-3.8200000000000003,46.9656097586,129.16
2021-09-18 14:00:00,46.58028,-24.13544,52.4618141973,9.56028,-0.48544000000000004,9.5725966003,37.02,-23.65,43.9295219642,129.33,47.21028,-4.67544,47.441229715,9.56028,-0.48544000000000004,9.5725966003,37.65,-4.19,37.8824312842,128.94
2021-09-18 14:30:00,45.03998,-23.8094,50.9459255168,16.87998,-0.1194,16.8804022808,28.16,-23.69,36.7994796159,129.55,45.61998,-4.2994,45.8221280121,16.87998,-0.1194,16.8804022808,28.74,-4.18,29.0423828224,129.12
2021-09-18 15:00:00,45.02888,-23.77246,50.918855923,15.10888,0.15754,15.1097013109,29.92,-23.93,38.312547553,129.86,45.62888,-4.22246,45.823835048,15.10888,0.15754,15.1097013109,30.52,-4.38,30.8326904437,129.4
2021-09-18 15:30:00,44.71974,-23.2612,50.407723328,7.77974,0.4988,7.7957139447,36.94,-23.76,43.9215345816,129.8,45.41974,-3.6712,45.5678668703,7.77974,0.4988,7.7957139447,37.64,-4.17,37.8702851851,129.4
2021-09-18 16:00:00,42.41018,-20.21292,46.9806928701,4.11018,0.6070800000000001,4.1547714448,38.3,-20.82,43.5931462503,129.92,43.11018,-0.74292,43.1165809145,4.11018,0.6070800000000001,4.1547714448,39.0,-1.35,39.0233583896,129.53
2021-09-18 16:30:00,44.65534,-19.06042,48.5530534683,12.26534,0.5795800000000001,12.2790259505,32.39,-19.64,37.8793043759,129.4,45.25534,0.35958,45.2567685136,12.26534,0.5795800000000001,12.2790259505,32.99,-0.22,32.9907335475,129.03
2021-09-18 17:00:00,44.29852,-19.33846,48.3356484322,14.50852,0.08154,14.5087491315,29.79,-19.42,35.5609406512,129.32,44.89852,0.11154000000000001,44.8986585475,14.50852,0.08154,14.5087491315,30.39,0.03,30.3900148075,128.92
2021-09-18 17:30:00,45.81362,-17.962,49.2089546882,15.04362,-0.14200000000000002,15.0442901695,30.77,-17.82,35.5576334983,129.36,46.37362,1.3679999999999999,46.3937932907,15.04362,-0.14200000000000002,15.0442901695,31.33,1.51,31.3663673383,128.95
2021-09-18 18:00:00,46.56496,-18.31974,50.0390684712,22.50496,-2.52974,22.6466953234,24.06,-15.79,28.778597950600002,131.13,47.07496,1.15026,47.0890110012,22.50496,-2.52974,22.6466953234,24.57,3.68,24.8440596522,130.76
2021-09-18 18:30:00,46.83798,-18.46498,50.3463191989,22.44798,-2.78498,22.6200778001,24.39,-15.68,28.9954220525,130.88,47.35798,0.9950200000000001,47.3684318347,22.44798,-2.78498,22.6200778001,24.91,3.7800000000000002,25.1951681876,130.47
2021-09-18 19:00:00,46.44192,-18.58508,50.0225662266,14.67192,-2.05508,14.8151473261,31.77,-16.53,35.8130395247,130.93,47.06192,0.9149200000000001,47.0708125349,14.67192,-2.05508,14.8151473261,32.39,2.9699999999999998,32.5258820019,130.52
2021-09-18 19:30:00,45.82028,-18.5137,49.4191779269,4.55028,-0.3937,4.5672801281,41.27,-18.12,45.07268907,130.93,46.52028,0.9863000000000001,46.530734348,4.55028,-0.3937,4.5672801281,41.97,1.38,41.9926815052,130.56
2021-09-18 20:00:00,47.09378,-18.49472,50.5952446636,12.20378,-0.61472,12.219252308,34.89,-17.88,39.2046744662,130.97,47.72378,0.9252800000000001,47.7327489316,12.20378,-0.61472,12.219252308,35.52,1.54,35.5533683355,130.64
2021-09-18 20:30:00,45.5953,-18.97936,49.3877260876,3.1953,-0.50936,3.2356436299,42.4,-18.47,46.24825294,130.8,46.3053,0.49064,46.3078992797,3.1953,-0.50936,3.2356436299,43.11,1.0,43.1215966773,130.45
2021-09-18 21:00:00,43.87276,-19.32584,47.9406629254,2.63276,-0.08584000000000001,2.6341590163,41.24,-19.24,45.507309303,131.03,44.56276,0.28416,44.5636659816,2.63276,-0.08584000000000001,2.6341590163,41.93,0.37,41.9316324509,130.69
2021-09-18 21:30:00,41.90204,-19.99886,46.4298972372,3.44204,-0.41886,3.4674317673,38.46,-19.58,43.1572473636,131.3,42.56204,-0.37886000000000003,42.563726151,3.44204,-0.41886,3.4674317673,39.12,0.04,39.1200204499,131.02
2021-09-18 22:00:00,41.0917,-19.87876,45.6474852322,3.3917,-0.36876000000000003,3.4116876803,37.7,-19.51,42.4491472235,131.48,41.7517,-0.7087600000000001,41.7577153784,3.3917,-0.36876000000000003,3.4116876803,38.36,-0.34,38.3615067483,131.2
2021-09-18 22:30:00,39.62712,-20.1627,44.4617038673,3.31712,-0.44270000000000004,3.3465307984,36.31,-19.72,41.3194203735,129.87,40.26712,-0.9227000000000001,40.2776902067,3.31712,-0.44270000000000004,3.3465307984,36.95,-0.48,36.9531175951,129.65
2021-09-18 23:00:00,37.94152,-20.39018,43.0734068811,3.40152,-0.38018,3.4226999785,34.54,-20.01,39.9175612983,130.21,38.56152,-1.03018,38.5752782951,3.40152,-0.38018,3.4226999785,35.16,-0.65,35.1660077347,129.97
2021-09-18 23:30:00,36.13064,-20.6487,41.6148045592,3.04064,-0.37870000000000004,3.064132063,33.09,-20.27,38.8049094832,130.61,36.73064,-1.1987,36.7501945097,3.04064,-0.37870000000000004,3.064132063,33.69,-0.8200000000000001,33.6999777448,130.35
2021-09-19 00:00:00,34.7335,-20.94264,40.5587252317,3.0135,-0.10264000000000001,3.0152474558,31.72,-20.84,37.9534451664,130.92,35.3335,-1.32264,35.3582465462,3.0135,-0.10264000000000001,3.0152474558,32.32,-1.22,32.3430177936,130.64
2021-09-19 00:30:00,33.43308,-20.91744,39.4374204841,2.10308,0.32256,2.1276725406,31.33,-21.24,37.8511096271,131.56,34.02308,-1.18744,34.0437951239,2.10308,0.32256,2.1276725406,31.92,-1.51,31.9556958929,131.27
2021-09-19 01:00:00,32.26746,-21.1345,38.5727373296,1.67746,0.5455,1.7639280886000002,30.59,-21.68,37.4936061216,131.85,32.84746,-1.4445000000000001,32.8792063271,1.67746,0.5455,1.7639280886000002,31.17,-1.99,31.2334596227,131.59
2021-09-19 01:30:00,31.04698,-21.2522,37.6240743668,1.38698,1.0178,1.7203576257000002,29.66,-22.27,37.0900053923,131.76,31.62698,-1.5722,31.6660334864,1.38698,1.0178,1.7203576257000002,30.24,-2.59,30.3507116885,131.5
2021-09-19 02:00:00,31.02064,-21.39116,37.6810540213,2.78064,0.47884000000000004,2.8215681022,28.24,-21.87,35.7182656354,131.76,31.57064,-1.67116,31.6148396446,2.78064,0.47884000000000004,2.8215681022,28.79,-2.15,28.870167994,131.5
2021-09-19 02:30:00,30.6171,-21.48856,37.4054143579,3.3471,-0.31856,3.3622252875,27.27,-21.17,34.5227721946,132.23,31.1671,-1.67856,31.2122681983,3.3471,-0.31856,3.3622252875,27.82,-1.3599999999999999,27.8532224348,131.91
2021-09-19 03:00:00,30.10504,-21.49832,36.9931236343,3.14504,-0.20832,3.1519317607,26.96,-21.29,34.3526665632,132.23,30.64504,-1.6183200000000002,30.6877408133,3.14504,-0.20832,3.1519317607,27.5,-1.4100000000000001,27.5361235471,131.91
2021-09-19 03:30:00,29.77288,-21.53146,36.7427292566,4.05288,-0.51146,4.0850248011,25.72,-21.02,33.2168451241,132.42,30.302880000000002,-1.74146,30.3528782692,4.05288,-0.51146,4.0850248011,26.25,-1.23,26.2788013425,132.1
2021-09-19 04:00:00,29.48876,-21.60538,36.556523512,3.30876,-0.26538,3.3193853771,26.18,-21.34,33.7755532893,132.18,30.02876,-1.80538,30.0829823003,3.30876,-0.26538,3.3193853771,26.72,-1.54,26.7643419497,131.86
2021-09-19 04:30:00,29.2051,-21.560200000000002,36.3012408886,2.0151,0.3698,2.0487508511,27.19,-21.93,34.9316618557,132.25,29.7651,-1.7302,29.8153445402,2.0151,0.3698,2.0487508511,27.75,-2.1,27.8293460218,131.91
2021-09-19 05:00:00,29.06946,-21.55082,36.1866183466,1.75946,0.42918000000000006,1.8110480292000002,27.31,-21.98,35.056475864,132.36,29.60946,-1.78082,29.6629641365,1.75946,0.42918000000000006,1.8110480292000002,27.85,-2.21,27.9375482102,132.02
2021-09-19 05:30:00,29.2596,-21.59062,36.3631553106,2.4196,0.27938,2.4356759523,26.84,-21.87,34.6219944544,132.12,29.8096,-1.8506200000000002,29.8669892447,2.4196,0.27938,2.4356759523,27.39,-2.13,27.4726955357,131.81
2021-09-19 06:00:00,29.63126,-21.6822,36.7168812132,3.61126,-0.7322000000000001,3.6847409173,26.02,-20.95,33.4057315442,132.03,30.16126,-2.0522,30.2309961733,3.61126,-0.7322000000000001,3.6847409173,26.55,-1.32,26.5827933069,131.7
2021-09-19 06:30:00,30.75762,-21.39116,37.4648223566,3.40762,-0.7711600000000001,3.4937890334,27.35,-20.62,34.2521079643,131.56,31.30762,-1.84116,31.3617113725,3.40762,-0.7711600000000001,3.4937890334,27.9,-1.07,27.9205103822,131.25
2021-09-19 07:00:00,31.49638,-21.20692,37.9704544217,4.03638,-0.64692,4.0878929769,27.46,-20.56,34.3040114272,131.29,32.04638,-1.67692,32.0902248635,4.03638,-0.64692,4.0878929769,28.01,-1.03,28.0289314816,130.99
2021-09-19 07:30:00,32.8931,-20.87226,38.956479116,2.7331000000000003,-0.15226,2.7373378888,30.16,-20.72,36.5915837318,131.29,33.4831,-1.20226,33.5046775051,2.7331000000000003,-0.15226,2.7373378888,30.75,-1.05,30.7679216068,130.96
2021-09-19 08:00:00,34.46224,-20.82944,40.2679966789,2.87224,-0.049440000000000005,2.872665475,31.59,-20.78,37.8118566061,131.66,35.05224,-1.07944,35.0688568352,2.87224,-0.049440000000000005,2.872665475,32.18,-1.03,32.1964796212,131.34
2021-09-19 08:30:00,37.71966,-19.96464,42.6773898082,3.35966,-0.034640000000000004,3.3598385743,34.36,-19.93,39.7217132058,132.0,38.34966,-0.30464,38.3508699725,3.35966,-0.034640000000000004,3.3598385743,34.99,-0.27,34.9910417107,131.66
2021-09-19 09:00:00,39.9011,-19.56838,44.4411889696,4.2311,-0.14838,4.2337009619,35.67,-19.42,40.61385601,131.49,40.5311,-0.00838,40.5311008663,4.2311,-0.14838,4.2337009619,36.3,0.14,36.3002699714,131.19
2021-09-19 09:30:00,42.11228,-19.7894,46.5302533752,6.36228,-0.7294,6.4039543376,35.75,-19.06,40.5135298388,131.36,42.75228,-0.3594,42.7537906338,6.36228,-0.7294,6.4039543376,36.39,0.37,36.3918809627,131.03
2021-09-19 10:00:00,48.89332,-25.05916,54.9410433149,7.18332,-0.59916,7.2082646267,41.71,-24.46,48.3530319628,130.82,49.60332,-5.55916,49.9138619516,7.18332,-0.59916,7.2082646267,42.42,-4.96,42.7089920274,130.5
2021-09-19 10:30:00,51.84906,-24.49622,57.3444837554,7.34906,-0.22622000000000003,7.3525409466,44.5,-24.27,50.6880942629,131.2,52.58906,-4.88622,52.8155694618,7.34906,-0.22622000000000003,7.3525409466,45.24,-4.66,45.4793711478,130.85
2021-09-19 11:00:00,54.41976,-23.7256,59.3667783682,4.94976,-0.0356,4.9498880207,49.47,-23.69,54.8497675474,131.72,55.20976,-4.1856,55.3681934563,4.94976,-0.0356,4.9498880207,50.26,-4.15,50.4310430192,131.33
2021-09-19 11:30:00,55.22686,-23.72852,60.1086410331,5.81686,-0.29852,5.8245149541,49.41,-23.43,54.6837544432,131.36,55.99686,-4.14852,56.1503209969,5.81686,-0.29852,5.8245149541,50.18,-3.85,50.3274765908,130.98
2021-09-19 12:00:00,56.27934,-23.62918,61.0385309318,6.44934,-0.6391800000000001,6.4809364684,49.83,-22.99,54.8777641673,131.59,57.06934,-3.99918,57.2092912795,6.44934,-0.6391800000000001,6.4809364684,50.62,-3.36,50.7313906768,131.18
2021-09-19 12:30:00,55.50934,-23.89168,60.4326004774,9.17934,-1.33168,9.2754328448,46.33,-22.56,51.5307917657,131.71,56.25934,-4.20168,56.4160212356,9.17934,-1.33168,9.2754328448,47.08,-2.87,47.1673965786,131.3
2021-09-19 13:00:00,55.26218,-24.1358,60.3029466941,9.38218,-1.4858,9.4991001254,45.88,-22.65,51.1663649285,131.9,56.00218,-4.4058,56.1752190774,9.38218,-1.4858,9.4991001254,46.62,-2.92,46.7113562209,131.49
2021-09-19 13:30:00,54.01752,-24.36326,59.2575809899,10.07752,-1.8432600000000001,10.2447067688,43.94,-22.52,49.3748316453,132.05,54.74752,-4.61326,54.9415426975,10.07752,-1.8432600000000001,10.2447067688,44.67,-2.77,44.7558018585,131.61
2021-09-19 14:00:00,51.85198,-24.87164,57.5084889926,11.15198,-1.38164,11.2372410764,40.7,-23.49,46.9922344649,132.11,52.53198,-5.10164,52.7791213778,11.15198,-1.38164,11.2372410764,41.38,-3.7199999999999998,41.546874732,131.66
2021-09-19 14:30:00,50.251,-25.3038,56.2622901724,13.091,-1.9838,13.2404585812,37.16,-23.32,43.8712662229,132.33,50.891,-5.5238,51.1899037647,13.091,-1.9838,13.2404585812,37.8,-3.54,37.9654000374,131.85
2021-09-19 15:00:00,47.75642,-24.52494,53.6856436417,13.67642,-2.11494,13.8389824489,34.08,-22.41,40.7879210061,132.33,48.37642,-4.67494,48.6017805849,13.67642,-2.11494,13.8389824489,34.7,-2.56,34.7943041316,131.85
2021-09-19 15:30:00,43.70774,-20.71672,48.368884869,12.51774,-1.79672,12.6460277347,31.19,-18.92,36.4798917213,132.5,44.28774,-1.00672,44.2991805733,12.51774,-1.79672,12.6460277347,31.77,0.79,31.7798206414,132.05
2021-09-19 16:00:00,43.48096,-20.83058,48.2131407985,11.82096,-1.4005800000000002,11.9036431254,31.66,-19.43,37.1467427913,131.85,44.07096,-1.13058,44.0854593541,11.82096,-1.4005800000000002,11.9036431254,32.25,0.27,32.2511302128,131.44
2021-09-19 16:30:00,44.03024,-20.6857,48.6473043338,10.96024,-1.4057,11.0500159886,33.07,-19.28,38.2798027686,131.68,44.64024,-0.9957,44.6513431573,10.96024,-1.4057,11.0500159886,33.68,0.41000000000000003,33.6824954539,131.31
2021-09-19 17:00:00,43.81624,-20.8718,48.5334412851,10.75624,-1.6318000000000001,10.8793138652,33.06,-19.24,38.2510287443,131.68,44.43624,-1.2518,44.4538685446,10.75624,-1.6318000000000001,10.8793138652,33.68,0.38,33.6821436372,131.31
2021-09-19 17:30:00,45.0637,-20.75738,49.614573284,9.1537,-1.73738,9.3171193485,35.91,-19.02,40.6360492666,131.48,45.7037,-1.15738,45.7183521373,9.1537,-1.73738,9.3171193485,36.55,0.58,36.5546016255,131.11
2021-09-19 18:00:00,45.69272,-20.4926,50.0776528579,8.29272,-1.7926000000000002,8.4842571719,37.4,-18.7,41.8144711792,131.44,46.34272,-0.9026000000000001,46.3515089696,8.29272,-1.7926000000000002,8.4842571719,38.05,0.89,38.0604072495,131.03
2021-09-19 18:30:00,46.38246,-20.537,50.725742623,13.37246,-3.467,13.8145856055,33.01,-17.07,37.1624138075,131.24,46.97246,-1.007,46.9832528403,13.37246,-3.467,13.8145856055,33.6,2.46,33.6899332145,130.88
2021-09-19 19:00:00,46.1414,-20.67746,50.5626952012,14.0314,-3.07746,14.3649206754,32.11,-17.6,36.617101196,131.01,46.7514,-1.13746,46.7652351348,14.0314,-3.07746,14.3649206754,32.72,1.94,32.7774617687,130.64
2021-09-19 19:30:00,46.71656,-20.38894,50.9720104818,12.50656,-2.66894,12.7881696797,34.21,-17.72,38.5269061826,131.17,47.34656,-0.84894,47.3541702805,12.50656,-2.66894,12.7881696797,34.84,1.82,34.8875049265,130.78
2021-09-19 20:00:00,48.29018,-20.34968,52.4027762674,12.73018,-2.83968,13.0430542947,35.56,-17.51,39.6372766471,131.1,48.92018,-0.8296800000000001,48.9272151275,12.73018,-2.83968,13.0430542947,36.19,2.01,36.2457749262,130.73
2021-09-19 20:30:00,47.65182,-20.75936,51.9773698538,13.17182,-2.86936,13.4807295397,34.48,-17.89,38.8448516537,131.33,48.27182,-1.16936,48.2859814949,13.17182,-2.86936,13.4807295397,35.1,1.7000000000000002,35.1411439768,130.97
2021-09-19 21:00:00,45.02034,-21.08314,49.7124713324,5.55034,-0.38314000000000004,5.5635483619,39.47,-20.7,44.5687210945,131.33,45.72034,-1.5231400000000002,45.7457041172,5.55034,-0.38314000000000004,5.5635483619,40.17,-1.1400000000000001,40.1861729952,130.97
2021-09-19 21:30:00,43.8549,-21.30812,48.7574428364,4.7149,-0.74812,4.7738836962,39.14,-20.56,44.2114600528,131.37,44.5149,-1.72812,44.5484311816,4.7149,-0.74812,4.7738836962,39.8,-0.98,39.8120634984,131.01
2021-09-19 22:00:00,41.82228,-21.7535,47.1414665305,5.10228,-1.2535,5.2540007088,36.72,-20.5,42.0548261202,131.42,42.46228,-2.0835,42.5133648992,5.10228,-1.2535,5.2540007088,37.36,-0.8300000000000001,37.3692186164,131.09
2021-09-19 22:30:00,39.48204,-22.07958,45.2364823515,4.17204,-0.27958,4.1813972232,35.31,-21.8,41.4974228115,131.67,40.10204,-2.29958,40.1679185462,4.17204,-0.27958,4.1813972232,35.93,-2.02,35.9867378349,131.37
2021-09-19 23:00:00,37.4603,-22.13228,43.5099057008,4.4803,0.00772,4.4803066512,32.98,-22.14,39.7222859362,132.05,38.0603,-2.49228,38.1418129575,4.4803,0.00772,4.4803066512,33.58,-2.5,33.6729327502,131.76
2021-09-19 23:30:00,35.87598,-22.2812,42.2319525289,4.95598,-0.23120000000000002,4.9613698915,30.92,-22.05,37.9769522211,131.68,36.45598,-2.5712,36.5465394696,4.95598,-0.23120000000000002,4.9613698915,31.5,-2.34,31.5867947092,131.36
2021-09-20 00:00:00,34.39594,-22.41002,41.0522798987,4.69594,-0.35002000000000005,4.7089666047000005,29.7,-22.06,36.9963998248,131.93,34.95594,-2.61002,35.0532444388,4.69594,-0.35002000000000005,4.7089666047000005,30.26,-2.26,30.344277879,131.63
2021-09-20 00:30:00,33.16082,-22.62456,40.1436258734,4.36082,-0.34456000000000003,4.3744111222,28.8,-22.28,36.4120639349,132.24,33.73082,-2.84456,33.8505500615,4.36082,-0.34456000000000003,4.3744111222,29.37,-2.5,29.4762090507,131.9
2021-09-20 01:00:00,32.16134,-22.8071,39.4273458529,3.34134,0.12290000000000001,3.3435994685,28.82,-22.93,36.8290279535,132.24,32.72134,-2.8871,32.8484617266,3.34134,0.12290000000000001,3.3435994685,29.38,-3.01,29.5337857377,131.9
2021-09-20 01:30:00,31.30794,-22.92272,38.8025540299,3.48794,0.13728,3.4906405203,27.82,-23.06,36.1346924714,132.73,31.85794,-3.03272,32.0019644966,3.48794,0.13728,3.4906405203,28.37,-3.17,28.5465549585,132.4
2021-09-20 02:00:00,30.94708,-22.90862,38.5035924406,3.60708,0.0013800000000000002,3.607080264,27.34,-22.91,35.6699271095,132.67,31.48708,-3.03862,31.6333592657,3.60708,0.0013800000000000002,3.607080264,27.88,-3.04,28.045249152,132.33
2021-09-20 02:30:00,30.60134,-23.11788,38.3520323515,3.78134,-0.32788,3.795528618,26.82,-22.79,35.1951204004,132.48,31.15134,-3.10788,31.3059882752,3.78134,-0.32788,3.795528618,27.37,-2.7800000000000002,27.5108215072,132.18
2021-09-20 03:00:00,30.18518,-23.19036,38.0649167681,3.22518,-0.30036,3.2391360209,26.96,-22.89,35.3665618911,132.99,30.71518,-3.11036,30.8722629841,3.22518,-0.30036,3.2391360209,27.49,-2.81,27.6332444711,132.66
2021-09-20 03:30:00,30.19406,-23.21318,38.0858633222,3.43406,-0.35318000000000005,3.4521738363,26.76,-22.86,35.1948462136,133.39,30.75406,-3.08318,30.9082222943,3.43406,-0.35318000000000005,3.4521738363,27.32,-2.73,27.4560612616,133.06
2021-09-20 04:00:00,30.22648,-23.38378,38.2157200675,3.18648,-0.27378,3.1982198609,27.04,-23.11,35.5701236995,133.39,30.76648,-3.23378,30.9359600575,3.18648,-0.27378,3.1982198609,27.58,-2.96,27.7383849566,133.06
2021-09-20 04:30:00,30.36996,-23.44212,38.3649248728,3.17996,-0.40212000000000003,3.2052840897,27.19,-23.04,35.6389912876,133.54,30.91996,-3.26212,31.0915640214,3.17996,-0.40212000000000003,3.2052840897,27.74,-2.86,27.8870435866,133.19
2021-09-20 05:00:00,30.47352,-23.51666,38.4924501525,3.28352,-0.50666,3.3223798618,27.19,-23.01,35.6196041528,133.54,31.02352,-3.32666,31.2013695204,3.28352,-0.50666,3.3223798618,27.74,-2.8200000000000003,27.8829697127,133.19
2021-09-20 05:30:00,31.4215,-23.24824,39.0869712992,3.4015,-0.6682400000000001,3.466517986,28.02,-22.58,35.9857860828,133.6,31.9815,-3.24824,32.1460324978,3.4015,-0.6682400000000001,3.466517986,28.58,-2.58,28.6962157784,133.24
2021-09-20 06:00:00,33.0031,-22.84362,40.1377077611,3.3131,-0.6736200000000001,3.3808867941000003,29.69,-22.17,37.0540820963,132.94,33.5831,-2.8936200000000003,33.7075309436,3.3131,-0.6736200000000001,3.3808867941000003,30.27,-2.22,30.35129816,132.59
2021-09-20 06:30:00,36.74866,-21.58678,42.6198672284,3.17866,-0.7067800000000001,3.2562888944,33.57,-20.88,39.5337741684,132.73,37.35866,-1.78678,37.4013644105,3.17866,-0.7067800000000001,3.2562888944,34.18,-1.08,34.197058353,132.39
2021-09-20 07:00:00,40.00526,-20.48808,44.9464375647,3.09526,-0.6380800000000001,3.1603450055,36.91,-19.85,41.9090753895,132.15,40.66526,-0.7780800000000001,40.6727031233,3.09526,-0.6380800000000001,3.1603450055,37.57,-0.14,37.5702608455,131.8
2021-09-20 07:30:00,42.7276,-22.45892,48.2706006729,3.6276,-0.43892000000000003,3.6540569955,39.1,-22.02,44.8741618306,131.79,43.3976,-2.93892,43.4969991669,3.6276,-0.43892000000000003,3.6540569955,39.77,-2.5,39.8484993444,131.45
2021-09-20 08:00:00,49.03454,-22.8558,54.0996645706,4.52454,0.024200000000000003,4.5246047177,44.51,-22.88,50.0463235413,131.27,49.79454,-3.4058,49.9108774462,4.52454,0.024200000000000003,4.5246047177,45.27,-3.43,45.3997555059,130.93
2021-09-20 08:30:00,55.49924,-22.40144,59.8497297793,9.17924,-1.12144,9.2474901812,46.32,-21.28,50.9743151008,131.05,56.22924,-3.10144,56.3147082124,9.17924,-1.12144,9.2474901812,47.05,-1.98,47.0916436324,130.72
2021-09-20 09:00:00,55.08322,-21.70648,59.2058476804,5.61322,-0.38648000000000005,5.6265091805,49.47,-21.32,53.8685743268,130.56,55.86322,-2.42648,55.915893572,5.61322,-0.38648000000000005,5.6265091805,50.25,-2.04,50.2913919076,130.2
2021-09-20 09:30:00,54.95048,-21.50064,59.0070569732,6.59048,-0.20064,6.5935334260000005,48.36,-21.3,52.8429711504,130.53,55.71048,-2.14064,55.751591201,6.59048,-0.20064,6.5935334260000005,49.12,-1.94,49.1582953325,130.17
2021-09-20 10:00:00,53.89292,-21.6752,58.0883905885,7.61292,0.024800000000000003,7.6129603944,46.28,-21.7,51.1148549837,130.83,54.63292,-2.2652,54.6798599008,7.61292,0.024800000000000003,7.6129603944,47.02,-2.29,47.0757315397,130.47
2021-09-20 10:30:00,48.64684,-19.39956,52.3723015551,8.95684,-0.35956000000000005,8.9640541151,39.69,-19.04,44.0206508357,131.0,49.31684,-0.06956000000000001,49.3168890562,8.95684,-0.35956000000000005,8.9640541151,40.36,0.29,40.3610418597,130.59
2021-09-20 11:00:00,47.18246,-18.35974,50.6286932926,10.13246,-0.41974000000000006,10.1411501971,37.05,-17.94,41.1648648729,130.41,47.84246,0.9002600000000001,47.8509294259,10.13246,-0.41974000000000006,10.1411501971,37.71,1.32,37.7330955528,130.24
2021-09-20 11:30:00,46.38524,-18.5744,49.9659766763,11.14524,-0.6344000000000001,11.163280791,35.24,-17.94,39.5436619447,130.19,47.00524,0.6956,47.0103865844,11.14524,-0.6344000000000001,11.163280791,35.86,1.33,35.8846554951,129.95
2021-09-20 12:00:00,46.04016,-18.57246,49.6450662531,11.70016,-0.74246,11.723693568,34.34,-17.83,38.6929515545,130.46,46.66016,0.68754,46.6652251948,11.70016,-0.74246,11.723693568,34.96,1.43,34.9892340585,129.95
2021-09-20 12:30:00,45.75106,-18.22428,49.2471712146,12.27106,-0.8942800000000001,12.3036031406,33.48,-17.33,37.6993275802,130.46,46.35106,0.9657200000000001,46.3611192514,12.27106,-0.8942800000000001,12.3036031406,34.08,1.8599999999999999,34.1307193009,129.95
2021-09-20 13:00:00,46.17578,-17.7838,49.4819785482,12.30578,-0.9138000000000001,12.3396617396,33.87,-16.87,37.8387869784,130.08,46.78578,1.4562,46.8084365115,12.30578,-0.9138000000000001,12.3396617396,34.48,2.37,34.5613555868,129.59
2021-09-20 13:30:00,45.91436,-17.9398,49.2946739339,12.13436,-1.0698,12.1814270367,33.78,-16.87,37.7582481055,130.21,46.53436,1.2902,46.5522424449,12.13436,-1.0698,12.1814270367,34.4,2.36,34.480858458,129.73
2021-09-20 14:00:00,45.48648,-18.0339,48.9309862153,11.76648,-0.8139000000000001,11.794595576,33.72,-17.22,37.8624721855,130.26,46.08648,1.2961,46.1047016475,11.76648,-0.8139000000000001,11.794595576,34.32,2.11,34.3848004211,129.73
2021-09-20 14:30:00,45.39834,-18.21632,48.9167005132,10.53834,-0.65632,10.558757782,34.86,-17.56,39.0329758025,130.67,46.02834,1.23368,46.0448699585,10.53834,-0.65632,10.558757782,35.49,1.8900000000000001,35.5402898131,130.13
2021-09-20 15:00:00,46.02256,-18.51484,49.6072104555,11.04256,-0.73484,11.0669833821,34.98,-17.78,39.2393781806,131.08,46.64256,0.97516,46.6527527631,11.04256,-0.73484,11.0669833821,35.6,1.71,35.6410451586,130.55
2021-09-20 15:30:00,45.03348,-18.48772,48.6806954727,9.81348,-0.49772000000000005,9.8260935732,35.22,-17.99,39.5485587601,131.18,45.67348,1.03228,45.6851439454,9.81348,-0.49772000000000005,9.8260935732,35.86,1.53,35.8926245906,130.66
2021-09-20 16:00:00,45.65268,-19.66132,49.7064854453,8.89268,-0.19132000000000002,8.8947378222,36.76,-19.47,41.5978184524,131.28,46.31268,-0.12132000000000001,46.3128389038,8.89268,-0.19132000000000002,8.8947378222,37.42,0.07,37.420065473,130.78
2021-09-20 16:30:00,46.27054,-19.8595,50.3523843739,8.15054,-0.08950000000000001,8.151031379,38.12,-19.77,42.9416732324,131.17,46.95054,-0.3295,46.9516962052,8.15054,-0.08950000000000001,8.151031379,38.8,-0.24,38.8007422609,130.76
2021-09-20 17:00:00,46.92598,-19.58254,50.8480429497,5.76598,0.06746,5.766374616,41.16,-19.65,45.6099561499,131.17,47.62598,-0.10254,47.6260903855,5.76598,0.06746,5.766374616,41.86,-0.17,41.8603451969,130.76
2021-09-20 17:30:00,48.1105,-20.20658,52.1816642658,8.3805,-0.65658,8.4061809133,39.73,-19.55,44.2795144508,131.01,48.8105,-0.77658,48.8166773423,8.3805,-0.65658,8.4061809133,40.43,-0.12,40.4301780852,130.63
2021-09-20 18:00:00,50.0963,-19.59518,53.7922889727,5.8563,0.28482,5.8632219916,44.24,-19.88,48.5014638954,130.79,50.8463,-0.17518,50.8466017716,5.8563,0.28482,5.8632219916,44.99,-0.46,44.9923515722,130.42
2021-09-20 18:30:00,52.6087,-19.71046,56.1798678274,9.8787,-0.34046000000000004,9.884565074,42.73,-19.37,46.9153471691,130.48,53.3387,-0.35046000000000005,53.33985133,9.8787,-0.34046000000000004,9.884565074,43.46,-0.01,43.4600011505,130.11
2021-09-20 19:00:00,53.303,-19.42472,56.7320857723,9.233,-0.27472,9.2370861249,44.07,-19.15,48.0508834466,130.48,54.033,-0.10472000000000001,54.0331014775,9.233,-0.27472,9.2370861249,44.8,0.17,44.8003225435,130.11
2021-09-20 19:30:00,54.64924,-19.33176,57.9677184067,9.13924,-0.40176,9.1480664009,45.51,-18.93,49.2900091296,130.48,55.40924,-0.00176,55.409240028,9.13924,-0.40176,9.1480664009,46.27,0.4,46.2717289498,130.11
2021-09-20 20:00:00,54.9415,-19.60926,58.336022319,9.6815,-0.86926,9.720445216,45.26,-18.74,48.986275629,130.48,55.6915,-0.32926000000000005,55.6924733191,9.6815,-0.86926,9.720445216,46.01,0.54,46.0131687672,130.11
2021-09-20 20:30:00,52.08292,-19.86594,55.7430365858,4.17292,-0.14594000000000001,4.1754712081,47.91,-19.72,51.8097143401,130.31,52.86292,-0.46594,52.8649733851,4.17292,-0.14594000000000001,4.1754712081,48.69,-0.32,48.6910515393,129.95
2021-09-20 21:00:00,48.81524,-20.72382,53.0321069886,2.6852400000000003,-0.11382,2.6876511771000002,46.13,-20.61,50.5247365159,130.67,49.57524,-1.37382,49.5942718714,2.6852400000000003,-0.11382,2.6876511771000002,46.89,-1.26,46.9069259278,130.36
2021-09-20 21:30:00,47.22524,-21.5204,51.8975038823,2.94524,0.2096,2.9526887438,44.28,-21.73,49.3245506822,130.56,47.96524,-2.2004,48.015685025,2.94524,0.2096,2.9526887438,45.02,-2.41,45.0844596286,130.24
2021-09-20 22:00:00,43.68188,-22.88004,49.3112854298,1.89188,0.25996,1.9096568111,41.79,-23.14,47.7688570096,130.49,44.39188,-3.32004,44.5158586971,1.89188,0.25996,1.9096568111,42.5,-3.58,42.6505146511,130.16
2021-09-20 22:30:00,40.93452,-24.13776,47.5212203699,1.6545200000000002,0.35224000000000005,1.6915996713,39.28,-24.49,46.289075385,131.37,41.62452,-4.38776,41.8551442842,1.6545200000000002,0.35224000000000005,1.6915996713,39.97,-4.74,40.2500745341,131.06
2021-09-20 23:00:00,38.2994,-25.3381,45.9223622211,1.5794000000000001,0.34190000000000004,1.6159826639000001,36.72,-25.68,44.8087134383,132.02,38.9594,-5.3381,39.3234047352,1.5794000000000001,0.34190000000000004,1.6159826639000001,37.38,-5.68,37.8090835647,131.73
2021-09-20 23:30:00,35.61204,-25.39078,43.7368163218,1.76204,0.37922000000000006,1.8023853001,33.85,-25.77,42.5431004982,132.79,36.25204,-5.54078,36.6730234255,1.76204,0.37922000000000006,1.8023853001,34.49,-5.92,34.9943781199,132.53
2021-09-21 00:00:00,33.83486,-25.9991,42.6702584013,1.73486,0.3709,1.7740648324000001,32.1,-26.37,41.5425913973,132.38,34.44486,-5.9791,34.959948759,1.73486,0.3709,1.7740648324000001,32.71,-6.35,33.3206632587,132.13
2021-09-21 00:30:00,33.4247,-25.4354,42.002025466,3.2347,0.48460000000000003,3.2707982588,30.19,-25.92,39.7904825304,132.71,34.0147,-5.4554,34.4494006515,3.2347,0.48460000000000003,3.2707982588,30.78,-5.94,31.3479185912,132.5
2021-09-21 01:00:00,31.51826,-26.1704,40.9669445967,2.07826,0.3496,2.1074593205,29.44,-26.52,39.6235283638,132.71,32.09826,-6.2304,32.6973420814,2.07826,0.3496,2.1074593205,30.02,-6.58,30.7326666594,132.5
2021-09-21 01:30:00,30.67318,-26.5453,40.5647251119,1.86318,0.3647,1.8985378064,28.81,-26.91,39.4228892904,132.71,31.26318,-6.5153,31.9348642991,1.86318,0.3647,1.8985378064,29.4,-6.88,30.1942776035,132.5
2021-09-21 02:00:00,30.31806,-26.78148,40.4528420899,1.5380600000000002,0.44852000000000003,1.6021232019,28.78,-27.23,39.6202132755,133.05,30.89806,-6.70148,31.6164505591,1.5380600000000002,0.44852000000000003,1.6021232019,29.36,-7.15,30.2180757164,132.79
2021-09-21 02:30:00,29.624,-26.8204,39.9614217985,1.504,0.5096,1.5879887153,28.12,-27.33,39.2130501237,133.19,30.204,-6.7104,30.9404441494,1.504,0.5096,1.5879887153,28.7,-7.22,29.5942291672,132.93
2021-09-21 03:00:00,29.31126,-27.01874,39.8642982376,1.55126,0.50126,1.6302359262000001,27.76,-27.52,39.0892312536,133.29,29.88126,-6.86874,30.6605493815,1.55126,0.50126,1.6302359262000001,28.33,-7.37,29.272953387,133.05
2021-09-21 03:30:00,28.86384,-26.66506,39.2956318736,1.72384,0.48494000000000004,1.7907515599,27.14,-27.15,38.3888278018,133.43,29.43384,-6.51506,30.1462592032,1.72384,0.48494000000000004,1.7907515599,27.71,-7.0,28.5804846005,133.16
2021-09-21 04:00:00,29.10406,-26.38384,39.2829902328,1.77406,0.49616000000000005,1.8421356164,27.33,-26.88,38.3335792746,133.48,29.66406,-6.22384,30.3099429236,1.77406,0.49616000000000005,1.8421356164,27.89,-6.72,28.6881595785,133.19
2021-09-21 04:30:00,29.10392,-25.84488,38.9229492919,1.71392,0.51512,1.789656498,27.39,-26.36,38.01396717,133.48,29.66392,-5.69488,30.205625436,1.71392,0.51512,1.789656498,27.95,-6.21,28.6315664957,133.19
2021-09-21 05:00:00,29.79966,-25.94924,39.5143365463,1.6996600000000002,0.5007600000000001,1.7718929689,28.1,-26.45,38.5903161428,133.38,30.37966,-5.83924,30.9357473725,1.6996600000000002,0.5007600000000001,1.7718929689,28.68,-6.34,29.3724020128,133.11
2021-09-21 05:30:00,30.37228,-26.14498,40.0753711349,1.74228,0.50502,1.8139969126,28.63,-26.65,39.1139284654,133.29,30.952280000000002,-6.24498,31.5759942424,1.74228,0.50502,1.8139969126,29.21,-6.75,29.9797698457,133.02
2021-09-21 06:00:00,31.74428,-25.67416,40.8272189161,1.77428,0.47584000000000004,1.836979375,29.97,-26.15,39.7746577609,132.58,32.35428,-5.8441600000000005,32.8778594258,1.77428,0.47584000000000004,1.836979375,30.58,-6.32,31.2262517763,132.3
2021-09-21 06:30:00,36.4714,-24.26446,43.8055594309,1.6114000000000002,0.42554000000000003,1.6666416086,34.86,-24.69,42.7178616038,132.44,37.1214,-4.50446,37.393695964,1.6114000000000002,0.42554000000000003,1.6666416086,35.51,-4.93,35.8505927427,132.13
2021-09-21 07:00:00,40.04734,-23.04868,46.2063966439,1.6073400000000002,0.40132,1.6566833186,38.44,-23.45,45.0281700716,132.07,40.73734,-3.32868,40.8731082843,1.6073400000000002,0.40132,1.6566833186,39.13,-3.73,39.3073758982,131.76
2021-09-21 07:30:00,45.1484,-20.92332,49.7610625126,9.6984,0.35668000000000005,9.7049566296,35.45,-21.28,41.3465947812,131.88,45.7784,-1.52332,45.8037379521,9.6984,0.35668000000000005,9.7049566296,36.08,-1.88,36.1289468432,131.58
2021-09-21 08:00:00,49.45536,-19.49408,53.1587414051,16.63536,-0.6240800000000001,16.6470621485,32.82,-18.87,37.8580150034,130.78,50.07536,-0.10408,50.0754681633,16.63536,-0.6240800000000001,16.6470621485,33.44,0.52,33.4440428178,130.45
2021-09-21 08:30:00,53.26268,-18.39348,56.3492075126,18.58268,-0.15348,18.5833138082,34.68,-18.24,39.1841804814,130.81,53.89268,0.9265200000000001,53.9006437521,18.58268,-0.15348,18.5833138082,35.31,1.08,35.3265127065,130.45
2021-09-21 09:00:00,52.63144,-18.81226,55.8924825248,11.88144,-0.012260000000000002,11.8814463253,40.75,-18.8,44.8776391982,130.49,53.34144,0.48774000000000006,53.3436698361,11.88144,-0.012260000000000002,11.8814463253,41.46,0.5,41.4630148446,130.13
2021-09-21 09:30:00,51.69464,-18.85552,55.0260523679,11.13464,-0.28552,11.1383001217,40.56,-18.57,44.6089508955,130.38,52.40464,0.35448,52.4058388884,11.13464,-0.28552,11.1383001217,41.27,0.64,41.2749621441,130.05
2021-09-21 10:00:00,49.6709,-18.40376,52.9707153902,12.2009,0.64624,12.218002576,37.47,-19.05,42.0345500749,130.03,50.3109,0.8062400000000001,50.317359646,12.2009,0.64624,12.218002576,38.11,0.16,38.1103358684,129.69
2021-09-21 10:30:00,49.70168,-18.53846,53.0465031269,9.41168,0.53154,9.426677845,40.29,-19.07,44.5752061128,130.03,50.41168,0.6215400000000001,50.4155114265,9.41168,0.53154,9.426677845,41.0,0.09,41.0000987804,129.69
2021-09-21 11:00:00,48.86274,-18.51444,52.2527688149,8.87274,0.40556000000000003,8.8820039417,39.99,-18.92,44.2398745477,130.11,49.54274,0.64556,49.5469457628,8.87274,0.40556000000000003,8.8820039417,40.67,0.24,40.6707081325,129.74
2021-09-21 11:30:00,48.46604,-18.22882,51.7807581238,8.86604,0.38118,8.874230303200001,39.6,-18.61,43.7549094388,130.0,49.14604,0.9411800000000001,49.1550512915,8.86604,0.38118,8.874230303200001,40.28,0.56,40.2838925627,129.64
2021-09-21 12:00:00,47.90894,-18.25006,51.2672529196,8.97894,0.30994000000000005,8.9842877474,38.93,-18.56,43.1279317844,129.96,48.58894,0.9099400000000001,48.597459616,8.97894,0.30994000000000005,8.9842877474,39.61,0.6000000000000001,39.6145440463,129.57
2021-09-21 12:30:00,48.48602,-18.2663,51.8126611084,8.78602,0.25370000000000004,8.7896820836,39.7,-18.52,43.8073098923,129.96,49.16602,0.9237000000000001,49.1746961793,8.78602,0.25370000000000004,8.7896820836,40.38,0.67,40.3855580623,129.57
2021-09-21 13:00:00,48.20264,-18.3363,51.5724189917,8.40264,0.3037,8.4081265844,39.8,-18.64,43.9487155671,129.96,48.89264,0.8837,48.9006254751,8.40264,0.3037,8.4081265844,40.49,0.58,40.4941538991,129.57
2021-09-21 13:30:00,48.00004,-18.54998,51.4597473566,8.21004,0.35002000000000005,8.2174978431,39.79,-18.9,44.0505856942,130.06,48.68004,0.7200200000000001,48.6853645689,8.21004,0.35002000000000005,8.2174978431,40.47,0.37,40.471691341,129.64
2021-09-21 14:00:00,46.64752,-18.75698,50.2773847855,8.38752,0.27302000000000004,8.3919623254,38.26,-19.03,42.7313526582,130.34,47.31752,0.51302,47.3203010184,8.38752,0.27302000000000004,8.3919623254,38.93,0.24,38.9307397823,129.93
2021-09-21 14:30:00,46.9271,-18.7645,50.5396792101,7.6571,0.28550000000000003,7.6624206789,39.27,-19.05,43.6467112163,130.34,47.6071,0.5255000000000001,47.610000217,7.6571,0.28550000000000003,7.6624206789,39.95,0.24,39.9507208946,129.96
2021-09-21 15:00:00,45.65586,-19.1602,49.5133397821,7.30586,0.39980000000000004,7.3167909892,38.35,-19.56,43.0501579556,130.42,46.31586,0.24980000000000002,46.3165336309,7.30586,0.39980000000000004,7.3167909892,39.01,-0.15,39.0102883865,130.0
2021-09-21 15:30:00,45.73686,-19.25974,49.6265850883,7.42686,0.20026000000000002,7.4295594437,38.31,-19.46,42.9691482345,130.76,46.40686,0.12026,46.407015822299996,7.42686,0.20026000000000002,7.4295594437,38.98,-0.08,38.9800820933,130.32
2021-09-21 16:00:00,46.79012,-19.76172,50.7921343022,7.63012,0.36828000000000005,7.6390026425,39.16,-20.13,44.0309266312,130.62,47.48012,-0.34172,47.4813496836,7.63012,0.36828000000000005,7.6390026425,39.85,-0.71,39.8563244668,130.24
2021-09-21 16:30:00,47.76296,-20.33578,51.911889738,6.44296,0.53422,6.4650695719,41.32,-20.87,46.2914603356,130.71,48.47296,-0.92578,48.4817998817,6.44296,0.53422,6.4650695719,42.03,-1.46,42.0553504325,130.34
2021-09-21 17:00:00,50.05492,-20.55468,54.1109035788,7.34492,0.6153200000000001,7.370649124,42.71,-21.17,47.6687843352,130.76,50.78492,-1.15468,50.7980450934,7.34492,0.6153200000000001,7.370649124,43.44,-1.77,43.4760451283,130.38
2021-09-21 17:30:00,50.32622,-20.68058,54.4096940685,9.35622,-0.36058,9.3631656305,40.97,-20.32,45.7323004014,130.68,51.02622,-1.37058,51.0446237818,9.35622,-0.36058,9.3631656305,41.67,-1.01,41.6822384236,130.32
2021-09-21 18:00:00,49.69964,-19.96446,53.5596291923,8.62964,-0.6944600000000001,8.6575378267,41.07,-19.27,45.3660423665,130.28,50.38964,-0.7344600000000001,50.3949923189,8.62964,-0.6944600000000001,8.6575378267,41.76,-0.04,41.7600191571,129.94
2021-09-21 18:30:00,52.52152,-19.31814,55.9615992996,18.67152,-0.32814000000000004,18.6744032025,33.85,-18.99,38.8129179527,130.0,53.15152,-0.09814,53.1516106037,18.67152,-0.32814000000000004,18.6744032025,34.48,0.23,34.4807671028,129.66
2021-09-21 19:00:00,51.30018,-19.67762,54.944673963,17.14018,-0.6176200000000001,17.1513038833,34.16,-19.06,39.1176328527,129.92,51.94018,-0.46762000000000004,51.9422849603,17.14018,-0.6176200000000001,17.1513038833,34.8,0.15,34.8003232744,129.59
2021-09-21 19:30:00,56.49556,-18.9199,59.5794504483,20.73556,-0.5499,20.7428502989,35.76,-18.37,40.2024190814,129.96,57.14556,0.2901,57.146296343,20.73556,-0.5499,20.7428502989,36.41,0.84,36.4196883567,129.65
2021-09-21 20:00:00,58.3803,-18.9515,61.3793025404,20.9803,-0.6315000000000001,20.989801817500002,37.4,-18.32,41.6459169667,129.72,59.0603,0.2285,59.0607420233,20.9803,-0.6315000000000001,20.989801817500002,38.08,0.86,38.0897098965,129.43
2021-09-21 20:30:00,53.11058,-20.03834,56.7650312947,17.83058,-1.46834,17.8909364062,35.28,-18.57,39.8688261678,129.72,53.74058,-0.7383400000000001,53.7456517747,17.83058,-1.46834,17.8909364062,35.91,0.73,35.9174191723,129.43
2021-09-21 21:00:00,50.09736,-20.05854,53.9637888394,12.90736,-0.36854000000000003,12.9126203344,37.19,-19.69,42.0807818368,130.33,50.76736,-0.68854,50.7720289993,12.90736,-0.36854000000000003,12.9126203344,37.86,-0.32,37.8613523266,129.97
2021-09-21 21:30:00,46.54114,-21.298,51.1828341976,2.73114,0.552,2.7863649617,43.81,-21.85,48.9564970152,130.56,47.30114,-1.608,47.3284640497,2.73114,0.552,2.7863649617,44.57,-2.16,44.6223094427,130.24
2021-09-21 22:00:00,43.95202,-23.62028,49.8968705367,1.30202,1.07972,1.6914642647,42.65,-24.7,49.2860274317,131.55,44.68202,-3.64028,44.8300630131,1.30202,1.07972,1.6914642647,43.38,-4.72,43.6360264002,131.29
2021-09-21 22:30:00,41.02394,-25.04338,48.0638589269,1.26394,1.13662,1.6998380358,39.76,-26.18,47.6051467806,132.67,41.71394,-5.07338,42.02132762,1.26394,1.13662,1.6998380358,40.45,-6.21,40.9239123252,132.4
2021-09-21 23:00:00,38.25244,-25.46594,45.9539254693,1.26244,1.17406,1.7239987346999999,36.99,-26.64,45.5845335613,132.67,38.92244,-5.41594,39.2974393776,1.26244,1.17406,1.7239987346999999,37.66,-6.59,38.2322337825,132.4
2021-09-21 23:30:00,35.69264,-26.108,44.2220783565,1.26264,1.202,1.7432910743,34.43,-27.31,43.9461147316,132.93,36.32264,-5.868,36.7935809696,1.26264,1.202,1.7432910743,35.06,-7.07,35.7657447846,132.68
2021-09-22 00:00:00,33.84294,-26.44564,42.9501625475,1.25294,1.2243600000000001,1.7518321989,32.59,-27.67,42.752040887,133.59,34.47294,-6.17564,35.0217378446,1.25294,1.2243600000000001,1.7518321989,33.22,-7.4,34.0342239518,133.34
2021-09-22 00:30:00,32.56228,-26.46884,41.9630977139,1.25228,1.22116,1.7491246222,31.31,-27.69,41.7977535282,133.79,33.16228,-6.34884,33.76454626,1.25228,1.22116,1.7491246222,31.91,-7.57,32.7956247082,133.5
2021-09-22 01:00:00,31.41654,-26.67774,41.2152980952,1.25654,1.20226,1.7390577561,30.16,-27.88,41.072131671,133.54,32.04654,-6.33774,32.6672263022,1.25654,1.20226,1.7390577561,30.79,-7.54,31.6997744471,133.24
2021-09-22 01:30:00,30.6945,-26.73482,40.7050725424,1.2445,1.21518,1.7393799707,29.45,-27.95,40.601785675,132.35,31.2945,-6.40482,31.9431909721,1.2445,1.21518,1.7393799707,30.05,-7.62,31.0010790135,132.11
2021-09-22 02:00:00,30.0115,-26.75206,40.2040153031,1.2615,1.21794,1.7534993851,28.75,-27.97,40.1108887959,132.26,30.6215,-6.45206,31.2938546762,1.2615,1.21794,1.7534993851,29.36,-7.67,30.3453208914,132.02
2021-09-22 02:30:00,29.4522,-26.7082,39.7587730203,1.2622,1.1818,1.7291038373,28.19,-27.89,39.6551156851,132.08,30.0522,-6.3982,30.7257495935,1.2622,1.1818,1.7291038373,28.79,-7.58,29.7711353495,131.86
2021-09-22 03:00:00,28.97198,-26.55444,39.3003041825,1.30198,1.04556,1.6698346128,27.67,-27.6,39.0818231407,132.18,29.55198,-6.29444,30.2148886616,1.30198,1.04556,1.6698346128,28.25,-7.34,29.1879786899,131.95
2021-09-22 03:30:00,28.48118,-26.4647,38.8787597575,1.42118,0.7853,1.6237144707,27.06,-27.25,38.4032042934,132.13,29.07118,-6.2047,29.7259450427,1.42118,0.7853,1.6237144707,27.65,-6.99,28.5198632535,131.83
2021-09-22 04:00:00,28.7793,-26.26048,38.9597345771,1.7193,0.55952,1.8080528533,27.06,-26.82,38.099291332,132.06,29.3593,-6.04048,29.974253871,1.7193,0.55952,1.8080528533,27.64,-6.6,28.4170652953,131.77
2021-09-22 04:30:00,28.40472,-26.5113,38.8545640301,2.30472,0.1087,2.3072819438,26.1,-26.62,37.2804828295,131.84,28.96472,-6.3413,29.650751936,2.30472,0.1087,2.3072819438,26.66,-6.45,27.4291469062,131.58
2021-09-22 05:00:00,28.02104,-26.27662,38.414052654,3.49104,-0.43662,3.5182378126,24.53,-25.84,35.6290120548,131.73,28.58104,-6.09662,29.2240418646,3.49104,-0.43662,3.5182378126,25.09,-5.66,25.7204918304,131.45
2021-09-22 05:30:00,29.13036,-26.19246,39.1742624,3.3903600000000003,-0.89246,3.505855927,25.74,-25.3,36.0920711514,131.73,29.70036,-6.05246,30.3107844864,3.3903600000000003,-0.89246,3.505855927,26.31,-5.16,26.8112233962,131.45
2021-09-22 06:00:00,30.55162,-25.75908,39.961627683,3.44162,-0.9790800000000001,3.5781763331,27.11,-24.78,36.7287421511,131.61,31.13162,-5.76908,31.6616494812,3.44162,-0.9790800000000001,3.5781763331,27.69,-4.79,28.1012490826,131.29
2021-09-22 06:30:00,35.6025,-23.50644,42.6625213475,5.6125,-1.3964400000000001,5.7836148665,29.99,-22.11,37.259256568,129.86,36.2225,-3.82644,36.4240463063,5.6125,-1.3964400000000001,5.7836148665,30.61,-2.43,30.7063022847,129.56
2021-09-22 07:00:00,39.7008,-21.99062,45.384368329,5.6308,-1.19062,5.7553005677,34.07,-20.8,39.9174761226,129.86,40.3508,-2.6806200000000002,40.439742633,5.6308,-1.19062,5.7553005677,34.72,-1.49,34.7519567794,129.56
2021-09-22 07:30:00,43.75592,-20.48904,48.3154353718,5.13592,-0.7690400000000001,5.1931779064,38.62,-19.72,43.3633808645,130.55,44.43592,-1.08904,44.4492631476,5.13592,-0.7690400000000001,5.1931779064,39.3,-0.32,39.3013027774,130.25
2021-09-22 08:00:00,50.12464,-18.98228,53.5985679765,15.33464,-0.10228000000000001,15.3349810932,34.79,-18.88,39.5828056105,130.55,50.74464,0.5077200000000001,50.7471799052,15.33464,-0.10228000000000001,15.3349810932,35.41,0.61,35.4152537757,130.25
2021-09-22 08:30:00,53.80376,-18.37706,56.8556147129,16.94376,0.33294,16.9470307718,36.86,-18.71,41.3367112867,130.76,54.47376,1.05294,54.4839353496,16.94376,0.33294,16.9470307718,37.53,0.72,37.5369058395,130.43
2021-09-22 09:00:00,54.21844,-17.88458,57.0920085284,21.15844,-0.8645800000000001,21.1760969447,33.06,-17.02,37.1839212564,130.58,54.81844,1.59542,54.8416514067,21.15844,-0.8645800000000001,21.1760969447,33.66,2.46,33.7497733326,130.25
2021-09-22 09:30:00,53.97974,-17.93522,56.8813189625,22.08974,-1.4352200000000002,22.136315631,31.89,-16.5,35.9057390956,130.73,54.57974,1.53478,54.6013147105,22.08974,-1.4352200000000002,22.136315631,32.49,2.9699999999999998,32.6254655139,130.38
2021-09-22 10:00:00,53.61502,-17.93376,56.5348575424,13.76502,-2.10376,13.9248548193,39.85,-15.83,42.8790321719,130.73,54.30502,1.47624,54.3250815162,13.76502,-2.10376,13.9248548193,40.54,3.58,40.6977640663,130.38
