Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-22 10:30:00,51.07808,-18.03636,54.1689997926,7.68808,-1.08636,7.7644544004,43.39,-16.95,46.5832008346,130.85,51.81808,1.47364,51.8390299845,7.68808,-1.08636,7.7644544004,44.13,2.56,44.2041909778,130.49
2021-09-22 11:00:00,51.9913,-17.93644,54.9982832056,8.5313,-1.18644,8.6134034832,43.46,-16.75,46.5761108295,130.85,52.7013,1.58356,52.7250859076,8.5313,-1.18644,8.6134034832,44.17,2.77,44.2567712333,130.49
2021-09-22 11:30:00,52.28696,-17.62896,55.1788584217,17.31696,-1.00896,17.3463282548,34.97,-16.62,38.7185394869,130.88,52.91696,1.91104,52.9514563494,17.31696,-1.00896,17.3463282548,35.6,2.92,35.7195520689,130.49
2021-09-22 12:00:00,53.1925,-17.63976,56.0410848316,9.7525,-0.47976,9.7642934157,43.44,-17.16,46.7065220285,131.22,53.9425,1.89024,53.9756085052,9.7525,-0.47976,9.7642934157,44.19,2.37,44.2535083355,130.75
2021-09-22 12:30:00,54.10428,-20.17044,57.7418372076,11.36428,-0.16044,11.3654124831,42.74,-20.01,47.1922419472,130.86,54.81428,-0.54044,54.8169441625,11.36428,-0.16044,11.3654124831,43.45,-0.38,43.4516616483,130.57
2021-09-22 13:00:00,52.5322,-19.37708,55.9919928755,16.2522,-0.15708000000000003,16.2529590834,36.28,-19.22,41.0566291846,131.43,53.1622,0.32292000000000004,53.1631807379,16.2522,-0.15708000000000003,16.2529590834,36.91,0.48,36.9131209734,131.04
2021-09-22 13:30:00,52.18176,-18.46904,55.3537850126,17.23176,-0.30904000000000004,17.2345309892,34.95,-18.16,39.3863948591,131.68,52.81176,1.23096,52.8261039337,17.23176,-0.30904000000000004,17.2345309892,35.58,1.54,35.6133121178,131.22
2021-09-22 14:00:00,50.8261,-18.89126,54.2233542452,8.8861,-0.40126,8.8951550182,41.94,-18.49,45.8349615468,131.8,51.5461,0.80874,51.5524440313,8.8861,-0.40126,8.8951550182,42.66,1.21,42.6771566532,131.31
2021-09-22 14:30:00,49.36772,-18.93112,52.8730468429,5.98772,-0.26112,5.9934109197000005,43.38,-18.67,47.2270399242,131.73,50.09772,0.77888,50.1037743414,5.98772,-0.26112,5.9934109197000005,44.11,1.04,44.1222585551,131.27
2021-09-22 15:00:00,48.95042,-19.138,52.5586021711,6.93042,-0.508,6.9490132664,42.02,-18.63,45.9647397469,131.77,49.66042,0.582,49.663830285,6.93042,-0.508,6.9490132664,42.73,1.09,42.7439001496,131.31
2021-09-22 15:30:00,48.73464,-19.61536,52.5340602263,7.18464,-1.0953600000000001,7.2676588706,41.55,-18.52,45.4905803436,131.69,49.43464,0.14464000000000002,49.4348515994,7.18464,-1.0953600000000001,7.2676588706,42.25,1.24,42.2681925329,131.24
2021-09-22 16:00:00,48.40408,-19.8918,52.3320042411,6.63408,-1.0018,6.7092936056,41.77,-18.89,45.8428293193,131.89,49.10408,-0.15180000000000002,49.1043146362,6.63408,-1.0018,6.7092936056,42.47,0.85,42.4785051526,131.44
2021-09-22 16:30:00,49.73048,-20.49028,53.7863571504,5.32048,-0.39028,5.3347751507,44.41,-20.1,48.7468778487,131.52,50.46048,-0.7902800000000001,50.4666680524,5.32048,-0.39028,5.3347751507,45.14,-0.4,45.1417722293,131.11
2021-09-22 17:00:00,50.919,-20.67322,54.9556783797,5.539,-1.28322,5.6856991275,45.38,-19.39,49.3489260268,131.52,51.659,-1.00322,51.6687403695,5.539,-1.28322,5.6856991275,46.12,0.28,46.1208499488,131.11
2021-09-22 17:30:00,50.77792,-21.27558,55.0549494947,8.41792,-2.19558,8.6995372672,42.36,-19.08,46.4587559024,131.52,51.48792,-1.7255800000000001,51.5168276611,8.41792,-2.19558,8.6995372672,43.07,0.47000000000000003,43.0725643537,131.11
2021-09-22 18:00:00,50.55606,-21.22196,54.8296159841,8.60606,-2.49196,8.9595833254,41.95,-18.73,45.9414344574,131.14,51.26606,-1.73196,51.2953077129,8.60606,-2.49196,8.9595833254,42.66,0.76,42.6667692707,130.73
2021-09-22 18:30:00,50.60376,-21.36228,54.928021382,8.59376,-2.58228,8.9733427961,42.01,-18.78,46.0166111312,130.7,51.33376,-1.9222800000000002,51.3697389144,8.59376,-2.58228,8.9733427961,42.74,0.66,42.7450956251,130.35
2021-09-22 19:00:00,50.50126,-21.35978,54.8326313725,8.44126,-2.59978,8.8325379386,42.06,-18.76,46.0541116514,130.54,51.20126,-1.95978,51.2387525535,8.44126,-2.59978,8.8325379386,42.76,0.64,42.7647892547,130.19
2021-09-22 19:30:00,53.7003,-20.42578,57.4537614843,18.3403,-2.42578,18.5000273702,35.36,-18.0,39.6778225209,130.27,54.3303,-0.9557800000000001,54.3387064025,18.3403,-2.42578,18.5000273702,35.99,1.47,36.0200083287,129.97
2021-09-22 20:00:00,55.0426,-19.96484,58.5515384169,22.3226,-2.07484,22.4188186974,32.72,-17.89,37.2914266287,130.6,55.6426,-0.6448400000000001,55.6463363878,22.3226,-2.07484,22.4188186974,33.32,1.43,33.3506716574,130.28
2021-09-22 20:30:00,50.02942,-21.00238,54.2590345583,9.57942,-1.79238,9.7456612706,40.45,-19.21,44.7797565871,130.21,50.73942,-1.71238,50.7683069168,9.57942,-1.79238,9.7456612706,41.16,0.08,41.1600777453,129.87
2021-09-22 21:00:00,47.13578,-21.57958,51.8407178691,4.68578,-1.26958,4.8547263141,42.45,-20.31,47.0584593883,130.21,47.85578,-2.16958,47.9049345766,4.68578,-1.26958,4.8547263141,43.17,-0.9,43.1793804958,129.87
2021-09-22 21:30:00,44.08604,-22.14328,49.3346102857,5.07604,-1.47328,5.2855213593,39.01,-20.67,44.1478085526,130.58,44.75604,-2.39328,44.8199833293,5.07604,-1.47328,5.2855213593,39.68,-0.92,39.6906638896,130.25
2021-09-22 22:00:00,41.95008,-23.03066,47.8562484117,4.90008,-1.5506600000000001,5.1395846566,37.05,-21.48,42.8263108381,131.78,42.61008,-3.16066,42.7271423014,4.90008,-1.5506600000000001,5.1395846566,37.71,-1.6099999999999999,37.7443532201,131.43
2021-09-22 22:30:00,39.85732,-23.61166,46.3261961048,5.43732,-1.7116600000000002,5.7003709299,34.42,-21.9,40.7964018021,132.16,40.46732,-3.8316600000000003,40.6483161562,5.43732,-1.7116600000000002,5.7003709299,35.03,-2.12,35.0940920954,131.85
2021-09-22 23:00:00,35.7581,-23.86424,42.9900414792,6.6881,-1.89424,6.9511744898,29.07,-21.97,36.4382463903,131.8,36.3281,-3.95424,36.5426718179,6.6881,-1.89424,6.9511744898,29.64,-2.06,29.7114994573,131.51
2021-09-22 23:30:00,33.16028,-24.08224,40.9824163892,6.51028,-1.98224,6.8053670802,26.65,-22.1,34.6212723625,132.27,33.70028,-4.14224,33.9538955688,6.51028,-1.98224,6.8053670802,27.19,-2.16,27.2756613119,131.97
2021-09-23 00:00:00,31.2266,-24.23144,39.5254757344,6.7866,-2.01144,7.0784059246,24.44,-22.22,33.0309249038,132.27,31.7466,-4.13144,32.0143000553,6.7866,-2.01144,7.0784059246,24.96,-2.12,25.0498702591,131.97
2021-09-23 00:30:00,29.15128,-25.10044,38.4685483718,7.38128,-2.15044,7.6881523549,21.77,-22.95,31.6328215624,132.9,29.641280000000002,-4.83044,30.0322931298,7.38128,-2.15044,7.6881523549,22.26,-2.68,22.4207493184,132.58
2021-09-23 01:00:00,25.56934,-24.85736,35.6606154491,6.17934,-1.79736,6.4354289527,19.39,-23.06,30.1286524757,133.53,26.03934,-4.62736,26.4473002064,6.17934,-1.79736,6.4354289527,19.86,-2.83,20.0606206285,133.19
2021-09-23 01:30:00,26.50368,-24.97748,36.418670496,5.62368,-1.61748,5.8516679924,20.88,-23.36,31.3315176779,133.44,26.99368,-4.67748,27.3959409237,5.62368,-1.61748,5.8516679924,21.37,-3.06,21.5879711877,133.09
2021-09-23 02:00:00,26.54506,-25.13414,36.5563291913,5.11506,-1.1041400000000001,5.2328733926,21.43,-24.03,32.197605501,133.58,27.03506,-4.75414,27.4498873649,5.11506,-1.1041400000000001,5.2328733926,21.92,-3.65,22.2218113573,133.26
2021-09-23 02:30:00,23.64766,-24.92758,34.3598030863,5.37766,-0.9575800000000001,5.4622510499,18.27,-23.97,30.1389084076,133.98,24.10766,-4.56758,24.5365453504,5.37766,-0.9575800000000001,5.4622510499,18.73,-3.61,19.0747214921,133.63
2021-09-23 03:00:00,23.92486,-25.03342,34.6276052149,6.17486,-1.55342,6.3672607702,17.75,-23.48,29.4342130861,133.73,24.37486,-4.62342,24.8094702184,6.17486,-1.55342,6.3672607702,18.2,-3.07,18.4571097412,133.42
2021-09-23 03:30:00,24.09582,-25.21026,34.8735680816,5.975820000000001,-1.62026,6.1915803427,18.12,-23.59,29.7459661131,134.02,24.57582,-4.79026,25.0383210208,5.975820000000001,-1.62026,6.1915803427,18.6,-3.17,18.868198112199998,133.71
2021-09-23 04:00:00,25.60348,-25.48278,36.1235416957,5.67348,-1.42278,5.849160473,19.93,-24.06,31.2424150795,134.02,26.07348,-5.03278,26.5547591561,5.67348,-1.42278,5.849160473,20.4,-3.61,20.7169519959,133.71
2021-09-23 04:30:00,26.3573,-25.47052,36.6531670168,4.7273,-0.70052,4.7789217989,21.63,-24.77,32.8847958789,134.08,26.8473,-5.05052,27.3182222987,4.7273,-0.70052,4.7789217989,22.12,-4.35,22.5436665163,133.77
2021-09-23 05:00:00,23.81296,-24.96592,34.5015104801,6.48296,-1.40592,6.6336552072,17.33,-23.56,29.2472648294,134.08,24.26296,-4.53592,24.6833101145,6.48296,-1.40592,6.6336552072,17.78,-3.13,18.0534013416,133.77
2021-09-23 05:30:00,22.75166,-24.76944,33.6327695956,7.02166,-1.8194400000000002,7.2535557535,15.73,-22.95,27.8232888063,133.98,23.18166,-4.46944,23.6085843343,7.02166,-1.8194400000000002,7.2535557535,16.16,-2.65,16.3758389098,133.68
2021-09-23 06:00:00,24.2469,-24.30798,34.3335120733,9.9169,-2.55798,10.2414924347,14.33,-21.75,26.0463317955,133.6,24.6769,-4.10798,25.0164924258,9.9169,-2.55798,10.2414924347,14.76,-1.55,14.8411623534,133.28
2021-09-23 06:30:00,32.43822,-23.74052,40.1976418044,11.36822,-2.97052,11.7499112779,21.07,-20.77,29.5861082267,133.19,32.91822,-3.70052,33.125564995,11.36822,-2.97052,11.7499112779,21.55,-0.73,21.5623607242,132.86
2021-09-23 07:00:00,37.43378,-22.91876,43.8925670818,9.91378,-2.67876,10.2693129773,27.52,-20.24,34.1614987962,132.63,38.01378,-2.91876,38.1256689099,9.91378,-2.67876,10.2693129773,28.1,-0.24,28.1010248923,132.3
2021-09-23 07:30:00,40.72966,-21.1592,45.8978969927,9.40966,-2.6292,9.770076456,31.32,-18.53,36.3909782776,132.49,41.31966,-1.5892,41.3502099046,9.40966,-2.6292,9.770076456,31.91,1.04,31.9269431672,132.15
2021-09-23 08:00:00,43.0594,-19.999,47.4770674048,11.1894,-2.999,11.5843287833,31.87,-17.0,36.1205883119,130.85,43.6594,-0.6990000000000001,43.6649952406,11.1894,-2.999,11.5843287833,32.47,2.3,32.5513578826,130.6
2021-09-23 08:30:00,45.68484,-18.44342,49.2672746062,11.14484,-3.02342,11.5476632754,34.54,-15.42,37.8257584194,129.51,46.31484,0.75658,46.3210191762,11.14484,-3.02342,11.5476632754,35.17,3.7800000000000002,35.3725500918,129.29
2021-09-23 09:00:00,48.07586,-17.97558,51.3265018395,10.81586,-2.93558,11.2071609909,37.26,-15.04,40.180955688,129.51,48.72586,1.37442,48.7452404146,10.81586,-2.93558,11.2071609909,37.91,4.31,38.1542160187,129.29
2021-09-23 09:30:00,49.89248,-17.8861,53.0016238785,10.68248,-2.8261000000000003,11.0499873376,39.21,-15.06,42.0027106268,129.97,50.57248,1.3639000000000001,50.590868312,10.68248,-2.8261000000000003,11.0499873376,39.89,4.19,40.1094527512,129.78
2021-09-23 10:00:00,50.78264,-17.992,53.8756771593,9.01264,-2.462,9.3428648588,41.77,-15.53,44.5635927636,129.67,51.48264,1.188,51.4963451652,9.01264,-2.462,9.3428648588,42.47,3.65,42.6265574496,129.47
2021-09-23 10:30:00,50.91018,-17.43844,53.8139909063,7.66018,-2.02844,7.9241987902,43.25,-15.41,45.913294371,129.4,51.62018,1.73156,51.649213772,7.66018,-2.02844,7.9241987902,43.96,3.76,44.1205077033,129.24
2021-09-23 11:00:00,50.7735,-17.00958,53.54693375,8.493500000000001,-2.25958,8.7889273536,42.28,-14.75,44.7790229907,129.32,51.4735,2.15042,51.5183997075,8.493500000000001,-2.25958,8.7889273536,42.98,4.41,43.2056535652,129.19
2021-09-23 11:30:00,50.94958,-16.98096,53.704866676099996,9.04958,-2.09096,9.2880036551,41.9,-14.89,44.4670900779,129.27,51.63958,2.29904,51.6907323173,9.04958,-2.09096,9.2880036551,42.59,4.39,42.8156536795,129.16
2021-09-23 12:00:00,50.16156,-16.91964,52.9382311696,10.14156,-2.06964,10.3505868898,40.02,-14.85,42.686331536,129.86,50.84156,2.3503600000000002,50.8958585286,10.14156,-2.06964,10.3505868898,40.7,4.42,40.9393014107,129.66
2021-09-23 12:30:00,51.11494,-16.74054,53.7864552717,9.77494,-1.89054,9.9560832407,41.34,-14.85,43.9262802887,129.77,51.82494,2.51946,51.8861454022,9.77494,-1.89054,9.9560832407,42.05,4.41,42.2806173086,129.58
2021-09-23 13:00:00,50.96128,-17.27268,53.8088982755,9.88128,-1.52268,9.9979122231,41.08,-15.75,43.9957827524,129.81,51.64128,2.09732,51.6838519387,9.88128,-1.52268,9.9979122231,41.76,3.62,41.9166076872,129.58
2021-09-23 13:30:00,48.8161,-17.38052,51.8178935763,10.6261,-1.43052,10.7219582484,38.19,-15.95,41.3869375528,130.2,49.4661,2.12948,49.5119150739,10.6261,-1.43052,10.7219582484,38.84,3.56,39.0028101552,129.92
2021-09-23 14:00:00,47.87192,-17.71104,51.0431353109,11.20192,-1.67104,11.325872433,36.67,-16.04,40.0246236709,130.89,48.51192,1.9389600000000002,48.5506534247,11.20192,-1.67104,11.325872433,37.31,3.61,37.4842393547,130.53
2021-09-23 14:30:00,48.27254,-17.4994,51.3465394979,10.21254,-2.0994,10.4260948399,38.06,-15.4,41.0575644675,131.24,48.94254,2.1506,48.9897673194,10.21254,-2.0994,10.4260948399,38.73,4.25,38.9624870869,130.88
2021-09-23 15:00:00,46.64606,-17.82164,49.934614906,9.41606,-1.80164,9.5868708458,37.23,-16.02,40.530399702,131.24,47.28606,1.7983600000000002,47.3202448114,9.41606,-1.80164,9.5868708458,37.87,3.6,38.0407268595,130.88
2021-09-23 15:30:00,47.103,-17.85424,50.3732716327,8.353,-1.45424,8.4786451145,38.75,-16.4,42.0775771641,131.15,47.783,1.7257600000000002,47.8141541447,8.353,-1.45424,8.4786451145,39.43,3.18,39.5580244704,130.77
2021-09-23 16:00:00,46.98674,-18.0763,50.3438810335,13.67674,-0.7563000000000001,13.6976350775,33.31,-17.32,37.5438210629,131.15,47.57674,1.4537,47.5989436093,13.67674,-0.7563000000000001,13.6976350775,33.9,2.21,33.9719604969,130.77
2021-09-23 16:30:00,50.1281,-18.3311,53.3746722409,22.7581,-1.3711,22.7993647021,27.37,-16.96,32.1987344472,130.99,50.6781,1.2489,50.6934864733,22.7581,-1.3711,22.7993647021,27.92,2.62,28.0426603588,130.62
2021-09-23 17:00:00,54.2172,-18.5927,57.3166055269,23.4372,-0.7727,23.4499340965,30.78,-17.82,35.5662874082,131.19,54.8172,1.0073,54.8264540995,23.4372,-0.7727,23.4499340965,31.38,1.78,31.4304438403,130.81
2021-09-23 17:30:00,54.68564,-19.1284,57.9345743815,16.21564,-0.7984,16.2352832796,38.47,-18.33,42.6137278351,130.66,55.37564,0.30160000000000003,55.3764613168,16.21564,-0.7984,16.2352832796,39.16,1.1,39.1754463918,130.32
2021-09-23 18:00:00,55.23504,-19.77708,58.668923095,12.27504,-0.7770800000000001,12.2996122023,42.96,-19.0,46.9740524119,130.66,55.95504,-0.42708,55.9566698324,12.27504,-0.7770800000000001,12.2996122023,43.68,0.35000000000000003,43.6814022211,130.32
2021-09-23 18:30:00,56.31068,-19.57862,59.6172378022,14.36068,-0.5186200000000001,14.3700416411,41.95,-19.06,46.07695845,130.46,57.01068,-0.23862000000000003,57.0111793736,14.36068,-0.5186200000000001,14.3700416411,42.65,0.28,42.6509190991,130.11
2021-09-23 19:00:00,55.5544,-19.76058,58.9641575985,19.2044,-0.7005800000000001,19.2171743942,36.35,-19.06,41.0439532696,130.5,56.2044,-0.43058,56.2060493052,19.2044,-0.7005800000000001,19.2171743942,37.0,0.27,37.000985122,130.14
2021-09-23 19:30:00,56.66468,-19.85464,60.0424240769,15.74468,-0.57464,15.7551629453,40.92,-19.28,45.2345531646,130.36,57.38468,-0.5946400000000001,57.3877608505,15.74468,-0.57464,15.7551629453,41.64,-0.02,41.6400048031,130.0
2021-09-23 20:00:00,57.7382,-20.07286,61.1278941877,5.3182,0.44714000000000004,5.3369640639,52.42,-20.52,56.2932216168,130.18,58.5682,-0.7828600000000001,58.5734318699,5.3182,0.44714000000000004,5.3369640639,53.25,-1.23,53.2642037395,129.83
2021-09-23 20:30:00,53.24404,-21.26682,57.3341558622,2.11404,0.22318000000000002,2.125787956,51.13,-21.49,55.4625729659,130.31,54.04404,-1.97682,54.0801819231,2.11404,0.22318000000000002,2.125787956,51.93,-2.2,51.9765803031,129.97
2021-09-23 21:00:00,50.98614,-21.69868,55.4113633278,2.09614,0.0013200000000000002,2.0961404156,48.89,-21.7,53.4894578398,130.28,51.76614,-2.26868,51.8158292363,2.09614,0.0013200000000000002,2.0961404156,49.67,-2.27,49.721844294,129.97
2021-09-23 21:30:00,47.31386,-21.07452,51.795142063,1.89386,0.09548000000000001,1.8962653111,45.42,-21.17,50.1113290584,130.81,48.05386,-1.44452,48.0755665482,1.89386,0.09548000000000001,1.8962653111,46.16,-1.54,46.1856817639,130.51
2021-09-23 22:00:00,44.35676,-22.22688,49.6140741346,1.79676,0.17312000000000002,1.8050808935,42.56,-22.4,48.094839640000004,131.41,45.06676,-2.5268800000000002,45.1375451197,1.79676,0.17312000000000002,1.8050808935,43.27,-2.7,43.3541566635,131.12
2021-09-23 22:30:00,41.67604,-24.02668,48.1058589145,1.76604,0.35332,1.8010364527,39.91,-24.38,46.7674299059,131.64,42.36604,-4.21668,42.5753653596,1.76604,0.35332,1.8010364527,40.6,-4.57,40.8563936245,131.39
2021-09-23 23:00:00,38.52206,-23.9375,45.3536438767,1.87206,0.2525,1.8890116182,36.65,-24.19,43.9133077779,131.97,39.17206,-4.0775,39.383705906,1.87206,0.2525,1.8890116182,37.3,-4.33,37.550484684,131.72
2021-09-23 23:30:00,36.00292,-24.50532,43.5513599883,1.75292,0.50468,1.824124565,34.25,-25.01,42.4094635665,132.82,36.63292,-4.43532,36.9004456779,1.75292,0.50468,1.824124565,34.88,-4.94,35.2280853865,132.6
2021-09-24 00:00:00,33.84708,-25.14634,42.1659013887,1.70708,0.46366,1.7689269974,32.14,-25.61,41.0956408881,132.82,34.44708,-4.99634,34.807538464,1.70708,0.46366,1.7689269974,32.74,-5.46,33.1921556998,132.6
2021-09-24 00:30:00,31.80002,-25.94562,41.0416431102,2.55002,-0.07562,2.5511409967,29.25,-25.87,39.048935965,133.86,32.39002,-5.78562,32.902686735,2.55002,-0.07562,2.5511409967,29.84,-5.71,30.3814038517,133.61
2021-09-24 01:00:00,30.8891,-26.10852,40.4449170527,2.6891,-0.04852,2.6895376927,28.2,-26.06,38.3974426232,131.68,31.4791,-5.81852,32.0123243736,2.6891,-0.04852,2.6895376927,28.79,-5.77,29.3625101107,131.42
2021-09-24 01:30:00,30.2226,-26.12158,39.9467457055,2.3526,0.22842,2.3636629321,27.87,-26.35,38.3543921866,132.08,30.8126,-5.9215800000000005,31.3764470337,2.3526,0.22842,2.3636629321,28.46,-6.15,29.116904025,131.83
2021-09-24 02:00:00,29.50582,-26.17142,39.4402920715,3.3658200000000003,-0.41142,3.3908716709,26.14,-25.76,36.6998256127,131.73,30.06582,-5.93142,30.645314087,3.3658200000000003,-0.41142,3.3908716709,26.7,-5.52,27.2646364362,131.52
2021-09-24 02:30:00,29.06224,-26.32788,39.2144241206,3.18224,-0.09788000000000001,3.1837449508,25.88,-26.23,36.8481654903,131.82,29.62224,-6.01788,30.2273383266,3.18224,-0.09788000000000001,3.1837449508,26.44,-5.92,27.0946489182,131.6
2021-09-24 03:00:00,28.91834,-26.30468,39.0922828479,3.42834,-0.35468000000000005,3.4466379354,25.49,-25.95,36.3750271478,132.03,29.47834,-5.89468,30.0619324305,3.42834,-0.35468000000000005,3.4466379354,26.05,-5.54,26.6325759175,131.82
2021-09-24 03:30:00,29.2624,-26.42738,39.4296140918,4.9324,-0.84738,5.0046600908,24.33,-25.58,35.3027661806,132.45,29.8024,-6.00738,30.4018364614,4.9324,-0.84738,5.0046600908,24.87,-5.16,25.3996555095,132.21
2021-09-24 04:00:00,27.26194,-26.1658,37.7870673935,4.02194,-0.6258,4.0703349989,23.24,-25.54,34.5309889809,132.45,27.801940000000002,-5.8558,28.4119387125,4.02194,-0.6258,4.0703349989,23.78,-5.23,24.3483325918,132.21
2021-09-24 04:30:00,27.52472,-26.06736,37.9093322079,3.16472,-0.24736000000000002,3.1743723235,24.36,-25.82,35.497633724,132.21,28.06472,-5.75736,28.6491832841,3.16472,-0.24736000000000002,3.1743723235,24.9,-5.51,25.5023547932,131.93
2021-09-24 05:00:00,28.15752,-26.25946,38.5020151686,4.27752,-0.76946,4.3461760252,23.88,-25.49,34.9284196608,132.3,28.68752,-6.00946,29.3101929922,4.27752,-0.76946,4.3461760252,24.41,-5.24,24.9660910036,132.0
2021-09-24 05:30:00,28.2873,-26.02582,38.4384527259,6.2073,-1.39582,6.3623020018,22.08,-24.63,33.0781393068,132.02,28.8073,-5.91582,29.4084589797,6.2073,-1.39582,6.3623020018,22.6,-4.52,23.0475682014,131.71
2021-09-24 06:00:00,29.4854,-25.7178,39.1253632571,5.3954,-1.4478,5.5862747874,24.09,-24.27,34.1959208094,131.46,30.0354,-5.5978,30.5525877464,5.3954,-1.4478,5.5862747874,24.64,-4.15,24.9870386401,131.18
2021-09-24 06:30:00,33.57776,-23.75248,41.129627676,5.56776,-1.64248,5.804971315,28.01,-22.11,35.6849015692,130.78,34.15776,-3.82248,34.3709749872,5.56776,-1.64248,5.804971315,28.59,-2.18,28.6729925191,130.49
2021-09-24 07:00:00,34.343,-22.15044,40.866656839,6.493,-1.86044,6.7542790876000005,27.85,-20.29,34.4573156238,130.78,34.933,-2.23044,35.0041333501,6.493,-1.86044,6.7542790876000005,28.44,-0.37,28.4424067195,130.49
2021-09-24 07:30:00,40.2652,-19.23606,44.6241227966,6.4552,-1.61606,6.6544163503,33.81,-17.62,38.1258508102,130.69,40.8452,-2.32606,40.9113788348,6.4552,-1.61606,6.6544163503,34.39,-0.71,34.3973283846,130.35
2021-09-24 08:00:00,45.03724,-9.04412,45.9363591656,7.46724,-1.68412,7.6547980634,37.57,-7.36,38.2841285652,129.88,45.10724,-9.21412,46.0387131422,7.46724,-1.68412,7.6547980634,37.64,-7.53,38.3858111807,129.6
2021-09-24 08:30:00,46.45598,-8.7386,47.2707225217,7.11598,-1.3986,7.2521206085,39.34,-7.34,40.0188855417,131.97,46.55598,-8.8986,47.3987801079,7.11598,-1.3986,7.2521206085,39.44,-7.5,40.1467757111,131.67
2021-09-24 09:00:00,48.93568,-8.82524,49.7251006849,5.56568,-0.9952400000000001,5.653962904,43.37,-7.83,44.0711447548,131.97,49.03568,-8.985240000000001,49.8521057822,5.56568,-0.9952400000000001,5.653962904,43.47,-7.99,44.1982013209,131.67
2021-09-24 09:30:00,49.89024,-8.4438,50.5997411624,6.65024,-0.8038000000000001,6.6986406455,43.24,-7.64,43.9097620126,132.01,49.99024,-8.6038,50.7252350384,6.65024,-0.8038000000000001,6.6986406455,43.34,-7.8,44.0362986637,131.72
2021-09-24 10:00:00,49.99856,-8.54192,50.7229770357,8.00856,-1.03192,8.0747688611,41.99,-7.51,42.6563031685,131.78,50.08856,-8.70192,50.8388360858,8.00856,-1.03192,8.0747688611,42.08,-7.67,42.7733012521,131.51
2021-09-24 10:30:00,50.36006,-8.5129,51.074505476,8.99006,-1.3829,9.0958007461,41.37,-7.13,41.9799213911,132.0,50.45006,-8.6729,51.1901137761,8.99006,-1.3829,9.0958007461,41.46,-7.29,42.096029504,131.69
2021-09-24 11:00:00,50.2273,-7.8661200000000004,50.839527035,7.8973,-1.36612,8.0145886447,42.33,-6.5,42.8261473868,132.07,50.3073,-8.02612,50.9435279063,7.8973,-1.36612,8.0145886447,42.41,-6.66,42.9297530857,131.76
2021-09-24 11:30:00,52.03478,-9.27854,52.8555544307,11.93478,-1.31854,12.0073944459,40.1,-7.96,40.8824118662,132.04,52.10478,-9.44854,52.9545371709,11.93478,-1.31854,12.0073944459,40.17,-8.13,40.9844580298,131.76
2021-09-24 12:00:00,56.88518,-10.25888,57.8028400901,9.95518,-1.65888,10.0924472596,46.93,-8.6,47.7114755588,132.7,56.99518,-10.42888,57.9414539107,9.95518,-1.65888,10.0924472596,47.04,-8.77,47.8505433616,132.38
2021-09-24 12:30:00,56.5909,-10.45326,57.548245911,6.8409,-1.53326,7.010620446,49.75,-8.92,50.5433368507,133.0,56.6909,-10.62326,57.6776542158,6.8409,-1.53326,7.010620446,49.85,-9.09,50.6719902905,132.65
2021-09-24 13:00:00,56.07184,-10.802340000000001,57.1029052716,8.50184,-1.81234,8.69286257,47.57,-8.99,48.412033628,133.09,56.16184,-10.98234,57.225554292300004,8.50184,-1.81234,8.69286257,47.66,-9.17,48.5341580745,132.76
2021-09-24 13:30:00,56.2035,-11.1574,57.3002703921,9.6035,-1.9274,9.7950029612,46.6,-9.23,47.5052933893,133.09,56.3135,-11.3274,57.4414508261,9.6035,-1.9274,9.7950029612,46.71,-9.4,47.6464489758,132.76
2021-09-24 14:00:00,55.34116,-11.47598,56.5185111898,8.07116,-1.65598,8.2392896239,47.27,-9.82,48.2792429518,133.34,55.43116,-11.64598,56.6413484047,8.07116,-1.65598,8.2392896239,47.36,-9.99,48.4021662738,133.01
2021-09-24 14:30:00,55.63464,-12.1956,56.9556478963,5.62464,-0.9056000000000001,5.6970770128,50.01,-11.29,51.2685498137,133.14,55.74464,-12.3756,57.1018420376,5.62464,-0.9056000000000001,5.6970770128,50.12,-11.47,51.415710634,132.82
2021-09-24 15:00:00,54.85222,-13.37364,56.4590142119,4.20222,-0.15364,4.2050277262,50.65,-13.22,52.34683276,133.35,54.96222,-13.55364,56.6087165071,4.20222,-0.15364,4.2050277262,50.76,-13.4,52.4989295129,133.06
2021-09-24 15:30:00,54.12404,-13.5343,55.7905814848,3.83404,-0.0543,3.8344244955,50.29,-13.48,52.0652907415,133.68,54.22404,-13.9143,55.9808383147,3.83404,-0.0543,3.8344244955,50.39,-13.86,52.2613786653,133.38
2021-09-24 16:00:00,54.26462,-12.99176,55.7981613643,3.57462,-0.06176,3.5751534851,50.69,-12.93,52.3131054326,132.08,54.35462,-13.16176,55.9254561147,3.57462,-0.06176,3.5751534851,50.78,-13.1,52.4425247295,131.76
2021-09-24 16:30:00,54.75626,-13.60138,56.420258304,3.55626,-0.10138000000000001,3.5577047505,51.2,-13.5,52.949881964,131.07,54.86626,-13.77138,56.5681659018,3.55626,-0.10138000000000001,3.5577047505,51.31,-13.67,53.0997645946,130.81
2021-09-24 17:00:00,55.7696,-13.78694,57.4484812569,3.4396,0.01306,3.439624794,52.33,-13.8,54.1190253053,131.07,55.8796,-13.95694,57.5962313899,3.4396,0.01306,3.439624794,52.44,-13.97,54.268909147,130.77
2021-09-24 17:30:00,58.54734,-13.67076,60.1222146968,12.21734,0.19924000000000003,12.2189644919,46.33,-13.87,48.3616149441,130.44,58.62734,-13.85076,60.2412528759,12.21734,0.19924000000000003,12.2189644919,46.41,-14.05,48.4901082696,130.17
2021-09-24 18:00:00,58.61864,-13.58644,60.1725544357,20.78864,-2.12644,20.8971122436,37.83,-11.46,39.5277181229,130.5,58.69864,-13.74644,60.2867726,20.78864,-2.12644,20.8971122436,37.91,-11.62,39.650882714,130.22
2021-09-24 18:30:00,56.2865,-14.15518,58.0391178696,6.5265,-0.21518,6.5300463002,49.76,-13.94,51.6757312478,130.14,56.4065,-14.33518,58.1995758394,6.5265,-0.21518,6.5300463002,49.88,-14.12,51.8400308642,129.86
2021-09-24 19:00:00,56.53728,-13.58482,58.1464647612,10.17728,-2.37482,10.4506841035,46.36,-11.21,47.6960553925,129.83,56.63728,-13.74482,58.2812282183,10.17728,-2.37482,10.4506841035,46.46,-11.37,47.8310411762,129.57
2021-09-24 19:30:00,60.26572,-13.17468,61.6889714635,4.92572,-0.34468000000000004,4.9377648608,55.34,-12.83,56.807785558,129.28,60.40572,-13.35468,61.8643555419,4.92572,-0.34468000000000004,4.9377648608,55.48,-13.01,56.9850024129,129.02
2021-09-24 20:00:00,57.90568,-13.73436,59.5121871626,2.35568,-0.08436,2.3571900373,55.55,-13.65,57.2024912045,129.54,58.01568,-13.89436,59.6562852152,2.35568,-0.08436,2.3571900373,55.66,-13.81,57.3476390098,129.3
2021-09-24 20:30:00,54.82732,-14.19366,56.6347508388,2.79732,-0.35366000000000003,2.819587661,52.03,-13.84,53.839265411,129.57,54.92732,-14.36366,56.774335848,2.79732,-0.35366000000000003,2.819587661,52.13,-14.01,53.9797832526,129.3
2021-09-24 21:00:00,52.56548,-14.7096,54.5848149194,2.93548,-0.6596000000000001,3.0086732941,49.63,-14.05,51.5804168265,130.4,52.67548,-14.8896,54.739440821,2.93548,-0.6596000000000001,3.0086732941,49.74,-14.23,51.7354858873,130.14
2021-09-24 21:30:00,50.5504,-15.32142,52.8212916443,2.4704,-0.22142,2.4803030009,48.08,-15.1,50.3954005838,130.49,50.6504,-15.51142,52.9723245721,2.4704,-0.22142,2.4803030009,48.18,-15.29,50.5479623724,130.25
2021-09-24 22:00:00,48.56394,-17.1108,51.4901519221,1.8239400000000001,0.2892,1.8467251457,46.74,-17.4,49.8737165248,130.77,48.66394,-17.2908,51.6444655405,1.8239400000000001,0.2892,1.8467251457,46.84,-17.58,50.0304107519,130.51
2021-09-24 22:30:00,46.0664,-18.0499,49.4763792023,1.6264,0.36010000000000003,1.6657877926,44.44,-18.41,48.1024084636,131.29,46.1564,-18.2399,49.6297009156,1.6264,0.36010000000000003,1.6657877926,44.53,-18.6,48.2584800838,131.09
2021-09-24 23:00:00,43.58638,-18.07418,47.1852572757,1.47638,0.62582,1.6035425086,42.11,-18.7,46.0753958203,132.1,43.66638,-18.26418,47.33215623,1.47638,0.62582,1.6035425086,42.19,-18.89,46.2258390946,131.91
2021-09-24 23:30:00,41.0754,-18.4465,45.0273455515,1.5154,0.7935,1.7105786769,39.56,-19.24,43.99058081,131.75,41.1654,-18.6365,45.1874904084,1.5154,0.7935,1.7105786769,39.65,-19.43,44.1548117423,131.54
2021-09-25 00:00:00,38.94472,-18.41526,43.0791482825,1.53472,0.60474,1.649568412,37.41,-19.02,41.9674695449,131.75,39.01472,-18.60526,43.2238831706,1.53472,0.60474,1.649568412,37.48,-19.21,42.1162023454,131.54
2021-09-25 00:30:00,36.91734,-19.32724,41.6705195395,1.41734,0.81276,1.6338394943,35.5,-20.14,40.8150658458,131.96,36.99734,-19.50724,41.8250592288,1.41734,0.81276,1.6338394943,35.58,-20.32,40.9736354257,131.73
2021-09-25 01:00:00,35.78364,-19.36426,40.687141175,1.47364,0.72574,1.6426543755,34.31,-20.09,39.7590769511,132.17,35.85364,-19.56426,40.8441399787,1.47364,0.72574,1.6426543755,34.38,-20.29,39.920777798,131.96
2021-09-25 01:30:00,34.98796,-19.44908,40.0302892546,1.30796,1.05092,1.6778534525,33.68,-20.5,39.4283197715,132.75,35.05796,-19.63908,40.1840020731,1.30796,1.05092,1.6778534525,33.75,-20.69,39.5871014347,132.53
2021-09-25 02:00:00,34.14238,-19.07598,39.1100386733,1.3223799999999999,0.90402,1.6018554944,32.82,-19.98,38.4233366589,132.84,34.21238,-19.27598,39.268948932,1.3223799999999999,0.90402,1.6018554944,32.89,-20.18,38.5873619207,132.63
2021-09-25 02:30:00,33.5399,-18.7652,38.432507374,1.2999,1.0248,1.655280958,32.24,-19.79,37.829376151299996,132.48,33.6099,-18.9552,38.5865907415,1.2999,1.0248,1.655280958,32.31,-19.98,37.9886364588,132.32
2021-09-25 03:00:00,32.67632,-18.69156,37.644605244,1.2763200000000001,1.1584400000000001,1.7236519301,31.4,-19.85,37.1481156992,132.41,32.74632,-18.88156,37.7999309732,1.2763200000000001,1.1584400000000001,1.7236519301,31.47,-20.04,37.3090136562,132.2
2021-09-25 03:30:00,32.21772,-18.70336,37.2531496291,1.26772,1.17664,1.7296229901,30.95,-19.88,36.7847373241,132.64,32.28772,-18.90336,37.4143539579,1.26772,1.17664,1.7296229901,31.02,-20.08,36.9519525871,132.43
2021-09-25 04:00:00,32.07382,-18.68558,37.1198172049,1.26382,1.17442,1.7252545693,30.81,-19.86,36.6561822889,132.7,32.15382,-18.87558,37.2847912818,1.26382,1.17442,1.7252545693,30.89,-20.05,36.8265474895,132.51
2021-09-25 04:30:00,32.3869,-19.18204,37.6412267357,1.2669000000000001,1.23796,1.7713217019,31.12,-20.42,37.2213755791,132.91,32.4469,-19.38204,37.7950366341,1.2669000000000001,1.23796,1.7713217019,31.18,-20.62,37.3815034476,132.73
2021-09-25 05:00:00,32.4362,-19.94124,38.0757156621,1.2662,1.22876,1.764401762,31.17,-21.17,37.6794081694,133.15,32.5062,-20.14124,38.2403267138,1.2662,1.22876,1.764401762,31.24,-21.37,37.8498943195,132.98
2021-09-25 05:30:00,32.38454,-19.99544,38.0601635809,1.26454,1.18456,1.7326984173,31.12,-21.18,37.6436820728,133.2,32.45454,-20.19544,38.2250305874,1.26454,1.18456,1.7326984173,31.19,-21.38,37.8142896271,133.03
2021-09-25 06:00:00,33.4445,-19.75388,38.8426357924,1.2645,1.23612,1.7683192315,32.18,-20.99,38.4204698045,133.37,33.5245,-19.93388,39.003226432,1.2645,1.23612,1.7683192315,32.26,-21.17,38.5859624734,133.16
2021-09-25 06:30:00,35.99338,-19.0538,40.7255533819,1.5133800000000002,1.2962,1.9925996749000001,34.48,-20.35,40.0373937713,133.01,36.07338,-19.2538,40.890066753,1.5133800000000002,1.2962,1.9925996749000001,34.56,-20.55,40.2081596197,132.83
2021-09-25 07:00:00,39.06258,-18.47922,43.2130388664,3.14258,1.4007800000000001,3.4406385548,35.92,-19.88,41.054363958,132.74,39.13258,-18.65922,43.3534924598,3.14258,1.4007800000000001,3.4406385548,35.99,-20.06,41.2029574181,132.53
2021-09-25 07:30:00,41.27858,-17.93486,45.006448094,3.30858,1.16514,3.5077418428,37.97,-19.1,42.5033045774,132.47,41.37858,-18.13486,45.1780923683,3.30858,1.16514,3.5077418428,38.07,-19.3,42.6827236713,132.27
2021-09-25 08:00:00,43.78994,-17.78952,47.2654828287,3.61994,1.14048,3.7953471823,40.17,-18.93,44.4069116242,132.2,43.87994,-17.96952,47.4167985363,3.61994,1.14048,3.7953471823,40.26,-19.11,44.56522972,132.03
2021-09-25 08:30:00,47.5043,-16.72048,50.3610262993,11.0943,-1.02048,11.1411342295,36.41,-15.7,39.6507011287,132.41,47.5843,-16.90048,50.496453645,11.0943,-1.02048,11.1411342295,36.49,-15.88,39.795659311,132.22
2021-09-25 09:00:00,49.52028,-16.37236,52.1566132264,11.68028,-1.2223600000000001,11.7440667934,37.84,-15.15,40.7601288025,132.41,49.61028,-16.55236,52.2987619667,11.68028,-1.2223600000000001,11.7440667934,37.93,-15.33,40.9108029743,132.22
2021-09-25 09:30:00,51.7331,-15.56252,54.0231956141,18.3431,-1.16252,18.3799012609,33.39,-14.4,36.3627845468,132.27,51.7931,-15.74252,54.1327271026,18.3431,-1.16252,18.3799012609,33.45,-14.58,36.4894354574,132.1
2021-09-25 10:00:00,54.4986,-14.82242,56.478328026,23.4386,-0.94242,23.4575387758,31.06,-13.88,34.0202586704,132.27,54.5686,-15.01242,56.5959791877,23.4386,-0.94242,23.4575387758,31.13,-14.07,34.1619935016,132.06
2021-09-25 10:30:00,55.1289,-14.60862,57.031635024,24.6889,-1.37862,24.7273608845,30.44,-13.23,33.1907592562,132.24,55.1989,-14.78862,57.1456196284,24.6889,-1.37862,24.7273608845,30.51,-13.41,33.3269890629,132.0
2021-09-25 11:00:00,53.33294,-14.8635,55.3653873941,23.56294,-1.7135,23.6251608184,29.77,-13.15,32.5449750346,131.96,53.39294,-15.0435,55.4717309455,23.56294,-1.7135,23.6251608184,29.83,-13.33,32.6728909036,131.75
2021-09-25 11:30:00,52.05082,-14.9969,54.1682090555,24.60082,-0.9669000000000001,24.6198139774,27.45,-14.03,30.8276401951,131.96,52.12082,-15.1869,54.2883211113,24.60082,-0.9669000000000001,24.6198139774,27.52,-14.22,30.976746117,131.75
2021-09-25 12:00:00,51.35836,-15.78308,53.7288261195,25.87836,-1.08308,25.9010150105,25.48,-14.7,29.4163287988,132.3,51.43836,-15.96308,53.8583772739,25.87836,-1.08308,25.9010150105,25.56,-14.88,29.575800919,131.99
2021-09-25 12:30:00,51.7925,-15.9239,54.1851792233,18.8725,0.9961000000000001,18.8987690462,32.92,-16.92,37.0136839561,132.3,51.8625,-16.1139,54.3081640222,18.8725,0.9961000000000001,18.8987690462,32.99,-17.11,37.1630488523,131.99
2021-09-25 13:00:00,50.42406,-16.42292,53.0311052893,18.74406,0.8970800000000001,18.7655145895,31.68,-17.32,36.10546773,132.08,50.50406,-16.61292,53.1662410502,18.74406,0.8970800000000001,18.7655145895,31.76,-17.51,36.2670332396,131.77
2021-09-25 13:30:00,52.91428,-16.01848,55.2857371248,17.47428,0.26152000000000003,17.476236844,35.44,-16.28,39.0004102543,132.14,53.01428,-16.19848,55.4337860716,17.47428,0.26152000000000003,17.476236844,35.54,-16.46,39.1666082269,131.79
2021-09-25 14:00:00,58.18918,-16.30522,60.4304630821,6.49918,0.47478000000000004,6.5164988085,51.69,-16.78,54.3454183901,132.14,58.30918,-16.48522,60.5947435899,6.49918,0.47478000000000004,6.5164988085,51.81,-16.96,54.515297853,131.79
2021-09-25 14:30:00,58.11996,-16.3788,60.3837299265,4.78996,0.5012,4.8161102813,53.33,-16.88,55.9376733517,132.14,58.21996,-16.5588,60.5289814869,4.78996,0.5012,4.8161102813,53.43,-17.06,56.0875075217,131.79
2021-09-25 15:00:00,59.2841,-16.28232,61.4794149077,3.3341,0.29768,3.3473625726,55.95,-16.58,58.3549389512,132.36,59.3941,-16.45232,61.630657535,3.3341,0.29768,3.3473625726,56.06,-16.75,58.5088548854,132.0
2021-09-25 15:30:00,58.91618,-16.28262,61.1247902234,3.7261800000000003,0.37738000000000005,3.7452413883,55.19,-16.66,57.6497328702,132.31,59.02618,-16.47262,61.2816215113,3.7261800000000003,0.37738000000000005,3.7452413883,55.3,-16.85,57.8101418438,131.95
2021-09-25 16:00:00,58.42924,-16.89004,60.821456232,3.28924,0.57996,3.3399780507,55.14,-17.47,57.8413390232,132.38,58.52924,-17.07004,60.9676816074,3.28924,0.57996,3.3399780507,55.24,-17.65,57.9912070921,132.04
2021-09-25 16:30:00,58.54766,-16.6538,60.87016959,3.34766,0.7562,3.4320061066,55.2,-17.41,57.8804638889,132.49,58.65766,-16.8338,61.0253873328,3.34766,0.7562,3.4320061066,55.31,-17.59,58.0396778075,132.15
2021-09-25 17:00:00,60.73154,-16.40648,62.9086046321,3.36154,0.69352,3.4323346518,57.37,-17.1,59.8642372373,132.29,60.84154,-16.58648,63.0619085373,3.36154,0.69352,3.4323346518,57.48,-17.28,60.0212362419,131.99
2021-09-25 17:30:00,63.89398,-15.9365,65.8514442703,11.74398,0.4335,11.7519780671,52.15,-16.37,54.6589370552,131.75,63.98398,-16.1165,65.9825072947,11.74398,0.4335,11.7519780671,52.24,-16.55,54.798906011,131.39
2021-09-25 18:00:00,57.65136,-16.87582,60.0705635942,23.56136,-0.9558200000000001,23.580739533,34.09,-15.92,37.6241212522,131.75,57.72136,-17.05582,60.1885071764,23.56136,-0.9558200000000001,23.580739533,34.16,-16.1,37.7639457684,131.39
2021-09-25 18:30:00,58.8789,-16.60078,61.1744289865,21.9389,-1.45078,21.9868164093,36.94,-15.15,39.9260078145,131.89,58.9689,-16.77078,61.3073423745,21.9389,-1.45078,21.9868164093,37.03,-15.32,40.0739728502,131.53
2021-09-25 19:00:00,62.42342,-15.80476,64.3931192221,21.19342,-1.70476,21.2618733407,41.23,-14.1,43.5743376312,131.65,62.52342,-15.98476,64.5344140808,21.19342,-1.70476,21.2618733407,41.33,-14.28,43.727420459,131.32
2021-09-25 19:30:00,61.53228,-15.19298,63.3801871509,17.98228,-2.15298,18.110707244,43.55,-13.04,45.4603574557,131.1,61.64228,-15.37298,63.5303014134,17.98228,-2.15298,18.110707244,43.66,-13.22,45.6175843289,130.81
2021-09-25 20:00:00,60.72952,-15.60146,62.7015163578,11.90952,-2.2714600000000003,12.1241988256,48.82,-13.33,50.6071269684,131.1,60.82952,-15.77146,62.840826331,11.90952,-2.2714600000000003,12.1241988256,48.92,-13.5,50.7485605707,130.81
2021-09-25 20:30:00,59.55852,-15.96112,61.6601545266,4.6885200000000005,-0.31112,4.698831285,54.87,-15.65,57.0582106274,130.53,59.68852,-16.14112,61.8324766983,4.6885200000000005,-0.31112,4.698831285,55.0,-15.83,57.2327607232,130.21
2021-09-25 21:00:00,60.90832,-16.40698,63.0794137413,2.33832,-0.036980000000000006,2.3386123969,58.57,-16.37,60.8146511953,130.89,61.01832,-16.58698,63.2326124808,2.33832,-0.036980000000000006,2.3386123969,58.68,-16.55,60.969212722500004,130.6
2021-09-25 21:30:00,58.25936,-16.9447,60.6735188175,2.46936,-0.13470000000000001,2.4730311158,55.79,-16.81,58.2674883619,130.53,58.35936,-17.1247,60.8199823224,2.46936,-0.13470000000000001,2.4730311158,55.89,-16.99,58.4153421628,130.29
2021-09-25 22:00:00,54.90284,-17.09804,57.5036069469,2.95284,-0.29804,2.9678429721,51.95,-16.8,54.5989239821,130.53,55.01284,-17.27804,57.6623207225,2.95284,-0.29804,2.9678429721,52.06,-16.98,54.7591453549,130.29
2021-09-25 22:30:00,52.86868,-17.5867,55.7170471385,3.16868,-0.8367,3.2772854365,49.7,-16.75,52.4466633829,131.21,52.96868,-17.7667,55.8689241872,3.16868,-0.8367,3.2772854365,49.8,-16.93,52.5990959998,130.99
2021-09-25 23:00:00,49.90002,-18.07758,53.0736365313,3.00002,-0.87758,3.1257425769,46.9,-17.2,49.9544792786,132.11,49.98002,-18.26758,53.2137846639,3.00002,-0.87758,3.1257425769,46.98,-17.39,50.0952343043,131.85
2021-09-25 23:30:00,46.9793,-18.24322,50.3971200016,2.3093,-0.02322,2.3094167355,44.67,-18.22,48.2428989593,131.74,47.0593,-18.42322,50.5370433609,2.3093,-0.02322,2.3094167355,44.75,-18.4,48.3851475145,131.5
2021-09-26 00:00:00,46.28978,-19.10932,50.0790359663,2.43978,-0.35932000000000003,2.4660975874,43.85,-18.75,47.6905126833,132.29,46.37978,-19.30932,50.2387682145,2.43978,-0.35932000000000003,2.4660975874,43.94,-18.95,47.8521274344,132.05
2021-09-26 00:30:00,43.97642,-19.41154,48.070088425,2.38642,-0.04154,2.3867815124,41.59,-19.37,45.8794616359,131.79,44.05642,-19.59154,48.2161444206,2.38642,-0.04154,2.3867815124,41.67,-19.55,46.0281587726,131.52
2021-09-26 01:00:00,42.84792,-19.73642,47.1748929277,2.52792,-0.13642,2.5315982981,40.32,-19.6,44.8314889336,131.33,42.92792,-19.92642,47.3272493342,2.52792,-0.13642,2.5315982981,40.4,-19.79,44.9867102598,131.08
2021-09-26 01:30:00,41.32516,-19.18792,45.5625407868,2.12516,0.13208,2.1292604707,39.2,-19.32,43.7024301384,131.77,41.40516,-19.37792,45.7153262938,2.12516,0.13208,2.1292604707,39.28,-19.51,43.8583914434,131.5
2021-09-26 02:00:00,41.30558,-19.66396,45.7473743729,1.36558,0.86604,1.6170448411,39.94,-20.53,44.9075105077,132.48,41.38558,-19.86396,45.905807245,1.36558,0.86604,1.6170448411,40.02,-20.73,45.0703150644,132.23
2021-09-26 02:30:00,40.71896,-20.52764,45.6006327528,1.3189600000000001,0.9123600000000001,1.6037631531,39.4,-21.44,44.8556975199,132.99,40.78896,-20.72764,45.7534077185,1.3189600000000001,0.9123600000000001,1.6037631531,39.47,-21.64,45.0130036767,132.78
2021-09-26 03:00:00,39.68714,-21.11304,44.9536376662,1.45714,0.5269600000000001,1.5494979254999999,38.23,-21.64,43.9297450482,133.33,39.75714,-21.31304,45.1095982583,1.45714,0.5269600000000001,1.5494979254999999,38.3,-21.84,44.0894046229,133.1
2021-09-26 03:30:00,38.78268,-20.79176,44.0044719532,1.44268,0.59824,1.5617991804,37.34,-21.39,43.03263529,133.73,38.86268,-20.97176,44.1601926431,1.44268,0.59824,1.5617991804,37.42,-21.57,43.191680912,133.46
2021-09-26 04:00:00,37.8671,-20.63354,43.1237780736,1.4971,0.63646,1.6267727995999999,36.37,-21.27,42.1330013173,133.24,37.9371,-20.83354,43.281173105,1.4971,0.63646,1.6267727995999999,36.44,-21.47,42.2946154965,133.02
2021-09-26 04:30:00,37.61564,-20.62358,42.8983499056,1.71564,0.5064200000000001,1.7888213511000002,35.9,-21.13,41.6567749592,133.06,37.68564,-20.82358,43.0561139239,1.71564,0.5064200000000001,1.7888213511000002,35.97,-21.33,41.8187732962,132.81
2021-09-26 05:00:00,37.42338,-20.6359,42.735813312,1.87338,0.4141,1.9186014267,35.55,-21.05,41.3147068246,133.21,37.49338,-20.8259,42.8890621795,1.87338,0.4141,1.9186014267,35.62,-21.24,41.4719423225,132.94
2021-09-26 05:30:00,36.759,-20.5593,42.1177978709,1.779,0.45070000000000005,1.835203392,34.98,-21.01,40.8046627238,133.29,36.829,-20.7593,42.2767522108,1.779,0.45070000000000005,1.835203392,35.05,-21.21,40.9678727786,133.01
2021-09-26 06:00:00,37.9785,-20.4834,43.1501580276,1.7685,0.3466,1.8021442256,36.21,-20.83,41.773831521700004,133.23,38.0485,-20.6834,43.3069438752,1.7685,0.3466,1.8021442256,36.28,-21.03,41.9344643462,132.96
2021-09-26 06:30:00,39.8361,-20.50614,44.8042033844,2.3461,0.10386000000000001,2.348397775,37.49,-20.61,42.7816806589,133.02,39.9161,-20.69614,44.9624871433,2.3461,0.10386000000000001,2.348397775,37.57,-20.8,42.9435082405,132.8
2021-09-26 07:00:00,40.97672,-19.86752,45.5391033389,3.70672,-0.54752,3.7469389251000003,37.27,-19.32,41.9799392567,132.73,41.04672,-20.05752,45.6851981643,3.70672,-0.54752,3.7469389251000003,37.34,-19.51,42.1297483971,132.52
2021-09-26 07:30:00,42.182,-19.6066,46.5160175376,5.342,-1.0566,5.4454905711,36.84,-18.55,41.2466738053,133.46,42.272,-19.7966,46.6779107883,5.342,-1.0566,5.4454905711,36.93,-18.74,41.4127094018,133.22
2021-09-26 08:00:00,45.83966,-19.38436,49.7697482566,4.65966,-1.26436,4.8281505284,41.18,-18.12,44.9902967316,133.05,45.92966,-19.56436,49.9229190846,4.65966,-1.26436,4.8281505284,41.27,-18.3,45.1453530277,132.78
2021-09-26 08:30:00,49.98828,-18.7488,53.388628366,4.01828,-0.6488,4.0703213139,45.97,-18.1,49.4049683736,131.73,50.08828,-18.9388,53.5491730916,4.01828,-0.6488,4.0703213139,46.07,-18.29,49.5678222237,131.44
2021-09-26 09:00:00,52.93716,-17.9467,55.8965736853,4.91716,-0.4567,4.9383233345,48.02,-17.49,51.1059732321,131.73,53.01716,-18.1167,56.0270833915,4.91716,-0.4567,4.9383233345,48.1,-17.66,51.2394925814,131.44
2021-09-26 09:30:00,55.5388,-16.2796,57.875587959,6.1088000000000005,-0.7096,6.149875576,49.43,-15.57,51.8242202064,131.48,55.6588,-16.459600000000002,58.0415407239,6.1088000000000005,-0.7096,6.149875576,49.55,-15.75,51.992932212,131.25
2021-09-26 10:00:00,58.07146,-14.9558,59.9664107661,14.09146,-0.6958000000000001,14.1086279479,43.98,-14.26,46.2340567115,131.19,58.14146,-15.1358,60.0792960392,14.09146,-0.6958000000000001,14.1086279479,44.05,-14.44,46.3564030097,130.92
2021-09-26 10:30:00,58.8673,-14.59808,60.6503334614,8.9373,-0.8780800000000001,8.9803316073,49.93,-13.72,51.7807232472,131.5,58.9773,-14.76808,60.798175155,8.9373,-0.8780800000000001,8.9803316073,50.04,-13.89,51.9320103597,131.18
2021-09-26 11:00:00,59.19454,-14.34818,60.9086515622,8.24454,-0.8881800000000001,8.292243576,50.95,-13.46,52.6979515731,131.06,59.29454,-14.52818,61.0484273993,8.24454,-0.8881800000000001,8.292243576,51.05,-13.64,52.8408185024,130.8
2021-09-26 11:30:00,58.70758,-14.19442,60.3991846683,14.02758,-1.49442,14.1069589846,44.68,-12.7,46.4498912808,131.65,58.77758,-14.36442,60.5073588301,14.02758,-1.49442,14.1069589846,44.75,-12.87,46.5639280989,131.34
2021-09-26 12:00:00,58.4809,-14.31276,60.2068996347,9.8009,-1.91276,9.985804505800001,48.68,-12.4,50.2344742184,131.69,58.5709,-14.48276,60.3349041934,9.8009,-1.91276,9.985804505800001,48.77,-12.57,50.3638541019,131.3
2021-09-26 12:30:00,57.73102,-14.11578,59.4316911693,11.56102,-2.10578,11.7512336735,46.17,-12.01,47.7064880284,131.5,57.81102,-14.29578,59.5523581334,11.56102,-2.10578,11.7512336735,46.25,-12.19,47.8294741765,131.13
2021-09-26 13:00:00,58.2789,-14.23132,59.9913381594,13.8389,-2.5613200000000003,14.0739302738,44.44,-11.67,45.9467354662,131.5,58.3789,-14.40132,60.1289778971,13.8389,-2.5613200000000003,14.0739302738,44.54,-11.84,46.0868441098,131.13
2021-09-26 13:30:00,62.2526,-14.19256,63.8499410032,8.8026,-1.8625600000000002,8.9974939018,53.45,-12.33,54.8537273118,131.79,62.3626,-14.36256,63.9951326939,8.8026,-1.8625600000000002,8.9974939018,53.56,-12.5,54.9993054502,131.38
2021-09-26 14:00:00,63.78766,-13.97804,65.3012340658,6.58766,-1.43804,6.7427904696,57.2,-12.54,58.5584460176,132.06,63.90766,-14.15804,65.4571547145,6.58766,-1.43804,6.7427904696,57.32,-12.72,58.714400278,131.62
2021-09-26 14:30:00,62.99882,-13.95072,64.5249867099,6.45882,-1.5907200000000001,6.651822751,56.54,-12.36,57.8752209499,132.22,63.07882,-14.12072,64.6400206212,6.45882,-1.5907200000000001,6.651822751,56.62,-12.53,57.9898723917,131.79
2021-09-26 15:00:00,60.02082,-14.58248,61.7668807406,7.83082,-1.77248,8.0289119576,52.19,-12.81,53.7391123857,131.52,60.13082,-14.74248,61.9116808884,7.83082,-1.77248,8.0289119576,52.3,-12.97,53.8842360993,131.14
2021-09-26 15:30:00,58.43136,-14.60582,60.229177392,7.10136,-1.5158200000000002,7.2613376262,51.33,-13.09,52.9727949046,131.94,58.51136,-14.78582,60.3506397822,7.10136,-1.5158200000000002,7.2613376262,51.41,-13.27,53.0950185987,131.57
2021-09-26 16:00:00,56.97356,-14.93766,58.8992379013,9.36356,-1.85766,9.5460545017,47.61,-13.08,49.3740670798,132.41,57.06356,-15.11766,59.0321397524,9.36356,-1.85766,9.5460545017,47.7,-13.26,49.5087628607,132.0
2021-09-26 16:30:00,58.3597,-14.4285,60.1168545114,7.1097,-1.8585,7.3485955352,51.25,-12.57,52.7690003695,132.35,58.4797,-14.5985,60.2743022717,7.1097,-1.8585,7.3485955352,51.37,-12.74,52.9262175108,132.0
2021-09-26 17:00:00,60.28644,-14.80846,62.0785416665,6.97644,-1.7684600000000001,7.197094264,53.31,-13.04,54.881669981900004,131.78,60.39644,-14.97846,62.2260735435,6.97644,-1.7684600000000001,7.197094264,53.42,-13.21,55.0290877627,131.45
2021-09-26 17:30:00,62.06548,-14.80778,63.8074772747,11.40548,-1.75778,11.5401371118,50.66,-13.05,52.3138423364,130.79,62.14548,-14.97778,63.9249135952,11.40548,-1.75778,11.5401371118,50.74,-13.22,52.4339203188,130.48
2021-09-26 18:00:00,61.88218,-14.64156,63.5907185113,16.76218,-2.29156,16.9180946204,45.12,-12.35,46.7796633164,130.02,61.962180000000004,-14.81156,63.7078806741,16.76218,-2.29156,16.9180946204,45.2,-12.52,46.9019232015,129.7
2021-09-26 18:30:00,58.57896,-14.58988,60.3685278361,12.48896,-2.76988,12.7924335877,46.09,-11.82,47.5815142676,129.6,58.68896,-14.76988,60.5189505948,12.48896,-2.76988,12.7924335877,46.2,-12.0,47.7330074477,129.28
2021-09-26 19:00:00,58.89304,-14.54386,60.6622949132,17.52304,-2.77386,17.7412296682,41.37,-11.77,43.0117402577,129.49,58.98304,-14.49386,60.7377229186,17.52304,-2.77386,17.7412296682,41.46,-11.72,43.0846840536,129.16
2021-09-26 19:30:00,60.67138,-14.10736,62.2899185846,11.78138,-2.77736,12.1043233299,48.89,-11.33,50.185665284,129.31,60.78138,-14.27736,62.4357202511,11.78138,-2.77736,12.1043233299,49.0,-11.5,50.3314017289,128.96
2021-09-26 20:00:00,59.988,-14.1535,61.6350688022,11.888,-2.8835,12.2327068243,48.1,-11.27,49.4026608595,131.3,60.078,-14.3235,61.7618712172,11.888,-2.8835,12.2327068243,48.19,-11.44,49.5292812385,130.97
2021-09-26 20:30:00,58.28152,-14.54248,60.0684550997,12.71152,-2.94248,13.0476407546,45.57,-11.6,47.0232378724,131.53,58.37152,-14.722480000000001,60.199549537,12.71152,-2.94248,13.0476407546,45.66,-11.78,47.1551057681,131.18
2021-09-26 21:00:00,53.35556,-15.6631,55.6070902361,13.53556,-2.9431000000000003,13.8518310026,39.82,-12.72,41.8022822343,131.97,53.43556,-15.8531,55.7375981912,13.53556,-2.9431000000000003,13.8518310026,39.9,-12.91,41.93659619,131.64
2021-09-26 21:30:00,48.27576,-16.21272,50.9254483866,14.79576,-3.35272,15.1708683132,33.48,-12.86,35.8648853337,133.23,48.33576,-16.39272,51.0398566199,14.79576,-3.35272,15.1708683132,33.54,-13.04,35.9857360631,132.89
2021-09-26 22:00:00,45.50844,-16.56194,48.4284623728,13.50844,-2.88194,13.8124411093,32.0,-13.68,34.8014712333,133.76,45.56844,-16.95194,48.6194507764,13.50844,-2.88194,13.8124411093,32.06,-14.07,35.0115480949,133.47
2021-09-26 22:30:00,42.96596,-16.92442,46.1791047018,13.25596,-2.83442,13.5556044593,29.71,-14.09,32.8817913137,133.5,43.03596,-17.10442,46.3104203896,13.25596,-2.83442,13.5556044593,29.78,-14.27,33.0224363123,133.27
