Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-26 23:00:00,45.04712,-17.7443,48.4159395528,13.21712,-2.6543,13.4810077362,31.83,-15.09,35.2258002038,131.08,45.11712,-17.9243,48.5472455201,13.21712,-2.6543,13.4810077362,31.9,-15.27,35.3664092042,130.84
2021-09-26 23:30:00,37.87864,-17.03862,41.5343946598,13.70864,-2.83862,13.9994490661,24.17,-14.2,28.0326399042,132.28,37.90864,-17.22862,41.6400088107,13.70864,-2.83862,13.9994490661,24.2,-14.39,28.1551434022,132.02
2021-09-27 00:00:00,38.91832,-17.72946,42.7664516124,9.81832,-1.9494600000000002,10.0099851106,29.1,-15.78,33.1031478866,132.71,38.97832,-17.91946,42.9000754861,9.81832,-1.9494600000000002,10.0099851106,29.16,-15.97,33.246751721,132.46
2021-09-27 00:30:00,35.36406,-18.07542,39.7157090817,14.45406,-3.37542,14.8429549167,20.91,-14.7,25.560088028,133.34,35.40406,-18.25542,39.8335012754,14.45406,-3.37542,14.8429549167,20.95,-14.88,25.696632075,133.08
2021-09-27 01:00:00,31.35326,-18.25482,36.2803716334,14.19326,-3.4548200000000002,14.6076832749,17.16,-14.8,22.6606619497,132.92,31.39326,-18.43482,36.4057600094,14.19326,-3.4548200000000002,14.6076832749,17.2,-14.98,22.8087790116,132.7
2021-09-27 01:30:00,27.75106,-18.03734,33.097839286,14.34106,-3.36734,14.7310889142,13.41,-14.67,19.8755377286,132.8,27.76106,-18.22734,33.2101245978,14.34106,-3.36734,14.7310889142,13.42,-14.86,20.0228869047,132.57
2021-09-27 02:00:00,25.8076,-17.80546,31.3538932761,15.7076,-3.80546,16.161999368,10.1,-14.0,17.2629661414,132.2,25.8376,-17.99546,31.4867933326,15.7076,-3.80546,16.161999368,10.13,-14.19,17.4348214789,131.97
2021-09-27 02:30:00,26.38466,-17.90706,31.8875066626,16.13466,-3.60706,16.5329409108,10.25,-14.3,17.5941041261,132.25,26.42466,-18.08706,32.0219361619,16.13466,-3.60706,16.5329409108,10.29,-14.48,17.7638537486,132.03
2021-09-27 03:00:00,27.47074,-17.68518,32.671197526,18.93074,-4.11518,19.372857904299998,8.54,-13.57,16.0336053338,132.25,27.48074,-17.86518,32.7773660836,18.93074,-4.11518,19.372857904299998,8.55,-13.75,16.191510121,132.03
2021-09-27 03:30:00,26.6021,-17.3734,31.772735985,19.3321,-3.9434,19.7301924463,7.27,-13.43,15.2714701322,132.2,26.6321,-17.5734,31.9075717968,19.3321,-3.9434,19.7301924463,7.3,-13.63,15.461788383,132.03
2021-09-27 04:00:00,26.89694,-18.11312,32.4273109816,16.32694,-3.71312,16.7438415514,10.57,-14.4,17.8629476851,132.26,26.926940000000002,-18.293120000000002,32.5530081114,16.32694,-3.71312,16.7438415514,10.6,-14.58,18.0259923444,132.03
2021-09-27 04:30:00,28.72798,-18.38568,34.1076247186,16.30798,-3.92568,16.7738241061,12.42,-14.46,19.061689327,132.54,28.75798,-18.56568,34.2301897094,16.30798,-3.92568,16.7738241061,12.45,-14.64,19.2180149859,132.3
2021-09-27 05:00:00,29.33642,-18.9159,34.9061142384,11.66642,-2.5259,11.9367301396,17.67,-16.39,24.1010580681,132.45,29.38642,-19.1159,35.0568012406,11.66642,-2.5259,11.9367301396,17.72,-16.59,24.2739881355,132.27
2021-09-27 05:30:00,29.04922,-18.28934,34.3272069974,17.05922,-4.35934,17.6074084477,11.99,-13.93,18.3794722449,132.21,29.06922,-18.46934,34.4403262389,17.05922,-4.35934,17.6074084477,12.01,-14.11,18.529225564,132.3
2021-09-27 06:00:00,29.64188,-17.46704,34.4055015411,16.54188,-4.57704,17.1634230006,13.1,-12.89,18.3783051449,131.53,29.69188,-17.65704,34.5453151599,16.54188,-4.57704,17.1634230006,13.15,-13.08,18.5474769174,131.57
2021-09-27 06:30:00,39.32684,-16.65654,42.7087891324,14.78684,-4.06654,15.3358203158,24.54,-12.59,27.5811475468,132.49,39.40684,-16.82654,42.8489379933,14.78684,-4.06654,15.3358203158,24.62,-12.76,27.7301640817,132.2
2021-09-27 07:00:00,48.026,-16.31314,50.7209543745,7.716,-2.48314,8.1057165173,40.31,-13.83,42.6164874198,132.49,48.126,-16.49314,50.8737215373,7.716,-2.48314,8.1057165173,40.41,-14.01,42.7697112452,132.2
2021-09-27 07:30:00,50.63602,-14.59404,52.6971775806,13.87602,-4.04404,14.4533107128,36.76,-10.55,38.2439550779,132.34,50.70602,-14.75404,52.8089212213,13.87602,-4.04404,14.4533107128,36.83,-10.71,38.3556123664,131.99
2021-09-27 08:00:00,55.9437,-11.66504,57.1469222959,14.5437,-3.72504,15.0131653122,41.4,-7.94,42.1545205168,130.51,56.0537,-11.61504,57.2444446029,14.5437,-3.72504,15.0131653122,41.51,-7.89,42.2531915954,130.13
2021-09-27 08:30:00,59.8376,-10.82808,60.8094210649,13.0676,-3.06808,13.4229387485,46.77,-7.76,47.4093925293,129.98,59.9476,-10.97808,60.944507433,13.0676,-3.06808,13.4229387485,46.88,-7.91,47.5426387572,129.6
2021-09-27 09:00:00,59.01122,-10.1049,59.8701352086,14.13122,-3.1849,14.4856814371,44.88,-6.92,45.4103600514,130.84,59.10122,-10.2649,59.9860181834,14.13122,-3.1849,14.4856814371,44.97,-7.08,45.523920086,130.46
2021-09-27 09:30:00,60.45786,-9.82726,61.2513499842,14.63786,-3.43726,15.0360134905,45.82,-6.39,46.2634250786,130.97,60.54786,-9.97726,61.3643957657,14.63786,-3.43726,15.0360134905,45.91,-6.54,46.3734805681,130.56
2021-09-27 10:00:00,60.856,-10.07474,61.6843020717,17.356,-3.58474,17.7223332794,43.5,-6.49,43.9814745092,130.83,60.936,-10.23474,61.7895298482,17.356,-3.58474,17.7223332794,43.58,-6.65,44.0844519077,130.44
2021-09-27 10:30:00,59.15424,-9.19374,59.8644215304,19.59424,-4.12374,20.0234730445,39.56,-5.07,39.8835617768,131.12,59.23424,-9.35374,59.968221921,19.59424,-4.12374,20.0234730445,39.64,-5.23,39.9835278584,130.72
2021-09-27 11:00:00,60.82706,-9.2822,61.5312153714,19.32706,-3.9122,19.7190404707,41.5,-5.37,41.84599025,130.92,60.94706,-9.4322,61.6726075295,19.32706,-3.9122,19.7190404707,41.62,-5.52,41.9844590295,130.51
2021-09-27 11:30:00,58.37766,-8.8786,59.0489688736,17.50766,-3.7286,17.9002965516,40.87,-5.15,41.1931960401,130.96,58.41766,-9.0286,59.1112393529,17.50766,-3.7286,17.9002965516,40.91,-5.3,41.2518860175,130.51
2021-09-27 12:00:00,53.27588,-9.38894,54.096872221,23.80588,-4.89894,24.3047224979,29.47,-4.49,29.8100821871,131.04,53.34588,-9.54894,54.1937742559,23.80588,-4.89894,24.3047224979,29.54,-4.65,29.9037472568,130.6
2021-09-27 12:30:00,56.9148,-9.45064,57.6940989656,22.5948,-4.46064,23.0308987287,34.32,-4.99,34.6808664828,131.68,56.9948,-9.61064,57.7994085458,22.5948,-4.46064,23.0308987287,34.4,-5.15,34.7833652771,131.22
2021-09-27 13:00:00,56.46718,-9.33714,57.2339462254,24.67718,-5.17714,25.2144004754,31.79,-4.16,32.061030863,131.92,56.51718,-9.49714,57.3095742728,24.67718,-5.17714,25.2144004754,31.84,-4.32,32.1317288673,131.5
2021-09-27 13:30:00,60.05648,-8.91188,60.7141037579,20.55648,-4.38188,21.0183192079,39.5,-4.53,39.7589096933,131.89,60.14648,-9.07188,60.8267873813,20.55648,-4.38188,21.0183192079,39.59,-4.69,39.8668308246,131.44
2021-09-27 14:00:00,58.61326,-9.31674,59.3491018639,18.66326,-4.18674,19.1271029081,39.95,-5.13,40.2780262674,132.2,58.68326,-9.47674,59.4435329136,18.66326,-4.18674,19.1271029081,40.02,-5.29,40.3681124156,131.76
2021-09-27 14:30:00,61.2532,-9.15748,61.9339482852,14.8132,-3.00748,15.1154169704,46.44,-6.15,46.8454490853,132.37,61.3732,-9.31748,62.0764457084,14.8132,-3.00748,15.1154169704,46.56,-6.31,46.9856329105,131.92
2021-09-27 15:00:00,59.2628,-10.54672,60.1939595524,12.8328,-2.5167200000000003,13.0772564171,46.43,-8.03,47.1192720657,132.14,59.3528,-10.70672,60.3107678694,12.8328,-2.5167200000000003,13.0772564171,46.52,-8.19,47.2354369092,131.84
2021-09-27 15:30:00,60.59426,-10.70474,61.5325588889,10.974260000000001,-2.42474,11.2389388563,49.62,-8.28,50.3060910825,132.4,60.71426,-10.86474,61.6787154748,10.974260000000001,-2.42474,11.2389388563,49.74,-8.44,50.4509781868,132.03
2021-09-27 16:00:00,62.47776,-11.18242,63.470599585,11.08776,-2.6924200000000003,11.4099757789,51.39,-8.49,52.0865836852,132.65,62.56776,-11.35242,63.5893232491,11.08776,-2.6924200000000003,11.4099757789,51.48,-8.66,52.203314071,132.25
2021-09-27 16:30:00,64.94222,-11.64822,65.9785796126,11.86222,-2.46822,12.1162854579,53.08,-9.18,53.8679756442,132.53,65.06222,-11.80822,66.1250824642,11.86222,-2.46822,12.1162854579,53.2,-9.34,54.0136612349,132.11
2021-09-27 17:00:00,65.83382,-11.79548,66.8821740393,12.40382,-3.04548,12.7722237305,53.43,-8.75,54.1417343645,132.56,65.94382,-11.95548,67.0188100329,12.40382,-3.04548,12.7722237305,53.54,-8.91,54.2763272523,132.17
2021-09-27 17:30:00,66.67786,-11.71752,67.6996107015,12.20786,-3.25752,12.6350022687,54.47,-8.46,55.1230668595,132.23,66.78786,-11.86752,67.8340347785,12.20786,-3.25752,12.6350022687,54.58,-8.61,55.2549409555,131.92
2021-09-27 18:00:00,69.15064,-12.08126,70.1980616228,10.99064,-2.73126,11.3249259952,58.16,-9.35,58.9067746528,131.76,69.27064,-12.24126,70.3439408364,10.99064,-2.73126,11.3249259952,58.28,-9.51,59.0508128649,131.46
2021-09-27 18:30:00,68.44586,-11.80778,69.4568889288,11.30586,-3.29778,11.7770040022,57.14,-8.51,57.7702319538,131.76,68.54586,-11.95778,69.5810565145,11.30586,-3.29778,11.7770040022,57.24,-8.66,57.8913914153,131.42
2021-09-27 19:00:00,72.34656,-11.3209,73.2269589744,19.59656,-5.0009,20.224593065,52.75,-6.32,53.1272519523,131.06,72.45656,-11.4709,73.358943789,19.59656,-5.0009,20.224593065,52.86,-6.47,53.2544880738,130.79
2021-09-27 19:30:00,75.12248,-10.7228,75.8838944783,21.63248,-4.4028,22.0759787731,53.49,-6.32,53.8620692139,129.62,75.24248,-10.8828,76.0254308267,21.63248,-4.4028,22.0759787731,53.61,-6.48,54.0002083329,129.39
2021-09-27 20:00:00,71.38878,-10.83014,72.2056081084,24.80878,-5.14014,25.3356784853,46.58,-5.69,46.9262453218,129.79,71.46878,-10.98014,72.3073301202,24.80878,-5.14014,25.3356784853,46.66,-5.84,47.0240491664,129.44
2021-09-27 20:30:00,68.89886,-11.6776,69.8814657192,8.61886,-2.7576,9.0492599399,60.28,-8.92,60.9363996311,130.86,69.04886,-11.8476,70.0579095682,8.61886,-2.7576,9.0492599399,60.43,-9.09,61.1098437242,130.68
2021-09-27 21:00:00,63.31354,-12.75744,64.586040463,6.11354,-2.1574400000000002,6.4830485642,57.2,-10.6,58.173877299,130.86,63.41354,-12.92744,64.7178164054,6.11354,-2.1574400000000002,6.4830485642,57.3,-10.77,58.3033695424,130.68
2021-09-27 21:30:00,60.83214,-14.01196,62.4250292753,7.2621400000000005,-2.51196,7.6843100159,53.57,-11.5,54.7904635863,132.25,60.93214,-14.17196,62.5585336722,7.2621400000000005,-2.51196,7.6843100159,53.67,-11.66,54.9219855795,132.0
2021-09-27 22:00:00,59.69268,-15.5074,61.6741072116,4.89268,-1.7873999999999999,5.2089457995,54.8,-13.72,56.4914011156,133.25,59.81268,-15.6874,61.8356790821,4.89268,-1.7873999999999999,5.2089457995,54.92,-13.9,56.6517113599,132.92
2021-09-27 22:30:00,54.83444,-17.41658,57.5339297199,5.78444,-1.90658,6.0905495163,49.05,-15.51,51.4437809652,133.63,54.92444,-17.59658,57.6743767804,5.78444,-1.90658,6.0905495163,49.14,-15.69,51.5840643998,133.53
2021-09-27 23:00:00,49.25132,-17.73512,52.3471776045,3.23132,-0.8551200000000001,3.3425527904,46.02,-16.88,49.0181068586,133.07,49.33132,-18.13512,52.5591258523,3.23132,-0.8551200000000001,3.3425527904,46.1,-17.28,49.2321886574,133.23
2021-09-27 23:30:00,46.55874,-18.74446,50.1903481865,4.33874,-1.05446,4.4650364701,42.22,-17.69,45.7762438389,133.28,46.62874,-18.91446,50.3189446539,4.33874,-1.05446,4.4650364701,42.29,-17.86,45.9066846984,133.02
2021-09-28 00:00:00,44.16594,-18.80056,48.0009511614,4.05594,-1.57056,4.3494031771,40.11,-17.23,43.6541521507,132.53,44.23594,-18.99056,48.1400016286,4.05594,-1.57056,4.3494031771,40.18,-17.42,43.7937073105,132.28
2021-09-28 00:30:00,42.64202,-18.81656,46.6090634954,3.63202,-1.27656,3.8498278811,39.01,-17.54,42.7718564011,132.54,42.72202,-18.98656,46.7510476194,3.63202,-1.27656,3.8498278811,39.09,-17.71,42.9147084343,132.31
2021-09-28 01:00:00,40.56056,-18.9128,44.7532460426,5.58056,-1.9828000000000001,5.9223429277,34.98,-16.93,38.8616173107,132.54,40.61056,-19.1028,44.8791104118,5.58056,-1.9828000000000001,5.9223429277,35.03,-17.12,38.9896819684,132.31
2021-09-28 01:30:00,39.65588,-19.18514,44.0529047328,5.20588,-1.83514,5.519866429,34.45,-17.35,38.5723346454,132.5,39.74588,-19.375140000000002,44.2168636042,5.20588,-1.83514,5.519866429,34.54,-17.54,38.7383943911,132.27
2021-09-28 02:00:00,39.9578,-19.68852,44.5450738088,5.5678,-1.83852,5.8634932106,34.39,-17.85,38.7465430716,132.78,40.0178,-19.85852,44.6742110555,5.5678,-1.83852,5.8634932106,34.45,-18.02,38.8783088624,132.53
2021-09-28 02:30:00,38.0818,-19.62108,42.8393542389,5.1118,-1.64108,5.3687654825,32.97,-17.98,37.5539784843,132.93,38.1418,-19.81108,42.9799464635,5.1118,-1.64108,5.3687654825,33.03,-18.17,37.6978752717,132.67
2021-09-28 03:00:00,38.34624,-19.58236,43.0569732483,6.15624,-1.42236,6.3184174369,32.19,-18.16,36.9591896556,133.14,38.40624,-19.77236,43.1970541925,6.15624,-1.42236,6.3184174369,32.25,-18.35,37.1050535642,132.87
2021-09-28 03:30:00,34.37834,-18.9864,39.2728105197,8.04834,-2.1964,8.3426584322,26.33,-16.79,31.2277600862,133.33,34.42834,-19.1764,39.4086908196,8.04834,-2.1964,8.3426584322,26.38,-16.98,31.3723572592,133.02
2021-09-28 04:00:00,35.08092,-19.25024,40.0155305863,7.840920000000001,-2.2702400000000003,8.1629661339,27.24,-16.98,32.0988784851,133.1,35.13092,-19.43024,40.146179974,7.840920000000001,-2.2702400000000003,8.1629661339,27.29,-17.16,32.2367755832,132.76
2021-09-28 04:30:00,35.56462,-19.11212,40.3746867064,5.51462,-1.65212,5.7567815869,30.05,-17.46,34.7541954302,133.15,35.62462,-19.30212,40.5177169475,5.51462,-1.65212,5.7567815869,30.11,-17.65,34.9017850546,132.85
2021-09-28 05:00:00,36.30224,-19.1343,41.0362530637,5.26224,-1.8643,5.5827219443,31.04,-17.27,35.5209022971,133.29,36.38224,-19.3243,41.1958245203,5.26224,-1.8643,5.5827219443,31.12,-17.46,35.6834135138,132.97
2021-09-28 05:30:00,39.54454,-19.36848,44.0330405641,5.63454,-1.98848,5.9751229043,33.91,-17.38,38.1044944856,132.81,39.61454,-19.54848,44.1752741896,5.63454,-1.98848,5.9751229043,33.98,-17.56,38.2491045647,132.53
2021-09-28 06:00:00,40.3437,-18.52444,44.3933441746,4.4437,-1.49444,4.6882641354,35.9,-17.03,39.7345051561,132.24,40.4037,-18.71444,44.5273987361,4.4437,-1.49444,4.6882641354,35.96,-17.22,39.8704150969,132.0
2021-09-28 06:30:00,44.36952,-16.2326,47.2456517342,4.52952,-1.3526,4.7271638633,39.84,-14.88,42.528108352,131.27,44.44952,-16.4026,47.3793743626,4.52952,-1.3526,4.7271638633,39.92,-15.05,42.662734324,130.99
2021-09-28 07:00:00,51.06586,-14.51854,53.0896417512,8.89586,-1.7285400000000002,9.0622389988,42.17,-12.79,44.066915027,131.27,51.15586,-14.67854,53.220123533,8.89586,-1.7285400000000002,9.0622389988,42.26,-12.95,44.1996617634,130.99
2021-09-28 07:30:00,59.07816,-16.13938,61.2430287932,14.33816,-1.4693800000000001,14.4132546557,44.74,-14.67,47.0837179925,130.89,59.41816,-8.29938,59.994978508,14.33816,-1.4693800000000001,14.4132546557,45.08,-6.83,45.5944656729,130.59
2021-09-28 08:00:00,65.42004,-19.96664,68.3991838145,17.03004,-1.52664,17.0983300966,48.39,-18.44,51.7844156093,130.77,66.08004,-0.57664,66.082555944,17.03004,-1.52664,17.0983300966,49.05,0.9500000000000001,49.0591989335,130.49
2021-09-28 08:30:00,64.44496,-18.90286,67.1600400951,26.57496,-4.18286,26.9021340563,37.87,-14.72,40.630226433,131.4,65.02496,0.28714,65.0255939795,26.57496,-4.18286,26.9021340563,38.45,4.47,38.7089576197,131.08
2021-09-28 09:00:00,65.40166,-18.17058,67.8789150495,28.42166,-4.46058,28.7695591049,36.98,-13.71,39.4396310835,131.4,65.97166,0.9094200000000001,65.9779278842,28.42166,-4.46058,28.7695591049,37.55,5.37,37.9320365918,131.08
2021-09-28 09:30:00,66.2063,-16.95376,68.3425499804,22.1263,-2.29376,22.2448755139,44.08,-14.66,46.4538695912,130.95,66.8763,2.36624,66.9181484608,22.1263,-2.29376,22.2448755139,44.75,4.66,44.9919781739,130.66
2021-09-28 10:00:00,66.58396,-18.08442,68.9961591396,12.72396,-2.49442,12.9661593858,53.86,-15.59,56.0709167038,131.88,67.30396,1.37558,67.3180158057,12.72396,-2.49442,12.9661593858,54.58,3.87,54.7170293419,131.57
2021-09-28 10:30:00,61.24334,-17.4621,63.6841552567,15.35334,-3.4421,15.7344558713,45.89,-14.02,47.9838775007,132.3,61.89334,1.9479000000000002,61.9239844549,15.35334,-3.4421,15.7344558713,46.54,5.39,46.8510800302,132.01
2021-09-28 11:00:00,63.44536,-16.84762,65.6441620039,14.73536,-3.3376200000000003,15.108624742,48.71,-13.51,50.5488298579,132.3,64.13536,2.48238,64.1833826843,14.73536,-3.3376200000000003,15.108624742,49.4,5.82,49.7416565868,131.96
2021-09-28 11:30:00,68.30346,-16.97224,70.3805340885,14.66346,-3.45224,15.0643625882,53.64,-13.52,55.3176282933,131.82,69.03346,2.33776,69.0730317953,14.66346,-3.45224,15.0643625882,54.37,5.79,54.6774267866,131.54
2021-09-28 12:00:00,70.03976,-17.1508,72.1090696202,13.92976,-3.0408,14.2577935985,56.11,-14.11,57.8569287121,131.91,70.77976,2.1492,70.812382295,13.92976,-3.0408,14.2577935985,56.85,5.19,57.0864134449,131.58
2021-09-28 12:30:00,71.04892,-17.05348,73.0668886246,14.94892,-3.00348,15.2476588786,56.1,-14.05,57.8326248756,131.73,71.78892,2.18652,71.8222103842,14.94892,-3.00348,15.2476588786,56.84,5.19,57.0764548654,131.46
2021-09-28 13:00:00,68.98604,-16.29138,70.8835860915,17.09604,-3.34138,17.4195121627,51.89,-12.95,53.4815351313,131.44,69.68604,2.90862,69.7467149132,17.09604,-3.34138,17.4195121627,52.59,6.25,52.9600849697,131.18
2021-09-28 13:30:00,67.33584,-16.36556,69.2960814377,16.12584,-3.52556,16.5067346565,51.21,-12.84,52.7951673925,131.24,68.04584,2.88444,68.1069477764,16.12584,-3.52556,16.5067346565,51.92,6.41,52.3141902355,131.03
2021-09-28 14:00:00,65.17944,-17.00738,67.3617871881,13.52944,-3.3873800000000003,13.947045923,51.65,-13.62,53.4156053977,131.42,65.86944,2.28262,65.9089787508,13.52944,-3.3873800000000003,13.947045923,52.34,5.67,52.6462201872,131.27
2021-09-28 14:30:00,72.12636,-18.26768,74.4037629387,11.38636,-2.49768,11.657083659,60.74,-15.77,62.7538086494,131.35,72.94636,1.11232,72.9548400933,11.38636,-2.49768,11.657083659,61.56,3.61,61.6657579212,131.38
2021-09-28 15:00:00,77.98858,-17.898,80.0159797442,7.42858,-1.118,7.512238336,70.56,-16.78,72.527801566,131.93,78.86858,1.502,78.8828810023,7.42858,-1.118,7.512238336,71.44,2.62,71.4880269696,131.75
2021-09-28 15:30:00,76.69684,-18.22066,78.8314513175,2.76684,-0.51066,2.8135701913,73.93,-17.71,76.0216350784,131.93,77.61684,1.15934,77.6254978781,2.76684,-0.51066,2.8135701913,74.85,1.67,74.8686276086,131.87
2021-09-28 16:00:00,79.07734,-18.7487,81.2695481295,8.77734,-0.1087,8.7780130534,70.3,-18.64,72.7292210875,131.93,79.92734,0.6213000000000001,79.9297547423,8.77734,-0.1087,8.7780130534,71.15,0.73,71.1537448066,131.83
2021-09-28 16:30:00,80.23006,-18.97794,82.4440703401,17.65006,-2.12794,17.7778723881,62.58,-16.85,64.8087872128,132.11,81.03006,0.31206,81.0306608948,17.65006,-2.12794,17.7778723881,63.38,2.44,63.426950108,131.83
2021-09-28 17:00:00,73.53934,-20.8561,76.4395933718,20.71934,-1.3061,20.7604659689,52.82,-19.55,56.3218865096,131.79,74.25934,-1.4161000000000001,74.272841042,20.71934,-1.3061,20.7604659689,53.54,-0.11,53.5401129995,131.53
2021-09-28 17:30:00,71.8375,-21.20824,74.902709231,21.7075,-1.44824,21.7557568323,50.13,-19.76,53.8838983371,132.2,72.5475,-1.6982400000000002,72.567374042,21.7075,-1.44824,21.7557568323,50.84,-0.25,50.8406146698,131.94
2021-09-28 18:00:00,71.86172,-21.47746,75.0025872181,21.36172,-1.14746,21.3925161169,50.5,-20.33,54.4385791512,132.42,72.57172,-2.03746,72.6003153368,21.36172,-1.14746,21.3925161169,51.21,-0.89,51.2177332571,132.12
2021-09-28 18:30:00,73.6853,-20.92262,76.5981688016,23.0253,-0.9926200000000001,23.0466859777,50.66,-19.93,54.4393286145,132.47,74.3853,-1.46262,74.3996781804,23.0253,-0.9926200000000001,23.0466859777,51.36,-0.47000000000000003,51.3621504612,132.16
2021-09-28 19:00:00,73.6105,-21.08382,76.5704458394,23.9305,-1.76382,23.9954139627,49.68,-19.32,53.3044538477,132.03,74.3305,-1.67382,74.3493436665,23.9305,-1.76382,23.9954139627,50.4,0.09,50.4000803571,132.09
2021-09-28 19:30:00,71.75214,-21.71704,74.9666553939,23.83214,-1.83704,23.9028369224,47.92,-19.88,51.8800616808,132.03,72.43214,-2.25704,72.4672970004,23.83214,-1.83704,23.9028369224,48.6,-0.42,48.6018147809,131.99
2021-09-28 20:00:00,68.43562,-22.20798,71.9487905421,25.42562,-2.33798,25.5328866927,43.01,-19.87,47.378022331,132.17,69.05562,-2.9079800000000002,69.116821406,25.42562,-2.33798,25.5328866927,43.63,-0.5700000000000001,43.6337231966,132.11
2021-09-28 20:30:00,62.59306,-23.28178,66.7827256117,26.52306,-3.22178,26.718019727,36.07,-20.06,41.2728542749,131.84,63.17306,-3.9917800000000003,63.2990506827,26.52306,-3.22178,26.718019727,36.65,-0.77,36.6580877843,131.61
2021-09-28 21:00:00,68.02704,-23.26578,71.8955818543,6.00704,-1.84578,6.2842209835,62.02,-21.42,65.6147605345,132.02,68.88704,-4.00578,69.0034097228,6.00704,-1.84578,6.2842209835,62.88,-2.16,62.9170882988,131.69
2021-09-28 21:30:00,63.99638,-23.5143,68.1796080774,4.43638,-1.8843,4.8199641072,59.56,-21.63,63.3660042925,131.85,64.76638,-4.2043,64.9026972998,4.43638,-1.8843,4.8199641072,60.33,-2.32,60.37459151,131.56
2021-09-28 22:00:00,60.50422,-24.73314,65.3642781041,4.22422,-1.7931400000000002,4.5890506282,56.28,-22.94,60.7756694739,132.12,61.24422,-5.21314,61.4656921548,4.22422,-1.7931400000000002,4.5890506282,57.02,-3.42,57.1224719353,131.81
2021-09-28 22:30:00,56.44396,-26.05826,62.1687504677,5.32396,-2.08826,5.7188617669,51.12,-23.97,56.4607412279,132.89,57.15396,-6.48826,57.5210627641,5.32396,-2.08826,5.7188617669,51.83,-4.4,52.0164291354,132.58
2021-09-28 23:00:00,52.9997,-27.86256,59.8772949443,4.3397,-1.81256,4.7030171001,48.66,-26.05,55.1941853822,133.72,53.7697,-8.11256,54.378251791,4.3397,-1.81256,4.7030171001,49.43,-6.3,49.8298595222,133.39
2021-09-28 23:30:00,49.71468,-28.2857,57.1981663342,3.9946800000000002,-1.6157,4.3090549767,45.72,-26.67,52.9302115998,132.18,50.47468,-8.3057,51.1534746972,3.9946800000000002,-1.6157,4.3090549767,46.48,-6.69,46.9589874252,131.87
2021-09-29 00:00:00,45.98116,-28.77216,54.2411676313,4.63116,-1.75216,4.9515358841,41.35,-27.02,49.3953732651,132.83,46.67116,-8.55216,47.4482519848,4.63116,-1.75216,4.9515358841,42.04,-6.8,42.5864015855,132.54
2021-09-29 00:30:00,41.99584,-29.015,51.0443023491,4.85584,-1.405,5.0550180124,37.14,-27.61,46.278415055,133.77,42.64584,-8.775,43.5392730108,4.85584,-1.405,5.0550180124,37.79,-7.37,38.501960989,133.43
2021-09-29 01:00:00,40.8593,-29.27722,50.2656742461,5.2793,-2.01722,5.6515648292,35.58,-27.26,44.8223604912,133.77,41.4993,-9.08722,42.4825784036,5.2793,-2.01722,5.6515648292,36.22,-7.07,36.9035675782,133.46
2021-09-29 01:30:00,40.89418,-29.562,50.4603388997,6.10418,-2.262,6.5098123992,34.79,-27.3,44.222551939,133.5,41.53418,-9.492,42.6050017283,6.10418,-2.262,6.5098123992,35.43,-7.23,36.1601686943,133.21
2021-09-29 02:00:00,39.51336,-29.65522,49.403822643,6.56336,-2.36522,6.9765292329,32.95,-27.29,42.7837188659,133.19,40.11336,-9.56522,41.238029586,6.56336,-2.36522,6.9765292329,33.55,-7.2,34.3138820305,132.89
2021-09-29 02:30:00,36.99718,-29.59648,47.3787183907,7.10718,-2.5264800000000003,7.5428846433,29.89,-27.07,40.3261329661,133.26,37.57718,-9.62648,38.7906377099,7.10718,-2.5264800000000003,7.5428846433,30.47,-7.1,31.2862733479,132.94
2021-09-29 03:00:00,37.12854,-29.73588,47.5683827968,7.99854,-2.59588,8.4092351083,29.13,-27.14,39.8137727426,132.86,37.70854,-9.73588,38.9451068596,7.99854,-2.59588,8.4092351083,29.71,-7.14,30.5559110484,132.55
2021-09-29 03:30:00,37.91938,-30.01368,48.3601113184,7.62938,-2.26368,7.9581207786,30.29,-27.75,41.0797590061,133.1,38.50938,-10.00368,39.7875101197,7.62938,-2.26368,7.9581207786,30.88,-7.74,31.8352320551,132.75
2021-09-29 04:00:00,36.4082,-29.78382,47.0386326442,10.0982,-3.34382,10.6374233455,26.31,-26.44,37.2999959786,133.2,36.9382,-9.71382,38.194095332,10.0982,-3.34382,10.6374233455,26.84,-6.37,27.5855487529,132.83
2021-09-29 04:30:00,34.99142,-29.44584,45.7324498242,10.54142,-3.58584,11.1346209689,24.45,-25.86,35.5885107865,133.38,35.51142,-9.33584,36.7180998817,10.54142,-3.58584,11.1346209689,24.97,-5.75,25.6234931264,132.99
2021-09-29 05:00:00,35.0227,-29.20424,45.6012845134,9.9427,-3.51424,10.5454808362,25.08,-25.69,35.9024024266,133.38,35.5427,-8.98424,36.6606068099,9.9427,-3.51424,10.5454808362,25.6,-5.47,26.1778704252,133.03
2021-09-29 05:30:00,33.8962,-28.49116,44.2797761126,11.8662,-4.09116,12.5516649328,22.03,-24.4,32.8737113816,133.73,34.3862,-8.35116,35.3857686618,11.8662,-4.09116,12.5516649328,22.52,-4.26,22.9193804454,133.37
2021-09-29 06:00:00,36.84524,-28.16422,46.3766643784,10.41524,-3.32422,10.9328707514,26.43,-24.84,36.270794036,133.38,37.39524,-8.11422,38.2654483949,10.41524,-3.32422,10.9328707514,26.98,-4.79,27.401906868,133.01
2021-09-29 06:30:00,41.875,-25.76712,49.1676733036,11.635,-3.91712,12.2766874235,30.24,-21.85,37.3079093491,133.12,42.455,-5.87712,42.8598595949,11.635,-3.91712,12.2766874235,30.82,-1.96,30.88226028,132.76
2021-09-29 07:00:00,46.82784,-23.95798,52.600678748,13.01784,-4.25798,13.6965160514,33.81,-19.7,39.130628668599996,132.36,47.45784,-4.27798,47.6502643261,13.01784,-4.25798,13.6965160514,34.44,-0.02,34.4400058072,132.02
2021-09-29 07:30:00,52.97952,-19.37004,56.4094671933,20.48952,-6.39004,21.4628292877,32.49,-12.98,34.9868618198,131.62,53.45952,-4.00004,53.6089600592,20.48952,-6.39004,21.4628292877,32.97,2.39,33.0565122177,131.28
2021-09-29 08:00:00,53.39436,-11.82954,54.6890820587,20.93436,-5.54954,21.6574426658,32.46,-6.28,33.0619116205,130.25,53.47436,-11.98954,54.8019730194,20.93436,-5.54954,21.6574426658,32.54,-6.44,33.1711501157,129.92
2021-09-29 08:30:00,56.65812,-9.8693,57.5112653697,14.11812,-3.6993,14.5947296249,42.54,-6.17,42.9851195183,132.77,56.76812,-10.0293,57.6472575829,14.11812,-3.6993,14.5947296249,42.65,-6.33,43.1171821899,132.43
2021-09-29 09:00:00,62.4864,-8.55458,63.0692557744,12.5364,-3.86458,13.1185480727,49.95,-4.69,50.1696980258,132.55,62.6064,-8.70458,63.2086310082,12.5364,-3.86458,13.1185480727,50.07,-4.84,50.303384578,132.23
2021-09-29 09:30:00,64.94494,-8.75418,65.5322889809,13.46494,-3.67418,13.9572278005,51.48,-5.08,51.7300376957,132.3,65.05494,-8.91418,65.6628344155,13.46494,-3.67418,13.9572278005,51.59,-5.24,51.8554307667,131.99
2021-09-29 10:00:00,65.3574,-8.90966,65.9618963954,15.2374,-3.77966,15.6991779554,50.12,-5.13,50.3818548686,132.26,65.4574,-9.05966,66.0813790267,15.2374,-3.77966,15.6991779554,50.22,-5.28,50.4967998986,131.95
2021-09-29 10:30:00,65.12094,-9.27204,65.777713188,16.42094,-3.81204,16.8576071684,48.7,-5.46,49.0051181001,132.55,65.22094,-9.43204,65.8994263484,16.42094,-3.81204,16.8576071684,48.8,-5.62,49.1225447224,132.13
2021-09-29 11:00:00,64.73716,-9.35792,65.4100187402,18.59716,-4.36792,19.1032218537,46.14,-4.99,46.4090476093,132.66,64.83716,-9.50792,65.5305872062,18.59716,-4.36792,19.1032218537,46.24,-5.14,46.5248019878,132.24
2021-09-29 11:30:00,61.4546,-8.69776,62.0670515667,18.3246,-4.41776,18.8496039369,43.13,-4.28,43.3418423697,132.72,61.5346,-8.85776,62.168858035,18.3246,-4.41776,18.8496039369,43.21,-4.44,43.4375148921,132.24
2021-09-29 12:00:00,58.0218,-8.751,58.6780135676,19.7918,-4.821,20.3705028961,38.23,-3.93,38.4314688764,132.72,58.0918,-8.911,58.7712782594,19.7918,-4.821,20.3705028961,38.3,-4.09,38.5177634346,132.28
2021-09-29 12:30:00,57.84168,-9.11046,58.5547643376,21.78168,-4.63046,22.2684248081,36.06,-4.48,36.3372260912,132.59,57.93168,-9.27046,58.6687393442,21.78168,-4.63046,22.2684248081,36.15,-4.64,36.4465649959,132.15
2021-09-29 13:00:00,57.48128,-9.48454,58.2585105324,21.57128,-4.92454,22.1262562367,35.91,-4.5600000000000005,36.1983659852,132.48,57.55128,-9.64454,58.3538086285,21.57128,-4.92454,22.1262562367,35.98,-4.72,36.288273588,132.01
2021-09-29 13:30:00,56.19052,-9.67184,57.016831084,21.94052,-4.85184,22.4705756325,34.25,-4.82,34.5874962956,132.3,56.27052,-9.83184,57.1229944843,21.94052,-4.85184,22.4705756325,34.33,-4.98,34.6893254475,131.81
2021-09-29 14:00:00,54.02322,-10.41832,55.0186303973,22.04322,-4.64832,22.5279920719,31.98,-5.77,32.4963582575,132.89,54.09322,-10.58832,55.1197693245,22.04322,-4.64832,22.5279920719,32.05,-5.94,32.595798809,132.38
2021-09-29 14:30:00,56.81224,-12.05278,58.0766744877,20.63224,-4.13278,21.0420815973,36.18,-7.92,37.0367223172,133.7,56.89224,-12.43278,58.234877786,20.63224,-4.13278,21.0420815973,36.26,-8.3,37.1978171403,133.21
2021-09-29 15:00:00,57.35548,-12.62078,58.7276355206,17.75548,-3.37078,18.072609879,39.6,-9.25,40.6659870162,132.77,57.43548,-12.80078,58.8446627269,17.75548,-3.37078,18.072609879,39.68,-9.43,40.7851357727,132.28
2021-09-29 15:30:00,60.00552,-12.98358,61.3941021604,15.45552,-2.78358,15.704184668,44.55,-10.2,45.7027624986,132.77,60.10552,-13.15358,61.5279627591,15.45552,-2.78358,15.704184668,44.65,-10.37,45.8384052951,132.31
2021-09-29 16:00:00,61.8822,-13.29044,63.2933051138,12.4822,-2.47044,12.7243227967,49.4,-10.82,50.571062872,133.11,61.9822,-13.47044,63.4290617196,12.4822,-2.47044,12.7243227967,49.5,-11.0,50.7074945151,132.64
2021-09-29 16:30:00,64.60092,-13.9214,66.0839181859,11.23092,-2.2114,11.4465651619,53.37,-11.71,54.6395552691,133.04,64.71092,-14.1014,66.2295451382,11.23092,-2.2114,11.4465651619,53.48,-11.89,54.7857873905,132.58
2021-09-29 17:00:00,67.0321,-13.80238,68.4383527277,9.4021,-1.72238,9.5585604185,57.63,-12.08,58.8824532437,132.66,67.1521,-13.97238,68.5903195595,9.4021,-1.72238,9.5585604185,57.75,-12.25,59.034947277,132.23
2021-09-29 17:30:00,70.03332,-13.39396,71.3026231965,14.13332,-3.68396,14.6055570077,55.9,-9.71,56.73706108,132.11,70.16332,-13.55396,71.4604877195,14.13332,-3.68396,14.6055570077,56.03,-9.87,56.8926867005,131.73
2021-09-29 18:00:00,74.00578,-12.1379,74.9945604015,15.18578,-3.2579000000000002,15.5313176073,58.82,-8.88,59.4865262055,132.11,74.11578,-12.3079,75.1307743033,15.18578,-3.2579000000000002,15.5313176073,58.93,-9.05,59.6208637978,131.73
2021-09-29 18:30:00,74.3454,-12.27324,75.3516484309,19.5954,-3.42324,19.8921661278,54.75,-8.85,55.4606617342,131.33,74.4454,-12.44324,75.4781544744,19.5954,-3.42324,19.8921661278,54.85,-9.02,55.5867151395,130.95
2021-09-29 19:00:00,66.62004,-13.743500000000001,68.0228896905,22.11004,-2.6835,22.2722931251,44.51,-11.06,45.8635334443,130.83,66.72004,-13.9135,68.1553315585,22.11004,-2.6835,22.2722931251,44.61,-11.23,46.0017934433,130.48
2021-09-29 19:30:00,68.80118,-13.5959,70.1316680694,23.03118,-2.3659,23.1523807632,45.77,-11.23,47.127548207,131.06,68.91118,-13.7659,70.2726883775,23.03118,-2.3659,23.1523807632,45.88,-11.4,47.2750928079,130.7
2021-09-29 20:00:00,68.9303,-13.92318,70.322408942,24.3903,-2.15318,24.4851570998,44.54,-11.77,46.0689103409,130.54,69.0303,-14.11318,70.4582441436,24.3903,-2.15318,24.4851570998,44.64,-11.96,46.2144046808,130.23
2021-09-29 20:30:00,69.2049,-14.17126,70.6409427598,21.1949,-2.32126,21.3216330049,48.01,-11.85,49.4508099024,131.03,69.3249,-14.33126,70.7907251919,21.1949,-2.32126,21.3216330049,48.13,-12.01,49.6058161912,130.7
2021-09-29 21:00:00,70.14302,-14.3581,71.5974740499,18.54302,-2.5281000000000002,18.714563321900002,51.6,-11.83,52.9387277898,131.31,70.26302,-14.5381,71.7512949788,18.54302,-2.5281000000000002,18.714563321900002,51.72,-12.01,53.096125094,130.96
2021-09-29 21:30:00,66.55372,-15.25472,68.2796025773,10.23372,-0.48472000000000004,10.2451929468,56.32,-14.77,58.2245249015,131.02,66.69372,-15.42472,68.4541764578,10.23372,-0.48472000000000004,10.2451929468,56.46,-14.94,58.4032122404,130.69
2021-09-29 22:00:00,62.56792,-16.533,64.7154131728,1.4679200000000001,-0.253,1.4895630656,61.1,-16.28,63.2317040732,130.42,62.68792,-16.713,64.8775745765,1.4679200000000001,-0.253,1.4895630656,61.22,-16.46,63.3941637692,130.11
2021-09-29 22:30:00,58.114,-17.17176,60.5979070389,1.484,-0.15176,1.4917396212,56.63,-17.02,59.1323709993,131.19,58.214,-17.35176,60.7449863865,1.484,-0.15176,1.4917396212,56.73,-17.2,59.2801223008,130.86
2021-09-29 23:00:00,52.91112,-18.36932,56.0090933413,1.49112,-0.08932000000000001,1.4937927958000001,51.42,-18.28,54.5726561567,132.04,53.00112,-18.76932,56.2263825487,1.49112,-0.08932000000000001,1.4937927958000001,51.51,-18.68,54.7925405507,131.7
2021-09-29 23:30:00,48.41938,-19.595860000000002,52.2344147926,1.16938,0.30414,1.2082842066000001,47.25,-19.9,51.2696060059,132.45,48.50938,-19.77586,52.3855379539,1.16938,0.30414,1.2082842066000001,47.34,-20.08,51.4225825878,132.14
2021-09-30 00:00:00,45.2827,-20.1191,49.550994986,1.1427,0.0409,1.1434317207,44.14,-20.16,48.5259229691,132.45,45.3627,-20.3091,49.7014496177,1.1427,0.0409,1.1434317207,44.22,-20.35,48.6778276015,132.14
2021-09-30 00:30:00,44.12772,-20.57822,48.690027837,2.02772,-0.16822,2.0346858153,42.1,-20.41,46.78651622,132.49,44.21772,-20.75822,48.8478296301,2.02772,-0.16822,2.0346858153,42.19,-20.59,46.9461840835,132.14
2021-09-30 01:00:00,42.43304,-20.83562,47.2724649709,2.94304,-0.6556200000000001,3.0151819225,39.49,-20.18,44.347406914,132.23,42.51304,-21.01562,47.4237794152,2.94304,-0.6556200000000001,3.0151819225,39.57,-20.36,44.5007247132,131.9
2021-09-30 01:30:00,39.41994,-20.78576,44.564329776,5.31994,-1.7257600000000002,5.5928534024,34.1,-19.06,39.0652479833,132.4,39.47994,-20.96576,44.70155204,5.31994,-1.7257600000000002,5.5928534024,34.16,-19.24,39.2056526537,132.07
2021-09-30 02:00:00,37.5633,-20.69576,42.8872473921,5.5033,-1.82576,5.7982506386,32.06,-18.87,37.2010819735,132.68,37.6233,-20.88576,43.0317054469,5.5033,-1.82576,5.7982506386,32.12,-19.06,37.3494042791,132.32
2021-09-30 02:30:00,35.04526,-20.44198,40.5714776017,7.92526,-2.4719800000000003,8.3018330017,27.12,-17.97,32.5332952527,132.62,35.10526,-20.62198,40.7141908772,7.92526,-2.4719800000000003,8.3018330017,27.18,-18.15,32.6829450937,132.27
2021-09-30 03:00:00,35.24544,-20.47582,40.7615044554,7.77544,-2.23582,8.0905103835,27.47,-18.24,32.974209619,132.65,35.31544,-20.65582,40.9126288848,7.77544,-2.23582,8.0905103835,27.54,-18.42,33.132280332,132.27
2021-09-30 03:30:00,33.38262,-20.68614,39.272327486,10.60262,-2.68614,10.9375910951,22.78,-18.0,29.0332292382,132.59,33.41262,-20.87614,39.3981775792,10.60262,-2.68614,10.9375910951,22.81,-18.19,29.1748556123,132.23
2021-09-30 04:00:00,32.35844,-20.4307,38.2685529087,12.94844,-3.1707,13.3309953463,19.41,-17.26,25.9741352118,131.73,32.39844,-20.6107,38.3986961878,12.94844,-3.1707,13.3309953463,19.45,-17.44,26.1238607407,131.39
2021-09-30 04:30:00,33.45488,-20.50542,39.2390270673,13.19488,-3.15542,13.5669279349,20.26,-17.35,26.6737717618,131.97,33.51488,-20.70542,39.3949438227,13.19488,-3.15542,13.5669279349,20.32,-17.55,26.8496722513,131.6
2021-09-30 05:00:00,32.00564,-20.03844,37.7610920054,12.97564,-3.03844,13.3266406511,19.03,-17.0,25.5174626482,131.92,32.04564,-20.21844,37.8907423923,12.97564,-3.03844,13.3266406511,19.07,-17.18,25.6674365685,131.54
2021-09-30 05:30:00,32.19438,-18.9278,37.3462142181,12.69438,-2.9378,13.0298868922,19.5,-15.99,25.2176545301,131.83,32.24438,-19.1078,37.4807692347,12.69438,-2.9378,13.0298868922,19.55,-16.17,25.3706799278,131.47
2021-09-30 06:00:00,34.81322,-18.44642,39.3983590722,11.92322,-2.7164200000000003,12.2287412592,22.89,-15.73,27.7738186067,130.73,34.87322,-18.62642,39.5358697284,11.92322,-2.7164200000000003,12.2287412592,22.95,-15.91,27.9254471764,130.4
2021-09-30 06:30:00,40.09796,-16.51366,43.3652783083,11.95796,-2.8236600000000003,12.2868166405,28.14,-13.69,31.2933810893,130.22,40.17796,-16.68366,43.5041719925,11.95796,-2.8236600000000003,12.2868166405,28.22,-13.86,31.4399109413,129.96
2021-09-30 07:00:00,44.26688,-14.8369,46.687153121,12.21688,-3.0369,12.5886821608,32.05,-11.8,34.1532209316,130.22,44.34688,-15.0069,46.8172277409,12.21688,-3.0369,12.5886821608,32.13,-11.97,34.287283357,129.96
2021-09-30 07:30:00,50.43044,-11.96956,51.8314542068,12.80044,-3.2695600000000002,13.2114074491,37.63,-8.7,38.6226216096,130.07,50.52044,-11.90956,51.905225914,12.80044,-3.2695600000000002,13.2114074491,37.72,-8.64,38.6968732587,129.81
2021-09-30 08:00:00,54.52864,-9.67098,55.3796030539,14.54864,-3.67098,15.0046332848,39.98,-6.0,40.4277182141,130.46,54.61864,-9.82098,55.4945716589,14.54864,-3.67098,15.0046332848,40.07,-6.15,40.5392081817,130.16
2021-09-30 08:30:00,56.46806,-8.6038,57.119761682,15.02806,-4.3038,15.6321873647,41.44,-4.3,41.6624963246,130.36,56.54806,-8.7538,57.2216052222,15.02806,-4.3038,15.6321873647,41.52,-4.45,41.7577884951,130.26
2021-09-30 09:00:00,56.17974,-8.17988,56.7721201232,14.33974,-4.15988,14.9309324853,41.84,-4.02,42.0326777639,130.57,56.27974,-8.33988,56.8943119554,14.33974,-4.15988,14.9309324853,41.94,-4.18,42.147787605,130.53
2021-09-30 09:30:00,59.0121,-7.62956,59.5032615258,15.1821,-4.45956,15.8235215993,43.83,-3.17,43.9444854333,130.2,59.1021,-7.77956,59.611909701,15.1821,-4.45956,15.8235215993,43.92,-3.32,44.0453039495,130.18
2021-09-30 10:00:00,58.89868,-7.10084,59.3251753849,17.51868,-4.77084,18.1566809535,41.38,-2.33,41.4455462022,130.31,58.96868,-7.24084,59.4115728192,17.51868,-4.77084,18.1566809535,41.45,-2.47,41.5235282701,130.13
2021-09-30 10:30:00,57.961,-7.38798,58.4299560969,19.651,-4.77798,20.2235232806,38.31,-2.61,38.3988046689,131.31,58.041,-7.54798,58.5297333249,19.651,-4.77798,20.2235232806,38.39,-2.77,38.4898038447,131.11
2021-09-30 11:00:00,61.10322,-7.93868,61.6167682901,19.81322,-5.13868,20.4687498131,41.29,-2.8,41.384829346,131.31,61.19322,-8.08868,61.7254964995,19.81322,-5.13868,20.4687498131,41.38,-2.95,41.485020188,131.11
2021-09-30 11:30:00,61.23396,-7.4841,61.6896231962,19.98396,-5.1941,20.6479377201,41.25,-2.29,41.3135159482,131.31,61.32396,-7.6341,61.7973102399,19.98396,-5.1941,20.6479377201,41.34,-2.44,41.4119451366,131.04
2021-09-30 12:00:00,62.2002,-6.56804,62.5460152966,20.0302,-5.19804,20.6936833812,42.17,-1.37,42.1922481032,130.71,62.2902,-6.7080400000000004,62.6503536836,20.0302,-5.19804,20.6936833812,42.26,-1.51,42.2869684418,130.67
2021-09-30 12:30:00,63.97224,-6.68928,64.3210226717,19.77224,-4.99928,20.3944667774,44.2,-1.69,44.2322970238,130.75,64.06224,-6.8392800000000005,64.4262861318,19.77224,-4.99928,20.3944667774,44.29,-1.8399999999999999,44.3282043399,130.57
2021-09-30 13:00:00,62.06258,-7.02154,62.4585131125,19.37258,-4.90154,19.983041566,42.69,-2.12,42.742607548,130.91,62.15258,-7.1615400000000005,62.5638142685,19.37258,-4.90154,19.983041566,42.78,-2.26,42.8396545271,130.65
2021-09-30 13:30:00,61.72268,-7.20358,62.1416188331,20.17268,-5.21358,20.8355089882,41.55,-1.99,41.5976273362,130.25,61.80268,-7.35358,62.2386246153,20.17268,-5.21358,20.8355089882,41.63,-2.14,41.6849673144,130.01
2021-09-30 14:00:00,60.1968,-7.30116,60.6379556679,20.7268,-5.36116,21.4089297908,39.47,-1.94,39.5176479563,130.25,60.2768,-7.45116,60.7355942062,20.7268,-5.36116,21.4089297908,39.55,-2.09,39.6051840041,130.26
2021-09-30 14:30:00,60.30482,-7.3219,60.7476874856,20.88482,-5.4019,21.5721169578,39.42,-1.92,39.4667302927,130.25,60.39482,-7.4719,60.8552674174,20.88482,-5.4019,21.5721169578,39.51,-2.07,39.5641883526,130.26
2021-09-30 15:00:00,60.4908,-8.43356,61.0758693668,20.4608,-5.32356,21.1420109666,40.03,-3.11,40.1506288867,130.63,60.5708,-8.58356,61.1759700774,20.4608,-5.32356,21.1420109666,40.11,-3.26,40.2422626103,130.69
2021-09-30 15:30:00,60.39774,-8.83774,61.0409096051,20.27774,-5.24774,20.9457755792,40.12,-3.59,40.2802991548,131.07,60.47774,-8.99774,61.1434081534,20.27774,-5.24774,20.9457755792,40.2,-3.75,40.374527861,130.86
2021-09-30 16:00:00,60.78318,-9.10406,61.4611981611,20.29318,-5.28406,20.9698460795,40.49,-3.8200000000000003,40.6697983767,131.89,60.88318,-9.25406,61.5824588125,20.29318,-5.28406,20.9698460795,40.59,-3.9699999999999998,40.7836854637,131.68
2021-09-30 16:30:00,62.99982,-9.53556,63.7173777281,20.11982,-5.26556,20.7974344318,42.88,-4.27,43.0920793186,131.3,63.08982,-9.68556,63.8289547161,20.11982,-5.26556,20.7974344318,42.97,-4.42,43.1967278853,131.08
2021-09-30 17:00:00,65.46564,-10.17964,66.2523591364,20.12564,-5.20964,20.7889810799,45.34,-4.97,45.6115829587,131.57,65.55564,-10.32964,66.3644739174,20.12564,-5.20964,20.7889810799,45.43,-5.12,45.7176038305,131.34
2021-09-30 17:30:00,68.08334,-10.19982,68.8431370115,32.16334,-6.38982,32.7919233896,35.92,-3.81,36.1214963699,130.69,68.14334,-10.34982,68.9248399373,32.16334,-6.38982,32.7919233896,35.98,-3.96,36.1972650901,130.49
2021-09-30 18:00:00,69.84456,-10.39004,70.6131396611,31.99456,-5.67004,32.4930950079,37.85,-4.72,38.1431632144,130.69,69.93456,-10.55004,70.7258511889,31.99456,-5.67004,32.4930950079,37.94,-4.88,38.2525554702,130.49
2021-09-30 18:30:00,64.18202,-12.03076,65.2998535791,33.61202,-5.30076,34.0274293043,30.57,-6.73,31.302041467,130.69,64.25202,-12.19076,65.3982928176,33.61202,-5.30076,34.0274293043,30.64,-6.89,31.4051221937,130.52
2021-09-30 19:00:00,63.99488,-12.13302,65.1348972559,34.79488,-5.13302,35.1714595736,29.2,-7.0,30.0273208928,131.08,64.07488,-12.29302,65.2434562829,34.79488,-5.13302,35.1714595736,29.28,-7.16,30.1427271493,130.95
2021-09-30 19:30:00,61.79386,-12.31928,63.0098864736,35.85386,-5.51928,36.2761867982,25.94,-6.8,26.8164800076,130.98,61.85386,-12.47928,63.1001777035,35.85386,-5.51928,36.2761867982,26.0,-6.96,26.9154528106,130.79
2021-09-30 20:00:00,63.78046,-13.35416,65.1634918272,25.28046,-5.07416,25.7846612837,38.5,-8.28,39.380304722,131.85,63.89046,-13.52416,65.3061542484,25.28046,-5.07416,25.7846612837,38.61,-8.45,39.5238484968,131.58
2021-09-30 20:30:00,65.0136,-12.49686,66.2037740225,14.2236,-3.37686,14.6189596217,50.79,-9.12,51.6023109948,130.01,65.1336,-12.65686,66.3519551635,14.2236,-3.37686,14.6189596217,50.91,-9.28,51.7488792149,129.77
2021-09-30 21:00:00,65.2842,-13.47578,66.6605086708,10.3842,-2.50578,10.6822536503,54.9,-10.97,55.9852739566,130.21,65.3942,-13.64578,66.8027597143,10.3842,-2.50578,10.6822536503,55.01,-11.14,56.1266398424,129.94
2021-09-30 21:30:00,54.73366,-15.64324,56.925253576,18.07366,-4.03324,18.5182129455,36.66,-11.61,38.4544886847,129.98,54.80366,-15.80324,57.0366859477,18.07366,-4.03324,18.5182129455,36.73,-11.77,38.5697523974,129.69
2021-09-30 22:00:00,53.80786,-16.06752,56.1555963082,10.94786,-2.8875200000000003,11.3222528823,42.86,-13.18,44.8407404042,130.97,53.90786,-16.24752,56.3031018322,10.94786,-2.8875200000000003,11.3222528823,42.96,-13.36,44.9894565426,130.68
2021-09-30 22:30:00,49.20134,-16.07542,51.7609020977,10.45134,-2.5754200000000003,10.7639814182,38.75,-13.5,41.0342844461,131.04,49.29134,-16.24542,51.8994207094,10.45134,-2.5754200000000003,10.7639814182,38.84,-13.67,41.1754113519,130.77
2021-09-30 23:00:00,45.9138,-17.78578,49.2383082635,11.6638,-3.05578,12.0574467384,34.25,-14.73,37.2831785126,132.4,45.9738,-17.96578,49.3594928808,11.6638,-3.05578,12.0574467384,34.31,-14.91,37.4096805653,132.15
2021-09-30 23:30:00,39.4674,-17.63348,43.2274829208,13.6174,-3.37348,14.0290395277,25.85,-14.26,29.5223660976,133.09,39.4974,-17.81348,43.3285665176,13.6174,-3.37348,14.0290395277,25.88,-14.44,29.6359241462,132.96
2021-10-01 00:00:00,37.20696,-18.36418,41.4921797392,14.936960000000001,-3.88418,15.4337172552,22.27,-14.48,26.5635709196,132.98,37.26696,-18.55418,41.6303243215,14.936960000000001,-3.88418,15.4337172552,22.33,-14.67,26.7177431682,132.88
2021-10-01 00:30:00,34.62144,-18.41886,39.2160491556,14.901440000000001,-4.14886,15.468223989,19.72,-14.27,24.3415550037,133.06,34.65144,-18.59886,39.3273427449,14.901440000000001,-4.14886,15.468223989,19.75,-14.45,24.4717183704,132.8
2021-10-01 01:00:00,31.92318,-18.3309,36.8118366307,15.66318,-3.8809,16.1368086226,16.26,-14.45,21.7529331356,133.01,31.97318,-18.5209,36.9500741017,15.66318,-3.8809,16.1368086226,16.31,-14.64,21.9167903672,132.77
2021-10-01 01:30:00,31.13508,-18.09942,36.0136392349,15.55508,-3.90942,16.0388303359,15.58,-14.19,21.0735023193,132.39,31.15508,-18.279420000000002,36.1216860811,15.55508,-3.90942,16.0388303359,15.6,-14.37,21.2098302681,132.21
2021-10-01 02:00:00,29.41086,-18.04226,34.5039393671,17.17086,-4.29226,17.6992070175,12.24,-13.75,18.4086963145,132.63,29.45086,-18.23226,34.6376739901,17.17086,-4.29226,17.6992070175,12.28,-13.94,18.5774594603,132.49
2021-10-01 02:30:00,29.78456,-18.19636,34.9031163601,14.20456,-3.42636,14.611963168700001,15.58,-14.77,21.4683324923,132.14,29.81456,-18.36636,35.0175836922,14.20456,-3.42636,14.611963168700001,15.61,-14.94,21.6073066346,131.98
2021-10-01 03:00:00,26.13366,-17.53628,31.4720399916,15.42366,-3.72628,15.8674021325,10.71,-13.81,17.4762753469,132.59,26.17366,-17.72628,31.6114137684,15.42366,-3.72628,15.8674021325,10.75,-14.0,17.6511331081,132.58
2021-10-01 03:30:00,26.25564,-17.28856,31.4364905593,17.30564,-4.24856,17.8195240644,8.95,-13.04,15.8159444865,132.33,26.27564,-17.46856,31.5524934971,17.30564,-4.24856,17.8195240644,8.97,-13.22,15.9758974709,132.36
2021-10-01 04:00:00,28.55494,-17.72882,33.6109454939,18.43494,-4.61882,19.0047496957,10.12,-13.11,16.5615971452,133.29,28.58494,-17.91882,33.7369664463,18.43494,-4.61882,19.0047496957,10.15,-13.3,16.7305857638,133.19
2021-10-01 04:30:00,35.0193,-18.68026,39.690093048,13.7293,-3.20026,14.0973523244,21.29,-15.48,26.3228892791,133.29,35.0893,-18.870260000000002,39.8415070869,13.7293,-3.20026,14.0973523244,21.36,-15.67,26.4914797624,133.11
2021-10-01 05:00:00,35.36476,-18.84804,40.073867566,9.73476,-2.58804,10.0729093761,25.63,-16.26,30.3526687459,133.33,35.42476,-19.03804,40.2164218709,9.73476,-2.58804,10.0729093761,25.69,-16.45,30.5053864096,133.26
2021-10-01 05:30:00,36.8396,-19.23776,41.5601676847,11.9196,-2.81776,12.2481278397,24.92,-16.42,29.8433041066,132.77,36.8796,-19.41776,41.6791830483,11.9196,-2.81776,12.2481278397,24.96,-16.6,29.9760170803,132.61
2021-10-01 06:00:00,37.12474,-18.57884,41.5140893651,12.43474,-3.01884,12.7959428653,24.69,-15.56,29.1840658579,132.77,37.19474,-18.75884,41.6574454547,12.43474,-3.01884,12.7959428653,24.76,-15.74,29.3394819313,132.61
2021-10-01 06:30:00,44.16394,-17.1812,47.3882604636,11.32394,-2.5212,11.6012097026,32.84,-14.66,35.963609385,132.77,44.21394,-17.5712,47.5775110716,11.32394,-2.5212,11.6012097026,32.89,-15.05,36.1698023218,132.66
2021-10-01 07:00:00,47.90164,-16.13054,50.54464794,19.69164,-4.8505400000000005,20.280247143,28.21,-11.28,30.3816145061,131.75,48.02164,-13.48054,49.8778795357,19.69164,-4.8505400000000005,20.280247143,28.33,-8.63,29.6152967231,131.53
2021-10-01 07:30:00,48.58652,-24.15542,54.2598768989,21.26652,-4.74542,21.7895361099,27.32,-19.41,33.5131392143,130.66,49.08652,-4.68542,49.3096299549,21.26652,-4.74542,21.7895361099,27.82,0.06,27.8200647016,130.37
2021-10-01 08:00:00,53.92758,-22.50996,58.4369932821,25.74758,-5.08996,26.2458676492,28.18,-17.42,33.1295759104,132.29,54.41758,-3.15996,54.5092502265,25.74758,-5.08996,26.2458676492,28.67,1.9300000000000002,28.7348882023,131.98
2021-10-01 08:30:00,59.10498,-11.82272,60.275827402,28.78498,-4.42272,29.1227664517,30.32,-7.4,31.2099727651,132.57,59.18498,-11.80272,60.3503608688,28.78498,-4.42272,29.1227664517,30.4,-7.38,31.2829730045,132.27
2021-10-01 09:00:00,59.53102,-10.46432,60.4437286681,28.82102,-4.7243200000000005,29.2056568716,30.71,-5.74,31.241826131,130.28,59.60102,-10.62432,60.5405464173,28.82102,-4.7243200000000005,29.2056568716,30.78,-5.9,31.3403637503,129.98
2021-10-01 09:30:00,64.16056,-8.30324,64.6956045958,29.35056,-5.07324,29.7857874902,34.81,-3.23,34.9595337498,130.62,64.25056,-8.65324,64.8306487922,29.35056,-5.07324,29.7857874902,34.9,-3.58,35.0831355497,130.3
2021-10-01 10:00:00,66.1884,-9.40182,66.8528123109,19.3684,-4.80182,19.9547586774,46.82,-4.6,47.0454291085,130.43,66.2884,-9.57182,66.9759039706,19.3684,-4.80182,19.9547586774,46.92,-4.77,47.1618415671,130.14
2021-10-01 10:30:00,65.13548,-8.38804,65.6733581437,21.16548,-3.24804,21.4132507451,43.97,-5.14,44.2694081731,132.67,65.22548,-8.54804,65.783221486,21.16548,-3.24804,21.4132507451,44.06,-5.3,44.3776249928,132.34
2021-10-01 11:00:00,63.23768,-9.40602,63.9333823915,17.04768,-3.8660200000000002,17.4805464452,46.19,-5.54,46.521045775,132.98,63.32768,-9.55602,64.044613922,17.04768,-3.8660200000000002,17.4805464452,46.28,-5.69,46.628473061,132.61
2021-10-01 11:30:00,58.78064,-9.4368,59.5333253989,16.79064,-3.8668,17.2301402736,41.99,-5.57,42.3578210016,132.75,58.85064,-9.6068,59.6295936147,16.79064,-3.8668,17.2301402736,42.06,-5.74,42.449866902,132.4
2021-10-01 12:00:00,58.6097,-10.82358,59.6007283354,16.6797,-3.72358,17.0902732601,41.93,-7.1,42.5268726807,133.73,58.6997,-10.99358,59.7202945514,16.6797,-3.72358,17.0902732601,42.02,-7.27,42.6442645616,133.28
