Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-01 12:30:00,59.1304,-11.31612,60.2034781056,14.5604,-2.9161200000000003,14.8495455828,44.57,-8.4,45.3546568723,133.48,59.2204,-11.48612,60.3240145283,14.5604,-2.9161200000000003,14.8495455828,44.66,-8.57,45.4748336995,133.02
2021-10-01 13:00:00,59.14574,-11.91198,60.3333558462,14.88574,-3.27198,15.2410993195,44.26,-8.64,45.0954232711,132.95,59.24574,-12.08198,60.4651300244,14.88574,-3.27198,15.2410993195,44.36,-8.81,45.226382787,132.47
2021-10-01 13:30:00,58.754,-12.26386,60.020286388,14.394,-3.07386,14.7185546607,44.36,-9.19,45.3019392521,132.72,58.824,-12.43386,60.1237378287,14.394,-3.07386,14.7185546607,44.43,-9.36,45.4052254702,132.21
2021-10-01 14:00:00,57.7852,-12.50126,59.1219996332,13.1252,-2.63126,13.3863514158,44.66,-9.87,45.7376486059,132.87,57.8652,-12.68126,59.2384649213,13.1252,-2.63126,13.3863514158,44.74,-10.05,45.8548808743,132.4
2021-10-01 14:30:00,58.97994,-12.86884,60.3675439731,13.86994,-3.04884,14.2010795698,45.11,-9.82,46.1664867626,133.63,59.05994,-13.03884,60.4821284459,13.86994,-3.04884,14.2010795698,45.19,-9.99,46.2810565999,133.16
2021-10-01 15:00:00,57.72312,-13.31306,59.2384684905,14.46312,-3.22306,14.8178930992,43.26,-10.09,44.4211177257,133.63,57.80312,-13.49306,59.3570834012,14.46312,-3.22306,14.8178930992,43.34,-10.27,44.5401897167,133.21
2021-10-01 15:30:00,56.17778,-14.42168,57.9993777531,14.10778,-2.78168,14.37940194,42.07,-11.64,43.6505956431,133.63,56.26778,-14.37168,58.0741616569,14.10778,-2.78168,14.37940194,42.16,-11.59,43.7240631689,133.21
2021-10-01 16:00:00,58.80582,-14.14068,60.4820907107,13.49582,-3.10068,13.8474320339,45.31,-11.04,46.6355840534,133.27,58.88582,-14.30068,60.597435965,13.49582,-3.10068,13.8474320339,45.39,-11.2,46.7513860757,132.78
2021-10-01 16:30:00,60.097,-13.91644,61.687249179,11.307,-2.86644,11.6646786185,48.79,-11.05,50.0256594159,131.61,60.197,-14.07644,61.8209104759,11.307,-2.86644,11.6646786185,48.89,-11.21,50.158710111,131.21
2021-10-01 17:00:00,63.51216,-13.10178,64.8494495507,9.81216,-2.49178,10.1236086172,53.7,-10.61,54.7381229126,131.14,63.60216,-14.34178,65.1990905629,9.81216,-2.49178,10.1236086172,53.79,-11.85,55.0798202611,130.74
2021-10-01 17:30:00,68.45064,-3.1533,68.5232326828,7.39064,-2.1433,7.6951474644,61.06,-1.01,61.0683526878,129.82,67.92064,-22.723300000000002,71.620958531,7.39064,-2.1433,7.6951474644,60.53,-20.58,63.9329124943,129.46
2021-10-01 18:00:00,71.63654,-3.12456,71.7046493497,14.12654,-3.33456,14.5147656807,57.51,0.21,57.5103834103,131.65,71.12654,-22.59456,74.6290749907,14.12654,-3.33456,14.5147656807,57.0,-19.26,60.1660003657,131.28
2021-10-01 18:30:00,73.19322,-3.56116,73.2798015453,12.33322,-2.74116,12.6341708756,60.86,-0.8200000000000001,60.8655239031,131.21,72.65322,-23.05116,76.2223481252,12.33322,-2.74116,12.6341708756,60.32,-20.31,63.6474547802,130.85
2021-10-01 19:00:00,67.13464,-4.38666,67.2778022373,19.53464,-2.23666,19.6622686353,47.6,-2.15,47.6485309322,131.32,66.66464,-24.12666,70.8961913581,19.53464,-2.23666,19.6622686353,47.13,-21.89,51.9654596824,130.95
2021-10-01 19:30:00,69.87062,-4.5575,70.0190998616,22.05062,-1.6575000000000002,22.1128276942,47.82,-2.9,47.9078532184,132.24,69.42062,-24.0775,73.4775372984,22.05062,-1.6575000000000002,22.1128276942,47.37,-22.42,52.4077599216,131.86
2021-10-01 20:00:00,66.29464,-5.1127,66.4914956518,20.84464,-1.4527,20.8951993056,45.45,-3.66,45.597128199,131.45,65.84464,-24.9227,70.4035339455,20.84464,-1.4527,20.8951993056,45.0,-23.47,50.752742783,131.11
2021-10-01 20:30:00,68.897,-4.5609,69.0477980663,11.687,-0.7009000000000001,11.7079985399,57.21,-3.86,57.3400706313,132.32,68.407,-24.2909,72.5917727557,11.687,-0.7009000000000001,11.7079985399,56.72,-23.59,61.430013023,132.21
2021-10-01 21:00:00,67.2254,-4.93896,67.4065852202,3.4854,-0.12896000000000002,3.4877849477,63.74,-4.8100000000000005,63.9212304325,132.32,66.6854,-24.86896,71.171677967,3.4854,-0.12896000000000002,3.4877849477,63.2,-24.74,67.8697841458,131.95
2021-10-01 21:30:00,63.8773,-6.185,64.1760366515,1.5773000000000001,-0.185,1.588112178,62.3,-6.0,62.5882576846,132.94,63.3373,-25.835,68.4036606936,1.5773000000000001,-0.185,1.588112178,61.76,-25.65,66.8746596253,132.6
2021-10-01 22:00:00,60.33054,-6.94486,60.7289480982,1.48054,-0.29486,1.5096162132000002,58.85,-6.65,59.2245303907,132.05,59.79054,-26.99486,65.6020665826,1.48054,-0.29486,1.5096162132000002,58.31,-26.7,64.1322547553,131.73
2021-10-01 22:30:00,56.606700000000004,-11.45572,57.7542379883,2.2367,-0.55572,2.304702065,54.37,-10.9,55.4518430713,133.46,56.2967,-24.93572,61.5719787144,2.2367,-0.55572,2.304702065,54.06,-24.38,59.3031870982,133.1
2021-10-01 23:00:00,52.63918,-18.7186,55.8683206928,1.78918,-0.3186,1.8173252412,50.85,-18.4,54.0766354353,133.11,52.73918,-18.898600000000002,56.0230148156,1.78918,-0.3186,1.8173252412,50.95,-18.58,54.2320836775,132.79
2021-10-01 23:30:00,50.39846,-18.88822,53.821646436500004,1.45846,-0.038220000000000004,1.4589607054,48.94,-18.85,52.4446956326,131.08,50.48846,-19.05822,53.9657330418,1.45846,-0.038220000000000004,1.4589607054,49.03,-19.02,52.5899353489,130.75
2021-10-02 00:00:00,47.08744,-19.14642,50.8312148642,1.7574400000000001,-0.32642000000000004,1.7874969566,45.33,-18.82,49.0815780105,130.5,47.17744,-19.32642,50.9825593215,1.7574400000000001,-0.32642000000000004,1.7874969566,45.42,-19.0,49.2338948287,130.26
2021-10-02 00:30:00,45.664,-19.69294,49.7293955508,2.634,-0.85294,2.7686571914,43.03,-18.84,46.9736787999,130.95,45.734,-19.87294,49.8651431387,2.634,-0.85294,2.7686571914,43.1,-19.02,47.1101942259,130.76
2021-10-02 01:00:00,42.22748,-19.58206,46.5469348185,2.84748,-1.14206,3.067970566,39.38,-18.44,43.4835371146,130.95,42.30748,-19.75206,46.6911848018,2.84748,-1.14206,3.067970566,39.46,-18.61,43.628244292,130.76
2021-10-02 01:30:00,40.01666,-19.6319,44.5729130209,3.65666,-1.4319,3.9270217679,36.36,-18.2,40.6606640379,131.37,40.08666,-19.8219,44.7196604366,3.65666,-1.4319,3.9270217679,36.43,-18.39,40.8085407727,131.11
2021-10-02 02:00:00,36.35964,-19.17458,41.1058139331,5.74964,-2.03458,6.0990061408,30.61,-17.14,35.0820709195,131.72,36.40964,-19.34458,41.2295362611,5.74964,-2.03458,6.0990061408,30.66,-17.31,35.208971868,131.42
2021-10-02 02:30:00,35.85724,-19.34238,40.7414938911,6.00724,-2.09238,6.3612095141000005,29.85,-17.25,34.4758611205,131.72,35.92724,-19.53238,40.8935256793,6.00724,-2.09238,6.3612095141000005,29.92,-17.44,34.6317773151,131.49
2021-10-02 03:00:00,35.51184,-19.83438,40.6754644739,6.01184,-2.06438,6.3564050351,29.5,-17.77,34.438683192,131.81,35.57184,-20.02438,40.8207250716,6.01184,-2.06438,6.3564050351,29.56,-17.96,34.5883679869,131.56
2021-10-02 03:30:00,34.91812,-20.2051,40.3425478911,6.25812,-2.0351,6.5807064928,28.66,-18.17,33.9344146848,132.27,34.96812,-20.3851,40.4761870529,6.25812,-2.0351,6.5807064928,28.71,-18.35,34.0732534402,131.96
2021-10-02 04:00:00,32.6254,-20.45476,38.5073230934,7.5454,-2.34476,7.90132651,25.08,-18.11,30.9350690964,132.75,32.6854,-20.64476,38.6593001569,7.5454,-2.34476,7.90132651,25.14,-18.3,31.095170043,132.48
2021-10-02 04:30:00,32.78192,-20.66402,38.7512064515,7.76192,-2.50402,8.155827257,25.02,-18.16,30.9157888465,132.75,32.83192,-20.84402,38.8896919588,7.76192,-2.50402,8.155827257,25.07,-18.34,31.0622037209,132.44
2021-10-02 05:00:00,32.44582,-20.71284,38.4935446061,6.87582,-2.29284,7.2480353157,25.57,-18.42,31.513827124,132.66,32.50582,-20.90284,38.6465658751,6.87582,-2.29284,7.2480353157,25.63,-18.61,31.6737904268,132.36
2021-10-02 05:30:00,33.91114,-20.88698,39.8275200034,6.32114,-1.9569800000000002,6.6171430103999995,27.59,-18.93,33.459722055,132.94,33.97114,-21.07698,39.9784621868,6.32114,-1.9569800000000002,6.6171430103999995,27.65,-19.12,33.6169138976,132.63
2021-10-02 06:00:00,33.3225,-20.71768,39.2378805599,5.9325,-1.94768,6.2440382472,27.39,-18.77,33.2042918913,132.69,33.3825,-20.89768,39.3840619494,5.9325,-1.94768,6.2440382472,27.45,-18.95,33.3557341397,132.37
2021-10-02 06:30:00,34.58538,-20.2141,40.0594352001,6.62538,-2.1041,6.9514672519000005,27.96,-18.11,33.3126657594,132.07,34.65538,-20.3941,40.2108776049,6.62538,-2.1041,6.9514672519000005,28.03,-18.29,33.4694636945,131.78
2021-10-02 07:00:00,35.58546,-19.09402,40.3844841885,7.31546,-2.27402,7.66075205,28.27,-16.82,32.895368975,131.42,35.64546,-19.27402,40.5226685396,7.31546,-2.27402,7.66075205,28.33,-17.0,33.0392024722,131.13
2021-10-02 07:30:00,39.57076,-18.2717,43.5855488421,10.41076,-2.9516999999999998,10.8211116188,29.16,-15.32,32.9394596191,131.35,39.63076,-18.4517,43.7156993661,10.41076,-2.9516999999999998,10.8211116188,29.22,-15.5,33.0765536294,131.06
2021-10-02 08:00:00,39.46562,-17.11924,43.018641775,11.81562,-3.09924,12.215324988,27.65,-14.02,31.0013370679,132.27,39.52562,-17.28924,43.1415397982,11.81562,-3.09924,12.215324988,27.71,-14.19,31.1319803418,132.16
2021-10-02 08:30:00,41.73348,-15.67034,44.5785027634,12.32348,-3.11034,12.7099321094,29.41,-12.56,31.9797076284,131.47,41.80348,-15.85034,44.7075409548,12.32348,-3.11034,12.7099321094,29.48,-12.74,32.1150743421,131.4
2021-10-02 09:00:00,44.32158,-18.8784,48.1746452011,12.44158,-3.0584,12.8119757827,31.88,-15.82,35.5894197761,130.51,44.59158,-10.5084,45.813049205,12.44158,-3.0584,12.8119757827,32.15,-7.45,33.001893885,130.39
2021-10-02 09:30:00,49.9663,-23.31858,55.1397071892,13.7863,-2.69858,14.0479322929,36.18,-20.62,41.6434484643,130.36,50.5363,-4.07858,50.7006157015,13.7863,-2.69858,14.0479322929,36.75,-1.38,36.7759010767,130.39
2021-10-02 10:00:00,59.74096,-23.8381,64.3213596975,16.92096,-2.1081,17.0517733075,42.82,-21.73,48.0181767667,131.31,60.40096,-4.4681,60.5659961243,16.92096,-2.1081,17.0517733075,43.48,-2.36,43.5440007349,131.3
2021-10-02 10:30:00,58.92362,-23.30186,63.3637883445,11.51362,-2.6018600000000003,11.8039451441,47.41,-20.7,51.7319833372,131.7,59.58362,-3.99186,59.7171894731,11.51362,-2.6018600000000003,11.8039451441,48.07,-1.3900000000000001,48.0900925347,131.81
2021-10-02 11:00:00,58.43188,-22.68648,62.6814244823,16.40188,-2.8164800000000003,16.6419418075,42.03,-19.87,46.4901903631,131.38,59.05188,-3.25648,59.1416028995,16.40188,-2.8164800000000003,16.6419418075,42.65,-0.44,42.6522695762,131.45
2021-10-02 11:30:00,58.28696,-21.76486,62.217994478,20.86696,-2.60486,21.0289161694,37.42,-19.16,42.0400047574,133.08,58.86696,-2.05486,58.902813424,20.86696,-2.60486,21.0289161694,38.0,0.55,38.0039800547,132.94
2021-10-02 12:00:00,61.53846,-22.13628,65.3987534393,19.27846,-2.37628,19.4243591042,42.26,-19.76,46.6515294497,133.08,62.18846,-2.4662800000000002,62.2373448519,19.27846,-2.37628,19.4243591042,42.91,-0.09,42.9100943835,132.94
2021-10-02 12:30:00,63.50298,-22.30732,67.3070946815,16.95298,-2.34732,17.1147141975,46.55,-19.96,50.648831181,132.67,64.17298,-2.65732,64.2279745256,16.95298,-2.34732,17.1147141975,47.22,-0.31,47.2210175663,132.57
2021-10-02 13:00:00,63.02054,-22.57984,66.9435406616,16.14054,-2.16984,16.2857372298,46.88,-20.41,51.1302503417,132.48,63.69054,-2.9798400000000003,63.7602096289,16.14054,-2.16984,16.2857372298,47.55,-0.81,47.5568985532,132.44
2021-10-02 13:30:00,66.42274,-23.05634,70.3105625301,13.47274,-1.52634,13.5589246219,52.95,-21.53,57.1598058079,132.35,67.16274,-3.32634,67.2450606521,13.47274,-1.52634,13.5589246219,53.69,-1.8,53.7201647429,132.4
2021-10-02 14:00:00,66.27284,-16.880020000000002,68.3887739097,13.38284,-1.42002,13.4579665353,52.89,-15.46,55.1032095254,132.93,66.54284,-11.64002,67.5532354582,13.38284,-1.42002,13.4579665353,53.16,-10.22,54.1334831689,132.96
2021-10-02 14:30:00,65.1974,-14.39302,66.7672074561,14.3974,-1.74302,14.5025254863,50.8,-12.65,52.3513371367,131.48,65.3074,-14.54302,66.9070693237,14.3974,-1.74302,14.5025254863,50.91,-12.8,52.4944578027,131.3
2021-10-02 15:00:00,64.26364,-14.49852,65.8788471988,14.50364,-1.67852,14.6004452891,49.76,-12.82,51.3849199669,130.67,64.36364,-14.64852,66.009524254,14.50364,-1.67852,14.6004452891,49.86,-12.97,51.5193216182,130.66
2021-10-02 15:30:00,60.11014,-14.98914,61.9508131404,8.33014,-1.11914,8.4049810683,51.78,-13.87,53.60545961,130.97,60.23014,-15.15914,62.1085283191,8.33014,-1.11914,8.4049810683,51.9,-14.04,53.7655242697,131.04
2021-10-02 16:00:00,60.18878,-15.50124,62.1528573714,5.78878,-0.43124,5.8048205679,54.4,-15.07,56.4487812092,131.1,60.28878,-15.65124,62.2872242713,5.78878,-0.43124,5.8048205679,54.5,-15.22,56.5853196509,131.14
2021-10-02 16:30:00,58.7161,-14.82026,60.5575800844,15.0161,-1.16026,15.0608586235,43.7,-13.66,45.7852115863,132.05,58.8161,-14.99026,60.6963056049,15.0161,-1.16026,15.0608586235,43.8,-13.83,45.9315675761,131.85
2021-10-02 17:00:00,60.48622,-14.5887,62.2206796618,15.24622,-1.7987000000000002,15.3519557705,45.24,-12.79,47.0132077187,131.87,60.57622,-14.7387,62.3434656334,15.24622,-1.7987000000000002,15.3519557705,45.33,-12.94,47.1407732223,131.64
2021-10-02 17:30:00,62.21908,-14.36244,63.8552550602,15.11908,-1.98244,15.2484965947,47.1,-12.38,48.6998398355,131.59,62.31908,-14.53244,63.9910895703,15.11908,-1.98244,15.2484965947,47.2,-12.55,48.8399682637,131.38
2021-10-02 18:00:00,66.15992,-14.51334,67.7330942181,16.54992,-2.28334,16.706690084,49.61,-12.23,51.0952541828,130.75,66.26992,-14.66334,67.8727915793,16.54992,-2.28334,16.706690084,49.72,-12.38,51.238099106,130.54
2021-10-02 18:30:00,65.95328,-14.79412,67.5921676626,23.36328,-3.79412,23.6693514684,42.59,-11.0,43.9875902954,130.63,66.05328,-14.96412,67.7271045161,23.36328,-3.79412,23.6693514684,42.69,-11.17,44.1271458402,130.37
2021-10-02 19:00:00,65.81092,-15.0788,67.5162750801,23.45092,-3.8888,23.7711677098,42.36,-11.19,43.813076815,130.46,65.88092,-15.2288,67.6181334369,23.45092,-3.8888,23.7711677098,42.43,-11.34,43.9192497659,130.21
2021-10-02 19:30:00,64.32372,-15.26704,66.1106910038,25.15372,-4.35704,25.5282868089,39.17,-10.91,40.6610009714,130.5,64.42372,-15.42704,66.2450697169,25.15372,-4.35704,25.5282868089,39.27,-11.07,40.8004632327,130.21
2021-10-02 20:00:00,63.89554,-15.72688,65.8025439206,26.37554,-4.41688,26.7428109821,37.52,-11.31,39.1875809409,130.3,63.96554,-15.89688,65.9113123919,26.37554,-4.41688,26.7428109821,37.59,-11.48,39.3039247404,129.99
2021-10-02 20:30:00,59.86256,-15.50304,61.8374509419,16.80256,-3.35304,17.1338524505,43.06,-12.15,44.7413242987,130.04,59.98256,-15.67304,61.9963844671,16.80256,-3.35304,17.1338524505,43.18,-12.32,44.9031713802,129.73
2021-10-02 21:00:00,57.74834,-16.88464,60.1661187105,9.38834,-2.75464,9.7841182273,48.36,-14.13,50.3820057163,129.82,57.84834,-17.04464,60.3071321942,9.38834,-2.75464,9.7841182273,48.46,-14.29,50.5230214853,129.53
2021-10-02 21:30:00,56.30556,-17.96854,59.1031684146,8.09556,-2.3285400000000003,8.4237871676,48.21,-15.64,50.6834657457,131.25,56.40556,-18.14854,59.2533265146,8.09556,-2.3285400000000003,8.4237871676,48.31,-15.82,50.8343240341,130.98
2021-10-02 22:00:00,54.9919,-18.33738,57.9686861234,6.6419,-1.90738,6.9103497795,48.35,-16.43,51.0653248301,130.46,55.0919,-18.50738,58.117472072300004,6.6419,-1.90738,6.9103497795,48.45,-16.6,51.2148660059,130.18
2021-10-02 22:30:00,50.77452,-18.80986,54.1466777785,6.61452,-1.97986,6.9044710477999995,44.16,-16.83,47.2583802092,131.39,50.86452,-18.98986,54.2937766015,6.61452,-1.97986,6.9044710477999995,44.25,-17.01,47.4067779964,131.09
2021-10-02 23:00:00,47.9037,-19.00182,51.5347808475,5.9837,-1.15182,6.093550279,41.92,-17.85,45.5621432771,130.71,47.9837,-19.18182,51.67569723,5.9837,-1.15182,6.093550279,42.0,-18.03,45.7064645318,130.43
2021-10-02 23:30:00,46.04066,-19.58036,50.0313189009,4.94066,-0.8303600000000001,5.0099519923,41.1,-18.75,45.1749100719,131.65,46.12066,-19.76036,50.1755628385,4.94066,-0.8303600000000001,5.0099519923,41.18,-18.93,45.322591497,131.37
2021-10-03 00:00:00,43.9963,-20.62506,48.5908171746,4.8363,-0.7850600000000001,4.8996037486,39.16,-19.84,43.8991024965,131.59,44.0863,-20.80506,48.7488704412,4.8363,-0.7850600000000001,4.8996037486,39.25,-20.02,44.0608999,131.31
2021-10-03 00:30:00,41.12706,-20.86654,46.117757489,5.64706,-1.31654,5.7984967203,35.48,-19.55,40.509664279,133.06,41.18706,-21.05654,46.2574511643,5.64706,-1.31654,5.7984967203,35.54,-19.74,40.6541412405,132.78
2021-10-03 01:00:00,39.30572,-21.26506,44.6893992074,5.46572,-1.6750600000000002,5.7166354722,33.84,-19.59,39.1013260645,133.57,39.38572,-21.22506,44.7407880119,5.46572,-1.6750600000000002,5.7166354722,33.92,-19.55,39.1505925881,133.27
2021-10-03 01:30:00,37.97152,-20.60544,43.2020889391,4.67152,-1.35544,4.8641871576,33.3,-19.25,38.4636516727,133.01,38.04152,-20.78544,43.3496454415,4.67152,-1.35544,4.8641871576,33.37,-19.43,38.614528354,132.75
2021-10-03 02:00:00,36.57816,-20.61918,41.9894316806,5.39816,-1.05918,5.5010902245,31.18,-19.56,36.8074177307,130.39,36.63816,-20.79918,42.1302819461,5.39816,-1.05918,5.5010902245,31.24,-19.74,36.9540958488,130.15
2021-10-03 02:30:00,37.79786,-20.70812,43.098775557,4.34786,-0.7081200000000001,4.4051470479,33.45,-20.0,38.9730996971,130.72,37.86786,-20.88812,43.2468308447,4.34786,-0.7081200000000001,4.4051470479,33.52,-20.18,39.1257306641,130.47
2021-10-03 03:00:00,35.58272,-20.78992,41.2110511417,4.76272,-0.73992,4.8198530481,30.82,-20.05,36.7678514466,130.72,35.64272,-20.97992,41.3589232476,4.76272,-0.73992,4.8198530481,30.88,-20.24,36.9219717783,130.47
2021-10-03 03:30:00,36.63024,-21.11192,42.2786902416,4.14024,-0.49192,4.1693611674,32.49,-20.62,38.4809628258,130.87,36.69024,-21.29192,42.4207445543,4.14024,-0.49192,4.1693611674,32.55,-20.8,38.6282603802,130.61
2021-10-03 04:00:00,36.3354,-21.3837,42.1606916315,4.5154,-0.6837000000000001,4.5668679475000005,31.82,-20.7,37.960537404,130.95,36.3954,-21.5637,42.3038804231,4.5154,-0.6837000000000001,4.5668679475000005,31.88,-20.88,38.1091695003,130.67
2021-10-03 04:30:00,34.46574,-21.18366,40.4553418567,5.52574,-1.36366,5.6915174728,28.94,-19.82,35.0764308333,130.0,34.51574,-21.36366,40.5923918529,5.52574,-1.36366,5.6915174728,28.99,-20.0,35.2195982373,129.75
2021-10-03 05:00:00,33.36742,-21.26422,39.5670540938,6.11742,-1.71422,6.3530604959,27.25,-19.55,33.5375163064,130.53,33.43742,-21.44422,39.7229861373,6.11742,-1.71422,6.3530604959,27.32,-19.73,33.699485159299996,130.29
2021-10-03 05:30:00,32.85766,-21.23442,39.1219428635,6.7976600000000005,-1.92442,7.0648123692,26.06,-19.31,32.4345448558,130.06,32.89766,-21.42442,39.2589073436,6.7976600000000005,-1.92442,7.0648123692,26.1,-19.5,32.5800552486,129.81
2021-10-03 06:00:00,32.80886,-21.2591,39.0943810197,6.07886,-1.7091,6.3145515842,26.73,-19.55,33.1163917117,130.35,32.86886,-21.4391,39.2427950904,6.07886,-1.7091,6.3145515842,26.79,-19.73,33.2712638774,130.1
2021-10-03 06:30:00,33.67406,-20.85288,39.607889633,6.8540600000000005,-1.72288,7.0672805221,26.82,-19.13,32.9434257478,129.83,33.73406,-21.02288,39.7485633398,6.8540600000000005,-1.72288,7.0672805221,26.88,-19.3,33.0911528962,129.61
2021-10-03 07:00:00,34.70574,-20.51016,40.3132118811,7.47574,-1.78016,7.6847679323,27.23,-18.73,33.0497473515,130.39,34.77574,-20.69016,40.4652296839,7.47574,-1.78016,7.6847679323,27.3,-18.91,33.2096085493,130.1
2021-10-03 07:30:00,38.18548,-19.33848,42.8031271234,9.61548,-2.53848,9.9449150997,28.57,-16.8,33.1433990411,129.73,38.22548,-19.71848,43.0116934652,9.61548,-2.53848,9.9449150997,28.61,-17.18,33.3719118421,129.48
2021-10-03 08:00:00,41.46836,-18.97782,45.6046328024,10.01836,-2.71782,10.3804663981,31.45,-16.26,35.4046621224,131.08,41.53836,-19.16782,45.7475756193,10.01836,-2.71782,10.3804663981,31.52,-16.45,35.5543654141,130.84
2021-10-03 08:30:00,42.54178,-18.01582,46.199272893,12.78178,-3.51582,13.256503696,29.76,-14.5,33.104495163,130.75,42.60178,-18.17582,46.3170820739,12.78178,-3.51582,13.256503696,29.82,-14.66,33.2287225153,130.69
2021-10-03 09:00:00,47.16676,-17.39462,50.2720205864,11.32676,-2.81462,11.6712286346,35.84,-14.58,38.6921439054,129.92,47.25676,-17.56462,50.4154464568,11.32676,-2.81462,11.6712286346,35.93,-14.75,38.8397657048,129.86
2021-10-03 09:30:00,51.66272,-15.22974,53.860761397,22.40272,-3.45974,22.6682964571,29.26,-11.77,31.5385557691,129.87,51.72272,-15.59974,54.0239914507,22.40272,-3.45974,22.6682964571,29.32,-12.14,31.7339250645,130.02
2021-10-03 10:00:00,56.14418,-15.2462,58.1774489155,22.88418,-3.5362,23.1557855559,33.26,-11.71,35.2611925493,131.3,56.20418,-15.4262,58.2827375465,22.88418,-3.5362,23.1557855559,33.32,-11.89,35.3778815081,131.32
2021-10-03 10:30:00,56.45346,-14.771,58.3538823642,23.01346,-3.431,23.2678125781,33.44,-11.34,35.3104687026,132.69,56.52346,-14.941,58.4648185781,23.01346,-3.431,23.2678125781,33.51,-11.51,35.4316271148,132.72
2021-10-03 11:00:00,60.36684,-14.73058,62.1381151848,23.78684,-3.65058,24.0653379682,36.58,-11.08,38.2212349356,132.1,60.46684,-14.90058,62.2757258,23.78684,-3.65058,24.0653379682,36.68,-11.25,38.3664554005,131.9
2021-10-03 11:30:00,64.851,-15.03398,66.570810087,11.421,-2.49398,11.6901316178,53.43,-12.54,54.8818412592,133.07,64.961,-15.19398,66.7142304853,11.421,-2.49398,11.6901316178,53.54,-12.7,55.0256449303,132.89
2021-10-03 12:00:00,65.3788,-14.43474,66.9533360506,9.6188,-2.58474,9.9600298347,55.76,-11.85,57.005263792,132.24,65.4888,-14.60474,67.0975510425,9.6188,-2.58474,9.9600298347,55.87,-12.02,57.1483796796,132.09
2021-10-03 12:30:00,64.14454,-12.67294,65.3844432572,9.78454,-2.52294,10.1045756593,54.36,-10.15,55.2994764894,132.68,64.26454,-12.83294,65.5333155765,9.78454,-2.52294,10.1045756593,54.48,-10.31,55.4469701607,132.48
2021-10-03 13:00:00,66.45544,-14.00036,67.9141780906,12.36544,-2.95036,12.7125422526,54.09,-11.05,55.2071607674,131.86,66.56544,-14.17036,68.0570121657,12.36544,-2.95036,12.7125422526,54.2,-11.22,55.3491499483,131.84
2021-10-03 13:30:00,62.14002,-14.68376,63.8513499727,17.54002,-3.61376,17.9084215647,44.6,-11.07,45.9532904154,132.33,62.22002,-14.62376,63.9154538851,17.54002,-3.61376,17.9084215647,44.68,-11.01,46.0165459373,132.2
2021-10-03 14:00:00,59.15732,-14.3187,60.865537698,18.11732,-3.6887,18.4890181371,41.04,-10.63,42.3943215537,132.33,59.23732,-14.4787,60.9810858748,18.11732,-3.6887,18.4890181371,41.12,-10.79,42.512098278,132.2
2021-10-03 14:30:00,58.8549,-14.7067,60.6645388913,20.8349,-4.4667,21.3083191946,38.02,-10.24,39.3748396822,131.73,58.9149,-14.8667,60.7617001976,20.8349,-4.4667,21.3083191946,38.08,-10.4,39.4746298273,131.5
2021-10-03 15:00:00,56.10292,-14.89762,58.0471938529,21.84292,-4.63762,22.3298157939,34.26,-10.26,35.7633219933,131.8,56.18292,-15.05762,58.1657323498,21.84292,-4.63762,22.3298157939,34.34,-10.42,35.886097586700004,131.57
2021-10-03 15:30:00,56.85388,-14.9553,58.7879636418,21.08388,-4.4653,21.5515405469,35.77,-10.49,37.2764402807,131.99,56.91388,-15.1253,58.8894255087,21.08388,-4.4653,21.5515405469,35.83,-10.66,37.3821414582,131.74
2021-10-03 16:00:00,56.08298,-15.276,58.1262145824,22.26298,-4.346,22.6832095278,33.82,-10.93,35.5423310997,132.31,56.15298,-15.446,58.2386132981,22.26298,-4.346,22.6832095278,33.89,-11.1,35.6614932385,132.03
2021-10-03 16:30:00,56.93462,-15.32322,58.96059723,19.71462,-4.42322,20.2047300629,37.22,-10.9,38.783223177,132.1,57.01462,-15.49322,59.0822034094,19.71462,-4.42322,20.2047300629,37.3,-11.07,38.9080313046,131.86
2021-10-03 17:00:00,60.24748,-15.50844,62.2114985962,14.86748,-3.43844,15.2599092784,45.38,-12.07,46.9577395112,131.62,60.34748,-15.67844,62.3508766834,14.86748,-3.43844,15.2599092784,45.48,-12.24,47.0982802234,131.36
2021-10-03 17:30:00,60.77894,-15.52528,62.7304859427,14.81894,-3.48528,15.2232768943,45.96,-12.04,47.5108745447,130.56,60.86894,-15.67528,62.8549302744,14.81894,-3.48528,15.2232768943,46.05,-12.19,47.6361060541,130.34
2021-10-03 18:00:00,62.01624,-15.2058,63.8531939481,12.65624,-3.0158,13.0105903239,49.36,-12.19,50.8429513305,130.34,62.10624,-15.3658,63.9788469463,12.65624,-3.0158,13.0105903239,49.45,-12.35,50.968863044,130.11
2021-10-03 18:30:00,61.79544,-15.08036,63.6089118168,13.31544,-3.57036,13.7858047615,48.48,-11.51,49.8276078093,129.95,61.88544,-15.63036,63.8288010049,13.31544,-3.57036,13.7858047615,48.57,-12.06,50.0448648714,129.72
2021-10-03 19:00:00,65.05868,-3.86684,65.1734938064,12.06868,-3.15684,12.474721469,52.99,-0.71,52.9947563444,129.83,64.57868,-23.36684,68.6761612361,12.06868,-3.15684,12.474721469,52.51,-20.21,56.2649464587,129.59
2021-10-03 19:30:00,64.7694,-4.60532,64.9329203768,12.7594,-2.71532,13.0451236507,52.01,-1.8900000000000001,52.044329182,131.16,64.2694,-24.26532,68.6976093548,12.7594,-2.71532,13.0451236507,51.51,-21.55,55.8362122641,130.95
2021-10-03 20:00:00,63.07426,-5.82618,63.3427710788,12.66426,-2.9361800000000002,13.0001782426,50.41,-2.89,50.4927737404,131.87,62.60426,-25.68618,67.6688496514,12.66426,-2.9361800000000002,13.0001782426,49.94,-22.75,54.8777377449,131.7
2021-10-03 20:30:00,62.1364,-6.5255600000000005,62.4781172754,11.5864,-3.15556,12.0084230386,50.55,-3.37,50.6622087951,132.64,61.6564,-26.47556,67.1004242779,11.5864,-3.15556,12.0084230386,50.07,-23.32,55.2342946004,132.4
2021-10-03 21:00:00,60.4521,-7.23964,60.8840601614,9.8821,-2.77964,10.2655880952,50.57,-4.46,50.7662929511,132.93,59.9621,-27.31964,65.8924590992,9.8821,-2.77964,10.2655880952,50.08,-24.54,55.769328488,132.71
2021-10-03 21:30:00,56.51176,-7.8003,57.0475564629,8.74176,-2.5202999999999998,9.09781732,47.77,-5.28,48.0609123925,133.42,56.03176,-27.8403,62.5670874565,8.74176,-2.5202999999999998,9.09781732,47.29,-25.32,53.6418353526,133.2
2021-10-03 22:00:00,54.45526,-8.78924,55.1600043641,7.27526,-2.1292400000000002,7.5804400298,47.18,-6.66,47.6477491599,133.18,53.97526,-28.81924,61.1872313988,7.27526,-2.1292400000000002,7.5804400298,46.7,-26.69,53.7889031307,133.0
2021-10-03 22:30:00,51.41122,-9.38486,52.2607801234,8.63122,-2.28486,8.928524173,42.78,-7.1,43.3651749679,133.7,50.87122,-29.69486,58.9038685886,8.63122,-2.28486,8.928524173,42.24,-27.41,50.354003813,133.45
2021-10-03 23:00:00,48.70038,-10.31556,49.780897845,10.11038,-2.50556,10.4162188273,38.59,-7.8100000000000005,39.3723786429,132.48,48.18038,-30.66556,57.1115188649,10.11038,-2.50556,10.4162188273,38.07,-28.16,47.353041085,132.38
2021-10-03 23:30:00,43.72558,-10.09154,44.8749988959,8.885580000000001,-2.40154,9.2043971181,34.84,-7.69,35.6785888174,132.71,43.24558,-30.54154,52.9430435006,8.885580000000001,-2.40154,9.2043971181,34.36,-28.14,44.4124892344,132.53
2021-10-04 00:00:00,43.05296,-9.88906,44.174097302,8.14296,-1.93906,8.3706481974,34.91,-7.95,35.8037791301,132.96,42.57296,-30.60906,52.4344493367,8.14296,-1.93906,8.3706481974,34.43,-28.67,44.8039484867,132.83
2021-10-04 00:30:00,41.69204,-10.42288,42.9751396374,5.70204,-1.4228800000000001,5.8768909855,35.99,-9.0,37.0982492848,133.81,41.21204,-31.13288,51.6496704545,5.70204,-1.4228800000000001,5.8768909855,35.51,-29.71,46.2995053969,133.65
2021-10-04 01:00:00,40.70304,-10.74404,42.097171648,5.14304,-1.16404,5.2731252179,35.56,-9.58,36.827842728,133.97,40.20304,-31.38404,51.0023763364,5.14304,-1.16404,5.2731252179,35.06,-30.22,46.2866287388,133.75
2021-10-04 01:30:00,41.15962,-11.10154,42.6304880211,6.03962,-1.51154,6.2258945475,35.12,-9.59,36.4058031088,133.68,40.66962,-31.71154,51.5716953388,6.03962,-1.51154,6.2258945475,34.63,-30.2,45.9486332767,133.48
2021-10-04 02:00:00,39.04932,-10.74826,40.5015368287,6.24932,-1.56826,6.4430924167,32.8,-9.18,34.0604227807,133.5,38.56932,-31.37826,49.721098599,6.24932,-1.56826,6.4430924167,32.32,-29.81,43.9683806843,133.39
2021-10-04 02:30:00,37.72352,-10.94894,39.280316296,6.23352,-1.71894,6.466183288,31.49,-9.23,32.814828965,133.18,37.26352,-31.63894,48.8834578064,6.23352,-1.71894,6.466183288,31.03,-29.92,43.105304778,133.39
2021-10-04 03:00:00,37.22744,-10.9724,38.8107697774,5.90744,-1.6024,6.1209095005,31.32,-9.37,32.6915784263,133.71,36.76744,-31.7424,48.5739086539,5.90744,-1.6024,6.1209095005,30.86,-30.14,43.136518172,133.67
2021-10-04 03:30:00,37.64944,-11.09694,39.2507631732,5.56944,-1.57694,5.7883850664,32.08,-9.52,33.4627673691,134.03,37.17944,-31.85694,48.960957761,5.56944,-1.57694,5.7883850664,31.61,-30.28,43.7729425559,133.89
2021-10-04 04:00:00,38.44978,-11.27432,40.0686395266,4.25978,-1.21432,4.4294806367,34.19,-10.06,35.639299937,134.07,37.96978,-31.95432,49.6264320691,4.25978,-1.21432,4.4294806367,33.71,-30.74,45.6213952001,133.89
2021-10-04 04:30:00,38.31684,-11.12182,39.8983095845,3.87684,-1.05182,4.0169906271,34.44,-10.07,35.8820080263,133.4,37.83684,-31.73182,49.381523485,3.87684,-1.05182,4.0169906271,33.96,-30.68,45.7661883927,133.62
2021-10-04 05:00:00,40.50834,-12.41016,42.366704861,3.42834,-0.6701600000000001,3.4932262425,37.08,-11.74,38.8941383759,133.17,40.01834,-33.13016,51.9526230135,3.42834,-0.6701600000000001,3.4932262425,36.59,-32.46,48.9129808946,133.34
2021-10-04 05:30:00,41.55516,-11.89982,43.2254212086,2.83516,-0.50982,2.8806333779,38.72,-11.39,40.3605066866,133.68,41.03516,-32.50982,52.3523901332,2.83516,-0.50982,2.8806333779,38.2,-32.0,49.8321181569,133.77
2021-10-04 06:00:00,43.39022,-10.82352,44.7197917799,2.45022,-0.16352000000000003,2.4556703441,40.94,-10.66,42.3050729819,133.52,42.87022,-31.47352,53.1830633194,2.45022,-0.16352000000000003,2.4556703441,40.42,-31.31,51.1281967216,133.4
2021-10-04 06:30:00,50.31534,-8.53772,51.0345579202,3.47534,-0.18772000000000003,3.4804061421,46.84,-8.35,47.5784415466,133.47,49.75534,-29.05772,57.6189634592,3.47534,-0.18772000000000003,3.4804061421,46.28,-28.87,54.546450847,133.55
2021-10-04 07:00:00,55.43878,-6.63398,55.834290705,6.17878,-0.66398,6.2143536855,49.26,-5.97,49.6204443753,133.14,54.84878,-27.07398,61.1668951356,6.17878,-0.66398,6.2143536855,48.67,-26.41,55.3737934406,133.14
2021-10-04 07:30:00,61.82608,-4.5421,61.9926998975,4.58608,-0.7021000000000001,4.6395122779,57.24,-3.84,57.3686604341,133.11,61.21608,-24.5121,65.9412730919,4.58608,-0.7021000000000001,4.6395122779,56.63,-23.81,61.4318565567,132.88
2021-10-04 08:00:00,65.43874,-3.17302,65.5156221729,4.38874,-1.08302,4.5203950168,61.05,-2.09,61.0857642991,131.54,64.79874,-22.83302,68.7038827717,4.38874,-1.08302,4.5203950168,60.41,-21.75,64.2061570256,131.31
2021-10-04 08:30:00,67.64114000000001,-1.11914,67.6503975956,5.85114,-1.44914,6.0279221992,61.79,0.33,61.7908812043,130.11,66.97114,-20.65914,70.085188581,5.85114,-1.44914,6.0279221992,61.12,-19.21,64.0677649056,130.12
2021-10-04 09:00:00,69.11358,-0.28824,69.1141810536,10.31358,-1.30824,10.3962216364,58.8,1.02,58.8088462733,129.47,68.48358,-19.77824,71.2823926865,10.31358,-1.30824,10.3962216364,58.17,-18.47,61.0318752784,129.66
2021-10-04 09:30:00,73.0368,0.1237,73.0369047532,7.1168,-1.2363,7.2233842436,65.92,1.3599999999999999,65.9340276337,129.69,72.3468,-19.3363,74.8862602079,7.1168,-1.2363,7.2233842436,65.23,-18.1,67.6946297722,129.56
2021-10-04 10:00:00,72.34868,0.15126,72.3488381201,9.33868,-1.52874,9.4629799815,63.01,1.6800000000000002,63.0323924661,129.69,71.66868,-19.35874,74.2371908637,9.33868,-1.52874,9.4629799815,62.33,-17.83,64.830068641,129.51
2021-10-04 10:30:00,71.62862,0.5605,71.6308129463,11.32862,-2.2795,11.5556804799,60.3,2.84,60.3668418919,129.94,70.97862,-18.9295,73.4594477746,11.32862,-2.2795,11.5556804799,59.65,-16.65,61.9301622798,129.68
2021-10-04 11:00:00,70.66216,0.8265,70.6669934136,14.83216,-3.0335,15.1391906163,55.83,3.86,55.9632781384,129.82,70.04216,-18.6035,72.4706450207,14.83216,-3.0335,15.1391906163,55.21,-15.57,57.3634814146,129.55
2021-10-04 11:30:00,69.43904,1.5457800000000002,69.4562431458,17.30904,-3.57422,17.6742160881,52.13,5.12,52.3808295085,129.71,68.90904,-17.63422,71.1296106325,17.30904,-3.57422,17.6742160881,51.6,-14.06,53.4812453109,129.39
2021-10-04 12:00:00,68.35368,2.4603,68.3979432851,15.54368,-2.9897,15.8285910312,52.81,5.45,53.0904756053,130.49,67.85368,-16.9497,69.9386461095,15.54368,-2.9897,15.8285910312,52.31,-13.96,54.1407212734,130.14
2021-10-04 12:30:00,67.9238,3.09232,67.9941545239,15.6138,-3.20768,15.939885866000001,52.31,6.3,52.6880071743,131.39,67.4438,-16.22768,69.3686078614,15.6138,-3.20768,15.939885866000001,51.83,-13.02,53.4403340184,130.97
2021-10-04 13:00:00,65.78672,2.86658,65.849144332,17.18672,-3.3334200000000003,17.5069995503,48.6,6.2,48.9938771685,131.0,65.30672,-16.49342,67.357260785,17.18672,-3.3334200000000003,17.5069995503,48.12,-13.16,49.8870724737,130.63
2021-10-04 13:30:00,63.9635,2.57612,64.0153553962,18.6935,-3.59388,19.0358324143,45.27,6.17,45.6885302893,131.2,63.5135,-16.84388,65.7090631169,18.6935,-3.59388,19.0358324143,44.82,-13.25,46.7375106312,130.79
2021-10-04 14:00:00,66.5827,2.06818,66.6148129758,16.7927,-3.66182,17.1873121518,49.79,5.73,50.118629271,131.37,66.0927,-17.30182,68.3198211986,16.7927,-3.66182,17.1873121518,49.3,-13.64,51.1521221456,130.96
2021-10-04 14:30:00,64.70626,1.92504,64.7348890645,19.25626,-3.69496,19.6075566706,45.45,5.62,45.7961450343,131.13,64.26626,-17.58496,66.6286949639,19.25626,-3.69496,19.6075566706,45.01,-13.89,47.1044817401,130.75
2021-10-04 15:00:00,64.71036,2.05244,64.742900779,25.46036,-3.29756,25.6730176116,39.25,5.35,39.6129398051,131.6,64.28036,-17.44756,66.6061711231,25.46036,-3.29756,25.6730176116,38.82,-14.15,41.3184571348,131.19
2021-10-04 15:30:00,69.44558,-0.28604,69.4461690838,18.79558,-3.17604,19.0620318334,50.65,2.89,50.7323821637,131.69,68.98558,-19.93604,71.8084670413,18.79558,-3.17604,19.0620318334,50.19,-16.76,52.9143997415,131.24
2021-10-04 16:00:00,72.3898,-0.28722000000000003,72.3903697972,10.729800000000001,-2.59722,11.0396630278,61.66,2.31,61.7032551816,132.33,71.8498,-19.91722,74.5593013149,10.729800000000001,-2.59722,11.0396630278,61.12,-17.32,63.5266621191,131.87
2021-10-04 16:30:00,74.51802,-0.28874,74.5185793981,8.19802,-2.12874,8.4698917294,66.32,1.8399999999999999,66.3455198186,132.29,73.96802,-19.85874,76.5874502586,8.19802,-2.12874,8.4698917294,65.77,-17.73,68.1178816465,131.84
2021-10-04 17:00:00,73.37428,-0.5152,73.3760887249,10.62428,-2.6852,10.9583586617,62.75,2.17,62.7875099044,132.05,72.82428,-19.9852,75.5167794371,10.62428,-2.6852,10.9583586617,62.2,-17.3,64.561056373,131.63
2021-10-04 17:30:00,76.10872,-0.75934,76.1125078898,12.49872,-3.09934,12.877263299100001,63.61,2.34,63.6530258511,131.69,75.56872,-20.29934,78.2476494655,12.49872,-3.09934,12.877263299100001,63.07,-17.2,65.373273591,131.29
2021-10-04 18:00:00,78.47946,-0.33146000000000003,78.4801599618,17.16946,-3.60146,17.5431146272,61.31,3.27,61.3971416273,131.81,77.92946,-19.89146,80.4280480729,17.16946,-3.60146,17.5431146272,60.76,-16.29,62.9058161063,131.44
2021-10-04 18:30:00,79.75878,-0.28792,79.7592996773,20.79878,-3.11792,21.031183386,58.96,2.83,59.0278790064,131.95,79.23878,-19.83792,81.6843150538,20.79878,-3.11792,21.031183386,58.44,-16.72,60.7848007318,131.55
2021-10-04 19:00:00,75.77182,-2.1273400000000002,75.8016773006,24.70182,-3.14734,24.9015192386,51.07,1.02,51.0801850036,131.9,75.28182,-21.74734,78.3600613807,24.70182,-3.14734,24.9015192386,50.58,-18.6,53.89152438,131.5
2021-10-04 19:30:00,72.37458,-2.00432,72.4023282004,31.07458,-3.81432,31.3078034879,41.3,1.81,41.3396432012,131.99,71.94458,-21.60432,75.1183681535,31.07458,-3.81432,31.3078034879,40.87,-17.79,44.5739946606,131.63
2021-10-04 20:00:00,70.7738,-1.95154,70.8007010898,21.0838,-4.54154,21.5673876029,49.69,2.59,49.757453713,132.07,70.3138,-21.39154,73.4957716744,21.0838,-4.54154,21.5673876029,49.23,-16.85,52.033790944,131.63
2021-10-04 20:30:00,71.8182,-2.7466,71.870701004,8.1682,-2.1166,8.4379788338,63.65,-0.63,63.6531177555,131.47,71.2882,-22.3166,74.6996525748,8.1682,-2.1166,8.4379788338,63.12,-20.2,66.2734818762,131.09
2021-10-04 21:00:00,66.95144,-3.18226,67.0270251226,9.21144,-2.59226,9.5692444206,57.74,-0.59,57.7430142961,131.9,66.42144,-22.77226,70.2166897339,9.21144,-2.59226,9.5692444206,57.21,-20.18,60.6647879746,131.63
2021-10-04 21:30:00,64.45602,-3.76968,64.5661598792,21.47602,-3.30968,21.7295516922,42.98,-0.46,42.9824615396,131.74,64.00602,-23.55968,68.2043189097,21.47602,-3.30968,21.7295516922,42.53,-20.25,47.1048129176,131.7
2021-10-04 22:00:00,57.77212,-4.88404,57.9782001792,17.20212,-3.19404,17.4961374028,40.57,-1.69,40.6051843981,132.46,57.33212,-24.64404,62.4043323113,17.20212,-3.19404,17.4961374028,40.13,-21.45,45.5029603433,132.36
2021-10-04 22:30:00,49.62616,-4.51534,49.8311554317,11.15616,-2.53534,11.4406230102,38.47,-1.98,38.5209202901,132.37,49.19616,-24.41534,54.921498396,11.15616,-2.53534,11.4406230102,38.04,-21.88,43.8836643866,132.3
2021-10-04 23:00:00,46.22452,-5.30012,46.5273846379,11.57452,-2.36012,11.8126914649,34.65,-2.94,34.774503591,132.67,45.82452,-25.36012,52.3738705811,11.57452,-2.36012,11.8126914649,34.25,-23.0,41.2560601609,132.67
2021-10-04 23:30:00,48.0328,-12.13768,49.5426397321,8.9328,-2.14768,9.1873524599,39.1,-9.99,40.356041679,133.18,47.8728,-22.32768,52.8235768765,8.9328,-2.14768,9.1873524599,38.94,-20.18,43.8583629425,133.24
2021-10-05 00:00:00,43.18336,-17.59112,46.6288546261,8.50336,-2.34112,8.8197490976,34.68,-15.25,37.8848901279,132.56,43.23336,-17.76112,46.7394993613,8.50336,-2.34112,8.8197490976,34.73,-15.42,37.9993328889,132.6
2021-10-05 00:30:00,40.18686,-17.3949,43.7900246936,11.78686,-3.0649,12.1788209885,28.4,-14.33,31.810515557,131.01,40.23686,-17.5649,43.9036514959,11.78686,-3.0649,12.1788209885,28.45,-14.5,31.9319980584,130.78
2021-10-05 01:00:00,37.21814,-17.25548,41.0236704244,13.76814,-3.16548,14.1273473338,23.45,-14.09,27.3574596774,131.61,37.27814,-17.43548,41.1540482175,13.76814,-3.16548,14.1273473338,23.51,-14.27,27.5018726635,131.4
2021-10-05 01:30:00,36.62122,-17.56288,40.6148803788,13.22122,-3.35288,13.639738362,23.4,-14.21,27.3767072527,131.9,36.67122,-17.74288,40.7380432395,13.22122,-3.35288,13.639738362,23.45,-14.39,27.5131713912,131.7
2021-10-05 02:00:00,37.2982,-17.87712,41.3611791749,12.8282,-2.92712,13.1579157443,24.47,-14.95,28.6754843028,131.9,37.3582,-18.05712,41.4933089779,12.8282,-2.92712,13.1579157443,24.53,-15.13,28.8207876367,131.7
2021-10-05 02:30:00,39.75638,-18.31388,43.77177117,9.216380000000001,-2.3938800000000002,9.5222015185,30.54,-15.92,34.4403542374,131.43,39.82638,-18.48388,43.9066551192,9.216380000000001,-2.3938800000000002,9.5222015185,30.61,-16.09,34.5812116618,131.27
2021-10-05 03:00:00,40.54514,-18.4486,44.5450246333,6.3551400000000005,-1.7886000000000002,6.6020371386,34.19,-16.66,38.0330343254,131.69,40.47514,-18.5586,44.5270546071,6.3551400000000005,-1.7886000000000002,6.6020371386,34.12,-16.77,38.0185125958,131.42
2021-10-05 03:30:00,40.41356,-18.35024,44.3845371715,6.44356,-1.81024,6.6930138451,33.97,-16.54,37.7827010681,132.24,40.48356,-18.52024,44.5187367288,6.44356,-1.81024,6.6930138451,34.04,-16.71,37.9202544823,131.96
2021-10-05 04:00:00,38.91648,-19.03036,43.3202841325,8.83648,-2.29036,9.1284789379,30.08,-16.74,34.4243227965,132.7,38.98648,-19.21036,43.4624384281,8.83648,-2.29036,9.1284789379,30.15,-16.92,34.5732396515,132.41
2021-10-05 04:30:00,39.1542,-19.34032,43.6703486973,9.0242,-2.19032,9.286209525,30.13,-17.15,34.668997678,133.23,39.2142,-19.53032,43.8085252085,9.0242,-2.19032,9.286209525,30.19,-17.34,34.8153945834,132.92
2021-10-05 05:00:00,38.94392,-19.10278,43.3767807553,11.03392,-2.8427800000000003,11.3942436649,27.91,-16.26,32.3010170119,133.37,39.01392,-19.28278,43.5190941805,11.03392,-2.8427800000000003,11.3942436649,27.98,-16.44,32.4523342766,133.06
2021-10-05 05:30:00,40.74952,-19.1184,45.0115162907,12.82952,-3.2884,13.2442499973,27.92,-15.83,32.0954093291,133.22,40.80952,-19.2984,45.1424984376,12.82952,-3.2884,13.2442499973,27.98,-16.01,32.2366328887,132.9
2021-10-05 06:00:00,38.5382,-18.1613,42.6031181597,15.2682,-3.8613,15.7488910381,23.27,-14.3,27.312687528,133.28,38.6082,-18.3413,42.7433783519,15.2682,-3.8613,15.7488910381,23.34,-14.48,27.4668163426,132.94
2021-10-05 06:30:00,42.21712,-15.4488,44.9549846239,16.95712,-4.3988,17.5183720743,25.26,-11.05,27.5711824193,132.77,42.23712,-15.6288,45.0359156156,16.95712,-4.3988,17.5183720743,25.28,-11.23,27.6620913888,132.45
2021-10-05 07:00:00,47.61296,-14.0148,49.6327369687,16.20296,-4.5448,16.828283329,31.41,-9.47,32.8065389823,131.55,47.66296,-14.1848,49.7289282712,16.20296,-4.5448,16.828283329,31.46,-9.64,32.903817407700004,131.21
2021-10-05 07:30:00,53.66668,-15.347,55.8179447062,16.19668,-4.547,16.8228312725,37.47,-10.8,38.9953958821,131.18,53.90668,-8.457,54.5660242057,16.19668,-4.547,16.8228312725,37.71,-3.91,37.9121642748,130.82
2021-10-05 08:00:00,58.32934,-20.74932,61.9099845364,17.09934,-4.65932,17.7227732395,41.23,-16.09,44.2583438461,130.63,58.93934,-1.52932,58.9591775663,17.09934,-4.65932,17.7227732395,41.84,3.13,41.9569124222,130.29
2021-10-05 08:30:00,58.39098,-18.62304,61.2888584018,27.32098,-4.8330400000000004,27.7451657736,31.07,-13.79,33.9927786449,131.75,58.93098,0.44696,58.932674952,27.32098,-4.8330400000000004,27.7451657736,31.61,5.28,32.0479406515,131.39
2021-10-05 09:00:00,58.9837,-18.3591,61.7748607323,19.8437,-4.7191,20.3971158378,39.14,-13.64,41.4486332706,131.25,59.5437,0.7009000000000001,59.5478250694,19.8437,-4.7191,20.3971158378,39.7,5.42,40.0682717371,130.86
2021-10-05 09:30:00,63.3452,-17.86718,65.816794849,18.8852,-4.10718,19.3266579261,44.46,-13.76,46.5406188184,131.04,63.9752,1.13282,63.9852287344,18.8852,-4.10718,19.3266579261,45.09,5.24,45.393454374,130.69
2021-10-05 10:00:00,64.84708,-17.57398,67.1862229744,17.52708,-4.27398,18.0406606965,47.32,-13.3,49.1535593828,130.88,65.46708,1.44602,65.4830477113,17.52708,-4.27398,18.0406606965,47.94,5.72,48.2800372825,130.55
2021-10-05 10:30:00,67.34162,-17.90262,69.6806830269,14.831620000000001,-3.65262,15.2747695462,52.51,-14.25,54.4092142932,130.93,68.07162,1.14738,68.081289135,14.831620000000001,-3.65262,15.2747695462,53.24,4.8,53.4559407363,130.55
2021-10-05 11:00:00,61.93022,-16.73406,64.1512346984,18.23022,-4.65406,18.8149194984,43.7,-12.08,45.33890603,131.14,62.57022,2.23594,62.6101577903,18.23022,-4.65406,18.8149194984,44.34,6.89,44.8721260918,130.77
2021-10-05 11:30:00,62.14756,-17.34884,64.5236504183,20.33756,-4.45884,20.8206052001,41.81,-12.89,43.7518936733,130.73,62.73756,1.6411600000000002,62.7590219881,20.33756,-4.45884,20.8206052001,42.4,6.1,42.8365498144,130.36
2021-10-05 12:00:00,64.2274,-17.77678,66.6421249506,20.1174,-4.00678,20.5125344297,44.11,-13.77,46.2093605236,130.98,64.8574,1.21322,64.8687462306,20.1174,-4.00678,20.5125344297,44.74,5.22,45.0434900957,130.55
2021-10-05 12:30:00,60.822540000000004,-17.91014,63.4046882089,23.08254,-4.67014,23.5502411977,37.74,-13.24,39.9950646955,130.98,61.43254,1.05986,61.4416818949,23.08254,-4.67014,23.5502411977,38.35,5.73,38.7757063121,130.6
2021-10-05 13:00:00,64.27422,-18.7612,66.9563886575,22.08422,-4.1512,22.4709865037,42.19,-14.61,44.6480481096,130.89,64.85422,0.38880000000000003,64.8553854144,22.08422,-4.1512,22.4709865037,42.77,4.54,43.010283654,130.47
2021-10-05 13:30:00,66.00776,-18.48706,68.5477626744,22.01776,-4.61706,22.49664416,43.99,-13.87,46.1247981025,131.63,66.63776,0.8929400000000001,66.6437423894,22.01776,-4.61706,22.49664416,44.62,5.51,44.9589201383,131.19
2021-10-05 14:00:00,67.88104,-19.23078,70.5525229236,20.45104,-4.15078,20.8680140811,47.43,-15.08,49.7695820758,132.29,68.52104,0.42922000000000005,68.522384317,20.45104,-4.15078,20.8680140811,48.07,4.58,48.2876930491,131.84
2021-10-05 14:30:00,69.24554,-19.45198,71.9258252355,20.64554,-4.13198,21.0549656996,48.6,-15.32,50.9574567654,133.26,69.92554,0.21802000000000002,69.9258798801,20.64554,-4.13198,21.0549656996,49.28,4.35,49.4716171153,132.81
2021-10-05 15:00:00,61.1735,-18.2884,63.8487484357,20.4735,-4.3484,20.9301883606,40.7,-13.94,43.0210832035,133.31,61.7935,1.4516,61.8105475207,20.4735,-4.3484,20.9301883606,41.32,5.8,41.7250811863,132.85
2021-10-05 15:30:00,56.69362,-18.6199,59.6730024778,23.02362,-5.0199,23.5645172646,33.67,-13.6,36.312930204,133.52,57.26362,1.1601,57.2753699902,23.02362,-5.0199,23.5645172646,34.24,6.18,34.7932464711,133.07
2021-10-05 16:00:00,58.77858,-18.51132,61.6245927772,22.42858,-4.96132,22.9707617845,36.35,-13.55,38.7933628344,133.69,59.31858,1.22868,59.3313036074,22.42858,-4.96132,22.9707617845,36.89,6.19,37.4057241609,133.22
2021-10-05 16:30:00,60.02526,-19.14844,63.0055123977,20.69526,-4.50844,21.1806472446,39.33,-14.64,41.9663972721,133.34,60.62526,0.46156,60.6270169784,20.69526,-4.50844,21.1806472446,39.93,4.97,40.2381137729,132.92
2021-10-05 17:00:00,61.58218,-19.42658,64.573654876,18.96218,-4.56658,19.5043052491,42.62,-14.86,45.136282523,133.07,62.18218,0.08342000000000001,62.1822359557,18.96218,-4.56658,19.5043052491,43.22,4.65,43.4694248869,132.62
2021-10-05 17:30:00,65.21492,-19.83686,68.1651436239,17.70492,-4.22686,18.2024871286,47.51,-15.61,50.0087212394,132.54,65.88492,-0.41686,65.8862387427,17.70492,-4.22686,18.2024871286,48.18,3.81,48.3304096817,132.14
2021-10-05 18:00:00,68.7204,-20.33724,71.6665661726,16.8704,-4.18724,17.3822718589,51.85,-16.15,54.3069516729,132.25,69.3904,-1.20724,69.4009008629,16.8704,-4.18724,17.3822718589,52.52,2.98,52.6044750948,131.86
2021-10-05 18:30:00,72.4868,-20.75436,75.3994670621,21.7168,-5.56436,22.4183296534,50.77,-15.19,52.9936694332,131.19,73.2268,-1.7343600000000001,73.2473360802,21.7168,-5.56436,22.4183296534,51.51,3.83,51.6521925962,130.82
2021-10-05 19:00:00,70.90654,-20.00974,73.6758244585,22.17654,-5.64974,22.8848965136,48.73,-14.36,50.8017962281,130.95,71.57654,-1.12974,71.5854551626,22.17654,-5.64974,22.8848965136,49.4,4.52,49.6063544317,130.55
2021-10-05 19:30:00,74.23472,-21.19136,77.20017741,20.14472,-4.34136,20.6072111293,54.09,-16.85,56.6537783383,130.21,74.96472,-2.01136,74.9916982987,20.14472,-4.34136,20.6072111293,54.82,2.33,54.8694933456,129.86
2021-10-05 20:00:00,68.81524,-21.22714,72.0147813219,21.19524,-5.27714,21.8423076903,47.62,-15.95,50.2201841892,131.54,69.47524,-2.21714,69.5106084194,21.19524,-5.27714,21.8423076903,48.28,3.06,48.3768746407,131.13
2021-10-05 20:30:00,67.9264,-21.58696,71.2740672265,14.2764,-4.07696,14.8471276617,53.65,-17.51,56.435118499,130.94,68.6264,-2.55696,68.6740185325,14.2764,-4.07696,14.8471276617,54.35,1.52,54.3712506753,130.54
2021-10-05 21:00:00,65.96408,-22.16436,69.5882080848,13.15408,-3.94436,13.7327272039,52.81,-18.22,55.8646981555,131.08,66.70408,-3.00436,66.7717040943,13.15408,-3.94436,13.7327272039,53.55,0.9400000000000001,53.558249598,130.69
2021-10-05 21:30:00,59.43618,-22.92796,63.7051869376,12.55618,-3.75796,13.1064838746,46.88,-19.17,50.6480335255,131.39,60.10618,-3.46796,60.2061427161,12.55618,-3.75796,13.1064838746,47.55,0.29,47.5508843241,131.05
2021-10-05 22:00:00,56.61204,-24.815,61.8118702027,10.78204,-3.105,11.2202233294,45.83,-21.71,50.7120597097,132.66,57.27204,-5.245,57.5117082928,10.78204,-3.105,11.2202233294,46.49,-2.14,46.5392275398,132.28
2021-10-05 22:30:00,50.18976,-25.8309,56.4468546836,10.06976,-2.9409,10.4904222636,40.12,-22.89,46.1905455694,133.02,50.81976,-6.0609,51.1799034316,10.06976,-2.9409,10.4904222636,40.75,-3.12,40.8692659587,132.64
2021-10-05 23:00:00,43.47834,-26.644660000000002,50.9931755794,10.60834,-3.08466,11.0477149163,32.87,-23.56,40.4414453253,133.79,44.10834,-7.03466,44.665782192500004,10.60834,-3.08466,11.0477149163,33.5,-3.95,33.732069311000004,133.41
2021-10-05 23:30:00,33.4907,-27.07004,43.0629080775,14.2307,-3.33004,14.6151287675,19.26,-23.74,30.5701684654,132.35,33.9907,-7.38004,34.7826490781,14.2307,-3.33004,14.6151287675,19.76,-4.05,20.1707734111,131.98
2021-10-06 00:00:00,35.29104,-27.5407,44.7654739813,13.73104,-3.2007,14.0991467817,21.56,-24.34,32.5156762193,131.66,35.76104,-7.6807,36.5765653714,13.73104,-3.2007,14.0991467817,22.03,-4.48,22.4809096791,131.35
2021-10-06 00:30:00,34.7743,-27.56604,44.3749760763,14.7943,-3.01604,15.0986029079,19.98,-24.55,31.6528497927,132.25,35.2543,-7.60604,36.0654614967,14.7943,-3.01604,15.0986029079,20.46,-4.59,20.9685407218,131.93
2021-10-06 01:00:00,32.4459,-27.68854,42.6543277305,14.4959,-3.25854,14.8576310272,17.95,-24.43,30.3154647004,132.56,32.8959,-7.48854,33.7374935071,14.4959,-3.25854,14.8576310272,18.4,-4.23,18.8799602754,132.27
2021-10-06 01:30:00,31.30452,-27.68114,41.7877791242,13.77452,-3.02114,14.101939162,17.53,-24.66,30.2558506739,133.36,31.75452,-7.39114,32.6033509157,13.77452,-3.02114,14.101939162,17.98,-4.37,18.5034402207,133.06
