Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-06 02:00:00,31.02618,-27.78412,41.6483033216,14.39618,-3.31412,14.7727245275,16.63,-24.47,29.5861082267,133.63,31.46618,-7.53412,32.355578313,14.39618,-3.31412,14.7727245275,17.07,-4.22,17.583893198,133.32
2021-10-06 02:30:00,31.03142,-28.02898,41.8159389116,14.11142,-3.38898,14.5126620527,16.92,-24.64,29.8900652391,133.63,31.48142,-7.69898,32.4091668862,14.11142,-3.38898,14.5126620527,17.37,-4.31,17.8967315452,133.32
2021-10-06 03:00:00,29.46382,-27.89744,40.5756558486,14.093820000000001,-3.37744,14.4928555898,15.37,-24.52,28.9390272815,133.94,29.88382,-7.50744,30.8124058318,14.093820000000001,-3.37744,14.4928555898,15.79,-4.13,16.3211825552,133.6
2021-10-06 03:30:00,30.28826,-28.24962,41.4176257645,15.54826,-3.68962,15.9800401993,14.74,-24.56,28.6436938959,134.1,30.70826,-7.79962,31.6832969303,15.54826,-3.68962,15.9800401993,15.16,-4.11,15.7072499184,133.76
2021-10-06 04:00:00,33.76724,-29.3925,44.767684254,14.107240000000001,-3.5025,14.5355332433,19.66,-25.89,32.5085788677,134.34,34.23724,-9.2225,35.4576241317,14.107240000000001,-3.5025,14.5355332433,20.13,-5.72,20.9269037366,133.98
2021-10-06 04:30:00,36.36806,-29.82424,47.0331912562,11.60806,-2.77424,11.9349681416,24.76,-27.05,36.670970808,132.98,36.88806,-9.41424,38.0704200836,11.60806,-2.77424,11.9349681416,25.28,-6.64,26.1374826638,132.6
2021-10-06 05:00:00,36.51636,-29.77288,47.1154850463,9.666360000000001,-2.63288,10.0185115034,26.85,-27.14,38.1772458409,132.71,37.10636,-9.41288,38.2816439347,9.666360000000001,-2.63288,10.0185115034,27.44,-6.78,28.2652082957,132.35
2021-10-06 05:30:00,37.6614,-29.37428,47.7622170285,12.2014,-3.27428,12.6330942955,25.46,-26.1,36.4612342084,132.59,38.2014,-9.20428,39.2946018211,12.2014,-3.27428,12.6330942955,26.0,-5.93,26.6676751893,132.23
2021-10-06 06:00:00,41.41118,-28.31076,50.1635820169,11.35118,-3.36076,11.8382429089,30.06,-24.95,39.0654079718,131.84,41.99118,-8.28076,42.7998853266,11.35118,-3.36076,11.8382429089,30.64,-4.92,31.0324990937,131.5
2021-10-06 06:30:00,48.87962,-26.44752,55.5759711161,9.87962,-2.70752,10.2439033525,39.0,-23.74,45.6572841943,131.3,49.54962,-6.66752,49.996206507,9.87962,-2.70752,10.2439033525,39.67,-3.96,39.8671606714,130.97
2021-10-06 07:00:00,57.86754,-24.58962,62.8752860621,10.57754,-2.36962,10.8397163891,47.29,-22.22,52.2500956937,130.43,58.62754,-4.99962,58.8403318022,10.57754,-2.36962,10.8397163891,48.05,-2.63,48.1219222392,130.12
2021-10-06 07:30:00,65.7188,-14.70852,67.3446451771,9.9688,-1.97852,10.1632433224,55.75,-12.73,57.1849228381,129.81,65.9788,-10.09852,66.7471509177,9.9688,-1.97852,10.1632433224,56.01,-8.12,56.5955342761,129.49
2021-10-06 08:00:00,70.55992,-10.792300000000001,71.3805018874,8.05992,-0.9923000000000001,8.1207739592,62.5,-9.8,63.2636546526,130.92,70.66992,-10.9423,71.5120376027,8.05992,-0.9923000000000001,8.1207739592,62.61,-9.95,63.3956985923,130.58
2021-10-06 08:30:00,70.9581,-9.64832,71.6110468743,9.5781,-0.8283200000000001,9.6138500941,61.38,-8.82,62.0104571826,131.32,71.0881,-9.80832,71.7615572771,9.5781,-0.8283200000000001,9.6138500941,61.51,-8.98,62.1620503201,131.0
2021-10-06 09:00:00,70.80266,-9.1898,71.3965621519,10.59266,-0.9198000000000001,10.6325198291,60.21,-8.27,60.7752992588,131.22,70.93266,-9.3398,71.544909803,10.59266,-0.9198000000000001,10.6325198291,60.34,-8.42,60.9246419768,130.88
2021-10-06 09:30:00,70.84904,-8.54716,71.3627382672,14.19904,-1.26716,14.2554702268,56.65,-7.28,57.1158550667,131.34,70.98904,-8.71716,71.5222530307,14.19904,-1.26716,14.2554702268,56.79,-7.45,57.276579856,130.97
2021-10-06 10:00:00,69.86076,-8.01478,70.3190051567,17.77076,-2.74478,17.9814829262,52.09,-5.27,52.3559070211,131.14,69.96076,-8.16478,70.4355845594,17.77076,-2.74478,17.9814829262,52.19,-5.42,52.4706822902,130.79
2021-10-06 10:30:00,68.52544,-8.04606,68.9961956105,12.50544,-1.61606,12.6094281995,56.02,-6.43,56.3878116263,131.05,68.60544,-8.19606,69.0932832996,12.50544,-1.61606,12.6094281995,56.1,-6.58,56.484567804,130.64
2021-10-06 11:00:00,72.31636,-8.07458,72.7657526988,11.22636,-2.2745800000000003,11.4544695655,61.09,-5.8,61.364713802,131.25,72.42636,-8.22458,72.8918468625,11.22636,-2.2745800000000003,11.4544695655,61.2,-5.95,61.4885558458,130.85
2021-10-06 11:30:00,73.36892,-7.9778400000000005,73.8013844927,10.75892,-2.02784,10.9483557958,62.61,-5.95,62.8920869426,131.18,73.50892,-8.12784,73.9569003044,10.75892,-2.02784,10.9483557958,62.75,-6.1,63.0457968464,130.76
2021-10-06 12:00:00,71.19308,-8.1832,71.6618406275,16.67308,-4.1132,17.1729441543,54.52,-4.07,54.6717047475,131.18,71.30308,-8.3432,71.7895410469,16.67308,-4.1132,17.1729441543,54.63,-4.23,54.7935196898,130.76
2021-10-06 12:30:00,70.30882,-8.50542,70.821411587,16.45882,-4.01542,16.9415569995,53.85,-4.49,54.0368633435,131.11,70.40882,-8.64542,70.9376149921,16.45882,-4.01542,16.9415569995,53.95,-4.63,54.1483092996,130.64
2021-10-06 13:00:00,69.23252,-8.66144,69.7722177405,17.60252,-4.11144,18.0763007616,51.63,-4.55,51.8301012926,131.11,69.35252,-8.82144,69.9112997592,17.60252,-4.11144,18.0763007616,51.75,-4.71,51.9638970825,130.64
2021-10-06 13:30:00,67.60706,-8.90496,68.1910028849,10.05706,-1.86496,10.228515613,57.55,-7.04,57.9789970593,131.33,67.70706,-9.04496,68.3085446723,10.05706,-1.86496,10.228515613,57.65,-7.18,58.0953948261,130.83
2021-10-06 14:00:00,65.05212,-9.10464,65.6861689096,12.35212,-2.26464,12.5580039347,52.7,-6.84,53.1420323285,131.7,65.16212,-9.26464,65.8174402208,12.35212,-2.26464,12.5580039347,52.81,-7.0,53.2719072307,131.21
2021-10-06 14:30:00,65.90898,-9.22932,66.5520397306,11.19898,-1.85932,11.3522783574,54.71,-7.37,55.2041755667,131.95,65.99898,-9.37932,66.6621107129,11.19898,-1.85932,11.3522783574,54.8,-7.52,55.31356434,131.45
2021-10-06 15:00:00,65.82412,-9.70836,66.5362083956,11.22412,-1.9783600000000001,11.3971390298,54.6,-7.73,55.1444729778,132.31,65.95412,-9.86836,66.6883083761,11.22412,-1.9783600000000001,11.3971390298,54.73,-7.89,55.2957955002,131.79
2021-10-06 15:30:00,67.6943,-9.992560000000001,68.4278416132,9.4443,-1.60256,9.5793006552,58.25,-8.39,58.8511223342,132.23,67.7643,-10.15256,68.5206160877,9.4443,-1.60256,9.5793006552,58.32,-8.55,58.9434042112,131.75
2021-10-06 16:00:00,70.35226,-10.03448,71.0642756663,6.95226,-1.59448,7.1327614272,63.4,-8.44,63.9593120663,132.62,70.48226,-10.18448,71.2142724991,6.95226,-1.59448,7.1327614272,63.53,-8.59,64.1081040119,132.13
2021-10-06 16:30:00,70.96512,-10.51268,71.7395615919,6.26512,-1.57268,6.4594930913,64.7,-8.94,65.3147272826,132.51,71.09512,-10.67268,71.891739346,6.26512,-1.57268,6.4594930913,64.83,-9.1,65.4655550652,132.02
2021-10-06 17:00:00,73.76194,-9.797460000000001,74.4097709647,5.34194,-1.3774600000000001,5.5166764465,68.42,-8.42,68.9361501681,132.04,73.87194,-9.94746,74.5386844519,5.34194,-1.3774600000000001,5.5166764465,68.53,-8.57,69.0637806669,131.6
2021-10-06 17:30:00,76.1878,-9.59374,76.789457063,5.1278,-0.85374,5.1983848287,71.06,-8.74,71.5954691304,131.44,76.3278,-9.74374,76.9472125683,5.1278,-0.85374,5.1983848287,71.2,-8.89,71.7528542986,131.05
2021-10-06 18:00:00,73.555,-10.23136,74.2631722488,13.045,-3.13136,13.4155670939,60.51,-7.1,60.9251187935,131.16,73.745,-10.40136,74.4749173538,13.045,-3.13136,13.4155670939,60.7,-7.27,61.1338114303,130.8
2021-10-06 18:30:00,68.0387,-11.8113,69.0562922939,15.6587,-3.1213,15.9667592009,52.38,-8.69,53.0959555899,130.96,68.1087,-11.9713,69.1527804168,15.6587,-3.1213,15.9667592009,52.45,-8.85,53.1913996808,130.57
2021-10-06 19:00:00,79.46784,-10.1176,80.1093217049,10.03784,-2.8476,10.4339377814,69.43,-7.27,69.8095824368,131.35,79.59784,-10.2676,80.2573345086,10.03784,-2.8476,10.4339377814,69.56,-7.42,69.9546281528,130.95
2021-10-06 19:30:00,83.08404,-9.8495,83.6658254783,8.534040000000001,-1.2195,8.6207319278,74.55,-8.63,75.0478474042,130.29,83.19404,-9.9995,83.7928295964,8.534040000000001,-1.2195,8.6207319278,74.66,-8.78,75.1744903541,129.95
2021-10-06 20:00:00,79.90518,-10.40184,80.5793774251,4.945180000000001,-1.16184,5.0798304517,74.96,-9.24,75.5273407449,130.56,80.06518,-10.55184,80.7575035264,4.945180000000001,-1.16184,5.0798304517,75.12,-9.39,75.7046002565,130.19
2021-10-06 20:30:00,75.11926,-11.17612,75.9460919416,3.19926,-1.2761200000000001,3.4443790154,71.92,-9.9,72.5981845503,131.04,75.28926,-11.33612,76.137903097,3.19926,-1.2761200000000001,3.4443790154,72.09,-10.06,72.7885409938,130.67
2021-10-06 21:00:00,71.54926,-11.56636,72.4781159399,2.41926,-0.39636000000000005,2.4515138583000002,69.13,-11.17,70.0266078002,131.66,71.68926,-11.72636,72.6419817888,2.41926,-0.39636000000000005,2.4515138583000002,69.27,-11.33,70.1904680138,131.3
2021-10-06 21:30:00,68.08744,-12.817260000000001,69.2833431617,2.21744,-0.03726,2.2177530208,65.87,-12.78,67.0983256125,132.39,68.22744,-12.97726,69.4506504366,2.21744,-0.03726,2.2177530208,66.01,-12.94,67.2663638084,132.07
2021-10-06 22:00:00,63.77972,-14.6425,65.4389447464,2.30972,-0.12250000000000001,2.3129662186,61.47,-14.52,63.1616283831,132.91,63.91972,-14.8125,65.6135714706,2.30972,-0.12250000000000001,2.3129662186,61.61,-14.69,63.3370997126,132.62
2021-10-06 22:30:00,59.29682,-16.07508,61.437130948,2.27682,-0.02508,2.2769581285,57.02,-16.05,59.2358244646,133.23,59.41682,-16.25508,61.6002120509,2.27682,-0.02508,2.2769581285,57.14,-16.23,59.4002735684,132.93
2021-10-06 23:00:00,56.32834,-16.81922,58.7857810067,1.61834,0.42078000000000004,1.6721483678,54.71,-17.24,57.3620231512,132.44,56.44834,-16.98922,58.9495435518,1.61834,0.42078000000000004,1.6721483678,54.83,-17.41,57.5277063683,132.12
2021-10-06 23:30:00,53.3332,-17.97464,56.2807063333,2.0232,0.6753600000000001,2.1329438271,51.31,-18.65,54.5943092272,132.94,53.4432,-18.37464,56.5137418808,2.0232,0.6753600000000001,2.1329438271,51.42,-19.05,54.8353800023,132.64
2021-10-07 00:00:00,48.42096,-18.63176,51.8819028951,1.8109600000000001,0.32824000000000003,1.8404666852,46.61,-18.96,50.3187211682,133.19,48.53096,-18.80176,52.0457515809,1.8109600000000001,0.32824000000000003,1.8404666852,46.72,-19.13,50.4848026638,132.89
2021-10-07 00:30:00,46.36674,-18.92618,50.0806835778,1.84674,0.34382,1.8784730022,44.52,-19.27,48.5114759619,132.65,46.46674,-19.11618,50.2452611101,1.84674,0.34382,1.8784730022,44.62,-19.46,48.6789071365,132.36
2021-10-07 01:00:00,45.01956,-19.11784,48.910659256,1.81956,0.33216,1.8496293843,43.2,-19.45,47.3766028753,132.59,45.11956,-19.29784,49.0732240968,1.81956,0.33216,1.8496293843,43.3,-19.63,47.5418436748,132.31
2021-10-07 01:30:00,43.77598,-19.23386,47.8150373362,2.44598,-0.06386,2.4468134911,41.33,-19.17,45.5593876166,132.72,43.85598,-19.42386,47.9649175863,2.44598,-0.06386,2.4468134911,41.41,-19.36,45.7121176495,132.45
2021-10-07 02:00:00,43.43802,-19.47196,47.6027184913,2.06802,0.19804000000000002,2.0774808211,41.37,-19.67,45.8081411978,132.88,43.52802,-19.65196,47.7586437932,2.06802,0.19804000000000002,2.0774808211,41.46,-19.85,45.9668804684,132.56
2021-10-07 02:30:00,42.87022,-19.6271,47.1495367661,1.44022,0.5629000000000001,1.5463149933,41.43,-20.19,46.087753254,133.03,42.96022,-19.8171,47.3106537141,1.44022,0.5629000000000001,1.5463149933,41.52,-20.38,46.2520788722,132.72
2021-10-07 03:00:00,41.77254,-19.4475,46.0776556945,1.9825400000000002,0.24250000000000002,1.9973159744000002,39.79,-19.69,44.3952722708,133.06,41.86254,-19.6275,46.235387005,1.9825400000000002,0.24250000000000002,1.9973159744000002,39.88,-19.87,44.5559345093,132.79
2021-10-07 03:30:00,41.60126,-19.3767,45.8924976056,1.8412600000000001,0.39330000000000004,1.8827966639,39.76,-19.77,44.4039468966,133.23,41.69126,-19.5667,46.054499338,1.8412600000000001,0.39330000000000004,1.8827966639,39.85,-19.96,44.5693179216,132.93
2021-10-07 04:00:00,41.96054,-19.38706,46.2227759069,1.9905400000000002,0.21294000000000002,2.0018973338,39.97,-19.6,44.5169731675,133.69,42.04054,-19.56706,46.3710776297,1.9905400000000002,0.21294000000000002,2.0018973338,40.05,-19.78,44.6682314403,133.37
2021-10-07 04:30:00,41.42028,-19.47808,45.771554439,1.67028,0.5319200000000001,1.7529330178,39.75,-20.01,44.5023886999,133.73,41.51028,-19.66808,45.9340474655,1.67028,0.5319200000000001,1.7529330178,39.84,-20.2,44.6683959864,133.41
2021-10-07 05:00:00,42.21262,-19.28198,46.4079738836,1.38262,1.03802,1.728908206,40.83,-20.32,45.6069216238,133.73,42.28262,-19.47198,46.5508105105,1.38262,1.03802,1.728908206,40.9,-20.51,45.754454428,133.41
2021-10-07 05:30:00,43.67652,-19.43908,47.8070730181,1.69652,0.8509200000000001,1.897958102,41.98,-20.29,46.6262211636,133.23,43.77652,-19.629080000000002,47.9758739885,1.69652,0.8509200000000001,1.897958102,42.08,-20.48,46.7991111027,132.96
2021-10-07 06:00:00,43.34202,-18.84482,47.2615905203,3.54202,-0.46482,3.5723890204,39.8,-18.38,43.8390738953,133.23,43.44202,-19.02482,47.4252346089,3.54202,-0.46482,3.5723890204,39.9,-18.56,44.0054951114,132.96
2021-10-07 06:30:00,44.04672,-18.10124,47.6210923047,13.99672,-3.17124,14.3514784568,30.05,-14.93,33.5545436566,132.91,44.12672,-18.29124,47.7675295436,13.99672,-3.17124,14.3514784568,30.13,-15.12,33.7109967221,132.62
2021-10-07 07:00:00,50.94288,-16.29922,53.4868357197,12.92288,-2.76922,13.216255404,38.02,-13.53,40.3556848536,131.03,50.99288,-16.46922,53.5864630117,12.92288,-2.76922,13.216255404,38.07,-13.7,40.460040781000004,130.75
2021-10-07 07:30:00,62.8911,-18.09134,65.4414779953,12.1111,-2.38134,12.3429949123,50.78,-15.71,53.1546093956,130.66,63.3911,-6.06134,63.6802277148,12.1111,-2.38134,12.3429949123,51.28,-3.68,51.4118741148,130.39
2021-10-07 08:00:00,62.70458,-21.766280000000002,66.374959872,21.55458,-2.02628,21.6496126897,41.15,-19.74,45.6397863711,131.25,63.32458,-2.25628,63.364763328,21.55458,-2.02628,21.6496126897,41.77,-0.23,41.7706332248,130.97
2021-10-07 08:30:00,69.16374,-19.97764,71.9911732837,13.15374,-2.70764,13.4295268106,56.01,-17.27,58.612055074,132.5,69.85374,-0.68764,69.857124481,13.15374,-2.70764,13.4295268106,56.7,2.02,56.7359709532,132.18
2021-10-07 09:00:00,71.4831,-19.27688,74.0366914992,10.9331,-3.03688,11.3470399552,60.55,-16.24,62.690031903,131.85,72.2731,0.013120000000000001,72.2731011909,10.9331,-3.03688,11.3470399552,61.34,3.05,61.4157805454,131.57
2021-10-07 09:30:00,72.7179,-18.60668,75.0606522822,4.1279,-1.06668,4.2634920702,68.59,-17.54,70.7971729662,131.92,73.5479,0.7233200000000001,73.5514567241,4.1279,-1.06668,4.2634920702,69.42,1.79,69.4430738087,131.63
2021-10-07 10:00:00,73.02866,-18.5033,75.3362946546,3.9486600000000003,-1.1733,4.1192898278,69.08,-17.33,71.2206100788,132.0,73.88866,0.8467,73.8935110648,3.9486600000000003,-1.1733,4.1192898278,69.94,2.02,69.969164637,131.71
2021-10-07 10:30:00,73.16276,-18.50248,75.4660931609,4.85276,-1.41248,5.0541447712,68.31,-17.09,70.415369061,132.09,74.02276,0.80752,74.027164518,4.85276,-1.41248,5.0541447712,69.17,2.22,69.2056161016,131.8
2021-10-07 11:00:00,72.22238,-17.93178,74.4151927151,4.03238,-1.2917800000000002,4.2342394869,68.19,-16.64,70.1909232024,132.02,73.09238,1.38822,73.1055618187,4.03238,-1.2917800000000002,4.2342394869,69.06,2.68,69.1119815951,131.72
2021-10-07 11:30:00,72.00898,-17.87976,74.1955458117,8.09898,-1.33976,8.209045858,63.91,-16.54,66.0156019438,131.97,72.85898,1.4002400000000002,72.8724340111,8.09898,-1.33976,8.209045858,64.76,2.74,64.817938875,131.68
2021-10-07 12:00:00,72.69854,-17.95392,74.8827147044,6.76854,-1.66392,6.9700619436,65.93,-16.29,67.9126571414,131.92,73.49854,1.29608,73.5099667086,6.76854,-1.66392,6.9700619436,66.73,2.96,66.7956173712,131.6
2021-10-07 12:30:00,72.90354,-17.97722,75.0873263838,5.88354,-1.72722,6.1318294057,67.02,-16.25,68.9618945505,131.81,73.76354,1.27278,73.774520007,5.88354,-1.72722,6.1318294057,67.88,3.0,67.9462611186,131.47
2021-10-07 13:00:00,71.2439,-18.505,73.6079364757,6.6239,-1.8250000000000002,6.8707114777000005,64.62,-16.68,66.7380461206,131.81,72.0739,0.775,72.0780666098,6.6239,-1.8250000000000002,6.8707114777000005,65.45,2.6,65.5016221173,131.47
2021-10-07 13:30:00,70.09448,-18.72152,72.5515777746,6.96448,-1.7515200000000002,7.181351125,63.13,-16.97,65.3710777026,131.81,70.91448,0.59848,70.9170053794,6.96448,-1.7515200000000002,7.181351125,63.95,2.35,63.9931636974,131.5
2021-10-07 14:00:00,68.863,-18.69388,71.3552655272,6.543,-1.73388,6.7688395501,62.32,-16.96,64.5865620698,131.95,69.653,0.63612,69.6559046862,6.543,-1.73388,6.7688395501,63.11,2.37,63.1544851931,131.66
2021-10-07 14:30:00,65.29706,-18.62624,67.9017147146,6.5270600000000005,-1.81624,6.7750453859,58.77,-16.81,61.1268271711,131.95,66.08706,0.66376,66.0903932261,6.5270600000000005,-1.81624,6.7750453859,59.56,2.48,59.6116096075,131.66
2021-10-07 15:00:00,67.35458,-19.45878,70.1090833349,9.33458,-2.44878,9.6504355997,58.02,-17.01,60.4620583507,131.89,68.14458,-0.12878,68.1447016845,9.33458,-2.44878,9.6504355997,58.81,2.32,58.8557431352,131.56
2021-10-07 15:30:00,65.56712,-19.91958,68.5261766953,8.07712,-2.06958,8.3380470658,57.49,-17.85,60.1973637297,132.04,66.32712,-0.5595800000000001,66.3294804538,8.07712,-2.06958,8.3380470658,58.25,1.51,58.2695683869,131.71
2021-10-07 16:00:00,68.82488,-19.67288,71.5813265769,6.68488,-1.76288,6.9134193066,62.14,-17.91,64.6695268268,132.1,69.62488,-0.35288,69.6257742457,6.68488,-1.76288,6.9134193066,62.94,1.4100000000000001,62.9557916319,131.77
2021-10-07 16:30:00,68.57414,-20.70136,71.6307125651,6.33414,-1.30136,6.4664416327,62.24,-19.4,65.1933861676,131.9,69.40414,-1.32136,69.4167173049,6.33414,-1.30136,6.4664416327,63.07,-0.02,63.0700031711,131.59
2021-10-07 17:00:00,65.23104,-22.35846,68.9564305417,19.87104,-2.94846,20.0885949497,45.36,-19.41,49.3383998524,132.23,65.91104,-2.94846,65.9769551454,19.87104,-2.94846,20.0885949497,46.04,0.0,46.04,131.91
2021-10-07 17:30:00,71.6854,-21.5522,74.8551527819,13.3354,-3.2622,13.7286139869,58.35,-18.29,61.1493793918,132.39,72.4254,-2.2622,72.4607211805,13.3354,-3.2622,13.7286139869,59.09,1.0,59.0984610629,132.03
2021-10-07 18:00:00,70.97814,-21.39548,74.1327385322,12.56814,-2.79548,12.8752806373,58.41,-18.6,61.2999845024,131.82,71.73814,-2.10548,71.7690307632,12.56814,-2.79548,12.8752806373,59.17,0.6900000000000001,59.1740230169,131.51
2021-10-07 18:30:00,76.37566,-20.83916,79.1676198325,10.73566,-2.77916,11.0895503038,65.64,-18.06,68.0791686201,131.82,77.20566,-1.65916,77.2234857277,10.73566,-2.77916,11.0895503038,66.47,1.12,66.4794351661,131.51
2021-10-07 19:00:00,76.9234,-20.92778,79.7193918899,11.8734,-2.85778,12.2124745276,65.05,-18.07,67.5131646422,131.58,77.7934,-1.7677800000000001,77.8134829556,11.8734,-2.85778,12.2124745276,65.92,1.09,65.9290110649,131.23
2021-10-07 19:30:00,73.00958,-22.35582,76.3556249378,13.16958,-2.25582,13.3613832087,59.84,-20.1,63.125554255,131.41,73.78958,-3.02582,73.8515924219,13.16958,-2.25582,13.3613832087,60.62,-0.77,60.624890103,131.08
2021-10-07 20:00:00,72.4252,-22.54452,75.8529167341,18.8452,-2.13452,18.9656990029,53.58,-20.41,57.3357174892,132.0,73.1952,-3.06452,73.2593242248,18.8452,-2.13452,18.9656990029,54.35,-0.93,54.3579561794,131.69
2021-10-07 20:30:00,73.81518,-22.2018,77.0817794402,6.53518,-0.5618000000000001,6.559283259,67.28,-21.64,70.674521576,132.56,74.59518,-2.7618,74.646288712,6.53518,-0.5618000000000001,6.559283259,68.06,-2.2,68.0955475784,132.24
2021-10-07 21:00:00,71.555,-22.59298,75.0370626443,3.025,-0.55298,3.0751279454000002,68.53,-22.04,71.9869606248,132.56,72.445,-3.14298,72.5131460377,3.025,-0.55298,3.0751279454000002,69.42,-2.59,69.4682985253,132.24
2021-10-07 21:30:00,67.82786,-23.57064,71.8066407945,2.98786,-0.45064000000000004,3.0216524931,64.84,-23.12,68.8386519333,133.32,68.66786,-3.90064,68.778557628,2.98786,-0.45064000000000004,3.0216524931,65.68,-3.45,65.7705473597,133.03
2021-10-07 22:00:00,62.73392,-24.65324,67.4042058114,2.52392,-0.17324,2.5298585462,60.21,-24.48,64.9962652773,133.32,63.54392,-4.87324,63.7305126063,2.52392,-0.17324,2.5298585462,61.02,-4.7,61.2007385576,133.03
2021-10-07 22:30:00,58.53952,-25.73684,63.9473246901,3.07952,-0.47684000000000004,3.1162188331,55.46,-25.26,60.9416048361,133.78,59.29952,-5.98684,59.6009674872,3.07952,-0.47684000000000004,3.1162188331,56.22,-5.51,56.489366256,133.5
2021-10-07 23:00:00,54.34052,-26.4972,60.4565440768,2.68052,-0.7172000000000001,2.774808698,51.66,-25.78,57.7352924995,133.67,55.14052,-6.7372,55.5505788423,2.68052,-0.7172000000000001,2.774808698,52.46,-6.02,52.8042801296,133.39
2021-10-07 23:30:00,51.33466,-24.68606,56.9618194551,2.14466,0.20394,2.1543347092,49.19,-24.89,55.128651353,133.02,51.94466,-10.10606,52.9186181909,2.14466,0.20394,2.1543347092,49.8,-10.31,50.8560330738,132.76
2021-10-08 00:00:00,48.93732,-18.29546,52.2454318136,2.74732,-0.27546000000000004,2.7610949629,46.19,-18.02,49.5806060875,133.41,49.03732,-18.47546,52.4023031459,2.74732,-0.27546000000000004,2.7610949629,46.29,-18.2,49.7393616766,133.13
2021-10-08 00:30:00,46.82552,-18.11154,50.2061470782,2.98552,-0.33154,3.0038722413,43.84,-17.78,47.3082868005,131.02,46.90552,-18.28154,50.3422537362,2.98552,-0.33154,3.0038722413,43.92,-17.95,47.4464845905,130.76
2021-10-08 01:00:00,45.22344,-18.44156,48.8390280479,2.73344,-0.19156,2.7401440596,42.49,-18.25,46.2435141398,131.14,45.30344,-18.62156,48.9812634858,2.73344,-0.19156,2.7401440596,42.57,-18.43,46.3882506676,130.92
2021-10-08 01:30:00,44.18648,-18.55852,47.9256056757,2.01648,0.12148,2.0201358818,42.17,-18.68,46.1221345993,131.38,44.27648,-18.73852,48.0784651687,2.01648,0.12148,2.0201358818,42.26,-18.86,46.2775020933,131.12
2021-10-08 02:00:00,43.29474,-18.78704,47.1952050915,1.49474,0.42296000000000006,1.553429377,41.8,-19.21,46.0028705626,131.44,43.37474,-18.95704,47.3364282095,1.49474,0.42296000000000006,1.553429377,41.88,-19.38,46.1467095252,131.21
2021-10-08 02:30:00,42.67434,-18.7332,46.6050649251,1.60434,0.4368,1.6627390281,41.07,-19.17,45.3236560749,131.31,42.75434,-18.9232,46.7549044174,1.60434,0.4368,1.6627390281,41.15,-19.36,45.4767204183,131.08
2021-10-08 03:00:00,42.48544,-19.1367,46.5964150862,1.35544,0.7133,1.5316704879,41.13,-19.85,45.6694580655,131.38,42.57544,-19.3167,46.7525720157,1.35544,0.7133,1.5316704879,41.22,-20.03,45.8289133626,131.15
2021-10-08 03:30:00,42.41624,-20.06276,46.9217620572,1.36624,0.5872400000000001,1.4870987039,41.05,-20.65,45.9513329513,131.68,42.48624,-20.24276,47.0621920628,1.36624,0.5872400000000001,1.4870987039,41.12,-20.83,46.0949378999,131.41
2021-10-08 04:00:00,42.46048,-19.95928,46.9176429496,1.34048,0.60072,1.4689285717,41.12,-20.56,45.9735576174,131.68,42.54048,-20.13928,47.0667933638,1.34048,0.60072,1.4689285717,41.2,-20.74,46.1257802102,131.47
2021-10-08 04:30:00,42.83754,-20.3505,47.42570699,1.34754,0.6395000000000001,1.4915844936,41.49,-20.99,46.4973139009,131.78,42.91754,-20.5305,47.5753788204,1.34754,0.6395000000000001,1.4915844936,41.57,-21.17,46.6501211145,131.52
2021-10-08 05:00:00,43.06872,-20.47926,47.6897759754,1.31872,0.7407400000000001,1.5125204746,41.75,-21.22,46.8332243178,131.88,43.14872,-20.65926,47.8394926957,1.31872,0.7407400000000001,1.5125204746,41.83,-21.4,46.9862628861,131.63
2021-10-08 05:30:00,44.14668,-19.28542,48.1752714533,1.24668,0.9345800000000001,1.558092038,42.9,-20.22,47.4263471079,131.88,44.22668,-19.46542,48.3208215948,1.24668,0.9345800000000001,1.558092038,42.98,-20.4,47.5756282145,131.63
2021-10-08 06:00:00,47.33578,-19.04932,51.0250199478,1.8557800000000002,1.29068,2.2604809822,45.48,-20.34,49.8211400913,131.5,47.40578,-19.22932,51.1573526003,1.8557800000000002,1.29068,2.2604809822,45.55,-20.52,49.958711953,131.27
2021-10-08 06:30:00,51.7292,-17.07256,54.4736857353,1.2292,1.06744,1.6279928727000001,50.5,-18.14,53.6591986522,131.5,51.8192,-17.25256,54.6157515301,1.2292,1.06744,1.6279928727000001,50.59,-18.32,53.8049300715,131.22
2021-10-08 07:00:00,57.40182,-14.68562,59.2506234068,1.25182,0.9443800000000001,1.5680902068,56.15,-15.63,58.2848127731,130.55,57.48182,-15.06562,59.4233332665,1.25182,0.9443800000000001,1.5680902068,56.23,-16.01,58.4648013766,130.28
2021-10-08 07:30:00,64.70592,-12.72654,65.9455904774,1.24592,0.9734600000000001,1.5811201782,63.46,-13.7,64.9219654662,129.99,64.81592,-12.89654,66.0864905213,1.24592,0.9734600000000001,1.5811201782,63.57,-13.87,65.0655192863,129.72
2021-10-08 08:00:00,69.42308,-10.5748,70.2238594192,1.57308,0.8152,1.7717595002,67.85,-11.39,68.7993793577,130.3,69.56308,-10.9448,70.4188238053,1.57308,0.8152,1.7717595002,67.99,-11.76,68.9995485492,130.05
2021-10-08 08:30:00,67.41,-10.97758,68.2979894481,10.87,-1.01758,10.9175257754,56.54,-9.96,57.4105669716,129.73,67.54,-11.14758,68.4537810486,10.87,-1.01758,10.9175257754,56.67,-10.13,57.5682707748,129.48
2021-10-08 09:00:00,67.95014,-10.40386,68.7419946533,11.74014,-1.56386,11.8438399736,56.21,-8.84,56.9008760917,131.21,68.09014,-10.56386,68.9047335335,11.74014,-1.56386,11.8438399736,56.35,-9.0,57.0641963056,130.91
2021-10-08 09:30:00,74.03592,-8.8225,74.5597341499,2.94592,0.23750000000000002,2.9554781164,71.09,-9.06,71.6649963371,131.24,74.12592,-8.9725,74.666979128,2.94592,0.23750000000000002,2.9554781164,71.18,-9.21,71.7733690166,131.0
2021-10-08 10:00:00,75.45472,-8.35312,75.9156728483,3.63472,0.19688000000000003,3.6400482432,71.82,-8.55,72.3271380603,131.08,75.61472,-8.50312,76.0913196785,3.63472,0.19688000000000003,3.6400482432,71.98,-8.7,72.5038647246,130.8
2021-10-08 10:30:00,76.41454,-7.78262,76.8098372442,11.49454,0.12738000000000002,11.4952457771,64.92,-7.91,65.4001108562,131.23,76.55454,-7.9526200000000005,76.9664976433,11.49454,0.12738000000000002,11.4952457771,65.06,-8.08,65.559820012,130.91
2021-10-08 11:00:00,76.22078,-7.60316,76.5990557761,12.42078,-0.00316,12.420780402,63.8,-7.6,64.25107003,132.21,76.36078,-7.76316,76.7543834279,12.42078,-0.00316,12.420780402,63.94,-7.76,64.4091701546,131.86
2021-10-08 11:30:00,75.95438,-8.14936,76.3903129303,13.47438,0.16064,13.4753375317,62.48,-8.31,63.0302030776,132.46,76.07438,-8.30936,76.5268368352,13.47438,0.16064,13.4753375317,62.6,-8.47,63.1704115864,132.08
2021-10-08 12:00:00,76.22316000000001,-8.20254,76.6632361881,5.42316,0.16746000000000003,5.4257448555,70.8,-8.37,71.2930354242,132.46,76.32316,-8.35254,76.7788361258,5.42316,0.16746000000000003,5.4257448555,70.9,-8.52,71.4100861223,132.08
2021-10-08 12:30:00,75.36824,-9.13976,75.9203978754,3.87824,0.41024000000000005,3.8998772231,71.49,-9.55,72.1250483535,132.24,75.52824,-9.28976,76.097402573,3.87824,0.41024000000000005,3.8998772231,71.65,-9.7,72.303613326,131.92
2021-10-08 13:00:00,71.3744,-10.06888,72.0811162498,4.7344,0.41112000000000004,4.7522166422000005,66.64,-10.48,67.4590246001,132.4,71.5644,-10.22888,72.2917238238,4.7344,0.41112000000000004,4.7522166422000005,66.83,-10.64,67.6716964469,132.07
2021-10-08 13:30:00,62.53204,-10.748,63.4489994449,11.53204,-1.528,11.6328298604,51.0,-9.22,51.8267151187,132.72,62.65204,-10.928,63.5979504399,11.53204,-1.528,11.6328298604,51.12,-9.4,51.9770564769,132.39
2021-10-08 14:00:00,60.70452,-11.44356,61.7737307753,4.69452,0.30644000000000005,4.7045109739,56.01,-11.75,57.2292110727,132.72,60.79452,-11.60356,61.8919725546,4.69452,0.30644000000000005,4.7045109739,56.1,-11.91,57.3503103741,132.39
2021-10-08 14:30:00,59.45872,-11.85636,60.6293052615,3.88872,0.53364,3.9251643135,55.57,-12.39,56.934497451,133.29,59.57872,-12.02636,60.7804015427,3.88872,0.53364,3.9251643135,55.69,-12.56,57.0887878659,132.96
2021-10-08 15:00:00,58.82156,-12.12732,60.0587030431,8.94156,0.53268,8.9574127524,49.88,-12.66,51.4615390364,133.51,58.96156,-12.29732,60.2303049703,8.94156,0.53268,8.9574127524,50.02,-12.83,51.6392224961,133.18
2021-10-08 15:30:00,58.4771,-12.58138,59.8152350753,6.7971,0.7486200000000001,6.8382015409,51.68,-13.33,53.3714464859,133.59,58.5471,-12.76138,59.9217467862,6.7971,0.7486200000000001,6.8382015409,51.75,-13.51,53.4844145523,133.22
2021-10-08 16:00:00,59.27562,-12.629,60.6060291339,2.52562,0.7010000000000001,2.6210985072,56.75,-13.33,58.2945228988,133.7,59.38562,-12.809,60.7513155725,2.52562,0.7010000000000001,2.6210985072,56.86,-13.51,58.4429610817,133.36
2021-10-08 16:30:00,61.18932,-12.45492,62.4440382604,1.93932,0.80508,2.099789482,59.25,-13.26,60.715649547699996,133.33,61.31932,-12.63492,62.6075092035,1.93932,0.80508,2.099789482,59.38,-13.44,60.8820006242,133.01
2021-10-08 17:00:00,56.66804,-12.87316,58.1118318919,14.70804,-0.23316,14.709887974699999,41.96,-12.64,43.8224965058,133.33,56.86804,-13.04316,58.3446483941,14.70804,-0.23316,14.709887974699999,42.16,-12.81,44.0631558107,133.01
2021-10-08 17:30:00,53.11208,-13.9861,54.9227096485,19.04208,-0.9561000000000001,19.0660677104,34.07,-13.03,36.476647324,133.48,53.14208,-14.1661,54.9978095558,19.04208,-0.9561000000000001,19.0660677104,34.1,-13.21,36.569305435,133.11
2021-10-08 18:00:00,63.0381,-12.49096,64.2637233074,2.6981,0.6790400000000001,2.7822363184,60.34,-13.17,61.7605416103,133.66,63.1281,-12.66096,64.3852228212,2.6981,0.6790400000000001,2.7822363184,60.43,-13.34,61.8848971882,133.33
2021-10-08 18:30:00,64.30012,-12.10134,65.4289527794,8.82012,-1.35134,8.9230396508,55.48,-10.75,56.5118828212,132.96,64.42012,-12.28134,65.5803566094,8.82012,-1.35134,8.9230396508,55.6,-10.93,56.6641412182,132.66
2021-10-08 19:00:00,64.84558,-12.33866,66.0090279896,8.81558,-1.33866,8.9166395762,56.03,-11.0,57.0995700509,132.5,64.96558,-12.49866,66.1569579601,8.81558,-1.33866,8.9166395762,56.15,-11.16,57.2483021582,132.2
2021-10-08 19:30:00,64.29252,-12.59604,65.5147949064,8.84252,-1.32604,8.9413948594,55.45,-11.27,56.5837026007,132.6,64.41252,-12.77604,65.6673429555,8.84252,-1.32604,8.9413948594,55.57,-11.45,56.737354538299996,132.3
2021-10-08 20:00:00,62.48186,-13.08758,63.837822482600004,1.7118600000000002,0.82242,1.8991680589,60.77,-13.91,62.3416473956,132.89,62.60186,-13.23758,63.9861422475,1.7118600000000002,0.82242,1.8991680589,60.89,-14.06,62.4922051139,132.57
2021-10-08 20:30:00,59.43452,-13.8227,61.0207276499,1.41452,0.8573000000000001,1.6540344979000001,58.02,-14.68,59.8483316392,131.94,59.57452,-13.9927,61.1957440229,1.41452,0.8573000000000001,1.6540344979000001,58.16,-14.85,60.0258952453,131.66
2021-10-08 21:00:00,56.8818,-14.6814,58.7459162598,1.5318,0.6886,1.6794586032,55.35,-15.37,57.4444026864,131.61,57.0118,-14.8414,58.9119045117,1.5318,0.6886,1.6794586032,55.48,-15.53,57.6125967129,131.36
2021-10-08 21:30:00,54.42144,-15.50414,56.5868490801,1.6214400000000002,0.53586,1.7076924820000001,52.8,-16.04,55.1826204525,132.18,54.54144,-15.68414,56.7517482093,1.6214400000000002,0.53586,1.7076924820000001,52.92,-16.22,55.3499304426,131.91
2021-10-08 22:00:00,52.22172,-16.14376,54.66012282,1.76172,0.47624000000000005,1.8249553134,50.46,-16.62,53.1266035052,132.86,52.33172,-16.31376,54.8155788394,1.76172,0.47624000000000005,1.8249553134,50.57,-16.79,53.2844161083,132.59
2021-10-08 22:30:00,49.3143,-16.61658,52.038552203,1.6643,0.54342,1.7507711976,47.65,-17.16,50.6457115657,133.14,49.4343,-16.79658,52.2099139646,1.6643,0.54342,1.7507711976,47.77,-17.34,50.8197648558,132.84
2021-10-08 23:00:00,46.4882,-17.39238,49.6351450215,1.6082,0.6276200000000001,1.7263296627,44.88,-18.02,48.3625350866,133.2,46.5982,-17.36238,49.7277033705,1.6082,0.6276200000000001,1.7263296627,44.99,-17.99,48.4534849108,132.92
2021-10-08 23:30:00,43.81584,-17.61594,47.2244552853,1.63584,0.7540600000000001,1.8012714924000002,42.18,-18.37,46.0066223494,132.63,43.91584,-17.79594,47.3845595462,1.63584,0.7540600000000001,1.8012714924000002,42.28,-18.55,46.1703465441,132.36
2021-10-09 00:00:00,41.85042,-17.98684,45.551993012,1.52042,0.9131600000000001,1.7735665090000001,40.33,-18.9,44.5389593502,132.63,41.94042,-18.16684,45.7059394976,1.52042,0.9131600000000001,1.7735665090000001,40.42,-19.08,44.6970110858,132.36
2021-10-09 00:30:00,40.06978,-18.2938,44.0482733792,1.42978,0.7862,1.6316805105,38.64,-19.08,43.0940367104,133.25,40.15978,-18.4738,44.2050813379,1.42978,0.7862,1.6316805105,38.73,-19.26,43.2546009113,132.95
2021-10-09 01:00:00,38.38986,-18.40246,42.5726659357,1.4098600000000001,0.68754,1.5685714747000001,36.98,-19.09,41.6166853558,133.41,38.46986,-18.58246,42.7228036073,1.4098600000000001,0.68754,1.5685714747000001,37.06,-19.27,41.7705219024,133.12
2021-10-09 01:30:00,37.5161,-18.51556,41.8363923077,1.3661,0.8244400000000001,1.5955972310000002,36.15,-19.34,40.9982694757,132.44,37.6061,-18.69556,41.9969370422,1.3661,0.8244400000000001,1.5955972310000002,36.24,-19.52,41.1627015634,132.16
2021-10-09 02:00:00,36.92992,-18.4477,41.2811897418,1.4899200000000001,0.8423,1.7115288185000002,35.44,-19.29,40.3496926878,132.64,37.00992,-18.6177,41.4288900611,1.4899200000000001,0.8423,1.7115288185000002,35.52,-19.46,40.5013826924,132.34
2021-10-09 02:30:00,36.5392,-18.63578,41.017135844,1.8392,0.5842200000000001,1.9297589612000001,34.7,-19.22,39.6673467729,132.16,36.6092,-18.82578,41.1660481131,1.8392,0.5842200000000001,1.9297589612000001,34.77,-19.41,39.8208613669,131.9
2021-10-09 03:00:00,35.601,-18.84858,40.2827527487,1.701,0.6214200000000001,1.8109566026000001,33.9,-19.47,39.093361329,133.11,35.681,-19.03858,40.4425677896,1.701,0.6214200000000001,1.8109566026000001,33.98,-19.66,39.2575597815,132.83
2021-10-09 03:30:00,35.00482,-18.67446,39.6745873264,1.54482,0.68554,1.6900987912,33.46,-19.36,38.6572270087,133.08,35.07482,-18.85446,39.8212714504,1.54482,0.68554,1.6900987912,33.53,-19.54,38.8081499173,132.79
2021-10-09 04:00:00,34.79418,-18.91196,39.6017321959,1.33418,0.9480400000000001,1.6367089277,33.46,-19.86,38.9100398355,132.33,34.88418,-19.09196,39.7669328829,1.33418,0.9480400000000001,1.6367089277,33.55,-20.04,39.0794587987,132.11
2021-10-09 04:30:00,34.70734,-18.96058,39.5487426325,1.5873400000000002,0.7194200000000001,1.7427602853000002,33.12,-19.68,38.5257939568,132.6,34.76734,-19.15058,39.6927278606,1.5873400000000002,0.7194200000000001,1.7427602853000002,33.18,-19.87,38.6746596624,132.34
2021-10-09 05:00:00,34.72362,-19.00572,39.5846836368,1.45362,0.99428,1.7611370822999999,33.27,-20.0,38.8187184229,132.6,34.80362,-19.19572,39.7462907882,1.45362,0.99428,1.7611370822999999,33.35,-20.19,38.9853639203,132.34
2021-10-09 05:30:00,35.0475,-18.91652,39.8266491832,1.2875,0.9734800000000001,1.6141002325,33.76,-19.89,39.1835386355,133.09,35.1175,-19.09652,39.9739400405,1.2875,0.9734800000000001,1.6141002325,33.83,-20.07,39.3354013581,132.82
2021-10-09 06:00:00,35.6957,-18.9262,40.4027727381,1.2957,1.1038000000000001,1.702120128,34.4,-20.03,39.806543432,132.96,35.7657,-19.1062,40.5491328505,1.2957,1.1038000000000001,1.702120128,34.47,-20.21,39.9577902292,132.72
2021-10-09 06:30:00,37.70844,-18.43648,41.9741616,1.37844,1.11352,1.7720111806,36.33,-19.55,41.2561680237,132.91,37.77844,-18.63648,42.1251577519,1.37844,1.11352,1.7720111806,36.4,-19.75,41.4128301375,132.66
2021-10-09 07:00:00,39.41944,-18.00334,43.3360415944,1.30944,0.8266600000000001,1.5485476645,38.11,-18.83,42.5081286344,132.51,39.48944,-18.17334,43.4705205659,1.30944,0.8266600000000001,1.5485476645,38.18,-19.0,42.6463644406,132.24
2021-10-09 07:30:00,41.8898,-17.1755,45.2741995433,1.3098,0.7345,1.5016878138,40.58,-17.91,44.3565609578,131.95,41.9698,-17.3555,45.4167093952,1.3098,0.7345,1.5016878138,40.66,-18.09,44.5026257652,131.7
2021-10-09 08:00:00,44.48566,-16.45666,47.4320103305,1.33566,0.7333400000000001,1.5237372448,43.15,-17.19,46.4480204099,131.76,44.57566,-16.64666,47.582567749,1.33566,0.7333400000000001,1.5237372448,43.24,-17.38,46.6021673316,131.52
2021-10-09 08:30:00,48.2692,-15.60736,50.7297285111,1.4592,0.9126400000000001,1.7210974434000001,46.81,-16.52,49.6395658724,131.47,48.3392,-15.77736,50.8488283563,1.4592,0.9126400000000001,1.7210974434000001,46.88,-16.69,49.7623401781,131.21
2021-10-09 09:00:00,51.14636,-14.80562,53.2461878902,1.75636,1.00438,2.0232596556,49.39,-15.81,51.8587331122,130.57,51.24636,-14.96562,53.3868822393,1.75636,1.00438,2.0232596556,49.49,-15.97,52.0028941502,130.26
2021-10-09 09:30:00,54.86754,-13.94986,56.613121621,2.07754,1.00014,2.3057433662999998,52.79,-14.95,54.8660787737,130.57,54.947540000000004,-14.12986,56.7352191824,2.07754,1.00014,2.3057433662999998,52.87,-15.13,54.9923067347,130.31
2021-10-09 10:00:00,62.7086,-13.13056,64.0685579662,2.9686,0.91944,3.1077251927,59.74,-14.05,61.3699445983,130.87,62.8186,-13.28056,64.2070851221,2.9686,0.91944,3.1077251927,59.85,-14.2,61.5114826679,130.58
2021-10-09 10:30:00,63.38614,-12.52108,64.6109912357,3.29614,0.88892,3.4139006526,60.09,-13.41,61.5681427363,130.06,63.51614,-12.69108,64.7716261342,3.29614,0.88892,3.4139006526,60.22,-13.58,61.7322022935,129.76
2021-10-09 11:00:00,63.5798,-12.41076,64.779764833,2.7598000000000003,0.9192400000000001,2.908865452,60.82,-13.33,62.2636434848,130.02,63.6898,-12.57076,64.9185230194,2.7598000000000003,0.9192400000000001,2.908865452,60.93,-13.49,62.4054885407,129.76
2021-10-09 11:30:00,64.45236,-12.38154,65.6308558709,3.14236,0.87846,3.2628390002,61.31,-13.26,62.7275354211,129.73,64.57236,-12.54154,65.7790232638,3.14236,0.87846,3.2628390002,61.43,-13.42,62.87878259,129.46
2021-10-09 12:00:00,64.8036,-12.32434,65.9651114559,3.1736,0.8756600000000001,3.2921903644,61.63,-13.2,63.0277470643,130.07,64.9236,-12.48434,66.1130288385,3.1736,0.8756600000000001,3.2921903644,61.75,-13.36,63.1787313896,129.8
2021-10-09 12:30:00,64.74856,-12.48688,65.9416271729,3.39856,0.8731200000000001,3.5089241383000003,61.35,-13.36,62.7878340126,129.92,64.86856,-12.64688,66.0898906809,3.39856,0.8731200000000001,3.5089241383000003,61.47,-13.52,62.9392667577,129.66
2021-10-09 13:00:00,61.13278,-12.98316,62.4962337594,3.10278,0.9068400000000001,3.2325844945,58.03,-13.89,59.6691964082,129.92,61.26278,-13.14316,62.6567703294,3.10278,0.9068400000000001,3.2325844945,58.16,-14.05,59.8330017632,129.66
2021-10-09 13:30:00,56.1143,-13.13638,57.6314076177,3.0443,0.9136200000000001,3.178437351,53.07,-14.05,54.8983369511,130.4,56.2343,-13.30638,57.7871633254,3.0443,0.9136200000000001,3.178437351,53.19,-14.22,55.0580103164,130.11
2021-10-09 14:00:00,55.755,-13.43888,57.3517525509,2.485,0.9311200000000001,2.6537161594,53.27,-14.37,55.1741769309,130.34,55.865,-13.60888,57.4986942448,2.485,0.9311200000000001,2.6537161594,53.38,-14.54,55.3248226387,130.08
2021-10-09 14:30:00,54.78194,-13.75008,56.4811973153,2.41194,0.9399200000000001,2.5886104709,52.37,-14.69,54.3912952594,130.73,54.88194,-13.92008,56.6197488989,2.41194,0.9399200000000001,2.5886104709,52.47,-14.86,54.5336639151,130.45
2021-10-09 15:00:00,54.23992,-14.08198,56.0381216881,2.26992,0.9580200000000001,2.4638058217,51.97,-15.04,54.1025184257,130.63,54.34992,-14.25198,56.1874784799,2.26992,0.9580200000000001,2.4638058217,52.08,-15.21,54.2556033973,130.36
2021-10-09 15:30:00,54.00902,-14.19394,55.8430136551,1.9990200000000002,0.96606,2.2202146031,52.01,-15.16,54.1744007812,130.82,54.11902,-14.35394,55.9902127098,1.9990200000000002,0.96606,2.2202146031,52.12,-15.32,54.3249187758,130.52
2021-10-09 16:00:00,54.225,-14.2579,56.0681579634,2.015,0.9721000000000001,2.2372311928,52.21,-15.23,54.3860000368,130.53,54.335,-14.4379,56.2205049907,2.015,0.9721000000000001,2.2372311928,52.32,-15.41,54.5421900917,130.23
2021-10-09 16:30:00,54.74238,-14.13442,56.5376865179,2.07238,0.9755800000000001,2.2905272757,52.67,-15.11,54.794534399,130.69,54.84238,-14.30442,56.6771830246,2.07238,0.9755800000000001,2.2905272757,52.77,-15.28,54.9377038108,130.37
2021-10-09 17:00:00,55.51224,-13.86454,57.2174296804,5.54224,0.9454600000000001,5.6223054728,49.97,-14.81,52.1184900012,130.34,55.67224,-14.04454,57.4164385035,5.54224,0.9454600000000001,5.6223054728,50.13,-14.99,52.3231975323,130.05
2021-10-09 17:30:00,57.18664,-13.39834,58.7352305626,17.71664,-1.32834,17.766367666,39.47,-12.07,41.2742752813,130.03,57.26664,-13.55834,58.8497802922,17.71664,-1.32834,17.766367666,39.55,-12.23,41.3977704714,129.72
2021-10-09 18:00:00,57.9941,-13.53688,59.5530247338,11.2141,-1.35688,11.2958913833,46.78,-12.18,48.3396400483,129.79,58.0941,-13.70688,59.6892202508,11.2141,-1.35688,11.2958913833,46.88,-12.35,48.4794482229,129.42
2021-10-09 18:30:00,53.63982,-15.57838,55.8562101566,10.51982,-0.86838,10.5556002509,43.12,-14.71,45.5600537752,129.52,53.74982,-15.73838,56.0066045664,10.51982,-0.86838,10.5556002509,43.23,-14.87,45.7159687637,129.18
2021-10-09 19:00:00,54.52856,-9.2885,55.3140134859,15.01856,-0.7385,15.0367059798,39.51,-8.55,40.4245296819,130.14,54.32856,-21.7685,58.5274296713,15.01856,-0.7385,15.0367059798,39.31,-21.03,44.5818012198,129.79
2021-10-09 19:30:00,54.7669,-5.85226,55.0786917303,19.3469,-0.74226,19.3611334771,35.42,-5.11,35.7867084265,130.58,54.3769,-25.41226,60.0219144306,19.3469,-0.74226,19.3611334771,35.03,-24.67,42.8451840934,130.27
2021-10-09 20:00:00,53.68288,-6.54588,54.0804969473,10.29288,-0.8358800000000001,10.3267649372,43.39,-5.71,43.7640971574,131.91,53.22288,-26.13588,59.2938376129,10.29288,-0.8358800000000001,10.3267649372,42.93,-25.3,49.8304615672,131.59
2021-10-09 20:30:00,55.85838,-5.53444,56.1318861463,8.64838,-1.1344400000000001,8.7224670099,47.21,-4.4,47.4145979631,132.23,55.41838,-25.18444,60.8724310336,8.64838,-1.1344400000000001,8.7224670099,46.77,-24.05,52.5912102922,131.94
2021-10-09 21:00:00,54.04126,-6.12682,54.3874590848,1.78126,0.97318,2.0297700609,52.26,-7.1,52.7400948046,132.23,53.53126,-25.93682,59.4837324728,1.78126,0.97318,2.0297700609,51.75,-26.91,58.3284716069,131.94
2021-10-09 21:30:00,51.63248,-6.6548,52.0595750462,1.30248,0.8852000000000001,1.5748121127,50.33,-7.54,50.8916545221,132.94,51.17248,-26.6348,57.6891261885,1.30248,0.8852000000000001,1.5748121127,49.87,-27.52,56.9593477842,132.63
2021-10-09 22:00:00,48.99834,-25.94476,55.4433755665,1.45834,0.87524,1.7008235103,47.54,-26.82,54.5835506357,133.37,49.73834,-7.72476,50.3346240973,1.45834,0.87524,1.7008235103,48.28,-8.6,49.0399673736,133.08
2021-10-09 22:30:00,47.12056,-27.15702,54.3861279187,1.46056,0.78298,1.6571943742,45.66,-27.94,53.5301709319,131.95,47.87056,-7.48702,48.4525126613,1.46056,0.78298,1.6571943742,46.41,-8.27,47.1410755075,131.66
2021-10-09 23:00:00,44.90598,-27.6697,52.7461784194,1.48598,0.6103000000000001,1.6064254263,43.42,-28.28,51.8175144136,131.95,45.64598,-7.9597,46.334785143,1.48598,0.6103000000000001,1.6064254263,44.16,-8.57,44.9838915613,131.66
2021-10-09 23:30:00,42.63794,-27.98852,51.0034428175,1.48794,0.5414800000000001,1.5834033074,41.15,-28.53,50.0727810292,132.18,43.34794,-8.25852,44.1276223565,1.48794,0.5414800000000001,1.5834033074,41.86,-8.8,42.7749880187,131.87
2021-10-10 00:00:00,40.80796,-28.38924,49.7115534573,1.38796,0.7207600000000001,1.5639462712,39.42,-29.11,49.0033519262,132.11,41.50796,-8.56924,42.3832822884,1.38796,0.7207600000000001,1.5639462712,40.12,-9.29,41.1815310546,131.83
2021-10-10 00:30:00,39.1302,-28.5734,48.4521592873,1.3302,0.9366000000000001,1.6268532815999999,37.8,-29.51,47.9549799291,132.46,39.8002,-8.6934,40.7385704658,1.3302,0.9366000000000001,1.6268532815999999,38.47,-9.63,39.6570019038,132.18
2021-10-10 01:00:00,37.87648,-28.74358,47.5480927946,1.39648,0.95642,1.6926002501,36.48,-29.7,47.0412627382,132.6,38.54648,-8.96358,39.5749527707,1.39648,0.95642,1.6926002501,37.15,-9.92,38.451643658,132.33
2021-10-10 01:30:00,36.87742,-29.13044,46.9949639903,1.39742,1.09956,1.7781492766,35.48,-30.23,46.6120510169,132.3,37.52742,-9.18044,38.6340229649,1.39742,1.09956,1.7781492766,36.13,-10.28,37.564016026,132.03
2021-10-10 02:00:00,35.98464,-29.16626,46.3202443681,1.66464,0.8737400000000001,1.8800127439,34.32,-30.04,45.6099112036,133.05,36.62464,-9.21626,37.7664362036,1.66464,0.8737400000000001,1.8800127439,34.96,-10.09,36.3869440871,132.73
2021-10-10 02:30:00,35.51204,-29.51278,46.1747676582,2.32204,0.02722,2.3221995371,33.19,-29.54,44.4318320577,132.9,36.12204,-9.28278,37.2957340495,2.32204,0.02722,2.3221995371,33.8,-9.31,35.058752117,132.62
2021-10-10 03:00:00,34.5591,-29.58518,45.4930134025,2.0991,0.29482,2.119702725,32.46,-29.88,44.1187715151,133.9,35.1891,-9.49518,36.447650158,2.0991,0.29482,2.119702725,33.09,-9.79,34.5078570763,133.59
2021-10-10 03:30:00,34.01654,-29.48582,45.0170920279,2.07654,0.27418000000000003,2.0945627334,31.94,-29.76,43.6557121119,133.52,34.63654,-9.52582,35.9225715929,2.07654,0.27418000000000003,2.0945627334,32.56,-9.8,34.0028469396,133.21
2021-10-10 04:00:00,33.93222,-29.8442,45.1892888611,2.50222,0.1358,2.5059023461,31.43,-29.98,43.435530387,132.79,34.56222,-9.5342,35.8531452033,2.50222,0.1358,2.5059023461,32.06,-9.67,33.4866017983,132.52
2021-10-10 04:30:00,33.69526,-29.9062,45.05276179,3.33526,-0.7562,3.4199119444,30.36,-29.15,42.0886219779,132.56,34.30526,-9.7362,35.660124146,3.33526,-0.7562,3.4199119444,30.97,-8.98,32.2456400154,132.24
2021-10-10 05:00:00,33.62436,-29.87192,44.9769851135,3.21436,-0.72192,3.2944314678,30.41,-29.15,42.1247029663,132.19,34.23436,-9.68192,35.5771131417,3.21436,-0.72192,3.2944314678,31.02,-8.96,32.2881092664,131.84
2021-10-10 05:30:00,33.9086,-29.57014,44.9909583536,2.7886,-0.50014,2.8330954766,31.12,-29.07,42.5854353036,132.15,34.5286,-9.51014,35.8143404348,2.7886,-0.50014,2.8330954766,31.74,-9.01,32.9940555252,131.84
2021-10-10 06:00:00,34.66014,-29.60738,45.5842325293,2.52014,0.012620000000000001,2.5201715981,32.14,-29.62,43.7072534026,131.66,35.30014,-9.41738,36.5347359383,2.52014,0.012620000000000001,2.5201715981,32.78,-9.43,34.1094312471,131.37
2021-10-10 06:30:00,35.86026,-29.72678,46.5793913275,3.09026,-0.22678,3.0985699986,32.77,-29.5,44.0922090624,132.16,36.48026,-9.50678,37.6986503158,3.09026,-0.22678,3.0985699986,33.39,-9.28,34.6555983933,131.84
2021-10-10 07:00:00,36.81594,-29.04002,46.8906835063,2.83594,-0.27002000000000004,2.8487657826,33.98,-28.77,44.5236263123,132.23,37.47594,-9.11002,38.5673248137,2.83594,-0.27002000000000004,2.8487657826,34.64,-8.84,35.7501776219,131.92
2021-10-10 07:30:00,38.72586,-28.12712,47.8625857245,2.19586,-0.14712,2.2007829139,36.53,-27.98,46.0143597152,131.22,39.38586,-8.39712,40.2710515412,2.19586,-0.14712,2.2007829139,37.19,-8.25,38.0940756549,130.92
2021-10-10 08:00:00,40.96294,-27.49598,49.3354980679,2.08294,0.20402,2.0929078346,38.88,-27.7,47.7382907109,130.6,41.66294,-7.71598,42.3714162709,2.08294,0.20402,2.0929078346,39.58,-7.92,40.3646231247,130.29
2021-10-10 08:30:00,44.68674,-26.52184,51.9645333743,2.90674,-0.011840000000000002,2.9067641138,41.78,-26.51,49.4807892015,130.65,45.40674,-6.95184,45.9358260709,2.90674,-0.011840000000000002,2.9067641138,42.5,-6.94,43.0629028283,130.35
2021-10-10 09:00:00,47.39672,-25.64038,53.8876437906,3.78672,0.42962000000000006,3.8110132120999998,43.61,-26.07,50.8082375211,129.87,48.15672,-6.14038,48.5466162333,3.78672,0.42962000000000006,3.8110132120999998,44.37,-6.57,44.8537824492,129.59
2021-10-10 09:30:00,49.37408,-25.27014,55.4651219368,5.33408,0.51986,5.3593529335,44.04,-25.79,51.0357296411,129.63,50.14408,-5.77014,50.4749767178,5.33408,0.51986,5.3593529335,44.81,-6.29,45.249311597,129.34
2021-10-10 10:00:00,51.27318,-24.81056,56.9605378734,6.72318,-0.030560000000000004,6.7232494544,44.55,-24.78,50.9779452312,129.63,52.01318,-5.47056,52.300075721,6.72318,-0.030560000000000004,6.7232494544,45.29,-5.44,45.6155423074,129.34
2021-10-10 10:30:00,52.59394,-24.69162,58.1016232385,8.17394,-0.16162,8.1755376672,44.42,-24.53,50.7430517411,130.66,53.32394,-4.94162,53.5524246449,8.17394,-0.16162,8.1755376672,45.15,-4.78,45.4023226278,130.33
2021-10-10 11:00:00,53.27258,-24.29452,58.5507598745,10.57258,-0.95452,10.6155808266,42.7,-23.34,48.6625687772,132.16,53.98258,-4.60452,54.178598615,10.57258,-0.95452,10.6155808266,43.41,-3.65,43.5631794065,131.79
2021-10-10 11:30:00,53.50864,-24.35946,58.792498213100004,11.77864,-1.73946,11.9063882576,41.73,-22.62,47.4663807342,131.91,54.20864,-4.69946,54.4119616899,11.77864,-1.73946,11.9063882576,42.43,-2.96,42.5331223871,131.54
2021-10-10 12:00:00,53.58372,-24.10118,58.7544204842,11.53372,-0.8911800000000001,11.5680983239,42.05,-23.21,48.0302675404,131.78,54.29372,-4.66118,54.4934365812,11.53372,-0.8911800000000001,11.5680983239,42.76,-3.77,42.9258721519,131.37
