Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-10 12:30:00,53.24612,-23.7975,58.3221253154,11.07612,-0.6475000000000001,11.0950299911,42.17,-23.15,48.1064590258,131.07,53.94612,-4.4775,54.1316161712,11.07612,-0.6475000000000001,11.0950299911,42.87,-3.83,43.0407458114,130.66
2021-10-10 13:00:00,52.8272,-23.99034,58.0193887692,11.7372,-0.92034,11.7732276609,41.09,-23.07,47.1233806088,130.7,53.5372,-4.55034,53.7302277862,11.7372,-0.92034,11.7732276609,41.8,-3.63,41.9573223645,130.27
2021-10-10 13:30:00,52.03142,-24.63022,57.5666257867,11.76142,-0.9502200000000001,11.799742305,40.27,-23.68,46.7163279807,131.1,52.70142,-4.9202200000000005,52.9305982855,11.76142,-0.9502200000000001,11.799742305,40.94,-3.9699999999999998,41.1320373918,130.66
2021-10-10 14:00:00,50.82492,-24.92496,56.6076507551,10.99492,-0.6149600000000001,11.0121043224,39.83,-24.31,46.6626724481,132.02,51.514920000000004,-5.24496,51.7812377991,10.99492,-0.6149600000000001,11.0121043224,40.52,-4.63,40.783664622,131.55
2021-10-10 14:30:00,50.74918,-25.05384,56.5965915,10.17918,-0.30384,10.1837136752,40.57,-24.75,47.5235457431,132.05,51.42918,-5.28384,51.6998986519,10.17918,-0.30384,10.1837136752,41.25,-4.98,41.549523463,131.55
2021-10-10 15:00:00,50.30042,-25.37836,56.3399805508,9.89042,-0.41836,9.8992642588,40.41,-24.96,47.497049382,132.37,51.00042,-5.46836,51.2927460882,9.89042,-0.41836,9.8992642588,41.11,-5.05,41.4190125426,131.91
2021-10-10 15:30:00,50.65244,-25.48874,56.7040170071,9.12244,-0.25874,9.126108587,41.53,-25.23,48.5931456072,132.72,51.36244,-5.51874,51.6580752055,9.12244,-0.25874,9.126108587,42.24,-5.26,42.5662448426,132.32
2021-10-10 16:00:00,50.85202,-25.45822,56.8686988039,8.14202,-0.32822,8.1486328945,42.71,-25.13,49.5546264238,132.91,51.57202,-5.56822,51.8717487738,8.14202,-0.32822,8.1486328945,43.43,-5.24,43.7449711395,132.52
2021-10-10 16:30:00,52.07746,-25.1468,57.8309898782,7.29746,-0.0468,7.2976100671,44.78,-25.1,51.3347679453,132.64,52.79746,-5.4568,53.0787005181,7.29746,-0.0468,7.2976100671,45.5,-5.41,45.8204986878,132.24
2021-10-10 17:00:00,53.85718,-24.61532,59.2157902612,6.43718,-0.25532000000000005,6.442241431,47.42,-24.36,53.3110307535,131.88,54.60718,-5.15532,54.849990263,6.43718,-0.25532000000000005,6.442241431,48.17,-4.9,48.4185801114,131.53
2021-10-10 17:30:00,55.79824,-23.80486,60.6639509653,4.95824,-0.41486,4.9755655676,50.84,-23.39,55.9624668863,131.03,56.59824,-4.62486,56.7868831784,4.95824,-0.41486,4.9755655676,51.64,-4.21,51.811327912,130.69
2021-10-10 18:00:00,57.42402,-24.11448,62.2818289602,5.14402,-0.73448,5.1961911657,52.28,-23.38,57.2697372091,130.0,58.27402,-4.62448,58.4572255776,5.14402,-0.73448,5.1961911657,53.13,-3.89,53.272216023,129.7
2021-10-10 18:30:00,53.36174,-26.327,59.5028253516,13.84174,-2.757,14.1136393332,39.52,-23.57,46.0149464848,131.1,54.07174,-6.767,54.4935349893,13.84174,-2.757,14.1136393332,40.23,-4.01,40.4293581448,130.76
2021-10-10 19:00:00,55.33538,-25.91348,61.1024772448,13.76538,-3.02348,14.0935133255,41.57,-22.89,47.4554211866,131.39,56.02538,-6.39348,56.3890041644,13.76538,-3.02348,14.0935133255,42.26,-3.37,42.3941564369,131.04
2021-10-10 19:30:00,57.28712,-25.70674,62.7905295353,12.36712,-2.53674,12.6246071987,44.92,-23.17,50.543598012,130.89,57.98712,-6.24674,58.3226186528,12.36712,-2.53674,12.6246071987,45.62,-3.71,45.7706073807,130.61
2021-10-10 20:00:00,60.23892,-24.68266,65.0996250945,4.11892,-1.06266,4.253792219,56.12,-23.62,60.8880842201,130.89,61.10892,-4.95266,61.3092892198,4.11892,-1.06266,4.253792219,56.99,-3.89,57.1226067332,130.61
2021-10-10 20:30:00,60.4533,-24.41854,65.1986700526,7.5333,-1.31854,7.6478203837,52.92,-23.1,57.7419812615,131.81,61.2833,-5.30854,61.5127909936,7.5333,-1.31854,7.6478203837,53.75,-3.99,53.8978904968,131.52
2021-10-10 21:00:00,56.33514,-25.50058,61.8379137678,6.99514,-1.95058,7.2620070198,49.34,-23.55,54.6720961735,129.76,57.12514,-6.23058,57.4639169145,6.99514,-1.95058,7.2620070198,50.13,-4.28,50.3123772048,129.49
2021-10-10 21:30:00,53.6117,-26.1531,59.6506413754,5.3217,-1.6031,5.5579151217,48.29,-24.55,54.1721939744,130.3,54.3917,-6.7431,54.8080872363,5.3217,-1.6031,5.5579151217,49.07,-5.14,49.3384687642,130.05
2021-10-10 22:00:00,50.00268,-27.1957,56.9198920033,3.20268,-0.8457,3.3124564408,46.8,-26.35,53.7081232217,130.75,50.77268,-7.5257000000000005,51.327392247,3.20268,-0.8457,3.3124564408,47.57,-6.68,48.0367286563,130.51
2021-10-10 22:30:00,47.08502,-27.8039,54.6814041847,3.25502,-0.8339000000000001,3.3601405343,43.83,-26.97,51.4630916289,131.82,47.82502,-8.0239,48.4934584167,3.25502,-0.8339000000000001,3.3601405343,44.57,-7.19,45.1462180033,131.55
2021-10-10 23:00:00,44.44704,-28.10222,52.5858738987,3.16704,-0.41222000000000003,3.1937544818,41.28,-27.69,49.7068858409,132.13,45.16704,-8.23222,45.9111200962,3.16704,-0.41222000000000003,3.1937544818,42.0,-7.82,42.7218023964,131.88
2021-10-10 23:30:00,41.991460000000004,-28.82034,50.9302926621,3.46146,-0.76034,3.5439839513,38.53,-28.06,47.6647091673,132.43,42.67146,-8.92034,43.5938753066,3.46146,-0.76034,3.5439839513,39.21,-8.16,40.0500898875,132.19
2021-10-11 00:00:00,39.5986,-28.81168,48.9710325231,3.5886,-0.88168,3.6953226627999998,36.01,-27.93,45.5719760379,133.38,40.2786,-8.87168,41.2440580446,3.5886,-0.88168,3.6953226627999998,36.69,-7.99,37.5499161118,133.08
2021-10-11 00:30:00,38.24612,-28.81964,47.8888018725,3.46612,-0.82964,3.5640272704,34.78,-27.99,44.6440197563,131.17,38.91612,-8.94964,39.931947761,3.46612,-0.82964,3.5640272704,35.45,-8.12,36.3680752859,130.88
2021-10-11 01:00:00,36.87194,-29.17112,47.0158930726,2.93194,-0.54112,2.9814565263,33.94,-28.63,44.4027082507,130.91,37.52194,-9.26112,38.6479536977,2.93194,-0.54112,2.9814565263,34.59,-8.72,35.6722090709,130.64
2021-10-11 01:30:00,36.58822,-29.30592,46.8778710034,3.33822,-0.8159200000000001,3.4364863181,33.25,-28.49,43.7863289167,131.03,37.22822,-9.22592,38.3543734692,3.33822,-0.8159200000000001,3.4364863181,33.89,-8.41,34.917906581,130.74
2021-10-11 02:00:00,36.44024,-29.20954,46.7021232737,3.31024,-0.7695400000000001,3.3985115373,33.13,-28.44,43.6626900225,131.7,37.08024,-9.08954,38.1780556848,3.31024,-0.7695400000000001,3.3985115373,33.77,-8.32,34.7798116729,131.4
2021-10-11 02:30:00,36.05294,-29.10908,46.3373825447,2.99294,-0.53908,3.0411012956,33.06,-28.57,43.6944904994,131.7,36.69294,-9.18908,37.826062934,2.99294,-0.53908,3.0411012956,33.7,-8.65,34.7924201515,131.47
2021-10-11 03:00:00,35.3923,-29.37592,45.9952125241,4.2923,-0.9059200000000001,4.3868588234,31.1,-28.47,42.1633834031,131.14,36.0223,-9.41592,37.2325885044,4.2923,-0.9059200000000001,4.3868588234,31.73,-8.51,32.8513774445,130.85
2021-10-11 03:30:00,35.22586,-29.17884,45.7412933408,4.5758600000000005,-1.00884,4.6857499811,30.65,-28.17,41.628973083700004,131.29,35.84586,-9.24884,37.0198152411,4.5758600000000005,-1.00884,4.6857499811,31.27,-8.24,32.3374473328,131.01
2021-10-11 04:00:00,35.39006,-29.41462,46.0182161383,6.26006,-1.3346200000000001,6.400746968,29.13,-28.08,40.460391743,131.11,35.99006,-9.30462,37.1733825761,6.26006,-1.3346200000000001,6.400746968,29.73,-7.97,30.7797628321,130.85
2021-10-11 04:30:00,35.74652,-29.13434,46.1153278135,5.86652,-1.6143399999999999,6.0845830215,29.88,-27.52,40.6222205203,131.71,36.34652,-9.15434,37.4816149191,5.86652,-1.6143399999999999,6.0845830215,30.48,-7.54,31.3987579372,131.43
2021-10-11 05:00:00,36.26306,-29.322,46.6346352464,7.34306,-1.662,7.528796329,28.92,-27.66,40.0180209406,131.24,36.87306,-9.172,37.9966858787,7.34306,-1.662,7.528796329,29.53,-7.51,30.470001641,130.98
2021-10-11 05:30:00,37.48496,-28.59876,47.1488207672,8.14496,-1.91876,8.3679157106,29.34,-26.68,39.6567522624,131.94,38.05496,-8.658760000000001,39.027606964,8.14496,-1.91876,8.3679157106,29.91,-6.74,30.6600016308,131.61
2021-10-11 06:00:00,39.13518,-28.14798,48.20654615,4.90518,-0.9179800000000001,4.9903384768,34.23,-27.23,43.7397507995,131.02,39.77518,-8.31798,40.6356215076,4.90518,-0.9179800000000001,4.9903384768,34.87,-7.4,35.6465552333,130.75
2021-10-11 06:30:00,44.3186,-26.0504,51.4077975226,5.1086,-1.0204,5.2095115049,39.21,-25.03,46.518007266,130.85,44.9886,-6.7204,45.4877775465,5.1086,-1.0204,5.2095115049,39.88,-5.7,40.2852876371,130.53
2021-10-11 07:00:00,48.56156,-25.04714,54.6405008379,6.92156,-1.7571400000000001,7.1411157261,41.64,-23.29,47.7107294013,131.15,49.25156,-5.64714,49.5742509032,6.92156,-1.7571400000000001,7.1411157261,42.33,-3.89,42.5083638829,130.84
2021-10-11 07:30:00,55.12418,-23.16652,59.7943381064,7.39418,-1.8965200000000002,7.6335238247,47.73,-21.27,52.254816046,130.85,55.87418,-3.72652,55.9983119565,7.39418,-1.8965200000000002,7.6335238247,48.48,-1.83,48.5145266905,130.53
2021-10-11 08:00:00,59.3092,-21.3301,63.0282029781,13.4292,-3.8001,13.9565100455,45.88,-17.53,49.1149193219,130.97,60.0792,-2.0701,60.1148532948,13.4292,-3.8001,13.9565100455,46.65,1.73,46.6820672207,130.65
2021-10-11 08:30:00,61.62086,-19.62388,64.6701403539,22.02086,-3.4338800000000003,22.2869873916,39.6,-16.19,42.7817262391,130.32,62.31086,-0.42388000000000003,62.3123017405,22.02086,-3.4338800000000003,22.2869873916,40.29,3.01,40.4022796387,129.96
2021-10-11 09:00:00,62.3468,-19.41508,65.2998376847,13.8068,-2.8850800000000003,14.1050137485,48.54,-16.53,51.2774073058,129.92,63.0868,-0.17508,63.0870429426,13.8068,-2.8850800000000003,14.1050137485,49.28,2.71,49.3544577521,129.59
2021-10-11 09:30:00,62.81102,-18.94682,65.6064495423,20.10102,-2.28682,20.2306833981,42.71,-16.66,45.8442984459,130.16,63.56102,0.22318000000000002,63.5614118216,20.10102,-2.28682,20.2306833981,43.46,2.51,43.5324212513,129.83
2021-10-11 10:00:00,62.29576,-19.20122,65.1877945897,6.87576,-0.30122000000000004,6.882354907,55.42,-18.9,58.5541322197,130.02,63.08576,0.22878,63.086174833,6.87576,-0.30122000000000004,6.882354907,56.21,0.53,56.2124986102,129.67
2021-10-11 10:30:00,62.0459,-19.0145,64.8941054107,5.8559,-0.0145,5.855917952,56.19,-19.0,59.3153951348,130.84,62.9059,0.2755,62.9065032811,5.8559,-0.0145,5.855917952,57.05,0.29,57.050737068,130.51
2021-10-11 11:00:00,33.00358,-5.4712,33.4540030827,6.41358,0.5588000000000001,6.4378774341,26.59,-6.03,27.2651609201,130.56,76.35358,-4.5312,76.4879137659,6.41358,0.5588000000000001,6.4378774341,69.94,-5.09,70.1249720143,130.24
2021-10-11 11:30:00,17.67818,-1.75824,17.7654005305,17.67818,-1.75824,17.7654005305,0.0,0.0,0.0,130.83,100.55818,-4.39824,100.6543197285,17.67818,-1.75824,17.7654005305,82.88,-2.64,82.9220356721,130.45
2021-10-11 12:00:00,19.39206,-1.8182800000000001,19.4771181955,19.39206,-1.8182800000000001,19.4771181955,0.0,0.0,0.0,92.4,93.94206,-3.52828,94.0082942979,19.39206,-1.8182800000000001,19.4771181955,74.55,-1.71,74.5696090911,129.49
2021-10-11 12:30:00,4.97682,0.6699200000000001,5.0217058973,4.97682,0.6699200000000001,5.0217058973,0.0,0.0,0.0,92.4,83.38682,-1.5400800000000001,83.4010407376,4.97682,0.6699200000000001,5.0217058973,78.41,-2.21,78.4411384415,129.77
2021-10-11 13:00:00,7.53112,0.4496,7.5445283891,7.53112,0.4496,7.5445283891,0.0,0.0,0.0,92.4,80.04112,-2.2204,80.0719118481,7.53112,0.4496,7.5445283891,72.51,-2.67,72.5591413951,130.27
2021-10-11 13:30:00,7.93716,0.3849,7.9464870777000005,7.93716,0.3849,7.9464870777000005,0.0,0.0,0.0,92.4,77.29716,-3.1651,77.3619338052,7.93716,0.3849,7.9464870777000005,69.36,-3.55,69.4507890524,130.35
2021-10-11 14:00:00,7.92734,0.40738,7.9378005732,7.92734,0.40738,7.9378005732,0.0,0.0,0.0,92.4,75.73734,-3.13262,75.8020974534,7.92734,0.40738,7.9378005732,67.81,-3.54,67.9023394295,131.29
2021-10-11 14:30:00,7.94882,0.4091,7.9593405633,7.94882,0.4091,7.9593405633,0.0,0.0,0.0,92.4,75.13882,-3.5109,75.2207995823,7.94882,0.4091,7.9593405633,67.19,-3.92,67.3042532088,131.41
2021-10-11 15:00:00,7.75226,0.45358000000000004,7.7655180074,7.75226,0.45358000000000004,7.7655180074,0.0,0.0,0.0,92.4,73.79226,-3.78642,73.8893403159,7.75226,0.45358000000000004,7.7655180074,66.04,-4.24,66.17597147,131.48
2021-10-11 15:30:00,7.13056,0.40042000000000005,7.1417940386,7.13056,0.40042000000000005,7.1417940386,0.0,0.0,0.0,92.4,74.50056,-3.91958,74.6035960775,7.13056,0.40042000000000005,7.1417940386,67.37,-4.32,67.5083646669,131.63
2021-10-11 16:00:00,5.5573,0.62048,5.5918314281,5.5573,0.62048,5.5918314281,0.0,0.0,0.0,92.4,77.9273,-3.96952,78.0283357142,5.5573,0.62048,5.5918314281,72.37,-4.59,72.5154121549,131.51
2021-10-11 16:30:00,4.99416,0.2212,4.9990562655,4.99416,0.2212,4.9990562655,0.0,0.0,0.0,92.4,80.14416,-4.1888,80.2535508719,4.99416,0.2212,4.9990562655,75.15,-4.41,75.279284003,131.13
2021-10-11 17:00:00,4.37382,0.19990000000000002,4.3783857074,4.37382,0.19990000000000002,4.3783857074,0.0,0.0,0.0,92.4,82.16382,-4.5801,82.2913764194,4.37382,0.19990000000000002,4.3783857074,77.79,-4.78,77.9367211268,131.13
2021-10-11 17:30:00,3.56172,0.353,3.5791700656,3.56172,0.353,3.5791700656,0.0,0.0,0.0,92.4,84.85172,-4.367,84.9640222445,3.56172,0.353,3.5791700656,81.29,-4.72,81.4269150834,131.04
2021-10-11 18:00:00,10.20976,-1.59244,10.3332020406,10.20976,-1.59244,10.3332020406,0.0,0.0,0.0,92.4,84.87976,-4.19244,84.9832348808,10.20976,-1.59244,10.3332020406,74.67,-2.6,74.7152521243,130.92
2021-10-11 18:30:00,8.5993,0.36668,8.6071141919,8.5993,0.36668,8.6071141919,0.0,0.0,0.0,92.4,75.6093,-6.03332,75.8496354422,8.5993,0.36668,8.6071141919,67.01,-6.4,67.3149322216,130.68
2021-10-11 19:00:00,4.8562,0.527,4.8847116025,4.8562,0.527,4.8847116025,0.0,0.0,0.0,92.4,82.4762,-4.703,82.6101796115,4.8562,0.527,4.8847116025,77.62,-5.23,77.795997969,130.68
2021-10-11 19:30:00,9.26602,-1.24226,9.3489216784,9.26602,-1.24226,9.3489216784,0.0,0.0,0.0,92.4,85.44602,-3.49226,85.5173562135,9.26602,-1.24226,9.3489216784,76.18,-2.25,76.2132199818,129.69
2021-10-11 20:00:00,12.18264,-1.1581000000000001,12.2375615618,12.18264,-1.1581000000000001,12.2375615618,0.0,0.0,0.0,92.4,78.11264,-6.7481,78.4035801566,12.18264,-1.1581000000000001,12.2375615618,65.93,-5.59,66.1665549957,129.69
2021-10-11 20:30:00,2.01462,0.7929,2.1650367559,2.01462,0.7929,2.1650367559,0.0,0.0,0.0,92.4,85.64462,-6.0271,85.8564317297,2.01462,0.7929,2.1650367559,83.63,-6.82,83.9076236107,131.02
2021-10-11 21:00:00,1.5013,0.9704600000000001,1.7876504976,1.5013,0.9704600000000001,1.7876504976,0.0,0.0,0.0,92.4,82.6713,-7.00954,82.9679305196,1.5013,0.9704600000000001,1.7876504976,81.17,-7.98,81.5613223287,130.33
2021-10-11 21:30:00,1.35372,1.05022,1.7133358943,1.35372,1.05022,1.7133358943,0.0,0.0,0.0,92.4,78.44372,-7.84978,78.8355012256,1.35372,1.05022,1.7133358943,77.09,-8.9,77.6020495863,130.14
2021-10-11 22:00:00,1.40158,0.96808,1.7034099280000001,1.40158,0.96808,1.7034099280000001,0.0,0.0,0.0,92.4,74.13158,-9.18192,74.6980508995,1.40158,0.96808,1.7034099280000001,72.73,-10.15,73.4348377815,129.96
2021-10-11 22:30:00,1.3957600000000001,0.95308,1.6901205472,1.3957600000000001,0.95308,1.6901205472,0.0,0.0,0.0,92.4,69.66576,-9.90692,70.3666482097,1.3957600000000001,0.95308,1.6901205472,68.27,-10.86,69.1283769519,130.31
2021-10-11 23:00:00,1.3164,1.16058,1.7549515368000002,1.3164,1.16058,1.7549515368000002,0.0,0.0,0.0,92.4,65.4264,-11.05942,66.3545370543,1.3164,1.16058,1.7549515368000002,64.11,-12.22,65.2642359949,130.76
2021-10-11 23:30:00,1.34786,1.20214,1.8060639964,1.34786,1.20214,1.8060639964,0.0,0.0,0.0,92.4,61.38786,-12.00786,62.5512434501,1.34786,1.20214,1.8060639964,60.04,-13.21,61.4760579413,131.76
2021-10-12 00:00:00,1.3400400000000001,1.2011,1.799541167,1.3400400000000001,1.2011,1.799541167,0.0,0.0,0.0,92.4,57.90004,-12.9489,59.3303349326,1.3400400000000001,1.2011,1.799541167,56.56,-14.15,58.3031397096,132.79
2021-10-12 00:30:00,1.27508,1.21718,1.7627694571,1.27508,1.21718,1.7627694571,0.0,0.0,0.0,92.4,56.25508,-12.87282,57.7091285722,1.27508,1.21718,1.7627694571,54.98,-14.09,56.7567484974,132.79
2021-10-12 01:00:00,1.26922,1.19034,1.740065724,1.26922,1.19034,1.740065724,0.0,0.0,0.0,92.4,52.61922,-28.07966,59.6426828632,1.26922,1.19034,1.740065724,51.35,-29.27,59.1063059242,133.02
2021-10-12 01:30:00,1.312,1.20286,1.7799483643,1.312,1.20286,1.7799483643,0.0,0.0,0.0,92.4,51.862,-29.42714,59.6290500728,1.312,1.20286,1.7799483643,50.55,-30.63,59.1058321995,132.02
2021-10-12 02:00:00,1.3347,1.17984,1.7814169966,1.3347,1.17984,1.7814169966,0.0,0.0,0.0,92.4,51.2647,-29.51016,59.1516610867,1.3347,1.17984,1.7814169966,49.93,-30.69,58.6078578349,131.78
2021-10-12 02:30:00,1.72192,0.9728600000000001,1.9777424165,1.72192,0.9728600000000001,1.9777424165,0.0,0.0,0.0,92.4,50.12192,-30.01714,58.4229026861,1.72192,0.9728600000000001,1.9777424165,48.4,-30.99,57.4712110539,131.82
2021-10-12 03:00:00,2.0142,0.57628,2.0950179661,2.0142,0.57628,2.0950179661,0.0,0.0,0.0,92.4,50.0242,-29.00372,57.8241849011,2.0142,0.57628,2.0950179661,48.01,-29.58,56.3909256884,132.16
2021-10-12 03:30:00,3.13478,-0.18844000000000002,3.1404387085,3.13478,-0.18844000000000002,3.1404387085,0.0,0.0,0.0,92.4,49.51478,-28.91844,57.3409941532,3.13478,-0.18844000000000002,3.1404387085,46.38,-28.73,54.5574678665,131.36
2021-10-12 04:00:00,2.6146000000000003,0.10456000000000001,2.6166898849,2.6146000000000003,0.10456000000000001,2.6166898849,0.0,0.0,0.0,92.4,49.0446,-29.03544,56.9949959659,2.6146000000000003,0.10456000000000001,2.6166898849,46.43,-29.14,54.8168267962,131.52
2021-10-12 04:30:00,3.57648,0.09970000000000001,3.5778693772,3.57648,0.09970000000000001,3.5778693772,0.0,0.0,0.0,92.4,49.24648,-29.2803,57.2935577572,3.57648,0.09970000000000001,3.5778693772,45.67,-29.38,54.3040817987,131.63
2021-10-12 05:00:00,3.9734,-0.25256,3.9814186057,3.9734,-0.25256,3.9814186057,0.0,0.0,0.0,92.4,49.7234,-28.61256,57.368066878,3.9734,-0.25256,3.9814186057,45.75,-28.36,53.8270573225,131.63
2021-10-12 05:30:00,3.7715,-0.36338000000000004,3.7889651984,3.7715,-0.36338000000000004,3.7889651984,0.0,0.0,0.0,92.4,50.7115,-28.78338,58.3107125362,3.7715,-0.36338000000000004,3.7889651984,46.94,-28.42,54.8731263917,131.44
2021-10-12 06:00:00,3.60366,-0.29334000000000005,3.6155793106000003,3.60366,-0.29334000000000005,3.6155793106000003,0.0,0.0,0.0,92.4,53.83366,-27.58334,60.4888716588,3.60366,-0.29334000000000005,3.6155793106000003,50.23,-27.29,57.1646481665,131.44
2021-10-12 06:30:00,3.4657,-0.06616000000000001,3.4663314376,3.4657,-0.06616000000000001,3.4663314376,0.0,0.0,0.0,92.4,60.3457,-20.72616,63.8057772998,3.4657,-0.06616000000000001,3.4663314376,56.88,-20.66,60.5158656883,130.59
2021-10-12 07:00:00,2.90558,-0.08706000000000001,2.9068839984,2.90558,-0.08706000000000001,2.9068839984,0.0,0.0,0.0,92.4,68.24558,-8.37706,68.7577946402,2.90558,-0.08706000000000001,2.9068839984,65.34,-8.29,65.8637965805,130.24
2021-10-12 07:30:00,3.12316,-0.30202,3.1377291894,3.12316,-0.30202,3.1377291894,0.0,0.0,0.0,92.4,76.61316,-5.26202,76.7936529908,3.12316,-0.30202,3.1377291894,73.49,-4.96,73.6571904161,131.23
2021-10-12 08:00:00,2.4856,0.33826,2.5085109503,2.4856,0.33826,2.5085109503,0.0,0.0,0.0,92.4,81.5256,-2.72174,81.5710201235,2.4856,0.33826,2.5085109503,79.04,-3.06,79.0992111212,129.85
2021-10-12 08:30:00,10.76354,-1.05008,10.8146410638,10.76354,-1.05008,10.8146410638,0.0,0.0,0.0,92.4,84.41354,-1.15008,84.4213741853,10.76354,-1.05008,10.8146410638,73.65,-0.1,73.6500678886,130.31
2021-10-12 09:00:00,11.70142,-0.9832600000000001,11.742658568,11.70142,-0.9832600000000001,11.742658568,0.0,0.0,0.0,92.4,79.04142,-2.25326,79.0735306929,11.70142,-0.9832600000000001,11.742658568,67.34,-1.27,67.3519747298,130.58
2021-10-12 09:30:00,12.67826,-1.0902,12.7250466666,12.67826,-1.0902,12.7250466666,0.0,0.0,0.0,92.4,77.20826,-2.8402000000000003,77.2604824491,12.67826,-1.0902,12.7250466666,64.53,-1.75,64.5537249119,131.31
2021-10-12 10:00:00,5.2186,-0.27674000000000004,5.2259325472,5.2186,-0.27674000000000004,5.2259325472,0.0,0.0,0.0,92.4,84.3786,-0.9967400000000001,84.3844868953,5.2186,-0.27674000000000004,5.2259325472,79.16,-0.72,79.1632743133,131.61
2021-10-12 10:30:00,6.36958,-0.9846,6.4452297505,6.36958,-0.9846,6.4452297505,0.0,0.0,0.0,92.4,83.85958,-0.5746,83.8615485365,6.36958,-0.9846,6.4452297505,77.49,0.41000000000000003,77.4910846485,131.61
2021-10-12 11:00:00,7.48458,-1.09512,7.5642729717,7.48458,-1.09512,7.5642729717,0.0,0.0,0.0,92.4,83.70458,-0.75512,83.7079859941,7.48458,-1.09512,7.5642729717,76.22,0.34,76.2207583274,131.71
2021-10-12 11:30:00,9.684,-1.78058,9.8463354166,9.684,-1.78058,9.8463354166,0.0,0.0,0.0,92.4,78.914,-1.35058,78.9255564588,9.684,-1.78058,9.8463354166,69.23,0.43,69.2313353908,132.0
2021-10-12 12:00:00,10.18952,-1.2886,10.270677085300001,10.18952,-1.2886,10.270677085300001,0.0,0.0,0.0,92.4,77.20952,-1.6086,77.2262751438,10.18952,-1.2886,10.270677085300001,67.02,-0.32,67.0207639467,132.0
2021-10-12 12:30:00,10.05154,-1.21116,10.1242463876,10.05154,-1.21116,10.1242463876,0.0,0.0,0.0,92.4,77.77154,-1.44116,77.7848916957,10.05154,-1.21116,10.1242463876,67.72,-0.23,67.7203905777,132.44
2021-10-12 13:00:00,16.79372,-3.249,17.1051171419,16.79372,-3.249,17.1051171419,0.0,0.0,0.0,92.4,75.56372,-1.429,75.5772308386,16.79372,-3.249,17.1051171419,58.77,1.82,58.7981742914,132.07
2021-10-12 13:30:00,16.01962,-3.12972,16.3224805781,16.01962,-3.12972,16.3224805781,0.0,0.0,0.0,92.4,74.87962,-1.49972,74.8946370004,16.01962,-3.12972,16.3224805781,58.86,1.63,58.8825653313,131.98
2021-10-12 14:00:00,23.26708,-2.78784,23.4335030158,23.26708,-2.78784,23.4335030158,0.0,0.0,0.0,92.4,71.24708,-2.27784,71.2834831051,23.26708,-2.78784,23.4335030158,47.98,0.51,47.9827104278,131.92
2021-10-12 14:30:00,20.95398,-2.8037400000000003,21.1407245814,20.95398,-2.8037400000000003,21.1407245814,0.0,0.0,0.0,92.4,73.85398,-1.99374,73.8808863038,20.95398,-2.8037400000000003,21.1407245814,52.9,0.81,52.9062009598,132.78
2021-10-12 15:00:00,5.35516,-0.6859400000000001,5.3989121413,5.35516,-0.6859400000000001,5.3989121413,0.0,0.0,0.0,92.4,78.74516,-2.30594,78.7789158513,5.35516,-0.6859400000000001,5.3989121413,73.39,-1.62,73.4078776427,132.46
2021-10-12 15:30:00,4.16728,-0.50636,4.1979308055,4.16728,-0.50636,4.1979308055,0.0,0.0,0.0,92.4,81.07728,-2.22636,81.1078418591,4.16728,-0.50636,4.1979308055,76.91,-1.72,76.9292304654,133.16
2021-10-12 16:00:00,4.6398600000000005,-0.10998000000000001,4.6411632615,4.6398600000000005,-0.10998000000000001,4.6411632615,0.0,0.0,0.0,92.4,82.50986,-2.31998,82.5424697015,4.6398600000000005,-0.10998000000000001,4.6411632615,77.87,-2.21,77.9013542886,133.16
2021-10-12 16:30:00,14.8356,-1.84524,14.949914314699999,14.8356,-1.84524,14.949914314699999,0.0,0.0,0.0,92.4,71.2356,-18.38524,73.5698834933,14.8356,-1.84524,14.949914314699999,56.4,-16.54,58.7752635043,133.16
2021-10-12 17:00:00,13.8398,-1.8284,13.9600541045,13.8398,-1.8284,13.9600541045,0.0,0.0,0.0,92.4,71.6498,-19.4084,74.231932688,13.8398,-1.8284,13.9600541045,57.81,-17.58,60.4239397921,131.57
2021-10-12 17:30:00,11.08386,-1.65744,11.2070986367,11.08386,-1.65744,11.2070986367,0.0,0.0,0.0,92.4,78.81386,-18.05744,80.8560181276,11.08386,-1.65744,11.2070986367,67.73,-16.4,69.6872506274,130.54
2021-10-12 18:00:00,13.32146,-0.046020000000000005,13.3215394896,13.32146,-0.046020000000000005,13.3215394896,0.0,0.0,0.0,92.4,81.15146,-18.29602,83.1883634168,13.32146,-0.046020000000000005,13.3215394896,67.83,-18.25,70.2422337344,129.92
2021-10-12 18:30:00,21.5281,-1.35702,21.5708273576,21.5281,-1.35702,21.5708273576,0.0,0.0,0.0,92.4,75.5681,-20.34702,78.2594336837,21.5281,-1.35702,21.5708273576,54.04,-18.99,57.279505060700004,130.3
2021-10-12 19:00:00,21.56614,-1.28074,21.6041359338,21.56614,-1.28074,21.6041359338,0.0,0.0,0.0,92.4,76.89614,-20.64074,79.618191983,21.56614,-1.28074,21.6041359338,55.33,-19.36,58.6192673103,130.3
2021-10-12 19:30:00,21.54868,-1.6431,21.6112328976,21.54868,-1.6431,21.6112328976,0.0,0.0,0.0,92.4,77.87868,-20.2031,80.4565351488,21.54868,-1.6431,21.6112328976,56.33,-18.56,59.3088737037,130.3
2021-10-12 20:00:00,12.88454,-2.76558,13.1780045435,12.88454,-2.76558,13.1780045435,0.0,0.0,0.0,92.4,82.66454,-19.33558,84.8957644841,12.88454,-2.76558,13.1780045435,69.78,-16.57,71.7203827374,129.97
2021-10-12 20:30:00,8.585,-1.55666,8.724987986,8.585,-1.55666,8.724987986,0.0,0.0,0.0,92.4,80.685,-7.08666,80.9956170108,8.585,-1.55666,8.724987986,72.1,-5.53,72.3117618372,130.05
2021-10-12 21:00:00,5.0432,-0.6563,5.0857247202,5.0432,-0.6563,5.0857247202,0.0,0.0,0.0,92.4,77.7632,-5.9863,77.9932757482,5.0432,-0.6563,5.0857247202,72.72,-5.33,72.9150690873,131.0
2021-10-12 21:30:00,2.6633,-0.18724000000000002,2.669873725,2.6633,-0.18724000000000002,2.669873725,0.0,0.0,0.0,92.4,78.9233,-4.74724,79.065944442,2.6633,-0.18724000000000002,2.669873725,76.26,-4.5600000000000005,76.396211948,130.72
2021-10-12 22:00:00,2.22384,0.29122000000000003,2.2428271075,2.22384,0.29122000000000003,2.2428271075,0.0,0.0,0.0,92.4,75.43384,-1.41878,75.4471812186,2.22384,0.29122000000000003,2.2428271075,73.21,-1.71,73.2299679093,129.96
2021-10-12 22:30:00,2.17312,0.36302,2.2032326375,2.17312,0.36302,2.2032326375,0.0,0.0,0.0,92.4,71.04312,-2.26698,71.0792803682,2.17312,0.36302,2.2032326375,68.87,-2.63,68.9201987809,131.18
2021-10-12 23:00:00,2.22952,0.36002,2.2584007241,2.22952,0.36002,2.2584007241,0.0,0.0,0.0,92.4,67.05952,-3.19998,67.1358257165,2.22952,0.36002,2.2584007241,64.83,-3.56,64.9276712966,131.64
2021-10-12 23:30:00,1.8599999999999999,0.35684000000000005,1.8939204803,1.8599999999999999,0.35684000000000005,1.8939204803,0.0,0.0,0.0,92.4,63.22,-3.66316,63.3260384138,1.8599999999999999,0.35684000000000005,1.8939204803,61.36,-4.02,61.4915441341,132.41
2021-10-13 00:00:00,2.3044000000000002,0.15444000000000002,2.3095694563,2.3044000000000002,0.15444000000000002,2.3095694563,0.0,0.0,0.0,92.4,58.6044,-13.93556,60.2384887914,2.3044000000000002,0.15444000000000002,2.3095694563,56.3,-14.09,58.0363515394,132.69
2021-10-13 00:30:00,2.55472,0.07592,2.555847829,2.55472,0.07592,2.555847829,0.0,0.0,0.0,92.4,56.23472,-19.73408,59.5967922537,2.55472,0.07592,2.555847829,53.68,-19.81,57.2186901283,132.78
2021-10-13 01:00:00,2.2211,0.22314,2.2322805983,2.2211,0.22314,2.2322805983,0.0,0.0,0.0,92.4,54.4611,-20.63686,58.2399468052,2.2211,0.22314,2.2322805983,52.24,-20.86,56.2508417715,131.38
2021-10-13 01:30:00,2.35444,-0.014640000000000002,2.3544855156,2.35444,-0.014640000000000002,2.3544855156,0.0,0.0,0.0,92.4,53.86444,-20.24464,57.5432302295,2.35444,-0.014640000000000002,2.3544855156,51.51,-20.23,55.3401572098,131.97
2021-10-13 02:00:00,1.4927000000000001,0.7041400000000001,1.6504443128,1.4927000000000001,0.7041400000000001,1.6504443128,0.0,0.0,0.0,92.4,53.6527,-20.68586,57.5023218769,1.4927000000000001,0.7041400000000001,1.6504443128,52.16,-21.39,56.3755062062,131.6
2021-10-13 02:30:00,1.37268,1.1,1.7590481467,1.37268,1.1,1.7590481467,0.0,0.0,0.0,92.4,53.02268,-21.44,57.1933404723,1.37268,1.1,1.7590481467,51.65,-22.54,56.354006956,131.87
2021-10-13 03:00:00,1.5043600000000001,1.08598,1.8553844804000001,1.5043600000000001,1.08598,1.8553844804000001,0.0,0.0,0.0,92.4,52.47436,-20.80402,56.447902579,1.5043600000000001,1.08598,1.8553844804000001,50.97,-21.89,55.4717315396,132.86
2021-10-13 03:30:00,1.3048,1.1448,1.7358197141,1.3048,1.1448,1.7358197141,0.0,0.0,0.0,92.4,51.9348,-21.4652,56.1958918612,1.3048,1.1448,1.7358197141,50.63,-22.61,55.4491568917,132.59
2021-10-13 04:00:00,1.24628,1.16062,1.7030128076,1.24628,1.16062,1.7030128076,0.0,0.0,0.0,92.4,52.09628,-20.94938,56.1506804253,1.24628,1.16062,1.7030128076,50.85,-22.11,55.4488466968,133.31
2021-10-13 04:30:00,1.2324,1.1846,1.7094112788,1.2324,1.1846,1.7094112788,0.0,0.0,0.0,92.4,51.8224,-21.3854,56.0615418529,1.2324,1.1846,1.7094112788,50.59,-22.57,55.396326593,132.74
2021-10-13 05:00:00,1.2489,1.22154,1.7469720037,1.2489,1.22154,1.7469720037,0.0,0.0,0.0,92.4,52.0789,-21.59846,56.3800079778,1.2489,1.22154,1.7469720037,50.83,-22.82,55.7175134047,133.15
2021-10-13 05:30:00,1.31852,0.8420400000000001,1.5644572068,1.31852,0.8420400000000001,1.5644572068,0.0,0.0,0.0,92.4,53.84852,-21.31796,57.9147522204,1.31852,0.8420400000000001,1.5644572068,52.53,-22.16,57.0128625838,133.53
2021-10-13 06:00:00,1.43356,0.54654,1.5342099743,1.43356,0.54654,1.5342099743,0.0,0.0,0.0,92.4,56.23356,-20.47346,59.8445973722,1.43356,0.54654,1.5342099743,54.8,-21.02,58.6931035131,133.36
2021-10-13 06:30:00,1.76668,0.8181,1.9469067344000002,1.76668,0.8181,1.9469067344000002,0.0,0.0,0.0,92.4,62.55668,-18.2419,65.162144902,1.76668,0.8181,1.9469067344000002,60.79,-19.06,63.7079877252,132.88
2021-10-13 07:00:00,12.09602,-0.88956,12.128685701,12.09602,-0.88956,12.128685701,0.0,0.0,0.0,92.4,57.60602,-17.12956,60.0988799067,12.09602,-0.88956,12.128685701,45.51,-16.24,48.3207791742,131.64
2021-10-13 07:30:00,2.6581,0.53766,2.7119317627,2.6581,0.53766,2.7119317627,0.0,0.0,0.0,92.4,77.1481,-1.9623400000000002,77.1730530165,2.6581,0.53766,2.7119317627,74.49,-2.5,74.5319401331,130.29
2021-10-13 08:00:00,15.1136,-0.9556600000000001,15.1437839061,15.1136,-0.9556600000000001,15.1437839061,0.0,0.0,0.0,92.4,74.2636,3.18434,74.3318391148,15.1136,-0.9556600000000001,15.1437839061,59.15,4.14,59.2947054972,131.5
2021-10-13 08:30:00,18.43918,-1.17554,18.4766136877,18.43918,-1.17554,18.4766136877,0.0,0.0,0.0,92.4,82.26918,6.3944600000000005,82.51731392,18.43918,-1.17554,18.4766136877,63.83,7.57,64.2773194836,131.92
2021-10-13 09:00:00,10.993780000000001,-1.21744,11.060983629,10.993780000000001,-1.21744,11.060983629,0.0,0.0,0.0,92.4,84.76378,6.6825600000000005,85.0267899432,10.993780000000001,-1.21744,11.060983629,73.77,7.9,74.1917980642,131.5
2021-10-13 09:30:00,15.90002,-1.25632,15.9495760427,15.90002,-1.25632,15.9495760427,0.0,0.0,0.0,92.4,83.19002,7.39368,83.5179377831,15.90002,-1.25632,15.9495760427,67.29,8.65,67.8436924113,132.12
2021-10-13 10:00:00,12.5643,-1.2922,12.6305746239,12.5643,-1.2922,12.6305746239,0.0,0.0,0.0,92.4,82.7143,7.0878,83.0174218663,12.5643,-1.2922,12.6305746239,70.15,8.38,70.6487572431,131.69
2021-10-13 10:30:00,2.93324,0.7583000000000001,3.0296725545,2.93324,0.7583000000000001,3.0296725545,0.0,0.0,0.0,92.4,85.12324,7.4183,85.4458727089,2.93324,0.7583000000000001,3.0296725545,82.19,6.66,82.4593942495,132.33
2021-10-13 11:00:00,2.52692,0.8402600000000001,2.66296105,2.52692,0.8402600000000001,2.66296105,0.0,0.0,0.0,92.4,85.10692,7.38026,85.4263195365,2.52692,0.8402600000000001,2.66296105,82.58,6.54,82.8385658978,132.12
2021-10-13 11:30:00,2.9852600000000002,0.80386,3.0915963784,2.9852600000000002,0.80386,3.0915963784,0.0,0.0,0.0,92.4,84.56526,7.23386,84.8740945717,2.9852600000000002,0.80386,3.0915963784,81.58,6.43,81.8330086212,132.27
2021-10-13 12:00:00,3.08974,0.7861400000000001,3.1881827688,3.08974,0.7861400000000001,3.1881827688,0.0,0.0,0.0,92.4,85.86974,7.26614,86.1766153789,3.08974,0.7861400000000001,3.1881827688,82.78,6.48,83.0332391275,132.3
2021-10-13 12:30:00,2.949,0.7816000000000001,3.0508194899,2.949,0.7816000000000001,3.0508194899,0.0,0.0,0.0,92.4,86.609,7.9416,86.9723398073,2.949,0.7816000000000001,3.0508194899,83.66,7.16,83.9658335277,131.61
2021-10-13 13:00:00,3.0358,0.7935200000000001,3.1377947081,3.0358,0.7935200000000001,3.1377947081,0.0,0.0,0.0,92.4,87.2058,7.68352,87.5436350241,3.0358,0.7935200000000001,3.1377947081,84.17,6.89,84.4515304775,131.61
2021-10-13 13:30:00,15.5041,-1.32256,15.5604075063,15.5041,-1.32256,15.5604075063,0.0,0.0,0.0,92.4,84.3841,7.74744,84.7390061268,15.5041,-1.32256,15.5604075063,68.88,9.07,69.4745946372,131.61
2021-10-13 14:00:00,18.58502,-1.49918,18.645388413,18.58502,-1.49918,18.645388413,0.0,0.0,0.0,92.4,82.79502,7.57082,83.1404393317,18.58502,-1.49918,18.645388413,64.21,9.07,64.8474286306,131.67
2021-10-13 14:30:00,12.0221,0.40236000000000005,12.0288312807,12.0221,0.40236000000000005,12.0288312807,0.0,0.0,0.0,92.4,83.60210000000001,6.92236,83.8882005551,12.0221,0.40236000000000005,12.0288312807,71.58,6.52,71.8763299007,132.01
2021-10-13 15:00:00,14.61098,-1.58132,14.6963025793,14.61098,-1.58132,14.6963025793,0.0,0.0,0.0,92.4,80.98098,5.65868,81.1784440668,14.61098,-1.58132,14.6963025793,66.37,7.24,66.7637214361,132.01
2021-10-13 15:30:00,3.03212,-0.02076,3.0321910679,3.03212,-0.02076,3.0321910679,0.0,0.0,0.0,92.4,83.60212,5.73924,83.7988862949,3.03212,-0.02076,3.0321910679,80.57,5.76,80.7756306073,132.09
2021-10-13 16:00:00,2.19426,0.0034800000000000005,2.1942627596,2.19426,0.0034800000000000005,2.1942627596,0.0,0.0,0.0,92.4,86.47426,6.21348,86.6972028168,2.19426,0.0034800000000000005,2.1942627596,84.28,6.21,84.5084759063,132.09
2021-10-13 16:30:00,7.14696,-0.5497200000000001,7.1680701252,7.14696,-0.5497200000000001,7.1680701252,0.0,0.0,0.0,92.4,81.32696,5.32028,81.5007963281,7.14696,-0.5497200000000001,7.1680701252,74.18,5.87,74.411889507,132.16
2021-10-13 17:00:00,10.7007,-0.9452400000000001,10.7423674834,10.7007,-0.9452400000000001,10.7423674834,0.0,0.0,0.0,92.4,77.1607,3.81476,77.2549417083,10.7007,-0.9452400000000001,10.7423674834,66.46,4.76,66.6302423829,132.08
2021-10-13 17:30:00,3.65366,0.06592,3.6542546219,3.65366,0.06592,3.6542546219,0.0,0.0,0.0,92.4,89.80366,5.76592,89.9885725125,3.65366,0.06592,3.6542546219,86.15,5.7,86.3383605357,132.12
2021-10-13 18:00:00,20.72562,-1.5819800000000002,20.78590833,20.72562,-1.5819800000000002,20.78590833,0.0,0.0,0.0,92.4,76.97562,2.88802,77.0297782283,20.72562,-1.5819800000000002,20.78590833,56.25,4.47,56.4273284854,130.96
2021-10-13 18:30:00,19.18414,-1.7726600000000001,19.2658649174,19.18414,-1.7726600000000001,19.2658649174,0.0,0.0,0.0,92.4,78.23414,3.07734,78.2946401934,19.18414,-1.7726600000000001,19.2658649174,59.05,4.85,59.2488396511,132.74
2021-10-13 19:00:00,13.2616,-1.3548200000000001,13.3306253339,13.2616,-1.3548200000000001,13.3306253339,0.0,0.0,0.0,92.4,80.5416,3.06518,80.5999048324,13.2616,-1.3548200000000001,13.3306253339,67.28,4.42,67.4250309603,132.43
2021-10-13 19:30:00,13.31142,-1.68442,13.4175695695,13.31142,-1.68442,13.4175695695,0.0,0.0,0.0,92.4,85.84142,5.22558,86.0003260107,13.31142,-1.68442,13.4175695695,72.53,6.91,72.8584174959,132.11
2021-10-13 20:00:00,9.33722,-0.8028000000000001,9.3716682169,9.33722,-0.8028000000000001,9.3716682169,0.0,0.0,0.0,92.4,91.01722,5.5472,91.1861051058,9.33722,-0.8028000000000001,9.3716682169,81.68,6.35,81.9264603166,131.27
2021-10-13 20:30:00,1.34666,0.50898,1.4396366889,1.34666,0.50898,1.4396366889,0.0,0.0,0.0,92.4,88.84666,3.12898,88.9017407535,1.34666,0.50898,1.4396366889,87.5,2.62,87.5392163547,131.81
2021-10-13 21:00:00,1.28932,0.8908400000000001,1.5671445268,1.28932,0.8908400000000001,1.5671445268,0.0,0.0,0.0,92.4,84.34932,1.30084,84.3593502178,1.28932,0.8908400000000001,1.5671445268,83.06,0.41000000000000003,83.0610119129,130.54
2021-10-13 21:30:00,6.95806,-0.96186,7.0242276176,6.95806,-0.96186,7.0242276176,0.0,0.0,0.0,92.4,79.12806,0.50814,79.1296915552,6.95806,-0.96186,7.0242276176,72.17,1.47,72.1849693496,131.15
2021-10-13 22:00:00,1.92002,0.22914,1.9336447295,1.92002,0.22914,1.9336447295,0.0,0.0,0.0,92.4,76.26002,-0.38086000000000003,76.2609710451,1.92002,0.22914,1.9336447295,74.34,-0.61,74.3425026482,130.74
2021-10-13 22:30:00,1.35454,0.50116,1.4442783517,1.35454,0.50116,1.4442783517,0.0,0.0,0.0,92.4,71.50454,-2.02884,71.5333169394,1.35454,0.50116,1.4442783517,70.15,-2.5300000000000002,70.1956081247,131.09
2021-10-13 23:00:00,1.3077,0.7261200000000001,1.4957705521,1.3077,0.7261200000000001,1.4957705521,0.0,0.0,0.0,92.4,67.4377,-2.21388,67.4740294183,1.3077,0.7261200000000001,1.4957705521,66.13,-2.94,66.1953208316,132.66
2021-10-13 23:30:00,1.3039800000000001,0.7464000000000001,1.5024901998,1.3039800000000001,0.7464000000000001,1.5024901998,0.0,0.0,0.0,92.4,62.57398,-11.1336,63.5567464712,1.3039800000000001,0.7464000000000001,1.5024901998,61.27,-11.88,62.4111151959,132.31
2021-10-14 00:00:00,1.28978,0.89026,1.5671934520000002,1.28978,0.89026,1.5671934520000002,0.0,0.0,0.0,92.4,58.38978,-19.44974,61.5439582292,1.28978,0.89026,1.5671934520000002,57.1,-20.34,60.6145659062,132.65
2021-10-14 00:30:00,1.33502,0.7619400000000001,1.5371502737,1.33502,0.7619400000000001,1.5371502737,0.0,0.0,0.0,92.4,56.63502,-19.38806,59.8616936025,1.33502,0.7619400000000001,1.5371502737,55.3,-20.15,58.8567115969,131.69
2021-10-14 01:00:00,1.3637000000000001,0.7143400000000001,1.5394672213,1.3637000000000001,0.7143400000000001,1.5394672213,0.0,0.0,0.0,92.4,54.7637,-20.22566,58.3792785167,1.3637000000000001,0.7143400000000001,1.5394672213,53.4,-20.94,57.3589016631,131.39
2021-10-14 01:30:00,1.64032,0.38928,1.6858791833,1.64032,0.38928,1.6858791833,0.0,0.0,0.0,92.4,54.53032,-20.26072,58.172610172,1.64032,0.38928,1.6858791833,52.89,-20.65,56.7782933875,132.13
2021-10-14 02:00:00,1.7245400000000002,0.31694,1.7534221326,1.7245400000000002,0.31694,1.7534221326,0.0,0.0,0.0,92.4,53.57454,-20.59306,57.3960404242,1.7245400000000002,0.31694,1.7534221326,51.85,-20.91,55.907518278,132.13
2021-10-14 02:30:00,1.6477400000000002,0.42234000000000005,1.7010050509,1.6477400000000002,0.42234000000000005,1.7010050509,0.0,0.0,0.0,92.4,53.38774,-20.18766,57.0770741943,1.6477400000000002,0.42234000000000005,1.7010050509,51.74,-20.61,55.6938030664,132.43
2021-10-14 03:00:00,1.7419600000000002,0.36736,1.7802747011000002,1.7419600000000002,0.36736,1.7802747011000002,0.0,0.0,0.0,92.4,51.931960000000004,-21.10264,56.0557747642,1.7419600000000002,0.36736,1.7802747011000002,50.19,-21.47,54.5893487779,132.17
2021-10-14 03:30:00,1.7713800000000002,0.39756,1.8154451405,1.7713800000000002,0.39756,1.8154451405,0.0,0.0,0.0,92.4,52.00138,-20.50244,55.8971695872,1.7713800000000002,0.39756,1.8154451405,50.23,-20.9,54.4046220463,133.15
2021-10-14 04:00:00,1.94652,0.2541,1.9630351297000002,1.94652,0.2541,1.9630351297000002,0.0,0.0,0.0,92.4,51.61652,-20.9559,55.7083017307,1.94652,0.2541,1.9630351297000002,49.67,-21.21,54.0090085078,132.65
2021-10-14 04:30:00,1.9069,0.34628000000000003,1.9380860271,1.9069,0.34628000000000003,1.9380860271,0.0,0.0,0.0,92.4,51.2669,-21.03372,55.4140091732,1.9069,0.34628000000000003,1.9380860271,49.36,-21.38,53.7913933636,133.24
2021-10-14 05:00:00,2.30128,0.06632,2.3022354312,2.30128,0.06632,2.3022354312,0.0,0.0,0.0,92.4,51.33128,-21.09368,55.4963389998,2.30128,0.06632,2.3022354312,49.03,-21.16,53.4011844438,133.02
2021-10-14 05:30:00,2.69492,-0.06924000000000001,2.6958093375,2.69492,-0.06924000000000001,2.6958093375,0.0,0.0,0.0,92.4,52.91492,-20.34924,56.6928595785,2.69492,-0.06924000000000001,2.6958093375,50.22,-20.28,54.160195716,132.99
2021-10-14 06:00:00,2.92618,-0.36694000000000004,2.9490972103,2.92618,-0.36694000000000004,2.9490972103,0.0,0.0,0.0,92.4,55.41618,-19.96694,58.9035796769,2.92618,-0.36694000000000004,2.9490972103,52.49,-19.6,56.029992861,132.16
2021-10-14 06:30:00,3.01216,-0.7817400000000001,3.1119487935,3.01216,-0.7817400000000001,3.1119487935,0.0,0.0,0.0,92.4,61.57216,-17.59174,64.0359290031,3.01216,-0.7817400000000001,3.1119487935,58.56,-16.81,60.9249513746,132.04
2021-10-14 07:00:00,2.84036,-0.43548000000000003,2.8735496794,2.84036,-0.43548000000000003,2.8735496794,0.0,0.0,0.0,92.4,68.94036,-3.82548,69.0464157952,2.84036,-0.43548000000000003,2.8735496794,66.1,-3.39,66.1868725655,130.7
2021-10-14 07:30:00,3.05962,-0.9120400000000001,3.1926621346,3.05962,-0.9120400000000001,3.1926621346,0.0,0.0,0.0,92.4,76.07962,1.56796,76.0957756903,3.05962,-0.9120400000000001,3.1926621346,73.02,2.48,73.0621023514,131.73
2021-10-14 08:00:00,7.94988,-1.96228,8.188475732,7.94988,-1.96228,8.188475732,0.0,0.0,0.0,92.4,79.49988,4.57772,79.631566859,7.94988,-1.96228,8.188475732,71.55,6.54,71.848271378,131.31
2021-10-14 08:30:00,13.86526,-3.11002,14.2097733715,13.86526,-3.11002,14.2097733715,0.0,0.0,0.0,92.4,75.45526,3.83998,75.5529066818,13.86526,-3.11002,14.2097733715,61.59,6.95,61.9808889901,131.04
2021-10-14 09:00:00,13.38104,-3.08956,13.7330845943,13.38104,-3.08956,13.7330845943,0.0,0.0,0.0,92.4,76.59104,5.60044,76.7955228934,13.38104,-3.08956,13.7330845943,63.21,8.69,63.8045468599,132.45
2021-10-14 09:30:00,11.17438,-2.9769200000000002,11.564117825,11.17438,-2.9769200000000002,11.564117825,0.0,0.0,0.0,92.4,82.30438,6.65308,82.5728432396,11.17438,-2.9769200000000002,11.564117825,71.13,9.63,71.7789230903,132.12
2021-10-14 10:00:00,11.44434,-3.25384,11.8979154805,11.44434,-3.25384,11.8979154805,0.0,0.0,0.0,92.4,83.02434,6.45616,83.2749844454,11.44434,-3.25384,11.8979154805,71.58,9.71,72.2355902585,132.12
2021-10-14 10:30:00,7.20364,-1.62568,7.3847995716,7.20364,-1.62568,7.3847995716,0.0,0.0,0.0,92.4,83.07364,6.15432,83.301292412,7.20364,-1.62568,7.3847995716,75.87,7.78,76.2678523364,132.36
2021-10-14 11:00:00,7.7427600000000005,-1.7695,7.9423839411,7.7427600000000005,-1.7695,7.9423839411,0.0,0.0,0.0,92.4,81.40276,5.9605,81.6206891411,7.7427600000000005,-1.7695,7.9423839411,73.66,7.73,74.0644887919,132.66
2021-10-14 11:30:00,8.77748,-2.14576,9.0359526962,8.77748,-2.14576,9.0359526962,0.0,0.0,0.0,92.4,80.04748,5.94424,80.2678830139,8.77748,-2.14576,9.0359526962,71.27,8.09,71.7276864258,132.89
2021-10-14 12:00:00,9.12604,-2.13484,9.3724141984,9.12604,-2.13484,9.3724141984,0.0,0.0,0.0,92.4,79.62604,5.87516,79.8424933923,9.12604,-2.13484,9.3724141984,70.5,8.01,70.9535770768,133.1
2021-10-14 12:30:00,8.5566,-2.07274,8.8040703466,8.5566,-2.07274,8.8040703466,0.0,0.0,0.0,92.4,80.0466,5.45726,80.2324115197,8.5566,-2.07274,8.8040703466,71.49,7.53,71.8854714111,133.22
2021-10-14 13:00:00,8.16226,-2.01612,8.4075696942,8.16226,-2.01612,8.4075696942,0.0,0.0,0.0,92.4,81.46226,5.47388,81.6459623408,8.16226,-2.01612,8.4075696942,73.3,7.49,73.6816808983,132.92
2021-10-14 13:30:00,7.89928,-1.99998,8.148530206,7.89928,-1.99998,8.148530206,0.0,0.0,0.0,92.4,79.55928,5.09002,79.7219376189,7.89928,-1.99998,8.148530206,71.66,7.09,72.0098861268,133.07
2021-10-14 14:00:00,7.24178,-1.93112,7.4948383587,7.24178,-1.93112,7.4948383587,0.0,0.0,0.0,92.4,75.45178,-1.05112,75.4591012299,7.24178,-1.93112,7.4948383587,68.21,0.88,68.2156763508,133.35
2021-10-14 14:30:00,6.7525200000000005,-1.85288,7.0021204392,6.7525200000000005,-1.85288,7.0021204392,0.0,0.0,0.0,92.4,75.29252,-11.44288,76.1570946836,6.7525200000000005,-1.85288,7.0021204392,68.54,-9.59,69.2076563684,133.25
2021-10-14 15:00:00,6.97044,-1.9432800000000001,7.2362539309,6.97044,-1.9432800000000001,7.2362539309,0.0,0.0,0.0,92.4,74.88044,-11.75328,75.7972287445,6.97044,-1.9432800000000001,7.2362539309,67.91,-9.81,68.6148977992,131.45
2021-10-14 15:30:00,7.352,-2.00368,7.620146819,7.352,-2.00368,7.620146819,0.0,0.0,0.0,92.4,75.962,-11.94368,76.895233506,7.352,-2.00368,7.620146819,68.61,-9.94,69.3262987617,131.58
2021-10-14 16:00:00,7.739,-2.1762,8.0391521593,7.739,-2.1762,8.0391521593,0.0,0.0,0.0,92.4,77.859,-11.7062,78.7341031538,7.739,-2.1762,8.0391521593,70.12,-9.53,70.7646472471,131.54
2021-10-14 16:30:00,8.01284,-2.12654,8.2902217846,8.01284,-2.12654,8.2902217846,0.0,0.0,0.0,92.4,77.32284,-11.63654,78.1935460817,8.01284,-2.12654,8.2902217846,69.31,-9.51,69.9593896486,131.15
2021-10-14 17:00:00,9.09166,-2.02146,9.3136771518,9.09166,-2.02146,9.3136771518,0.0,0.0,0.0,92.4,75.67166,-12.06146,76.6268813439,9.09166,-2.02146,9.3136771518,66.58,-10.04,67.3327409215,130.65
2021-10-14 17:30:00,16.1654,-4.33894,16.7375792002,16.1654,-4.33894,16.7375792002,0.0,0.0,0.0,92.4,76.1754,-11.77894,77.0807044122,16.1654,-4.33894,16.7375792002,60.01,-7.44,60.46944435,130.32
2021-10-14 18:00:00,14.97328,-4.40562,15.6079659643,14.97328,-4.40562,15.6079659643,0.0,0.0,0.0,92.4,83.71328,-1.24562,83.7225466499,14.97328,-4.40562,15.6079659643,68.74,3.16,68.8125947774,129.66
2021-10-14 18:30:00,13.38584,-3.9295,13.950687537,13.38584,-3.9295,13.950687537,0.0,0.0,0.0,92.4,87.35584,4.6105,87.4774227578,13.38584,-3.9295,13.950687537,73.97,8.54,74.4613490342,130.9
2021-10-14 19:00:00,12.86588,-3.81414,13.4193342649,12.86588,-3.81414,13.4193342649,0.0,0.0,0.0,92.4,89.61588,4.77586,89.743048683,12.86588,-3.81414,13.4193342649,76.75,8.59,77.2292082052,131.84
2021-10-14 19:30:00,12.70984,-3.79986,13.2657064963,12.70984,-3.79986,13.2657064963,0.0,0.0,0.0,92.4,88.57984,4.46014,88.6920565961,12.70984,-3.79986,13.2657064963,75.87,8.26,76.3183103849,131.87
2021-10-14 20:00:00,6.79484,-2.05416,7.0985508332,6.79484,-2.05416,7.0985508332,0.0,0.0,0.0,92.4,87.31484,3.38584,87.3804623284,6.79484,-2.05416,7.0985508332,80.52,5.44,80.7035563033,132.27
2021-10-14 20:30:00,8.40864,-2.3689999999999998,8.7359823517,8.40864,-2.3689999999999998,8.7359823517,0.0,0.0,0.0,92.4,83.74864,1.911,83.7704400302,8.40864,-2.3689999999999998,8.7359823517,75.34,4.28,75.461473614,132.88
2021-10-14 21:00:00,6.05212,-1.75894,6.3025412667000005,6.05212,-1.75894,6.3025412667000005,0.0,0.0,0.0,92.4,79.48212,-0.27894,79.4826094641,6.05212,-1.75894,6.3025412667000005,73.43,1.48,73.4449133705,133.31
2021-10-14 21:30:00,5.74156,-1.79218,6.0147668605,5.74156,-1.79218,6.0147668605,0.0,0.0,0.0,92.4,75.67156,-0.39218000000000003,75.6725762611,5.74156,-1.79218,6.0147668605,69.93,1.4,69.9440126101,132.16
2021-10-14 22:00:00,5.18352,-1.60714,5.4269492876,5.18352,-1.60714,5.4269492876,0.0,0.0,0.0,92.4,71.96352,-1.65714,71.9825973675,5.18352,-1.60714,5.4269492876,66.78,-0.05,66.7800187182,131.59
2021-10-14 22:30:00,5.47242,-1.6247600000000002,5.7085222005,5.47242,-1.6247600000000002,5.7085222005,0.0,0.0,0.0,92.4,67.87242,-3.02476,67.9397863532,5.47242,-1.6247600000000002,5.7085222005,62.4,-1.4,62.4157031523,132.55
2021-10-14 23:00:00,5.41694,-1.59862,5.647904467,5.41694,-1.59862,5.647904467,0.0,0.0,0.0,92.4,63.49694,-3.48862,63.5927028744,5.41694,-1.59862,5.647904467,58.08,-1.8900000000000001,58.1107434129,132.26
2021-10-14 23:30:00,6.00966,-1.7542,6.2604497407,6.00966,-1.7542,6.2604497407,0.0,0.0,0.0,92.4,59.58966,-4.1042,59.7308298666,6.00966,-1.7542,6.2604497407,53.58,-2.35,53.6315103274,132.81
2021-10-15 00:00:00,5.7018,-1.66254,5.9392392183,5.7018,-1.66254,5.9392392183,0.0,0.0,0.0,92.4,55.5618,-15.96254,57.8093098254,5.7018,-1.66254,5.9392392183,49.86,-14.3,51.8701224213,133.34
2021-10-15 00:30:00,6.1424,-1.8464200000000002,6.4139180363,6.1424,-1.8464200000000002,6.4139180363,0.0,0.0,0.0,92.4,53.3124,-20.21642,57.0168013078,6.1424,-1.8464200000000002,6.4139180363,47.17,-18.37,50.6208040236,132.74
2021-10-15 01:00:00,6.36564,-1.8449,6.627595991,6.36564,-1.8449,6.627595991,0.0,0.0,0.0,92.4,51.61564,-20.8249,55.6583394706,6.36564,-1.8449,6.627595991,45.25,-18.98,49.0693682454,131.56
2021-10-15 01:30:00,6.13884,-1.8202800000000001,6.4030286446,6.13884,-1.8202800000000001,6.4030286446,0.0,0.0,0.0,92.4,50.17884,-20.55028,54.2238876495,6.13884,-1.8202800000000001,6.4030286446,44.04,-18.73,47.8574393381,132.09
2021-10-15 02:00:00,4.2404,-0.6240800000000001,4.2860783948,4.2404,-0.6240800000000001,4.2860783948,0.0,0.0,0.0,92.4,50.0904,-20.79408,54.2350618623,4.2404,-0.6240800000000001,4.2860783948,45.85,-20.17,50.0904322201,131.79
2021-10-15 02:30:00,3.28296,-0.06994,3.2837049145,3.28296,-0.06994,3.2837049145,0.0,0.0,0.0,92.4,49.41296,-21.66994,53.9557866736,3.28296,-0.06994,3.2837049145,46.13,-21.6,50.9365968632,132.03
2021-10-15 03:00:00,3.52778,-0.37124,3.5472596277,3.52778,-0.37124,3.5472596277,0.0,0.0,0.0,92.4,48.937780000000004,-21.65124,53.5133862213,3.52778,-0.37124,3.5472596277,45.41,-21.28,50.1488434563,132.79
2021-10-15 03:30:00,3.49812,-0.41108000000000006,3.5221911221,3.49812,-0.41108000000000006,3.5221911221,0.0,0.0,0.0,92.4,48.17812,-21.64108,52.815410538,3.49812,-0.41108000000000006,3.5221911221,44.68,-21.23,49.4673154719,132.99
2021-10-15 04:00:00,3.89662,-0.5976,3.9421787356999998,3.89662,-0.5976,3.9421787356999998,0.0,0.0,0.0,92.4,47.85662,-21.2276,52.3532910101,3.89662,-0.5976,3.9421787356999998,43.96,-20.63,48.560050453,133.26
2021-10-15 04:30:00,4.32864,-0.68506,4.3825142844,4.32864,-0.68506,4.3825142844,0.0,0.0,0.0,92.4,47.89864,-21.43506,52.4761041909,4.32864,-0.68506,4.3825142844,43.57,-20.75,48.2587546462,132.68
2021-10-15 05:00:00,3.61248,-0.45138000000000006,3.640570787,3.61248,-0.45138000000000006,3.640570787,0.0,0.0,0.0,92.4,48.28248,-21.22138,52.74035309,3.61248,-0.45138000000000006,3.640570787,44.67,-20.77,49.2625801192,132.68
2021-10-15 05:30:00,3.36676,-0.44214000000000003,3.395667928,3.36676,-0.44214000000000003,3.395667928,0.0,0.0,0.0,92.4,49.53676,-20.93214,53.7777377386,3.36676,-0.44214000000000003,3.395667928,46.17,-20.49,50.5124638085,132.52
