Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-15 06:00:00,3.1046,-0.60128,3.1622901193,3.1046,-0.60128,3.1622901193,0.0,0.0,0.0,92.4,51.9546,-20.68128,55.9195475983,3.1046,-0.60128,3.1622901193,48.85,-20.08,52.8159909497,132.18
2021-10-15 06:30:00,2.35114,0.042820000000000004,2.351529896,2.35114,0.042820000000000004,2.351529896,0.0,0.0,0.0,92.4,58.29114,-18.30718,61.0983620243,2.35114,0.042820000000000004,2.351529896,55.94,-18.35,58.8727959248,132.49
2021-10-15 07:00:00,2.75046,-0.31992000000000004,2.7690032535,2.75046,-0.31992000000000004,2.7690032535,0.0,0.0,0.0,92.4,64.18046,-16.69992,66.3175600714,2.75046,-0.31992000000000004,2.7690032535,61.43,-16.38,63.5763265689,131.02
2021-10-15 07:30:00,2.38898,0.0279,2.3891429113,2.38898,0.0279,2.3891429113,0.0,0.0,0.0,92.4,71.89898,-13.7821,73.2079886723,2.38898,0.0279,2.3891429113,69.51,-13.81,70.8685840129,131.02
2021-10-15 08:00:00,9.51518,-2.17528,9.7606605059,9.51518,-2.17528,9.7606605059,0.0,0.0,0.0,92.4,76.32518,1.40472,76.3381054278,9.51518,-2.17528,9.7606605059,66.81,3.58,66.9058480254,129.47
2021-10-15 08:30:00,9.75638,-1.8433000000000002,9.9289831098,9.75638,-1.8433000000000002,9.9289831098,0.0,0.0,0.0,92.4,79.22638,6.2067,79.4691286777,9.75638,-1.8433000000000002,9.9289831098,69.47,8.05,69.9348511116,130.33
2021-10-15 09:00:00,4.39588,0.7772,4.4640565425,4.39588,0.7772,4.4640565425,0.0,0.0,0.0,92.4,76.39588,5.9572,76.6277933443,4.39588,0.7772,4.4640565425,72.0,5.18,72.186095614,131.29
2021-10-15 09:30:00,5.12872,0.7279800000000001,5.1801277705,5.12872,0.7279800000000001,5.1801277705,0.0,0.0,0.0,92.4,74.25872,6.06798,74.5062271043,5.12872,0.7279800000000001,5.1801277705,69.13,5.34,69.3359394542,131.7
2021-10-15 10:00:00,5.19478,0.26844,5.2017111879,5.19478,0.26844,5.2017111879,0.0,0.0,0.0,92.4,74.05478,6.05844,74.302187963,5.19478,0.26844,5.2017111879,68.86,5.79,69.1029934229,132.13
2021-10-15 10:30:00,4.11864,0.41592,4.1395875273,4.11864,0.41592,4.1395875273,0.0,0.0,0.0,92.4,76.07864,6.23592,76.3337812669,4.11864,0.41592,4.1395875273,71.96,5.82,72.1949721241,132.3
2021-10-15 11:00:00,4.00618,0.5704800000000001,4.046594324,4.00618,0.5704800000000001,4.046594324,0.0,0.0,0.0,92.4,77.57618,6.34048,77.8348597354,4.00618,0.5704800000000001,4.046594324,73.57,5.77,73.7959199414,132.3
2021-10-15 11:30:00,2.67364,0.71152,2.7666968681,2.67364,0.71152,2.7666968681,0.0,0.0,0.0,92.4,82.78364,6.36152,83.027706149,2.67364,0.71152,2.7666968681,80.11,5.65,80.3089945149,132.18
2021-10-15 12:00:00,1.9316,0.4611,1.9858730498,1.9316,0.4611,1.9858730498,0.0,0.0,0.0,92.4,86.2516,6.6411,86.506894013,1.9316,0.4611,1.9858730498,84.32,6.18,84.5461696353,132.09
2021-10-15 12:30:00,2.37076,0.58162,2.4410622282,2.37076,0.58162,2.4410622282,0.0,0.0,0.0,92.4,86.70076,6.92162,86.9766095453,2.37076,0.58162,2.4410622282,84.33,6.34,84.5679874421,132.09
2021-10-15 13:00:00,2.74718,0.7459600000000001,2.8466566836,2.74718,0.7459600000000001,2.8466566836,0.0,0.0,0.0,92.4,85.54718,6.28596,85.7778135596,2.74718,0.7459600000000001,2.8466566836,82.8,5.54,82.9851287882,131.72
2021-10-15 13:30:00,2.65818,0.76046,2.7648183166,2.65818,0.76046,2.7648183166,0.0,0.0,0.0,92.4,93.63818,4.12046,93.7287946382,2.65818,0.76046,2.7648183166,90.98,3.36,91.042023264,131.99
2021-10-15 14:00:00,2.75606,0.7424000000000001,2.8542992982,2.75606,0.7624000000000001,2.8595664853000002,0.0,-0.02,0.02,92.4,94.87606,2.1124,94.8995732071,2.75606,0.7624000000000001,2.8595664853000002,92.12,1.35,92.1298914577,131.89
2021-10-15 14:30:00,2.7138999999999998,-0.11408000000000001,2.7162966437,2.7138999999999998,0.77592,2.8226415033,0.0,-0.89,0.89,132.03,94.3139,2.05592,94.3363055258,2.7138999999999998,0.77592,2.8226415033,91.6,1.28,91.6089427949,132.2
2021-10-15 15:00:00,2.86842,0.6922200000000001,2.9507629225,2.86842,0.8222200000000001,2.9839368332,0.0,-0.13,0.13,132.61,91.43842,0.93222,91.443171895,2.86842,0.8222200000000001,2.9839368332,88.57,0.11,88.5700683075,132.2
2021-10-15 15:30:00,14.7863,-4.82856,15.5547310926,2.4263,0.8314400000000001,2.5648048978,12.36,-5.66,13.5943076322,131.8,75.9663,1.99144,75.9923980998,2.4263,0.8314400000000001,2.5648048978,73.54,1.16,73.5491481936,132.72
2021-10-15 16:00:00,57.31616,-23.05884,61.7806790129,4.27616,0.7911600000000001,4.3487329754,53.04,-23.85,58.1555165053,132.82,58.01616,-3.11884,58.0999310162,4.27616,0.7911600000000001,4.3487329754,53.74,-3.91,53.8820535986,133.31
2021-10-15 16:30:00,56.8739,-22.71656,61.2428167171,4.6939,0.8634400000000001,4.7726539623,52.18,-23.58,57.260534402,134.84,57.5739,-2.76656,57.6403315001,4.6939,0.8634400000000001,4.7726539623,52.88,-3.63,53.0044460399,134.11
2021-10-15 17:00:00,53.9845,-23.56974,58.9055080949,12.6945,-0.7797400000000001,12.7184246162,41.29,-22.79,47.1619359229,134.76,54.5945,-3.66974,54.7176975203,12.6945,-0.7797400000000001,12.7184246162,41.9,-2.89,41.9995488071,134.03
2021-10-15 17:30:00,57.74938,-22.81088,62.0912806822,11.80938,-1.3908800000000001,11.8910051366,45.94,-21.42,50.6882629412,134.53,58.39938,-2.87088,58.4699028249,11.80938,-1.3908800000000001,11.8910051366,46.59,-1.48,46.613501263,133.8
2021-10-15 18:00:00,54.76648,-24.0309,59.806784618500004,12.65648,-1.1809,12.7114519548,42.11,-22.85,47.9100678355,134.63,55.38648,-4.0009,55.5307965691,12.65648,-1.1809,12.7114519548,42.73,-2.8200000000000003,42.8229529575,133.9
2021-10-15 18:30:00,59.65468,-22.78462,63.857808876,11.09468,-1.40462,11.1832411065,48.56,-21.38,53.0582510077,135.05,60.32468,-2.85462,60.3921838688,11.09468,-1.40462,11.1832411065,49.23,-1.45,49.2513492201,134.3
2021-10-15 19:00:00,56.51022,-23.9668,61.3825094525,12.72022,-0.9968,12.7592165546,43.79,-22.97,49.448811917,134.68,57.15022,-4.0168,57.2912063784,12.72022,-0.9968,12.7592165546,44.43,-3.02,44.5325195784,133.92
2021-10-15 19:30:00,60.43082,-22.9449,64.6401766851,10.96082,-1.3749,11.046715579,49.47,-21.57,53.9680071894,134.75,61.12082,-3.0249,61.1956261303,10.96082,-1.3749,11.046715579,50.16,-1.65,50.1871308206,134.0
2021-10-15 20:00:00,64.42746,-22.832160000000002,68.3535305037,1.79746,0.8678400000000001,1.9959981757,62.63,-23.7,66.9642210438,134.69,65.22746,-2.78216,65.2867670536,1.79746,0.8678400000000001,1.9959981757,63.43,-3.65,63.5349305501,133.94
2021-10-15 20:30:00,61.38768,-23.85958,65.8614212841,1.19768,1.00042,1.5605375865000002,60.19,-24.86,65.1218527071,135.23,62.16768,-3.86958,62.2879931123,1.19768,1.00042,1.5605375865000002,60.97,-4.87,61.164187234,134.46
2021-10-15 21:00:00,58.27218,-24.73134,63.3031289918,1.20218,1.00866,1.5692774605,57.07,-25.74,62.6061698237,135.0,59.00218,-4.85134,59.2012900581,1.20218,1.00866,1.5692774605,57.8,-5.86,58.0962959232,134.25
2021-10-15 21:30:00,55.50146,-25.06138,60.8973302341,1.22146,0.9286200000000001,1.5343727174000001,54.28,-25.99,60.1813800108,134.6,56.22146,-5.42138,56.4822443396,1.22146,0.9286200000000001,1.5343727174000001,55.0,-6.35,55.3653546905,133.86
2021-10-15 22:00:00,53.33746,-25.80596,59.2522759966,1.20746,1.02404,1.5832301075,52.13,-26.83,58.6292230888,133.82,54.04746,-6.02596,54.3823512398,1.20746,1.02404,1.5832301075,52.84,-7.05,53.3082366994,133.1
2021-10-15 22:30:00,50.73818,-26.37508,57.183981627,1.20818,1.10492,1.6372376488,49.53,-27.48,56.6424867039,134.35,51.41818,-6.5450800000000005,51.833071554,1.20818,1.10492,1.6372376488,50.21,-7.65,50.7894339405,133.63
2021-10-15 23:00:00,47.83204,-27.07274,54.9621442601,1.20204,1.14726,1.6616575066000001,46.63,-28.22,54.504360376,134.61,48.50204,-7.05274,49.0121314132,1.20204,1.14726,1.6616575066000001,47.3,-8.2,48.0055205159,133.86
2021-10-15 23:30:00,45.00354,-25.49866,51.7252382723,1.20354,1.17134,1.679448102,43.8,-26.67,51.2808824027,135.17,45.50354,-10.05866,46.6020256376,1.20354,1.17134,1.679448102,44.3,-11.23,45.7012352131,134.45
2021-10-16 00:00:00,42.72668,-17.55908,46.194052369,1.20668,1.17092,1.6814072287,41.52,-18.73,45.5491306174,135.35,42.80668,-17.73908,46.3366681136,1.20668,1.17092,1.6814072287,41.6,-18.91,45.6962591467,134.62
2021-10-16 00:30:00,41.12768,-17.70526,44.7768053109,1.20768,1.1847400000000001,1.6917741723000002,39.92,-18.89,44.1637690873,132.83,41.19768,-17.88526,44.9124855987,1.20768,1.1847400000000001,1.6917741723000002,39.99,-19.07,44.3042323035,132.11
2021-10-16 01:00:00,39.85968,-17.85604,43.6764496518,1.20968,1.1939600000000001,1.699666492,38.65,-19.05,43.0897319555,133.11,39.93968,-18.03604,43.8232447154,1.20968,1.1939600000000001,1.699666492,38.73,-19.23,43.2412511382,132.41
2021-10-16 01:30:00,38.95854,-17.9854,42.909701142,1.20854,1.2046000000000001,1.7063499323,37.75,-19.19,42.3475926116,132.55,39.02854,-18.1654,43.0489104588,1.20854,1.2046000000000001,1.7063499323,37.82,-19.37,42.491755671,131.84
2021-10-16 02:00:00,38.09354,-18.1901,42.2137125558,1.21354,1.1999,1.7065870448,36.88,-19.39,41.6666113333,132.65,38.16354,-18.3701,42.354649796,1.21354,1.1999,1.7065870448,36.95,-19.57,41.8125268311,131.94
2021-10-16 02:30:00,37.22804,-18.41928,41.5354888976,1.21804,1.21072,1.7174004658,36.01,-19.63,41.0128882182,132.49,37.30804,-18.59928,41.6872050533,1.21804,1.21072,1.7174004658,36.09,-19.81,41.1694571254,131.79
2021-10-16 03:00:00,36.27796,-18.5972,40.7669747418,1.21796,1.1928,1.7047575785,35.06,-19.79,40.2597528557,132.67,36.33796,-18.7872,40.9072881135,1.21796,1.1928,1.7047575785,35.12,-19.98,40.4056283208,131.98
2021-10-16 03:30:00,35.82954,-18.8061,40.4651125517,1.21954,1.2239,1.7277757440000001,34.61,-20.03,39.9881607479,132.91,35.89954,-18.9861,40.6109463744,1.21954,1.2239,1.7277757440000001,34.68,-20.21,40.1390894266,132.21
2021-10-16 04:00:00,35.53004,-18.78788,40.1916431276,1.22004,1.22212,1.7268685231,34.31,-20.01,39.7187134736,133.44,35.59004,-18.96788,40.3290393996,1.22004,1.22212,1.7268685231,34.37,-20.19,39.8614224533,132.73
2021-10-16 04:30:00,35.42954,-18.90708,40.1588094786,1.21954,1.22292,1.7270816825000002,34.21,-20.13,39.6930850401,133.29,35.48954,-19.09708,40.3014381125,1.21954,1.22292,1.7270816825000002,34.27,-20.32,39.8413767332,132.6
2021-10-16 05:00:00,35.41254,-18.8922,40.136806177,1.22254,1.2178,1.7255842175,34.19,-20.11,39.6657055906,133.29,35.48254,-19.0722,40.2834886485,1.22254,1.2178,1.7255842175,34.26,-20.29,39.8174798298,132.56
2021-10-16 05:30:00,35.93468,-18.67178,40.4961306185,1.22468,1.18822,1.7063727233,34.71,-19.86,39.9900450112,133.29,36.00468,-18.85178,40.6414393332,1.22468,1.18822,1.7063727233,34.78,-20.04,40.1403786729,132.56
2021-10-16 06:00:00,36.68598,-18.60592,41.1344306829,1.22598,1.19408,1.7113894959,35.46,-19.8,40.6134411248,133.29,36.75598,-18.78592,41.2784793325,1.22598,1.19408,1.7113894959,35.53,-19.98,40.7624986967,132.56
2021-10-16 06:30:00,38.44598,-18.07272,42.4819560091,1.22598,1.16728,1.6927993262,37.22,-19.24,41.8987589315,133.11,38.52598,-18.25272,42.631126215,1.22598,1.16728,1.6927993262,37.3,-19.42,42.0526622225,132.4
2021-10-16 07:00:00,40.33298,-17.66744,44.0328026798,1.22298,1.13256,1.666844994,39.11,-18.8,43.3939177766,132.44,40.40298,-17.84744,44.1693548451,1.22298,1.13256,1.666844994,39.18,-18.98,43.5351903637,131.73
2021-10-16 07:30:00,43.0834,-16.77748,46.2348698572,1.2234,1.13252,1.6671260032,41.86,-17.91,45.5305139439,132.27,43.1634,-16.95748,46.374941806,1.2234,1.13252,1.6671260032,41.94,-18.09,45.6750665024,131.54
2021-10-16 08:00:00,46.1674,-15.84494,48.8107667053,1.2274,1.11506,1.6582730667,44.94,-16.96,48.0337922717,132.19,46.2574,-16.01494,48.9512549171,1.2274,1.11506,1.6582730667,45.03,-17.13,48.1781880108,131.49
2021-10-16 08:30:00,49.66742,-17.52408,52.6682635873,1.28742,1.05592,1.6650577476000001,48.38,-18.58,51.8250981668,131.67,49.91742,-12.85408,51.545864937,1.28742,1.05592,1.6650577476000001,48.63,-13.91,50.5802827197,130.95
2021-10-16 09:00:00,51.79768,-24.94028,57.4892791733,1.74768,1.00972,2.0183953678,50.05,-25.95,56.3773447406,132.53,52.57768,-4.91028,52.8064700947,1.74768,1.00972,2.0183953678,50.83,-5.92,51.1735800975,131.82
2021-10-16 09:30:00,54.41352,-24.08008,59.5036251971,2.14352,0.99992,2.365273345,52.27,-25.08,57.9755060349,133.42,55.22352,-4.11008,55.3762577175,2.14352,0.99992,2.365273345,53.08,-5.11,53.3254020144,132.69
2021-10-16 10:00:00,55.78126,-23.37916,60.4825106084,2.38126,0.97084,2.5715616837,53.4,-24.35,58.6897137495,133.21,56.60126,-3.50916,56.709935968,2.38126,0.97084,2.5715616837,54.22,-4.48,54.4047681734,132.48
2021-10-16 10:30:00,53.58448,-21.2289,57.6364701563,2.45448,0.9611000000000001,2.6359410616,51.13,-22.19,55.7375367235,132.83,54.37448,-1.3589,54.3914578264,2.45448,0.9611000000000001,2.6359410616,51.92,-2.32,51.9718077423,132.1
2021-10-16 11:00:00,46.05912,-16.20728,48.8274355273,2.5491200000000003,0.9527200000000001,2.7213394079,43.51,-17.16,46.7716334972,132.72,46.03912,3.4927200000000003,46.1714160859,2.5491200000000003,0.9527200000000001,2.7213394079,43.49,2.54,43.5641102285,131.99
2021-10-16 11:30:00,46.71426,-6.37544,47.1473045098,2.79426,0.9345600000000001,2.9464031193,43.92,-7.31,44.5241788245,132.47,46.94426,-2.02544,46.9879341336,2.79426,0.9345600000000001,2.9464031193,44.15,-2.96,44.2491141154,131.73
2021-10-16 12:00:00,46.21896,-3.9162,46.3845759485,3.50896,0.8938,3.6210052086999998,42.71,-4.8100000000000005,42.9799976733,132.88,41.34896,-3.6962,41.5138336886,3.50896,0.8938,3.6210052086999998,37.84,-4.59,38.1173674327,132.15
2021-10-16 12:30:00,42.72592,-4.16996,42.9289273829,4.86592,0.6800400000000001,4.9132099332,37.86,-4.85,38.1693869482,133.08,35.89592,-3.54996,36.0710311559,4.86592,0.6800400000000001,4.9132099332,31.03,-4.23,31.3169889996,132.28
2021-10-16 13:00:00,45.35792,-4.8858,45.620301932,5.52792,0.4142,5.5434160196,39.83,-5.3,40.1810763918,133.08,38.61792,-4.3358,38.8605572112,5.52792,0.4142,5.5434160196,33.09,-4.75,33.4291878454,132.34
2021-10-16 13:30:00,48.19308,-5.83908,48.5455231214,5.78308,0.14092000000000002,5.784796689,42.41,-5.98,42.8295283654,133.11,27.48308,-3.33908,27.6851790952,5.78308,0.14092000000000002,5.784796689,21.7,-3.48,21.9772700761,132.26
2021-10-16 14:00:00,55.3142,-6.7132000000000005,55.7200841338,5.2942,-0.053200000000000004,5.2944672895,50.02,-6.66,50.461430816000004,134.06,17.9042,-2.0032,18.0159148499,5.2942,-0.053200000000000004,5.2944672895,12.61,-1.9500000000000002,12.7598824446,133.06
2021-10-16 14:30:00,57.77486,-7.7290600000000005,58.2895600987,6.19486,-0.029060000000000002,6.1949281596,51.58,-7.7,52.1515714049,133.84,6.19486,-0.029060000000000002,6.1949281596,6.19486,-0.029060000000000002,6.1949281596,0.0,0.0,0.0,132.83
2021-10-16 15:00:00,57.27138,-7.7036999999999995,57.7871781695,5.0713799999999996,0.0363,5.0715099127,52.2,-7.74,52.7707077838,134.9,5.0713799999999996,0.0363,5.0715099127,5.0713799999999996,0.0363,5.0715099127,0.0,0.0,0.0,92.4
2021-10-16 15:30:00,57.71372,-7.68174,58.2226983716,5.77372,-0.08174000000000001,5.7742985778,51.94,-7.6,52.4930814489,134.27,5.77372,-0.08174000000000001,5.7742985778,5.77372,-0.08174000000000001,5.7742985778,0.0,0.0,0.0,92.4
2021-10-16 16:00:00,58.20284,-7.59296,58.6960273411,4.38284,0.05704000000000001,4.3832111548,53.82,-7.65,54.3609685344,134.43,4.38284,0.05704000000000001,4.3832111548,4.38284,0.05704000000000001,4.3832111548,0.0,0.0,0.0,92.4
2021-10-16 16:30:00,59.87152,-7.51026,60.340723499,3.27152,0.049740000000000006,3.2718981002,56.6,-7.5600000000000005,57.102658432,134.86,3.27152,0.049740000000000006,3.2718981002,3.27152,0.049740000000000006,3.2718981002,0.0,0.0,0.0,92.4
2021-10-16 17:00:00,62.43258,-6.88608,62.8111864497,2.81258,0.13392,2.8157664716,59.62,-7.02,60.0318648719,134.76,2.81258,0.13392,2.8157664716,2.81258,0.13392,2.8157664716,0.0,0.0,0.0,92.4
2021-10-16 17:30:00,63.6115,-6.29748,63.9224623008,9.6415,-1.9874800000000001,9.8442165255,53.97,-4.31,54.1418230207,133.78,9.6415,-1.9874800000000001,9.8442165255,9.6415,-1.9874800000000001,9.8442165255,0.0,0.0,0.0,92.4
2021-10-16 18:00:00,62.10982,-6.53214,62.4523705988,10.73982,-2.24214,10.9713684384,51.37,-4.29,51.548821519,133.78,10.73982,-2.24214,10.9713684384,10.73982,-2.24214,10.9713684384,0.0,0.0,0.0,92.4
2021-10-16 18:30:00,56.56316,-7.4353,57.049756838,13.20316,-1.8553000000000002,13.3328756116,43.36,-5.58,43.7175708383,133.42,13.20316,-1.8553000000000002,13.3328756116,13.20316,-1.8553000000000002,13.3328756116,0.0,0.0,0.0,92.4
2021-10-16 19:00:00,64.1883,-6.41728,64.5082889208,8.4183,-1.23728,8.5087388424,55.77,-5.18,56.0100464203,133.14,8.4183,-1.23728,8.5087388424,8.4183,-1.23728,8.5087388424,0.0,0.0,0.0,92.4
2021-10-16 19:30:00,69.33912,-6.12232,69.6088813626,2.48912,-0.03232,2.4893298208,66.85,-6.09,67.1268247424,133.03,2.48912,-0.03232,2.4893298208,2.48912,-0.03232,2.4893298208,0.0,0.0,0.0,92.4
2021-10-16 20:00:00,67.35148,-6.86132,67.7000706819,3.22148,-0.49132000000000003,3.2587311538,64.13,-6.37,64.4455879017,132.7,3.22148,-0.49132000000000003,3.2587311538,3.22148,-0.49132000000000003,3.2587311538,0.0,0.0,0.0,92.4
2021-10-16 20:30:00,64.36734,-7.6138200000000005,64.8160837576,4.14734,-1.36382,4.3658257029,60.22,-6.25,60.5434629006,132.76,4.14734,-1.36382,4.3658257029,4.14734,-1.36382,4.3658257029,0.0,0.0,0.0,92.4
2021-10-16 21:00:00,61.73216,-8.39004,62.2996978281,5.11216,-1.64004,5.3687904659,56.62,-6.75,57.0209338752,133.23,5.11216,-1.64004,5.3687904659,5.11216,-1.64004,5.3687904659,0.0,0.0,0.0,92.4
2021-10-16 21:30:00,59.7133,-8.82406,60.3617613376,5.2533,-1.66406,5.5105586444,54.46,-7.16,54.9286555452,133.71,5.2533,-1.66406,5.5105586444,5.2533,-1.66406,5.5105586444,0.0,0.0,0.0,92.4
2021-10-16 22:00:00,57.52966,-9.449,58.3004749613,4.94966,-1.5590000000000002,5.1893752144,52.58,-7.89,53.1686796902,133.76,4.94966,-1.5590000000000002,5.1893752144,4.94966,-1.5590000000000002,5.1893752144,0.0,0.0,0.0,92.4
2021-10-16 22:30:00,54.80532,-10.0614,55.7212245941,4.79532,-1.5314,5.0339129772,50.01,-8.53,50.7322481268,134.57,4.79532,-1.5314,5.0339129772,4.79532,-1.5314,5.0339129772,0.0,0.0,0.0,92.4
2021-10-16 23:00:00,52.28414,-10.53924,53.335793566,4.95414,-1.5692400000000002,5.1967314071,47.33,-8.97,48.1725004541,134.53,4.95414,-1.5692400000000002,5.1967314071,4.95414,-1.5692400000000002,5.1967314071,0.0,0.0,0.0,92.4
2021-10-16 23:30:00,49.64574,-10.84294,50.8160294395,5.07574,-1.55294,5.3079901273,44.57,-9.29,45.5278925495,134.83,5.07574,-1.55294,5.3079901273,5.07574,-1.55294,5.3079901273,0.0,0.0,0.0,92.4
2021-10-17 00:00:00,47.55456,-11.13576,48.8409800022,5.29456,-1.55576,5.5184014688000005,42.26,-9.58,43.3322512685,134.83,5.29456,-1.55576,5.5184014688000005,5.29456,-1.55576,5.5184014688000005,0.0,0.0,0.0,92.4
2021-10-17 00:30:00,45.49216,-15.0325,47.9115088232,5.66216,-1.6625,5.9011831115,39.83,-13.37,42.0141142951,135.41,5.66216,-1.6625,5.9011831115,5.66216,-1.6625,5.9011831115,0.0,0.0,0.0,92.4
2021-10-17 01:00:00,43.53732,-19.6181,47.7531996875,5.24732,-1.5781,5.4794859971,38.29,-18.04,42.3268909796,135.48,5.24732,-1.5781,5.4794859971,5.24732,-1.5781,5.4794859971,0.0,0.0,0.0,92.4
2021-10-17 01:30:00,42.72354,-19.63464,47.0193572698,4.9035400000000005,-1.47464,5.1204753355,37.82,-18.16,41.9539986175,134.43,4.9035400000000005,-1.47464,5.1204753355,4.9035400000000005,-1.47464,5.1204753355,0.0,0.0,0.0,92.4
2021-10-17 02:00:00,42.123,-19.59648,46.4582517686,4.273,-1.26648,4.4567365404,37.85,-18.33,42.0548617879,134.54,4.273,-1.26648,4.4567365404,4.273,-1.26648,4.4567365404,0.0,0.0,0.0,92.4
2021-10-17 02:30:00,41.26202,-19.85144,45.7890157631,4.75202,-1.39144,4.9515451481,36.51,-18.46,40.9115106052,134.46,4.75202,-1.39144,4.9515451481,4.75202,-1.39144,4.9515451481,0.0,0.0,0.0,92.4
2021-10-17 03:00:00,40.31228,-20.15438,45.0697121356,4.73228,-1.35438,4.9222778449,35.58,-18.8,40.2414761161,134.79,4.73228,-1.35438,4.9222778449,4.73228,-1.35438,4.9222778449,0.0,0.0,0.0,92.4
2021-10-17 03:30:00,39.86644,-20.22356,44.7026332261,4.16644,-1.18356,4.3312857845,35.7,-19.04,40.46,134.79,4.16644,-1.18356,4.3312857845,4.16644,-1.18356,4.3312857845,0.0,0.0,0.0,92.4
2021-10-17 04:00:00,39.41028,-20.40796,44.3807954079,3.77028,-1.07796,3.9213529604,35.64,-19.33,40.5445249078,135.06,3.77028,-1.07796,3.9213529604,3.77028,-1.07796,3.9213529604,0.0,0.0,0.0,92.4
2021-10-17 04:30:00,39.23408,-20.39726,44.2194668552,3.83408,-1.17726,4.0107493756,35.4,-19.22,40.2811171642,135.28,3.83408,-1.17726,4.0107493756,3.83408,-1.17726,4.0107493756,0.0,0.0,0.0,92.4
2021-10-17 05:00:00,39.1965,-20.43016,44.2013240738,4.1965,-1.31016,4.3962633538,35.0,-19.12,39.8820059676,135.39,4.1965,-1.31016,4.3962633538,4.1965,-1.31016,4.3962633538,0.0,0.0,0.0,92.4
2021-10-17 05:30:00,39.47764,-20.29568,44.3891730789,4.22764,-1.33568,4.4336194054,35.25,-18.96,40.0255430944,135.38,4.22764,-1.33568,4.4336194054,4.22764,-1.33568,4.4336194054,0.0,0.0,0.0,92.4
2021-10-17 06:00:00,40.23648,-20.39588,45.1106001264,3.53648,-1.08588,3.6994359252,36.7,-19.31,41.4700626959,135.38,3.53648,-1.08588,3.6994359252,3.53648,-1.08588,3.6994359252,0.0,0.0,0.0,92.4
2021-10-17 06:30:00,41.37876,-19.94308,45.9339549682,3.15876,-0.9330800000000001,3.2936913978,38.22,-19.01,42.6866313967,135.73,3.15876,-0.9330800000000001,3.2936913978,3.15876,-0.9330800000000001,3.2936913978,0.0,0.0,0.0,92.4
2021-10-17 07:00:00,42.95766,-19.48086,47.1684689068,3.17766,-0.9208600000000001,3.3083993434,39.78,-18.56,43.8967196952,135.02,3.17766,-0.9208600000000001,3.3083993434,3.17766,-0.9208600000000001,3.3083993434,0.0,0.0,0.0,92.4
2021-10-17 07:30:00,45.81954,-19.00858,49.6060113235,3.33954,-0.9985800000000001,3.4856404617,42.48,-18.01,46.1401181186,134.24,3.33954,-0.9985800000000001,3.4856404617,3.33954,-0.9985800000000001,3.4856404617,0.0,0.0,0.0,92.4
2021-10-17 08:00:00,48.13416,-18.12722,51.4343607313,3.20416,-1.02722,3.3647915588,44.93,-17.1,48.074056413,134.44,3.20416,-1.02722,3.3647915588,3.20416,-1.02722,3.3647915588,0.0,0.0,0.0,92.4
2021-10-17 08:30:00,52.35346,-17.36104,55.1569622428,2.83346,-0.73104,2.9262458976,49.52,-16.63,52.2377957039,133.63,2.83346,-0.73104,2.9262458976,2.83346,-0.73104,2.9262458976,0.0,0.0,0.0,92.4
2021-10-17 09:00:00,55.67282,-16.12306,57.9604688604,3.01282,-0.8030600000000001,3.1180105381,52.66,-15.32,54.8432128891,133.94,3.01282,-0.8030600000000001,3.1180105381,3.01282,-0.8030600000000001,3.1180105381,0.0,0.0,0.0,92.4
2021-10-17 09:30:00,58.76756,-15.19626,60.7005142181,3.82756,-1.11626,3.9870104014,54.94,-14.08,56.7155181586,132.12,3.82756,-1.11626,3.9870104014,3.82756,-1.11626,3.9870104014,0.0,0.0,0.0,92.4
2021-10-17 10:00:00,61.32442,-14.338799999999999,62.978454044,3.83442,-0.9188000000000001,3.9429646431,57.49,-13.42,59.0355528474,131.32,3.83442,-0.9188000000000001,3.9429646431,3.83442,-0.9188000000000001,3.9429646431,0.0,0.0,0.0,92.4
2021-10-17 10:30:00,62.92736,-13.5811,64.3762294157,5.00736,-1.0311,5.1124183494,57.92,-12.55,59.2640607789,130.87,5.00736,-1.0311,5.1124183494,5.00736,-1.0311,5.1124183494,0.0,0.0,0.0,92.4
2021-10-17 11:00:00,63.4685,-13.3219,64.8515498031,5.2485,-1.0319,5.348978394,58.22,-12.29,59.5030461405,131.18,5.2485,-1.0319,5.348978394,5.2485,-1.0319,5.348978394,0.0,0.0,0.0,92.4
2021-10-17 11:30:00,62.6519,-13.14574,64.0161780627,5.6719,-0.94574,5.75020641,56.98,-12.2,58.271437257,131.23,5.6719,-0.94574,5.75020641,5.6719,-0.94574,5.75020641,0.0,0.0,0.0,92.4
2021-10-17 12:00:00,63.2345,-13.04138,64.5653125335,7.1045,-1.14138,7.1956006389,56.13,-11.9,57.3775818591,131.23,7.1045,-1.14138,7.1956006389,7.1045,-1.14138,7.1956006389,0.0,0.0,0.0,92.4
2021-10-17 12:30:00,63.14622,-13.09092,64.4888927393,7.82622,-1.18092,7.9148146873,55.32,-11.91,56.5875472167,131.76,7.82622,-1.18092,7.9148146873,7.82622,-1.18092,7.9148146873,0.0,0.0,0.0,92.4
2021-10-17 13:00:00,62.37486,-13.31488,63.7801629775,9.01486,-1.51488,9.1412560534,53.36,-11.8,54.6491500391,131.98,9.01486,-1.51488,9.1412560534,9.01486,-1.51488,9.1412560534,0.0,0.0,0.0,92.4
2021-10-17 13:30:00,60.6377,-13.63156,62.1510264543,10.2277,-1.9915600000000002,10.4197964723,50.41,-11.64,51.736425272700004,131.75,10.2277,-1.9915600000000002,10.4197964723,10.2277,-1.9915600000000002,10.4197964723,0.0,0.0,0.0,92.4
2021-10-17 14:00:00,58.52804,-14.45874,60.2875329453,10.07804,-1.56874,10.1994036801,48.45,-12.89,50.1353627692,131.69,10.07804,-1.56874,10.1994036801,10.07804,-1.56874,10.1994036801,0.0,0.0,0.0,92.4
2021-10-17 14:30:00,57.97858,-14.695640000000001,59.8120186403,9.17858,-0.7256400000000001,9.2072191364,48.8,-13.97,50.7602295109,132.3,9.17858,-0.7256400000000001,9.2072191364,9.17858,-0.7256400000000001,9.2072191364,0.0,0.0,0.0,92.4
2021-10-17 15:00:00,57.03172,-15.16556,59.0136534733,9.37172,-0.9355600000000001,9.4183017722,47.66,-14.23,49.7390038099,132.43,9.37172,-0.9355600000000001,9.4183017722,9.37172,-0.9355600000000001,9.4183017722,0.0,0.0,0.0,92.4
2021-10-17 15:30:00,57.22044,-15.17304,59.1979720652,8.840440000000001,-0.9230400000000001,8.8884971865,48.38,-14.25,50.4349769505,132.9,8.840440000000001,-0.9230400000000001,8.8884971865,8.840440000000001,-0.9230400000000001,8.8884971865,0.0,0.0,0.0,92.4
2021-10-17 16:00:00,58.2974,-15.1759,60.240308661,7.2474,-0.47590000000000005,7.2630081626,51.05,-14.7,53.1243117602,132.41,7.2474,-0.47590000000000005,7.2630081626,7.2474,-0.47590000000000005,7.2630081626,0.0,0.0,0.0,92.4
2021-10-17 16:30:00,60.30424,-14.6848,62.0664540071,5.85424,-0.1148,5.8553654897000005,54.45,-14.57,56.3656579843,132.88,5.85424,-0.1148,5.8553654897000005,5.85424,-0.1148,5.8553654897000005,0.0,0.0,0.0,92.4
2021-10-17 17:00:00,62.50706,-14.3359,64.1299507146,4.70706,-0.0359,4.7071968998,57.8,-14.3,59.5426737727,132.44,4.70706,-0.0359,4.7071968998,4.70706,-0.0359,4.7071968998,0.0,0.0,0.0,92.4
2021-10-17 17:30:00,64.31446,-13.64198,65.7453677715,10.53446,0.23802,10.5371486187,53.78,-13.88,55.5422613872,131.98,10.53446,0.23802,10.5371486187,10.53446,0.23802,10.5371486187,0.0,0.0,0.0,92.4
2021-10-17 18:00:00,64.90922,-12.67596,66.1353672624,18.38922,-2.12596,18.5117021943,46.52,-10.55,47.7012882426,131.79,18.38922,-2.12596,18.5117021943,18.38922,-2.12596,18.5117021943,0.0,0.0,0.0,92.4
2021-10-17 18:30:00,67.68204,-12.0663,68.7492118809,18.13204,-2.0763,18.2505313964,49.55,-9.99,50.547033543,130.85,18.13204,-2.0763,18.2505313964,18.13204,-2.0763,18.2505313964,0.0,0.0,0.0,92.4
2021-10-17 19:00:00,70.94892,-11.79568,71.9227871806,12.47892,-2.00568,12.6390741998,58.47,-9.79,59.2839354294,130.01,12.47892,-2.00568,12.6390741998,12.47892,-2.00568,12.6390741998,0.0,0.0,0.0,92.4
2021-10-17 19:30:00,71.24982,-12.07252,72.2653623058,4.08982,-0.43252,4.1126270415,67.16,-11.64,68.1612441201,129.46,4.08982,-0.43252,4.1126270415,4.08982,-0.43252,4.1126270415,0.0,0.0,0.0,92.4
2021-10-17 20:00:00,69.24562,-13.03654,70.4620980695,1.32562,0.49346000000000007,1.4144861809,67.92,-13.53,69.2545110444,129.76,1.32562,0.49346000000000007,1.4144861809,1.32562,0.49346000000000007,1.4144861809,0.0,0.0,0.0,92.4
2021-10-17 20:30:00,66.6922,-13.84706,68.1145403822,1.2822,0.83294,1.5289950568,65.41,-14.68,67.0370830213,130.52,1.2822,0.83294,1.5289950568,1.2822,0.83294,1.5289950568,0.0,0.0,0.0,92.4
2021-10-17 21:00:00,64.1979,-14.8609,65.8954984291,1.3179,0.7591,1.5208856696000002,62.88,-15.62,64.7910395039,130.73,1.3179,0.7591,1.5208856696000002,1.3179,0.7591,1.5208856696000002,0.0,0.0,0.0,92.4
2021-10-17 21:30:00,60.5621,-15.7071,62.5658129238,1.4221,0.4229,1.4836484826,59.14,-16.13,61.3002161497,132.26,1.4221,0.4229,1.4836484826,1.4221,0.4229,1.4836484826,0.0,0.0,0.0,92.4
2021-10-17 22:00:00,57.636,-16.48774,59.9479279567,1.476,0.50226,1.5591154889,56.16,-16.99,58.6737223977,131.97,1.476,0.50226,1.5591154889,1.476,0.50226,1.5591154889,0.0,0.0,0.0,92.4
2021-10-17 22:30:00,54.81618,-17.08062,57.415687485,1.61618,0.43938000000000005,1.6748410602,53.2,-17.52,56.010627563,132.16,1.61618,0.43938000000000005,1.6748410602,1.61618,0.43938000000000005,1.6748410602,0.0,0.0,0.0,92.4
2021-10-17 23:00:00,51.6981,-17.75248,54.6611753419,1.7381000000000002,0.37752,1.7786267063,49.96,-18.13,53.1478927146,132.71,1.7381000000000002,0.37752,1.7786267063,1.7381000000000002,0.37752,1.7786267063,0.0,0.0,0.0,92.4
2021-10-17 23:30:00,48.5677,-18.37216,51.9264647974,1.7177,0.41784000000000004,1.7677905859,46.85,-18.79,50.4775851245,133.6,1.7177,0.41784000000000004,1.7677905859,1.7177,0.41784000000000004,1.7677905859,0.0,0.0,0.0,92.4
2021-10-18 00:00:00,46.46828,-18.72414,50.0988469418,2.16828,0.13586,2.1725321857,44.3,-18.86,48.1475814554,133.71,2.16828,0.13586,2.1725321857,2.16828,0.13586,2.1725321857,0.0,0.0,0.0,92.4
2021-10-18 00:30:00,44.65612,-19.02492,48.539845843,2.00612,0.28508,2.0262744288,42.65,-19.31,46.817716732,134.55,2.00612,0.28508,2.0262744288,2.00612,0.28508,2.0262744288,0.0,0.0,0.0,92.4
2021-10-18 01:00:00,43.16282,-19.48864,47.3585907666,2.05282,0.30136,2.0748223543,41.11,-19.79,45.6253898613,134.55,2.05282,0.30136,2.0748223543,2.05282,0.30136,2.0748223543,0.0,0.0,0.0,92.4
2021-10-18 01:30:00,42.17096,-19.4165,46.4261816174,2.33096,0.1635,2.336687136,39.84,-19.58,44.3914631433,134.95,2.33096,0.1635,2.336687136,2.33096,0.1635,2.336687136,0.0,0.0,0.0,92.4
2021-10-18 02:00:00,42.01734,-19.50548,46.3240824054,2.6673400000000003,-0.0054800000000000005,2.6673456293,39.35,-19.5,43.9166540164,134.39,2.6673400000000003,-0.0054800000000000005,2.6673456293,2.6673400000000003,-0.0054800000000000005,2.6673456293,0.0,0.0,0.0,92.4
2021-10-18 02:30:00,41.11732,-19.70872,45.5967942735,2.45732,-0.32872,2.479209233,38.66,-19.38,43.2455778086,134.97,2.45732,-0.32872,2.479209233,2.45732,-0.32872,2.479209233,0.0,0.0,0.0,92.4
2021-10-18 03:00:00,40.4336,-19.79588,45.0194721641,2.1836,-0.19588000000000003,2.1923681111,38.25,-19.6,42.9793264256,134.93,2.1836,-0.19588000000000003,2.1923681111,2.1836,-0.19588000000000003,2.1923681111,0.0,0.0,0.0,92.4
2021-10-18 03:30:00,40.53676,-19.61028,45.0310114585,2.62676,-0.55028,2.6837802026,37.91,-19.06,42.4317298728,135.04,2.62676,-0.55028,2.6837802026,2.62676,-0.55028,2.6837802026,0.0,0.0,0.0,92.4
2021-10-18 04:00:00,40.2492,-19.7632,44.8395157744,3.2092,-0.8632000000000001,3.3232632878,37.04,-18.9,41.5833091516,135.11,3.2092,-0.8632000000000001,3.3232632878,3.2092,-0.8632000000000001,3.3232632878,0.0,0.0,0.0,92.4
2021-10-18 04:30:00,40.55772,-19.67422,45.0777504342,3.41772,-0.8542200000000001,3.5228542131,37.14,-18.82,41.6361861846,135.04,3.41772,-0.8542200000000001,3.5228542131,3.41772,-0.8542200000000001,3.5228542131,0.0,0.0,0.0,92.4
2021-10-18 05:00:00,40.90742,-19.65436,45.3840377012,4.5574200000000005,-1.02436,4.6711230411999995,36.35,-18.63,40.8460450962,135.11,4.5574200000000005,-1.02436,4.6711230411999995,4.5574200000000005,-1.02436,4.6711230411999995,0.0,0.0,0.0,92.4
2021-10-18 05:30:00,41.86102,-19.08894,46.0079626344,5.62102,-1.75894,5.8897992974,36.24,-17.33,40.1704680082,135.31,5.62102,-1.75894,5.8897992974,5.62102,-1.75894,5.8897992974,0.0,0.0,0.0,92.4
2021-10-18 06:00:00,43.74184,-18.64406,47.5494431079,4.41184,-1.29406,4.597708502,39.33,-17.35,42.986874741,134.19,4.41184,-1.29406,4.597708502,4.41184,-1.29406,4.597708502,0.0,0.0,0.0,92.4
2021-10-18 06:30:00,49.57688,-16.64806,52.2974658306,4.39688,-1.33806,4.5959719644,45.18,-15.31,47.7035480861,134.19,4.39688,-1.33806,4.5959719644,4.39688,-1.33806,4.5959719644,0.0,0.0,0.0,92.4
2021-10-18 07:00:00,47.33242,-16.8436,50.2400720941,15.49242,-3.5736,15.8992356551,31.84,-13.27,34.4946155218,132.92,15.49242,-3.5736,15.8992356551,15.49242,-3.5736,15.8992356551,0.0,0.0,0.0,92.4
2021-10-18 07:30:00,61.38824,-13.43044,62.8402158565,8.02824,-2.05044,8.2859484485,53.36,-11.38,54.5600036657,132.92,8.02824,-2.05044,8.2859484485,8.02824,-2.05044,8.2859484485,0.0,0.0,0.0,92.4
2021-10-18 08:00:00,61.39182,-10.60094,62.3003651016,19.65182,-4.36094,20.1298739935,41.74,-6.24,42.2038529047,132.06,19.65182,-4.36094,20.1298739935,19.65182,-4.36094,20.1298739935,0.0,0.0,0.0,92.4
2021-10-18 08:30:00,63.0694,-8.94728,63.7008872447,18.8994,-2.6072800000000003,19.0783969284,44.17,-6.34,44.6226904164,130.38,18.8994,-2.6072800000000003,19.0783969284,18.8994,-2.6072800000000003,19.0783969284,0.0,0.0,0.0,92.4
2021-10-18 09:00:00,64.46316,-8.71378,65.0494347329,17.42316,-2.12378,17.5521208369,47.04,-6.59,47.4993652589,129.98,17.42316,-2.12378,17.5521208369,17.42316,-2.12378,17.5521208369,0.0,0.0,0.0,92.4
2021-10-18 09:30:00,66.9224,-8.33086,67.4389416443,18.4324,-2.41086,18.5893952484,48.49,-5.92,48.8500409416,129.87,18.4324,-2.41086,18.5893952484,18.4324,-2.41086,18.5893952484,0.0,0.0,0.0,92.4
2021-10-18 10:00:00,68.05586,-7.90234,68.5131159546,17.46586,-2.15234,17.5979780945,50.59,-5.75,50.9157205586,130.28,17.46586,-2.15234,17.5979780945,17.46586,-2.15234,17.5979780945,0.0,0.0,0.0,92.4
2021-10-18 10:30:00,73.53528,-7.25008,73.891820012,16.61528,-2.27008,16.7696390147,56.92,-4.98,57.1374378144,130.52,16.61528,-2.27008,16.7696390147,16.61528,-2.27008,16.7696390147,0.0,0.0,0.0,92.4
2021-10-18 11:00:00,73.39078,-7.2286,73.7459100355,17.28078,-2.4586,17.4548008115,56.11,-4.77,56.3123876247,130.33,17.28078,-2.4586,17.4548008115,17.28078,-2.4586,17.4548008115,0.0,0.0,0.0,92.4
2021-10-18 11:30:00,74.45162,-7.27932,74.8066321945,16.71162,-2.78932,16.9428022796,57.74,-4.49,57.9143134294,130.17,16.71162,-2.78932,16.9428022796,16.71162,-2.78932,16.9428022796,0.0,0.0,0.0,92.4
2021-10-18 12:00:00,75.49976,-7.12256,75.8349828312,8.80976,-2.59256,9.183313052,66.69,-4.53,66.8436758415,130.35,8.80976,-2.59256,9.183313052,8.80976,-2.59256,9.183313052,0.0,0.0,0.0,92.4
2021-10-18 12:30:00,76.10608,-6.91178,76.4192915155,9.81608,-2.88178,10.2303510465,66.29,-4.03,66.412385893,129.94,9.81608,-2.88178,10.2303510465,9.81608,-2.88178,10.2303510465,0.0,0.0,0.0,92.4
2021-10-18 13:00:00,75.50014,-7.57074,75.8787667544,11.37014,-2.98074,11.754356408,64.13,-4.59,64.2940510467,129.83,11.37014,-2.98074,11.754356408,11.37014,-2.98074,11.754356408,0.0,0.0,0.0,92.4
2021-10-18 13:30:00,76.39746,-7.8482,76.7995191241,7.88746,-2.1982,8.1880466835,68.51,-5.65,68.7425821453,129.4,7.88746,-2.1982,8.1880466835,7.88746,-2.1982,8.1880466835,0.0,0.0,0.0,92.4
2021-10-18 14:00:00,75.10618,-7.9111,75.521677533,6.46618,-1.9811,6.7628574584,68.64,-5.93,68.8956783841,130.03,6.46618,-1.9811,6.7628574584,6.46618,-1.9811,6.7628574584,0.0,0.0,0.0,92.4
2021-10-18 14:30:00,74.26858,-7.87802,74.6852406727,6.18858,-2.03802,6.5155236119,68.08,-5.84,68.330022684,129.72,6.18858,-2.03802,6.5155236119,6.18858,-2.03802,6.5155236119,0.0,0.0,0.0,92.4
2021-10-18 15:00:00,73.91632,-7.80178,74.3269139243,3.96632,-1.42178,4.2134490279,69.95,-6.38,70.2403509388,130.14,3.96632,-1.42178,4.2134490279,3.96632,-1.42178,4.2134490279,0.0,0.0,0.0,92.4
2021-10-18 15:30:00,73.33156,-8.48408,73.8207105458,3.64156,-0.83408,3.7358598314,69.69,-7.65,70.1086200121,130.42,3.64156,-0.83408,3.7358598314,3.64156,-0.83408,3.7358598314,0.0,0.0,0.0,92.4
2021-10-18 16:00:00,74.58502,-8.31194,75.0467424674,4.04502,-1.37194,4.2713471135,70.54,-6.94,70.8805699751,130.72,4.04502,-1.37194,4.2713471135,4.04502,-1.37194,4.2713471135,0.0,0.0,0.0,92.4
2021-10-18 16:30:00,75.51956,-8.7393,76.0235444259,3.33956,-0.9893000000000001,3.4830124151,72.18,-7.75,72.5948682759,130.47,3.33956,-0.9893000000000001,3.4830124151,3.33956,-0.9893000000000001,3.4830124151,0.0,0.0,0.0,92.4
2021-10-18 17:00:00,76.19784,-8.56968,76.6782253053,10.36784,-2.70968,10.7160847313,65.83,-5.86,66.0903056431,130.42,10.36784,-2.70968,10.7160847313,10.36784,-2.70968,10.7160847313,0.0,0.0,0.0,92.4
2021-10-18 17:30:00,76.95498,-8.61816,77.4360486375,11.62498,-3.22816,12.064873683,65.33,-5.39,65.5519717476,130.61,11.62498,-3.22816,12.064873683,11.62498,-3.22816,12.064873683,0.0,0.0,0.0,92.4
2021-10-18 18:00:00,77.00664,-8.34994,77.4580150927,11.39664,-3.24994,11.8509709852,65.61,-5.1,65.8079182166,130.65,11.39664,-3.24994,11.8509709852,11.39664,-3.24994,11.8509709852,0.0,0.0,0.0,92.4
2021-10-18 18:30:00,78.9476,-8.22346,79.3747367878,10.8176,-3.09346,11.2512205796,68.13,-5.13,68.3228644013,129.66,10.8176,-3.09346,11.2512205796,10.8176,-3.09346,11.2512205796,0.0,0.0,0.0,92.4
2021-10-18 19:00:00,80.458,-9.10946,80.972044716,11.668,-3.02946,12.0548683896,68.79,-6.08,69.0581675112,129.38,11.668,-3.02946,12.0548683896,11.668,-3.02946,12.0548683896,0.0,0.0,0.0,92.4
2021-10-18 19:30:00,79.34868,-9.14556,79.8739900434,7.39868,-1.71556,7.5949728015,71.95,-7.43,72.3326164327,130.2,7.39868,-1.71556,7.5949728015,7.39868,-1.71556,7.5949728015,0.0,0.0,0.0,92.4
2021-10-18 20:00:00,77.17962,-9.68576,77.7850094178,3.07962,-0.44576000000000005,3.1117135668,74.1,-9.24,74.67387494970001,129.61,3.07962,-0.44576000000000005,3.1117135668,3.07962,-0.44576000000000005,3.1117135668,0.0,0.0,0.0,92.4
2021-10-18 20:30:00,74.35624,-11.09356,75.1792358328,4.17624,-0.75356,4.2436815634,70.18,-10.34,70.9376345814,129.03,4.17624,-0.75356,4.2436815634,4.17624,-0.75356,4.2436815634,0.0,0.0,0.0,92.4
2021-10-18 21:00:00,70.16716,-12.11176,71.2048107417,4.03716,-1.32176,4.2480242894,66.13,-10.79,67.0044849245,130.31,4.03716,-1.32176,4.2480242894,4.03716,-1.32176,4.2480242894,0.0,0.0,0.0,92.4
2021-10-18 21:30:00,67.063,-13.37502,68.3837490125,4.6129999999999995,-1.67502,4.9076940614,62.45,-11.7,63.5365446023,130.89,4.6129999999999995,-1.67502,4.9076940614,4.6129999999999995,-1.67502,4.9076940614,0.0,0.0,0.0,92.4
2021-10-18 22:00:00,63.25816,-14.33924,64.8629987771,4.49816,-1.5892400000000002,4.7706526978,58.76,-12.75,60.1273656499,131.48,4.49816,-1.5892400000000002,4.7706526978,4.49816,-1.5892400000000002,4.7706526978,0.0,0.0,0.0,92.4
2021-10-18 22:30:00,59.27272,-15.27132,61.2084026155,3.9927200000000003,-1.37132,4.2216503338,55.28,-13.9,57.0007754333,132.23,3.9927200000000003,-1.37132,4.2216503338,3.9927200000000003,-1.37132,4.2216503338,0.0,0.0,0.0,92.4
2021-10-18 23:00:00,55.55306,-16.14064,57.8503477515,2.24306,-0.35064,2.2703009874,53.31,-15.79,55.5992823695,132.76,2.24306,-0.35064,2.2703009874,2.24306,-0.35064,2.2703009874,0.0,0.0,0.0,92.4
2021-10-18 23:30:00,52.23242,-16.76122,54.8558492318,1.75242,0.20878000000000002,1.7648130056,50.48,-16.97,53.2560916703,133.68,1.75242,0.20878000000000002,1.7648130056,1.75242,0.20878000000000002,1.7648130056,0.0,0.0,0.0,92.4
2021-10-19 00:00:00,49.53508,-17.37568,52.4941749727,1.58508,0.39432000000000006,1.6333912173,47.95,-17.77,51.1368301716,133.87,1.58508,0.39432000000000006,1.6333912173,1.58508,0.39432000000000006,1.6333912173,0.0,0.0,0.0,92.4
2021-10-19 00:30:00,47.32542,-17.66332,50.5142381077,1.33542,0.6966800000000001,1.5062236218,45.99,-18.36,49.5193871125,134.28,1.33542,0.6966800000000001,1.5062236218,1.33542,0.6966800000000001,1.5062236218,0.0,0.0,0.0,92.4
2021-10-19 01:00:00,46.0575,-18.03956,49.4643207903,2.4975,-0.07956,2.4987669046,43.56,-17.96,47.1172494953,134.28,2.4975,-0.07956,2.4987669046,2.4975,-0.07956,2.4987669046,0.0,0.0,0.0,92.4
2021-10-19 01:30:00,44.97854,-18.024,48.4554809751,2.94854,-0.294,2.9631611721,42.03,-17.73,45.6165956643,133.99,2.94854,-0.294,2.9631611721,2.94854,-0.294,2.9631611721,0.0,0.0,0.0,92.4
2021-10-19 02:00:00,44.49762,-17.93704,47.9768234633,2.67762,-0.17704,2.6834664198000002,41.82,-17.76,45.4348984812,134.12,2.67762,-0.17704,2.6834664198000002,2.67762,-0.17704,2.6834664198000002,0.0,0.0,0.0,92.4
2021-10-19 02:30:00,43.90842,-18.13128,47.5046593645,2.98842,-0.34128000000000003,3.0078441008,40.92,-17.79,44.61984424,134.02,2.98842,-0.34128000000000003,3.0078441008,2.98842,-0.34128000000000003,3.0078441008,0.0,0.0,0.0,92.4
2021-10-19 03:00:00,43.52334,-18.2472,47.1936588176,2.18334,0.0328,2.1835863609,41.34,-18.28,45.2012610444,134.38,2.18334,0.0328,2.1835863609,2.18334,0.0328,2.1835863609,0.0,0.0,0.0,92.4
2021-10-19 03:30:00,43.2852,-18.36826,47.0212878861,2.3652,0.0017400000000000002,2.36520064,40.92,-18.37,44.8542450611,134.57,2.3652,0.0017400000000000002,2.36520064,2.3652,0.0017400000000000002,2.36520064,0.0,0.0,0.0,92.4
2021-10-19 04:00:00,43.31684,-18.21052,46.9890590059,2.12684,0.14948,2.132086456,41.19,-18.36,45.0966262596,134.57,2.12684,0.14948,2.132086456,2.12684,0.14948,2.132086456,0.0,0.0,0.0,92.4
2021-10-19 04:30:00,43.31818,-18.172,46.9753797485,2.94818,-0.132,2.951133564,40.37,-18.04,44.2174004211,134.33,2.94818,-0.132,2.951133564,2.94818,-0.132,2.951133564,0.0,0.0,0.0,92.4
2021-10-19 05:00:00,43.68214,-17.95002,47.2263969934,4.42214,-1.14002,4.5667239658,39.26,-16.81,42.7074197301,133.53,4.42214,-1.14002,4.5667239658,4.42214,-1.14002,4.5667239658,0.0,0.0,0.0,92.4
2021-10-19 05:30:00,44.84194,-17.73822,48.2228579797,6.93194,-1.94822,7.2005106299,37.91,-15.79,41.0669234299,133.13,6.93194,-1.94822,7.2005106299,6.93194,-1.94822,7.2005106299,0.0,0.0,0.0,92.4
2021-10-19 06:00:00,46.51182,-17.4441,49.675406636700004,7.86182,-1.7941,8.0639325718,38.65,-15.65,41.6982613546,133.3,7.86182,-1.7941,8.0639325718,7.86182,-1.7941,8.0639325718,0.0,0.0,0.0,92.4
2021-10-19 06:30:00,44.6492,-17.25076,47.8658519324,18.0392,-3.6807600000000003,18.410886204,26.61,-13.57,29.8703364561,133.24,18.0392,-3.6807600000000003,18.410886204,18.0392,-3.6807600000000003,18.410886204,0.0,0.0,0.0,92.4
2021-10-19 07:00:00,56.106,-14.28912,57.8969963502,18.956,-4.80912,19.5565224714,37.15,-9.48,38.3404864341,132.53,18.956,-4.80912,19.5565224714,18.956,-4.80912,19.5565224714,0.0,0.0,0.0,92.4
2021-10-19 07:30:00,64.40404,-11.20406,65.3713341519,15.34404,-3.5740600000000002,15.7547919188,49.06,-7.63,49.6497784486,131.78,15.34404,-3.5740600000000002,15.7547919188,15.34404,-3.5740600000000002,15.7547919188,0.0,0.0,0.0,92.4
2021-10-19 08:00:00,69.19792,-8.94292,69.7734043204,16.29792,-3.82292,16.7402781833,52.9,-5.12,53.1471955986,130.05,16.29792,-3.82292,16.7402781833,16.29792,-3.82292,16.7402781833,0.0,0.0,0.0,92.4
2021-10-19 08:30:00,71.97398,-8.52014,72.4765243555,25.12398,-6.61014,25.978997707,46.85,-1.9100000000000001,46.8889176672,128.97,25.12398,-6.61014,25.978997707,25.12398,-6.61014,25.978997707,0.0,0.0,0.0,92.4
2021-10-19 09:00:00,73.7302,-8.59236,74.2291791845,17.6102,-4.32236,18.1328966249,56.12,-4.27,56.2822112217,129.4,17.6102,-4.32236,18.1328966249,17.6102,-4.32236,18.1328966249,0.0,0.0,0.0,92.4
2021-10-19 09:30:00,75.28926,-8.0447,75.7178305912,17.29926,-4.2947,17.8243890397,57.99,-3.75,58.1111228596,129.06,17.29926,-4.2947,17.8243890397,17.29926,-4.2947,17.8243890397,0.0,0.0,0.0,92.4
2021-10-19 10:00:00,76.91466,-7.9893,77.3284801183,18.17466,-4.5593,18.7378089062,58.74,-3.43,58.8400586336,129.17,18.17466,-4.5593,18.7378089062,18.17466,-4.5593,18.7378089062,0.0,0.0,0.0,92.4
2021-10-19 10:30:00,77.29496,-7.8679,77.694367182,18.75496,-4.7379,19.3441521141,58.54,-3.13,58.6236172545,129.91,18.75496,-4.7379,19.3441521141,18.75496,-4.7379,19.3441521141,0.0,0.0,0.0,92.4
2021-10-19 11:00:00,77.39014,-7.67628,77.7699109158,18.05014,-4.48628,18.5993081123,59.34,-3.19,59.4256821585,129.97,18.05014,-4.48628,18.5993081123,18.05014,-4.48628,18.5993081123,0.0,0.0,0.0,92.4
2021-10-19 11:30:00,77.8041,-7.29762,78.1455899874,18.3441,-4.54762,18.8993876217,59.46,-2.75,59.5235592014,129.62,18.3441,-4.54762,18.8993876217,18.3441,-4.54762,18.8993876217,0.0,0.0,0.0,92.4
2021-10-19 12:00:00,78.4888,-7.1102,78.8101939439,17.5888,-4.3402,18.116379922,60.9,-2.77,60.9629633466,129.62,17.5888,-4.3402,18.116379922,17.5888,-4.3402,18.116379922,0.0,0.0,0.0,92.4
2021-10-19 12:30:00,78.98784,-6.93892,79.2920391883,18.28784,-4.57892,18.8523632532,60.7,-2.36,60.7458607643,129.34,18.28784,-4.57892,18.8523632532,18.28784,-4.57892,18.8523632532,0.0,0.0,0.0,92.4
2021-10-19 13:00:00,79.1448,-6.99148,79.4530059823,17.4948,-4.36148,18.0302671869,61.65,-2.63,61.7060726347,129.72,17.4948,-4.36148,18.0302671869,17.4948,-4.36148,18.0302671869,0.0,0.0,0.0,92.4
2021-10-19 13:30:00,78.3148,-7.13694,78.6393273852,15.3748,-3.70694,15.8153684498,62.94,-3.43,63.0333919443,129.81,15.3748,-3.70694,15.8153684498,15.3748,-3.70694,15.8153684498,0.0,0.0,0.0,92.4
2021-10-19 14:00:00,77.0,-7.58876,77.3730526627,14.35,-3.44876,14.7586058128,62.65,-4.14,62.7866395024,130.21,14.35,-3.44876,14.7586058128,14.35,-3.44876,14.7586058128,0.0,0.0,0.0,92.4
2021-10-19 14:30:00,76.84718,-8.18512,77.2818559778,15.31718,-3.75512,15.7707618512,61.53,-4.43,61.6892681104,130.25,15.31718,-3.75512,15.7707618512,15.31718,-3.75512,15.7707618512,0.0,0.0,0.0,92.4
2021-10-19 15:00:00,75.99632,-8.14682,76.4317429453,20.15632,-3.90682,20.5314509583,55.84,-4.24,56.0007428522,131.48,20.15632,-3.90682,20.5314509583,20.15632,-3.90682,20.5314509583,0.0,0.0,0.0,92.4
2021-10-19 15:30:00,76.64058,-7.87448,77.0440519314,17.19058,-4.32448,17.7261718373,59.45,-3.55,59.5558981126,130.61,17.19058,-4.32448,17.7261718373,17.19058,-4.32448,17.7261718373,0.0,0.0,0.0,92.4
2021-10-19 16:00:00,77.96124,-7.77086,78.3475666979,18.07124,-4.55086,18.6354512121,59.89,-3.22,59.9764995644,130.61,18.07124,-4.55086,18.6354512121,18.07124,-4.55086,18.6354512121,0.0,0.0,0.0,92.4
2021-10-19 16:30:00,79.1781,-8.5013,79.63318166,18.7881,-4.7113,19.3697973479,60.39,-3.79,60.5088109287,130.84,18.7881,-4.7113,19.3697973479,18.7881,-4.7113,19.3697973479,0.0,0.0,0.0,92.4
2021-10-19 17:00:00,79.65912,-8.35334,80.0959030683,26.69912,-4.65334,27.1015974055,52.96,-3.7,53.0890911582,130.88,26.69912,-4.65334,27.1015974055,26.69912,-4.65334,27.1015974055,0.0,0.0,0.0,92.4
2021-10-19 17:30:00,81.28308,-8.19304,81.6949508766,25.72308,-4.16304,26.0577770872,55.56,-4.03,55.7059646717,131.13,25.72308,-4.16304,26.0577770872,25.72308,-4.16304,26.0577770872,0.0,0.0,0.0,92.4
2021-10-19 18:00:00,81.74554,-8.00256,82.136315211,29.67554,-5.18256,30.1246842713,52.07,-2.8200000000000003,52.1463066765,130.77,29.67554,-5.18256,30.1246842713,29.67554,-5.18256,30.1246842713,0.0,0.0,0.0,92.4
2021-10-19 18:30:00,82.22242,-7.83284,82.5946713361,33.05242,-6.47284,33.6802631451,49.17,-1.3599999999999999,49.1888046206,130.38,33.05242,-6.47284,33.6802631451,33.05242,-6.47284,33.6802631451,0.0,0.0,0.0,92.4
2021-10-19 19:00:00,82.09296,-7.74304,82.457314715,31.18296,-6.06304,31.7669238108,50.91,-1.6800000000000002,50.9377119627,129.29,31.18296,-6.06304,31.7669238108,31.18296,-6.06304,31.7669238108,0.0,0.0,0.0,92.4
2021-10-19 19:30:00,81.7991,-8.0131,82.1906474754,14.7691,-3.6431,15.2117879429,67.03,-4.37,67.1722993503,128.49,14.7691,-3.6431,15.2117879429,14.7691,-3.6431,15.2117879429,0.0,0.0,0.0,92.4
2021-10-19 20:00:00,79.31824,-9.027,79.8302569562,12.73824,-3.667,13.2555515652,66.58,-5.36,66.7954040335,127.33,12.73824,-3.667,13.2555515652,12.73824,-3.667,13.2555515652,0.0,0.0,0.0,92.4
2021-10-19 20:30:00,76.52698,-10.59246,77.2565782104,11.48698,-3.1224600000000002,11.9038004844,65.04,-7.47,65.4675683068,127.38,11.48698,-3.1224600000000002,11.9038004844,11.48698,-3.1224600000000002,11.9038004844,0.0,0.0,0.0,92.4
2021-10-19 21:00:00,72.47268,-11.8821,73.4402726492,11.52268,-3.2621,11.9755355117,60.95,-8.62,61.5565341779,129.16,11.52268,-3.2621,11.9755355117,11.52268,-3.2621,11.9755355117,0.0,0.0,0.0,92.4
2021-10-19 21:30:00,68.64108,-12.77556,69.8198596166,9.541080000000001,-2.76556,9.9338074111,59.1,-10.01,59.9417225311,129.5,9.541080000000001,-2.76556,9.9338074111,9.541080000000001,-2.76556,9.9338074111,0.0,0.0,0.0,92.4
2021-10-19 22:00:00,64.532,-13.49072,65.9270699343,8.302,-2.55072,8.685008723,56.23,-10.94,57.2843477749,130.32,8.302,-2.55072,8.685008723,8.302,-2.55072,8.685008723,0.0,0.0,0.0,92.4
2021-10-19 22:30:00,60.7466,-14.48648,62.4500401469,7.1266,-2.19648,7.4574091983,53.62,-12.29,55.0104399183,130.39,7.1266,-2.19648,7.4574091983,7.1266,-2.19648,7.4574091983,0.0,0.0,0.0,92.4
2021-10-19 23:00:00,56.55052,-15.3363,58.5932027624,8.62052,-2.4363,8.9581763077,47.93,-12.9,49.6356212815,131.69,8.62052,-2.4363,8.9581763077,8.62052,-2.4363,8.9581763077,0.0,0.0,0.0,92.4
2021-10-19 23:30:00,52.97222,-15.64048,55.2329675679,6.36222,-1.99048,6.6663223714,46.61,-13.65,48.5676291371,131.87,6.36222,-1.99048,6.6663223714,6.36222,-1.99048,6.6663223714,0.0,0.0,0.0,92.4
2021-10-20 00:00:00,50.18828,-16.39552,52.798451922699996,6.58828,-1.9655200000000002,6.8752237948,43.6,-14.43,45.9258630839,131.47,6.58828,-1.9655200000000002,6.8752237948,6.58828,-1.9655200000000002,6.8752237948,0.0,0.0,0.0,92.4
2021-10-20 00:30:00,48.15394,-17.27248,51.1579954931,6.1939400000000004,-2.00248,6.5095943709,41.96,-15.27,44.6521500042,132.27,6.1939400000000004,-2.00248,6.5095943709,6.1939400000000004,-2.00248,6.5095943709,0.0,0.0,0.0,92.4
