Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-20 01:00:00,46.76002,-17.28504,49.852503229,5.93002,-1.85504,6.2133976697,40.83,-15.43,43.6482966449,133.17,5.93002,-1.85504,6.2133976697,5.93002,-1.85504,6.2133976697,0.0,0.0,0.0,92.4
2021-10-20 01:30:00,46.03586,-17.21082,49.1478659863,6.26586,-1.94082,6.559556678,39.77,-15.27,42.6007722935,132.6,6.26586,-1.94082,6.559556678,6.26586,-1.94082,6.559556678,0.0,0.0,0.0,92.4
2021-10-20 02:00:00,45.52992,-17.27218,48.6960143868,5.65992,-1.8021800000000001,5.9399113762999995,39.87,-15.47,42.7660823551,132.43,5.65992,-1.8021800000000001,5.9399113762999995,5.65992,-1.8021800000000001,5.9399113762999995,0.0,0.0,0.0,92.4
2021-10-20 02:30:00,44.3939,-17.44732,47.6993431023,4.9939,-1.65732,5.2617246975,39.4,-15.79,42.4462495399,132.61,4.9939,-1.65732,5.2617246975,4.9939,-1.65732,5.2617246975,0.0,0.0,0.0,92.4
2021-10-20 03:00:00,44.33738,-17.72858,47.7504535484,5.61738,-1.82858,5.907509025,38.72,-15.9,41.8574772293,132.2,5.61738,-1.82858,5.907509025,5.61738,-1.82858,5.907509025,0.0,0.0,0.0,92.4
2021-10-20 03:30:00,44.5677,-17.6884,47.9495503404,8.707699999999999,-2.6384,9.0986369226,35.86,-15.05,38.8901285675,133.2,8.707699999999999,-2.6384,9.0986369226,8.707699999999999,-2.6384,9.0986369226,0.0,0.0,0.0,92.4
2021-10-20 04:00:00,44.1916,-17.8498,47.6603910034,8.7116,-2.4598,9.0522146793,35.48,-15.39,38.6740546103,133.44,8.7116,-2.4598,9.0522146793,8.7116,-2.4598,9.0522146793,0.0,0.0,0.0,92.4
2021-10-20 04:30:00,45.4205,-17.98506,48.8516550738,8.2605,-2.29506,8.5733984308,37.16,-15.69,40.3366049637,133.29,8.2605,-2.29506,8.5733984308,8.2605,-2.29506,8.5733984308,0.0,0.0,0.0,92.4
2021-10-20 05:00:00,45.56236,-17.64094,48.8582788568,4.82236,-1.2009400000000001,4.969649168,40.74,-16.44,43.9320065556,133.06,4.82236,-1.2009400000000001,4.969649168,4.82236,-1.2009400000000001,4.969649168,0.0,0.0,0.0,92.4
2021-10-20 05:30:00,48.1358,-17.55338,51.2364752014,5.1858,-0.41338,5.2022499617,42.95,-17.14,46.2437249797,133.22,5.1858,-0.41338,5.2022499617,5.1858,-0.41338,5.2022499617,0.0,0.0,0.0,92.4
2021-10-20 06:00:00,48.93648,-17.37214,51.9285116576,5.7264800000000005,-0.61214,5.759104841,43.21,-16.76,46.3465392451,133.46,5.7264800000000005,-0.61214,5.759104841,5.7264800000000005,-0.61214,5.759104841,0.0,0.0,0.0,92.4
2021-10-20 06:30:00,53.97076,-16.16834,56.3405551387,9.95076,-2.58834,10.281883511,44.02,-13.58,46.0670902055,133.33,9.95076,-2.58834,10.281883511,9.95076,-2.58834,10.281883511,0.0,0.0,0.0,92.4
2021-10-20 07:00:00,58.45418,-14.794080000000001,60.2972301397,14.33418,-3.88408,14.8510872908,44.12,-10.91,45.4488998767,132.66,14.33418,-3.88408,14.8510872908,14.33418,-3.88408,14.8510872908,0.0,0.0,0.0,92.4
2021-10-20 07:30:00,66.29798,-12.75106,67.5130482441,15.46798,-4.33106,16.0628915829,50.83,-8.42,51.5226678269,132.62,15.46798,-4.33106,16.0628915829,15.46798,-4.33106,16.0628915829,0.0,0.0,0.0,92.4
2021-10-20 08:00:00,70.3697,-10.18908,71.1035303578,17.5297,-4.48908,18.0953646367,52.84,-5.7,53.1465483357,131.18,17.5297,-4.48908,18.0953646367,17.5297,-4.48908,18.0953646367,0.0,0.0,0.0,92.4
2021-10-20 08:30:00,72.25736,-8.88046,72.8010208993,17.36736,-4.39046,17.9137191108,54.89,-4.49,55.0733347456,129.08,17.36736,-4.39046,17.9137191108,17.36736,-4.39046,17.9137191108,0.0,0.0,0.0,92.4
2021-10-20 09:00:00,72.91976,-8.1698,73.3759976457,24.96976,-7.3098,26.0177264667,47.95,-0.86,47.9577115801,128.64,24.96976,-7.3098,26.0177264667,24.96976,-7.3098,26.0177264667,0.0,0.0,0.0,92.4
2021-10-20 09:30:00,73.68208,-7.40684,74.0534279552,28.30208,-7.62684,29.3117113235,45.38,0.22,45.3805332714,128.32,28.30208,-7.62684,29.3117113235,28.30208,-7.62684,29.3117113235,0.0,0.0,0.0,92.4
2021-10-20 10:00:00,73.74108,-7.57998,74.1296362892,29.41108,-7.59998,30.3771513274,44.33,0.02,44.3300045116,128.45,29.41108,-7.59998,30.3771513274,29.41108,-7.59998,30.3771513274,0.0,0.0,0.0,92.4
2021-10-20 10:30:00,75.98166,-8.21836,76.4248264469,21.83166,-5.23836,22.4513205368,54.15,-2.98,54.2319361631,128.39,21.83166,-5.23836,22.4513205368,21.83166,-5.23836,22.4513205368,0.0,0.0,0.0,92.4
2021-10-20 11:00:00,76.42462,-7.78852,76.820463328,23.33462,-5.64852,24.0085457439,53.09,-2.14,53.1331130276,129.95,23.33462,-5.64852,24.0085457439,23.33462,-5.64852,24.0085457439,0.0,0.0,0.0,92.4
2021-10-20 11:30:00,76.20736,-7.70628,76.5960081832,23.31736,-5.50628,23.9586810323,52.89,-2.2,52.9357355668,129.95,23.31736,-5.50628,23.9586810323,23.31736,-5.50628,23.9586810323,0.0,0.0,0.0,92.4
2021-10-20 12:00:00,73.88142,-8.33736,74.3503583918,25.33142,-5.54736,25.9317188436,48.55,-2.79,48.6300997326,129.91,25.33142,-5.54736,25.9317188436,25.33142,-5.54736,25.9317188436,0.0,0.0,0.0,92.4
2021-10-20 12:30:00,74.63064,-8.50182,75.1133368326,23.44064,-4.77182,23.9214102787,51.19,-3.73,51.3257148026,129.63,23.44064,-4.77182,23.9214102787,23.44064,-4.77182,23.9214102787,0.0,0.0,0.0,92.4
2021-10-20 13:00:00,74.63324,-8.74036,75.1432924873,22.63324,-4.70036,23.1161618143,52.0,-4.04,52.1567023497,129.14,22.63324,-4.70036,23.1161618143,22.63324,-4.70036,23.1161618143,0.0,0.0,0.0,92.4
2021-10-20 13:30:00,71.7076,-9.61352,72.3491510976,24.4776,-4.87352,24.9580467776,47.23,-4.74,47.4672571358,130.05,24.4776,-4.87352,24.9580467776,24.4776,-4.87352,24.9580467776,0.0,0.0,0.0,92.4
2021-10-20 14:00:00,71.34186,-9.69054,71.9969968384,24.31186,-5.16054,24.8535250971,47.03,-4.53,47.2476644925,130.74,24.31186,-5.16054,24.8535250971,24.31186,-5.16054,24.8535250971,0.0,0.0,0.0,92.4
2021-10-20 14:30:00,71.65468,-9.64532,72.3009361198,22.57468,-4.60532,23.0396429965,49.08,-5.04,49.3380988689,130.74,22.57468,-4.60532,23.0396429965,22.57468,-4.60532,23.0396429965,0.0,0.0,0.0,92.4
2021-10-20 15:00:00,71.04728,-10.11842,71.7641861843,21.52728,-4.55842,22.0046126322,49.52,-5.5600000000000005,49.8311549134,131.95,21.52728,-4.55842,22.0046126322,21.52728,-4.55842,22.0046126322,0.0,0.0,0.0,92.4
2021-10-20 15:30:00,71.6841,-9.50426,72.3114178464,15.1941,-3.40426,15.5707951293,56.49,-6.1,56.8183957887,131.68,15.1941,-3.40426,15.5707951293,15.1941,-3.40426,15.5707951293,0.0,0.0,0.0,92.4
2021-10-20 16:00:00,74.37226,-9.38216,74.9617101177,12.92226,-3.21216,13.3155088289,61.45,-6.17,61.7589782947,131.73,12.92226,-3.21216,13.3155088289,12.92226,-3.21216,13.3155088289,0.0,0.0,0.0,92.4
2021-10-20 16:30:00,69.58574,-9.65232,70.2519928026,8.31574,-1.82232,8.5130712396,61.27,-7.83,61.7682912181,130.95,8.31574,-1.82232,8.5130712396,8.31574,-1.82232,8.5130712396,0.0,0.0,0.0,92.4
2021-10-20 17:00:00,67.6594,-10.00358,68.3949268672,13.8694,-3.51358,14.307533008,53.79,-6.49,54.1801088962,131.27,13.8694,-3.51358,14.307533008,13.8694,-3.51358,14.307533008,0.0,0.0,0.0,92.4
2021-10-20 17:30:00,69.34656,-9.87212,70.0457289,11.82656,-2.59212,12.1072956323,57.52,-7.28,57.9788651148,131.67,11.82656,-2.59212,12.1072956323,11.82656,-2.59212,12.1072956323,0.0,0.0,0.0,92.4
2021-10-20 18:00:00,73.27082,-8.93268,73.8133174668,6.05082,0.08732000000000001,6.0514500291,67.22,-9.02,67.822480049,131.38,6.05082,0.08732000000000001,6.0514500291,6.05082,0.08732000000000001,6.0514500291,0.0,0.0,0.0,92.4
2021-10-20 18:30:00,69.56128,-10.05904,70.2848202741,19.94128,-0.7990400000000001,19.9572822037,49.62,-9.26,50.4766480662,130.3,19.94128,-0.7990400000000001,19.9572822037,19.94128,-0.7990400000000001,19.9572822037,0.0,0.0,0.0,92.4
2021-10-20 19:00:00,69.85402,-10.07718,70.5771469168,24.61402,-0.7471800000000001,24.6253580383,45.24,-9.33,46.1920610062,130.88,24.61402,-0.7471800000000001,24.6253580383,24.61402,-0.7471800000000001,24.6253580383,0.0,0.0,0.0,92.4
2021-10-20 19:30:00,68.2076,-10.45426,69.0041176301,24.9376,-1.10426,24.9620368541,43.27,-9.35,44.268672896300004,131.02,24.9376,-1.10426,24.9620368541,24.9376,-1.10426,24.9620368541,0.0,0.0,0.0,92.4
2021-10-20 20:00:00,65.0597,-11.63584,66.0920368622,27.0097,-2.50584,27.1256912943,38.05,-9.13,39.1300319448,131.11,27.0097,-2.50584,27.1256912943,27.0097,-2.50584,27.1256912943,0.0,0.0,0.0,92.4
2021-10-20 20:30:00,60.62424,-12.45948,61.8913331368,29.14424,-4.3994800000000005,29.4744321311,31.48,-8.06,32.4954458348,131.17,29.14424,-4.3994800000000005,29.4744321311,29.14424,-4.3994800000000005,29.4744321311,0.0,0.0,0.0,92.4
2021-10-20 21:00:00,57.7662,-13.361,59.2912319272,28.4162,-4.631,28.7910851383,29.35,-8.73,30.6208327777,130.4,28.4162,-4.631,28.7910851383,28.4162,-4.631,28.7910851383,0.0,0.0,0.0,92.4
2021-10-20 21:30:00,59.91426,-14.52742,61.6503404954,18.26426,-3.80742,18.656892571,41.65,-10.72,43.0074516799,131.15,18.26426,-3.80742,18.656892571,18.26426,-3.80742,18.656892571,0.0,0.0,0.0,92.4
2021-10-20 22:00:00,64.5918,-14.2107,66.1365604014,12.7418,-3.0907,13.1112887898,51.85,-11.12,53.0290194139,130.76,12.7418,-3.0907,13.1112887898,12.7418,-3.0907,13.1112887898,0.0,0.0,0.0,92.4
2021-10-20 22:30:00,62.56174,-14.90082,64.3117854557,16.72174,-4.03082,17.2007005235,45.84,-10.87,47.1111717112,131.47,16.72174,-4.03082,17.2007005235,16.72174,-4.03082,17.2007005235,0.0,0.0,0.0,92.4
2021-10-20 23:00:00,58.3967,-16.2534,60.6163969768,17.0967,-4.2434,17.6154362549,41.3,-12.01,43.0108137565,131.84,17.0967,-4.2434,17.6154362549,17.0967,-4.2434,17.6154362549,0.0,0.0,0.0,92.4
2021-10-20 23:30:00,54.6933,-16.7246,57.193262803,17.2633,-4.3946,17.8138720117,37.43,-12.33,39.4085498338,132.48,17.2633,-4.3946,17.8138720117,17.2633,-4.3946,17.8138720117,0.0,0.0,0.0,92.4
2021-10-21 00:00:00,51.16372,-17.6861,54.1343179272,13.19372,-3.0161,13.5340720645,37.97,-14.67,40.7054025898,132.83,13.19372,-3.0161,13.5340720645,13.19372,-3.0161,13.5340720645,0.0,0.0,0.0,92.4
2021-10-21 00:30:00,49.10952,-17.6969,52.2008163178,12.78952,-3.0869,13.1567767117,36.32,-14.61,39.1483652277,133.7,12.78952,-3.0869,13.1567767117,12.78952,-3.0869,13.1567767117,0.0,0.0,0.0,92.4
2021-10-21 01:00:00,47.14682,-17.54638,50.3060442414,15.56682,-4.02638,16.0791051,31.58,-13.52,34.3523914742,132.57,15.56682,-4.02638,16.0791051,15.56682,-4.02638,16.0791051,0.0,0.0,0.0,92.4
2021-10-21 01:30:00,46.08394,-17.76806,49.3906213981,16.31394,-3.99806,16.796699738,29.77,-13.77,32.8003932903,132.19,16.31394,-3.99806,16.796699738,16.31394,-3.99806,16.796699738,0.0,0.0,0.0,92.4
2021-10-21 02:00:00,46.0324,-17.54582,49.2629439765,15.5824,-3.97582,16.0816147955,30.45,-13.57,33.3368774783,132.43,15.5824,-3.97582,16.0816147955,15.5824,-3.97582,16.0816147955,0.0,0.0,0.0,92.4
2021-10-21 02:30:00,44.85442,-17.81998,48.2645903405,15.78442,-4.33998,16.3701967348,29.07,-13.48,32.0433347203,132.43,15.78442,-4.33998,16.3701967348,15.78442,-4.33998,16.3701967348,0.0,0.0,0.0,92.4
2021-10-21 03:00:00,44.1845,-17.97386,47.7004159683,16.5645,-4.30386,17.1144930147,27.62,-13.67,30.8177432659,132.43,16.5645,-4.30386,17.1144930147,16.5645,-4.30386,17.1144930147,0.0,0.0,0.0,92.4
2021-10-21 03:30:00,44.58608,-18.26204,48.1811232199,15.33608,-3.7420400000000003,15.786013212,29.25,-14.52,32.6556717891,132.56,15.33608,-3.7420400000000003,15.786013212,15.33608,-3.7420400000000003,15.786013212,0.0,0.0,0.0,92.4
2021-10-21 04:00:00,44.27308,-18.21948,47.8754118954,15.67308,-3.87948,16.1460769773,28.6,-14.34,31.993680626,132.88,15.67308,-3.87948,16.1460769773,15.67308,-3.87948,16.1460769773,0.0,0.0,0.0,92.4
2021-10-21 04:30:00,43.76212,-18.35714,47.4563771887,16.86212,-4.06714,17.3456829982,26.9,-14.29,30.4600410374,133.55,16.86212,-4.06714,17.3456829982,16.86212,-4.06714,17.3456829982,0.0,0.0,0.0,92.4
2021-10-21 05:00:00,44.4157,-18.35528,48.0590335979,15.9557,-3.78528,16.398558082,28.46,-14.57,31.9727462067,133.05,15.9557,-3.78528,16.398558082,15.9557,-3.78528,16.398558082,0.0,0.0,0.0,92.4
2021-10-21 05:30:00,47.23942,-18.54126,50.747818912,15.07942,-3.52126,15.4850953993,32.16,-15.02,35.4945911372,133.21,15.07942,-3.52126,15.4850953993,15.07942,-3.52126,15.4850953993,0.0,0.0,0.0,92.4
2021-10-21 06:00:00,48.65634,-18.05964,51.8998075057,15.50634,-3.85964,15.9794681115,33.15,-14.2,36.0633123825,132.78,15.50634,-3.85964,15.9794681115,15.50634,-3.85964,15.9794681115,0.0,0.0,0.0,92.4
2021-10-21 06:30:00,54.49174,-16.723300000000002,57.0001622026,16.32174,-4.1033,16.8296246992,38.17,-12.62,40.2021554149,133.34,16.32174,-4.1033,16.8296246992,16.32174,-4.1033,16.8296246992,0.0,0.0,0.0,92.4
2021-10-21 07:00:00,58.5115,-14.95542,60.3925510276,14.6715,-3.30542,15.0392391306,43.84,-11.65,45.3615266498,132.86,14.6715,-3.30542,15.0392391306,14.6715,-3.30542,15.0392391306,0.0,0.0,0.0,92.4
2021-10-21 07:30:00,66.34506,-12.86814,67.5814768517,15.76506,-3.8281400000000003,16.2231862673,50.58,-9.04,51.3814947233,132.47,15.76506,-3.8281400000000003,16.2231862673,15.76506,-3.8281400000000003,16.2231862673,0.0,0.0,0.0,92.4
2021-10-21 08:00:00,73.16798,-10.21054,73.8769816951,15.94798,-3.94054,16.4275963419,57.22,-6.27,57.5624990771,129.86,15.94798,-3.94054,16.4275963419,15.94798,-3.94054,16.4275963419,0.0,0.0,0.0,92.4
2021-10-21 08:30:00,75.74866,-8.71518,76.2483695185,24.92866,-5.99518,25.639428087,50.82,-2.7199999999999998,50.8927381853,128.76,24.92866,-5.99518,25.639428087,24.92866,-5.99518,25.639428087,0.0,0.0,0.0,92.4
2021-10-21 09:00:00,75.92274,-7.84512,76.3269831509,19.04274,-3.93512,19.4450794836,56.88,-3.91,57.0142306797,128.9,19.04274,-3.93512,19.4450794836,19.04274,-3.93512,19.4450794836,0.0,0.0,0.0,92.4
2021-10-21 09:30:00,74.38122,-8.02516,74.8128938199,21.25122,-4.37516,21.6969208994,53.13,-3.65,53.2552288513,130.04,21.25122,-4.37516,21.6969208994,21.25122,-4.37516,21.6969208994,0.0,0.0,0.0,92.4
2021-10-21 10:00:00,68.8566,-8.94942,69.4357507477,16.3066,-2.97942,16.5765541382,52.55,-5.97,52.8880270004,130.17,16.3066,-2.97942,16.5765541382,16.3066,-2.97942,16.5765541382,0.0,0.0,0.0,92.4
2021-10-21 10:30:00,70.16894,-8.70888,70.7073173835,27.17894,-4.74888,27.5906984467,42.99,-3.96,43.1720013435,131.03,27.17894,-4.74888,27.5906984467,27.17894,-4.74888,27.5906984467,0.0,0.0,0.0,92.4
2021-10-21 11:00:00,70.85522,-8.6259,71.3783465209,23.25522,-2.6759,23.4086671568,47.6,-5.95,47.9704336024,131.19,23.25522,-2.6759,23.4086671568,23.25522,-2.6759,23.4086671568,0.0,0.0,0.0,92.4
2021-10-21 11:30:00,70.349,-8.81166,70.8987105169,20.739,-2.64166,20.9065656806,49.61,-6.17,49.9922093931,131.81,20.739,-2.64166,20.9065656806,20.739,-2.64166,20.9065656806,0.0,0.0,0.0,92.4
2021-10-21 12:00:00,70.71318,-9.62988,71.3658771019,16.03318,-3.08988,16.3282031873,54.68,-6.54,55.0697194473,132.0,16.03318,-3.08988,16.3282031873,16.03318,-3.08988,16.3282031873,0.0,0.0,0.0,92.4
2021-10-21 12:30:00,70.60662,-9.645,71.2623379691,15.31662,-2.835,15.5767799376,55.29,-6.8100000000000005,55.7078109425,132.19,15.31662,-2.835,15.5767799376,15.31662,-2.835,15.5767799376,0.0,0.0,0.0,92.4
2021-10-21 13:00:00,69.14742,-9.96994,69.8624748793,13.12742,-2.04994,13.2865123287,56.02,-7.92,56.577087235,132.23,13.12742,-2.04994,13.2865123287,13.12742,-2.04994,13.2865123287,0.0,0.0,0.0,92.4
2021-10-21 13:30:00,68.1355,-10.62424,68.9588343566,16.4255,-2.00424,16.5473269209,51.71,-8.62,52.4235490977,132.66,16.4255,-2.00424,16.5473269209,16.4255,-2.00424,16.5473269209,0.0,0.0,0.0,92.4
2021-10-21 14:00:00,68.01252,-10.74668,68.8563287416,13.69252,-1.83668,13.8151546272,54.32,-8.91,55.0458944881,132.85,13.69252,-1.83668,13.8151546272,13.69252,-1.83668,13.8151546272,0.0,0.0,0.0,92.4
2021-10-21 14:30:00,66.48924,-11.11878,67.4125085163,11.20924,-1.74878,11.3448355152,55.28,-9.37,56.0684875844,132.59,11.20924,-1.74878,11.3448355152,11.20924,-1.74878,11.3448355152,0.0,0.0,0.0,92.4
2021-10-21 15:00:00,65.71628,-11.32718,66.6853391968,10.93628,-1.79718,11.0829633308,54.78,-9.53,55.6027814052,132.78,10.93628,-1.79718,11.0829633308,10.93628,-1.79718,11.0829633308,0.0,0.0,0.0,92.4
2021-10-21 15:30:00,65.66172,-11.00716,66.5779170944,10.68172,-1.8671600000000002,10.8436815069,54.98,-9.14,55.7345494285,132.44,10.68172,-1.8671600000000002,10.8436815069,10.68172,-1.8671600000000002,10.8436815069,0.0,0.0,0.0,92.4
2021-10-21 16:00:00,68.44354,-10.63272,69.2645140193,8.88354,-1.52272,9.0130993077,59.56,-9.11,60.252682098,131.27,8.88354,-1.52272,9.0130993077,8.88354,-1.52272,9.0130993077,0.0,0.0,0.0,92.4
2021-10-21 16:30:00,70.41826,-10.90706,71.2579490252,7.71826,-1.43706,7.8509030609,62.7,-9.47,63.4111259954,130.64,7.71826,-1.43706,7.8509030609,7.71826,-1.43706,7.8509030609,0.0,0.0,0.0,92.4
2021-10-21 17:00:00,72.14096,-10.5809,72.9127804608,5.95096,-0.9809,6.0312593819,66.19,-9.6,66.8825545266,130.11,5.95096,-0.9809,6.0312593819,5.95096,-0.9809,6.0312593819,0.0,0.0,0.0,92.4
2021-10-21 17:30:00,68.39624,-9.97596,69.1199350698,18.96624,-3.02596,19.2061108416,49.43,-6.95,49.9162037819,129.81,18.96624,-3.02596,19.2061108416,18.96624,-3.02596,19.2061108416,0.0,0.0,0.0,92.4
2021-10-21 18:00:00,67.59546,-9.73778,68.2932688626,22.11546,-3.06778,22.327222065,45.48,-6.67,45.9665019335,129.76,22.11546,-3.06778,22.327222065,22.11546,-3.06778,22.327222065,0.0,0.0,0.0,92.4
2021-10-21 18:30:00,63.76086,-10.97928,64.6992415509,26.44086,-3.47928,26.6687920022,37.32,-7.5,38.0661581986,129.34,26.44086,-3.47928,26.6687920022,26.44086,-3.47928,26.6687920022,0.0,0.0,0.0,92.4
2021-10-21 19:00:00,66.72148,-10.73266,67.5791823276,26.79148,-3.78266,27.0571971436,39.93,-6.95,40.530326917,128.76,26.79148,-3.78266,27.0571971436,26.79148,-3.78266,27.0571971436,0.0,0.0,0.0,92.4
2021-10-21 19:30:00,75.29462,-9.14802,75.8483096111,10.03462,-2.49802,10.3408753239,65.26,-6.65,65.5979428031,128.85,10.03462,-2.49802,10.3408753239,10.03462,-2.49802,10.3408753239,0.0,0.0,0.0,92.4
2021-10-21 20:00:00,78.90546,-9.13356,79.4323204753,4.2854600000000005,-1.37356,4.5002038271,74.62,-7.76,75.0224099853,128.19,4.2854600000000005,-1.37356,4.5002038271,4.2854600000000005,-1.37356,4.5002038271,0.0,0.0,0.0,92.4
2021-10-21 20:30:00,75.55712,-10.66002,76.3054022275,5.05712,-1.39002,5.2446752325,70.5,-9.27,71.106841443,129.73,5.05712,-1.39002,5.2446752325,5.05712,-1.39002,5.2446752325,0.0,0.0,0.0,92.4
2021-10-21 21:00:00,72.768,-12.1272,73.7716124525,5.188,-1.4472,5.38606831,67.58,-10.68,68.4187021216,129.73,5.188,-1.4472,5.38606831,5.188,-1.4472,5.38606831,0.0,0.0,0.0,92.4
2021-10-21 21:30:00,67.80968,-13.11704,69.0667028319,12.87968,-3.91704,13.4621454183,54.93,-9.2,55.6951066073,130.63,12.87968,-3.91704,13.4621454183,12.87968,-3.91704,13.4621454183,0.0,0.0,0.0,92.4
2021-10-21 22:00:00,64.65348,-14.33752,66.2241417903,5.31348,-1.7275200000000002,5.5872529083,59.34,-12.61,60.6650451248,131.51,5.31348,-1.7275200000000002,5.5872529083,5.31348,-1.7275200000000002,5.5872529083,0.0,0.0,0.0,92.4
2021-10-21 22:30:00,60.60414,-15.278880000000001,62.5004476719,4.32414,-1.44888,4.5604210325,56.28,-13.83,57.9543553152,131.88,4.32414,-1.44888,4.5604210325,4.32414,-1.44888,4.5604210325,0.0,0.0,0.0,92.4
2021-10-21 23:00:00,57.17678,-16.4438,59.4943924215,4.94678,-1.4038,5.142109179,52.23,-15.04,54.3523182578,132.01,4.94678,-1.4038,5.142109179,4.94678,-1.4038,5.142109179,0.0,0.0,0.0,92.4
2021-10-21 23:30:00,53.29502,-17.24352,56.0151599015,5.36502,-1.09352,5.4753288112,47.93,-16.15,50.5777362087,132.59,5.36502,-1.09352,5.4753288112,5.36502,-1.09352,5.4753288112,0.0,0.0,0.0,92.4
2021-10-22 00:00:00,50.6938,-17.82572,53.7365578723,4.3738,-0.48572000000000004,4.400687487,46.32,-17.34,49.4592559588,132.99,4.3738,-0.48572000000000004,4.400687487,4.3738,-0.48572000000000004,4.400687487,0.0,0.0,0.0,92.4
2021-10-22 00:30:00,48.24268,-18.0592,51.5120459526,5.99268,-1.0692,6.0873148614,42.25,-16.99,45.5381444506,133.21,5.99268,-1.0692,6.0873148614,5.99268,-1.0692,6.0873148614,0.0,0.0,0.0,92.4
2021-10-22 01:00:00,46.6279,-18.34374,50.1064252925,7.3579,-1.9137400000000002,7.6027030192,39.27,-16.43,42.5685071385,132.9,7.3579,-1.9137400000000002,7.6027030192,7.3579,-1.9137400000000002,7.6027030192,0.0,0.0,0.0,92.4
2021-10-22 01:30:00,45.37764,-18.50908,49.0073081735,8.05764,-2.59908,8.4664502134,37.32,-15.91,40.5698225286,133.32,8.05764,-2.59908,8.4664502134,8.05764,-2.59908,8.4664502134,0.0,0.0,0.0,92.4
2021-10-22 02:00:00,44.96312,-18.84964,48.7543955789,7.36312,-2.26964,7.70498552,37.6,-16.58,41.0932646549,132.8,7.36312,-2.26964,7.70498552,7.36312,-2.26964,7.70498552,0.0,0.0,0.0,92.4
2021-10-22 02:30:00,43.63138,-19.14018,47.6449767671,5.49138,-1.62018,5.7254028275,38.14,-17.52,41.9715379752,133.53,5.49138,-1.62018,5.7254028275,5.49138,-1.62018,5.7254028275,0.0,0.0,0.0,92.4
2021-10-22 03:00:00,43.19602,-19.45028,47.373088731,6.73602,-2.06028,7.0440555874,36.46,-17.39,40.3948474437,133.34,6.73602,-2.06028,7.0440555874,6.73602,-2.06028,7.0440555874,0.0,0.0,0.0,92.4
2021-10-22 03:30:00,43.06992,-19.01752,47.0816745216,7.55992,-1.65752,7.7394937145,35.51,-17.36,39.5263165499,133.65,7.55992,-1.65752,7.7394937145,7.55992,-1.65752,7.7394937145,0.0,0.0,0.0,92.4
2021-10-22 04:00:00,42.68892,-19.29926,46.8487494744,9.05892,-2.24926,9.3339810432,33.63,-17.05,37.7051641025,133.65,9.05892,-2.24926,9.3339810432,9.05892,-2.24926,9.3339810432,0.0,0.0,0.0,92.4
2021-10-22 04:30:00,42.74442,-19.07402,46.8070900623,10.80442,-3.25402,11.2837997898,31.94,-15.82,35.643176065,133.91,10.80442,-3.25402,11.2837997898,10.80442,-3.25402,11.2837997898,0.0,0.0,0.0,92.4
2021-10-22 05:00:00,42.82294,-19.33338,46.9849313341,11.77294,-3.52338,12.2888698776,31.05,-15.81,34.8433436972,133.46,11.77294,-3.52338,12.2888698776,11.77294,-3.52338,12.2888698776,0.0,0.0,0.0,92.4
2021-10-22 05:30:00,43.6034,-18.77658,47.4743767527,11.1534,-3.2265800000000002,11.61073426,32.45,-15.55,35.9833989501,133.8,11.1534,-3.2265800000000002,11.61073426,11.1534,-3.2265800000000002,11.61073426,0.0,0.0,0.0,92.4
2021-10-22 06:00:00,46.04644,-18.10046,49.4762699573,12.16644,-3.31046,12.6087829581,33.88,-14.79,36.9675330527,132.76,12.16644,-3.31046,12.6087829581,12.16644,-3.31046,12.6087829581,0.0,0.0,0.0,92.4
2021-10-22 06:30:00,51.101,-16.8694,53.8134635325,12.071,-3.0494,12.450216117,39.03,-13.82,41.4045082086,132.76,12.071,-3.0494,12.450216117,12.071,-3.0494,12.450216117,0.0,0.0,0.0,92.4
2021-10-22 07:00:00,57.4792,-15.25806,59.4698816848,13.7792,-3.65806,14.2564987147,43.7,-11.6,45.2133829745,132.35,13.7792,-3.65806,14.2564987147,13.7792,-3.65806,14.2564987147,0.0,0.0,0.0,92.4
2021-10-22 07:30:00,64.49972,-12.96384,65.7896270519,13.43972,-3.45384,13.8764218884,51.06,-9.51,51.938075628600004,132.75,13.43972,-3.45384,13.8764218884,13.43972,-3.45384,13.8764218884,0.0,0.0,0.0,92.4
2021-10-22 08:00:00,71.29664,-10.43458,72.0561679183,14.94664,-3.24458,15.29474899,56.35,-7.19,56.8068534598,130.68,14.94664,-3.24458,15.29474899,14.94664,-3.24458,15.29474899,0.0,0.0,0.0,92.4
2021-10-22 08:30:00,70.6618,-9.49386,71.2967275332,12.9418,-3.57386,13.4261931514,57.72,-5.92,58.0227955204,130.61,12.9418,-3.57386,13.4261931514,12.9418,-3.57386,13.4261931514,0.0,0.0,0.0,92.4
2021-10-22 09:00:00,72.3618,-8.50506,72.8599076643,12.9318,-3.28506,13.3425286375,59.43,-5.22,59.6588073967,129.48,12.9318,-3.28506,13.3425286375,12.9318,-3.28506,13.3425286375,0.0,0.0,0.0,92.4
2021-10-22 09:30:00,73.2206,-8.71346,73.737240588,15.1306,-3.88346,15.621021667299999,58.09,-4.83,58.2904537639,129.51,15.1306,-3.88346,15.621021667299999,15.1306,-3.88346,15.621021667299999,0.0,0.0,0.0,92.4
2021-10-22 10:00:00,69.63916,-9.3633,70.2658095548,20.26916,-4.5233,20.7677415719,49.37,-4.84,49.6066779779,129.7,20.26916,-4.5233,20.7677415719,20.26916,-4.5233,20.7677415719,0.0,0.0,0.0,92.4
2021-10-22 10:30:00,63.04338,-9.97582,63.8277740995,34.68338,-5.45582,35.109867845,28.36,-4.52,28.7179386447,130.18,34.68338,-5.45582,35.109867845,34.68338,-5.45582,35.109867845,0.0,0.0,0.0,92.4
2021-10-22 11:00:00,59.80766,-11.23664,60.8540735955,36.83766,-5.50664,37.2469633442,22.97,-5.73,23.6739054657,130.81,36.83766,-5.50664,37.2469633442,36.83766,-5.50664,37.2469633442,0.0,0.0,0.0,92.4
2021-10-22 11:30:00,69.82718,-10.39452,70.596608366,17.53718,-3.31452,17.8476532122,52.29,-7.08,52.7671346579,131.51,17.53718,-3.31452,17.8476532122,17.53718,-3.31452,17.8476532122,0.0,0.0,0.0,92.4
2021-10-22 12:00:00,72.1601,-9.7156,72.8112142144,17.6301,-3.2356,17.9245511344,54.53,-6.48,54.9136713397,131.23,17.6301,-3.2356,17.9245511344,17.6301,-3.2356,17.9245511344,0.0,0.0,0.0,92.4
2021-10-22 12:30:00,71.94332,-9.87296,72.6176055222,18.30332,-3.15296,18.5729017599,53.64,-6.72,54.0593007724,131.33,18.30332,-3.15296,18.5729017599,18.30332,-3.15296,18.5729017599,0.0,0.0,0.0,92.4
2021-10-22 13:00:00,72.66004,-9.50584,73.2792085581,21.38004,-3.19584,21.6175739552,51.28,-6.31,51.6667639784,131.06,21.38004,-3.19584,21.6175739552,21.38004,-3.19584,21.6175739552,0.0,0.0,0.0,92.4
2021-10-22 13:30:00,72.41036,-9.51412,73.0327235882,20.32036,-2.72412,20.5021428223,52.09,-6.79,52.5306786554,131.24,20.32036,-2.72412,20.5021428223,20.32036,-2.72412,20.5021428223,0.0,0.0,0.0,92.4
2021-10-22 14:00:00,68.90216,-9.75496,69.5892728606,26.03216,-4.45496,26.4106043639,42.87,-5.3,43.1963760054,130.8,26.03216,-4.45496,26.4106043639,26.03216,-4.45496,26.4106043639,0.0,0.0,0.0,92.4
2021-10-22 14:30:00,68.65918,-9.98278,69.3811133869,25.19918,-4.51278,25.6000753124,43.46,-5.47,43.8028823253,130.3,25.19918,-4.51278,25.6000753124,25.19918,-4.51278,25.6000753124,0.0,0.0,0.0,92.4
2021-10-22 15:00:00,69.67082,-10.34738,70.4350156693,17.08082,-2.12738,17.2127905215,52.59,-8.22,53.2285308834,131.31,17.08082,-2.12738,17.2127905215,17.08082,-2.12738,17.2127905215,0.0,0.0,0.0,92.4
2021-10-22 15:30:00,68.35048,-10.80942,69.1999398625,15.04048,-1.6894200000000001,15.1350645379,53.31,-9.12,54.0844755914,131.69,15.04048,-1.6894200000000001,15.1350645379,15.04048,-1.6894200000000001,15.1350645379,0.0,0.0,0.0,92.4
2021-10-22 16:00:00,61.19718,-12.28364,62.4178071675,21.22718,-2.43364,21.366229765699998,39.97,-9.85,41.1658037696,131.91,21.22718,-2.43364,21.366229765699998,21.22718,-2.43364,21.366229765699998,0.0,0.0,0.0,92.4
2021-10-22 16:30:00,56.62806,-13.33936,58.1779657995,26.12806,-3.34936,26.3418627241,30.5,-9.99,32.0943935914,132.65,26.12806,-3.34936,26.3418627241,26.12806,-3.34936,26.3418627241,0.0,0.0,0.0,92.4
2021-10-22 17:00:00,57.98786,-13.09716,59.4485282193,25.34786,-3.34716,25.5678995353,32.64,-9.75,34.0651155877,132.65,25.34786,-3.34716,25.5678995353,25.34786,-3.34716,25.5678995353,0.0,0.0,0.0,92.4
2021-10-22 17:30:00,59.08962,-13.11698,60.527996465,24.44962,-3.13698,24.6500418187,34.64,-9.98,36.0489944381,132.01,24.44962,-3.13698,24.6500418187,24.44962,-3.13698,24.6500418187,0.0,0.0,0.0,92.4
2021-10-22 18:00:00,59.89512,-13.12688,61.3167218493,23.86512,-3.03688,24.057568305,36.03,-10.09,37.4161596105,131.93,23.86512,-3.03688,24.057568305,23.86512,-3.03688,24.057568305,0.0,0.0,0.0,92.4
2021-10-22 18:30:00,61.44626,-13.25182,62.8589977752,23.04626,-2.47182,23.178438129,38.4,-10.78,39.884438068,131.67,23.04626,-2.47182,23.178438129,23.04626,-2.47182,23.178438129,0.0,0.0,0.0,92.4
2021-10-22 19:00:00,64.51886,-13.25602,65.8665724168,25.03886,-1.8060200000000002,25.1039084276,39.48,-11.45,41.1068473615,131.62,25.03886,-1.8060200000000002,25.1039084276,25.03886,-1.8060200000000002,25.1039084276,0.0,0.0,0.0,92.4
2021-10-22 19:30:00,64.43492,-13.10816,65.7547167433,15.57492,-1.9581600000000001,15.6975324046,48.86,-11.15,50.1160862398,131.83,15.57492,-1.9581600000000001,15.6975324046,15.57492,-1.9581600000000001,15.6975324046,0.0,0.0,0.0,92.4
2021-10-22 20:00:00,72.11348,-11.71226,73.0584083595,9.27348,-2.19226,9.5290836505,62.84,-9.52,63.5570295089,130.94,9.27348,-2.19226,9.5290836505,9.27348,-2.19226,9.5290836505,0.0,0.0,0.0,92.4
2021-10-22 20:30:00,69.63874,-12.70558,70.7883173407,9.04874,-1.7255800000000001,9.2118034024,60.59,-10.98,61.5768503579,130.58,9.04874,-1.7255800000000001,9.2118034024,9.04874,-1.7255800000000001,9.2118034024,0.0,0.0,0.0,92.4
2021-10-22 21:00:00,66.66644,-13.7217,68.0639351872,2.05644,0.4883,2.1136183108,64.61,-14.21,66.1541850528,131.31,2.05644,0.4883,2.1136183108,2.05644,0.4883,2.1136183108,0.0,0.0,0.0,92.4
2021-10-22 21:30:00,63.96428,-14.64874,65.6202308706,2.09428,0.12126,2.0977875741,61.87,-14.77,63.6085670331,130.99,2.09428,0.12126,2.0977875741,2.09428,0.12126,2.0977875741,0.0,0.0,0.0,92.4
2021-10-22 22:00:00,60.91752,-15.8323,62.9412898362,1.54752,0.2977,1.575894489,59.37,-16.13,61.52214073,131.52,1.54752,0.2977,1.575894489,1.54752,0.2977,1.575894489,0.0,0.0,0.0,92.4
2021-10-22 22:30:00,57.72474,-16.70328,60.092804651,1.44474,0.29672000000000004,1.4748953948999999,56.28,-17.0,58.7914823763,132.21,1.44474,0.29672000000000004,1.4748953948999999,1.44474,0.29672000000000004,1.4748953948999999,0.0,0.0,0.0,92.4
2021-10-22 23:00:00,54.76762,-17.52216,57.5023329225,1.33762,0.5278400000000001,1.4379994193,53.43,-18.05,56.3965193961,132.52,1.33762,0.5278400000000001,1.4379994193,1.33762,0.5278400000000001,1.4379994193,0.0,0.0,0.0,92.4
2021-10-22 23:30:00,51.54516,-18.24326,54.6783325903,1.19516,0.9367400000000001,1.5185154768,50.35,-19.18,53.8794478442,133.38,1.19516,0.9367400000000001,1.5185154768,1.19516,0.9367400000000001,1.5185154768,0.0,0.0,0.0,92.4
2021-10-23 00:00:00,48.88114,-18.65046,52.3183094711,1.18114,1.16954,1.6622020067,47.7,-19.82,51.6538711037,133.55,1.18114,1.16954,1.6622020067,1.18114,1.16954,1.6622020067,0.0,0.0,0.0,92.4
2021-10-23 00:30:00,46.86022,-19.12574,50.6129839962,1.18022,1.21426,1.6933241261,45.68,-20.34,50.0037798571,134.1,1.18022,1.21426,1.6933241261,1.18022,1.21426,1.6933241261,0.0,0.0,0.0,92.4
2021-10-23 01:00:00,45.16598,-19.41796,49.1632273139,1.18598,1.22204,1.7029181783,43.98,-20.64,48.5824042221,135.0,1.18598,1.22204,1.7029181783,1.18598,1.22204,1.7029181783,0.0,0.0,0.0,92.4
2021-10-23 01:30:00,44.06708,-19.6071,48.2322082237,1.19708,1.2429000000000001,1.7256305909,42.87,-20.85,47.6713687657,134.55,1.19708,1.2429000000000001,1.7256305909,1.19708,1.2429000000000001,1.7256305909,0.0,0.0,0.0,92.4
2021-10-23 02:00:00,43.4951,-19.93304,47.8450604311,1.1851,1.25696,1.7275446309,42.31,-21.19,47.319680895,134.74,1.1851,1.25696,1.7275446309,1.1851,1.25696,1.7275446309,0.0,0.0,0.0,92.4
2021-10-23 02:30:00,42.98296,-19.93056,47.3789201257,1.19296,1.2594400000000001,1.7347457091,41.79,-21.19,46.8553113318,134.8,1.19296,1.2594400000000001,1.7347457091,1.19296,1.2594400000000001,1.7347457091,0.0,0.0,0.0,92.4
2021-10-23 03:00:00,41.9895,-20.19692,46.5943525305,1.2095,1.10308,1.6369715136,40.78,-21.3,46.0075906781,135.14,1.2095,1.10308,1.6369715136,1.2095,1.10308,1.6369715136,0.0,0.0,0.0,92.4
2021-10-23 03:30:00,41.18096,-20.34824,45.933890948,1.40096,0.58176,1.516948786,39.78,-20.93,44.9501201333,135.14,1.40096,0.58176,1.516948786,1.40096,0.58176,1.516948786,0.0,0.0,0.0,92.4
2021-10-23 04:00:00,41.08088,-20.48724,45.9060530256,1.60088,0.42276,1.6557604875,39.48,-20.91,44.6754798519,135.14,1.60088,0.42276,1.6557604875,1.60088,0.42276,1.6557604875,0.0,0.0,0.0,92.4
2021-10-23 04:30:00,40.70976,-20.5531,45.6038866641,1.57976,0.39690000000000003,1.6288558155000001,39.13,-20.95,44.3853511871,135.68,1.57976,0.39690000000000003,1.6288558155000001,1.57976,0.39690000000000003,1.6288558155000001,0.0,0.0,0.0,92.4
2021-10-23 05:00:00,41.02704,-20.51916,45.8721477399,1.89704,0.42084000000000005,1.9431590432,39.13,-20.94,44.380632037,135.48,1.89704,0.42084000000000005,1.9431590432,1.89704,0.42084000000000005,1.9431590432,0.0,0.0,0.0,92.4
2021-10-23 05:30:00,41.32412,-20.30648,46.0438489243,2.29412,-0.06648000000000001,2.2950830409,39.03,-20.24,43.9658788153,136.05,2.29412,-0.06648000000000001,2.2950830409,2.29412,-0.06648000000000001,2.2950830409,0.0,0.0,0.0,92.4
2021-10-23 06:00:00,42.02894,-20.10202,46.588872122,2.9089400000000003,-0.6720200000000001,2.9855556943,39.12,-19.43,43.6795066364,135.61,2.9089400000000003,-0.6720200000000001,2.9855556943,2.9089400000000003,-0.6720200000000001,2.9855556943,0.0,0.0,0.0,92.4
2021-10-23 06:30:00,44.39754,-19.2459,48.389525983,2.90754,-0.5859,2.9659851081,41.49,-18.66,45.4930291363,134.86,2.90754,-0.5859,2.9659851081,2.90754,-0.5859,2.9659851081,0.0,0.0,0.0,92.4
2021-10-23 07:00:00,46.60578,-18.26496,50.0570423938,3.48578,-0.9949600000000001,3.6249976014,43.12,-17.27,46.4498363829,133.65,3.48578,-0.9949600000000001,3.6249976014,3.48578,-0.9949600000000001,3.6249976014,0.0,0.0,0.0,92.4
2021-10-23 07:30:00,50.21892,-17.29872,53.114834459,3.91892,-1.23872,4.1100317766,46.3,-16.06,49.0062608245,132.66,3.91892,-1.23872,4.1100317766,3.91892,-1.23872,4.1100317766,0.0,0.0,0.0,92.4
2021-10-23 08:00:00,54.12728,-16.69202,56.6426162168,4.20728,-1.2420200000000001,4.3867777102,49.92,-15.45,52.2561852798,131.85,4.20728,-1.2420200000000001,4.3867777102,4.20728,-1.2420200000000001,4.3867777102,0.0,0.0,0.0,92.4
2021-10-23 08:30:00,57.92966,-15.92496,60.0786972122,6.06966,-1.8049600000000001,6.3323497311,51.86,-14.12,53.7478743766,132.05,6.06966,-1.8049600000000001,6.3323497311,6.06966,-1.8049600000000001,6.3323497311,0.0,0.0,0.0,92.4
2021-10-23 09:00:00,60.88188,-15.44056,62.8093480737,6.42188,-1.97056,6.7174138958,54.46,-13.47,56.1010917897,132.05,6.42188,-1.97056,6.7174138958,6.42188,-1.97056,6.7174138958,0.0,0.0,0.0,92.4
2021-10-23 09:30:00,63.75492,-14.359,65.3518990176,6.86492,-2.069,7.1699294004,56.89,-12.29,58.2023728039,132.49,6.86492,-2.069,7.1699294004,6.86492,-2.069,7.1699294004,0.0,0.0,0.0,92.4
2021-10-23 10:00:00,64.90214,-13.45674,66.2825137424,7.98214,-2.24674,8.2923096666,56.92,-11.21,58.0133648395,131.78,7.98214,-2.24674,8.2923096666,7.98214,-2.24674,8.2923096666,0.0,0.0,0.0,92.4
2021-10-23 10:30:00,65.20886,-13.16802,66.5251243758,8.80886,-2.34802,9.116425419,56.4,-10.82,57.428498152,131.22,8.80886,-2.34802,9.116425419,8.80886,-2.34802,9.116425419,0.0,0.0,0.0,92.4
2021-10-23 11:00:00,63.89226,-12.82802,65.1673153124,9.83226,-2.60802,10.17227138,54.06,-10.22,55.0175608329,130.4,9.83226,-2.60802,10.17227138,9.83226,-2.60802,10.17227138,0.0,0.0,0.0,92.4
2021-10-23 11:30:00,52.98012,-11.29918,54.1716215734,17.00012,-3.06918,17.2749514004,35.98,-8.23,36.9092576463,130.99,17.00012,-3.06918,17.2749514004,17.00012,-3.06918,17.2749514004,0.0,0.0,0.0,92.4
2021-10-23 12:00:00,52.67914,-11.19578,53.85570797,19.72914,-2.81578,19.9290637549,32.95,-8.38,33.998924983,130.92,19.72914,-2.81578,19.9290637549,19.72914,-2.81578,19.9290637549,0.0,0.0,0.0,92.4
2021-10-23 12:30:00,52.7481,-11.44608,53.9756871283,19.3581,-2.79608,19.5589902341,33.39,-8.65,34.4922397069,130.1,19.3581,-2.79608,19.5589902341,19.3581,-2.79608,19.5589902341,0.0,0.0,0.0,92.4
2021-10-23 13:00:00,52.43718,-11.96064,53.7839637398,12.52718,-3.10064,12.9052007796,39.91,-8.86,40.8816303491,130.6,12.52718,-3.10064,12.9052007796,12.52718,-3.10064,12.9052007796,0.0,0.0,0.0,92.4
2021-10-23 13:30:00,51.82426,-12.49872,53.3101484352,10.35426,-2.7987200000000003,10.7258348759,41.47,-9.7,42.5893284756,130.45,10.35426,-2.7987200000000003,10.7258348759,10.35426,-2.7987200000000003,10.7258348759,0.0,0.0,0.0,92.4
2021-10-23 14:00:00,51.26508,-12.84868,52.850704869,11.77508,-3.2486800000000002,12.215008422,39.49,-9.6,40.6401291829,130.94,11.77508,-3.2486800000000002,12.215008422,11.77508,-3.2486800000000002,12.215008422,0.0,0.0,0.0,92.4
2021-10-23 14:30:00,51.00212,-12.98718,52.6296787834,10.39212,-2.79718,10.761987458,40.61,-10.19,41.8689407556,131.92,10.39212,-2.79718,10.761987458,10.39212,-2.79718,10.761987458,0.0,0.0,0.0,92.4
2021-10-23 15:00:00,50.07926,-13.34884,51.8278285431,10.18926,-2.76884,10.558763862,39.89,-10.58,41.2692197649,131.92,10.18926,-2.76884,10.558763862,10.18926,-2.76884,10.558763862,0.0,0.0,0.0,92.4
2021-10-23 15:30:00,49.88146,-13.11138,51.5758503297,10.62146,-2.85138,10.9975351982,39.26,-10.26,40.578506626,131.7,10.62146,-2.85138,10.9975351982,10.62146,-2.85138,10.9975351982,0.0,0.0,0.0,92.4
2021-10-23 16:00:00,50.04792,-13.1915,51.7572214148,11.50792,-3.1315,11.9263789549,38.54,-10.06,39.8313343989,131.25,11.50792,-3.1315,11.9263789549,11.50792,-3.1315,11.9263789549,0.0,0.0,0.0,92.4
2021-10-23 16:30:00,50.22104,-13.25004,51.9395458074,13.10104,-2.95004,13.4290723836,37.12,-10.3,38.5225180901,130.99,13.10104,-2.95004,13.4290723836,13.10104,-2.95004,13.4290723836,0.0,0.0,0.0,92.4
2021-10-23 17:00:00,52.04652,-12.64706,53.5610714116,11.21652,-2.94706,11.5972187853,40.83,-9.7,41.9664020378,131.03,11.21652,-2.94706,11.5972187853,11.21652,-2.94706,11.5972187853,0.0,0.0,0.0,92.4
2021-10-23 17:30:00,53.8873,-12.11736,55.2328843594,9.5873,-2.69736,9.9595216883,44.3,-9.42,45.2904669881,129.94,9.5873,-2.69736,9.9595216883,9.5873,-2.69736,9.9595216883,0.0,0.0,0.0,92.4
2021-10-23 18:00:00,54.05298,-12.02636,55.3747052519,22.07298,-3.42636,22.3373317326,31.98,-8.6,33.1161652369,129.86,22.07298,-3.42636,22.3373317326,22.07298,-3.42636,22.3373317326,0.0,0.0,0.0,92.4
2021-10-23 18:30:00,54.70292,-12.87412,56.1974414213,26.82292,-3.6341200000000002,27.067985989,27.88,-9.24,29.3712784877,129.29,26.82292,-3.6341200000000002,27.067985989,26.82292,-3.6341200000000002,27.067985989,0.0,0.0,0.0,92.4
2021-10-23 19:00:00,55.61622,-12.07448,56.9118352749,26.03622,-4.31448,26.3912767702,29.58,-7.76,30.5809417775,129.96,26.03622,-4.31448,26.3912767702,26.03622,-4.31448,26.3912767702,0.0,0.0,0.0,92.4
2021-10-23 19:30:00,55.4688,-12.46704,56.8525712682,11.7888,-3.02704,12.1712274074,43.68,-9.44,44.6884325078,129.37,11.7888,-3.02704,12.1712274074,11.7888,-3.02704,12.1712274074,0.0,0.0,0.0,92.4
2021-10-23 20:00:00,53.31988,-12.89068,54.8559863103,11.47988,-3.06068,11.8808840949,41.84,-9.83,42.9792333575,130.89,11.47988,-3.06068,11.8808840949,11.47988,-3.06068,11.8808840949,0.0,0.0,0.0,92.4
2021-10-23 20:30:00,51.19498,-13.58838,52.9676320806,17.39498,-4.64838,18.00535381,33.8,-8.94,34.9623168569,130.63,17.39498,-4.64838,18.00535381,17.39498,-4.64838,18.00535381,0.0,0.0,0.0,92.4
2021-10-23 21:00:00,49.70632,-14.26142,51.7117621858,14.28632,-3.52142,14.7139164725,35.42,-10.74,37.0124843803,131.65,14.28632,-3.52142,14.7139164725,14.28632,-3.52142,14.7139164725,0.0,0.0,0.0,92.4
2021-10-23 21:30:00,48.17176,-14.49554,50.3054583658,15.20176,-3.71554,15.6492410228,32.97,-10.78,34.6875957656,131.34,15.20176,-3.71554,15.6492410228,15.20176,-3.71554,15.6492410228,0.0,0.0,0.0,92.4
2021-10-23 22:00:00,46.16958,-14.2876,48.3297592704,15.83958,-3.6676,16.2586464485,30.33,-10.62,32.1355457399,131.8,15.83958,-3.6676,16.2586464485,15.83958,-3.6676,16.2586464485,0.0,0.0,0.0,92.4
2021-10-23 22:30:00,44.34928,-13.19262,46.2699023014,15.09928,-3.53262,15.5070197196,29.25,-9.66,30.8038650172,132.23,15.09928,-3.53262,15.5070197196,15.09928,-3.53262,15.5070197196,0.0,0.0,0.0,92.4
2021-10-23 23:00:00,42.49046,-13.70498,44.64600394,14.69046,-3.71498,15.1529103281,27.8,-9.99,29.5404823928,132.15,14.69046,-3.71498,15.1529103281,14.69046,-3.71498,15.1529103281,0.0,0.0,0.0,92.4
2021-10-23 23:30:00,40.2913,-13.9929,42.6519648563,14.1213,-3.7429,14.6089155689,26.17,-10.25,28.1057182794,133.02,14.1213,-3.7429,14.6089155689,14.1213,-3.7429,14.6089155689,0.0,0.0,0.0,92.4
2021-10-24 00:00:00,38.24958,-14.67716,40.9688832633,13.58958,-3.4871600000000003,14.0298599224,24.66,-11.19,27.080097858,133.37,13.58958,-3.4871600000000003,14.0298599224,13.58958,-3.4871600000000003,14.0298599224,0.0,0.0,0.0,92.4
2021-10-24 00:30:00,36.73326,-14.63418,39.5410118042,13.61326,-3.63418,14.0900004294,23.12,-11.0,25.6034060234,133.8,13.61326,-3.63418,14.0900004294,13.61326,-3.63418,14.0900004294,0.0,0.0,0.0,92.4
2021-10-24 01:00:00,35.5641,-14.82312,38.529600249,13.1341,-3.33312,13.5504343747,22.43,-11.49,25.2016864515,133.49,13.1341,-3.33312,13.5504343747,13.1341,-3.33312,13.5504343747,0.0,0.0,0.0,92.4
2021-10-24 01:30:00,34.61466,-16.5867,38.3835030163,12.49466,-3.1867,12.8946339772,22.12,-13.4,25.862219549,133.96,12.49466,-3.1867,12.8946339772,12.49466,-3.1867,12.8946339772,0.0,0.0,0.0,92.4
2021-10-24 02:00:00,33.66952,-16.62124,37.5486643726,11.67952,-2.6012399999999998,11.9656858127,21.99,-14.02,26.0791200005,134.76,11.67952,-2.6012399999999998,11.9656858127,11.67952,-2.6012399999999998,11.9656858127,0.0,0.0,0.0,92.4
2021-10-24 02:30:00,33.26888,-16.72474,37.2362095885,10.79888,-2.27474,11.0358620561,22.47,-14.45,26.7152278673,134.5,10.79888,-2.27474,11.0358620561,10.79888,-2.27474,11.0358620561,0.0,0.0,0.0,92.4
2021-10-24 03:00:00,32.6866,-16.93064,36.8111449207,11.0266,-2.27064,11.2579622299,21.66,-14.66,26.1547548258,134.92,11.0266,-2.27064,11.2579622299,11.0266,-2.27064,11.2579622299,0.0,0.0,0.0,92.4
2021-10-24 03:30:00,32.15532,-17.05144,36.3966510874,10.83532,-2.24144,11.0647283191,21.32,-14.81,25.9591698635,135.46,10.83532,-2.24144,11.0647283191,10.83532,-2.24144,11.0647283191,0.0,0.0,0.0,92.4
2021-10-24 04:00:00,32.34438,-16.83846,36.4649510181,9.18438,-1.87846,9.3745105449,23.16,-14.96,27.571492524,135.22,9.18438,-1.87846,9.3745105449,9.18438,-1.87846,9.3745105449,0.0,0.0,0.0,92.4
2021-10-24 04:30:00,32.26396,-16.65742,36.3102293567,7.76396,-1.60742,7.9286110977,24.5,-15.05,28.753304158,135.4,7.76396,-1.60742,7.9286110977,7.76396,-1.60742,7.9286110977,0.0,0.0,0.0,92.4
2021-10-24 05:00:00,32.0616,-16.91992,36.2523087177,7.6616,-1.68992,7.8457596297,24.4,-15.23,28.7630474741,134.6,7.6616,-1.68992,7.8457596297,7.6616,-1.68992,7.8457596297,0.0,0.0,0.0,92.4
2021-10-24 05:30:00,32.20048,-16.75192,36.2973516378,7.93048,-1.87192,8.1484107356,24.27,-14.88,28.4683561169,134.65,7.93048,-1.87192,8.1484107356,7.93048,-1.87192,8.1484107356,0.0,0.0,0.0,92.4
2021-10-24 06:00:00,32.34716,-16.8926,36.4924470929,7.89716,-1.8926,8.1207801858,24.45,-15.0,28.6845341604,134.4,7.89716,-1.8926,8.1207801858,7.89716,-1.8926,8.1207801858,0.0,0.0,0.0,92.4
2021-10-24 06:30:00,33.455,-16.72814,37.4041133147,8.095,-1.99814,8.337960689500001,25.36,-14.73,29.3275041557,134.44,8.095,-1.99814,8.337960689500001,8.095,-1.99814,8.337960689500001,0.0,0.0,0.0,92.4
2021-10-24 07:00:00,34.543,-16.36878,38.2250677918,8.003,-1.68878,8.1792412172,26.54,-14.68,30.3294246566,134.21,8.003,-1.68878,8.1792412172,8.003,-1.68878,8.1792412172,0.0,0.0,0.0,92.4
2021-10-24 07:30:00,37.18704,-15.93432,40.4571192477,8.41704,-2.05432,8.6641094767,28.77,-13.88,31.9431886323,134.21,8.41704,-2.05432,8.6641094767,8.41704,-2.05432,8.6641094767,0.0,0.0,0.0,92.4
2021-10-24 08:00:00,39.09524,-15.22606,41.9555800077,7.90524,-2.24606,8.2181266102,31.19,-12.98,33.7830800846,134.44,7.90524,-2.24606,8.2181266102,7.90524,-2.24606,8.2181266102,0.0,0.0,0.0,92.4
2021-10-24 08:30:00,41.74226,-14.70606,44.2570273587,7.71226,-2.27606,8.0411071023,34.03,-12.43,36.22907396,133.59,7.71226,-2.27606,8.0411071023,7.71226,-2.27606,8.0411071023,0.0,0.0,0.0,92.4
2021-10-24 09:00:00,44.9788,-14.05454,47.1234818753,8.1688,-2.3045400000000003,8.4876497366,36.81,-11.75,38.6398576602,133.47,8.1688,-2.3045400000000003,8.4876497366,8.1688,-2.3045400000000003,8.4876497366,0.0,0.0,0.0,92.4
2021-10-24 09:30:00,48.32058,-13.0022,50.0393410866,16.84058,-2.4522,17.0181790911,31.48,-10.55,33.2007966772,132.82,16.84058,-2.4522,17.0181790911,16.84058,-2.4522,17.0181790911,0.0,0.0,0.0,92.4
2021-10-24 10:00:00,50.53188,-12.41436,52.0344811692,17.88188,-2.52436,18.0591812036,32.65,-9.89,34.1150201524,133.24,17.88188,-2.52436,18.0591812036,17.88188,-2.52436,18.0591812036,0.0,0.0,0.0,92.4
2021-10-24 10:30:00,52.69614,-12.3221,54.1176248491,8.64614,-2.1821,8.9172471823,44.05,-10.14,45.2020143356,132.84,8.64614,-2.1821,8.9172471823,8.64614,-2.1821,8.9172471823,0.0,0.0,0.0,92.4
2021-10-24 11:00:00,54.5892,-10.11476,55.5183674697,8.4592,-2.1647600000000002,8.7317953765,46.13,-7.95,46.8100352489,132.7,8.4592,-2.1647600000000002,8.7317953765,8.4592,-2.1647600000000002,8.7317953765,0.0,0.0,0.0,92.4
2021-10-24 11:30:00,55.96638,-9.84214,56.8252004843,8.29638,-2.21214,8.5862380868,47.67,-7.63,48.2767625261,132.48,8.29638,-2.21214,8.5862380868,8.29638,-2.21214,8.5862380868,0.0,0.0,0.0,92.4
2021-10-24 12:00:00,57.19108,-9.6891,58.0060194323,8.57108,-2.1691,8.8412899046,48.62,-7.52,49.1981178502,132.48,8.57108,-2.1691,8.8412899046,8.57108,-2.1691,8.8412899046,0.0,0.0,0.0,92.4
2021-10-24 12:30:00,58.28274,-9.26428,59.0144445524,9.46274,-2.06428,9.6852826611,48.82,-7.2,49.3480739239,132.57,9.46274,-2.06428,9.6852826611,9.46274,-2.06428,9.6852826611,0.0,0.0,0.0,92.4
2021-10-24 13:00:00,58.61794,-9.21178,59.33733884,9.16794,-2.30178,9.4524766602,49.45,-6.91,49.930457638600004,131.96,9.16794,-2.30178,9.4524766602,9.16794,-2.30178,9.4524766602,0.0,0.0,0.0,92.4
2021-10-24 13:30:00,57.94684,-9.3347,58.6938914205,8.11684,-1.9546999999999999,8.3488887689,49.83,-7.38,50.3735376959,131.96,8.11684,-1.9546999999999999,8.3488887689,8.11684,-1.9546999999999999,8.3488887689,0.0,0.0,0.0,92.4
2021-10-24 14:00:00,56.60012,-9.62492,57.4126525169,8.00012,-2.05492,8.2598193819,48.6,-7.57,49.1860234213,132.46,8.00012,-2.05492,8.2598193819,8.00012,-2.05492,8.2598193819,0.0,0.0,0.0,92.4
2021-10-24 14:30:00,54.61752,-10.04696,55.5339076258,8.04752,-1.76696,8.239218761,46.57,-8.28,47.3003520071,132.69,8.04752,-1.76696,8.239218761,8.04752,-1.76696,8.239218761,0.0,0.0,0.0,92.4
2021-10-24 15:00:00,53.31994,-9.97866,54.2456418249,16.97994,-2.00866,17.0983355155,36.34,-7.97,37.2037162122,132.12,16.97994,-2.00866,17.0983355155,16.97994,-2.00866,17.0983355155,0.0,0.0,0.0,92.4
2021-10-24 15:30:00,53.28788,-10.24454,54.2636964711,15.09788,-2.13454,15.2480241837,38.19,-8.11,39.0416213803,132.5,15.09788,-2.13454,15.2480241837,15.09788,-2.13454,15.2480241837,0.0,0.0,0.0,92.4
2021-10-24 16:00:00,52.42604,-10.7325,53.513327558,9.53604,-2.3125,9.8124265669,42.89,-8.42,43.7086776281,133.22,9.53604,-2.3125,9.8124265669,9.53604,-2.3125,9.8124265669,0.0,0.0,0.0,92.4
2021-10-24 16:30:00,52.96074,-10.54946,54.0012137608,10.20074,-2.58946,10.5242766801,42.76,-7.96,43.4945881691,132.28,10.20074,-2.58946,10.5242766801,10.20074,-2.58946,10.5242766801,0.0,0.0,0.0,92.4
2021-10-24 17:00:00,53.53548,-10.09052,54.4781260021,21.59548,-4.800520000000001,22.1226071859,31.94,-5.29,32.3751092662,131.72,21.59548,-4.800520000000001,22.1226071859,21.59548,-4.800520000000001,22.1226071859,0.0,0.0,0.0,92.4
2021-10-24 17:30:00,54.20712,-8.16318,54.8183305693,25.25712,-4.81318,25.7116474075,28.95,-3.35,29.1431810206,130.83,25.25712,-4.81318,25.7116474075,25.25712,-4.81318,25.7116474075,0.0,0.0,0.0,92.4
2021-10-24 18:00:00,53.93668,-8.56608,54.6126649779,24.27668,-4.75608,24.7381787686,29.66,-3.81,29.903707128,130.59,24.27668,-4.75608,24.7381787686,24.27668,-4.75608,24.7381787686,0.0,0.0,0.0,92.4
2021-10-24 18:30:00,53.81414,-11.0251,54.9319077946,24.00414,-3.7351,24.2929971216,29.81,-7.29,30.6884375621,129.59,24.00414,-3.7351,24.2929971216,24.00414,-3.7351,24.2929971216,0.0,0.0,0.0,92.4
2021-10-24 19:00:00,55.59554,-10.97928,56.6692920126,21.86554,-3.18928,22.0969080735,33.73,-7.79,34.6178711073,129.95,21.86554,-3.18928,22.0969080735,21.86554,-3.18928,22.0969080735,0.0,0.0,0.0,92.4
2021-10-24 19:30:00,56.07534,-10.71076,57.0890894646,8.52534,-2.4307600000000003,8.8651010312,47.55,-8.28,48.2655249635,130.14,8.52534,-2.4307600000000003,8.8651010312,8.52534,-2.4307600000000003,8.8651010312,0.0,0.0,0.0,92.4
2021-10-24 20:00:00,54.52248,-10.70636,55.5637199061,8.19248,-2.43636,8.5470801213,46.33,-8.27,47.0623182599,130.33,8.19248,-2.43636,8.5470801213,8.19248,-2.43636,8.5470801213,0.0,0.0,0.0,92.4
2021-10-24 20:30:00,53.0122,-9.2363,53.8108036228,8.2222,-2.4663,8.5841253794,44.79,-6.77,45.2987527422,131.75,8.2222,-2.4663,8.5841253794,8.2222,-2.4663,8.5841253794,0.0,0.0,0.0,92.4
2021-10-24 21:00:00,51.44048,-9.81124,52.3677707466,7.95048,-2.29124,8.274050578,43.49,-7.52,44.135365638,130.73,7.95048,-2.29124,8.274050578,7.95048,-2.29124,8.274050578,0.0,0.0,0.0,92.4
2021-10-24 21:30:00,49.17838,-10.3323,50.2520594873,11.09838,-3.1723,11.5428560553,38.08,-7.16,38.7472837758,132.24,11.09838,-3.1723,11.5428560553,11.09838,-3.1723,11.5428560553,0.0,0.0,0.0,92.4
2021-10-24 22:00:00,47.10914,-10.6377,48.2952558004,7.75914,-2.1977,8.0643746707,39.35,-8.44,40.2449512361,131.4,7.75914,-2.1977,8.0643746707,7.75914,-2.1977,8.0643746707,0.0,0.0,0.0,92.4
2021-10-24 22:30:00,44.875,-10.81414,46.1596279116,5.975,-1.7041400000000002,6.2132695209,38.9,-9.11,39.9524980446,131.87,5.975,-1.7041400000000002,6.2132695209,5.975,-1.7041400000000002,6.2132695209,0.0,0.0,0.0,92.4
2021-10-24 23:00:00,42.58076,-11.53094,44.1144386733,5.84076,-1.5509400000000002,6.0431690578,36.74,-9.98,38.0713540605,131.44,5.84076,-1.5509400000000002,6.0431690578,5.84076,-1.5509400000000002,6.0431690578,0.0,0.0,0.0,92.4
