Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-24 23:30:00,40.72448,-13.39144,42.8697321725,6.00448,-1.26144,6.1355530267,34.72,-12.13,36.7779186469,132.32,6.00448,-1.26144,6.1355530267,6.00448,-1.26144,6.1355530267,0.0,0.0,0.0,92.4
2021-10-25 00:00:00,38.9375,-15.10252,41.7638003132,6.4275,-1.12252,6.5247840884,32.51,-13.98,35.3884232483,133.6,6.4275,-1.12252,6.5247840884,6.4275,-1.12252,6.5247840884,0.0,0.0,0.0,92.4
2021-10-25 00:30:00,36.69382,-15.66814,39.898960353,9.80382,-2.5781400000000003,10.1371441961,26.89,-13.09,29.9068587451,134.77,9.80382,-2.5781400000000003,10.1371441961,9.80382,-2.5781400000000003,10.1371441961,0.0,0.0,0.0,92.4
2021-10-25 01:00:00,36.07928,-15.5495,39.2874203221,7.04928,-1.9895,7.3246473477,29.03,-13.56,32.04082552,132.96,7.04928,-1.9895,7.3246473477,7.04928,-1.9895,7.3246473477,0.0,0.0,0.0,92.4
2021-10-25 01:30:00,35.5282,-15.5493,38.7818736748,8.7782,-2.5493,9.140882109,26.75,-13.0,29.7415954515,132.68,8.7782,-2.5493,9.140882109,8.7782,-2.5493,9.140882109,0.0,0.0,0.0,92.4
2021-10-25 02:00:00,35.4262,-15.59294,38.7060127665,10.4462,-2.83294,10.8235226929,24.98,-12.76,28.050276291,132.93,10.4462,-2.83294,10.8235226929,10.4462,-2.83294,10.8235226929,0.0,0.0,0.0,92.4
2021-10-25 02:30:00,34.5335,-15.58838,37.8887874347,7.2335,-2.02838,7.5125127404,27.3,-13.56,30.4821849611,133.34,7.2335,-2.02838,7.5125127404,7.2335,-2.02838,7.5125127404,0.0,0.0,0.0,92.4
2021-10-25 03:00:00,34.57446,-15.7151,37.9783840138,10.11446,-2.7851,10.4909047799,24.46,-12.93,27.6672459779,132.95,10.11446,-2.7851,10.4909047799,10.11446,-2.7851,10.4909047799,0.0,0.0,0.0,92.4
2021-10-25 03:30:00,34.00426,-15.61152,37.4166975408,7.43426,-2.03152,7.7068343214,26.57,-13.58,29.8392576985,133.39,7.43426,-2.03152,7.7068343214,7.43426,-2.03152,7.7068343214,0.0,0.0,0.0,92.4
2021-10-25 04:00:00,33.76856,-15.438,37.1301425862,5.68856,-1.6680000000000001,5.9280636698,28.08,-13.77,31.2745791339,133.08,5.68856,-1.6680000000000001,5.9280636698,5.68856,-1.6680000000000001,5.9280636698,0.0,0.0,0.0,92.4
2021-10-25 04:30:00,34.26954,-15.36156,37.5550116156,5.30954,-1.50156,5.5177801193,28.96,-13.86,32.1057814108,133.0,5.30954,-1.50156,5.5177801193,5.30954,-1.50156,5.5177801193,0.0,0.0,0.0,92.4
2021-10-25 05:00:00,34.53912,-15.33278,37.7894820407,5.42912,-1.00278,5.5209520649,29.11,-14.33,32.445970474,133.57,5.42912,-1.00278,5.5209520649,5.42912,-1.00278,5.5209520649,0.0,0.0,0.0,92.4
2021-10-25 05:30:00,35.37592,-15.2034,38.5045333358,4.40592,-0.7534000000000001,4.4698705358,30.97,-14.45,34.1751869051,133.88,4.40592,-0.7534000000000001,4.4698705358,4.40592,-0.7534000000000001,4.4698705358,0.0,0.0,0.0,92.4
2021-10-25 06:00:00,36.54026,-15.00668,39.5017853456,4.55026,-1.3866800000000001,4.7568631986,31.99,-13.62,34.7687287659,134.38,4.55026,-1.3866800000000001,4.7568631986,4.55026,-1.3866800000000001,4.7568631986,0.0,0.0,0.0,92.4
2021-10-25 06:30:00,40.61942,-13.69822,42.866986275,5.44942,-1.59822,5.678951092,35.17,-12.1,37.1932641751,134.34,5.44942,-1.59822,5.678951092,5.44942,-1.59822,5.678951092,0.0,0.0,0.0,92.4
2021-10-25 07:00:00,43.32494,-12.72548,45.1551577036,4.71494,-1.54548,4.9617706148,38.61,-11.18,40.1960756791,133.73,4.71494,-1.54548,4.9617706148,4.71494,-1.54548,4.9617706148,0.0,0.0,0.0,92.4
2021-10-25 07:30:00,47.19352,-9.9857,48.2383927435,4.46352,-1.5657,4.7301614434,42.73,-8.42,43.5516853864,131.15,4.46352,-1.5657,4.7301614434,4.46352,-1.5657,4.7301614434,0.0,0.0,0.0,92.4
2021-10-25 08:00:00,50.9683,-7.47316,51.5132577622,5.3883,-1.8431600000000001,5.694823586,45.58,-5.63,45.9263900171,131.15,5.3883,-1.8431600000000001,5.694823586,5.3883,-1.8431600000000001,5.694823586,0.0,0.0,0.0,92.4
2021-10-25 08:30:00,53.4157,-8.06888,54.0216977792,3.8657,-1.4388800000000002,4.1248044977,49.55,-6.63,49.9915932933,130.28,3.8657,-1.4388800000000002,4.1248044977,3.8657,-1.4388800000000002,4.1248044977,0.0,0.0,0.0,92.4
2021-10-25 09:00:00,56.312,-7.20504,56.7710660936,3.342,-1.22504,3.5594503791000003,52.97,-5.98,53.3064845962,129.95,3.342,-1.22504,3.5594503791000003,3.342,-1.22504,3.5594503791000003,0.0,0.0,0.0,92.4
2021-10-25 09:30:00,58.91206,-6.64158,59.2852544765,4.86206,-1.30158,5.0332631503,54.05,-5.34,54.3131485002,130.31,4.86206,-1.30158,5.0332631503,4.86206,-1.30158,5.0332631503,0.0,0.0,0.0,92.4
2021-10-25 10:00:00,59.44114,-6.55306,59.8012685473,5.45114,-1.73306,5.7200021209,53.99,-4.82,54.2047276536,131.23,5.45114,-1.73306,5.7200021209,5.45114,-1.73306,5.7200021209,0.0,0.0,0.0,92.4
2021-10-25 10:30:00,59.06894,-6.72322,59.4503268275,8.85894,-1.97322,9.0760352077,50.21,-4.75,50.4341808697,130.95,8.85894,-1.97322,9.0760352077,8.85894,-1.97322,9.0760352077,0.0,0.0,0.0,92.4
2021-10-25 11:00:00,59.92932,-5.92956,60.2219484694,7.43932,-1.76956,7.6468833296,52.49,-4.16,52.654588594,130.95,7.43932,-1.76956,7.6468833296,7.43932,-1.76956,7.6468833296,0.0,0.0,0.0,92.4
2021-10-25 11:30:00,60.05776,-5.99538,60.3562682541,9.04776,-1.78538,9.2222308994,51.01,-4.21,51.183436774,130.8,9.04776,-1.78538,9.2222308994,9.04776,-1.78538,9.2222308994,0.0,0.0,0.0,92.4
2021-10-25 12:00:00,59.85384,-6.2435,60.1785963196,10.86384,-1.8935,11.0276181379,48.99,-4.35,49.1827469749,130.8,10.86384,-1.8935,11.0276181379,10.86384,-1.8935,11.0276181379,0.0,0.0,0.0,92.4
2021-10-25 12:30:00,61.05296,-5.70722,61.319134737,9.65296,-2.18722,9.8976546762,51.4,-3.52,51.5203881973,130.88,9.65296,-2.18722,9.8976546762,9.65296,-2.18722,9.8976546762,0.0,0.0,0.0,92.4
2021-10-25 13:00:00,61.50254,-5.76126,61.771794075,8.97254,-2.06126,9.2062623708,52.53,-3.7,52.6601452714,130.73,8.97254,-2.06126,9.2062623708,8.97254,-2.06126,9.2062623708,0.0,0.0,0.0,92.4
2021-10-25 13:30:00,59.55748,-6.4481,59.9055207603,12.81748,-2.4381,13.0473033674,46.74,-4.01,46.911701099,131.19,12.81748,-2.4381,13.0473033674,12.81748,-2.4381,13.0473033674,0.0,0.0,0.0,92.4
2021-10-25 14:00:00,58.37112,-6.82874,58.7692040106,15.17112,-2.93874,15.4531250834,43.2,-3.89,43.3747864548,131.82,15.17112,-2.93874,15.4531250834,15.17112,-2.93874,15.4531250834,0.0,0.0,0.0,92.4
2021-10-25 14:30:00,58.85792,-6.33232,59.1975761608,8.63792,-2.12232,8.8948245687,50.22,-4.21,50.3961556073,131.98,8.63792,-2.12232,8.8948245687,8.63792,-2.12232,8.8948245687,0.0,0.0,0.0,92.4
2021-10-25 15:00:00,59.12816,-6.55434,59.490324237,12.41816,-2.47434,12.6622689997,46.71,-4.08,46.8878502386,131.89,12.41816,-2.47434,12.6622689997,12.41816,-2.47434,12.6622689997,0.0,0.0,0.0,92.4
2021-10-25 15:30:00,59.14006,-4.8539,59.338916758,11.32006,-2.4339,11.5787576023,47.82,-2.42,47.8811946384,132.12,11.32006,-2.4339,11.5787576023,11.32006,-2.4339,11.5787576023,0.0,0.0,0.0,92.4
2021-10-25 16:00:00,59.63346,-4.59602,59.8103080699,8.68346,-2.09602,8.9328482251,50.95,-2.5,51.0112977682,131.92,8.68346,-2.09602,8.9328482251,8.68346,-2.09602,8.9328482251,0.0,0.0,0.0,92.4
2021-10-25 16:30:00,59.28214,-4.97538,59.4905583191,7.61214,-1.7753800000000002,7.8164345788,51.67,-3.2,51.7689955475,131.72,7.61214,-1.7753800000000002,7.8164345788,7.61214,-1.7753800000000002,7.8164345788,0.0,0.0,0.0,92.4
2021-10-25 17:00:00,60.0614,-4.95582,60.2655118773,6.2514,-1.8058200000000002,6.5069952999,53.81,-3.15,53.902120552,131.41,6.2514,-1.8058200000000002,6.5069952999,6.2514,-1.8058200000000002,6.5069952999,0.0,0.0,0.0,92.4
2021-10-25 17:30:00,61.93766,-5.19406,62.1550640379,7.83766,-2.02406,8.0947966719,54.1,-3.17,54.1927938014,130.78,7.83766,-2.02406,8.0947966719,7.83766,-2.02406,8.0947966719,0.0,0.0,0.0,92.4
2021-10-25 18:00:00,62.53408,-5.39102,62.766027898,13.18408,-4.13102,13.8161243367,49.35,-1.26,49.3660824859,131.0,13.18408,-4.13102,13.8161243367,13.18408,-4.13102,13.8161243367,0.0,0.0,0.0,92.4
2021-10-25 18:30:00,64.47446,-4.6625,64.6428255767,19.95446,-3.8125,20.3154037652,44.52,-0.85,44.5281135913,130.24,19.95446,-3.8125,20.3154037652,19.95446,-3.8125,20.3154037652,0.0,0.0,0.0,92.4
2021-10-25 19:00:00,64.82732,-4.56084,64.9875578852,12.76732,-4.05084,13.3945423471,52.06,-0.51,52.0624980192,129.93,12.76732,-4.05084,13.3945423471,12.76732,-4.05084,13.3945423471,0.0,0.0,0.0,92.4
2021-10-25 19:30:00,63.41102,-3.7799,63.5235790982,7.94102,-2.6599,8.3746562109,55.47,-1.12,55.4813058606,129.73,7.94102,-2.6599,8.3746562109,7.94102,-2.6599,8.3746562109,0.0,0.0,0.0,92.4
2021-10-25 20:00:00,61.25074,-4.3104,61.4022206334,3.52074,-1.3604,3.7744268847,57.73,-2.95,57.8053232843,129.73,3.52074,-1.3604,3.7744268847,3.52074,-1.3604,3.7744268847,0.0,0.0,0.0,92.4
2021-10-25 20:30:00,59.11144,-4.83258,59.3086517157,2.6414400000000002,-0.30258,2.6587139617,56.47,-4.53,56.6514059843,130.37,2.6414400000000002,-0.30258,2.6587139617,2.6414400000000002,-0.30258,2.6587139617,0.0,0.0,0.0,92.4
2021-10-25 21:00:00,56.56742,-5.17068,56.8032475931,2.61742,-0.34068000000000004,2.6394981187,53.95,-4.83,54.1657770183,131.38,2.61742,-0.34068000000000004,2.6394981187,2.61742,-0.34068000000000004,2.6394981187,0.0,0.0,0.0,92.4
2021-10-25 21:30:00,53.55376,-5.70744,53.8570337235,2.2737600000000002,-0.08744,2.2754406807,51.28,-5.62,51.5870410084,131.38,2.2737600000000002,-0.08744,2.2754406807,2.2737600000000002,-0.08744,2.2754406807,0.0,0.0,0.0,92.4
2021-10-25 22:00:00,50.9343,-6.42654,51.3381274772,2.5843,-0.30654000000000003,2.6024168117,48.35,-6.12,48.735786646,130.53,2.5843,-0.30654000000000003,2.6024168117,2.5843,-0.30654000000000003,2.6024168117,0.0,0.0,0.0,92.4
2021-10-25 22:30:00,47.92782,-7.17214,48.4614849353,2.11782,-0.012140000000000001,2.1178547948,45.81,-7.16,46.3661697793,130.92,2.11782,-0.012140000000000001,2.1178547948,2.11782,-0.012140000000000001,2.1178547948,0.0,0.0,0.0,92.4
2021-10-25 23:00:00,45.33154,-7.5404,45.9543920744,1.60154,0.3896,1.6482471088000001,43.73,-7.93,44.4431974547,130.23,1.60154,0.3896,1.6482471088000001,1.60154,0.3896,1.6482471088000001,0.0,0.0,0.0,92.4
2021-10-25 23:30:00,43.04806,-8.72188,43.9227351209,1.8080600000000002,0.46812000000000004,1.867676979,41.24,-9.19,42.2515526342,130.87,1.8080600000000002,0.46812000000000004,1.867676979,1.8080600000000002,0.46812000000000004,1.867676979,0.0,0.0,0.0,92.4
2021-10-26 00:00:00,40.2802,-12.33678,42.1270774302,2.2002,0.03322,2.2004507739,38.08,-12.37,40.0387724587,131.87,2.2002,0.03322,2.2004507739,2.2002,0.03322,2.2004507739,0.0,0.0,0.0,92.4
2021-10-26 00:30:00,38.85704,-12.68336,40.8746520285,2.22704,0.04664,2.2275283278,36.63,-12.73,38.7789865778,133.0,2.22704,0.04664,2.2275283278,2.22704,0.04664,2.2275283278,0.0,0.0,0.0,92.4
2021-10-26 01:00:00,37.69438,-13.24204,39.9526958658,2.48438,-0.032040000000000006,2.4845865946,35.21,-13.21,37.6064914609,133.93,2.48438,-0.032040000000000006,2.4845865946,2.48438,-0.032040000000000006,2.4845865946,0.0,0.0,0.0,92.4
2021-10-26 01:30:00,36.86336,-14.76142,39.7090270708,3.58336,-0.40142000000000005,3.6057741063,33.28,-14.36,36.2459377034,133.96,3.58336,-0.40142000000000005,3.6057741063,3.58336,-0.40142000000000005,3.6057741063,0.0,0.0,0.0,92.4
2021-10-26 02:00:00,36.00114,-14.901440000000001,38.9632518583,4.42114,-0.66144,4.4703447041,31.58,-14.24,34.6420842329,134.81,4.42114,-0.66144,4.4703447041,4.42114,-0.66144,4.4703447041,0.0,0.0,0.0,92.4
2021-10-26 02:30:00,35.68146,-15.03846,38.7210778117,4.8014600000000005,-0.88846,4.8829682882,30.88,-14.15,33.9675860196,133.77,4.8014600000000005,-0.88846,4.8829682882,4.8014600000000005,-0.88846,4.8829682882,0.0,0.0,0.0,92.4
2021-10-26 03:00:00,35.4053,-14.979140000000001,38.4435937866,5.3653,-1.52914,5.5789527001,30.04,-13.45,32.913585341,134.25,5.3653,-1.52914,5.5789527001,5.3653,-1.52914,5.5789527001,0.0,0.0,0.0,92.4
2021-10-26 03:30:00,35.42484,-14.91742,38.4375949883,5.43484,-1.62742,5.6732690472,29.99,-13.29,32.8028078066,134.12,5.43484,-1.62742,5.6732690472,5.43484,-1.62742,5.6732690472,0.0,0.0,0.0,92.4
2021-10-26 04:00:00,35.1206,-15.02082,38.1979263551,5.2806,-1.54082,5.5008056349,29.84,-13.48,32.7434879022,134.35,5.2806,-1.54082,5.5008056349,5.2806,-1.54082,5.5008056349,0.0,0.0,0.0,92.4
2021-10-26 04:30:00,35.2019,-14.72346,38.1569657858,5.8219,-1.71346,6.068810821,29.38,-13.01,32.1316744039,134.35,5.8219,-1.71346,6.068810821,5.8219,-1.71346,6.068810821,0.0,0.0,0.0,92.4
2021-10-26 05:00:00,35.6927,-14.38392,38.4820216186,7.0627,-2.06392,7.358090585,28.63,-12.32,31.1682418497,134.24,7.0627,-2.06392,7.358090585,7.0627,-2.06392,7.358090585,0.0,0.0,0.0,92.4
2021-10-26 05:30:00,36.51286,-14.39802,39.2491009489,6.68286,-2.02802,6.9838014648,29.83,-12.37,32.2931231069,134.11,6.68286,-2.02802,6.9838014648,6.68286,-2.02802,6.9838014648,0.0,0.0,0.0,92.4
2021-10-26 06:00:00,37.90322,-13.802620000000001,40.3381507414,6.48322,-1.97262,6.7766784808,31.42,-11.83,33.5732825324,134.11,6.48322,-1.97262,6.7766784808,6.48322,-1.97262,6.7766784808,0.0,0.0,0.0,92.4
2021-10-26 06:30:00,41.70034,-12.78216,43.6153868535,7.23034,-1.86216,7.4662879921,34.47,-10.92,36.1583641776,133.34,7.23034,-1.86216,7.4662879921,7.23034,-1.86216,7.4662879921,0.0,0.0,0.0,92.4
2021-10-26 07:00:00,44.2766,-11.54102,45.7560099899,5.0566,-1.50102,5.2746814691,39.22,-10.04,40.4846884637,132.85,5.0566,-1.50102,5.2746814691,5.0566,-1.50102,5.2746814691,0.0,0.0,0.0,92.4
2021-10-26 07:30:00,48.94244,-9.58626,49.8724253866,7.58244,-2.12626,7.8749208213,41.36,-7.46,42.0273863094,130.67,7.58244,-2.12626,7.8749208213,7.58244,-2.12626,7.8749208213,0.0,0.0,0.0,92.4
2021-10-26 08:00:00,52.1787,-9.60314,53.0550377584,8.5487,-2.64314,8.9479864075,43.63,-6.96,44.1816534322,130.67,8.5487,-2.64314,8.9479864075,8.5487,-2.64314,8.9479864075,0.0,0.0,0.0,92.4
2021-10-26 08:30:00,55.79084,-8.44666,56.4266239736,11.15084,-3.58666,11.7134692837,44.64,-4.86,44.903777124,130.31,11.15084,-3.58666,11.7134692837,11.15084,-3.58666,11.7134692837,0.0,0.0,0.0,92.4
2021-10-26 09:00:00,58.27268,-7.59646,58.7657335436,10.49268,-3.37646,11.0225593994,47.78,-4.22,47.965996289,130.14,10.49268,-3.37646,11.0225593994,10.49268,-3.37646,11.0225593994,0.0,0.0,0.0,92.4
2021-10-26 09:30:00,59.77538,-6.26464,60.1027600737,12.17538,-3.72464,12.7323533282,47.6,-2.54,47.6677207343,129.92,12.17538,-3.72464,12.7323533282,12.17538,-3.72464,12.7323533282,0.0,0.0,0.0,92.4
2021-10-26 10:00:00,60.8016,-5.8615,61.0834817673,13.6316,-4.0915,14.2323887949,47.17,-1.77,47.2031969256,129.88,13.6316,-4.0915,14.2323887949,13.6316,-4.0915,14.2323887949,0.0,0.0,0.0,92.4
2021-10-26 10:30:00,61.81386,-5.62756,62.0694991091,14.523859999999999,-4.29756,15.1463372224,47.29,-1.33,47.3086989887,129.45,14.523859999999999,-4.29756,15.1463372224,14.523859999999999,-4.29756,15.1463372224,0.0,0.0,0.0,92.4
2021-10-26 11:00:00,62.81056,-5.30492,63.034186151,13.18056,-3.7949200000000003,13.7159972193,49.63,-1.51,49.6529656718,130.01,13.18056,-3.7949200000000003,13.7159972193,13.18056,-3.7949200000000003,13.7159972193,0.0,0.0,0.0,92.4
2021-10-26 11:30:00,62.89484,-5.20878,63.1101599405,10.00484,-2.82878,10.397058224,52.89,-2.38,52.9435217945,131.47,10.00484,-2.82878,10.397058224,10.00484,-2.82878,10.397058224,0.0,0.0,0.0,92.4
2021-10-26 12:00:00,63.2633,-5.34088,63.48834638,12.5233,-3.33088,12.9586960943,50.74,-2.01,50.7797961792,130.72,12.5233,-3.33088,12.9586960943,12.5233,-3.33088,12.9586960943,0.0,0.0,0.0,92.4
2021-10-26 12:30:00,63.5655,-5.37062,63.7919771557,14.9055,-4.30062,15.5135187058,48.66,-1.07,48.671762861,130.55,14.9055,-4.30062,15.5135187058,14.9055,-4.30062,15.5135187058,0.0,0.0,0.0,92.4
2021-10-26 13:00:00,63.3786,-5.47268,63.6144414763,14.0086,-3.74268,14.4999492255,49.37,-1.73,49.4003016185,130.27,14.0086,-3.74268,14.4999492255,14.0086,-3.74268,14.4999492255,0.0,0.0,0.0,92.4
2021-10-26 13:30:00,63.524,-5.51928,63.7633203944,12.274000000000001,-3.16928,12.6765693986,51.25,-2.35,51.3038497581,130.36,12.274000000000001,-3.16928,12.6765693986,12.274000000000001,-3.16928,12.6765693986,0.0,0.0,0.0,92.4
2021-10-26 14:00:00,62.20974,-5.70004,62.4703306128,14.48974,-3.80004,14.9797486384,47.72,-1.9,47.7578098325,130.36,14.48974,-3.80004,14.9797486384,14.48974,-3.80004,14.9797486384,0.0,0.0,0.0,92.4
2021-10-26 14:30:00,61.83792,-6.30658,62.1586784063,15.977920000000001,-3.7265800000000002,16.406746357,45.86,-2.58,45.932515716,129.69,15.977920000000001,-3.7265800000000002,16.406746357,15.977920000000001,-3.7265800000000002,16.406746357,0.0,0.0,0.0,92.4
2021-10-26 15:00:00,62.00446,-6.71034,62.3665112284,14.64446,-3.74034,15.114574159,47.36,-2.9699999999999998,47.4530346764,130.3,14.64446,-3.74034,15.114574159,14.64446,-3.74034,15.114574159,0.0,0.0,0.0,92.4
2021-10-26 15:30:00,61.8837,-6.8629999999999995,62.2630957686,15.9937,-4.333,16.5702543339,45.89,-2.5300000000000002,45.9596888588,130.47,15.9937,-4.333,16.5702543339,15.9937,-4.333,16.5702543339,0.0,0.0,0.0,92.4
2021-10-26 16:00:00,61.6515,-6.85764,62.0317231634,16.8815,-4.45764,17.4601144504,44.77,-2.4,44.8342826417,129.95,16.8815,-4.45764,17.4601144504,16.8815,-4.45764,17.4601144504,0.0,0.0,0.0,92.4
2021-10-26 16:30:00,61.63128,-7.39112,62.0728872318,16.97128,-4.45112,17.5452789688,44.66,-2.94,44.7566665425,129.7,16.97128,-4.45112,17.5452789688,16.97128,-4.45112,17.5452789688,0.0,0.0,0.0,92.4
2021-10-26 17:00:00,61.7583,-7.74782,62.2423998063,17.3083,-4.47782,17.8781464599,44.45,-3.27,44.5701177921,130.13,17.3083,-4.47782,17.8781464599,17.3083,-4.47782,17.8781464599,0.0,0.0,0.0,92.4
2021-10-26 17:30:00,62.45096,-7.92962,62.9523730948,18.80096,-4.77962,19.3989913208,43.65,-3.15,43.7635121991,129.78,18.80096,-4.77962,19.3989913208,18.80096,-4.77962,19.3989913208,0.0,0.0,0.0,92.4
2021-10-26 18:00:00,64.12182,-7.5873,64.5691483714,21.36182,-5.4773,22.0528494531,42.76,-2.11,42.8120275156,129.6,21.36182,-5.4773,22.0528494531,21.36182,-5.4773,22.0528494531,0.0,0.0,0.0,92.4
2021-10-26 18:30:00,65.60882,-7.58222,66.0454943347,17.45882,-4.07222,17.9274474346,48.15,-3.51,48.2777650684,129.05,17.45882,-4.07222,17.9274474346,17.45882,-4.07222,17.9274474346,0.0,0.0,0.0,92.4
2021-10-26 19:00:00,65.0748,-7.84174,65.5455756041,16.1848,-4.06174,16.6866857964,48.89,-3.7800000000000002,49.0359103107,129.01,16.1848,-4.06174,16.6866857964,16.1848,-4.06174,16.6866857964,0.0,0.0,0.0,92.4
2021-10-26 19:30:00,63.08438,-8.30682,63.6289419879,17.11438,-4.41682,17.6751322964,45.97,-3.89,46.1342931018,129.26,17.11438,-4.41682,17.6751322964,17.11438,-4.41682,17.6751322964,0.0,0.0,0.0,92.4
2021-10-26 20:00:00,60.68822,-8.73758,61.3139898475,16.14822,-4.24758,16.6975131389,44.54,-4.49,44.7657424824,129.67,16.14822,-4.24758,16.6975131389,16.14822,-4.24758,16.6975131389,0.0,0.0,0.0,92.4
2021-10-26 20:30:00,58.17498,-9.15666,58.8911939118,15.31498,-3.84666,15.790674639,42.86,-5.31,43.1876799562,129.96,15.31498,-3.84666,15.790674639,15.31498,-3.84666,15.790674639,0.0,0.0,0.0,92.4
2021-10-26 21:00:00,56.21448,-9.66302,57.0389491242,13.47448,-3.2330200000000002,13.8569127006,42.74,-6.43,43.2209729182,130.07,13.47448,-3.2330200000000002,13.8569127006,13.47448,-3.2330200000000002,13.8569127006,0.0,0.0,0.0,92.4
2021-10-26 21:30:00,53.93598,-10.74094,54.9950700576,14.67598,-3.67094,15.1281257743,39.26,-7.07,39.8915091216,131.65,14.67598,-3.67094,15.1281257743,14.67598,-3.67094,15.1281257743,0.0,0.0,0.0,92.4
2021-10-26 22:00:00,51.0689,-12.86642,52.664763465,15.2589,-3.76642,15.7168682894,35.81,-9.1,36.9481542164,131.65,15.2589,-3.76642,15.7168682894,15.2589,-3.76642,15.7168682894,0.0,0.0,0.0,92.4
2021-10-26 22:30:00,48.25042,-13.21602,50.0276545005,15.45042,-3.9260200000000003,15.941427515,32.8,-9.29,34.0902346721,131.33,15.45042,-3.9260200000000003,15.941427515,15.45042,-3.9260200000000003,15.941427515,0.0,0.0,0.0,92.4
2021-10-26 23:00:00,44.87154,-13.76278,46.9347335701,14.75154,-3.47278,15.1548056174,30.12,-10.29,31.8292082842,131.33,14.75154,-3.47278,15.1548056174,14.75154,-3.47278,15.1548056174,0.0,0.0,0.0,92.4
2021-10-26 23:30:00,43.48542,-12.78422,45.3256884513,15.83542,-3.73422,16.2697549332,27.65,-9.05,29.0933841277,131.3,15.83542,-3.73422,16.2697549332,15.83542,-3.73422,16.2697549332,0.0,0.0,0.0,92.4
2021-10-27 00:00:00,41.30716,-12.165,43.0612202831,15.96716,-3.755,16.4027504848,25.34,-8.41,26.6991329447,132.48,15.96716,-3.755,16.4027504848,15.96716,-3.755,16.4027504848,0.0,0.0,0.0,92.4
2021-10-27 00:30:00,39.57178,-12.56774,41.5195599817,16.54178,-4.06774,17.0345823041,23.03,-8.5,24.5485417082,131.64,16.54178,-4.06774,17.0345823041,16.54178,-4.06774,17.0345823041,0.0,0.0,0.0,92.4
2021-10-27 01:00:00,38.6461,-12.72616,40.6875434692,17.7161,-4.45616,18.2679380652,20.93,-8.27,22.504617304,131.56,17.7161,-4.45616,18.2679380652,17.7161,-4.45616,18.2679380652,0.0,0.0,0.0,92.4
2021-10-27 01:30:00,38.0195,-12.83336,40.1270171971,18.6295,-4.58336,19.1850321642,19.39,-8.25,21.0721285114,131.9,18.6295,-4.58336,19.1850321642,18.6295,-4.58336,19.1850321642,0.0,0.0,0.0,92.4
2021-10-27 02:00:00,37.61018,-12.77948,39.7220436119,17.69018,-4.20948,18.1841191786,19.92,-8.57,21.6852784165,132.54,17.69018,-4.20948,18.1841191786,17.69018,-4.20948,18.1841191786,0.0,0.0,0.0,92.4
2021-10-27 02:30:00,36.8698,-12.95264,39.078805445,16.6598,-3.9226400000000003,17.1153743929,20.21,-9.03,22.1356048031,132.32,16.6598,-3.9226400000000003,17.1153743929,16.6598,-3.9226400000000003,17.1153743929,0.0,0.0,0.0,92.4
2021-10-27 03:00:00,36.42538,-13.22,38.7501833305,17.15538,-3.96,17.606494908,19.27,-9.26,21.3794410591,132.82,17.15538,-3.96,17.606494908,17.15538,-3.96,17.606494908,0.0,0.0,0.0,92.4
2021-10-27 03:30:00,36.0145,-12.808,38.2241948803,18.3445,-4.388,18.8620047781,17.67,-8.42,19.5735867945,133.24,18.3445,-4.388,18.8620047781,18.3445,-4.388,18.8620047781,0.0,0.0,0.0,92.4
2021-10-27 04:00:00,36.04786,-12.83402,38.2643473738,18.36786,-4.34402,18.8745540541,17.68,-8.49,19.6128146884,133.18,18.36786,-4.34402,18.8745540541,18.36786,-4.34402,18.8745540541,0.0,0.0,0.0,92.4
2021-10-27 04:30:00,35.92982,-12.93614,38.1876378339,18.48982,-4.39614,19.0052490258,17.44,-8.54,19.4186817266,133.78,18.48982,-4.39614,19.0052490258,18.48982,-4.39614,19.0052490258,0.0,0.0,0.0,92.4
2021-10-27 05:00:00,35.8126,-12.73886,38.0107994241,18.1926,-4.30886,18.6959078212,17.62,-8.43,19.5327750205,133.98,18.1926,-4.30886,18.6959078212,18.1926,-4.30886,18.6959078212,0.0,0.0,0.0,92.4
2021-10-27 05:30:00,36.79282,-12.55254,38.8751574145,18.35282,-4.53254,18.9042302357,18.44,-8.02,20.1085553932,133.11,18.35282,-4.53254,18.9042302357,18.35282,-4.53254,18.9042302357,0.0,0.0,0.0,92.4
2021-10-27 06:00:00,38.60482,-12.227360000000001,40.4949436325,17.46482,-4.11736,17.9435947068,21.14,-8.11,22.6422547464,132.81,17.46482,-4.11736,17.9435947068,17.46482,-4.11736,17.9435947068,0.0,0.0,0.0,92.4
2021-10-27 06:30:00,42.22298,-11.22734,43.6901957372,16.78298,-3.68734,17.183273668200002,25.44,-7.54,26.5338500787,133.05,16.78298,-3.68734,17.183273668200002,16.78298,-3.68734,17.183273668200002,0.0,0.0,0.0,92.4
2021-10-27 07:00:00,44.76694,-9.52792,45.7696425209,33.56694,-6.53792,34.197717159,11.2,-2.99,11.5922430961,133.05,33.56694,-6.53792,34.197717159,33.56694,-6.53792,34.197717159,0.0,0.0,0.0,92.4
2021-10-27 07:30:00,48.18054,-9.9372,49.194637701,29.88054,-5.5172,30.38562434,18.3,-4.42,18.8262157642,131.63,29.88054,-5.5172,30.38562434,29.88054,-5.5172,30.38562434,0.0,0.0,0.0,92.4
2021-10-27 08:00:00,51.6275,-8.60346,52.3394524257,22.6375,-4.36346,23.054201123,28.99,-4.24,29.2984248723,130.41,22.6375,-4.36346,23.054201123,22.6375,-4.36346,23.054201123,0.0,0.0,0.0,92.4
2021-10-27 08:30:00,54.91554,-6.7227,55.3255025172,19.18554,-4.6327,19.7369413634,35.73,-2.09,35.7910743063,129.78,19.18554,-4.6327,19.7369413634,19.18554,-4.6327,19.7369413634,0.0,0.0,0.0,92.4
2021-10-27 09:00:00,57.7756,-6.0993,58.0966558061,32.4556,-6.3493,33.0708267488,25.32,0.25,25.3212341721,129.13,32.4556,-6.3493,33.0708267488,32.4556,-6.3493,33.0708267488,0.0,0.0,0.0,92.4
2021-10-27 09:30:00,59.87408,-5.658,60.1408215761,18.21408,-4.548,18.773305895500002,41.66,-1.11,41.6747849425,130.76,18.21408,-4.548,18.773305895500002,18.21408,-4.548,18.773305895500002,0.0,0.0,0.0,92.4
2021-10-27 10:00:00,60.05704,-5.7660800000000005,60.3332058831,17.71704,-4.45608,18.2688301576,42.34,-1.31,42.3602608585,131.37,17.71704,-4.45608,18.2688301576,17.71704,-4.45608,18.2688301576,0.0,0.0,0.0,92.4
2021-10-27 10:30:00,59.95716,-5.65698,60.2234377795,18.25716,-4.60698,18.8294491684,41.7,-1.05,41.7132173298,130.8,18.25716,-4.60698,18.8294491684,18.25716,-4.60698,18.8294491684,0.0,0.0,0.0,92.4
2021-10-27 11:00:00,61.33342,-4.11936,61.4715994237,17.33342,-4.27936,17.8538615125,44.0,0.16,44.0002909081,130.8,17.33342,-4.27936,17.8538615125,17.33342,-4.27936,17.8538615125,0.0,0.0,0.0,92.4
2021-10-27 11:30:00,61.84484,-4.22514,61.988999368,18.72484,-4.79514,19.329071386,43.12,0.5700000000000001,43.1237672288,132.27,18.72484,-4.79514,19.329071386,18.72484,-4.79514,19.329071386,0.0,0.0,0.0,92.4
2021-10-27 12:00:00,61.77664,-4.27816,61.9245985266,17.35664,-4.36816,17.897870652,44.42,0.09,44.4200911751,131.85,17.35664,-4.36816,17.897870652,17.35664,-4.36816,17.897870652,0.0,0.0,0.0,92.4
2021-10-27 12:30:00,61.95168,-4.16792,62.0917241824,16.94168,-4.10792,17.4325995752,45.01,-0.06,45.0100399911,132.38,16.94168,-4.10792,17.4325995752,16.94168,-4.10792,17.4325995752,0.0,0.0,0.0,92.4
2021-10-27 13:00:00,62.27528,-4.33664,62.4260918652,16.00528,-3.85664,16.4633732864,46.27,-0.48,46.2724896672,131.86,16.00528,-3.85664,16.4633732864,16.00528,-3.85664,16.4633732864,0.0,0.0,0.0,92.4
2021-10-27 13:30:00,62.25642,-4.19668,62.3977079246,15.476420000000001,-3.78668,15.932938255,46.78,-0.41000000000000003,46.7817966735,132.49,15.476420000000001,-3.78668,15.932938255,15.476420000000001,-3.78668,15.932938255,0.0,0.0,0.0,92.4
2021-10-27 14:00:00,62.12856,-4.07698,62.2621854226,16.30856,-4.03698,16.8007838149,45.82,-0.04,45.8200174596,132.49,16.30856,-4.03698,16.8007838149,16.30856,-4.03698,16.8007838149,0.0,0.0,0.0,92.4
2021-10-27 14:30:00,61.28808,-4.678,61.466352048,15.89808,-3.7880000000000003,16.3431298008,45.39,-0.89,45.3987246517,132.83,15.89808,-3.7880000000000003,16.3431298008,15.89808,-3.7880000000000003,16.3431298008,0.0,0.0,0.0,92.4
2021-10-27 15:00:00,60.47934,-6.23272,60.7996493858,20.64934,-3.62272,20.9647166123,39.83,-2.61,39.9154230843,132.75,20.64934,-3.62272,20.9647166123,20.64934,-3.62272,20.9647166123,0.0,0.0,0.0,92.4
2021-10-27 15:30:00,60.0181,-6.59594,60.3794563746,24.3181,-3.8159400000000003,24.6156735779,35.7,-2.7800000000000002,35.8080773011,131.81,24.3181,-3.8159400000000003,24.6156735779,24.3181,-3.8159400000000003,24.6156735779,0.0,0.0,0.0,92.4
2021-10-27 16:00:00,59.82222,-7.2066,60.2547349948,14.82222,-3.4766,15.224485321,45.0,-3.73,45.1543231596,132.04,14.82222,-3.4766,15.224485321,14.82222,-3.4766,15.224485321,0.0,0.0,0.0,92.4
2021-10-27 16:30:00,60.23038,-7.7072400000000005,60.7214972095,14.12038,-3.36724,14.5163162187,46.11,-4.34,46.3137960008,132.22,14.12038,-3.36724,14.5163162187,14.12038,-3.36724,14.5163162187,0.0,0.0,0.0,92.4
2021-10-27 17:00:00,61.01454,-7.57584,61.483066311900004,14.28454,-3.47584,14.7013450649,46.73,-4.1,46.9095182239,132.57,14.28454,-3.47584,14.7013450649,14.28454,-3.47584,14.7013450649,0.0,0.0,0.0,92.4
2021-10-27 17:30:00,62.1363,-7.64262,62.6045479031,15.5063,-3.7126200000000003,15.9445566559,46.63,-3.93,46.7953181419,131.37,15.5063,-3.7126200000000003,15.9445566559,15.5063,-3.7126200000000003,15.9445566559,0.0,0.0,0.0,92.4
2021-10-27 18:00:00,63.56516,-7.21662,63.9735036562,31.06516,-6.29662,31.6968703384,32.5,-0.92,32.5130189309,130.93,31.06516,-6.29662,31.6968703384,31.06516,-6.29662,31.6968703384,0.0,0.0,0.0,92.4
2021-10-27 18:30:00,64.31624,-7.41236,64.7419632735,29.84624,-5.91236,30.4262065152,34.47,-1.5,34.5026216395,130.15,29.84624,-5.91236,30.4262065152,29.84624,-5.91236,30.4262065152,0.0,0.0,0.0,92.4
2021-10-27 19:00:00,63.77152,-7.8458,64.2523411305,22.39152,-5.9058,23.1572589386,41.38,-1.94,41.425451114,130.15,22.39152,-5.9058,23.1572589386,22.39152,-5.9058,23.1572589386,0.0,0.0,0.0,92.4
2021-10-27 19:30:00,62.4333,-8.23442,62.9739836887,21.3933,-6.11442,22.2499307151,41.04,-2.12,41.0947198555,130.54,21.3933,-6.11442,22.2499307151,21.3933,-6.11442,22.2499307151,0.0,0.0,0.0,92.4
2021-10-27 20:00:00,61.44372,-8.54782,62.0354411139,12.37372,-3.48782,12.8558871725,49.07,-5.06,49.3301986617,130.82,12.37372,-3.48782,12.8558871725,12.37372,-3.48782,12.8558871725,0.0,0.0,0.0,92.4
2021-10-27 20:30:00,58.89622,-9.15248,59.6031259284,11.70622,-3.13248,12.1180863852,47.19,-6.02,47.5724342451,132.04,11.70622,-3.13248,12.1180863852,11.70622,-3.13248,12.1180863852,0.0,0.0,0.0,92.4
2021-10-27 21:00:00,56.4813,-9.82476,57.3294266389,12.1613,-2.93476,12.510397034,44.32,-6.89,44.8523633714,131.79,12.1613,-2.93476,12.510397034,12.1613,-2.93476,12.510397034,0.0,0.0,0.0,92.4
2021-10-27 21:30:00,53.8905,-9.81274,54.7765995345,18.5705,-2.68274,18.7632770101,35.32,-7.13,36.0324756296,132.49,18.5705,-2.68274,18.7632770101,18.5705,-2.68274,18.7632770101,0.0,0.0,0.0,92.4
2021-10-27 22:00:00,51.12636,-10.75648,52.2456366488,11.95636,-2.66648,12.2500881646,39.17,-8.09,39.9967123649,131.57,11.95636,-2.66648,12.2500881646,11.95636,-2.66648,12.2500881646,0.0,0.0,0.0,92.4
2021-10-27 22:30:00,48.38322,-11.24576,49.6729614131,11.36322,-3.04576,11.7643284018,37.02,-8.2,37.917283658,131.17,11.36322,-3.04576,11.7643284018,11.36322,-3.04576,11.7643284018,0.0,0.0,0.0,92.4
2021-10-27 23:00:00,45.5323,-11.760440000000001,47.0265700672,11.5723,-3.19044,12.0040424309,33.96,-8.57,35.0246556014,130.92,11.5723,-3.19044,12.0040424309,11.5723,-3.19044,12.0040424309,0.0,0.0,0.0,92.4
2021-10-27 23:30:00,43.34772,-12.09362,45.0031162688,11.74772,-3.00362,12.1256199142,31.6,-9.09,32.8814248475,132.79,11.74772,-3.00362,12.1256199142,11.74772,-3.00362,12.1256199142,0.0,0.0,0.0,92.4
2021-10-28 00:00:00,41.47706,-12.62462,43.3558247112,11.73706,-3.21462,12.1693204078,29.74,-9.41,31.1931995794,132.79,11.73706,-3.21462,12.1693204078,11.73706,-3.21462,12.1693204078,0.0,0.0,0.0,92.4
2021-10-28 00:30:00,39.37108,-12.91628,41.4356396041,9.39108,-2.60628,9.7460288838,29.98,-10.31,31.7032569305,132.07,9.39108,-2.60628,9.7460288838,9.39108,-2.60628,9.7460288838,0.0,0.0,0.0,92.4
2021-10-28 01:00:00,38.12,-13.1625,40.3284738894,9.41,-2.5925000000000002,9.760592003,28.71,-10.57,30.5939373079,132.07,9.41,-2.5925000000000002,9.760592003,9.41,-2.5925000000000002,9.760592003,0.0,0.0,0.0,92.4
2021-10-28 01:30:00,37.1217,-13.38692,39.4617566509,10.0617,-2.7869200000000003,10.4405330312,27.06,-10.6,29.0620646204,132.42,10.0617,-2.7869200000000003,10.4405330312,10.0617,-2.7869200000000003,10.4405330312,0.0,0.0,0.0,92.4
2021-10-28 02:00:00,36.73946,-13.50956,39.1445543146,11.06946,-2.8495600000000003,11.4303515644,25.67,-10.66,27.7954042964,132.86,11.06946,-2.8495600000000003,11.4303515644,11.06946,-2.8495600000000003,11.4303515644,0.0,0.0,0.0,92.4
2021-10-28 02:30:00,36.29382,-13.46142,38.7098333581,11.19382,-2.83142,11.5463650301,25.1,-10.63,27.2581529088,132.86,11.19382,-2.83142,11.5463650301,11.19382,-2.83142,11.5463650301,0.0,0.0,0.0,92.4
2021-10-28 03:00:00,36.05858,-14.06854,38.7058782273,12.96858,-3.30854,13.3839644406,23.09,-10.76,25.4740200989,132.99,12.96858,-3.30854,13.3839644406,12.96858,-3.30854,13.3839644406,0.0,0.0,0.0,92.4
2021-10-28 03:30:00,35.68952,-15.37124,38.8589353556,12.55952,-3.26124,12.9760251606,23.13,-12.11,26.1084086072,133.64,12.55952,-3.26124,12.9760251606,12.55952,-3.26124,12.9760251606,0.0,0.0,0.0,92.4
2021-10-28 04:00:00,35.71912,-15.31336,38.8632799447,12.19912,-2.88336,12.5352420664,23.52,-12.43,26.6025431115,133.81,12.19912,-2.88336,12.5352420664,12.19912,-2.88336,12.5352420664,0.0,0.0,0.0,92.4
2021-10-28 04:30:00,35.04568,-15.64878,38.3807764662,11.02568,-2.44878,11.2943411915,24.02,-13.2,27.4080353181,134.22,11.02568,-2.44878,11.2943411915,11.02568,-2.44878,11.2943411915,0.0,0.0,0.0,92.4
2021-10-28 05:00:00,35.62922,-15.46864,38.8422468616,9.81922,-2.30864,10.0869668413,25.81,-13.16,28.9713945125,134.14,9.81922,-2.30864,10.0869668413,9.81922,-2.30864,10.0869668413,0.0,0.0,0.0,92.4
2021-10-28 05:30:00,35.91062,-15.74542,39.2108515562,10.17062,-2.44542,10.4604775302,25.74,-13.3,28.9730495461,134.4,10.17062,-2.44542,10.4604775302,10.17062,-2.44542,10.4604775302,0.0,0.0,0.0,92.4
2021-10-28 06:00:00,37.60354,-15.33456,40.6100351013,10.11354,-2.23456,10.3574586519,27.49,-13.1,30.4517667796,134.08,10.11354,-2.23456,10.3574586519,10.11354,-2.23456,10.3574586519,0.0,0.0,0.0,92.4
2021-10-28 06:30:00,41.28502,-13.64426,43.4812454668,10.72502,-2.29426,10.9676653372,30.56,-11.35,32.5996334335,133.37,10.72502,-2.29426,10.9676653372,10.72502,-2.29426,10.9676653372,0.0,0.0,0.0,92.4
2021-10-28 07:00:00,43.88756,-12.91618,45.7487226985,11.18756,-2.32618,11.4268373641,32.7,-10.59,34.3720540556,133.37,11.18756,-2.32618,11.4268373641,11.18756,-2.32618,11.4268373641,0.0,0.0,0.0,92.4
2021-10-28 07:30:00,46.99126,-11.87846,48.4693338964,12.54126,-2.81846,12.8540623602,34.45,-9.06,35.6214275402,133.37,12.54126,-2.81846,12.8540623602,12.54126,-2.81846,12.8540623602,0.0,0.0,0.0,92.4
2021-10-28 08:00:00,50.620400000000004,-9.42628,51.4905782721,13.3104,-3.08628,13.6635234255,37.31,-6.34,37.8448371644,131.99,13.3104,-3.08628,13.6635234255,13.3104,-3.08628,13.6635234255,0.0,0.0,0.0,92.4
2021-10-28 08:30:00,53.0337,-8.43392,53.7001335404,15.2737,-3.19392,15.6040711565,37.76,-5.24,38.1218467548,131.54,15.2737,-3.19392,15.6040711565,15.2737,-3.19392,15.6040711565,0.0,0.0,0.0,92.4
2021-10-28 09:00:00,55.69164,-8.23546,56.2972607442,21.63164,-5.68546,22.3663207636,34.06,-2.55,34.1553231576,132.07,21.63164,-5.68546,22.3663207636,21.63164,-5.68546,22.3663207636,0.0,0.0,0.0,92.4
2021-10-28 09:30:00,57.93704,-7.5433,58.4260385346,14.57704,-3.6433,15.0254361019,43.36,-3.9,43.5350387619,132.82,14.57704,-3.6433,15.0254361019,14.57704,-3.6433,15.0254361019,0.0,0.0,0.0,92.4
2021-10-28 10:00:00,58.4169,-7.33552,58.8756661048,14.1869,-3.75552,14.6755600261,44.23,-3.58,44.3746470408,133.17,14.1869,-3.75552,14.6755600261,14.1869,-3.75552,14.6755600261,0.0,0.0,0.0,92.4
2021-10-28 10:30:00,58.80842,-7.11278,59.2369977482,12.06842,-3.04278,12.4460946254,46.74,-4.07,46.9168679688,132.77,12.06842,-3.04278,12.4460946254,12.06842,-3.04278,12.4460946254,0.0,0.0,0.0,92.4
2021-10-28 11:00:00,58.10258,-7.31386,58.561099296,22.95258,-4.59386,23.4077867035,35.15,-2.7199999999999998,35.2550833214,132.95,22.95258,-4.59386,23.4077867035,22.95258,-4.59386,23.4077867035,0.0,0.0,0.0,92.4
2021-10-28 11:30:00,58.77708,-7.07284,59.2010996434,32.43708,-6.07284,33.00065976,26.34,-1.0,26.3589757009,132.91,32.43708,-6.07284,33.00065976,32.43708,-6.07284,33.00065976,0.0,0.0,0.0,92.4
2021-10-28 12:00:00,58.99036,-7.0273,59.4074533894,33.10036,-6.5773,33.7475140924,25.89,-0.45,25.893910481,132.95,33.10036,-6.5773,33.7475140924,33.10036,-6.5773,33.7475140924,0.0,0.0,0.0,92.4
2021-10-28 12:30:00,60.13124,-6.8657,60.5219287567,19.59124,-4.8457,20.1816127509,40.54,-2.02,40.5902944064,132.52,19.59124,-4.8457,20.1816127509,19.59124,-4.8457,20.1816127509,0.0,0.0,0.0,92.4
2021-10-28 13:00:00,60.7269,-7.03486,61.1330159474,17.9769,-4.53486,18.5400617267,42.75,-2.5,42.8230370245,132.52,17.9769,-4.53486,18.5400617267,17.9769,-4.53486,18.5400617267,0.0,0.0,0.0,92.4
2021-10-28 13:30:00,60.95444,-7.12358,61.3692850515,17.09444,-4.25358,17.6156981619,43.86,-2.87,43.9537996082,132.52,17.09444,-4.25358,17.6156981619,17.09444,-4.25358,17.6156981619,0.0,0.0,0.0,92.4
2021-10-28 14:00:00,60.22748,-7.07382,60.6414732386,16.37748,-4.11382,16.8862478409,43.85,-2.96,43.9497906707,132.98,16.37748,-4.11382,16.8862478409,16.37748,-4.11382,16.8862478409,0.0,0.0,0.0,92.4
2021-10-28 14:30:00,60.39096,-7.07014,60.8034121521,15.98096,-4.02014,16.4788533625,44.41,-3.05,44.5146110845,133.1,15.98096,-4.02014,16.4788533625,15.98096,-4.02014,16.4788533625,0.0,0.0,0.0,92.4
2021-10-28 15:00:00,60.5529,-7.01346,60.9577092711,17.8029,-3.9934600000000002,18.2452999751,42.75,-3.02,42.856538591,133.1,17.8029,-3.9934600000000002,18.2452999751,17.8029,-3.9934600000000002,18.2452999751,0.0,0.0,0.0,92.4
2021-10-28 15:30:00,60.8297,-6.95454,61.2259587814,23.1897,-4.03454,23.5380479034,37.64,-2.92,37.7530925886,133.35,23.1897,-4.03454,23.5380479034,23.1897,-4.03454,23.5380479034,0.0,0.0,0.0,92.4
2021-10-28 16:00:00,60.64902,-7.56282,61.1187358615,19.79902,-3.94282,20.1877938991,40.85,-3.62,41.0100829065,133.5,19.79902,-3.94282,20.1877938991,19.79902,-3.94282,20.1877938991,0.0,0.0,0.0,92.4
2021-10-28 16:30:00,60.55436,-8.24198,61.1126889388,14.884360000000001,-3.54198,15.2999932984,45.67,-4.7,45.9112066929,133.59,14.884360000000001,-3.54198,15.2999932984,14.884360000000001,-3.54198,15.2999932984,0.0,0.0,0.0,92.4
2021-10-28 17:00:00,60.09592,-8.93936,60.7571539644,26.76592,-5.07936,27.2436115714,33.33,-3.86,33.5527718676,133.33,26.76592,-5.07936,27.2436115714,26.76592,-5.07936,27.2436115714,0.0,0.0,0.0,92.4
2021-10-28 17:30:00,61.11332,-9.36692,61.826993067000004,29.07332,-4.71692,29.4534763671,32.04,-4.65,32.3756714216,133.65,29.07332,-4.71692,29.4534763671,29.07332,-4.71692,29.4534763671,0.0,0.0,0.0,92.4
2021-10-28 18:00:00,62.59238,-9.34172,63.2856521387,29.48238,-4.82172,29.8740642401,33.11,-4.52,33.4170989166,133.65,29.48238,-4.82172,29.8740642401,29.48238,-4.82172,29.8740642401,0.0,0.0,0.0,92.4
2021-10-28 18:30:00,62.94612,-9.45948,63.6529322571,30.68612,-5.21948,31.1268522682,32.26,-4.24,32.5374430464,132.89,30.68612,-5.21948,31.1268522682,30.68612,-5.21948,31.1268522682,0.0,0.0,0.0,92.4
2021-10-28 19:00:00,62.2528,-9.86256,63.0292090827,31.2428,-5.37256,31.7013714655,31.01,-4.49,31.3333719858,133.07,31.2428,-5.37256,31.7013714655,31.2428,-5.37256,31.7013714655,0.0,0.0,0.0,92.4
2021-10-28 19:30:00,60.70802,-9.84388,61.500940365,28.22802,-5.04388,28.6751083446,32.48,-4.8,32.8327641237,133.49,28.22802,-5.04388,28.6751083446,28.22802,-5.04388,28.6751083446,0.0,0.0,0.0,92.4
2021-10-28 20:00:00,60.54654,-9.16688,61.236551135,17.81654,-2.49688,17.990650552600002,42.73,-6.67,43.2474484797,132.65,17.81654,-2.49688,17.990650552600002,17.81654,-2.49688,17.990650552600002,0.0,0.0,0.0,92.4
2021-10-28 20:30:00,57.7575,-9.46954,58.5286339672,6.8975,-1.2895400000000001,7.0170093104,50.86,-8.18,51.5136098522,132.24,6.8975,-1.2895400000000001,7.0170093104,6.8975,-1.2895400000000001,7.0170093104,0.0,0.0,0.0,92.4
2021-10-28 21:00:00,55.23674,-9.96956,56.1292220899,4.60674,-1.04956,4.7247888441,50.63,-8.92,51.4097588012,132.54,4.60674,-1.04956,4.7247888441,4.60674,-1.04956,4.7247888441,0.0,0.0,0.0,92.4
2021-10-28 21:30:00,52.67986,-10.1877,53.6559118915,2.90986,-0.8377,3.0280400443,49.77,-9.35,50.6406496799,132.5,2.90986,-0.8377,3.0280400443,2.90986,-0.8377,3.0280400443,0.0,0.0,0.0,92.4
2021-10-28 22:00:00,50.153,-10.91574,51.3271544969,1.673,-0.24574000000000001,1.6909515509,48.48,-10.67,49.640299153,130.95,1.673,-0.24574000000000001,1.6909515509,1.673,-0.24574000000000001,1.6909515509,0.0,0.0,0.0,92.4
2021-10-28 22:30:00,47.3562,-11.50606,48.7339624406,1.4762,0.42394000000000004,1.5358683419,45.88,-11.93,47.4056884772,131.57,1.4762,0.42394000000000004,1.5358683419,1.4762,0.42394000000000004,1.5358683419,0.0,0.0,0.0,92.4
2021-10-28 23:00:00,44.84588,-11.82262,46.3780906963,1.68588,0.33738,1.7193070228,43.16,-12.16,44.8402854585,132.09,1.68588,0.33738,1.7193070228,1.68588,0.33738,1.7193070228,0.0,0.0,0.0,92.4
2021-10-28 23:30:00,43.0706,-12.37756,44.8138435744,2.2406,0.09244000000000001,2.2425060788,40.83,-12.47,42.6918001494,132.28,2.2406,0.09244000000000001,2.2425060788,2.2406,0.09244000000000001,2.2425060788,0.0,0.0,0.0,92.4
2021-10-29 00:00:00,41.27452,-12.99446,43.2717227751,5.80452,-0.9544600000000001,5.8824694068,35.47,-12.04,37.4577428578,134.06,5.80452,-0.9544600000000001,5.8824694068,5.80452,-0.9544600000000001,5.8824694068,0.0,0.0,0.0,92.4
2021-10-29 00:30:00,39.23738,-13.49266,41.4924554966,12.73738,-3.33266,13.1661487133,26.5,-10.16,28.3809020294,133.46,12.73738,-3.33266,13.1661487133,12.73738,-3.33266,13.1661487133,0.0,0.0,0.0,92.4
2021-10-29 01:00:00,37.9283,-13.6835,40.3211372997,9.8483,-2.3935,10.1349817533,28.08,-11.29,30.2646741268,132.99,9.8483,-2.3935,10.1349817533,9.8483,-2.3935,10.1349817533,0.0,0.0,0.0,92.4
2021-10-29 01:30:00,37.34076,-13.37068,39.6624184971,8.30076,-2.38068,8.6354069875,29.04,-10.99,31.0499871175,133.18,8.30076,-2.38068,8.6354069875,8.30076,-2.38068,8.6354069875,0.0,0.0,0.0,92.4
2021-10-29 02:00:00,36.68808,-13.84172,39.2123504351,11.19808,-2.82172,11.5481210353,25.49,-11.02,27.770136838,132.66,11.19808,-2.82172,11.5481210353,11.19808,-2.82172,11.5481210353,0.0,0.0,0.0,92.4
2021-10-29 02:30:00,36.12368,-13.87618,38.6971397927,11.37368,-2.70618,11.6911935633,24.75,-11.17,27.153846873,132.76,11.37368,-2.70618,11.6911935633,11.37368,-2.70618,11.6911935633,0.0,0.0,0.0,92.4
2021-10-29 03:00:00,36.34932,-13.76106,38.8669504436,13.05932,-3.50106,13.5204755828,23.29,-10.26,25.4497878184,132.7,13.05932,-3.50106,13.5204755828,13.05932,-3.50106,13.5204755828,0.0,0.0,0.0,92.4
2021-10-29 03:30:00,35.59514,-13.6744,38.1313939816,16.03514,-3.7644,16.4710783551,19.56,-9.91,21.9271908826,133.14,16.03514,-3.7644,16.4710783551,16.03514,-3.7644,16.4710783551,0.0,0.0,0.0,92.4
2021-10-29 04:00:00,35.62018,-13.95104,38.2547871555,16.27018,-4.00104,16.7549120652,19.35,-9.95,21.7583317375,132.66,16.27018,-4.00104,16.7549120652,16.27018,-4.00104,16.7549120652,0.0,0.0,0.0,92.4
2021-10-29 04:30:00,35.28366,-14.01554,37.9654056279,18.19366,-4.34554,18.7054265412,17.09,-9.67,19.636114687,132.89,18.19366,-4.34554,18.7054265412,18.19366,-4.34554,18.7054265412,0.0,0.0,0.0,92.4
2021-10-29 05:00:00,35.00508,-14.1477,37.7559669602,17.61508,-4.1377,18.0945186368,17.39,-10.01,20.0651987281,133.05,17.61508,-4.1377,18.0945186368,17.61508,-4.1377,18.0945186368,0.0,0.0,0.0,92.4
2021-10-29 05:30:00,36.35806,-13.75404,38.8726400349,15.93806,-3.57404,16.333876407200002,20.42,-10.18,22.8168534202,133.23,15.93806,-3.57404,16.333876407200002,15.93806,-3.57404,16.333876407200002,0.0,0.0,0.0,92.4
2021-10-29 06:00:00,37.50992,-13.44568,39.8469623569,14.849920000000001,-3.29568,15.2112336998,22.66,-10.15,24.8293797748,133.23,14.849920000000001,-3.29568,15.2112336998,14.849920000000001,-3.29568,15.2112336998,0.0,0.0,0.0,92.4
2021-10-29 06:30:00,41.0385,-12.2729,42.8343618682,14.0785,-3.2329,14.4449231448,26.96,-9.04,28.4352457348,133.46,14.0785,-3.2329,14.4449231448,14.0785,-3.2329,14.4449231448,0.0,0.0,0.0,92.4
2021-10-29 07:00:00,43.75428,-11.51324,45.2436925285,15.55428,-3.59324,15.9639280885,28.2,-7.92,29.2910634836,132.68,15.55428,-3.59324,15.9639280885,15.55428,-3.59324,15.9639280885,0.0,0.0,0.0,92.4
2021-10-29 07:30:00,47.27566,-10.2904,48.3826452418,17.24566,-4.1404,17.7357182261,30.03,-6.15,30.6532771494,132.82,17.24566,-4.1404,17.7357182261,17.24566,-4.1404,17.7357182261,0.0,0.0,0.0,92.4
2021-10-29 08:00:00,50.53466,-9.58316,51.4352876623,18.71466,-4.68316,19.2917206724,31.82,-4.9,32.1950679453,131.35,18.71466,-4.68316,19.2917206724,18.71466,-4.68316,19.2917206724,0.0,0.0,0.0,92.4
2021-10-29 08:30:00,54.07954,-7.19844,54.556522846,20.45954,-5.34844,21.1470704223,33.62,-1.85,33.6708612898,131.27,20.45954,-5.34844,21.1470704223,20.45954,-5.34844,21.1470704223,0.0,0.0,0.0,92.4
2021-10-29 09:00:00,56.35862,-6.35928,56.7162630153,19.76862,-5.11928,20.4207092047,36.59,-1.24,36.611005176,130.05,19.76862,-5.11928,20.4207092047,19.76862,-5.11928,20.4207092047,0.0,0.0,0.0,92.4
2021-10-29 09:30:00,56.71232,-8.29858,57.3162600821,18.51232,-4.52858,19.0581748496,38.2,-3.77,38.3855819286,129.88,18.51232,-4.52858,19.0581748496,18.51232,-4.52858,19.0581748496,0.0,0.0,0.0,92.4
2021-10-29 10:00:00,57.1102,-8.31184,57.7118846359,17.810200000000002,-4.28184,18.3176793788,39.3,-4.03,39.5060868728,129.91,17.810200000000002,-4.28184,18.3176793788,17.810200000000002,-4.28184,18.3176793788,0.0,0.0,0.0,92.4
2021-10-29 10:30:00,57.27756,-8.36502,57.8851659681,18.35756,-4.33502,18.8624602731,38.92,-4.03,39.1280883765,130.17,18.35756,-4.33502,18.8624602731,18.35756,-4.33502,18.8624602731,0.0,0.0,0.0,92.4
2021-10-29 11:00:00,57.82308,-7.94104,58.3658178814,13.46308,-3.22104,13.8430351357,44.36,-4.72,44.6104023743,130.77,13.46308,-3.22104,13.8430351357,13.46308,-3.22104,13.8430351357,0.0,0.0,0.0,92.4
2021-10-29 11:30:00,58.89624,-7.49932,59.3717684308,10.67624,-2.65932,11.0024580617,48.22,-4.84,48.4622946217,130.61,10.67624,-2.65932,11.0024580617,10.67624,-2.65932,11.0024580617,0.0,0.0,0.0,92.4
2021-10-29 12:00:00,58.48798,-7.77618,59.0026506173,11.72798,-2.58618,12.009739459,46.76,-5.19,47.0471433777,130.43,11.72798,-2.58618,12.009739459,11.72798,-2.58618,12.009739459,0.0,0.0,0.0,92.4
2021-10-29 12:30:00,58.83352,-7.9871,59.3731996948,14.37352,-3.6471,14.8290058871,44.46,-4.34,44.6713241353,130.14,14.37352,-3.6471,14.8290058871,14.37352,-3.6471,14.8290058871,0.0,0.0,0.0,92.4
2021-10-29 13:00:00,58.31626,-7.87866,58.846065831,15.88626,-3.61866,16.2931874409,42.43,-4.26,42.6433171787,130.14,15.88626,-3.61866,16.2931874409,15.88626,-3.61866,16.2931874409,0.0,0.0,0.0,92.4
2021-10-29 13:30:00,56.54054,-8.42554,57.1648702245,18.50054,-3.52554,18.8334652304,38.04,-4.9,38.3542905031,131.03,18.50054,-3.52554,18.8334652304,18.50054,-3.52554,18.8334652304,0.0,0.0,0.0,92.4
2021-10-29 14:00:00,55.39844,-8.74034,56.0836936885,16.82844,-3.10034,17.1116481073,38.57,-5.64,38.9801808616,132.43,16.82844,-3.10034,17.1116481073,16.82844,-3.10034,17.1116481073,0.0,0.0,0.0,92.4
2021-10-29 14:30:00,56.00324,-7.64694,56.522903162,13.62324,-2.76694,13.9013893213,42.38,-4.88,42.6600375058,133.08,13.62324,-2.76694,13.9013893213,13.62324,-2.76694,13.9013893213,0.0,0.0,0.0,92.4
2021-10-29 15:00:00,54.39112,-7.84084,54.9533684751,12.65112,-2.63084,12.9217706356,41.74,-5.21,42.0639001996,133.9,12.65112,-2.63084,12.9217706356,12.65112,-2.63084,12.9217706356,0.0,0.0,0.0,92.4
2021-10-29 15:30:00,53.87688,-7.8233,54.4419160337,9.88688,-2.2233,10.1337781219,43.99,-5.6,44.3450121209,134.19,9.88688,-2.2233,10.1337781219,9.88688,-2.2233,10.1337781219,0.0,0.0,0.0,92.4
2021-10-29 16:00:00,54.91252,-7.99612,55.4916461083,7.09252,-2.03612,7.3789988891,47.82,-5.96,48.1899782112,132.64,7.09252,-2.03612,7.3789988891,7.09252,-2.03612,7.3789988891,0.0,0.0,0.0,92.4
2021-10-29 16:30:00,55.59906,-8.08822,56.1842929621,9.36906,-2.57822,9.7173300681,46.23,-5.51,46.5572013764,132.69,9.36906,-2.57822,9.7173300681,9.36906,-2.57822,9.7173300681,0.0,0.0,0.0,92.4
2021-10-29 17:00:00,55.71702,-8.10014,56.3027404813,8.64702,-2.52014,9.0067785862,47.07,-5.58,47.3995917704,132.16,8.64702,-2.52014,9.0067785862,8.64702,-2.52014,9.0067785862,0.0,0.0,0.0,92.4
2021-10-29 17:30:00,56.82056,-7.47306,57.3098827819,7.27056,-2.24306,7.6087029694,49.55,-5.23,49.8252486196,132.09,7.27056,-2.24306,7.6087029694,7.27056,-2.24306,7.6087029694,0.0,0.0,0.0,92.4
2021-10-29 18:00:00,58.5234,-5.89298,58.8193468243,11.6834,-3.55298,12.2116953139,46.84,-2.34,46.8984136192,131.35,11.6834,-3.55298,12.2116953139,11.6834,-3.55298,12.2116953139,0.0,0.0,0.0,92.4
2021-10-29 18:30:00,59.11216,-7.76314,59.6197433953,22.47216,-3.80314,22.7917057046,36.64,-3.96,36.8533743367,130.7,22.47216,-3.80314,22.7917057046,22.47216,-3.80314,22.7917057046,0.0,0.0,0.0,92.4
2021-10-29 19:00:00,59.54702,-8.30298,60.1230992861,19.63702,-3.3229800000000003,19.9161931744,39.91,-4.98,40.2195039751,130.5,19.63702,-3.3229800000000003,19.9161931744,19.63702,-3.3229800000000003,19.9161931744,0.0,0.0,0.0,92.4
2021-10-29 19:30:00,59.31196,-8.40216,59.9041308401,7.73196,-2.3621600000000003,8.0847390377,51.58,-6.04,51.9324368772,130.58,7.73196,-2.3621600000000003,8.0847390377,7.73196,-2.3621600000000003,8.0847390377,0.0,0.0,0.0,92.4
2021-10-29 20:00:00,57.10768,-9.1915,57.8426381421,7.69768,-2.2215,8.0118249876,49.41,-6.97,49.8991883702,130.48,7.69768,-2.2215,8.0118249876,7.69768,-2.2215,8.0118249876,0.0,0.0,0.0,92.4
2021-10-29 20:30:00,55.2212,-9.89494,56.1007198443,9.6512,-2.81494,10.0533352,45.57,-7.08,46.1167138899,130.69,9.6512,-2.81494,10.0533352,9.6512,-2.81494,10.0533352,0.0,0.0,0.0,92.4
2021-10-29 21:00:00,52.8012,-10.18772,53.7750533262,10.1912,-2.83772,10.5789041133,42.61,-7.35,43.2392715017,131.09,10.1912,-2.83772,10.5789041133,10.1912,-2.83772,10.5789041133,0.0,0.0,0.0,92.4
