Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-29 21:30:00,51.08202,-10.80052,52.2113397602,11.39202,-2.82052,11.7359896366,39.69,-7.98,40.4842747249,130.66,11.39202,-2.82052,11.7359896366,11.39202,-2.82052,11.7359896366,0.0,0.0,0.0,92.4
2021-10-29 22:00:00,49.02304,-11.07252,50.2579262405,11.49304,-2.92252,11.8587980669,37.53,-8.15,38.4047314793,131.06,11.49304,-2.92252,11.8587980669,11.49304,-2.92252,11.8587980669,0.0,0.0,0.0,92.4
2021-10-29 22:30:00,46.59908,-12.71164,48.3017603027,11.65908,-2.93164,12.0220073006,34.94,-9.78,36.2829436513,131.34,11.65908,-2.93164,12.0220073006,11.65908,-2.93164,12.0220073006,0.0,0.0,0.0,92.4
2021-10-29 23:00:00,44.19218,-13.90764,46.3289458495,11.80218,-3.36764,12.2732412965,32.39,-10.54,34.0617630196,132.41,11.80218,-3.36764,12.2732412965,11.80218,-3.36764,12.2732412965,0.0,0.0,0.0,92.4
2021-10-29 23:30:00,41.9182,-14.41842,44.328617467,13.3382,-3.59842,13.8150716877,28.58,-10.82,30.5595942381,132.89,13.3382,-3.59842,13.8150716877,13.3382,-3.59842,13.8150716877,0.0,0.0,0.0,92.4
2021-10-30 00:00:00,39.93114,-14.521,42.489473787,12.66114,-2.841,12.9759680602,27.27,-11.68,29.6660631025,133.44,12.66114,-2.841,12.9759680602,12.66114,-2.841,12.9759680602,0.0,0.0,0.0,92.4
2021-10-30 00:30:00,38.16162,-15.06778,41.0286148335,12.99162,-2.95778,13.3240629221,25.17,-12.11,27.9317203194,134.34,12.99162,-2.95778,13.3240629221,12.99162,-2.95778,13.3240629221,0.0,0.0,0.0,92.4
2021-10-30 01:00:00,36.78632,-15.2991,39.8408810138,13.97632,-3.5191,14.4125495854,22.81,-11.78,25.6722515569,135.09,13.97632,-3.5191,14.4125495854,13.97632,-3.5191,14.4125495854,0.0,0.0,0.0,92.4
2021-10-30 01:30:00,36.38086,-15.02846,39.362692798,14.87086,-3.6384600000000002,15.3095025494,21.51,-11.39,24.339519305,134.57,14.87086,-3.6384600000000002,15.3095025494,14.87086,-3.6384600000000002,15.3095025494,0.0,0.0,0.0,92.4
2021-10-30 02:00:00,35.40546,-15.3702,38.597793277,16.39546,-3.9502,16.8646135044,19.01,-11.42,22.1764852941,134.71,16.39546,-3.9502,16.8646135044,16.39546,-3.9502,16.8646135044,0.0,0.0,0.0,92.4
2021-10-30 02:30:00,34.65234,-15.36962,37.9079132428,15.33234,-3.70962,15.7747244166,19.32,-11.66,22.5658591682,134.6,15.33234,-3.70962,15.7747244166,15.33234,-3.70962,15.7747244166,0.0,0.0,0.0,92.4
2021-10-30 03:00:00,34.47054,-15.3795,37.7458229231,12.56054,-3.0895,12.9349207706,21.91,-12.29,25.1215485191,134.48,12.56054,-3.0895,12.9349207706,12.56054,-3.0895,12.9349207706,0.0,0.0,0.0,92.4
2021-10-30 03:30:00,34.26096,-15.5645,37.6306662228,15.98096,-3.8245,16.4322208716,18.28,-11.74,21.7252387789,135.06,15.98096,-3.8245,16.4322208716,15.98096,-3.8245,16.4322208716,0.0,0.0,0.0,92.4
2021-10-30 04:00:00,34.05368,-15.6262,37.4677360936,16.80368,-3.9062,17.2517262899,17.25,-11.72,20.854757251,134.61,16.80368,-3.9062,17.2517262899,16.80368,-3.9062,17.2517262899,0.0,0.0,0.0,92.4
2021-10-30 04:30:00,33.24322,-15.64186,36.739344853,15.14322,-3.6018600000000003,15.5656836479,18.1,-12.04,21.7387120134,135.22,15.14322,-3.6018600000000003,15.5656836479,15.14322,-3.6018600000000003,15.5656836479,0.0,0.0,0.0,92.4
2021-10-30 05:00:00,33.57802,-15.34624,36.9187013485,11.45802,-3.03624,11.8534794747,22.12,-12.31,25.3146301573,134.74,11.45802,-3.03624,11.8534794747,11.45802,-3.03624,11.8534794747,0.0,0.0,0.0,92.4
2021-10-30 05:30:00,33.66976,-15.28604,36.9772329595,6.63976,-1.8960400000000002,6.9051705655,27.03,-13.39,30.1647642126,135.17,6.63976,-1.8960400000000002,6.9051705655,6.63976,-1.8960400000000002,6.9051705655,0.0,0.0,0.0,92.4
2021-10-30 06:00:00,34.47034,-15.02722,37.6034796348,3.70034,-1.17722,3.8830867933,30.77,-13.85,33.7433756462,134.79,3.70034,-1.17722,3.8830867933,3.70034,-1.17722,3.8830867933,0.0,0.0,0.0,92.4
2021-10-30 06:30:00,36.13188,-14.74856,39.0260525087,2.99188,-0.89856,3.123900768,33.14,-13.85,35.9177129005,135.09,2.99188,-0.89856,3.123900768,2.99188,-0.89856,3.123900768,0.0,0.0,0.0,92.4
2021-10-30 07:00:00,38.2769,-13.88088,40.7160889967,2.6569000000000003,-0.7608800000000001,2.7637033098,35.62,-13.12,37.9594362445,134.34,2.6569000000000003,-0.7608800000000001,2.7637033098,2.6569000000000003,-0.7608800000000001,2.7637033098,0.0,0.0,0.0,92.4
2021-10-30 07:30:00,40.62474,-13.36792,42.7676371243,4.3147400000000005,-0.9879200000000001,4.4263943785,36.31,-12.38,38.3624881883,133.92,4.3147400000000005,-0.9879200000000001,4.4263943785,4.3147400000000005,-0.9879200000000001,4.4263943785,0.0,0.0,0.0,92.4
2021-10-30 08:00:00,42.59138,-12.8968,44.501158418,4.60138,-1.3368,4.7916314700000004,37.99,-11.56,39.7098690504,133.57,4.60138,-1.3368,4.7916314700000004,4.60138,-1.3368,4.7916314700000004,0.0,0.0,0.0,92.4
2021-10-30 08:30:00,44.99818,-11.65258,46.4824571636,3.7181800000000003,-0.9325800000000001,3.8333494452,41.28,-10.72,42.6492297703,133.49,3.7181800000000003,-0.9325800000000001,3.8333494452,3.7181800000000003,-0.9325800000000001,3.8333494452,0.0,0.0,0.0,92.4
2021-10-30 09:00:00,47.7778,-9.67912,48.7483695811,4.1378,-1.17912,4.3025240051,43.64,-8.5,44.4600899684,132.49,4.1378,-1.17912,4.3025240051,4.1378,-1.17912,4.3025240051,0.0,0.0,0.0,92.4
2021-10-30 09:30:00,49.60052,-11.38164,50.8896189155,4.20052,-0.45164000000000004,4.2247304009,45.4,-10.93,46.697161584,131.9,4.20052,-0.45164000000000004,4.2247304009,4.20052,-0.45164000000000004,4.2247304009,0.0,0.0,0.0,92.4
2021-10-30 10:00:00,50.66822,-11.59274,51.9774964641,4.99822,-1.32274,5.1702847384,45.67,-10.27,46.810488141,132.69,4.99822,-1.32274,5.1702847384,4.99822,-1.32274,5.1702847384,0.0,0.0,0.0,92.4
2021-10-30 10:30:00,50.79404,-11.55852,52.0925511384,7.05404,-1.76852,7.2723547295,43.74,-9.79,44.8222232827,132.97,7.05404,-1.76852,7.2723547295,7.05404,-1.76852,7.2723547295,0.0,0.0,0.0,92.4
2021-10-30 11:00:00,51.27022,-11.54294,52.5535433885,9.48022,-2.11294,9.7128310338,41.79,-9.43,42.8407399563,132.72,9.48022,-2.11294,9.7128310338,9.48022,-2.11294,9.7128310338,0.0,0.0,0.0,92.4
2021-10-30 11:30:00,52.49244,-9.82216,53.4034744583,9.29244,-2.06216,9.5185053984,43.2,-7.76,43.8914296874,133.05,9.29244,-2.06216,9.5185053984,9.29244,-2.06216,9.5185053984,0.0,0.0,0.0,92.4
2021-10-30 12:00:00,51.96266,-9.35026,52.7972101189,10.35266,-2.14026,10.5715789711,41.61,-7.21,42.2300390717,133.63,10.35266,-2.30026,10.6051291903,10.35266,-2.14026,10.5715789711,0.0,-0.16,0.16,92.4
2021-10-30 12:30:00,38.64656,-10.27348,39.9887608103,13.04656,-2.53348,13.2902689493,25.6,-7.74,26.7444872824,134.28,43.26656,-9.08348,44.2097819848,13.04656,-2.53348,13.2902689493,30.22,-6.55,30.9216897986,135.08
2021-10-30 13:00:00,21.05318,-6.26394,21.9652756057,13.74318,-2.98394,14.0633884408,7.31,-3.2800000000000002,8.0121470281,133.55,67.86318,-18.17394,70.2545606693,13.74318,-2.98394,14.0633884408,54.12,-15.19,56.2113022443,133.47
2021-10-30 13:30:00,13.42166,-2.84422,13.7197137202,13.42166,-2.84422,13.7197137202,0.0,0.0,0.0,92.4,69.44166,-19.94422,72.2489865324,13.42166,-2.84422,13.7197137202,56.02,-17.1,58.5717542848,130.59
2021-10-30 14:00:00,11.09398,-2.42408,11.3557278977,11.09398,-2.42408,11.3557278977,0.0,0.0,0.0,92.4,70.67398,-20.65408,73.6301736361,11.09398,-2.42408,11.3557278977,59.58,-18.23,62.3065750944,130.59
2021-10-30 14:30:00,11.2864,-2.73876,11.6139412474,11.2864,-2.36876,11.5322959075,0.0,-0.37,0.37,92.4,68.2664,-20.04876,71.1495196505,11.2864,-2.36876,11.5322959075,56.98,-17.68,59.6598927253,130.96
2021-10-30 15:00:00,6.81884,-2.73896,7.3483658609999996,6.81884,-1.8589600000000002,7.067694902,0.0,-0.88,0.88,130.95,69.09884,-20.80896,72.1641358684,6.81884,-1.8589600000000002,7.067694902,62.28,-18.95,65.099162053,130.89
2021-10-30 15:30:00,6.3168,-2.6155,6.8368708113,6.3168,-1.7355,6.5508718878,0.0,-0.88,0.88,131.04,62.9668,-19.8555,66.0231685281,6.3168,-1.7355,6.5508718878,56.65,-18.12,59.477364602,131.08
2021-10-30 16:00:00,6.02244,-2.50386,6.5222004303,6.02244,-1.63386,6.2401347784,0.0,-0.87,0.87,131.1,54.69244,-19.19386,57.9626367141,6.02244,-1.63386,6.2401347784,48.67,-17.56,51.7409170773,131.22
2021-10-30 16:30:00,5.50732,-2.65986,6.1159977765,5.50732,-1.78986,5.7908697449,0.0,-0.87,0.87,131.24,60.72732,-19.41986,63.756869095,5.50732,-1.78986,5.7908697449,55.22,-17.63,57.966070248,131.37
2021-10-30 17:00:00,4.72394,-2.44564,5.3194702869,4.72394,-1.57564,4.9797841854,0.0,-0.87,0.87,130.53,61.67394,-19.33564,64.6339063444,4.72394,-1.57564,4.9797841854,56.95,-17.76,59.6550090101,130.64
2021-10-30 17:30:00,3.9521,-2.1037,4.4771249815,3.9521,-1.2537,4.1461859703,0.0,-0.85,0.85,130.1,63.2221,-18.4537,65.8602533559,3.9521,-1.2537,4.1461859703,59.27,-17.2,61.7152566227,130.22
2021-10-30 18:00:00,11.012,-1.9968,11.1915751456,11.012,-1.1468,11.0715533797,0.0,-0.85,0.85,129.39,63.592,-19.1668,66.4176835356,11.012,-1.1468,11.0715533797,52.58,-18.02,55.5821626064,129.43
2021-10-30 18:30:00,11.97848,-2.0457,12.1519081465,11.97848,-1.1957,12.0380098688,0.0,-0.85,0.85,129.14,64.42848,-19.3457,67.2702396577,11.97848,-1.1957,12.0380098688,52.45,-18.15,55.5015765542,129.28
2021-10-30 19:00:00,20.90948,-3.56954,21.2119770338,20.90948,-2.70954,21.0843060327,0.0,-0.86,0.86,128.84,61.72948,-20.46954,65.0348427297,20.90948,-2.70954,21.0843060327,40.82,-17.76,44.5161768349,129.01
2021-10-30 19:30:00,17.64458,-3.33926,17.9577799498,17.64458,-2.48926,17.8193046644,0.0,-0.85,0.85,129.25,63.10458,-19.83926,66.1497109164,17.64458,-2.48926,17.8193046644,45.46,-17.35,48.6583404978,129.41
2021-10-30 20:00:00,3.69628,-1.4412,3.9673093248,3.69628,-0.6012000000000001,3.7448534388,0.0,-0.84,0.84,129.34,62.68628,-21.4512,66.2549898625,3.69628,-0.6012000000000001,3.7448534388,58.99,-20.85,62.5663056285,129.46
2021-10-30 20:30:00,3.88994,-2.2984400000000003,4.5182363415,3.88994,-1.4484400000000002,4.1508567353,0.0,-0.85,0.85,128.09,60.46994,-22.46844,64.5092585575,3.88994,-1.4484400000000002,4.1508567353,56.58,-21.02,60.3584028947,128.54
2021-10-30 21:00:00,3.9829600000000003,-2.29066,4.5946810115,3.9829600000000003,-1.44066,4.2355013395,0.0,-0.85,0.85,128.95,58.53296,-23.01066,62.8935440248,3.9829600000000003,-1.44066,4.2355013395,54.55,-21.57,58.6597596313,129.4
2021-10-30 21:30:00,5.3065,-2.6804,5.9450388064,5.3065,-1.8204,5.6100622465,0.0,-0.86,0.86,129.22,56.4265,-23.5904,61.1592746393,5.3065,-1.8204,5.6100622465,51.12,-21.77,55.5624630484,129.75
2021-10-30 22:00:00,6.08874,-2.8553800000000003,6.7250241436,6.08874,-2.00538,6.4104838922,0.0,-0.85,0.85,129.31,55.00874,-23.93538,59.9905316874,6.08874,-2.00538,6.4104838922,48.92,-21.93,53.610552133,129.89
2021-10-30 22:30:00,6.39606,-2.86606,7.0088432317,6.39606,-1.99606,6.7002864899,0.0,-0.87,0.87,129.65,52.47606,-25.12606,58.181232062,6.39606,-1.99606,6.7002864899,46.08,-23.13,51.559318265499996,130.27
2021-10-30 23:00:00,6.69692,-2.87482,7.287889099,6.69692,-2.01482,6.9934424369,0.0,-0.86,0.86,130.46,49.99692,-25.44482,56.0992947756,6.69692,-2.01482,6.9934424369,43.3,-23.43,49.2326609072,131.19
2021-10-30 23:30:00,7.21164,-2.95458,7.7934135311,7.21164,-2.09458,7.509661568,0.0,-0.86,0.86,129.66,47.39164,-25.80458,53.9615037862,7.21164,-2.09458,7.509661568,40.18,-23.71,46.6540084023,130.48
2021-10-31 00:00:00,6.4361,-2.79494,7.0167708252,6.4361,-1.92494,6.7177955621,0.0,-0.87,0.87,129.92,45.3861,-26.25494,52.4330043733,6.4361,-1.92494,6.7177955621,38.95,-24.33,45.9244096315,130.78
2021-10-31 00:30:00,6.2362400000000004,-2.64024,6.7721161091,6.2362400000000004,-1.76024,6.4799023291,0.0,-0.88,0.88,130.66,43.50624,-26.60024,50.9937808659,6.2362400000000004,-1.76024,6.4799023291,37.27,-24.84,44.7892676877,131.54
2021-10-31 01:00:00,6.84452,-2.69396,7.3556015738,6.84452,-1.81396,7.0808124472,0.0,-0.88,0.88,131.29,41.64452,-26.72396,49.481674225,6.84452,-1.81396,7.0808124472,34.8,-24.91,42.7965898174,132.21
2021-10-31 01:30:00,9.42662,-3.4536,10.0393484641,9.42662,-2.5836,9.7742597461,0.0,-0.87,0.87,130.82,40.75662,-26.7136,48.7310834969,9.42662,-2.5836,9.7742597461,31.33,-24.13,39.5452373871,131.74
2021-10-31 02:00:00,9.42436,-3.50054,10.053474111,9.42436,-2.63054,9.7845951424,0.0,-0.87,0.87,130.15,39.91436,-27.08054,48.2339276952,9.42436,-2.63054,9.7845951424,30.49,-24.45,39.0825101548,131.02
2021-10-31 02:30:00,11.41736,-3.86928,12.0551829969,11.41736,-2.99928,11.8047359093,0.0,-0.87,0.87,130.15,39.48736,-26.56928,47.5938886779,11.41736,-2.99928,11.8047359093,28.07,-23.57,36.653373651,131.02
2021-10-31 03:00:00,12.9403,-4.45556,13.6858824708,12.9403,-3.58556,13.4278667183,0.0,-0.87,0.87,130.63,38.7203,-26.99556,47.2019267806,12.9403,-3.58556,13.4278667183,25.78,-23.41,34.8229306636,131.45
2021-10-31 03:30:00,14.65212,-4.70056,15.3876536486,14.65212,-3.83056,15.1445637246,0.0,-0.87,0.87,131.12,37.96212,-26.76056,46.4462068032,14.65212,-3.83056,15.1445637246,23.31,-22.93,32.6977216332,131.9
2021-10-31 04:00:00,16.92406,-5.09546,17.6744878142,16.92406,-4.21546,17.4411556353,0.0,-0.88,0.88,130.29,37.02406,-27.21546,45.9506505057,16.92406,-4.21546,17.4411556353,20.1,-23.0,30.5452123908,131.08
2021-10-31 04:30:00,17.94044,-5.35112,18.7214815826,17.94044,-4.48112,18.4916149605,0.0,-0.87,0.87,130.88,36.87044,-26.94112,45.6645737158,17.94044,-4.48112,18.4916149605,18.93,-22.46,29.3733978286,131.64
2021-10-31 05:00:00,18.50446,-5.48348,19.2998340097,18.50446,-4.61348,19.0709002829,0.0,-0.87,0.87,130.49,36.27446,-27.19348,45.3356570792,18.50446,-4.61348,19.0709002829,17.77,-22.58,28.7337658513,131.29
2021-10-31 05:30:00,18.28496,-5.28034,19.0321242303,18.28496,-4.41034,18.809329098,0.0,-0.87,0.87,130.65,36.04496,-26.99034,45.0301853729,18.28496,-4.41034,18.809329098,17.76,-22.58,28.7275825645,131.44
2021-10-31 06:00:00,19.34666,-5.53942,20.1240758072,19.34666,-4.66942,19.9021791845,0.0,-0.87,0.87,130.4,35.96666,-27.22942,45.1114391822,19.34666,-4.66942,19.9021791845,16.62,-22.56,28.0210278184,131.1
2021-10-31 06:30:00,20.2989,-5.80962,21.1139059805,20.2989,-4.93962,20.8912705921,0.0,-0.87,0.87,130.2,36.8089,-26.82962,45.549134224,20.2989,-4.93962,20.8912705921,16.51,-21.89,27.4180998612,130.87
2021-10-31 07:00:00,19.46034,-5.6502,20.2639974575,19.46034,-4.7802,20.0388409085,0.0,-0.87,0.87,130.2,38.07034,-26.5402,46.4083290343,19.46034,-4.7802,20.0388409085,18.61,-21.76,28.6326684052,130.87
2021-10-31 07:30:00,19.32542,-5.5161999999999995,20.0972714719,19.32542,-4.6462,19.8760919855,0.0,-0.87,0.87,130.48,40.03542,-26.2362,47.8661994002,19.32542,-4.6462,19.8760919855,20.71,-21.59,29.9170887621,131.21
2021-10-31 08:00:00,16.49926,-4.72742,17.1631605599,16.49926,-3.8574200000000003,16.9441809954,0.0,-0.87,0.87,129.82,41.65926,-26.28742,49.2597441528,16.49926,-3.8574200000000003,16.9441809954,25.16,-22.43,33.7065349747,130.5
2021-10-31 08:30:00,13.2759,-4.07876,13.8883333754,13.2759,-3.21876,13.6605247611,0.0,-0.86,0.86,129.73,44.3059,-25.42876,51.0845828988,13.2759,-3.21876,13.6605247611,31.03,-22.21,38.1594680256,130.5
2021-10-31 09:00:00,8.14494,-3.2768,8.7793773039,8.14494,-2.4168,8.4959384322,0.0,-0.86,0.86,129.54,46.67494,-25.2168,53.0512679042,8.14494,-2.4168,8.4959384322,38.53,-22.8,44.7705360701,130.05
2021-10-31 09:30:00,8.57162,-3.54664,9.2763853259,8.57162,-2.68664,8.982800449399999,0.0,-0.86,0.86,129.3,50.23162,-23.14664,55.3080698553,8.57162,-2.68664,8.982800449399999,41.66,-20.46,46.4130067977,131.5
2021-10-31 10:00:00,15.70098,-4.34222,16.290354431,15.70098,-4.03222,16.2104772011,0.0,-0.31,0.31,92.4,62.01098,-6.77222,62.3796810211,15.70098,-4.03222,16.2104772011,46.31,-2.74,46.3909872712,131.43
2021-10-31 10:30:00,19.80782,-4.51122,20.3150397253,19.80782,-4.51122,20.3150397253,0.0,0.0,0.0,92.4,65.12782,-5.23122,65.337574187,19.80782,-4.51122,20.3150397253,45.32,-0.72,45.3257189684,131.28
2021-10-31 11:00:00,22.61766,-5.21954,23.2121119609,22.61766,-5.21954,23.2121119609,0.0,0.0,0.0,92.4,65.05766,-4.27954,65.1982636831,22.61766,-5.21954,23.2121119609,42.44,0.9400000000000001,42.4504087142,131.93
2021-10-31 11:30:00,27.9309,-5.4533000000000005,28.4582792119,27.9309,-5.4533000000000005,28.4582792119,0.0,0.0,0.0,92.4,65.0609,-6.7133,65.4063384214,27.9309,-5.4533000000000005,28.4582792119,37.13,-1.26,37.1513727876,132.63
2021-10-31 12:00:00,31.83016,-5.40594,32.2859609259,31.83016,-5.40594,32.2859609259,0.0,0.0,0.0,92.4,66.20016,-6.18594,66.4885481697,31.83016,-5.40594,32.2859609259,34.37,-0.78,34.3788496026,132.75
2021-10-31 12:30:00,27.42322,-5.11794,27.8967077809,27.42322,-5.11794,27.8967077809,0.0,0.0,0.0,92.4,70.93322,-6.05794,71.1914344329,27.42322,-5.11794,27.8967077809,43.51,-0.9400000000000001,43.520152803,132.0
2021-10-31 13:00:00,21.14782,-5.06514,21.745940632,21.14782,-5.06514,21.745940632,0.0,0.0,0.0,92.4,74.18782,-6.29514,74.454425147,21.14782,-5.06514,21.745940632,53.04,-1.23,53.0542599609,131.37
2021-10-31 13:30:00,23.2698,-5.51014,23.9132857395,23.2698,-5.51014,23.9132857395,0.0,0.0,0.0,92.4,74.9098,-5.4801400000000005,75.1099864895,23.2698,-5.51014,23.9132857395,51.64,0.03,51.6400087142,131.95
2021-10-31 14:00:00,23.3523,-5.53808,24.000005112,23.3523,-5.53808,24.000005112,0.0,0.0,0.0,92.4,74.5923,-6.18808,74.8485374164,23.3523,-5.53808,24.000005112,51.24,-0.65,51.2441225898,132.06
2021-10-31 14:30:00,23.09552,-5.46262,23.7327466033,23.09552,-5.46262,23.7327466033,0.0,0.0,0.0,92.4,73.65552,-5.86262,73.8884695994,23.09552,-5.46262,23.7327466033,50.56,-0.4,50.5615822537,132.47
2021-10-31 15:00:00,23.43174,-5.59824,24.0912168751,23.43174,-5.59824,24.0912168751,0.0,0.0,0.0,92.4,73.38174,-6.71824,73.6886321906,23.43174,-5.59824,24.0912168751,49.95,-1.12,49.9625549787,132.67
2021-10-31 15:30:00,22.33214,-5.45554,22.9888536833,22.33214,-5.45554,22.9888536833,0.0,0.0,0.0,92.4,72.10214,-6.65554,72.4086652637,22.33214,-5.45554,22.9888536833,49.77,-1.2,49.7844644442,132.46
2021-10-31 16:00:00,22.93222,-5.5825,23.6019283191,22.93222,-5.5825,23.6019283191,0.0,0.0,0.0,92.4,72.61222,-6.5225,72.9045780427,22.93222,-5.5825,23.6019283191,49.68,-0.9400000000000001,49.6888921189,132.32
2021-10-31 16:30:00,21.09364,-5.31388,21.7526772859,21.09364,-5.31388,21.7526772859,0.0,0.0,0.0,132.92,73.14364,-6.96388,73.4744016451,21.09364,-5.31388,21.7526772859,52.05,-1.65,52.0761461708,132.32
2021-10-31 17:00:00,39.32576,-10.0458,40.5885882634,20.30576,-5.1058,20.9378385422,19.02,-4.94,19.651055951300002,133.52,58.87576,-11.1058,59.9140543547,20.30576,-5.1058,20.9378385422,38.57,-6.0,39.0338942459,132.81
2021-10-31 17:30:00,53.00916,-12.9638,54.5713400454,19.85916,-5.0738,20.497065213,33.15,-7.89,34.0760120906,134.23,53.06916,-13.1138,54.6654140526,19.85916,-5.0738,20.497065213,33.21,-8.04,34.1693678607,133.52
2021-10-31 18:00:00,53.63126,-13.00774,55.1861699078,19.78126,-4.89774,20.3785697313,33.85,-8.11,34.8079674787,134.37,53.70126,-13.18774,55.2968517358,19.78126,-4.89774,20.3785697313,33.92,-8.29,34.9183404531,133.66
2021-10-31 18:30:00,55.98634,-14.7228,57.8898186768,27.51634,-5.0828,27.9818480954,28.47,-9.64,30.0577860129,131.96,56.08634,-13.4628,57.6794982506,27.51634,-5.0828,27.9818480954,28.57,-8.38,29.7736343096,131.29
2021-10-31 19:00:00,54.94688,-25.97378,60.7766144929,25.64688,-4.84378,26.1002808112,29.3,-21.13,36.1243255992,131.39,55.50688,-5.82378,55.8115592044,25.64688,-4.84378,26.1002808112,29.86,-0.98,29.8760773864,130.73
2021-10-31 19:30:00,49.23674,-19.05434,52.7951175646,9.15674,-1.9943400000000002,9.3714075497,40.08,-17.06,43.5597291084,130.31,49.48674,-12.93434,51.1491406288,9.15674,-1.9943400000000002,9.3714075497,40.33,-10.94,41.7874682172,129.63
2021-10-31 20:00:00,49.85264,-15.51536,52.2112259088,15.47264,-4.14536,16.0183207016,34.38,-11.37,36.2113421458,131.72,49.98264,-13.25536,51.7104328941,15.47264,-4.14536,16.0183207016,34.51,-9.11,35.6921868201,131.04
2021-10-31 20:30:00,50.39608,-21.53918,54.806032099,16.46608,-4.3491800000000005,17.0307708938,33.93,-17.19,38.0360486907,131.11,51.02608,-1.4291800000000001,51.0460908948,16.46608,-4.3491800000000005,17.0307708938,34.56,2.92,34.683137113,130.43
2021-10-31 21:00:00,49.71252,-15.40206,52.0438094013,16.98252,-4.58206,17.589805553,32.73,-10.82,34.4720945114,131.51,49.97252,-8.40206,50.6739318328,16.98252,-4.58206,17.589805553,32.99,-3.8200000000000003,33.2104275793,130.87
2021-10-31 21:30:00,48.96936,-11.57672,50.3191679658,16.91936,-4.51672,17.5118674723,32.05,-7.06,32.8183805207,132.21,49.03936,-11.74672,50.4266225318,16.91936,-4.51672,17.5118674723,32.12,-7.23,32.9236586667,131.54
2021-10-31 22:00:00,46.9996,-12.301,48.5826821116,16.7796,-4.451,17.359907176,30.22,-7.85,31.2229226691,132.86,47.0596,-12.471,48.6839993546,16.7796,-4.451,17.359907176,30.28,-8.02,31.3240929637,132.16
2021-10-31 22:30:00,44.88114,-12.72062,46.6490182199,16.93114,-4.49062,17.516539889,27.95,-8.23,29.1364960144,132.53,44.93114,-12.90062,46.7464794191,16.93114,-4.49062,17.516539889,28.0,-8.41,29.2357332728,131.83
2021-10-31 23:00:00,43.12728,-12.79798,44.9861153277,17.09728,-4.52798,17.6867064848,26.03,-8.27,27.3121548033,132.3,43.17728,-12.97798,45.0855350759,17.09728,-4.52798,17.6867064848,26.08,-8.45,27.414756975,131.62
2021-10-31 23:30:00,41.86732,-12.7408,43.7630034232,16.99732,-4.5308,17.5908224885,24.87,-8.21,26.190093547,132.34,41.91732,-12.9008,43.8576373808,16.99732,-4.5308,17.5908224885,24.92,-8.37,26.2880828514,131.67
2021-11-01 00:00:00,38.96572,-15.32782,41.8720599096,16.49572,-4.41782,17.0770580567,22.47,-10.91,24.9785708158,132.34,39.02572,-15.28782,41.9132945719,16.49572,-4.41782,17.0770580567,22.53,-10.87,25.0151514087,131.71
2021-11-01 00:30:00,34.14516,-18.9062,39.0299417097,16.86516,-4.3162,17.408710586,17.28,-14.59,22.6156251295,132.82,34.17516,-18.9162,39.0610315208,16.86516,-4.3162,17.408710586,17.31,-14.6,22.645001656,132.2
2021-11-01 01:00:00,33.60026,-18.49924,38.3562166102,16.32026,-3.96924,16.7960040678,17.28,-14.53,22.5769639234,130.94,33.65026,-18.67924,38.4870628269,16.32026,-3.96924,16.7960040678,17.33,-14.71,22.7313220029,130.31
2021-11-01 01:30:00,32.8054,-18.58208,37.7026254561,16.0254,-3.84208,16.4795334851,16.78,-14.74,22.3346367779,130.61,32.8354,-18.76208,37.8177093316,16.0254,-3.84208,16.4795334851,16.81,-14.92,22.4762652592,130.01
2021-11-01 02:00:00,32.36808,-18.852899999999998,37.4583027018,16.76808,-4.1029,17.262742983,15.6,-14.75,21.4691057103,130.66,32.40808,-19.0329,37.5837056674,16.76808,-4.1029,17.262742983,15.64,-14.93,21.6220836184,130.07
2021-11-01 02:30:00,31.8973,-18.83472,37.0430077716,16.8273,-4.18472,17.3398358345,15.07,-14.65,21.0173119119,131.45,31.9173,-19.00472,37.1469167168,16.8273,-4.18472,17.3398358345,15.09,-14.82,21.1504255276,130.83
2021-11-01 03:00:00,31.58786,-18.98336,36.8532340001,16.07786,-3.96336,16.5591607477,15.51,-15.02,21.5907503343,130.93,31.61786,-19.17336,36.9771119028,16.07786,-3.96336,16.5591607477,15.54,-15.21,21.7447855818,130.34
2021-11-01 03:30:00,31.00496,-18.9511,36.3380205269,14.79496,-3.5711,15.2198422006,16.21,-15.38,22.3452120151,131.65,31.04496,-19.1211,36.4610203726,14.79496,-3.5711,15.2198422006,16.25,-15.55,22.4914428172,131.03
2021-11-01 04:00:00,30.55018,-19.13654,36.0488649087,14.30018,-3.55654,14.7358109653,16.25,-15.58,22.5121944732,130.85,30.58018,-19.31654,36.1700998949,14.30018,-3.55654,14.7358109653,16.28,-15.76,22.658684869200002,130.23
2021-11-01 04:30:00,30.85838,-18.93046,36.2022365612,13.90838,-3.48046,14.3372464593,16.95,-15.45,22.9347988873,131.13,30.89838,-19.11046,36.3306973238,13.90838,-3.48046,14.3372464593,16.99,-15.63,23.0858614741,130.5
2021-11-01 05:00:00,31.37782,-18.71542,36.5353874173,12.94782,-3.13542,13.3220456886,18.43,-15.58,24.1329919405,130.5,31.40782,-18.88542,36.6484685318,12.94782,-3.13542,13.3220456886,18.46,-15.75,24.2659040631,129.88
2021-11-01 05:30:00,32.34184,-18.5428,37.28042444,11.86184,-2.8528000000000002,12.2000703287,20.48,-15.69,25.799350767,130.83,32.39184,-18.7328,37.4185661728,11.86184,-2.8528000000000002,12.2000703287,20.53,-15.88,25.9548704485,130.2
2021-11-01 06:00:00,34.2827,-18.98538,39.1886230051,12.4027,-3.15538,12.79778849,21.88,-15.83,27.0059863734,130.83,34.3827,-16.54538,38.1565152842,12.4027,-3.15538,12.79778849,21.98,-13.39,25.7373755461,130.2
2021-11-01 06:30:00,39.1398,-23.91466,45.8675801297,12.3798,-3.16466,12.7778918823,26.76,-20.75,33.8623699702,130.14,39.6598,-4.17466,39.8789107443,12.3798,-3.16466,12.7778918823,27.28,-1.01,27.2986904448,129.51
2021-11-01 07:00:00,42.865520000000004,-22.87604,48.5877146093,12.36552,-3.30604,12.7998431769,30.5,-19.57,36.2385830297,132.16,43.43552,-3.05604,43.5428958402,12.36552,-3.30604,12.7998431769,31.07,0.25,31.0710057771,131.53
2021-11-01 07:30:00,46.72432,-21.54114,51.4507802853,12.06432,-3.21114,12.4843597017,34.66,-18.33,39.2084748492,132.3,47.33432,-2.07114,47.379610285,12.06432,-3.21114,12.4843597017,35.27,1.1400000000000001,35.2884187801,131.69
2021-11-01 08:00:00,49.57816,-20.25114,53.5546694536,10.12816,-2.17114,10.3582563149,39.45,-18.08,43.3957244438,131.09,50.24816,-1.00114,50.2581323239,10.12816,-2.17114,10.3582563149,40.12,1.17,40.1370564441,130.49
2021-11-01 08:30:00,52.15292,-19.03524,55.5181720375,10.52292,-2.09524,10.7294862871,41.63,-16.94,44.9446381674,130.48,52.83292,0.24476000000000003,52.8334869489,10.52292,-2.09524,10.7294862871,42.31,2.34,42.3746587007,129.84
2021-11-01 09:00:00,54.16064,-18.38664,57.1965335986,12.85064,-2.91664,13.1774708233,41.31,-15.47,44.1116424541,130.48,54.84064,1.07336,54.8511430811,12.85064,-2.91664,13.1774708233,41.99,3.99,42.1791441355,129.93
2021-11-01 09:30:00,55.78186,-17.67166,58.5141305346,13.321860000000001,-2.94166,13.6427752827,42.46,-14.73,44.9424576542,130.88,56.47186,1.81834,56.5011268225,13.321860000000001,-2.94166,13.6427752827,43.15,4.76,43.4117507134,130.42
2021-11-01 10:00:00,56.36684,-17.6964,59.0794653373,14.69684,-3.0264,15.0052058615,41.67,-14.67,44.1768921496,130.88,57.05684,1.7936,57.0850242336,14.69684,-3.0264,15.0052058615,42.36,4.82,42.6333437581,130.42
2021-11-01 10:30:00,56.5562,-18.02402,59.3588161557,16.1062,-3.13402,16.4082832679,40.45,-14.89,43.1035334978,131.07,57.2262,1.88598,57.257269294,16.1062,-3.13402,16.4082832679,41.12,5.02,41.4252917914,130.58
2021-11-01 11:00:00,56.40666,-18.04898,59.22395606,16.67666,-3.13898,16.9695074824,39.73,-14.91,42.4356100463,132.48,57.07666,1.90102,57.1083093236,16.67666,-3.13898,16.9695074824,40.4,5.04,40.7131624908,131.98
2021-11-01 11:30:00,56.40668,-17.76306,59.137465698,15.78668,-3.02306,16.0735234839,40.62,-14.74,43.2117113755,132.59,57.07668,2.09694,57.1151867474,15.78668,-3.02306,16.0735234839,41.29,5.12,41.6062315044,132.1
2021-11-01 12:00:00,56.02164,-17.8175,58.7867966004,14.21164,-2.9375,14.5120507765,41.81,-14.88,44.3789420784,132.25,56.71164,2.0325,56.7480499025,14.21164,-2.9375,14.5120507765,42.5,4.97,42.7896120571,131.77
2021-11-01 12:30:00,56.98842,-17.69798,59.6732646181,14.11842,-3.00798,14.4352944887,42.87,-14.69,45.3170277048,132.25,57.68842,2.44202,57.7400836835,14.11842,-3.00798,14.4352944887,43.57,5.45,43.9095365496,131.77
2021-11-01 13:00:00,57.17478,-16.89096,59.6176148279,15.72478,-3.11096,16.0295595127,41.45,-13.78,43.6805551705,133.1,57.85478,3.39904,57.9545428916,15.72478,-3.11096,16.0295595127,42.13,6.51,42.6300011729,132.64
2021-11-01 13:30:00,57.27826,-15.91576,59.4483850496,14.03826,-2.74576,14.304263064,43.24,-13.17,45.201178082,133.54,57.98826,4.23424,58.1426443001,14.03826,-2.74576,14.304263064,43.95,6.98,44.5008190936,133.08
2021-11-01 14:00:00,56.05898,-15.98548,58.2936086503,11.47898,-2.3854800000000003,11.7242269114,44.58,-13.6,46.6083297276,133.07,56.76898,4.04452,56.9128740468,11.47898,-2.3854800000000003,11.7242269114,45.29,6.43,45.7441690273,132.6
2021-11-01 14:30:00,55.84412,-16.0152,58.0952009172,9.68412,-2.1552,9.9210416396,46.16,-13.86,48.1959043903,132.7,56.59412,4.1648,56.7471583219,9.68412,-2.1552,9.9210416396,46.91,6.32,47.3338198332,132.23
2021-11-01 15:00:00,55.03646,-16.22382,57.3779074621,9.38646,-2.27382,9.6579443322,45.65,-13.95,47.7338978086,133.2,55.75646,3.85618,55.8896498104,9.38646,-2.27382,9.6579443322,46.37,6.13,46.7734304921,132.72
2021-11-01 15:30:00,54.98118,-16.27448,57.3392435725,7.71118,-2.02448,7.9725037637,47.27,-14.25,49.3712001069,132.91,55.73118,3.9355200000000004,55.8699627874,7.71118,-2.02448,7.9725037637,48.02,5.96,48.3884490349,132.43
2021-11-01 16:00:00,56.22828,-16.0075,58.4624625551,4.98828,-1.7275,5.278938682,51.24,-14.28,53.1926310686,133.34,57.01828,4.0325,57.1606972526,4.98828,-1.7275,5.278938682,52.03,5.76,52.3478605102,132.85
2021-11-01 16:30:00,57.73292,-15.94692,59.8948604574,3.5529200000000003,-0.88692,3.6619486087,54.18,-15.06,56.2341177578,132.8,58.55292,4.15308,58.7000214141,3.5529200000000003,-0.88692,3.6619486087,55.0,5.04,55.2304408818,132.31
2021-11-01 17:00:00,59.35808,-16.15772,61.5179126506,6.27808,-0.86772,6.3377619461,53.08,-15.29,55.2383064549,133.0,60.17808,3.7722800000000003,60.2961973004,6.27808,-0.86772,6.3377619461,53.9,4.64,54.0993493491,132.5
2021-11-01 17:30:00,62.63094,-16.07086,64.6599349398,19.11094,-1.39086,19.1614853084,43.52,-14.68,45.9292151032,131.33,63.35094,3.55914,63.4508398402,19.11094,-1.39086,19.1614853084,44.24,4.95,44.5160656393,130.86
2021-11-01 18:00:00,63.01936,-16.22084,65.0734614502,20.28936,-1.55084,20.3485437787,42.73,-14.67,45.178111957,131.33,63.72936,3.44916,63.8226294563,20.28936,-1.55084,20.3485437787,43.44,5.0,43.7268064235,130.86
2021-11-01 18:30:00,62.49552,-16.64576,64.6743484393,19.87552,-1.30576,19.9183660085,42.62,-15.34,45.2965782372,131.76,63.19552,3.07424,63.2702513007,19.87552,-1.30576,19.9183660085,43.32,4.38,43.5408635652,131.26
2021-11-01 19:00:00,62.59714,-16.39606,64.708830307,19.44714,-2.53606,19.6118039584,43.15,-13.86,45.3213205898,131.76,63.30714,3.40394,63.398586597,19.44714,-2.53606,19.6118039584,43.86,5.94,44.2604021672,131.26
2021-11-01 19:30:00,59.94962,-17.26496,62.3861826204,21.62962,-2.38496,21.7607099045,38.32,-14.88,41.1076245969,131.91,60.61962,2.60504,60.6755680842,21.62962,-2.38496,21.7607099045,38.99,4.99,39.308016994,131.43
2021-11-01 20:00:00,59.1305,-17.1376,61.5638965954,10.6405,-2.3576,10.8985557763,48.49,-14.78,50.6924895818,132.16,59.8905,2.9124,59.9612713675,10.6405,-2.3576,10.8985557763,49.25,5.27,49.5311558516,131.68
2021-11-01 20:30:00,57.44868,-17.23752,59.9790207447,10.08868,0.042480000000000004,10.088769434,47.36,-17.28,50.4139663189,132.79,58.20868,3.01248,58.2865804718,10.08868,0.042480000000000004,10.088769434,48.12,2.9699999999999998,48.2115681139,132.29
2021-11-01 21:00:00,54.16618,-17.91426,57.0516938148,2.83618,-0.46426000000000006,2.8739266413999998,51.33,-17.45,54.2150477266,133.53,54.94618,2.08574,54.9857527723,2.83618,-0.46426000000000006,2.8739266413999998,52.11,2.55,52.1723547485,133.04
2021-11-01 21:30:00,51.02514,-18.81222,54.382575641,2.8651400000000002,-0.56222,2.919780565,48.16,-18.25,51.5019232651,132.79,51.80514,0.9877800000000001,51.8145562535,2.8651400000000002,-0.56222,2.919780565,48.94,1.55,48.9645392095,132.29
2021-11-01 22:00:00,47.53242,-19.48698,51.3719119809,2.91242,-0.6069800000000001,2.9749983154,44.62,-18.88,48.4499618163,132.2,48.25242,-0.07698,48.2524814054,2.91242,-0.6069800000000001,2.9749983154,45.34,0.53,45.3430976004,131.69
2021-11-01 22:30:00,44.61962,-20.07602,48.9280805671,2.46962,-0.37602,2.4980820613,42.15,-19.7,46.5264709601,131.02,45.32962,-0.49602,45.3323337717,2.46962,-0.37602,2.4980820613,42.86,-0.12,42.8601679885,130.51
2021-11-01 23:00:00,41.82746,-20.54166,46.5993155058,1.71746,0.21834,1.7312831101000001,40.11,-20.76,45.1640310424,131.41,42.49746,-0.8516600000000001,42.5059928858,1.71746,0.21834,1.7312831101000001,40.78,-1.07,40.7940351032,130.9
2021-11-01 23:30:00,39.44864,-20.5853,44.4966265456,1.61864,0.2947,1.6452487774,37.83,-20.88,43.2097593143,131.94,40.09864,-1.1253,40.1144267059,1.61864,0.2947,1.6452487774,38.48,-1.42,38.5061917099,131.43
2021-11-02 00:00:00,38.01444,-20.83286,43.3486528544,2.11444,-0.00286,2.1144419342,35.9,-20.83,41.5054080814,131.19,38.63444,-1.35286,38.6581192545,2.11444,-0.00286,2.1144419342,36.52,-1.35,36.5449435627,130.69
2021-11-02 00:30:00,36.99828,-21.10234,42.5932092761,2.55828,-0.16234,2.5634256053,34.44,-20.94,40.3062923127,131.39,37.60828,-1.6323400000000001,37.6436881619,2.55828,-0.16234,2.5634256053,35.05,-1.47,35.0808124193,130.89
2021-11-02 01:00:00,36.32362,-20.96308,41.9387183041,2.07362,0.07692,2.0750461659,34.25,-21.04,40.1963194833,131.33,36.93362,-1.49308,36.9637873356,2.07362,0.07692,2.0750461659,34.86,-1.57,34.8953363646,130.82
2021-11-02 01:30:00,35.59176,-21.23688,41.4460909138,2.10176,0.0031200000000000004,2.1017623158,33.49,-21.24,39.6575049644,131.24,36.18176,-1.77688,36.2253648599,2.10176,0.0031200000000000004,2.1017623158,34.08,-1.78,34.1264530826,130.77
2021-11-02 02:00:00,35.31428,-21.32132,41.2516309794,1.70428,0.42868000000000006,1.7573664560000002,33.61,-21.75,40.0336683305,131.36,35.91428,-1.66132,35.9526840731,1.70428,0.42868000000000006,1.7573664560000002,34.21,-2.09,34.2737829835,130.86
2021-11-02 02:30:00,34.68294,-21.42106,40.7647904271,1.90294,0.20894000000000001,1.9143762867,32.78,-21.63,39.2732135176,132.06,35.28294,-1.85106,35.3314630063,1.90294,0.20894000000000001,1.9143762867,33.38,-2.06,33.443504601,131.55
2021-11-02 03:00:00,34.4675,-21.65558,40.7059295605,1.9275,0.56442,2.0084387435,32.54,-22.22,39.4027917793,131.83,35.0475,-1.8355800000000002,35.0955354737,1.9275,0.56442,2.0084387435,33.12,-2.4,33.2068426683,131.31
2021-11-02 03:30:00,34.23406,-21.6706,40.5164876124,1.9340600000000001,0.6494,2.0401736307,32.3,-22.32,39.2615893718,132.66,34.81406,-1.8106,34.8611107976,1.9340600000000001,0.6494,2.0401736307,32.88,-2.46,32.9718971247,132.14
2021-11-02 04:00:00,34.49986,-21.56028,40.6827483548,1.86986,0.69972,1.9964930498000002,32.63,-22.26,39.4996772139,132.72,35.09986,-1.6802800000000002,35.1400556758,1.86986,0.69972,1.9964930498000002,33.23,-2.38,33.3151211914,132.23
2021-11-02 04:30:00,34.43918,-21.76728,40.7415217888,1.7391800000000002,0.7827200000000001,1.9071962853,32.7,-22.55,39.7214362782,132.87,35.02918,-1.7572800000000002,35.0732303113,1.7391800000000002,0.7827200000000001,1.9071962853,33.29,-2.54,33.3867593516,132.36
2021-11-02 05:00:00,34.75916,-21.51106,40.8769483478,1.69916,0.72894,1.848918124,33.06,-22.24,39.8444626015,133.32,35.35916,-1.75106,35.402491537,1.69916,0.72894,1.848918124,33.66,-2.48,33.7512370144,132.8
2021-11-02 05:30:00,35.96046,-21.20632,41.7476070135,1.62046,0.62368,1.7363373388,34.34,-21.83,40.6913320008,131.92,36.55046,-1.5663200000000002,36.5840058571,1.62046,0.62368,1.7363373388,34.93,-2.19,34.9985856857,131.43
2021-11-02 06:00:00,37.81106,-20.81116,43.1599425262,1.6110600000000002,0.6788400000000001,1.7482385619,36.2,-21.49,42.0982196773,131.92,38.44106,-1.19116,38.4595106062,1.6110600000000002,0.6788400000000001,1.7482385619,36.83,-1.87,36.8774429699,131.43
2021-11-02 06:30:00,42.8757,-19.10138,46.938133414,7.3857,1.00862,7.4542523967,35.49,-20.11,40.7915702076,131.87,43.5057,0.48862000000000005,43.5084438011,7.3857,1.00862,7.4542523967,36.12,-0.52,36.1237428847,131.37
2021-11-02 07:00:00,47.77272,-17.9137,51.0209116333,14.36272,-0.6437,14.3771372494,33.41,-17.27,37.6095865439,131.33,48.37272,1.4062999999999999,48.3931577797,14.36272,-0.6437,14.3771372494,34.01,2.05,34.0717272823,130.87
2021-11-02 07:30:00,52.64212,-17.67052,55.5287319787,17.09212,-1.43052,17.1518790097,35.55,-16.24,39.0837574959,130.51,53.26212,1.77948,53.2918377987,17.09212,-1.43052,17.1518790097,36.17,3.21,36.3121604976,130.05
2021-11-02 08:00:00,54.84126,-19.4949,58.2032209109,19.11126,-1.1049,19.1431727464,35.73,-18.39,40.1848852182,130.86,55.47126,0.3951,55.4726670532,19.11126,-1.1049,19.1431727464,36.36,1.5,36.3909274408,130.39
2021-11-02 08:30:00,56.61454,-18.65516,59.6089014665,13.25454,0.82484,13.2801804068,43.36,-19.48,47.534829336,132.38,57.31454,1.23484,57.3278407516,13.25454,0.82484,13.2801804068,44.06,0.41000000000000003,44.0619075847,131.92
2021-11-02 09:00:00,58.12782,-17.66248,60.7520094952,2.71782,0.83752,2.8439383437,55.41,-18.5,58.4167621492,132.64,58.95782,2.29752,59.0025689043,2.71782,0.83752,2.8439383437,56.24,1.46,56.2589477328,132.17
2021-11-02 09:30:00,59.08878,-17.34454,61.5817910563,4.38878,0.8554600000000001,4.4713758174,54.7,-18.2,57.6483304181,132.69,59.91878,2.53546,59.9723999361,4.38878,0.8554600000000001,4.4713758174,55.53,1.6800000000000002,55.5554074776,132.21
2021-11-02 10:00:00,59.62172,-17.41474,62.1129830633,3.66172,0.6552600000000001,3.7198869641,55.96,-18.07,58.8051570868,132.43,60.47172,2.47526,60.5223581152,3.66172,0.6552600000000001,3.7198869641,56.81,1.82,56.8391458416,131.95
2021-11-02 10:30:00,59.498780000000004,-18.45,62.2937181543,12.15878,-0.58,12.1726057641,47.34,-17.87,50.600518772,132.57,60.25878,1.55,60.278711558,12.15878,-0.58,12.1726057641,48.1,2.13,48.147138025,132.07
2021-11-02 11:00:00,59.20686,-18.29434,61.9688239932,5.45686,0.49566000000000004,5.4793247663999995,53.75,-18.79,56.9396750957,132.86,60.01686,1.77566,60.0431216102,5.45686,0.49566000000000004,5.4793247663999995,54.56,1.28,54.5750125973,132.39
2021-11-02 11:30:00,58.90644,-18.07678,61.6176812988,4.86644,-0.02678,4.8665136846,54.04,-18.05,56.974767222,133.04,59.72644,2.02322,59.7606982409,4.86644,-0.02678,4.8665136846,54.86,2.05,54.8982886801,132.57
2021-11-02 12:00:00,59.14496,-18.21852,61.8873231316,5.20496,-0.45852000000000004,5.2251171462,53.94,-17.76,56.7885657505,133.11,59.98496,1.88148,60.0144598675,5.20496,-0.45852000000000004,5.2251171462,54.78,2.34,54.8299553164,132.63
2021-11-02 12:30:00,59.87564,-18.53124,62.677740238,12.83564,-2.24124,13.0298430899,47.04,-16.29,49.7807764102,133.06,60.62564,1.53876,60.6451647516,12.83564,-2.24124,13.0298430899,47.79,3.7800000000000002,47.9392584423,132.56
2021-11-02 13:00:00,58.41188,-19.50542,61.5825392016,16.84188,-2.15542,16.9792448981,41.57,-17.35,45.0453926612,133.06,59.11188,0.73458,59.1164441159,16.84188,-2.15542,16.9792448981,42.27,2.89,42.3686794696,132.56
2021-11-02 13:30:00,57.08026,-16.85482,59.5167290675,7.70026,-0.43482000000000004,7.7125269854,49.38,-16.42,52.0384550117,133.61,57.85026,3.34518,57.9468964769,7.70026,-0.43482000000000004,7.7125269854,50.15,3.7800000000000002,50.2922548709,133.13
2021-11-02 14:00:00,56.55386,-16.53008,58.9201376925,7.13386,-0.49008,7.1506738778,49.42,-16.04,51.9578483003,133.37,57.33386,3.61992,57.4480227972,7.13386,-0.49008,7.1506738778,50.2,4.11,50.3679670028,132.88
2021-11-02 14:30:00,56.69882,-17.14352,59.2339131527,14.09882,-2.85352,14.3846898396,42.6,-14.29,44.9328843944,133.04,57.39882,2.93648,57.4738849582,14.09882,-2.85352,14.3846898396,43.3,5.79,43.6853991626,132.52
2021-11-02 15:00:00,55.0118,-17.88238,57.8452906787,14.7418,-2.01238,14.8785194325,40.27,-15.87,43.2842904528,133.04,55.6918,2.25762,55.7375406284,14.7418,-2.01238,14.8785194325,40.95,4.27,41.1720220538,132.52
2021-11-02 15:30:00,56.14514,-17.29822,58.7495120047,11.27514,-2.22822,11.4932043568,44.87,-15.07,47.3330941309,133.23,56.87514,2.78178,56.9431282069,11.27514,-2.22822,11.4932043568,45.6,5.01,45.8743948189,132.73
2021-11-02 16:00:00,57.6092,-17.00006,60.0651476702,12.6892,-1.9900600000000002,12.8443036185,44.92,-15.01,47.3614452904,132.92,58.3392,2.97994,58.4152574166,12.6892,-1.9900600000000002,12.8443036185,45.65,4.97,45.9197495638,132.44
2021-11-02 16:30:00,59.24474,-17.65052,61.8181209189,20.63474,-1.16052,20.667348681900002,38.61,-16.49,41.983951695900004,132.54,59.92474,2.43948,59.974373917,20.63474,-1.16052,20.667348681900002,39.29,3.6,39.4545827503,132.05
2021-11-02 17:00:00,61.2006,-17.78052,63.7311566805,23.6006,-1.22052,23.6321389093,37.6,-16.56,41.0851992815,133.12,61.8506,2.24948,61.8914927969,23.6006,-1.22052,23.6321389093,38.25,3.47,38.4070748691,132.61
2021-11-02 17:30:00,64.80982,-17.5588,67.1462897402,25.04982,-1.9888,25.1286451579,39.76,-15.57,42.6999121779,132.78,65.47982,2.2812,65.5195444175,25.04982,-1.9888,25.1286451579,40.43,4.27,40.6548619479,132.29
2021-11-02 18:00:00,65.68924,-17.4102,67.9572756651,24.64924,-1.5602,24.6985679062,41.04,-15.85,43.9943644118,132.24,66.37924,2.4298,66.4236963065,24.64924,-1.5602,24.6985679062,41.73,3.99,41.9203172698,131.73
2021-11-02 18:30:00,64.87178,-17.9674,67.3140052525,24.76178,-1.4174,24.8023138342,40.11,-16.55,43.3902592756,132.19,65.55178,1.9426,65.5805577586,24.76178,-1.4174,24.8023138342,40.79,3.36,40.9281529024,131.68
2021-11-02 19:00:00,63.50448,-18.26282,66.0783593503,24.69448,-1.39282,24.7337277826,38.81,-16.87,42.3179985349,132.43,64.17448,1.73718,64.197988112,24.69448,-1.39282,24.7337277826,39.48,3.13,39.6038798604,131.92
2021-11-02 19:30:00,60.56392,-19.04638,63.4882114795,14.93392,-1.54638,15.0137689362,45.63,-17.5,48.8707161806,132.76,61.30392,1.13362,61.3144004429,14.93392,-1.54638,15.0137689362,46.37,2.68,46.4473820575,132.27
2021-11-02 20:00:00,58.20354,-19.41004,61.3547204487,13.99354,-2.04004,14.1414612022,44.21,-17.37,47.4999052631,133.26,58.92354,0.54996,58.9261064566,13.99354,-2.04004,14.1414612022,44.93,2.59,45.0045886549,132.76
2021-11-02 20:30:00,57.9164,-19.11666,60.98980307,9.9164,-1.96666,10.1095371069,48.0,-17.15,50.9717814089,132.66,58.6764,0.7133400000000001,58.6807359439,9.9164,-1.96666,10.1095371069,48.76,2.68,48.8335949936,132.15
2021-11-02 21:00:00,54.7062,-20.20812,58.3192629615,11.1662,-1.22812,11.2335346697,43.54,-18.98,47.4970735941,132.22,55.4362,-0.19812000000000002,55.4365540233,11.1662,-1.22812,11.2335346697,44.27,1.03,44.2819805338,131.7
2021-11-02 21:30:00,52.721,-19.59686,56.2453621453,9.161,-1.49686,9.2824840888,43.56,-18.1,47.1707918102,132.95,53.431,0.02314,53.4310050108,9.161,-1.49686,9.2824840888,44.27,1.52,44.2960867346,132.44
2021-11-02 22:00:00,50.02074,-17.14638,52.8779044333,1.67074,0.7836200000000001,1.8453813839,48.35,-17.93,51.567503333,131.59,50.77074,2.14362,50.8159733435,1.67074,0.7836200000000001,1.8453813839,49.1,1.3599999999999999,49.1188314193,131.1
2021-11-02 22:30:00,47.26862,-17.779,50.5016363864,1.19862,0.9410000000000001,1.5238670887999999,46.07,-18.72,49.7280936695,130.4,48.00862,1.701,48.0387447307,1.19862,0.9410000000000001,1.5238670887999999,46.81,0.76,46.8161692153,129.93
2021-11-02 23:00:00,44.31636,-18.54184,48.0389383129,1.27636,0.9681600000000001,1.6020076889000001,43.04,-19.51,47.2554938605,131.16,45.03636,1.23816,45.0533768128,1.27636,0.9681600000000001,1.6020076889000001,43.76,0.27,43.7608329445,130.67
2021-11-02 23:30:00,41.40936,-20.53482,46.2213579208,1.9393600000000002,0.58518,2.025722795,39.47,-21.12,44.7653359197,132.34,42.07936,-0.6948200000000001,42.0850960893,1.9393600000000002,0.58518,2.025722795,40.14,-1.28,40.1604033844,131.84
2021-11-03 00:00:00,39.52234,-21.12132,44.8121135143,1.70234,0.7286800000000001,1.8517386473,37.82,-21.85,43.6780826044,132.44,40.18234,-1.13132,40.1982628085,1.70234,0.7286800000000001,1.8517386473,38.48,-1.8599999999999999,38.5249269954,131.95
2021-11-03 00:30:00,38.096,-21.2983,43.6454212821,1.816,0.44170000000000004,1.8689448601,36.28,-21.74,42.2949878827,132.99,38.736,-1.4283000000000001,38.7623236776,1.816,0.44170000000000004,1.8689448601,36.92,-1.87,36.9673274663,132.49
2021-11-03 01:00:00,37.7927,-21.48646,43.4736257589,4.3027,0.26354,4.3107633456,33.49,-21.75,39.9329763479,132.61,38.4027,-1.63646,38.437551543,4.3027,0.26354,4.3107633456,34.1,-1.9,34.1528915321,132.11
2021-11-03 01:30:00,36.85166,-21.5439,42.687052744,3.28166,0.0961,3.2830667927,33.57,-21.64,39.9403868284,132.61,37.46166,-1.6839,37.4994865187,3.28166,0.0961,3.2830667927,34.18,-1.78,34.2263173596,132.11
2021-11-03 02:00:00,36.2343,-21.6562,42.2127409076,3.1043,0.06380000000000001,3.104955544,33.13,-21.72,39.6150892969,132.61,36.8443,-1.7562,36.8861312817,3.1043,0.06380000000000001,3.104955544,33.74,-1.82,33.7890514812,132.11
2021-11-03 02:30:00,35.97646,-21.74748,42.0387744883,2.9764600000000003,0.03252,2.9766376471,33.0,-21.78,39.539453714,132.7,36.58646,-1.8374800000000002,36.6325727745,2.9764600000000003,0.03252,2.9766376471,33.61,-1.87,33.6619815222,132.22
2021-11-03 03:00:00,35.9195,-21.65926,41.9444158858,2.7995,0.09074,2.8009701886,33.12,-21.75,39.6231863938,132.85,36.5295,-1.66926,36.5676195451,2.7995,0.09074,2.8009701886,33.73,-1.76,33.7758863688,132.35
2021-11-03 03:30:00,35.4675,-21.86306,41.6645766667,3.6275,0.006940000000000001,3.6275066387,31.84,-21.87,38.6274837389,133.05,36.0575,-1.8530600000000002,36.1050846504,3.6275,0.006940000000000001,3.6275066387,32.43,-1.8599999999999999,32.4832957072,132.55
2021-11-03 04:00:00,35.36634,-22.03444,41.6688678885,4.09634,-0.44444000000000006,4.1203796317,31.27,-21.59,37.9992236763,133.05,35.95634,-2.02444,36.0132856528,4.09634,-0.44444000000000006,4.1203796317,31.86,-1.58,31.8991535938,132.55
2021-11-03 04:30:00,35.69886,-21.88692,41.8741671247,4.83886,-0.9769200000000001,4.9364905334,30.86,-20.91,37.2769057192,133.11,36.28886,-1.92692,36.3399832249,4.83886,-0.9769200000000001,4.9364905334,31.45,-0.9500000000000001,31.4643449002,132.61
2021-11-03 05:00:00,35.91658,-21.85856,42.0451824133,3.92658,-0.63856,3.9781640703,31.99,-21.22,38.3881296757,132.97,36.50658,-1.8185600000000002,36.5518473373,3.92658,-0.63856,3.9781640703,32.58,-1.18,32.6013619347,132.47
2021-11-03 05:30:00,36.93896,-21.59462,42.7880167667,4.04896,-0.69462,4.1081107612,32.89,-20.9,38.9687323376,133.12,37.53896,-1.78462,37.5813568997,4.04896,-0.69462,4.1081107612,33.49,-1.09,33.5077334357,132.63
2021-11-03 06:00:00,39.15522,-21.07568,44.4670163235,3.77522,-0.6956800000000001,3.8387832331,35.38,-20.38,40.8299987754,132.25,39.78522,-1.30568,39.8066392793,3.77522,-0.6956800000000001,3.8387832331,36.01,-0.61,36.0151662498,131.78
2021-11-03 06:30:00,43.20672,-19.729680000000002,47.498220241,3.69672,-0.8396800000000001,3.7908839683,39.51,-18.89,43.7935177852,132.03,43.86672,-0.16968000000000003,43.8670481667,3.69672,-0.8396800000000001,3.7908839683,40.17,0.67,40.1755871146,131.56
2021-11-03 07:00:00,47.52198,-18.4357,50.9726752055,3.50198,-0.8757,3.609808085,44.02,-17.56,47.3931851641,131.38,48.25198,1.2543,48.2682798783,3.50198,-0.8757,3.609808085,44.75,2.13,44.8006629415,130.9
2021-11-03 07:30:00,52.8218,-17.54102,55.6581524835,22.7918,-2.60102,22.9397352269,30.03,-14.94,33.5410867445,131.64,53.4018,2.12898,53.4442213816,22.7918,-2.60102,22.9397352269,30.61,4.73,30.973294949,131.17
2021-11-03 08:00:00,55.46518,-16.40492,57.8403630058,25.80518,-2.7549200000000003,25.9518188002,29.66,-13.65,32.6502388965,131.49,56.03518,3.25508,56.1296440701,25.80518,-2.7549200000000003,25.9518188002,30.23,6.01,30.8216320139,131.04
2021-11-03 08:30:00,58.02288,-15.85016,60.1488335342,26.13288,-2.16016,26.2220080909,31.89,-13.69,34.704296564,131.49,58.61288,4.00984,58.7498810103,26.13288,-2.16016,26.2220080909,32.48,6.17,33.060842397,131.04
2021-11-03 09:00:00,59.25388,-15.38462,61.2185333669,26.65388,-2.77462,26.7979072914,32.6,-12.61,34.9538567257,132.15,59.85388,4.33538,60.010686305,26.65388,-2.77462,26.7979072914,33.2,7.11,33.9527922269,131.69
2021-11-03 09:30:00,60.24848,-15.21322,62.1395317417,27.40848,-2.88322,27.5597121443,32.84,-12.33,35.0784050379,131.65,60.84848,4.5267800000000005,61.0166309745,27.40848,-2.88322,27.5597121443,33.44,7.41,34.2511561849,131.19
2021-11-03 10:00:00,59.2208,-15.36144,61.1806913292,19.4608,-2.46144,19.615846235,39.76,-12.9,41.800330142199996,131.78,59.8808,4.32856,60.0370439005,19.4608,-2.46144,19.615846235,40.42,6.79,40.9863452872,131.32
2021-11-03 10:30:00,58.83144,-15.32088,60.7936484877,23.10144,-2.7608800000000002,23.2658330701,35.73,-12.56,37.8732953412,131.68,59.48144,4.37912,59.6424211149,23.10144,-2.7608800000000002,23.2658330701,36.38,7.14,37.07403404,131.19
2021-11-03 11:00:00,59.92208,-14.89044,61.7444805219,27.45208,-4.01044,27.7434735626,32.47,-10.88,34.2443469787,131.59,60.50208,4.94956,60.7041994307,27.45208,-4.01044,27.7434735626,33.05,8.96,34.2430153462,131.14
2021-11-03 11:30:00,59.29714,-15.25704,61.2284907681,18.28714,-4.10704,18.7426590147,41.01,-11.15,42.4987364518,132.05,59.97714,4.49296,60.1451910974,18.28714,-4.10704,18.7426590147,41.69,8.6,42.5677824182,131.57
2021-11-03 12:00:00,57.79274,-14.89276,59.680776613,10.72274,-1.98276,10.9045169689,47.07,-12.91,48.8083292072,131.77,58.54274,4.81724,58.7406010177,10.72274,-1.98276,10.9045169689,47.82,6.8,48.3010600298,131.28
