Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-03 12:30:00,58.72416,-14.69112,60.5339241629,19.76416,-2.37112,19.90588432,38.96,-12.32,40.8615222428,131.52,59.38416,4.98888,59.5933501539,19.76416,-2.37112,19.90588432,39.62,7.36,40.297816318,131.07
2021-11-03 13:00:00,59.7872,-14.83262,61.5996420436,18.7772,-1.64262,18.8489108519,41.01,-13.19,43.0789530978,131.52,60.4772,4.89738,60.6751683204,18.7772,-1.64262,18.8489108519,41.7,6.54,42.2097334746,131.07
2021-11-03 13:30:00,59.27734,-15.65706,61.3102484526,27.98734,-2.89706,28.1368825018,31.29,-12.76,33.791740115,131.75,59.86734,3.98294,59.9996850802,27.98734,-2.89706,28.1368825018,31.88,6.88,32.6139356717,131.27
2021-11-03 14:00:00,57.99654,-15.25446,59.9691354103,13.02654,-2.3644600000000002,13.2393887874,44.97,-12.89,46.7809042238,131.48,58.70654,4.43554,58.8738639284,13.02654,-2.3644600000000002,13.2393887874,45.68,6.8,46.1833563094,130.99
2021-11-03 14:30:00,57.65112,-15.20612,59.6227953279,7.69112,-1.19612,7.7835743659,49.96,-14.01,51.8872016975,131.55,58.42112,4.45388,58.5906503557,7.69112,-1.19612,7.7835743659,50.73,5.65,51.0436617025,131.07
2021-11-03 15:00:00,56.67458,-15.67208,58.8015485315,7.32458,-1.02208,7.3955472889,49.35,-14.65,51.4785877817,131.55,57.45458,4.02792,57.5955979438,7.32458,-1.02208,7.3955472889,50.13,5.05,50.3837215775,131.03
2021-11-03 15:30:00,56.54028,-16.21514,58.8195038036,8.31028,-1.44514,8.434997528,48.23,-14.77,50.4409139489,131.69,57.31028,3.54486,57.4198069145,8.31028,-1.44514,8.434997528,49.0,4.99,49.2534272919,131.2
2021-11-03 16:00:00,58.7447,-15.81882,60.837281697,13.2247,-1.56882,13.3174279154,45.52,-14.25,47.698353221,131.89,59.4847,3.84118,59.6085916448,13.2247,-1.56882,13.3174279154,46.26,5.41,46.5752691887,131.39
2021-11-03 16:30:00,61.02082,-16.540680000000002,63.2228959186,23.51082,-3.45068,23.7626987006,37.51,-13.09,39.7284306259,131.5,61.67082,3.08932,61.748149264,23.51082,-3.45068,23.7626987006,38.16,6.54,38.7163686314,131.03
2021-11-03 17:00:00,62.8392,-16.35624,64.9329780895,25.5292,-3.96624,25.8354623024,37.31,-12.39,39.3134607991,131.34,63.4892,3.19376,63.5694786795,25.5292,-3.96624,25.8354623024,37.96,7.16,38.6293567122,130.87
2021-11-03 17:30:00,65.55282,-16.37676,67.5675253213,28.75282,-3.57676,28.9744347667,36.8,-12.8,38.962546118,131.25,66.20282,3.21324,66.2807535205,28.75282,-3.57676,28.9744347667,37.45,6.79,38.0605648933,130.76
2021-11-03 18:00:00,66.01046,-16.50482,68.0425595686,30.40046,-4.09482,30.6749982729,35.61,-12.41,37.7104786498,131.25,66.64046,3.03518,66.7095437448,30.40046,-4.09482,30.6749982729,36.24,7.13,36.9347329759,130.76
2021-11-03 18:30:00,66.17934,-16.79488,68.2771780103,27.26934,-3.7648800000000002,27.5280080182,38.91,-13.03,41.0337543981,131.01,66.82934,2.78512,66.887349912,27.26934,-3.7648800000000002,27.5280080182,39.56,6.55,40.0985797753,130.52
2021-11-03 19:00:00,65.77616,-16.39374,67.7883318539,24.61616,-4.60374,25.0429581945,41.16,-11.79,42.8152974998,131.19,66.46616,3.11626,66.5391726845,24.61616,-4.60374,25.0429581945,41.85,7.72,42.5560912209,130.69
2021-11-03 19:30:00,63.07982,-17.08522,65.3526467228,15.95982,-4.61522,16.6137325752,47.12,-12.47,48.7421306469,130.86,63.81982,2.53478,63.8701380496,15.95982,-4.61522,16.6137325752,47.86,7.15,48.3911365851,130.38
2021-11-03 20:00:00,60.63194,-17.94082,63.2305714859,15.57194,-4.72082,16.2717994345,45.06,-13.22,46.9592589379,131.26,61.36194,1.45918,61.3792871157,15.57194,-4.72082,16.2717994345,45.79,6.18,46.2051566386,130.77
2021-11-03 20:30:00,58.45868,-16.51986,60.7480291183,7.66868,-2.17986,7.9724803268,50.79,-14.34,52.7755596844,130.71,59.22868,2.88014,59.2986655917,7.66868,-2.17986,7.9724803268,51.56,5.06,51.8076944092,130.2
2021-11-03 21:00:00,56.04898,-17.09094,58.596829173,7.40898,-2.0709400000000002,7.6929693308000004,48.64,-15.02,50.9062864487,130.59,56.82898,2.37906,56.8787560898,7.40898,-2.0709400000000002,7.6929693308000004,49.42,4.45,49.6199445788,130.1
2021-11-03 21:30:00,53.18156,-17.90594,56.1150693782,7.2915600000000005,-1.83594,7.5191437622,45.89,-16.07,48.6223919609,130.9,53.92156,1.6840600000000001,53.9478515876,7.2915600000000005,-1.83594,7.5191437622,46.63,3.52,46.7626699409,130.42
2021-11-03 22:00:00,50.2094,-18.50084,53.5094844777,7.3594,-1.9308400000000001,7.6084762907,42.85,-16.57,45.942218057,131.31,50.9194,0.99916,50.929202007,7.3594,-1.9308400000000001,7.6084762907,43.56,2.93,43.6584298847,130.82
2021-11-03 22:30:00,47.21684,-18.90312,50.8601801542,6.13684,-1.65312,6.3555968186000005,41.08,-17.25,44.5547853771,131.09,47.90684,0.66688,47.9114813768,6.13684,-1.65312,6.3555968186000005,41.77,2.32,41.8343794026,130.61
2021-11-03 23:00:00,44.60966,-19.33944,48.6213502983,7.80966,-1.84944,8.0256599498,36.8,-17.49,40.7448168483,131.31,45.24966,0.40056,45.2514328881,7.80966,-1.84944,8.0256599498,37.44,2.25,37.5075472405,130.82
2021-11-03 23:30:00,41.84502,-20.15104,46.4442688809,8.09502,-2.26104,8.4048587544,33.75,-17.89,38.1983586035,131.9,42.45502,-0.24104000000000003,42.4557042514,8.09502,-2.26104,8.4048587544,34.36,2.02,34.4193259667,131.43
2021-11-04 00:00:00,39.81384,-20.42718,44.7483132453,8.10384,-2.34718,8.4369115616,31.71,-18.08,36.5021985639,132.61,40.39384,-0.6571800000000001,40.3991855796,8.10384,-2.34718,8.4369115616,32.29,1.69,32.3341955212,132.12
2021-11-04 00:30:00,38.22488,-20.6783,43.4595621458,6.86488,-1.8983,7.1225080066,31.36,-18.78,36.5532214723,132.18,38.79488,-0.9083,38.8055115042,6.86488,-1.8983,7.1225080066,31.93,0.99,31.9453439487,131.69
2021-11-04 01:00:00,37.42466,-20.57602,42.7080528139,6.63466,-1.95602,6.9169883299,30.79,-18.62,35.9823359442,132.21,37.99466,-0.9260200000000001,38.0059429768,6.63466,-1.95602,6.9169883299,31.36,1.03,31.3769103004,131.69
2021-11-04 01:30:00,36.34534,-20.40332,41.6806814572,4.17534,-0.78332,4.2481824747,32.17,-19.62,37.6809408057,131.7,36.93534,-0.79332,36.9438587256,4.17534,-0.78332,4.2481824747,32.76,-0.01,32.7600015263,131.24
2021-11-04 02:00:00,35.78048,-20.58982,41.2817567051,3.49048,-0.09982,3.4919070238,32.29,-20.49,38.2424397757,131.7,36.36048,-0.7898200000000001,36.3690571979,3.49048,-0.09982,3.4919070238,32.87,-0.6900000000000001,32.8772413685,131.24
2021-11-04 02:30:00,35.35602,-20.53482,40.8867580357,3.75602,0.13518000000000002,3.758451792,31.6,-20.67,37.7598847986,132.43,35.94602,-0.74482,35.9537356984,3.75602,0.13518000000000002,3.758451792,32.19,-0.88,32.2020263338,131.93
2021-11-04 03:00:00,35.19996,-20.59248,40.7809688035,4.30996,-0.60248,4.3518659621,30.89,-19.99,36.7939152578,132.32,35.76996,-0.76248,35.7780856692,4.30996,-0.60248,4.3518659621,31.46,-0.16,31.4604068632,131.84
2021-11-04 03:30:00,34.96224,-20.77746,40.670149617,4.93224,-1.28746,5.0975037684,30.03,-19.49,35.8002932949,132.39,35.53224,-1.01746,35.5468044171,4.93224,-1.28746,5.0975037684,30.6,0.27,30.6011911533,131.93
2021-11-04 04:00:00,34.7329,-22.2509,41.248962329,5.4329,-0.8909,5.5054613994,29.3,-21.36,36.2593381076,132.29,35.3029,-2.1909,35.3708183567,5.4329,-0.8909,5.5054613994,29.87,-1.3,29.89827587,131.81
2021-11-04 04:30:00,35.10272,-22.33296,41.6048320963,5.80272,-0.9229600000000001,5.8756629039,29.3,-21.41,36.2888150812,133.39,35.65272,-2.33296,35.7289678799,5.80272,-0.9229600000000001,5.8756629039,29.85,-1.4100000000000001,29.8832829522,132.89
2021-11-04 05:00:00,35.43544,-22.35514,41.8977647663,5.58544,-1.20514,5.7139743098,29.85,-21.15,36.5833978739,133.04,35.99544,-2.34514,36.0717532484,5.58544,-1.20514,5.7139743098,30.41,-1.1400000000000001,30.4313604691,132.55
2021-11-04 05:30:00,36.41698,-21.96316,42.5273656544,5.19698,-1.22316,5.3389813173,31.22,-20.74,37.481141925,133.13,36.99698,-2.16316,37.0601644668,5.19698,-1.22316,5.3389813173,31.8,-0.9400000000000001,31.8138900482,132.63
2021-11-04 06:00:00,38.61168,-21.54428,44.2155836006,6.06168,-1.29428,6.198316315,32.55,-20.25,38.3349057649,132.22,39.20168,-1.61428,39.2349030168,6.06168,-1.29428,6.198316315,33.14,-0.32,33.1415449248,131.74
2021-11-04 06:30:00,42.34322,-20.55338,47.0679265466,11.94322,-2.41338,12.1846176384,30.4,-18.14,35.4008417979,132.6,42.92322,-0.9533800000000001,42.9338065933,11.94322,-2.41338,12.1846176384,30.98,1.46,31.0143837598,132.12
2021-11-04 07:00:00,46.14612,-19.43046,50.070022637,12.37612,-2.6304600000000002,12.6525754717,33.77,-16.8,37.7180712656,131.5,46.73612,0.019540000000000002,46.7361240848,12.37612,-2.6304600000000002,12.6525754717,34.36,2.65,34.4620385352,131.03
2021-11-04 07:30:00,51.63398,-17.84088,54.6293409242,9.79398,-2.22088,10.0426267587,41.84,-15.62,44.660609042,130.62,52.31398,1.56912,52.3375070195,9.79398,-2.22088,10.0426267587,42.52,3.79,42.6885757551,130.17
2021-11-04 08:00:00,56.13808,-16.59506,58.539559636999996,16.64808,-4.14506,17.1563425616,39.49,-12.45,41.4060696034,130.62,56.80808,2.81494,56.8777798485,16.64808,-4.14506,17.1563425616,40.16,6.96,40.7586457086,130.17
2021-11-04 08:30:00,57.64462,-15.5692,59.7101515957,9.50462,-1.5192,9.6252672682,48.14,-14.05,50.1484007721,131.47,58.39462,4.0708,58.5363396326,9.50462,-1.5192,9.6252672682,48.89,5.59,49.2085378771,131.0
2021-11-04 09:00:00,58.10096,-15.40868,60.1094748959,21.54096,-2.08868,21.6419856266,36.56,-13.32,38.9108725166,131.47,58.76096,4.28132,58.916721913800004,21.54096,-2.08868,21.6419856266,37.22,6.37,37.7611612639,131.0
2021-11-04 09:30:00,59.39098,-15.61276,61.4088493637,31.11098,-5.20276,31.5430148873,28.28,-10.41,30.1351372985,131.7,59.94098,4.00724,60.0747788658,31.11098,-5.20276,31.5430148873,28.83,9.21,30.2653762574,131.22
2021-11-04 10:00:00,59.3781,-15.53368,61.3763307306,33.4981,-5.85368,34.0057094199,25.88,-9.68,27.6310839454,131.42,59.8881,4.07632,60.026668293,33.4981,-5.85368,34.0057094199,26.39,9.93,28.1964004795,130.95
2021-11-04 10:30:00,58.53438,-15.82802,60.6366214354,20.59438,-4.00802,20.9807700503,37.94,-11.82,39.7385958484,131.67,59.16438,3.90198,59.2929111168,20.59438,-4.00802,20.9807700503,38.57,7.91,39.3727443798,131.23
2021-11-04 11:00:00,57.9356,-16.3398,60.1957042604,20.3056,-4.4598,20.7895937286,37.63,-11.88,39.460756455,131.67,58.5856,3.3302,58.6801734779,20.3056,-4.4598,20.7895937286,38.28,7.79,39.0645939439,131.23
2021-11-04 11:30:00,58.86952,-16.29228,61.0823933112,26.93952,-4.84228,27.3712515868,31.93,-11.45,33.9208991626,131.47,59.44952,3.47772,59.5511541839,26.93952,-4.84228,27.3712515868,32.51,8.32,33.5577487326,131.04
2021-11-04 12:00:00,58.26922,-15.92432,60.4060093606,30.05922,-4.87432,30.4518587687,28.21,-11.05,30.2969734462,131.89,58.80922,3.79568,58.9315835836,30.05922,-4.87432,30.4518587687,28.75,8.67,30.0288428015,131.44
2021-11-04 12:30:00,58.03566,-15.93636,60.1839297627,27.55566,-4.15636,27.8673595176,30.48,-11.78,32.6771908217,131.72,58.60566,3.81364,58.7296112203,27.55566,-4.15636,27.8673595176,31.05,7.97,32.0565656301,131.27
2021-11-04 13:00:00,57.74894,-15.9697,59.9163699603,24.48894,-3.2096999999999998,24.698387729,33.26,-12.76,35.6236606766,131.8,58.33894,3.8503,58.4658595286,24.48894,-3.2096999999999998,24.698387729,33.85,7.06,34.5784051107,131.37
2021-11-04 13:30:00,57.41518,-16.15556,59.6448238605,22.76518,-2.87556,22.9460729918,34.65,-13.28,37.1076932724,132.06,58.02518,3.72444,58.1445867416,22.76518,-2.87556,22.9460729918,35.26,6.6,35.8723793468,131.62
2021-11-04 14:00:00,56.89318,-16.57512,59.2584891263,21.61318,-4.00512,21.9811404601,35.28,-12.57,37.4524138074,132.35,57.50318,3.27488,57.5963588183,21.61318,-4.00512,21.9811404601,35.89,7.28,36.6209025012,131.89
2021-11-04 14:30:00,56.49344,-16.51032,58.8566005605,10.10344,-2.53032,10.4154701831,46.39,-13.98,48.4507223888,132.27,57.20344,3.35968,57.3020156499,10.10344,-2.53032,10.4154701831,47.1,5.89,47.4668526448,131.81
2021-11-04 15:00:00,56.09514,-16.47138,58.4634166871,7.34514,-1.9613800000000001,7.6025057135,48.75,-14.51,50.8635684946,132.27,56.87514,3.41862,56.9777896441,7.34514,-1.9613800000000001,7.6025057135,49.53,5.38,49.8213337838,131.81
2021-11-04 15:30:00,56.88012,-16.2444,59.1542778045,11.26012,-1.1743999999999999,11.3211977182,45.62,-15.07,48.0446594327,132.27,57.61012,3.6556,57.7259849442,11.26012,-1.1743999999999999,11.3211977182,46.35,4.83,46.6009806764,131.86
2021-11-04 16:00:00,57.96624,-16.1252,60.1673254747,5.18624,-0.2952,5.1946345759,52.78,-15.83,55.1027884957,132.36,58.77624,3.6948,58.8922570087,5.18624,-0.2952,5.1946345759,53.59,3.99,53.7383308263,131.92
2021-11-04 16:30:00,59.52844,-16.12614,61.6740428392,3.96844,-0.35614,3.9843885018,55.56,-15.77,57.7547097647,132.06,60.34844,3.5538600000000002,60.4529910867,3.96844,-0.35614,3.9843885018,56.38,3.91,56.5154182502,131.62
2021-11-04 17:00:00,61.77478,-16.2498,63.8762823283,5.60478,-0.7198,5.6508115248,56.17,-15.53,58.2773523764,131.61,62.63478,3.3702,62.7253849226,5.60478,-0.7198,5.6508115248,57.03,4.09,57.176472434,131.15
2021-11-04 17:30:00,65.32628,-17.00754,67.5039204453,24.516280000000002,-2.59754,24.6535027753,40.81,-14.41,43.2793738402,131.38,66.01628,2.55246,66.0656058558,24.516280000000002,-2.59754,24.6535027753,41.5,5.15,41.8183273219,130.92
2021-11-04 18:00:00,66.06024,-17.1507,68.2502880532,25.86024,-2.7607,26.0071812649,40.2,-14.39,42.697916811,131.18,66.74024,2.3793,66.7826377418,25.86024,-2.7607,26.0071812649,40.88,5.14,41.2018688897,130.72
2021-11-04 18:30:00,65.12728,-16.86846,67.2763520338,12.96728,-2.29846,13.1694065534,52.16,-14.57,54.1567216511,131.18,65.90728,2.70154,65.9626248369,12.96728,-2.29846,13.1694065534,52.94,5.0,53.1755921453,130.72
2021-11-04 19:00:00,64.09324,-17.08048,66.3301304893,18.81324,-1.69048,18.8890370831,45.28,-15.39,47.8239532034,131.27,64.85324,2.5895200000000003,64.9049177823,18.81324,-1.69048,18.8890370831,46.04,4.28,46.2385120868,130.78
2021-11-04 19:30:00,62.94278,-17.86146,65.4280162275,24.75278,-2.49146,24.8778514076,38.19,-15.37,41.1668920372,131.66,63.60278,1.86854,63.6302213218,24.75278,-2.49146,24.8778514076,38.85,4.36,39.0938882691,131.17
2021-11-04 20:00:00,60.3062,-17.81566,62.8827122481,7.6962,-0.8756600000000001,7.7458553353,52.61,-16.94,55.2700253302,131.86,61.0862,2.05434,61.120734152,7.6962,-0.8756600000000001,7.7458553353,53.39,2.93,53.4703375714,131.36
2021-11-04 20:30:00,57.69434,-18.29438,60.5253765591,3.36434,-0.6643800000000001,3.4293125288,54.33,-17.63,57.1188742886,132.35,58.53434,1.46562,58.5526856875,3.36434,-0.6643800000000001,3.4293125288,55.17,2.13,55.2111021444,131.86
2021-11-04 21:00:00,55.51636,-18.52876,58.526756059,3.10636,-0.50876,3.1477466841,52.41,-18.02,55.4213722313,132.0,56.31636,1.19124,56.3289575297,3.10636,-0.50876,3.1477466841,53.21,1.7000000000000002,53.2371496232,131.51
2021-11-04 21:30:00,53.08772,-19.35584,56.5062346729,3.54772,-0.61584,3.6007743756,49.54,-18.74,52.9660192954,131.84,53.87772,0.62416,53.881335248,3.54772,-0.61584,3.6007743756,50.33,1.24,50.3452728665,131.36
2021-11-04 22:00:00,50.2374,-20.02784,54.0824438596,4.0074,-0.73784,4.0747592108,46.23,-19.29,50.0930833549,132.88,50.9774,-0.21784,50.977865442,4.0074,-0.73784,4.0747592108,46.97,0.52,46.9728783448,132.39
2021-11-04 22:30:00,47.39736,-20.4297,51.6128121406,3.70736,-0.5497000000000001,3.747891175,43.69,-19.88,48.0003177073,131.79,48.11736,-0.7697,48.1235157845,3.70736,-0.5497000000000001,3.747891175,44.41,-0.22,44.410544919,131.3
2021-11-04 23:00:00,44.71256,-20.82134,49.322826573,3.27256,-0.20134000000000002,3.278747741,41.44,-20.62,46.2866935523,131.79,45.41256,-1.02134,45.424043646,3.27256,-0.20134000000000002,3.278747741,42.14,-0.8200000000000001,42.1479774129,131.3
2021-11-04 23:30:00,42.15648,-21.44608,47.2980248357,3.42648,-0.23608,3.4346031731,38.73,-21.21,44.1574116089,132.32,42.826480000000004,-1.50608,42.8529539957,3.42648,-0.23608,3.4346031731,39.4,-1.27,39.4204629602,131.85
2021-11-05 00:00:00,39.84328,-22.23538,45.6278323494,3.59328,-0.37538000000000005,3.6128342479,36.25,-21.86,42.3311008598,132.85,40.49328,-2.17538,40.5516707831,3.59328,-0.37538000000000005,3.6128342479,36.9,-1.8,36.9438763532,132.37
2021-11-05 00:30:00,38.48738,-22.39334,44.5279698125,3.64738,-0.42334000000000005,3.6718656865,34.84,-21.97,41.1886695585,133.33,39.10738,-2.42334,39.1823907798,3.64738,-0.42334000000000005,3.6718656865,35.46,-2.0,35.5163567951,132.83
2021-11-05 01:00:00,37.85724,-22.24732,43.9102934128,2.74724,0.09268000000000001,2.7488028667,35.11,-22.34,41.6147533935,132.95,38.49724,-2.35732,38.5693459265,2.74724,0.09268000000000001,2.7488028667,35.75,-2.45,35.8338527094,132.46
2021-11-05 01:30:00,37.18364,-22.5749,43.4999907317,3.00364,-0.0849,3.0048396396,34.18,-22.49,40.9154310744,132.66,37.79364,-2.6048999999999998,37.8833040858,3.00364,-0.0849,3.0048396396,34.79,-2.52,34.8811482036,132.19
2021-11-05 02:00:00,36.67288,-22.69822,43.12898467,3.16288,-0.25822,3.1734031359,33.51,-22.44,40.3295635979,133.08,37.28288,-2.57822,37.3719193976,3.16288,-0.25822,3.1734031359,34.12,-2.32,34.1987836041,132.56
2021-11-05 02:30:00,36.10876,-22.64386,42.6214376158,2.1487600000000002,0.31614000000000003,2.1718918107,33.96,-22.96,40.9932091937,133.54,36.73876,-2.47386,36.8219563527,2.1487600000000002,0.31614000000000003,2.1718918107,34.59,-2.79,34.7023370971,133.04
2021-11-05 03:00:00,35.75888,-23.01618,42.525780894,2.00888,0.34382,2.0380900487,33.75,-23.36,41.0457318122,133.61,36.37888,-2.78618,36.485417759,2.00888,0.34382,2.0380900487,34.37,-3.13,34.5122268189,133.14
2021-11-05 03:30:00,34.78126,-24.39976,42.4862840838,3.88126,-0.02976,3.8813740924,30.9,-24.37,39.3536135571,134.07,35.37126,-4.09976,35.6080618125,3.88126,-0.02976,3.8813740924,31.49,-4.07,31.7519290753,133.6
2021-11-05 04:00:00,34.07778,-24.47814,41.9580079078,5.28778,-0.27814,5.295090102,28.79,-24.2,37.6098936452,134.07,34.64778,-4.14814,34.8952106225,5.28778,-0.27814,5.295090102,29.36,-3.87,29.6139578577,133.6
2021-11-05 04:30:00,34.32858,-24.4293,42.1336220055,5.71858,-0.39930000000000004,5.7325036159,28.61,-24.03,37.3627220636,134.16,34.90858,-4.0893,35.1472805791,5.71858,-0.39930000000000004,5.7325036159,29.19,-3.69,29.4223078633,133.69
2021-11-05 05:00:00,34.604,-24.38552,42.3330887329,6.914,-0.7855200000000001,6.9584795516,27.69,-23.6,36.382634594,134.16,35.144,-4.07552,35.3795223155,6.914,-0.7855200000000001,6.9584795516,28.23,-3.29,28.4210661306,133.69
2021-11-05 05:30:00,36.48628,-24.24262,43.8058586573,4.4962800000000005,-0.54262,4.5289038743,31.99,-23.7,39.8126876762,134.04,37.08628,-4.00262,37.3016505145,4.4962800000000005,-0.54262,4.5289038743,32.59,-3.46,32.7731551731,133.57
2021-11-05 06:00:00,38.55644,-23.79208,45.306314529,3.8064400000000003,-0.49208,3.8381151884999998,34.75,-23.3,41.8384093866,133.81,39.17644,-3.65208,39.3462976581,3.8064400000000003,-0.49208,3.8381151884999998,35.37,-3.16,35.5108786149,133.34
2021-11-05 06:30:00,42.34706,-22.35212,47.8841389099,3.7070600000000002,-0.39212,3.7277408625,38.64,-21.96,44.4442482218,133.48,43.01706,-2.53212,43.0915198472,3.7070600000000002,-0.39212,3.7277408625,39.31,-2.14,39.3682067156,133.0
2021-11-05 07:00:00,46.92428,-21.31004,51.5364517436,12.74428,-3.24004,13.1496970277,34.18,-18.07,38.6626085514,132.24,47.55428,-1.74004,47.586103912,12.74428,-3.24004,13.1496970277,34.81,1.5,34.8423033108,131.78
2021-11-05 07:30:00,51.5682,-19.90878,55.2778325582,21.6682,-2.95878,21.8692768588,29.9,-16.95,34.3702269414,131.33,52.1282,-0.48878000000000005,52.1304914722,21.6682,-2.95878,21.8692768588,30.46,2.47,30.5599820026,130.87
2021-11-05 08:00:00,55.30426,-19.11714,58.5151793634,21.94426,-2.80714,22.1230780392,33.36,-16.31,37.1336195381,130.71,55.90426,0.49286,55.9064325201,21.94426,-2.80714,22.1230780392,33.96,3.3,34.1199589683,130.27
2021-11-05 08:30:00,57.52128,-16.74148,59.9080529264,6.73128,-1.35148,6.865612036,50.79,-15.39,53.0704833217,131.4,58.28128,2.65852,58.3418831289,6.73128,-1.35148,6.865612036,51.55,4.01,51.7057308236,130.94
2021-11-05 09:00:00,59.64144,-13.97262,61.2563096745,11.88144,-0.6426200000000001,11.8988056938,47.76,-13.33,49.5853456174,130.65,60.41144,5.38738,60.6511825617,11.88144,-0.6426200000000001,11.8988056938,48.53,6.03,48.9031880351,130.19
2021-11-05 09:30:00,60.66656,-13.36314,62.1208903099,10.94656,-0.25314000000000003,10.9494865493,49.72,-13.11,51.4193591948,130.54,61.42656,6.17686,61.7363415898,10.94656,-0.25314000000000003,10.9494865493,50.48,6.43,50.8878698709,130.08
2021-11-05 10:00:00,59.03202,-13.54048,60.5650392876,4.93202,0.58952,4.9671274506,54.1,-14.13,55.9148182506,131.07,59.85202,5.97952,60.1499705529,4.93202,0.58952,4.9671274506,54.92,5.39,55.1838608653,130.63
2021-11-05 10:30:00,59.5742,-13.70432,61.130137349,3.4942,0.40568000000000004,3.5176710907,56.08,-14.11,57.8278349932,131.13,60.4142,5.87568,60.6992518661,3.4942,0.40568000000000004,3.5176710907,56.92,5.47,57.1822288828,130.63
2021-11-05 11:00:00,58.53598,-13.85022,60.1522198145,5.48598,-0.46022,5.5052501314,53.05,-13.39,54.7137514707,131.43,59.34598,5.65978,59.6152535163,5.48598,-0.46022,5.5052501314,53.86,6.12,54.2065863157,130.93
2021-11-05 11:30:00,56.50908,-14.32656,58.2968819396,6.97908,-0.8265600000000001,7.0278559376,49.53,-13.5,51.336837651,131.36,57.27908,5.30344,57.5240774066,6.97908,-0.8265600000000001,7.0278559376,50.3,6.13,50.6721511286,130.91
2021-11-05 12:00:00,57.50404,-14.50972,59.306379006,7.50404,-0.83972,7.5508771676,50.0,-13.67,51.835016157,131.36,58.29404,5.14028,58.5202322107,7.50404,-0.83972,7.5508771676,50.79,5.98,51.1408300676,130.91
2021-11-05 12:30:00,56.78214,-15.53608,58.8691872268,17.47214,-3.25608,17.772949478,39.31,-12.28,41.183425064,131.55,57.45214,4.09392,57.59781742,17.47214,-3.25608,17.772949478,39.98,7.35,40.65000492,131.06
2021-11-05 13:00:00,57.70626,-14.91146,59.6017120771,6.6162600000000005,-1.34146,6.7508822623,51.09,-13.57,52.8614509827,131.45,58.47626,4.79854,58.6728128669,6.6162600000000005,-1.34146,6.7508822623,51.86,6.14,52.2222098345,130.99
2021-11-05 13:30:00,57.71122,-14.88026,59.5987168617,4.99122,-1.36026,5.173256649,52.72,-13.52,54.4259937897,131.69,58.51122,4.80974,58.7085723277,4.99122,-1.36026,5.173256649,53.52,6.17,53.8744772596,131.22
2021-11-05 14:00:00,56.95262,-15.02388,58.9009159107,4.26262,-1.05388,4.390967128,52.69,-13.97,54.5105219201,131.75,57.75262,4.80612,57.9522554032,4.26262,-1.05388,4.390967128,53.49,5.86,53.810033451,131.26
2021-11-05 14:30:00,56.42128,-15.20668,58.4346126321,3.50128,-0.61668,3.5551731126,52.92,-14.59,54.8943940672,132.11,57.23128,4.57332,57.4137149666,3.50128,-0.61668,3.5551731126,53.73,5.19,53.9800796591,131.63
2021-11-05 15:00:00,56.01078,-15.52336,58.1221316015,3.78078,-0.64336,3.8351283548,52.23,-14.88,54.3082618024,132.03,56.83078,4.34664,56.9967616159,3.78078,-0.64336,3.8351283548,53.05,4.99,53.2841683805,131.54
2021-11-05 15:30:00,56.37324,-15.81832,58.5505032918,4.61324,-1.07832,4.7375898218,51.76,-14.74,53.8178892191,132.27,57.16324,4.02168,57.3045366208,4.61324,-1.07832,4.7375898218,52.55,5.1,52.7968985832,131.79
2021-11-05 16:00:00,57.37128,-15.69396,59.4791068302,3.19128,-0.7839600000000001,3.2861620958,54.18,-14.91,56.194132256,132.11,58.19128,4.01604,58.329697799,3.19128,-0.7839600000000001,3.2861620958,55.0,4.8,55.209057228,131.64
2021-11-05 16:30:00,58.3447,-15.5554,60.3827333536,3.2347,-0.5854,3.2872446289,55.11,-14.97,57.1070310908,131.69,59.2047,4.0446,59.3426936636,3.2347,-0.5854,3.2872446289,55.97,4.63,56.161176982,131.22
2021-11-05 17:00:00,60.86588,-15.63076,62.8408784658,12.45588,-2.85076,12.7779411155,48.41,-12.78,50.0685180528,131.35,61.62588,3.98924,61.7548631409,12.45588,-2.85076,12.7779411155,49.17,6.84,49.6434738913,130.86
2021-11-05 17:30:00,60.67044,-15.97334,62.7379460976,12.39044,-2.8933400000000002,12.7237738014,48.28,-13.08,50.0204438205,131.31,61.44044,3.56666,61.54387647,12.39044,-2.8933400000000002,12.7237738014,49.05,6.46,49.4735697115,130.86
2021-11-05 18:00:00,59.81696,-16.34716,62.0104696298,12.69696,-2.9671600000000002,13.0390502609,47.12,-13.38,48.9828418939,130.99,60.56696,3.3028399999999998,60.6569484536,12.69696,-2.9671600000000002,13.0390502609,47.87,6.27,48.2788752976,130.52
2021-11-05 18:30:00,57.4269,-17.1512,59.9334005797,10.2569,-1.5112,10.3676286127,47.17,-15.64,49.6952563129,131.43,58.1769,2.6288,58.2362626123,10.2569,-1.5112,10.3676286127,47.92,4.14,48.0985030952,130.94
2021-11-05 19:00:00,56.05822,-17.08526,58.6040112862,4.04822,-0.32526000000000005,4.0612657185,52.01,-16.76,54.643734316,131.94,56.86822,2.80474,56.9373428642,4.04822,-0.32526000000000005,4.0612657185,52.82,3.13,52.9126572759,131.44
2021-11-05 19:30:00,55.2805,-18.43774,58.2742133071,2.4205,-0.24774000000000002,2.4331451575,52.86,-18.19,55.9021976312,132.4,56.0905,1.5022600000000002,56.1106137496,2.4205,-0.24774000000000002,2.4331451575,53.67,1.75,53.6985232572,131.9
2021-11-05 20:00:00,53.75782,-19.0855,57.0452410057,2.39782,-0.20550000000000002,2.4066098567,51.36,-18.88,54.7202339176,132.47,54.55782,0.6545000000000001,54.5617456961,2.39782,-0.20550000000000002,2.4066098567,52.16,0.86,52.1670892422,131.98
2021-11-05 20:30:00,51.89296,-19.77114,55.5317681554,2.59296,-0.35114,2.6166277651,49.3,-19.42,52.9870399249,131.99,52.68296,0.008860000000000002,52.682960745,2.59296,-0.35114,2.6166277651,50.09,0.36,50.0912936547,131.49
2021-11-05 21:00:00,49.99262,-20.01968,53.8521089816,2.25262,-0.12968000000000002,2.2563496553,47.74,-19.89,51.7176923306,132.16,50.75262,-0.41968000000000005,50.7543551645,2.25262,-0.12968000000000002,2.2563496553,48.5,-0.29,48.5008670026,131.67
2021-11-05 21:30:00,48.15588,-20.55884,52.3608124528,2.98588,-0.45884,3.0209292478,45.17,-20.1,49.440255865,131.45,48.89588,-0.97884,48.9056766513,2.98588,-0.45884,3.0209292478,45.91,-0.52,45.9129447977,130.97
2021-11-05 22:00:00,46.50182,-21.16274,51.0909074848,3.0918200000000002,-0.53274,3.1373815229,43.41,-20.63,48.0627194403,131.39,47.22182,-1.47274,47.2447801055,3.0918200000000002,-0.53274,3.1373815229,44.13,-0.9400000000000001,44.1400101948,130.91
2021-11-05 22:30:00,44.21434,-21.69716,49.251138197,2.90434,-0.44716000000000006,2.9385613659,41.31,-21.25,46.4551245828,131.84,44.90434,-2.05716,44.9514366634,2.90434,-0.44716000000000006,2.9385613659,42.0,-1.6099999999999999,42.0308470055,131.34
2021-11-05 23:00:00,41.94004,-22.22718,47.4659297386,3.36004,-0.60718,3.414459892,38.58,-21.62,44.2248889202,131.69,42.62004,-2.39718,42.6874019068,3.36004,-0.60718,3.414459892,39.26,-1.79,39.3007849794,131.18
2021-11-05 23:30:00,40.03292,-22.17924,45.7662907685,4.38292,-0.8492400000000001,4.4644368406,35.65,-21.33,41.5438491235,132.3,40.68292,-2.4192400000000003,40.7547874722,4.38292,-0.8492400000000001,4.4644368406,36.3,-1.57,36.3339359277,131.8
2021-11-06 00:00:00,37.62388,-22.48092,43.8286220443,4.35388,-0.9209200000000001,4.450209512,33.27,-21.56,39.6450059907,131.76,38.25388,-2.74092,38.3519488097,4.35388,-0.9209200000000001,4.450209512,33.9,-1.82,33.9488203035,131.27
2021-11-06 00:30:00,36.51734,-23.47906,43.4140804251,4.11734,-1.33906,4.3296154978,32.4,-22.14,39.2420641659,130.43,37.12734,-3.88906,37.3304723136,4.11734,-1.33906,4.3296154978,33.01,-2.55,33.1083463797,129.95
2021-11-06 01:00:00,35.78392,-23.54702,42.8363289913,3.89392,-1.14702,4.0593432778,31.89,-22.4,38.9709135125,130.05,36.40392,-3.90702,36.6129785274,3.89392,-1.14702,4.0593432778,32.51,-2.76,32.6269474515,129.54
2021-11-06 01:30:00,34.86694,-23.52192,42.0592941625,3.71694,-0.9419200000000001,3.8344303684,31.15,-22.58,38.4730931951,130.17,35.46694,-3.93192,35.684223795,3.71694,-0.9419200000000001,3.8344303684,31.75,-2.99,31.8904782027,129.69
2021-11-06 02:00:00,33.98208,-23.89882,41.5443781819,4.09208,-1.07882,4.2318992567,29.89,-22.82,37.6053786047,130.01,34.58208,-4.15882,34.8312509238,4.09208,-1.07882,4.2318992567,30.49,-3.08,30.6451709083,129.52
2021-11-06 02:30:00,33.385040000000004,-23.9564,41.0909965414,5.09504,-1.4964,5.3102396897,28.29,-22.46,36.1216790861,130.03,33.94504,-4.3664,34.2247160625,5.09504,-1.4964,5.3102396897,28.85,-2.87,28.9924024531,129.53
2021-11-06 03:00:00,32.89512,-24.11892,40.7898421397,5.21512,-1.55892,5.4431340403,27.68,-22.56,35.7090464728,130.03,33.45512,-4.33892,33.7353120777,5.21512,-1.55892,5.4431340403,28.24,-2.7800000000000002,28.3765043654,129.53
2021-11-06 03:30:00,32.53742,-24.33668,40.6319787074,5.45742,-1.57668,5.6806120162,27.08,-22.76,35.3743409833,130.67,33.09742,-4.54668,33.4082551128,5.45742,-1.57668,5.6806120162,27.64,-2.9699999999999998,27.799109698,130.18
2021-11-06 04:00:00,32.45272,-24.69294,40.7789200598,6.58272,-1.84294,6.8358342901,25.87,-22.85,34.516364235,130.8,33.00272,-4.69294,33.3347148367,6.58272,-1.84294,6.8358342901,26.42,-2.85,26.5732741679,130.28
2021-11-06 04:30:00,32.37814,-24.57278,40.6468383369,8.62814,-2.37278,8.9484571177,23.75,-22.2,32.5100369117,131.45,32.88814,-4.68278,33.2198461945,8.62814,-2.37278,8.9484571177,24.26,-2.31,24.3697291737,130.94
2021-11-06 05:00:00,32.21008,-24.66328,40.5680494227,10.05008,-2.79328,10.4310364377,22.16,-21.87,31.134586877,130.97,32.72008,-4.78328,33.0678605713,10.05008,-2.79328,10.4310364377,22.67,-1.99,22.7571746928,130.49
2021-11-06 05:30:00,32.97522,-24.65326,41.1721794744,11.47522,-2.88326,11.8319001972,21.5,-21.77,30.5971060723,131.01,33.47522,-4.94326,33.8382353777,11.47522,-2.88326,11.8319001972,22.0,-2.06,22.0962349734,130.52
2021-11-06 06:00:00,33.95396,-24.24986,41.7244186263,11.34396,-2.8198600000000003,11.6891846979,22.61,-21.43,31.1521588337,130.39,34.44396,-4.67986,34.7604296593,11.34396,-2.8198600000000003,11.6891846979,23.1,-1.8599999999999999,23.1747621347,129.9
2021-11-06 06:30:00,36.50616,-14.57174,39.3069373594,13.14616,-3.45174,13.5917633798,23.36,-11.12,25.8716833623,129.87,36.64616,-10.83174,38.2134483418,13.14616,-3.45174,13.5917633798,23.5,-7.38,24.6315732344,129.39
2021-11-06 07:00:00,38.11766,-12.44536,40.0979175196,13.93766,-3.49536,14.3692695641,24.18,-8.95,25.7832290453,131.82,38.17766,-12.39536,40.1394901887,13.93766,-3.49536,14.3692695641,24.24,-8.9,25.8222307325,131.36
2021-11-06 07:30:00,39.72948,-12.878,41.7645120296,13.06948,-2.918,13.3912669853,26.66,-9.96,28.4597470122,132.98,39.77948,-13.058,41.8678682652,13.06948,-2.918,13.3912669853,26.71,-10.14,28.5699789989,132.53
2021-11-06 08:00:00,42.25178,-12.37096,44.0256012394,14.18178,-3.33096,14.567710132,28.07,-9.04,29.4897694125,131.69,42.30178,-12.54096,44.1216077324,14.18178,-3.33096,14.567710132,28.12,-9.21,29.5898377826,131.21
2021-11-06 08:30:00,45.32922,-11.82446,46.8460888453,15.43922,-3.66446,15.8681372977,29.89,-8.16,30.9838296535,130.65,45.38922,-11.99446,46.9472934566,15.43922,-3.66446,15.8681372977,29.95,-8.33,31.0868364425,130.2
2021-11-06 09:00:00,48.25416,-16.13732,50.8810087762,16.88416,-3.94732,17.3394404203,31.37,-12.19,33.6552076208,130.04,48.68416,-0.9773200000000001,48.6939687157,16.88416,-3.94732,17.3394404203,31.8,2.9699999999999998,31.9383922576,129.58
2021-11-06 09:30:00,50.97512,-17.48332,53.8899743666,17.91512,-4.44332,18.4579147586,33.06,-13.04,35.5387844474,131.41,51.49512,2.2566800000000002,51.544543731,17.91512,-4.44332,18.4579147586,33.58,6.7,34.2418807895,130.95
2021-11-06 10:00:00,51.39822,-17.38466,54.2586714036,15.43822,-3.49466,15.8288118722,35.96,-13.89,38.5493670506,133.42,51.95822,2.48534,52.0176272093,15.43822,-3.49466,15.8288118722,36.52,5.98,37.0063616153,132.93
2021-11-06 10:30:00,52.07144,-17.0868,54.8032261634,14.61144,-3.3768000000000002,14.9965648438,37.46,-13.71,39.8900451241,133.88,52.66144,2.6132,52.7262370847,14.61144,-3.3768000000000002,14.9965648438,38.05,5.99,38.5186007015,133.38
2021-11-06 11:00:00,53.22656,-16.84792,55.8293748645,17.43656,-4.21792,17.9394669308,35.79,-12.63,37.9531421624,133.27,53.78656,2.90208,53.8647946711,17.43656,-4.21792,17.9394669308,36.35,7.12,37.0407464828,132.79
2021-11-06 11:30:00,53.64344,-16.71768,56.1880723963,18.35344,-4.46768,18.8893865548,35.29,-12.25,37.3556769447,133.45,54.20344,2.78232,54.2748027395,18.35344,-4.46768,18.8893865548,35.85,7.25,36.5757433281,132.96
2021-11-06 12:00:00,53.96426,-16.83728,56.5299509565,19.97426,-4.86728,20.5587323818,33.99,-11.97,36.0361068929,132.55,54.50426,2.68272,54.5702423006,19.97426,-4.86728,20.5587323818,34.53,7.55,35.3457691952,132.08
2021-11-06 12:30:00,53.44332,-17.01008,56.085036099,21.70332,-5.33008,22.3482404638,31.74,-11.68,33.8208515564,132.34,53.98332,2.44992,54.0388836508,21.70332,-5.33008,22.3482404638,32.28,7.78,33.2043189962,131.86
2021-11-06 13:00:00,52.82584,-17.1307,55.5340459016,24.21584,-5.5807,24.8505758363,28.61,-11.55,30.8534374098,132.34,53.31584,2.3193,53.3662622581,24.21584,-5.5807,24.8505758363,29.1,7.9,30.1532751123,131.86
2021-11-06 13:30:00,53.07642,-17.09026,55.7600515323,26.08642,-5.58026,26.676592925,26.99,-11.51,29.3417824953,132.42,53.55642,2.46974,53.6133354576,26.08642,-5.58026,26.676592925,27.47,8.05,28.6252231432,131.93
2021-11-06 14:00:00,52.34756,-17.48278,55.1898055304,19.87756,-4.92278,20.4780652036,32.47,-12.56,34.8145730981,132.66,52.86756,2.08722,52.9087458525,19.87756,-4.92278,20.4780652036,32.99,7.01,33.7265503721,132.21
2021-11-06 14:30:00,52.08938,-17.75988,55.0337791397,20.33938,-5.11988,20.9738778007,31.75,-12.64,34.1735584919,132.76,52.61938,1.8801200000000002,52.6529581581,20.33938,-5.11988,20.9738778007,32.28,7.0,33.0302649096,132.29
2021-11-06 15:00:00,51.7828,-17.62156,54.6989739636,19.7628,-4.97156,20.3785346056,32.02,-12.65,34.4282282437,133.03,52.3228,1.93844,52.3586950704,19.7628,-4.97156,20.3785346056,32.56,6.91,33.2851573528,132.54
2021-11-06 15:30:00,52.1806,-17.75656,55.1190569531,19.8206,-5.09656,20.4653636223,32.36,-12.66,34.7483121892,132.65,52.7006,1.81344,52.7317912174,19.8206,-5.09656,20.4653636223,32.88,6.91,33.5982514426,132.2
2021-11-06 16:00:00,53.01794,-17.71162,55.898152428,19.88794,-5.27162,20.5747450742,33.13,-12.44,35.3885645371,132.73,53.55794,1.85838,53.5901717973,19.88794,-5.27162,20.5747450742,33.67,7.13,34.4166500404,132.26
2021-11-06 16:30:00,54.36884,-17.40538,57.0869338456,19.62884,-5.32538,20.3384127181,34.74,-12.08,36.7803480136,132.78,54.91884,2.02462,54.9561468181,19.62884,-5.32538,20.3384127181,35.29,7.35,36.047282838,132.3
2021-11-06 17:00:00,57.64164,-16.3968,59.9284048856,24.39164,-4.9968,24.8981949573,33.25,-11.4,35.15,132.29,58.18164,3.1132,58.2648714693,24.39164,-4.9968,24.8981949573,33.79,8.11,34.7496215807,131.82
2021-11-06 17:30:00,59.51214,-15.9839,61.6212614816,26.45214,-4.9939,26.9194120996,33.06,-10.99,34.838824607,132.53,60.05214,3.5161,60.1549871398,26.45214,-4.9939,26.9194120996,33.6,8.51,34.6609304549,132.05
2021-11-06 18:00:00,58.8341,-16.26348,61.0405775245,26.6141,-4.99348,27.0784999828,32.22,-11.27,34.1341661682,132.46,59.3741,3.27652,59.4644375583,26.6141,-4.99348,27.0784999828,32.76,8.27,33.7877270618,132.0
2021-11-06 18:30:00,58.29578,-16.47372,60.5787208221,27.34578,-5.20372,27.8364937743,30.95,-11.27,32.9380539802,132.46,58.81578,2.98628,58.8915430707,27.34578,-5.20372,27.8364937743,31.47,8.19,32.5182564108,132.0
2021-11-06 19:00:00,56.06466,-17.91848,58.8584575607,18.80466,-4.93848,19.4423203972,37.26,-12.98,39.4561528789,132.4,56.63466,1.5015200000000002,56.6545609428,18.80466,-4.93848,19.4423203972,37.83,6.44,38.3742426635,131.92
2021-11-06 19:30:00,53.37616,-18.96834,56.6463801024,15.96616,-4.21834,16.514013973,37.41,-14.75,40.2128163649,132.17,53.94616,0.32166,53.9471189583,15.96616,-4.21834,16.514013973,37.98,4.54,38.250385619,131.7
2021-11-06 20:00:00,52.03228,-19.34402,55.5117039169,16.06228,-4.17402,16.5957609575,35.97,-15.17,39.0380557918,131.89,52.59228,0.01598,52.5922824277,16.06228,-4.17402,16.5957609575,36.53,4.19,36.7695118271,131.4
2021-11-06 20:30:00,50.4485,-20.44794,54.4350016303,15.4985,-4.2179400000000005,16.0622078213,34.95,-16.23,38.5346000369,132.68,51.0085,-0.9479400000000001,51.0173074799,15.4985,-4.2179400000000005,16.0622078213,35.51,3.27,35.66024397,132.23
2021-11-06 21:00:00,48.34692,-21.24028,52.8069518905,14.04692,-3.96028,14.5945119536,34.3,-17.28,38.4068795921,132.68,48.88692,-1.97028,48.9266077954,14.04692,-3.96028,14.5945119536,34.84,1.99,34.896786385,132.23
2021-11-06 21:30:00,46.30044,-22.05142,51.283485336,13.19044,-3.44142,13.6319873463,33.11,-18.61,37.9816297702,133.04,46.83044,-2.50142,46.897198345,13.19044,-3.44142,13.6319873463,33.64,0.9400000000000001,33.6531306122,132.56
2021-11-06 22:00:00,44.97422,-22.18482,50.1482472579,15.95422,-3.92482,16.4298918999,29.02,-18.26,34.2868487908,133.04,45.48422,-2.74482,45.5669650716,15.95422,-3.92482,16.4298918999,29.53,1.18,29.5535666206,132.56
2021-11-06 22:30:00,43.12462,-22.3914,48.5912301152,16.09462,-4.2114,16.6364864952,27.03,-18.18,32.5750410591,132.65,43.60462,-2.9314,43.7030432728,16.09462,-4.2114,16.6364864952,27.51,1.28,27.5397621631,132.18
2021-11-06 23:00:00,41.4182,-22.70772,47.234604252,15.6682,-4.11772,16.2002502832,25.75,-18.59,31.7592600669,132.65,41.8882,-3.09772,42.002585259,15.6682,-4.11772,16.2002502832,26.22,1.02,26.2398323165,132.18
2021-11-06 23:30:00,39.32664,-24.21148,46.1820352245,15.86664,-4.78148,16.5714457993,23.46,-19.43,30.4613935991,133.18,39.77664,-4.32148,40.0107020568,15.86664,-4.78148,16.5714457993,23.91,0.46,23.9144245174,132.7
2021-11-07 00:00:00,37.49282,-24.89776,45.0067773182,14.34282,-4.54776,15.0465479951,23.15,-20.35,30.8228000026,134.05,37.93282,-5.07776,38.271170347500004,14.34282,-4.54776,15.0465479951,23.59,-0.53,23.5959530428,133.58
2021-11-07 00:30:00,36.13254,-24.96698,43.9193640342,13.50254,-4.29698,14.1697785294,22.63,-20.67,30.6490750268,133.95,36.572540000000004,-5.04698,36.9191371672,13.50254,-4.29698,14.1697785294,23.07,-0.75,23.0821879379,133.46
2021-11-07 01:00:00,35.39334,-25.12184,43.4027114515,12.33334,-3.9518400000000002,12.950996677500001,23.06,-21.17,31.3038735622,134.26,35.85334,-5.19184,36.2272989849,12.33334,-3.9518400000000002,12.950996677500001,23.52,-1.24,23.5526643928,133.79
2021-11-07 01:30:00,34.31934,-20.8373,40.1498464421,13.75934,-4.3073,14.417776199,20.56,-16.53,26.3809495659,134.36,34.53934,-11.7273,36.4759588349,13.75934,-4.3073,14.417776199,20.78,-7.42,22.0650130297,133.87
2021-11-07 02:00:00,33.36204,-17.33646,37.5975871339,14.08204,-4.34646,14.7375562796,19.28,-12.99,23.2477633333,132.91,33.40204,-17.52646,37.7209898636,14.08204,-4.34646,14.7375562796,19.32,-13.18,23.3874923838,132.43
2021-11-07 02:30:00,33.03956,-17.17912,37.2388867848,14.09956,-4.30912,14.7433411196,18.94,-12.87,22.8989191885,132.12,33.07956,-17.36912,37.3623288804,14.09956,-4.30912,14.7433411196,18.98,-13.06,23.0391840133,131.62
2021-11-07 03:00:00,32.62512,-17.36668,36.9594376207,14.38512,-4.54668,15.0865495206,18.24,-12.82,22.2946181847,132.12,32.65512,-17.55668,37.0755158405,14.38512,-4.54668,15.0865495206,18.27,-13.01,22.4288430375,131.66
2021-11-07 03:30:00,31.80258,-17.3544,36.2295362103,13.10258,-4.1944,13.7575649741,18.7,-13.16,22.8664732742,132.49,31.84258,-17.5344,36.351135944,13.10258,-4.1944,13.7575649741,18.74,-13.34,23.0031128328,132.01
2021-11-07 04:00:00,31.64504,-17.03068,35.9367864154,11.46504,-3.64068,12.0292016802,20.18,-13.39,24.2182678984,132.0,31.67504,-17.21068,36.0487956118,11.46504,-3.64068,12.0292016802,20.21,-13.57,24.3431509875,131.55
2021-11-07 04:30:00,31.81516,-15.90298,35.5683732929,10.62516,-3.41298,11.1598592064,21.19,-12.49,24.5970770621,132.47,31.86516,-16.09298,35.6983532828,10.62516,-3.41298,11.1598592064,21.24,-12.68,24.7370167967,132.02
2021-11-07 05:00:00,31.70722,-15.90878,35.4744567431,9.68722,-3.10878,10.1738264393,22.02,-12.8,25.4699901845,132.02,31.74722,-16.08878,35.5912182935,9.68722,-3.10878,10.1738264393,22.06,-12.98,25.59539021,131.56
2021-11-07 05:30:00,32.12302,-15.92178,35.8523568582,9.95302,-3.16178,10.4431537329,22.17,-12.76,25.5798064887,131.64,32.17302,-16.11178,35.9818380671,9.95302,-3.16178,10.4431537329,22.22,-12.95,25.7182989329,131.18
2021-11-07 06:00:00,32.63034,-15.8478,36.2752236844,9.29034,-2.9278,9.7407612719,23.34,-12.92,26.6773686858,131.86,32.67034,-16.0278,36.3901289989,9.29034,-2.9278,9.7407612719,23.38,-13.1,26.7998955222,131.38
2021-11-07 06:30:00,34.16952,-15.446,37.4984668091,10.11952,-3.166,10.6032184279,24.05,-12.28,27.0037201141,131.64,34.21952,-15.626,37.6184452766,10.11952,-3.166,10.6032184279,24.1,-12.46,27.1304552118,131.14
2021-11-07 07:00:00,35.89132,-14.33294,38.6473805113,12.17132,-3.80294,12.7516031614,23.72,-10.53,25.9522503841,131.19,35.94132,-14.51294,38.7608553929,12.17132,-3.80294,12.7516031614,23.77,-10.71,26.0713827788,130.73
2021-11-07 07:30:00,37.71804,-13.22662,39.9699139112,11.43804,-3.59662,11.990180752,26.28,-9.63,27.9888424198,130.61,37.75804,-13.39662,40.0641861525,11.43804,-3.59662,11.990180752,26.32,-9.8,28.0852701607,130.16
2021-11-07 08:00:00,39.01444,-12.890740000000001,41.0889000371,10.18444,-2.99074,10.6144874516,28.83,-9.9,30.4824359263,131.13,39.06444,-13.07074,41.1931391941,10.18444,-2.99074,10.6144874516,28.88,-10.08,30.5885730298,130.66
2021-11-07 08:30:00,41.4044,-12.21686,43.1691557437,8.9544,-1.70686,9.1156267157,32.45,-10.51,34.1095675728,130.39,41.4644,-12.38686,43.2750594225,8.9544,-1.70686,9.1156267157,32.51,-10.68,34.219329333,129.91
2021-11-07 09:00:00,44.45184,-9.61646,45.4801317315,10.10184,-2.07646,10.3130430774,34.35,-7.54,35.1677991919,129.99,44.51184,-9.986460000000001,45.6183437174,10.10184,-2.07646,10.3130430774,34.41,-7.91,35.3074524711,129.53
2021-11-07 09:30:00,46.89718,-8.23508,47.6147249762,9.68718,-2.22508,9.9394384831,37.21,-6.01,37.6922299685,130.95,46.96718,-8.41508,47.7150874311,9.68718,-2.22508,9.9394384831,37.28,-6.19,37.7904022207,130.49
2021-11-07 10:00:00,49.0583,-7.85352,49.6829404854,10.6783,-2.64352,11.0006494754,38.38,-5.21,38.7320087266,131.95,49.1183,-8.01352,49.7676993408,10.6783,-2.64352,11.0006494754,38.44,-5.37,38.8132773674,131.48
2021-11-07 10:30:00,50.15954,-7.67412,50.743192359,12.31954,-2.95412,12.668776215,37.84,-4.72,38.1332400931,132.17,50.22954,-7.84412,50.8383409169,12.31954,-2.95412,12.668776215,37.91,-4.89,38.2240787986,131.66
2021-11-07 11:00:00,50.88402,-7.47696,51.430423119,12.87402,-3.10696,13.2436245568,38.01,-4.37,38.2603842113,131.89,50.95402,-7.65696,51.5261214395,12.87402,-3.10696,13.2436245568,38.08,-4.55,38.3508657008,131.37
2021-11-07 11:30:00,51.45038,-7.28172,51.9631123808,14.08038,-3.27172,14.4554921294,37.37,-4.01,37.5845313926,131.65,51.52038,-7.44172,52.0550550082,14.08038,-3.27172,14.4554921294,37.44,-4.17,37.671507801,131.16
2021-11-07 12:00:00,51.0305,-7.38614,51.562263278,12.8405,-2.72614,13.1267010155,38.19,-4.66,38.4732595448,131.31,51.0905,-7.54614,51.6447811415,12.8405,-2.72614,13.1267010155,38.25,-4.82,38.5524953797,130.85
2021-11-07 12:30:00,52.33426,-7.12064,52.8164584553,12.86426,-2.67064,13.1385502761,39.47,-4.45,39.7200629405,131.53,52.41426,-7.29064,52.9188821023,12.86426,-2.67064,13.1385502761,39.55,-4.62,39.8189264044,131.05
2021-11-07 13:00:00,52.32564,-7.14622,52.8113724656,10.99564,-2.39622,11.2537091351,41.33,-4.75,41.6020600451,131.11,52.39564,-7.31622,52.9039711751,10.99564,-2.39622,11.2537091351,41.4,-4.92,41.6913228382,130.65
2021-11-07 13:30:00,51.89294,-7.37386,52.4142254845,12.31294,-2.8438600000000003,12.6370895044,39.58,-4.53,39.8383897767,131.32,51.97294,-7.53386,52.5161455054,12.31294,-2.8438600000000003,12.6370895044,39.66,-4.69,39.9363456015,130.85
2021-11-07 14:00:00,51.30528,-7.673,51.8758776782,11.97528,-2.713,12.2787499396,39.33,-4.96,39.6415249454,131.44,51.36528,-7.843,51.9606066023,11.97528,-2.713,12.2787499396,39.39,-5.13,39.7226509689,130.98
2021-11-07 14:30:00,51.05754,-7.57244,51.6160269529,10.83754,-2.44244,11.1093558051,40.22,-5.13,40.545841957,131.66,51.12754,-7.74244,51.7104508161,10.83754,-2.44244,11.1093558051,40.29,-5.3,40.637102505,131.19
2021-11-07 15:00:00,50.68128,-7.65692,51.2564197572,7.76128,-1.8469200000000001,7.978006062,42.92,-5.8100000000000005,43.3114592227,132.1,50.76128,-7.82692,51.3611548149,7.76128,-1.8469200000000001,7.978006062,43.0,-5.98,43.4138272904,131.65
2021-11-07 15:30:00,51.4848,-7.74706,52.0643982937,8.0948,-2.02706,8.3447444109,43.39,-5.72,43.7654030028,131.88,51.5848,-7.90706,52.1872895338,8.0948,-2.02706,8.3447444109,43.49,-5.88,43.8856981259,131.42
2021-11-07 16:00:00,53.4069,-7.23012,53.8940776229,17.8169,-3.02012,18.071055598,35.59,-4.21,35.8381389026,131.39,53.4869,-7.40012,53.9963910611,17.8169,-3.02012,18.071055598,35.67,-4.38,35.9379089542,130.91
2021-11-07 16:30:00,55.399680000000004,-8.20924,56.0046084307,24.98968,-4.14924,25.3318041024,30.41,-4.06,30.6798256188,130.57,55.47968,-8.36924,56.1073887387,24.98968,-4.14924,25.3318041024,30.49,-4.22,30.7806513901,130.1
2021-11-07 17:00:00,57.13312,-9.4912,57.9161141512,24.10312,-2.1812,24.201612078,33.03,-7.31,33.8292329207,130.13,57.19312,-9.661200000000001,58.0033771497,24.10312,-2.1812,24.201612078,33.09,-7.48,33.9248949888,129.67
2021-11-07 17:30:00,58.6119,-10.24048,59.4997668251,24.6419,-2.34048,24.7527994829,33.97,-7.9,34.8765092863,131.35,58.7019,-10.40048,59.6161307688,24.6419,-2.34048,24.7527994829,34.06,-8.06,35.0006742792,130.89
2021-11-07 18:00:00,58.33474,-11.98356,59.5528975042,26.30474,-3.00356,26.4756627706,32.03,-8.98,33.2650161581,132.05,58.40474,-12.14356,59.6538322653,26.30474,-3.00356,26.4756627706,32.1,-9.14,33.3758835089,131.57
2021-11-07 18:30:00,56.54502,-14.04616,58.2634868296,27.88502,-4.13616,28.1901074838,28.66,-9.91,30.3249682605,132.58,56.61502,-14.21616,58.3725936956,27.88502,-4.13616,28.1901074838,28.73,-10.08,30.4469916412,132.06
2021-11-07 19:00:00,55.932,-14.18246,57.7020865797,28.302,-3.9524600000000003,28.5766538288,27.63,-10.23,29.4630242847,133.06,56.002,-14.35246,57.8119115066,28.302,-3.9524600000000003,28.5766538288,27.7,-10.4,29.5880043261,132.55
2021-11-07 19:30:00,53.5508,-14.69494,55.5304370795,21.5408,-4.19494,21.9454684672,32.01,-10.5,33.688129957,132.87,53.6108,-14.86494,55.6334819856,21.5408,-4.19494,21.9454684672,32.07,-10.67,33.7984289576,132.36
2021-11-07 20:00:00,52.44046,-14.177,54.3230077777,6.71046,-1.4969999999999999,6.8754114358,45.73,-12.68,47.4554032751,131.76,52.50046,-14.347,54.4254968669,6.71046,-1.4969999999999999,6.8754114358,45.79,-12.85,47.5588750918,131.27
2021-11-07 20:30:00,50.9581,-13.03038,52.5977067804,6.8281,-1.76038,7.0513748556,44.13,-11.27,45.5463478228,132.03,51.0681,-13.20038,52.7465721138,6.8281,-1.76038,7.0513748556,44.24,-11.44,45.6951988725,131.53
2021-11-07 21:00:00,49.59782,-13.4801,51.3970509345,9.22782,-3.0401,9.7157022372,40.37,-10.44,41.6980874861,130.97,49.66782,-13.6501,51.5093930615,9.22782,-3.0401,9.7157022372,40.44,-10.61,41.8086797208,130.48
2021-11-07 21:30:00,47.33234,-13.8724,49.3233605063,6.07234,-1.1724,6.1844833928,41.26,-12.7,43.1703324055,131.31,47.42234,-14.0524,49.460572953,6.07234,-1.1724,6.1844833928,41.35,-12.88,43.3095474463,130.82
2021-11-07 22:00:00,45.0519,-14.55688,47.3452896173,10.6319,-2.63688,10.9540145036,34.42,-11.92,36.4255789247,132.76,45.1319,-14.73688,47.4769842107,10.6319,-2.63688,10.9540145036,34.5,-12.1,36.5603610485,132.26
2021-11-07 22:30:00,42.61524,-13.21542,44.6173285399,3.51524,-0.31542000000000003,3.5293628368,39.1,-12.9,41.1730494377,133.66,42.69524,-13.39542,44.7472993111,3.51524,-0.31542000000000003,3.5293628368,39.18,-13.08,41.3056751549,133.18
2021-11-07 23:00:00,40.19856,-12.99732,42.2475390201,2.64856,-0.02732,2.6487008997,37.55,-12.97,39.7268599313,133.66,40.27856,-13.17732,42.3792892585,2.64856,-0.02732,2.6487008997,37.63,-13.15,39.8615027313,133.18
2021-11-07 23:30:00,38.2168,-13.2743,40.4565302854,1.9468,0.4857,2.0064732069,36.27,-13.76,38.7924026067,133.12,38.2968,-13.4643,40.5947319825,1.9468,0.4857,2.0064732069,36.35,-13.95,38.9348815331,132.63
2021-11-08 00:00:00,36.32172,-13.517900000000001,38.7556571892,2.10172,0.0921,2.1037370008,34.22,-13.61,36.827170676,133.47,36.39172,-13.6979,38.8843123762,2.10172,0.0921,2.1037370008,34.29,-13.79,36.9590070213,132.96
2021-11-08 00:30:00,34.7991,-15.03822,37.9094371045,3.1491,-0.40822,3.1754486893,31.65,-14.63,34.8677415386,133.83,34.8791,-15.00822,37.9710190063,3.1491,-0.40822,3.1754486893,31.73,-14.6,34.9278241521,133.34
2021-11-08 01:00:00,33.957300000000004,-15.0256,37.1330968093,2.4173,-0.055600000000000004,2.4179393396,31.54,-14.97,34.9123545468,131.76,34.0273,-15.2056,37.2701947493,2.4173,-0.055600000000000004,2.4179393396,31.61,-15.15,35.053025547,131.27
