Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-08 01:30:00,33.36652,-15.16598,36.6514884591,2.49652,0.24402000000000001,2.5084174036,30.87,-15.41,34.5025361387,131.1,33.42652,-15.34598,36.7808556381,2.49652,0.24402000000000001,2.5084174036,30.93,-15.59,34.6368734155,130.63
2021-11-08 02:00:00,32.77824,-15.18196,36.1234678144,1.58824,0.84804,1.8004660894,31.19,-16.03,35.0681764567,131.82,32.84824,-15.37196,36.2671204445,1.58824,0.84804,1.8004660894,31.26,-16.22,35.2175524419,131.34
2021-11-08 02:30:00,32.24222,-15.31,35.6925321395,1.32222,0.9,1.5994579483,30.92,-16.21,34.9114665977,132.31,32.31222,-15.5,35.8375440192,1.32222,0.9,1.5994579483,30.99,-16.4,35.0619466088,131.83
2021-11-08 03:00:00,32.22716,-15.3137,35.680516383,1.29716,1.0763,1.685540197,30.93,-16.39,35.0042426,132.59,32.28716,-15.5037,35.8165522427,1.29716,1.0763,1.685540197,30.99,-16.58,35.146500537,132.08
2021-11-08 03:30:00,31.8449,-15.46952,35.4034419943,1.5549,0.35048,1.5939103614999999,30.29,-15.82,34.1724523557,133.27,31.9149,-15.65952,35.5497033552,1.5549,0.35048,1.5939103614999999,30.36,-16.01,34.3227286211,132.77
2021-11-08 04:00:00,31.4942,-15.45896,35.0836725261,1.4542000000000002,0.64104,1.589223056,30.04,-16.1,34.0824236227,133.23,31.5542,-15.64896,35.2215486133,1.4542000000000002,0.64104,1.589223056,30.1,-16.29,34.2253429493,132.73
2021-11-08 04:30:00,31.63826,-15.41724,35.1947550786,2.07826,0.20276000000000002,2.0881274495,29.56,-15.62,33.433187105,133.26,31.69826,-15.607240000000001,35.3322179808,2.07826,0.20276000000000002,2.0881274495,29.62,-15.81,33.5752959778,132.73
2021-11-08 05:00:00,31.97016,-15.42364,35.4961941802,2.3301600000000002,-0.043640000000000005,2.3305686163,29.64,-15.38,33.3927237583,133.26,32.03016,-15.61364,35.6330872038,2.3301600000000002,-0.043640000000000005,2.3305686163,29.7,-15.57,33.5337874389,132.73
2021-11-08 05:30:00,33.20844,-15.13098,36.4931095276,2.07844,0.23902,2.0921384739,31.13,-15.37,34.7176295274,133.54,33.27844,-15.32098,36.6358703594,2.07844,0.23902,2.0921384739,31.2,-15.56,34.8647902618,133.02
2021-11-08 06:00:00,34.99376,-14.76002,37.979223653700004,2.08376,0.32998000000000005,2.1097257021,32.91,-15.09,36.2046433486,133.01,35.05376,-14.94002,38.1047278922,2.08376,0.32998000000000005,2.1097257021,32.97,-15.27,36.334471236,132.5
2021-11-08 06:30:00,39.3852,-13.36202,41.5901136993,1.8752,0.32798000000000005,1.9036664415,37.51,-13.69,39.9301414974,132.69,39.4552,-13.54202,41.7144952351,1.8752,0.32798000000000005,1.9036664415,37.58,-13.87,40.0578743819,132.16
2021-11-08 07:00:00,43.6872,-11.1962,45.0990724769,4.7472,-0.5262,4.7762741002,38.94,-10.67,40.3753947349,131.64,43.7772,-11.3862,45.2337129836,4.7472,-0.5262,4.7762741002,39.03,-10.86,40.5127202246,131.16
2021-11-08 07:30:00,47.01418,-11.89934,48.496674252,14.16418,-1.83934,14.2831077398,32.85,-10.06,34.3558743158,130.38,47.09418,-12.05934,48.6136757622,14.16418,-1.83934,14.2831077398,32.93,-10.22,34.4794620028,129.91
2021-11-08 08:00:00,51.07006,-11.91252,52.4410064849,20.97006,-1.77252,21.0448388816,30.1,-10.14,31.7620780177,130.54,51.15006,-12.08252,52.5577389882,20.97006,-1.77252,21.0448388816,30.18,-10.31,31.8924520851,130.08
2021-11-08 08:30:00,54.09182,-11.23104,55.2454636182,20.84182,-1.80104,20.919493445,33.25,-9.43,34.5613570335,131.84,54.15182,-11.39104,55.336926203,20.84182,-1.80104,20.919493445,33.31,-9.59,34.6630091019,131.39
2021-11-08 09:00:00,55.22952,-10.90034,56.2949135495,20.15952,-2.08034,20.2665749732,35.07,-8.82,36.1620975608,132.19,55.29952,-11.07034,56.3967139109,20.15952,-2.08034,20.2665749732,35.14,-8.99,36.271747959,131.7
2021-11-08 09:30:00,58.29178,-9.7455,59.1008154412,18.04178,-2.3055,18.1884896519,40.25,-7.44,40.9318470143,131.68,58.38178,-9.9055,59.2161394066,18.04178,-2.3055,18.1884896519,40.34,-7.6,41.0496723495,131.21
2021-11-08 10:00:00,58.90172,-9.30666,59.6324285881,12.72172,-0.5766600000000001,12.7347829394,46.18,-8.73,46.9979286778,131.32,58.99172,-9.46666,59.7464700222,12.72172,-0.5766600000000001,12.7347829394,46.27,-8.89,47.1162922989,130.85
2021-11-08 10:30:00,59.78418,-9.36762,60.5136388159,18.38418,-2.25762,18.52228178,41.4,-7.11,42.0060959862,131.32,59.86418,-9.51762,60.616046865,18.38418,-2.25762,18.52228178,41.48,-7.26,42.1105449977,130.85
2021-11-08 11:00:00,59.39298,-9.27706,60.1131426189,19.29298,-1.6670600000000002,19.3648693857,40.1,-7.61,40.8157089856,131.11,59.48298,-9.44706,60.228497012,19.29298,-1.6670600000000002,19.3648693857,40.19,-7.78,40.9361026479,130.63
2021-11-08 11:30:00,59.09722,-9.37744,59.836592422,20.40722,-1.73744,20.4810479684,38.69,-7.64,39.4371106954,131.16,59.18722,-9.52744,59.949137811,20.40722,-1.73744,20.4810479684,38.78,-7.79,39.5546773467,130.67
2021-11-08 12:00:00,59.43096,-8.68282,60.0618878298,8.45096,0.34718000000000004,8.45808837,50.98,-9.03,51.7735579229,131.28,59.50096,-8.85282,60.1559362231,8.45096,0.34718000000000004,8.45808837,51.05,-9.2,51.8723674031,130.77
2021-11-08 12:30:00,59.7736,-8.46966,60.3706749795,3.5836,-0.44966000000000006,3.6117008563,56.19,-8.02,56.7594617663,131.04,59.8736,-8.61966,60.4908796057,3.5836,-0.44966000000000006,3.6117008563,56.29,-8.17,56.8798118844,130.57
2021-11-08 13:00:00,59.58486,-8.48836,60.1864419675,3.55486,-0.62836,3.6099675773,56.03,-7.86,56.578622287900004,130.86,59.68486,-8.63836,60.3067473564,3.55486,-0.62836,3.6099675773,56.13,-8.01,56.6986507776,130.37
2021-11-08 13:30:00,59.23392,-8.6412,59.8609022318,3.33392,-0.4712,3.3670539060999998,55.9,-8.17,56.4938837397,130.8,59.34392,-8.7912,59.991549725,3.33392,-0.4712,3.3670539060999998,56.01,-8.32,56.6245750536,130.34
2021-11-08 14:00:00,58.72486,-9.24042,59.4474098998,5.40486,-1.74042,5.6781663762,53.32,-7.5,53.8448920512,131.18,58.84486,-9.40042,59.5909845916,5.40486,-1.74042,5.6781663762,53.44,-7.66,53.9861945316,130.7
2021-11-08 14:30:00,59.03126,-9.6636,59.8170111436,13.08126,-4.1336,13.7188196339,45.95,-5.53,46.2815665249,131.24,59.13126,-9.8136,59.9400755267,13.08126,-4.1336,13.7188196339,46.05,-5.68,46.3989752042,130.74
2021-11-08 15:00:00,58.35324,-9.44388,59.1124985765,7.05324,-2.31388,7.4230879795,51.3,-7.13,51.793116338,130.89,58.44324,-9.60388,59.2270783743,7.05324,-2.31388,7.4230879795,51.39,-7.29,51.9044911352,130.42
2021-11-08 15:30:00,57.958,-10.0042,58.8150812432,9.868,-3.1742,10.3659524232,48.09,-6.83,48.5725951541,130.95,58.058,-10.1542,58.9392835182,9.868,-3.1742,10.3659524232,48.19,-6.98,48.6928793562,130.47
2021-11-08 16:00:00,59.723,-9.75374,60.5142311608,17.083,-3.90374,17.5233579826,42.64,-5.85,43.0394249497,131.03,59.823,-9.91374,60.6388783685,17.083,-3.90374,17.5233579826,42.74,-6.01,43.1604877174,130.53
2021-11-08 16:30:00,61.67832,-9.84334,62.4588384488,19.53832,-3.57334,19.8623942962,42.14,-6.27,42.6039024034,130.42,61.75832,-9.99334,62.5616250874,19.53832,-3.57334,19.8623942962,42.22,-6.42,42.7053251949,129.96
2021-11-08 17:00:00,63.91112,-8.56852,64.4829496429,20.23112,-3.81852,20.5883294962,43.68,-4.75,43.9375113087,130.5,64.01112,-8.71852,64.6021367653,20.23112,-3.81852,20.5883294962,43.78,-4.9,44.0533585553,130.05
2021-11-08 17:30:00,64.42228,-9.33872,65.095636195,26.89228,-3.30872,27.0950613883,37.53,-6.03,38.0113377823,129.78,64.51228,-9.49872,65.207821252,26.89228,-3.30872,27.0950613883,37.62,-6.19,38.1258508102,129.28
2021-11-08 18:00:00,63.00574,-9.1888,63.672264907,13.935740000000001,-2.4288,14.1458092306,49.07,-6.76,49.5334482951,130.17,63.07574,-9.3288,63.7618654525,13.935740000000001,-2.4288,14.1458092306,49.14,-6.9,49.6220676716,129.66
2021-11-08 18:30:00,63.2288,-8.38584,63.7824698639,3.7488,-0.5058400000000001,3.7827735255,59.48,-7.88,59.9997066659,129.73,63.3388,-8.52584,63.9100425062,3.7488,-0.5058400000000001,3.7827735255,59.59,-8.02,60.1272691879,129.27
2021-11-08 19:00:00,62.44286,-8.87906,63.0709796298,4.92286,-0.38906,4.9382100262,57.52,-8.49,58.143189627,129.76,62.56286,-9.03906,63.2124675761,4.92286,-0.38906,4.9382100262,57.64,-8.65,58.2854364314,129.27
2021-11-08 19:30:00,60.4043,-9.26,61.1099587505,5.4743,-0.91,5.5494198336,54.93,-8.35,55.5610241086,130.79,60.5143,-9.41,61.2415594551,5.4743,-0.91,5.5494198336,55.04,-8.5,55.6924734592,130.28
2021-11-08 20:00:00,58.45546,-9.99078,59.3030900444,5.83546,-1.6707800000000002,6.0699340375,52.62,-8.32,53.2736970746,130.44,58.56546,-10.14078,59.4369289585,5.83546,-1.6707800000000002,6.0699340375,52.73,-8.47,53.4059341272,129.94
2021-11-08 20:30:00,55.84436,-10.50752,56.8242951594,4.84436,-1.56752,5.0916542263,51.0,-8.94,51.777636099,131.21,55.94436,-10.66752,56.9523256659,4.84436,-1.56752,5.0916542263,51.1,-9.1,51.9039497534,130.69
2021-11-08 21:00:00,52.86884,-10.22792,53.8490908974,4.69884,-1.4979200000000001,4.9318213342,48.17,-8.73,48.9546912972,131.15,52.96884,-10.39792,53.9797624233,4.69884,-1.4979200000000001,4.9318213342,48.27,-8.9,49.0836316912,130.66
2021-11-08 21:30:00,50.74034,-9.96224,51.7090739535,5.21034,-1.71224,5.4844697769,45.53,-8.25,46.2714101795,131.38,50.84034,-10.11224,51.8362572832,5.21034,-1.71224,5.4844697769,45.63,-8.4,46.3967337212,130.9
2021-11-08 22:00:00,48.03166,-10.65826,49.1999885019,6.55166,-1.9582600000000001,6.8380575446,41.48,-8.7,42.3825482953,131.51,48.12166,-10.81826,49.322701777,6.55166,-1.9582600000000001,6.8380575446,41.57,-8.86,42.503699839,131.03
2021-11-08 22:30:00,45.7997,-10.99508,47.1010010965,7.3797,-2.19508,7.6992433587,38.42,-8.8,39.4149261067,130.38,45.8797,-11.16508,47.2187026876,7.3797,-2.19508,7.6992433587,38.5,-8.97,39.5311383595,129.9
2021-11-08 23:00:00,43.07242,-11.19472,44.5034281886,6.83242,-2.10472,7.1492523619,36.24,-9.09,37.3626243725,130.99,43.15242,-11.36472,44.6238525066,6.83242,-2.10472,7.1492523619,36.32,-9.26,37.4818622803,130.5
2021-11-08 23:30:00,40.26954,-11.88274,41.9861329693,5.40954,-1.34274,5.5736947996,34.86,-10.54,36.41855571,131.16,40.33954,-12.05274,42.1016273904,5.40954,-1.34274,5.5736947996,34.93,-10.71,36.5350379773,130.69
2021-11-09 00:00:00,38.17604,-12.35414,40.1252390052,5.58604,-1.50414,5.7850047555,32.59,-10.85,34.3486622738,131.2,38.25604,-12.52414,40.2539275006,5.58604,-1.50414,5.7850047555,32.67,-11.02,34.4785339015,130.69
2021-11-09 00:30:00,36.9738,-12.543800000000001,39.0436781679,6.1938,-1.9238,6.4856892371,30.78,-10.62,32.56060196,131.39,37.0438,-12.7338,39.1713260036,6.1938,-1.9238,6.4856892371,30.85,-10.81,32.6891205143,130.9
2021-11-09 01:00:00,36.2758,-12.64598,38.4168514561,7.5658,-2.26598,7.8978474916,28.71,-10.38,30.528814258,131.39,36.3458,-12.81598,38.5391556861,7.5658,-2.26598,7.8978474916,28.78,-10.55,30.6527470221,130.9
2021-11-09 01:30:00,35.39472,-12.8083,37.6409185962,8.08472,-2.4483,8.4472995903,27.31,-10.36,29.2090003252,130.56,35.45472,-12.9883,37.7588811694,8.08472,-2.4483,8.4472995903,27.37,-10.54,29.3293112773,130.09
2021-11-09 02:00:00,34.33218,-12.98852,36.706950777,7.36218,-2.21852,7.6891823585,26.97,-10.77,29.0408987464,130.91,34.39218,-13.15852,36.823480196,7.36218,-2.21852,7.6891823585,27.03,-10.94,29.1599811385,130.43
2021-11-09 02:30:00,34.27226,-12.87106,36.6094522088,6.41226,-1.9010600000000002,6.6881318342,27.86,-10.97,29.9419521742,131.38,34.32226,-13.06106,36.7234096978,6.41226,-1.9010600000000002,6.6881318342,27.91,-11.16,30.0585046202,130.9
2021-11-09 03:00:00,34.0783,-13.03612,36.4865859672,6.4683,-1.96612,6.7605127575,27.61,-11.07,29.746546018,132.24,34.1483,-13.21612,36.6165566478,6.4683,-1.96612,6.7605127575,27.68,-11.25,29.8788369921,131.75
2021-11-09 03:30:00,34.15246,-12.94498,36.5234586431,6.84246,-2.01498,7.13297997,27.31,-10.93,29.4159990481,132.98,34.20246,-13.12498,36.6343195658,6.84246,-2.01498,7.13297997,27.36,-11.11,29.5296749051,132.49
2021-11-09 04:00:00,34.1288,-12.80044,36.4503258371,7.4688,-2.14044,7.7694566627,26.66,-10.66,28.7122134291,132.9,34.1788,-12.98044,36.5606645458,7.4688,-2.14044,7.7694566627,26.71,-10.84,28.825851245,132.4
2021-11-09 04:30:00,34.33142,-12.95682,36.6950348648,7.2914200000000005,-2.13682,7.5980790552,27.04,-10.82,29.1244570765,133.14,34.39142,-13.13682,36.8150215174,7.2914200000000005,-2.13682,7.5980790552,27.1,-11.0,29.2473930462,132.64
2021-11-09 05:00:00,34.7309,-13.05744,37.1043414463,7.7609,-2.32744,8.1023790188,26.97,-10.73,29.0260882656,133.27,34.7809,-13.24744,37.2183512714,7.7609,-2.32744,8.1023790188,27.02,-10.92,29.1432119026,132.74
2021-11-09 05:30:00,35.68856,-12.71006,37.8842835497,7.27856,-2.15006,7.589479144,28.41,-10.56,30.3091025931,133.2,35.75856,-12.89006,38.0108965966,7.27856,-2.15006,7.589479144,28.48,-10.74,30.437772586,132.67
2021-11-09 06:00:00,37.29124,-12.42134,39.3055500933,6.93124,-2.03134,7.2227716379,30.36,-10.39,32.088653758,132.17,37.34124,-12.60134,39.4101760277,6.93124,-2.03134,7.2227716379,30.41,-10.57,32.1946113503,131.68
2021-11-09 06:30:00,41.40636,-10.81558,42.7956004653,6.44636,-1.8355800000000002,6.702604806,34.96,-8.98,36.0949026872,131.91,41.46636,-10.99558,42.899438122,6.44636,-1.8355800000000002,6.702604806,35.02,-9.16,36.198149124,131.41
2021-11-09 07:00:00,45.73778,-9.53562,46.7212218174,5.98778,-1.73562,6.2342510467,39.75,-7.8,40.5080547546,130.32,45.81778,-9.70562,46.8344747351,5.98778,-1.73562,6.2342510467,39.83,-7.97,40.6195740992,129.85
2021-11-09 07:30:00,49.83114,-8.29976,50.5176061364,6.20114,-1.98976,6.5125480541,43.63,-6.31,44.0839313129,131.12,49.91114,-8.45976,50.6230129028,6.20114,-1.98976,6.5125480541,43.71,-6.47,44.1862535185,130.64
2021-11-09 08:00:00,53.72344,-7.00042,54.177614248,6.65344,-2.14042,6.9892532942,47.07,-4.86,47.3202335159,130.31,53.81344,-7.15042,54.2864147905,6.65344,-2.14042,6.9892532942,47.16,-5.01,47.425369793,129.84
2021-11-09 08:30:00,56.1695,-6.55432,56.5506130905,7.7695,-2.53432,8.1723869287,48.4,-4.02,48.5666593457,131.82,56.2495,-6.7243200000000005,56.6500020275,7.7695,-2.53432,8.1723869287,48.48,-4.19,48.660728519,131.33
2021-11-09 09:00:00,57.19488,-6.30858,57.5417455404,7.96488,-2.57858,8.3718808061,49.23,-3.73,49.3711028842,132.61,57.29488,-6.45858,57.6577534234,7.96488,-2.57858,8.3718808061,49.33,-3.88,49.4823534202,132.11
2021-11-09 09:30:00,58.4912,-6.07478,58.8058111881,9.411200000000001,-3.01478,9.882286369500001,49.08,-3.06,49.1752986773,132.61,58.5812,-6.22478,58.9109911603,9.411200000000001,-3.01478,9.882286369500001,49.17,-3.21,49.2746689487,132.11
2021-11-09 10:00:00,59.3139,-5.94162,59.6107505525,9.0339,-2.96162,9.5069733477,50.28,-2.98,50.3682320516,132.68,59.4139,-6.10162,59.7263867971,9.0339,-2.96162,9.5069733477,50.38,-3.14,50.4777574779,132.19
2021-11-09 10:30:00,59.67342,-5.7952,59.9541608025,8.93342,-2.8452,9.3755616331,50.74,-2.95,50.8256834681,132.8,59.75342,-5.9452,60.0484521427,8.93342,-2.8452,9.3755616331,50.82,-3.1,50.9144615998,132.28
2021-11-09 11:00:00,59.96088,-5.6616800000000005,60.2275829732,9.57088,-3.22168,10.0985625708,50.39,-2.44,50.4490406252,132.8,60.06088,-5.82168,60.3423670765,9.57088,-3.22168,10.0985625708,50.49,-2.6,50.556899628,132.33
2021-11-09 11:30:00,60.01212,-5.57312,60.2703427353,10.20212,-3.39312,10.7515820152,49.81,-2.18,49.8576824572,132.72,60.11212,-5.73312,60.384895759,10.20212,-3.39312,10.7515820152,49.91,-2.34,49.9648246269,132.25
2021-11-09 12:00:00,60.28204,-5.44386,60.5273488455,8.29204,-2.94386,8.7991044465,51.99,-2.5,52.0500730067,132.58,60.37204,-5.58386,60.6297180124,8.29204,-2.94386,8.7991044465,52.08,-2.64,52.1468695129,132.11
2021-11-09 12:30:00,60.88618,-5.2147,61.1090828853,7.71618,-2.8647,8.2307921783,53.17,-2.35,53.2219071436,132.51,60.98618,-5.3647,61.2216804497,7.71618,-2.8647,8.2307921783,53.27,-2.5,53.3286311469,132.03
2021-11-09 13:00:00,60.72296,-5.26746,60.9509967598,6.99296,-2.70746,7.4987885164,53.73,-2.56,53.7909518414,132.47,60.81296,-5.42746,61.0546757097,6.99296,-2.70746,7.4987885164,53.82,-2.7199999999999998,53.8886889802,132.0
2021-11-09 13:30:00,60.21648,-5.40656,60.4587078478,5.98648,-2.34656,6.4299523034,54.23,-3.06,54.3162636786,132.47,60.31648,-5.54656,60.5709673641,5.98648,-2.34656,6.4299523034,54.33,-3.2,54.4241573201,132.0
2021-11-09 14:00:00,59.62818,-5.62674,59.8930718292,6.79818,-2.6067400000000003,7.2808203343,52.83,-3.02,52.9162479773,132.773,59.72818,-5.78674,60.0078482029,6.79818,-2.6067400000000003,7.2808203343,52.93,-3.18,53.0254401208,132.283
2021-11-09 14:30:00,59.20674,-5.61506,59.4724050315,6.79674,-2.44506,7.223156722,52.41,-3.17,52.5057806341,132.773,59.30674,-5.76506,59.5862847158,6.79674,-2.44506,7.223156722,52.51,-3.32,52.6148505652,132.283
2021-11-09 15:00:00,59.05114,-5.7554,59.3309511508,6.00114,-1.7554,6.2526082925,53.05,-4.0,53.2005874028,132.773,59.15114,-5.9154,59.4461884435,6.00114,-1.7554,6.2526082925,53.15,-4.16,53.3125510551,132.283
2021-11-09 15:30:00,58.41384,-6.05022,58.7263302582,4.48384,-1.17022,4.6340302107,53.93,-4.88,54.1503397958,132.773,58.51384,-6.20022,58.8414156831,4.48384,-1.17022,4.6340302107,54.03,-5.03,54.2636323886,132.283
2021-11-09 16:00:00,59.29608,-6.23214,59.6226858867,3.54608,-0.89214,3.6565827142,55.75,-5.34,56.0051613693,132.773,59.39608,-6.39214,59.739047307,3.54608,-0.89214,3.6565827142,55.85,-5.5,56.1201612614,132.283
2021-11-09 16:30:00,60.75928,-6.2108,61.0758883911,3.87928,-0.9508000000000001,3.9940998934,56.88,-5.26,57.1226925136,132.773,60.85928,-6.3608,61.1907814851,3.87928,-0.9508000000000001,3.9940998934,56.98,-5.41,57.2362516243,132.283
2021-11-09 17:00:00,62.80862,-6.1753,63.1114654908,4.83862,-1.0153,4.9439940933,57.97,-5.16,58.1991967299,132.773,62.92862,-6.3253,63.2457163387,4.83862,-1.0153,4.9439940933,58.09,-5.31,58.3321883697,132.283
2021-11-09 17:30:00,62.91184,-7.36646,63.3416477929,16.08184,-3.19646,16.3964305359,46.83,-4.17,47.0152932566,132.773,63.01184,-7.52646,63.4597477171,16.08184,-3.19646,16.3964305359,46.93,-4.33,47.1293305703,132.283
2021-11-09 18:00:00,63.84246,-7.0199,64.2272426223,18.50246,-2.1899,18.6316045488,45.34,-4.83,45.5965404389,132.773,63.94246,-7.1699,64.3431865613,18.50246,-2.1899,18.6316045488,45.44,-4.98,45.7120771788,132.283
2021-11-09 18:30:00,62.69834,-7.4294,63.1369766707,25.15834,-1.7194,25.2170261513,37.54,-5.71,37.9717750441,132.773,62.78834,-7.5894,63.2453526539,25.15834,-1.7194,25.2170261513,37.63,-5.87,38.08508632,132.283
2021-11-09 19:00:00,62.7237,-7.90358,63.2196893262,24.3237,-2.87358,24.4928529107,38.4,-5.03,38.7280376472,132.773,62.7937,-8.06358,63.3093206574,24.3237,-2.87358,24.4928529107,38.47,-5.19,38.8185136243,132.283
2021-11-09 19:30:00,60.29082,-8.5589,60.8953015058,16.19082,-3.6389,16.5947053449,44.1,-4.92,44.3736002596,132.44,60.37082,-8.7089,60.9957444965,16.19082,-3.6389,16.5947053449,44.18,-5.07,44.4699595233,131.93
2021-11-09 20:00:00,58.43358,-8.31172,59.0217583691,11.67358,-3.78172,12.2708547451,46.76,-4.53,46.9789154834,132.53,58.53358,-8.47172,59.1434698625,11.67358,-3.78172,12.2708547451,46.86,-4.69,47.0941153436,132.01
2021-11-09 20:30:00,56.26252,-8.16922,56.852504889,4.31252,-1.6292200000000001,4.6100093881,51.95,-6.54,52.3600429717,132.33,56.35252,-8.31922,56.9632858231,4.31252,-1.6292200000000001,4.6100093881,52.04,-6.69,52.4682542115,131.82
2021-11-09 21:00:00,53.8088,-8.86442,54.5340709958,4.1288,-1.5644200000000001,4.4152462419,49.68,-7.3,50.2134683128,132.68,53.9088,-9.02442,54.6589322415,4.1288,-1.5644200000000001,4.4152462419,49.78,-7.46,50.3358719007,132.18
2021-11-09 21:30:00,51.0355,-9.54688,51.9207586422,4.4055,-1.58688,4.6825867194,46.63,-7.96,47.3045293814,133.35,51.1155,-10.01688,52.0877358424,4.4055,-1.58688,4.6825867194,46.71,-8.43,47.4646078673,132.83
2021-11-09 22:00:00,47.6524,-6.74796,48.127810982,4.9224,-1.65796,5.1941171648,42.73,-5.09,43.0320926751,133.35,47.3524,-17.73796,50.5656505023,4.9224,-1.65796,5.1941171648,42.43,-16.08,45.3747870518,132.83
2021-11-09 22:30:00,45.7792,-2.7206200000000003,45.8599708441,4.7992,-1.68062,5.0849586256,40.98,-1.04,40.9931945571,130.45,45.5592,-15.06062,47.9839866979,4.7992,-1.68062,5.0849586256,40.76,-13.38,42.8999067598,129.93
2021-11-09 23:00:00,43.24972,1.5333800000000002,43.2768937691,4.40972,-1.52662,4.6664975199,38.84,3.06,38.9603542078,131.14,42.81972,-18.41662,46.6122335133,4.40972,-1.52662,4.6664975199,38.41,-16.89,41.9595066701,130.65
2021-11-09 23:30:00,40.38956,-0.10062000000000001,40.389685334,4.77956,-1.6406200000000002,5.0532987026,35.61,1.54,35.6432840799,133.04,39.98956,-20.29062,44.8427716469,4.77956,-1.6406200000000002,5.0532987026,35.21,-18.65,39.8442793886,132.53
2021-11-10 00:00:00,37.55628,-10.62772,39.0310466147,4.46628,-1.42772,4.6889275358999996,33.09,-9.2,34.345132115,133.9,37.55628,-13.78772,40.0071917314,4.46628,-1.42772,4.6889275358999996,33.09,-12.36,35.3230477168,133.39
2021-11-10 00:30:00,36.42524,-12.51428,38.5150011421,5.22524,-1.47428,5.4292388579,31.2,-11.04,33.0956432178,131.91,36.50524,-12.68428,38.6461318449,5.22524,-1.47428,5.4292388579,31.28,-11.21,33.2280378596,131.38
2021-11-10 01:00:00,35.70748,-12.57596,37.8573493244,4.25748,-1.05596,4.386477798,31.45,-11.52,33.493475484,130.82,35.77748,-12.74596,37.980094411,4.25748,-1.05596,4.386477798,31.52,-11.69,33.6179490749,130.32
2021-11-10 01:30:00,34.81176,-12.52066,36.9949396693,3.99176,-0.66066,4.0460622256,30.82,-11.86,33.0232039633,130.82,34.88176,-12.70066,37.1220142925,3.99176,-0.66066,4.0460622256,30.89,-12.04,33.1534869961,130.32
2021-11-10 02:00:00,34.22984,-12.6068,36.4775732837,4.13984,-0.6968000000000001,4.1980716365,30.09,-11.91,32.361338044,130.92,34.30984,-12.7968,36.6186183664,4.13984,-0.6968000000000001,4.1980716365,30.17,-12.1,32.5059825263,130.43
2021-11-10 02:30:00,33.74072,-12.70808,36.0545625879,3.9407200000000002,-0.57808,3.9828947519,29.8,-12.13,32.1741651018,131.2,33.80072,-12.88808,36.1744561618,3.9407200000000002,-0.57808,3.9828947519,29.86,-12.31,32.2979209857,130.71
2021-11-10 03:00:00,33.5891,-12.74172,35.924630372,4.4591,-0.74172,4.5203673931,29.13,-12.0,31.504871052,131.67,33.6591,-12.92172,36.054207252,4.4591,-0.74172,4.5203673931,29.2,-12.18,31.6384639324,131.18
2021-11-10 03:30:00,33.37754,-12.69694,35.7109571674,4.65754,-0.87694,4.7393778722,28.72,-11.82,31.0572181626,131.73,33.43754,-12.87694,35.8313363554,4.65754,-0.87694,4.7393778722,28.78,-12.0,31.1815394104,131.22
2021-11-10 04:00:00,33.12624,-12.59314,35.439172558,3.12624,-0.25314000000000003,3.1364719666,30.0,-12.34,32.4387977582,132.33,33.18624,-12.77314,35.5595223646,3.12624,-0.25314000000000003,3.1364719666,30.06,-12.52,32.5630772502,131.84
2021-11-10 04:30:00,32.99652,-12.484960000000001,35.279520381,1.8765200000000002,0.30504000000000003,1.9011514174,31.12,-12.79,33.6457798245,132.33,33.06652,-12.65496,35.4054057668,1.8765200000000002,0.30504000000000003,1.9011514174,31.19,-12.96,33.7754008118,131.84
2021-11-10 05:00:00,33.25872,-12.51234,35.5345058825,1.37872,0.9476600000000001,1.672999795,31.88,-13.46,34.6049996388,132.5,33.32872,-12.70234,35.667254146,1.37872,0.9476600000000001,1.672999795,31.95,-13.65,34.7437044657,132.02
2021-11-10 05:30:00,34.28812,-12.29378,36.4254334198,1.30812,0.8962200000000001,1.5856822578,32.98,-13.19,35.519804335,132.69,34.35812,-12.47378,36.5523678771,1.30812,0.8962200000000001,1.5856822578,33.05,-13.37,35.6519200044,132.18
2021-11-10 06:00:00,36.02596,-11.93378,37.9510856104,1.4759600000000002,0.42622000000000004,1.5362686647000001,34.55,-12.36,36.6943060978,132.16,36.09596,-12.11378,38.0744270372,1.4759600000000002,0.42622000000000004,1.5362686647000001,34.62,-12.54,36.8211352351,131.65
2021-11-10 06:30:00,40.19522,-10.3375,41.5032482717,1.45522,0.4625,1.5269484269,38.74,-10.8,40.2172550033,131.75,40.27522,-10.5175,41.6258471661,1.45522,0.4625,1.5269484269,38.82,-10.98,40.3429399028,131.25
2021-11-10 07:00:00,43.88346,-9.4076,44.8805191518,1.38346,0.6324000000000001,1.5211480308,42.5,-10.04,43.6698019231,131.79,43.95346,-9.5776,44.9848537591,1.38346,0.6324000000000001,1.5211480308,42.57,-10.21,43.7772657894,131.3
2021-11-10 07:30:00,48.73368,-7.96138,49.3797037035,2.30368,0.84862,2.4550147549,46.43,-8.81,47.2584489801,131.88,48.83368,-8.12138,49.5043949104,2.30368,0.84862,2.4550147549,46.53,-8.97,47.3867259895,131.4
2021-11-10 08:00:00,51.65344,-7.50544,52.1958762109,12.73344,-0.63544,12.7492854006,38.92,-6.87,39.5216813914,131.06,51.74344,-7.67544,52.3096163456,12.73344,-0.63544,12.7492854006,39.01,-7.04,39.6401526233,130.59
2021-11-10 08:30:00,54.09456,-6.00482,54.4268250482,5.37456,1.21518,5.5102230106,48.72,-7.22,49.252074068,130.71,54.17456,-6.15482,54.5230663153,5.37456,1.21518,5.5102230106,48.8,-7.37,49.3533879283,130.24
2021-11-10 09:00:00,54.63226,-5.68434,54.9271841072,5.80226,1.26566,5.9386965189000005,48.83,-6.95,49.3221187704,130.54,54.73226,-5.84434,55.0434064602,5.80226,1.26566,5.9386965189000005,48.93,-7.11,49.4438772751,130.05
2021-11-10 09:30:00,56.71596,-5.6455400000000004,56.9962476012,16.62596,-1.05554,16.659433082,40.09,-4.59,40.3519045399,130.44,56.81596,-5.80554,57.1117991786,16.62596,-1.05554,16.659433082,40.19,-4.75,40.4697244863,129.93
2021-11-10 10:00:00,57.15186,-6.49716,57.5199807852,19.86186,-1.51716,19.9197203074,37.29,-4.98,37.6210645782,130.24,57.22186,-6.65716,57.6078036478,19.86186,-1.51716,19.9197203074,37.36,-5.14,37.7119238438,129.73
2021-11-10 10:30:00,57.15272,-6.61708,57.5345040052,18.93272,-0.53708,18.9403363625,38.22,-6.08,38.700578807,130.11,57.24272,-6.77708,57.6425000006,18.93272,-0.53708,18.9403363625,38.31,-6.24,38.8148644207,129.63
2021-11-10 11:00:00,57.09632,-6.89944,57.5116686409,24.07632,-0.9994400000000001,24.0970551117,33.02,-5.9,33.5429634946,130.45,57.17632,-7.04944,57.609254231,24.07632,-0.9994400000000001,24.0970551117,33.1,-6.05,33.6483654878,129.96
2021-11-10 11:30:00,57.46912,-6.9422,57.8869060705,24.46912,-1.0522,24.4917324502,33.0,-5.89,33.5215169704,130.61,57.53912,-7.1022,57.9757843864,24.46912,-1.0522,24.4917324502,33.07,-6.05,33.618854828799996,130.13
2021-11-10 12:00:00,57.04084,-6.9241,57.4595561131,19.25084,-1.2441,19.2909985619,37.79,-5.68,38.2144802398,130.61,57.10084,-7.0941,57.5398312781,19.25084,-1.2441,19.2909985619,37.85,-5.85,38.2994125281,130.13
2021-11-10 12:30:00,58.3165,-6.06056,58.6305770035,5.1665,0.8894400000000001,5.2425018611,53.15,-6.95,53.6024719579,130.32,58.3965,-6.22056,58.7268812297,5.1665,0.8894400000000001,5.2425018611,53.23,-7.11,53.7027466709,129.83
2021-11-10 13:00:00,58.09916,-6.10502,58.4190350991,5.07916,0.9049800000000001,5.159152557,53.02,-7.01,53.4814033099,130.85,58.20916,-6.25502,58.5442702842,5.07916,0.9049800000000001,5.159152557,53.13,-7.16,53.6102835284,130.36
2021-11-10 13:30:00,57.52256,-7.5903,58.0211820204,11.87256,-1.3403,11.9479740979,45.65,-6.25,46.0758613593,130.79,57.62256,-7.7403,58.1401037585,11.87256,-1.3403,11.9479740979,45.75,-6.4,46.1954813808,130.28
2021-11-10 14:00:00,56.40056,-7.30708,56.8719314464,11.76056,-1.39708,11.8432514134,44.64,-5.91,45.0295203172,130.48,56.49056,-7.47708,56.9832439796,11.76056,-1.39708,11.8432514134,44.73,-6.08,45.1413258556,129.97
2021-11-10 14:30:00,57.34586,-6.8895800000000005,57.7582372629,11.30586,-1.39958,11.3921593439,46.04,-5.49,46.3661697793,130.84,57.43586,-7.03958,57.8656521653,11.30586,-1.39958,11.3921593439,46.13,-5.64,46.4735032034,130.35
2021-11-10 15:00:00,56.44766,-7.56914,56.952877010899996,10.93766,-0.8291400000000001,10.969041864,45.51,-6.74,46.0063876,130.47,56.53766,-7.72914,57.0635312911,10.93766,-0.8291400000000001,10.969041864,45.6,-6.9,46.1190849866,129.98
2021-11-10 15:30:00,56.54568,-7.82118,57.0840151291,10.28568,-0.6211800000000001,10.3044202969,46.26,-7.2,46.8169584659,130.92,56.63568,-7.98118,57.1952750081,10.28568,-0.6211800000000001,10.3044202969,46.35,-7.36,46.9307159545,130.41
2021-11-10 16:00:00,57.30568,-7.94262,57.8534888553,12.63568,-1.21262,12.6937329548,44.67,-6.73,45.1741275511,131.0,57.39568,-8.10262,57.9647870136,12.63568,-1.21262,12.6937329548,44.76,-6.89,45.2871913459,130.49
2021-11-10 16:30:00,59.21404,-7.32146,59.6649504286,4.91404,0.6085400000000001,4.951576522,54.3,-7.93,54.8759956629,130.8,59.31404,-7.48146,59.7840077684,4.91404,0.6085400000000001,4.951576522,54.4,-8.09,54.9982554269,130.29
2021-11-10 17:00:00,62.12944,-7.65676,62.5994671576,11.77944,-1.43676,11.8667386426,50.35,-6.22,50.7327399221,130.91,62.22944,-7.81676,62.7184577267,11.77944,-1.43676,11.8667386426,50.45,-6.38,50.8518131437,130.4
2021-11-10 17:30:00,62.55356,-8.20118,63.0888835063,13.72356,-1.02118,13.7615009234,48.83,-7.18,49.3550534393,130.95,62.65356,-8.361180000000001,63.2090018246,13.72356,-1.02118,13.7615009234,48.93,-7.34,49.4774746728,130.43
2021-11-10 18:00:00,63.02998,-7.89558,63.5225830893,12.51998,-1.2255800000000001,12.5798229533,50.51,-6.67,50.9484935989,131.25,63.13998,-8.04558,63.6505179236,12.51998,-1.2255800000000001,12.5798229533,50.62,-6.82,51.0773609342,130.74
2021-11-10 18:30:00,61.29684,-8.6668,61.9065102895,12.816840000000001,-1.0768,12.8619938511,48.48,-7.59,49.0705461555,130.76,61.39684,-8.8168,62.0266710716,12.816840000000001,-1.0768,12.8619938511,48.58,-7.74,49.1927230391,130.25
2021-11-10 19:00:00,60.65118,-8.43862,61.2354141237,11.17118,-1.39862,11.2583924473,49.48,-7.04,49.9783152977,131.19,60.74118,-8.59862,61.3467783481,11.17118,-1.39862,11.2583924473,49.57,-7.2,50.0901676979,130.66
2021-11-10 19:30:00,59.08308,-9.0193,59.7675339526,12.77308,-1.5593,12.867905392,46.31,-7.46,46.907011203,130.86,59.18308,-9.1793,59.8907046776,12.77308,-1.5593,12.867905392,46.41,-7.62,47.0313990861,130.35
2021-11-10 20:00:00,57.73554,-8.79342,58.4013425735,2.43554,0.25658000000000003,2.4490178415,55.3,-9.05,56.0356359828,130.86,57.83554,-8.95342,58.5244685306,2.43554,0.25658000000000003,2.4490178415,55.4,-9.21,56.1603427696,130.35
2021-11-10 20:30:00,56.84098,-9.36866,57.6078883275,11.07098,-1.54866,11.1787721131,45.77,-7.82,46.4332348647,131.09,56.95098,-9.52866,57.7426141109,11.07098,-1.54866,11.1787721131,45.88,-7.98,46.5688178935,130.57
2021-11-10 21:00:00,53.86456,-9.80866,54.7503482636,3.74456,0.43134000000000006,3.7693213964,50.12,-10.24,51.1553711745,131.54,53.94456,-9.96866,54.8579049526,3.74456,0.43134000000000006,3.7693213964,50.2,-10.4,51.2659731206,131.05
2021-11-10 21:30:00,51.09312,-10.32366,52.1256641889,2.14312,0.46634000000000003,2.1932706924,48.95,-10.79,50.1251094762,130.92,51.20312,-10.48366,52.2653482216,2.14312,0.46634000000000003,2.1932706924,49.06,-10.95,50.2671473231,130.42
2021-11-10 22:00:00,48.54712,-11.16784,49.8150932004,3.5571200000000003,0.87216,3.6624808204,44.99,-12.04,46.5731864918,130.23,48.63712,-11.34784,49.9433971067,3.5571200000000003,0.87216,3.6624808204,45.08,-12.22,46.7069031301,129.74
2021-11-10 22:30:00,45.85374,-11.64272,47.308756071,3.57374,0.8972800000000001,3.6846613123000003,42.28,-12.54,44.1004535124,130.79,45.95374,-11.80272,47.4452360031,3.57374,0.8972800000000001,3.6846613123000003,42.38,-12.7,44.2419981466,130.3
2021-11-10 23:00:00,42.79084,-12.2088,44.4984357629,3.35084,1.1812,3.5529371153,39.44,-13.39,41.6509987875,131.03,42.87084,-12.3888,44.6250074257,3.35084,1.1812,3.5529371153,39.52,-13.57,41.7848692711,130.52
2021-11-10 23:30:00,40.03692,-12.55696,41.9598880781,2.69692,1.20304,2.9530802102,37.34,-13.76,39.7946378297,131.61,40.12692,-12.73696,42.0998795572,2.69692,1.20304,2.9530802102,37.43,-13.94,39.9415635648,131.11
2021-11-11 00:00:00,38.1278,-12.06564,39.9913590848,3.5678,1.29436,3.7953345899,34.56,-13.36,37.0524385162,131.44,38.1978,-12.25564,40.1157405098,3.5678,1.29436,3.7953345899,34.63,-13.55,37.1865486433,130.95
2021-11-11 00:30:00,37.50264,-11.29386,39.1663028721,3.83264,0.9961400000000001,3.9599778117,33.67,-12.29,35.8428932984,132.0,37.58264,-11.46386,39.2921737178,3.83264,0.9961400000000001,3.9599778117,33.75,-12.46,35.9765771023,131.5
2021-11-11 01:00:00,36.55562,-11.40922,38.2946948622,3.6756200000000003,0.92078,3.7891975658,32.88,-12.33,35.1158553933,132.21,36.62562,-11.57922,38.4124247633,3.6756200000000003,0.92078,3.7891975658,32.95,-12.5,35.2413464555,131.7
2021-11-11 01:30:00,35.45614,-11.47202,37.265870533,3.84614,1.15798,4.0166790487,31.61,-12.63,34.0398149231,132.18,35.52614,-11.65202,37.3881825365,3.84614,1.15798,4.0166790487,31.68,-12.81,34.1718963477,131.7
2021-11-11 02:00:00,34.89444,-11.49962,36.740484524,4.10444,0.62038,4.1510599921,30.79,-12.12,33.0895527319,131.21,34.96444,-11.67962,36.8636079061,4.10444,0.62038,4.1510599921,30.86,-12.3,33.2209211191,130.7
2021-11-11 02:30:00,34.47736,-11.5587,36.3633317816,3.00736,0.18130000000000002,3.0128199182,31.47,-11.74,33.5885173832,131.21,34.53736,-11.7487,36.48097021,3.00736,0.18130000000000002,3.0128199182,31.53,-11.93,33.7115084207,130.7
2021-11-11 03:00:00,33.88714,-11.6599,35.8370133436,2.04714,0.1301,2.0512698968,31.84,-11.79,33.9527568836,131.44,33.94714,-11.8399,35.9526291972,2.04714,0.1301,2.0512698968,31.9,-11.97,34.071849084,130.93
2021-11-11 03:30:00,33.77718,-11.6819,35.7402388963,2.07718,0.06810000000000001,2.0782960238,31.7,-11.75,33.8075805109,131.44,33.84718,-11.8619,35.865530326,2.07718,0.06810000000000001,2.0782960238,31.77,-11.93,33.9360840404,130.93
2021-11-11 04:00:00,33.55464,-11.62956,35.5128220693,1.81464,0.42044000000000004,1.862709887,31.74,-12.05,33.9504064777,131.62,33.62464,-11.81956,35.6415265347,1.81464,0.42044000000000004,1.862709887,31.81,-12.24,34.0836280346,131.12
2021-11-11 04:30:00,33.567660000000004,-11.64582,35.5304506212,1.82766,0.23418000000000003,1.8426017877,31.74,-11.88,33.8904411302,131.75,33.63766,-11.81582,35.6525703498,1.82766,0.23418000000000003,1.8426017877,31.81,-12.05,34.0158580665,131.24
2021-11-11 05:00:00,33.92516,-11.77122,35.9093038266,2.24516,0.12878,2.2488503094,31.68,-11.9,33.8412824816,131.67,33.98516,-11.96122,36.0286258982,2.24516,0.12878,2.2488503094,31.74,-12.09,33.9646242435,131.19
2021-11-11 05:30:00,35.08468,-11.39806,36.8897078122,2.08468,0.42194000000000004,2.126951825,33.0,-11.82,35.052994166,131.71,35.14468,-11.57806,37.0027026806,2.08468,0.42194000000000004,2.126951825,33.06,-12.0,35.1704933147,131.19
2021-11-11 06:00:00,36.9405,-10.96884,38.5346077078,2.6105,0.39116,2.6396432326,34.33,-11.36,36.1607314638,131.41,37.0105,-11.14884,38.6532501039,2.6105,0.39116,2.6396432326,34.4,-11.54,36.2840405688,130.92
2021-11-11 06:30:00,41.14636,-9.72096,42.2790728916,3.21636,-0.18096,3.221446596,37.93,-9.54,39.1113346742,131.18,41.21636,-9.89096,42.3865476463,3.21636,-0.18096,3.221446596,38.0,-9.71,39.220965057,130.69
2021-11-11 07:00:00,45.58636,-8.81114,46.4300808329,8.36636,-0.77114,8.4018234062,37.22,-8.04,38.078471608,131.82,45.66636,-9.00114,46.544999269,8.36636,-0.77114,8.4018234062,37.3,-8.23,38.1971582713,131.35
2021-11-11 07:30:00,50.66592,-7.19282,51.1739397447,13.16592,-1.08282,13.2103727653,37.5,-6.11,37.9945009179,131.62,50.74592,-7.36282,51.2772806904,13.16592,-1.08282,13.2103727653,37.58,-6.28,38.1011128446,131.15
2021-11-11 08:00:00,53.14662,-6.94142,53.5980086294,17.32662,-2.68142,17.5328769414,35.82,-4.26,36.0724271432,131.57,53.20662,-7.11142,53.6797606761,17.32662,-2.68142,17.5328769414,35.88,-4.43,36.1524452838,131.15
2021-11-11 08:30:00,54.88724,-5.34744,55.1471144247,3.6372400000000003,-0.49744000000000005,3.6710981152,51.25,-4.85,51.4789762913,131.13,54.95724,-5.50744,55.2325096639,3.6372400000000003,-0.49744000000000005,3.6710981152,51.32,-5.01,51.5639651307,130.66
2021-11-11 09:00:00,55.90854,-4.50792,56.0899829529,2.41854,0.24208000000000002,2.4306251167,53.49,-4.75,53.7004897557,130.75,55.99854,-4.67792,56.1935887594,2.41854,0.24208000000000002,2.4306251167,53.58,-4.92,53.8054160843,130.27
2021-11-11 09:30:00,56.67726,-4.4099,56.8485621552,2.41726,0.5101,2.4704954802,54.26,-4.92,54.4826027278,130.78,56.77726,-4.5699000000000005,56.9608746344,2.41726,0.5101,2.4704954802,54.36,-5.08,54.596849726,130.27
2021-11-11 10:00:00,57.25976,-3.38284,57.3596000834,10.54976,-0.61284,10.5675450755,46.71,-2.77,46.7920612925,130.64,57.38976,-3.54284,57.4990110187,10.54976,-0.61284,10.5675450755,46.84,-2.93,46.9315512209,130.16
2021-11-11 10:30:00,57.30772,-3.9566,57.4441420439,22.58772,-2.1866,22.6933099031,34.72,-1.77,34.7650873722,130.65,57.36772,-4.1266,57.5159467066,22.58772,-2.1866,22.6933099031,34.78,-1.94,34.8340637882,130.16
2021-11-11 11:00:00,59.27682,-3.1095800000000002,59.3583260974,20.08682,-2.74958,20.2741344547,39.19,-0.36,39.1916534482,130.65,59.35682,-3.29958,59.4484592625,20.08682,-2.74958,20.2741344547,39.27,-0.55,39.2738513518,130.16
2021-11-11 11:30:00,58.28926,-3.87114,58.417664762,22.56926,-2.53114,22.7107500239,35.72,-1.34,35.7451255418,130.17,58.36926,-4.02114,58.5076070255,22.56926,-2.53114,22.7107500239,35.8,-1.49,35.830993567,129.7
2021-11-11 12:00:00,58.03086,-4.00752,58.1690719274,23.43086,-2.36752,23.5501666935,34.6,-1.6400000000000001,34.6388452463,130.39,58.09086,-4.17752,58.2408764434,23.43086,-2.36752,23.5501666935,34.66,-1.81,34.7072283538,129.92
2021-11-11 12:30:00,59.33322,-4.53382,59.5061889165,6.21322,-1.37382,6.363291928,53.12,-3.16,53.2139079565,130.51,59.40322,-4.68382,59.5875886084,6.21322,-1.37382,6.363291928,53.19,-3.31,53.2928907079,130.02
2021-11-11 13:00:00,59.30082,-5.1628,59.5251355018,5.27082,-1.6528,5.5238837164,54.03,-3.51,54.1438916222,130.05,59.39082,-5.3228,59.6288663326,5.27082,-1.6528,5.5238837164,54.12,-3.67,54.2442927874,129.56
2021-11-11 13:30:00,59.21252,-5.40674,59.4588543631,5.39252,-1.63674,5.6354405132,53.82,-3.77,53.9518794853,130.01,59.32252,-5.55674,59.5822015251,5.39252,-1.63674,5.6354405132,53.93,-3.92,54.0722784798,129.53
2021-11-11 14:00:00,58.62568,-5.36488,58.8706403301,4.94568,-1.58488,5.1934184577,53.68,-3.7800000000000002,53.8129240982,130.27,58.72568,-5.53488,58.9859338154,4.94568,-1.58488,5.1934184577,53.78,-3.95,53.9248634676,129.76
2021-11-11 14:30:00,57.43988,-5.91038,57.7431589555,7.56988,-1.9203800000000002,7.8096698111,49.87,-3.99,50.0293613791,130.32,57.54988,-6.07038,57.869147232,7.56988,-1.9203800000000002,7.8096698111,49.98,-4.15,50.1519979662,129.81
2021-11-11 15:00:00,57.2859,-6.13106,57.6130561204,8.0759,-1.98106,8.3153327975,49.21,-4.15,49.3846798106,130.32,57.3859,-6.29106,57.729705999,8.0759,-1.98106,8.3153327975,49.31,-4.31,49.4980019799,129.81
2021-11-11 15:30:00,57.90662,-5.6447400000000005,58.1810942617,5.57662,-1.90474,5.8929385787,52.33,-3.74,52.4634777726,130.37,57.98662,-5.80474,58.2764369663,5.57662,-1.90474,5.8929385787,52.41,-3.9,52.554905575,129.87
2021-11-11 16:00:00,59.55702,-5.97168,59.8556563184,5.89702,-2.1116800000000002,6.2637079516,53.66,-3.86,53.7986542583,130.2,59.65702,-6.13168,59.9713059296,5.89702,-2.1116800000000002,6.2637079516,53.76,-4.02,53.9100918196,129.72
2021-11-11 16:30:00,61.88012,-6.22628,62.1925704072,10.84012,-2.24628,11.0704099045,51.04,-3.98,51.1949411563,130.14,62.01012,-6.37628,62.3370830971,10.84012,-2.24628,11.0704099045,51.17,-4.13,51.3363983933,129.66
2021-11-11 17:00:00,62.49938,-7.38978,62.934738808,23.86938,-4.15978,24.2291368239,38.63,-3.23,38.7648010442,129.89,62.56938,-7.55978,63.0244205625,23.86938,-4.15978,24.2291368239,38.7,-3.4,38.8490669129,129.37
2021-11-11 17:30:00,64.24408,-6.90774,64.6143845204,18.00408,-4.84774,18.6453071778,46.24,-2.06,46.2858639327,129.74,64.33408,-7.05774,64.7200551866,18.00408,-4.84774,18.6453071778,46.33,-2.21,46.3826799571,129.23
2021-11-11 18:00:00,63.7477,-6.9794,64.1286307327,14.8977,-3.7994,15.3745538358,48.85,-3.18,48.9533951836,130.47,63.8277,-7.1294,64.2246341496,14.8977,-3.7994,15.3745538358,48.93,-3.33,49.0431830125,129.97
2021-11-11 18:30:00,62.1157,-6.7484,62.4812058867,8.7157,-2.1684,8.981391042,53.4,-4.58,53.5960483618,131.02,62.2357,-6.8884,62.615752084,8.7157,-2.1684,8.981391042,53.52,-4.72,53.7277284091,130.5
2021-11-11 19:00:00,60.94338,-7.26002,61.3742898633,9.68338,-2.61002,10.0289606951,51.26,-4.65,51.4704779461,130.05,61.05338,-7.41002,61.5014114133,9.68338,-2.61002,10.0289606951,51.37,-4.8,51.5937680345,129.54
2021-11-11 19:30:00,60.40286,-7.2157,60.8323254748,8.73286,-2.0557,8.9715520547,51.67,-5.16,51.9270112754,130.1,60.49286,-7.3657,60.9396393776,8.73286,-2.0557,8.9715520547,51.76,-5.31,52.0316605539,129.59
2021-11-11 20:00:00,58.7024,-7.48604,59.1778046284,5.8324,-1.98604,6.1612697264,52.87,-5.5,53.1553092362,130.33,58.8124,-7.63604,59.3060494439,5.8324,-1.98604,6.1612697264,52.98,-5.65,53.2804176035,129.85
2021-11-11 20:30:00,56.65836,-8.45416,57.2856227966,6.12836,-2.04416,6.460293058,50.53,-6.41,50.9349487091,130.67,56.75836,-8.60416,57.4068201453,6.12836,-2.04416,6.460293058,50.63,-6.5600000000000005,51.0532124357,130.17
2021-11-11 21:00:00,54.80568,-15.9751,57.0864815895,7.48568,-2.0251,7.7547685376,47.32,-13.95,49.333405518,130.26,55.42568,1.3849,55.4429792803,7.48568,-2.0251,7.7547685376,47.94,3.41,48.0611246227,129.75
2021-11-11 21:30:00,52.31296,-17.44948,55.1464426435,8.02296,-2.18948,8.3163519546,44.29,-15.26,46.8451886537,131.9,52.95296,2.08052,52.9938160188,8.02296,-2.18948,8.3163519546,44.93,4.27,45.1324473079,131.4
2021-11-11 22:00:00,49.22628,-18.97132,52.7554511419,6.80628,-2.05132,7.1086820987,42.42,-16.92,45.6699332165,132.7,49.86628,0.64868,49.8704989626,6.80628,-2.05132,7.1086820987,43.06,2.7,43.1445662859,132.21
2021-11-11 22:30:00,46.24402,-20.44164,50.5605580631,6.75402,-2.10164,7.0734487239,39.49,-18.34,43.5409657679,133.08,46.85402,-0.66164,46.8586913779,6.75402,-2.10164,7.0734487239,40.1,1.44,40.1258470316,132.58
2021-11-11 23:00:00,43.4828,-20.83722,48.2176693046,7.5128,-2.31722,7.8620399623,35.97,-18.52,40.4577718121,133.63,44.0628,-0.9772200000000001,44.0736350074,7.5128,-2.31722,7.8620399623,36.55,1.34,36.574555363,133.14
2021-11-11 23:30:00,41.14038,-21.12354,46.2464572554,7.57038,-2.18354,7.8789910697,33.57,-18.94,38.5443705358,133.83,41.68038,-1.38354,41.7033363159,7.57038,-2.18354,7.8789910697,34.11,0.8,34.1193801233,133.35
2021-11-12 00:00:00,39.06254,-21.44886,44.5638376551,7.20254,-1.81886,7.428649551,31.86,-19.63,37.4218719468,133.57,39.59254,-1.7888600000000001,39.632931304,7.20254,-1.81886,7.428649551,32.39,0.03,32.3900138932,133.08
2021-11-12 00:30:00,37.81494,-21.6972,43.5974560616,7.44494,-1.6372,7.6228311961,30.37,-20.06,36.3969847652,133.38,38.32494,-1.9172,38.3728638734,7.44494,-1.6372,7.6228311961,30.88,-0.28,30.881269404,132.88
2021-11-12 01:00:00,36.83776,-21.86232,42.8366851845,7.60776,-1.59232,7.7726118647,29.23,-20.27,35.570574918,133.57,37.34776,-2.19232,37.4120494493,7.60776,-1.59232,7.7726118647,29.74,-0.6000000000000001,29.7460518389,133.08
2021-11-12 01:30:00,36.34994,-21.98566,42.4816123004,8.73994,-1.6956600000000002,8.9029104252,27.61,-20.29,34.2636279457,133.3,36.83994,-2.43566,36.9203686173,8.73994,-1.6956600000000002,8.9029104252,28.1,-0.74,28.1097420835,132.82
2021-11-12 02:00:00,36.04152,-22.3214,42.3938210341,11.17152,-2.3714,11.4204376917,24.87,-19.95,31.8829013736,133.04,36.49152,-4.2714,36.740657178,11.17152,-2.3714,11.4204376917,25.32,-1.9,25.3911874476,132.53
2021-11-12 02:30:00,35.72474,-15.32168,38.8717239917,14.99474,-3.44168,15.3846478312,20.73,-11.88,23.8928294683,133.68,35.75474,-15.50168,38.9705467666,14.99474,-3.44168,15.3846478312,20.76,-12.06,24.0087733964,133.15
2021-11-12 03:00:00,35.38556,-15.20222,38.5129244468,14.15556,-3.14222,14.5001181182,21.23,-12.06,24.416316266,130.55,35.43556,-15.37222,38.6262094988,14.15556,-3.14222,14.5001181182,21.28,-12.23,24.5440685299,130.08
2021-11-12 03:30:00,34.78392,-15.2112,37.9644793986,12.99392,-2.8212,13.2966584677,21.79,-12.39,25.0662362552,130.55,34.83392,-15.3912,38.0826866175,12.99392,-2.8212,13.2966584677,21.84,-12.57,25.199017838,130.08
2021-11-12 04:00:00,34.69022,-15.43842,37.9704645184,12.98022,-2.84842,13.2890785138,21.71,-12.59,25.0964579174,130.6,34.73022,-15.61842,38.0804835125,12.98022,-2.84842,13.2890785138,21.75,-12.77,25.2217247626,130.13
2021-11-12 04:30:00,35.11094,-15.36622,38.3262158942,15.23094,-3.39622,15.6049941869,19.88,-11.97,23.2055015029,131.07,35.16094,-15.54622,38.4444619935,15.23094,-3.39622,15.6049941869,19.93,-12.15,23.3415380813,130.58
2021-11-12 05:00:00,36.03116,-15.13088,39.0792530701,17.64116,-4.19088,18.1321262217,18.39,-10.94,21.3980302832,130.5,36.07116,-15.310880000000001,39.1861152721,17.64116,-4.19088,18.1321262217,18.43,-11.12,21.5248530773,130.01
2021-11-12 05:30:00,37.6965,-12.49444,39.7131860112,17.9165,-4.28444,18.4216556901,19.78,-8.21,21.4161737946,129.86,37.7265,-12.88444,39.8659954894,17.9165,-4.28444,18.4216556901,19.81,-8.6,21.5962056853,129.38
2021-11-12 06:00:00,38.95522,-13.75822,41.3134092374,17.26522,-4.06822,17.7380448646,21.69,-9.69,23.7560981645,132.86,38.98522,-13.92822,41.3985831982,17.26522,-4.06822,17.7380448646,21.72,-9.86,23.8532597353,132.39
2021-11-12 06:30:00,42.60142,-13.96718,44.8326120494,17.50142,-4.26718,18.0141202163,25.1,-9.7,26.9091062654,133.36,42.71142,-12.19718,44.4188765996,17.50142,-4.26718,18.0141202163,25.21,-7.93,26.4278073249,132.86
2021-11-12 07:00:00,45.22104,-23.4689,50.9483240734,16.14104,-3.8589,16.595911589700002,29.08,-19.61,35.0741856641,132.77,45.78104,-3.7789,45.9367359386,16.14104,-3.8589,16.595911589700002,29.64,0.08,29.640107962000002,132.32
2021-11-12 07:30:00,49.91382,-20.62502,54.0072298585,15.89382,-3.61502,16.2997510347,34.02,-17.01,38.0355162973,130.1,50.52382,-1.46502,50.5450558511,15.89382,-3.61502,16.2997510347,34.63,2.15,34.6966770743,129.64
2021-11-12 08:00:00,54.83074,-18.17124,57.7633448831,30.95074,-5.12124,31.3715700226,23.88,-13.05,27.2131751179,130.25,55.36074,1.48876,55.3807542354,30.95074,-5.12124,31.3715700226,24.41,6.61,25.2891320531,129.82
2021-11-12 08:30:00,56.1374,-18.37954,59.0695790519,25.9074,-6.62954,26.7421797049,30.23,-11.75,32.4332452894,131.32,56.6974,1.5704600000000002,56.7191458978,25.9074,-6.62954,26.7421797049,30.79,8.2,31.8632091918,130.87
2021-11-12 09:00:00,56.57118,-18.12646,59.4042671761,26.44118,-7.04646,27.3640018697,30.13,-11.08,32.1026992635,132.27,57.16118,1.65354,57.185091532,26.44118,-7.04646,27.3640018697,30.72,8.7,31.9281756447,131.8
2021-11-12 09:30:00,59.9028,-17.36066,62.3677638165,35.9228,-7.35066,36.6671482703,23.98,-10.01,25.985390126,131.63,60.4128,2.52934,60.4657255367,35.9228,-7.35066,36.6671482703,24.49,9.88,26.4078492119,131.18
2021-11-12 10:00:00,59.85916,-17.35794,62.3250921937,35.91916,-7.28794,36.6510589826,23.94,-10.07,25.9716865067,132.03,60.36916,2.46206,60.4193447378,35.91916,-7.28794,36.6510589826,24.45,9.75,26.3223289243,131.57
2021-11-12 10:30:00,58.4892,-17.82638,61.1454523292,21.5592,-5.30638,22.2026298745,36.93,-12.52,38.9945547481,131.74,59.1092,2.11362,59.146977219,21.5592,-5.30638,22.2026298745,37.55,7.42,38.2760878356,131.29
2021-11-12 11:00:00,57.82126,-17.57676,60.4337703613,23.41126,-5.38676,24.0229947776,34.41,-12.19,36.5053996006,132.25,58.44126,2.34324,58.4882179938,23.41126,-5.38676,24.0229947776,35.03,7.73,35.8727445284,131.78
2021-11-12 11:30:00,58.21686,-17.43516,60.7716018588,22.56686,-5.63516,23.2597979029,35.65,-11.8,37.5521304322,132.1,58.84686,2.45484,58.8980404707,22.56686,-5.63516,23.2597979029,36.28,8.09,37.1710438379,131.64
2021-11-12 12:00:00,58.54232,-17.58996,61.1278162851,23.41232,-5.75996,24.1104514056,35.13,-11.83,37.0683935449,132.01,59.15232,2.38004,59.2001820249,23.41232,-5.75996,24.1104514056,35.74,8.14,36.655247919,131.56
2021-11-12 12:30:00,59.33888,-17.44324,61.8495699367,21.72888,-5.52324,22.4198663277,37.61,-11.92,39.4537514059,132.39,59.99888,2.59676,60.0550477791,21.72888,-5.52324,22.4198663277,38.27,8.12,39.1219541945,131.9
2021-11-12 13:00:00,59.22436,-17.6362,61.7945011134,21.30436,-5.4562,21.9919501966,37.92,-12.18,39.8281156973,132.57,59.88436,2.6238,59.9418126106,21.30436,-5.4562,21.9919501966,38.58,8.08,39.4170369257,132.09
2021-11-12 13:30:00,58.77682,-16.28838,60.9920149883,20.70682,-5.32838,21.3813944339,38.07,-10.96,39.6162403567,133.5,59.43682,3.59162,59.5452374749,20.70682,-5.32838,21.3813944339,38.73,8.92,39.7439215478,132.99
2021-11-12 14:00:00,58.67014,-15.44354,60.6686760639,20.82014,-5.38354,21.5049001986,37.85,-10.06,39.1640919721,131.59,59.35014,4.32646,59.5076245044,20.82014,-5.38354,21.5049001986,38.53,9.71,39.7346825834,131.11
2021-11-12 14:30:00,58.21206,-15.7785,60.3125608119,19.93206,-5.1385,20.583760543,38.28,-10.64,39.7311968106,130.34,58.89206,4.0715,59.0326337147,19.93206,-5.1385,20.583760543,38.96,9.21,40.0338069636,129.86
