Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-12 15:00:00,57.72384,-16.08878,59.9240398024,19.17384,-4.96878,19.807193517400002,38.55,-11.12,40.1217758829,130.34,58.40384,3.76122,58.5248263785,19.17384,-4.96878,19.807193517400002,39.23,8.73,40.1896230388,129.86
2021-11-12 15:30:00,57.58552,-16.49648,59.9018026946,18.70552,-4.92648,19.3433886292,38.88,-11.57,40.5650009244,130.34,58.27552,3.50352,58.3807406913,18.70552,-4.92648,19.3433886292,39.57,8.43,40.4580004449,129.86
2021-11-12 16:00:00,58.47358,-16.25764,60.6916008718,19.27358,-5.07764,19.9312145637,39.2,-11.18,40.7631254935,130.83,59.17358,3.53236,59.2789181513,19.27358,-5.07764,19.9312145637,39.9,8.61,40.8184039374,130.36
2021-11-12 16:30:00,60.7809,-16.00474,62.8527605382,18.9009,-4.75474,19.4897812527,41.88,-11.25,43.3646964707,130.1,61.5109,3.7752600000000003,61.6266452671,18.9009,-4.75474,19.4897812527,42.61,8.53,43.455413932,129.64
2021-11-12 17:00:00,64.58334,-15.85306,66.5005813277,35.02334,-6.99306,35.714664116,29.56,-8.86,30.8592482086,130.1,65.15334,3.57694,65.2514537227,35.02334,-6.99306,35.714664116,30.13,10.57,31.9302646403,129.64
2021-11-12 17:30:00,64.0814,-16.65924,66.2114499414,27.7014,-6.80924,28.5260111361,36.38,-9.85,37.6898779515,130.92,64.7014,3.04076,64.7728136129,27.7014,-6.80924,28.5260111361,37.0,9.85,38.2886732599,130.47
2021-11-12 18:00:00,62.45526,-18.10292,65.0259580029,26.75526,-6.49292,27.5318351694,35.7,-11.61,37.5404062312,131.36,63.09526,1.7570800000000002,63.119720885,26.75526,-6.49292,27.5318351694,36.34,8.25,37.2647031385,130.89
2021-11-12 18:30:00,61.13816,-19.7769,64.2572982765,28.47816,-6.9369,29.3108542795,32.66,-12.84,35.0933213019,131.95,61.73816,0.0731,61.7382032764,28.47816,-6.9369,29.3108542795,33.26,7.01,33.9907001987,131.48
2021-11-12 19:00:00,60.10488,-19.23222,63.1068529238,18.38488,-4.78222,18.9966692013,41.72,-14.45,44.1515673561,131.95,60.79488,0.79778,60.8001142034,18.38488,-4.78222,18.9966692013,42.41,5.58,42.7755128549,131.48
2021-11-12 19:30:00,58.1394,-19.32228,61.2661434787,16.6394,-4.69228,17.2883522627,41.5,-14.63,44.0032601065,132.65,58.8294,0.5077200000000001,58.8315908671,16.6394,-4.69228,17.2883522627,42.19,5.2,42.5092472293,132.16
2021-11-12 20:00:00,56.27762,-20.03024,59.7359274417,15.16762,-4.13024,15.7199102708,41.11,-15.9,44.0776825616,131.86,56.95762,-0.28024000000000004,56.9583094072,15.16762,-4.13024,15.7199102708,41.79,3.85,41.9669703457,131.39
2021-11-12 20:30:00,53.16096,-20.38076,56.9338479843,13.76096,-4.12076,14.3647026805,39.4,-16.26,42.6233222544,131.86,53.84096,-0.8407600000000001,53.8475240944,13.76096,-4.12076,14.3647026805,40.08,3.2800000000000002,40.2139876163,131.33
2021-11-12 21:00:00,51.22688,-20.99554,55.3624957388,13.23688,-4.02554,13.835460398,37.99,-16.97,41.607943953,130.99,51.88688,-1.41554,51.9061852733,13.23688,-4.02554,13.835460398,38.65,2.61,38.7380252465,130.52
2021-11-12 21:30:00,50.22306,-21.05678,54.4586424705,19.09306,-2.88678,19.3100605626,31.13,-18.17,36.0447749334,131.16,50.83306,-1.29678,50.8495981039,19.09306,-2.88678,19.3100605626,31.74,1.5899999999999999,31.7798001882,130.68
2021-11-12 22:00:00,48.72134,-21.4559,53.2364970317,21.73134,-3.8059000000000003,22.0620944837,26.99,-17.65,32.2487612165,131.97,49.26134,-1.6059,49.2875088984,21.73134,-3.8059000000000003,22.0620944837,27.53,2.2,27.6177642107,131.46
2021-11-12 22:30:00,46.48004,-20.8286,50.933532141,16.53004,-4.8286,17.220847841,29.95,-16.0,33.9558905052,132.16,47.05004,-0.6986,47.055226128,16.53004,-4.8286,17.220847841,30.52,4.13,30.7981704002,131.68
2021-11-12 23:00:00,44.40922,-20.10114,48.7466373231,15.03922,-4.24114,15.6257929945,29.37,-15.86,33.3786833174,132.98,44.91922,-2.12114,44.9692735132,15.03922,-4.24114,15.6257929945,29.88,2.12,29.9551130861,132.49
2021-11-12 23:30:00,41.87212,-11.80894,43.505465142,13.27212,-3.9489400000000003,13.8471403697,28.6,-7.86,29.6604045825,133.52,41.93212,-11.98894,43.6123534107,13.27212,-3.9489400000000003,13.8471403697,28.66,-8.04,29.7663770049,133.04
2021-11-13 00:00:00,40.04508,-12.15788,41.8499997408,15.04508,-4.22788,15.6278405898,25.0,-7.93,26.2275599323,132.89,40.10508,-12.32788,41.9570502669,15.04508,-4.22788,15.6278405898,25.06,-8.1,26.3365449518,132.4
2021-11-13 00:30:00,38.58618,-12.3162,40.5040994152,13.84618,-3.7362,14.3414047789,24.74,-8.58,26.1855685445,132.59,38.63618,-12.5062,40.609844169,13.84618,-3.7362,14.3414047789,24.79,-8.77,26.2955699691,132.1
2021-11-13 01:00:00,37.92606,-12.45828,39.9198543044,16.68606,-4.88828,17.3873482648,21.24,-7.57,22.5486695838,133.48,37.96606,-12.62828,40.0111880314,16.68606,-4.88828,17.3873482648,21.28,-7.74,22.6438954246,133.0
2021-11-13 01:30:00,36.45138,-12.27954,38.4641418274,16.27138,-4.44954,16.8687940682,20.18,-7.83,21.645814838,132.89,36.49138,-12.45954,38.5598359866,16.27138,-4.44954,16.8687940682,20.22,-8.01,21.7487585853,132.42
2021-11-13 02:00:00,35.06658,-12.40916,37.1974768607,14.21658,-4.17916,14.8181147654,20.85,-8.23,22.415516947,131.21,35.11658,-12.57916,37.3016012686,14.21658,-4.17916,14.8181147654,20.9,-8.4,22.5248751384,130.75
2021-11-13 02:30:00,34.32066,-12.47414,36.5172818207,11.81066,-2.92414,12.1672628136,22.51,-9.55,24.4520469491,131.38,34.36066,-12.65414,36.6166931163,11.81066,-2.92414,12.1672628136,22.55,-9.73,24.559629476,130.92
2021-11-13 03:00:00,33.54752,-12.73644,35.8838822039,13.04752,-3.04644,13.3984541953,20.5,-9.69,22.674789966,131.87,33.58752,-12.90644,35.9819078597,13.04752,-3.04644,13.3984541953,20.54,-9.86,22.7840119382,131.39
2021-11-13 03:30:00,33.26926,-12.94854,35.700256989,11.94926,-2.87854,12.291086489,21.32,-10.07,23.5785347297,132.32,33.30926,-13.12854,35.8031474074,11.94926,-2.87854,12.291086489,21.36,-10.25,23.6920260847,131.85
2021-11-13 04:00:00,32.64982,-13.03542,35.1558376462,11.26982,-2.99542,11.6611055998,21.38,-10.04,23.6200338696,132.87,32.70982,-13.21542,35.2786004571,11.26982,-2.99542,11.6611055998,21.44,-10.22,23.7512525985,132.38
2021-11-13 04:30:00,32.19618,-13.09856,34.7586864059,9.40618,-2.50856,9.7349419858,22.79,-10.59,25.1303044152,132.7,32.22618,-13.27856,34.8546529615,9.40618,-2.50856,9.7349419858,22.82,-10.77,25.2338126331,132.23
2021-11-13 05:00:00,32.3136,-13.12048,34.8757184928,9.3336,-2.38048,9.6323815326,22.98,-10.74,25.3658825985,132.7,32.3536,-13.29048,34.9770251964,9.3336,-2.38048,9.6323815326,23.02,-10.91,25.4744676097,132.23
2021-11-13 05:30:00,32.80976,-13.04632,35.3084524838,8.54976,-2.18632,8.824873438200001,24.26,-10.86,26.579826937,132.78,32.86976,-13.22632,35.4310127318,8.54976,-2.18632,8.824873438200001,24.32,-11.04,26.7085005195,132.3
2021-11-13 06:00:00,33.73144,-12.8148,36.0836409404,7.22144,-1.2948,7.3366002149,26.51,-11.52,28.9048525338,132.78,33.77144,-12.9948,36.1852868817,7.22144,-1.2948,7.3366002149,26.55,-11.7,29.0136605757,132.3
2021-11-13 06:30:00,35.69456,-12.49276,37.8175973062,6.92456,-1.54276,7.0943385605,28.77,-10.95,30.7833623894,132.89,35.75456,-12.66276,37.9306479197,6.92456,-1.54276,7.0943385605,28.83,-11.12,30.9002152096,132.41
2021-11-13 07:00:00,37.1777,-11.76762,38.995618443,5.9677,-1.00762,6.0521683184,31.21,-10.76,33.012750567,132.38,37.2277,-11.93762,39.0948643501,5.9677,-1.00762,6.0521683184,31.26,-10.93,33.1157439898,131.89
2021-11-13 07:30:00,39.15846,-11.29184,40.7540260607,5.53846,-1.27184,5.6826152568,33.62,-10.02,35.0814024805,132.38,39.21846,-11.47184,40.861849172,5.53846,-1.27184,5.6826152568,33.68,-10.2,35.1906578512,131.93
2021-11-13 08:00:00,41.21856,-10.7111,42.5875257756,4.6985600000000005,-0.9411,4.7918822276,36.52,-9.77,37.8042762131,131.87,41.27856,-10.8711,42.6860671752,4.6985600000000005,-0.9411,4.7918822276,36.58,-9.93,37.9038428131,131.38
2021-11-13 08:30:00,43.88412,-10.1877,45.0511400462,4.77412,-1.1277,4.9054998792,39.11,-9.06,40.1456809632,131.9,43.96412,-10.3577,45.1677517336,4.77412,-1.1277,4.9054998792,39.19,-9.23,40.2622527934,131.43
2021-11-13 09:00:00,46.44228,-9.80042,47.4650777285,7.84228,-1.92042,8.0739933475,38.6,-7.88,39.3961216365,130.82,46.54228,-9.97042,47.5982468435,7.84228,-1.92042,8.0739933475,38.7,-8.05,39.5283758837,130.34
2021-11-13 09:30:00,49.1467,-9.67778,50.0904935753,20.4567,-3.9677800000000003,20.8379426292,28.69,-5.71,29.2526956023,130.28,49.2267,-9.84778,50.2020593583,20.4567,-3.9677800000000003,20.8379426292,28.77,-5.88,29.3647288426,129.79
2021-11-13 10:00:00,50.89176,-10.1958,51.9030401185,29.24176,-4.2758,29.5527155019,21.65,-5.92,22.4447967244,130.24,50.93176,-10.3558,51.9739047055,29.24176,-4.2758,29.5527155019,21.69,-6.08,22.5260404865,129.76
2021-11-13 10:30:00,50.03032,-10.85474,51.1943190185,9.78032,-1.23474,9.857953244499999,40.25,-9.62,41.383654986,129.91,50.07032,-11.01474,51.2675476512,9.78032,-1.23474,9.857953244499999,40.29,-9.78,41.4600108538,129.42
2021-11-13 11:00:00,49.56068,-10.52434,50.6657945215,5.44068,-0.6943400000000001,5.4848069153,44.12,-9.83,45.2018063798,130.55,49.65068,-10.68434,50.787253772,5.44068,-0.6943400000000001,5.4848069153,44.21,-9.99,45.3246533357,130.04
2021-11-13 11:30:00,49.94896,-10.32596,51.0051375354,5.26896,-0.39596000000000003,5.2838171622,44.68,-9.93,45.770157308,130.12,50.03896,-10.48596,51.1258532936,5.26896,-0.39596000000000003,5.2838171622,44.77,-10.09,45.8929297387,129.61
2021-11-13 12:00:00,48.99232,-10.6028,50.1265078259,4.31232,-0.0528,4.3126432292,44.68,-10.55,45.9086582248,130.6,49.07232,-10.7728,50.2408778787,4.31232,-0.0528,4.3126432292,44.76,-10.72,46.0258188412,130.08
2021-11-13 12:30:00,48.99156,-10.79402,50.1665607651,5.36156,-0.14402,5.3634939539,43.63,-10.65,44.9110164659,130.69,49.08156,-10.96402,50.2912444327,5.36156,-0.14402,5.3634939539,43.72,-10.82,45.0389919958,130.17
2021-11-13 13:00:00,49.3118,-11.2952,50.5888837817,8.3218,-1.0252,8.3847116993,40.99,-10.27,42.2569875879,130.82,49.3918,-11.4552,50.7027761989,8.3218,-1.0252,8.3847116993,41.07,-10.43,42.3736923102,130.31
2021-11-13 13:30:00,48.70744,-11.38142,50.0195105191,6.12744,-0.80142,6.1796274135,42.58,-10.58,43.8747398853,130.65,48.78744,-11.55142,50.1363102528,6.12744,-0.80142,6.1796274135,42.66,-10.75,43.9936143094,130.15
2021-11-13 14:00:00,48.43464,-11.58152,49.8000598136,7.55464,-1.08152,7.6316624034,40.88,-10.5,42.2069236027,130.99,48.52464,-11.75152,49.9273362943,7.55464,-1.08152,7.6316624034,40.97,-10.67,42.3366248064,130.49
2021-11-13 14:30:00,47.6764,-11.60618,49.0687531037,5.2164,-0.46618000000000004,5.2371893944,42.46,-11.14,43.8970522928,131.09,47.7464,-11.77618,49.1772013066,5.2164,-0.46618000000000004,5.2371893944,42.53,-11.31,44.008146973,130.59
2021-11-13 15:00:00,47.36204,-11.72074,48.7907632561,3.83204,-0.58074,3.8757953389,43.53,-11.14,44.9328443346,131.4,47.45204,-11.890740000000001,48.9191761777,3.83204,-0.58074,3.8757953389,43.62,-11.31,45.0624067267,130.91
2021-11-13 15:30:00,47.78616,-11.77364,49.2151977177,3.43616,-0.39364000000000005,3.4586338336,44.35,-11.38,45.7867546349,131.26,47.87616,-11.94364,49.3434619053,3.43616,-0.39364000000000005,3.4586338336,44.44,-11.55,45.916403387,130.76
2021-11-13 16:00:00,48.36274,-11.6783,49.7527618449,2.92274,-0.3783,2.9471206283,45.44,-11.3,46.8239639501,131.46,48.44274,-11.8383,49.8682705294,2.92274,-0.3783,2.9471206283,45.52,-11.46,46.940409031,130.96
2021-11-13 16:30:00,49.93056,-11.5468,51.2483113103,3.15056,-0.4268,3.1793374394,46.78,-11.12,48.0834982088,131.03,50.03056,-11.7168,51.3842420996,3.15056,-0.4268,3.1793374394,46.88,-11.29,48.2203121101,130.54
2021-11-13 17:00:00,52.68872,-11.70578,53.9733869666,21.38872,-2.50578,21.5350011991,31.3,-9.2,32.624070868,131.06,52.78872,-11.88578,54.110264511,21.38872,-2.50578,21.5350011991,31.4,-9.38,32.7710909187,130.54
2021-11-13 17:30:00,54.44604,-11.58322,55.6645511726,23.45604,-2.80322,23.6229518657,30.99,-8.78,32.2097578383,130.35,54.51604,-11.73322,55.7643888952,23.45604,-2.80322,23.6229518657,31.06,-8.93,32.3182378851,129.84
2021-11-13 18:00:00,54.16008,-11.60704,55.3898694995,18.23008,-1.90704,18.3295558694,35.93,-9.7,37.2163257187,129.68,54.21008,-11.77704,55.4746017991,18.23008,-1.90704,18.3295558694,35.98,-9.87,37.3092119992,129.17
2021-11-13 18:30:00,53.68798,-11.58992,54.9247252345,12.47798,-1.9799200000000001,12.6340835871,41.21,-9.61,42.3156732193,129.82,53.76798,-11.75992,55.0389988253,12.47798,-1.9799200000000001,12.6340835871,41.29,-9.78,42.4324463118,129.33
2021-11-13 19:00:00,53.08534,-11.34054,54.2831573364,10.12534,-0.060540000000000004,10.1255209845,42.96,-11.28,44.416213256,129.9,53.18534,-11.50054,54.4145459524,10.12534,-0.060540000000000004,10.1255209845,43.06,-11.44,44.5537562951,129.4
2021-11-13 19:30:00,53.15332,-11.46324,54.3753740063,18.42332,-1.94324,18.5255202766,34.73,-9.52,36.0111552161,130.89,53.24332,-11.63324,54.4993889646,18.42332,-1.94324,18.5255202766,34.82,-9.69,36.1431667124,130.39
2021-11-13 20:00:00,50.97208,-11.49484,52.2521223124,11.44208,0.46516,11.4515312754,39.53,-11.96,41.2996670689,130.89,51.03208,-11.66484,52.3482729548,11.44208,0.46516,11.4515312754,39.59,-12.13,41.4065816024,130.39
2021-11-13 20:30:00,49.67292,-11.93374,51.0863301844,10.74292,0.37626000000000004,10.7495070452,38.93,-12.31,40.8299032573,130.89,49.75292,-12.10374,51.2040386153,10.74292,0.37626000000000004,10.7495070452,39.01,-12.48,40.9576671699,130.42
2021-11-13 21:00:00,47.09052,-12.57928,48.7417209297,2.66052,0.71072,2.7538136445,44.43,-13.29,46.3750902964,131.27,47.16052,-12.75928,48.8560525707,2.66052,0.71072,2.7538136445,44.5,-13.47,46.4939877834,130.76
2021-11-13 21:30:00,44.8427,-13.17962,46.739385176,1.5627,0.43038000000000004,1.620881931,43.28,-13.61,45.369488646,131.27,44.9427,-13.34962,46.8834580362,1.5627,0.43038000000000004,1.620881931,43.38,-13.78,45.5160718868,130.71
2021-11-13 22:00:00,43.33502,-13.42338,45.3664092587,1.63502,0.28662000000000004,1.6599522357,41.7,-13.71,43.8959462821,131.37,43.41502,-13.59338,45.4933395282,1.63502,0.28662000000000004,1.6599522357,41.78,-13.88,44.0252518448,130.84
2021-11-13 22:30:00,41.61336,-13.83274,43.8522111917,1.54336,0.40726,1.5961894615999999,40.07,-14.24,42.5250808347,131.3,41.70336,-14.01274,43.9946260082,1.54336,0.40726,1.5961894615999999,40.16,-14.42,42.6703878586,130.79
2021-11-13 23:00:00,40.029,-13.09034,42.1150548179,1.5190000000000001,0.39966,1.5706970158,38.51,-13.49,40.8044139769,132.33,40.109,-13.270340000000001,42.2472934602,1.5190000000000001,0.39966,1.5706970158,38.59,-13.67,40.9396751331,131.82
2021-11-13 23:30:00,38.3298,-13.043,40.4881886115,1.4998,0.517,1.5864075895,36.83,-13.56,39.2469425561,132.2,38.3998,-13.223,40.6127119144,1.4998,0.517,1.5864075895,36.9,-13.74,39.3750885713,131.71
2021-11-14 00:00:00,36.50476,-13.44254,38.9011488816,1.48476,0.5774600000000001,1.5931014749,35.02,-14.02,37.7221526427,133.18,36.58476,-13.62254,39.0386764672,1.48476,0.5774600000000001,1.5931014749,35.1,-14.2,37.8635708828,132.69
2021-11-14 00:30:00,35.3607,-13.53798,37.8636502066,1.4407,0.74202,1.6205585983000002,33.92,-14.28,36.8033259367,132.98,35.4407,-13.72798,38.0065869471,1.4407,0.74202,1.6205585983000002,34.0,-14.47,36.9510608779,132.47
2021-11-14 01:00:00,34.57176,-13.74086,37.2023900178,1.42176,0.7991400000000001,1.6309586865,33.15,-14.54,36.1985372633,133.26,34.64176,-13.92086,37.3341918225,1.42176,0.7991400000000001,1.6309586865,33.22,-14.72,36.3352005636,132.75
2021-11-14 01:30:00,33.50812,-13.73714,36.2146810191,1.39812,0.9928600000000001,1.7147916824,32.11,-14.73,35.3273973001,133.54,33.57812,-13.91714,36.347997586,1.39812,0.9928600000000001,1.7147916824,32.18,-14.91,35.4663291024,133.01
2021-11-14 02:00:00,32.53372,-15.31692,35.9590179972,1.48372,0.7430800000000001,1.6593953492,31.05,-16.06,34.9574898984,133.81,32.74372,-15.57692,36.2600556553,1.48372,0.7430800000000001,1.6593953492,31.26,-16.32,35.2637207339,133.3
2021-11-14 02:30:00,31.98114,-15.36688,35.4814644094,1.4711400000000001,0.62312,1.5976643684,30.51,-15.99,34.446192823,133.63,32.04114,-15.55688,35.6181297633,1.4711400000000001,0.62312,1.5976643684,30.57,-16.18,34.5878201106,133.1
2021-11-14 03:00:00,31.35868,-15.49068,34.9761058182,1.55868,0.38932000000000005,1.6065657175,29.8,-15.88,33.767060873,133.63,31.42868,-15.67068,35.1188288274,1.55868,0.38932000000000005,1.6065657175,29.87,-16.06,33.9137214118,133.1
2021-11-14 03:30:00,30.76146,-16.57664,34.9435604228,1.74146,0.36336,1.7789641428,29.02,-16.94,33.6024403876,133.63,30.821460000000002,-16.54664,34.9821910666,1.74146,0.36336,1.7789641428,29.08,-16.91,33.6391810245,133.14
2021-11-14 04:00:00,30.50658,-16.67382,34.7658984738,1.7065800000000002,0.38618,1.7497286329000001,28.8,-17.06,33.4736254385,132.48,30.566580000000002,-16.86382,34.9099446847,1.7065800000000002,0.38618,1.7497286329000001,28.86,-17.25,33.6223452484,131.98
2021-11-14 04:30:00,30.32482,-16.65714,34.5984829293,1.6648200000000002,0.38286000000000003,1.7082761521,28.66,-17.04,33.3430232582,131.86,30.37482,-16.83714,34.7292236224,1.6648200000000002,0.38286000000000003,1.7082761521,28.71,-17.22,33.478239201,131.36
2021-11-14 05:00:00,30.4573,-16.57108,34.6734453964,1.9773,0.37892000000000003,2.0132798257,28.48,-16.95,33.1423128342,131.86,30.5173,-16.76108,34.8172285235,1.9773,0.37892000000000003,2.0132798257,28.54,-17.14,33.291308175,131.36
2021-11-14 05:30:00,30.79192,-16.6451,35.0028811856,1.78192,0.40490000000000004,1.827343125,29.01,-17.05,33.649407127,131.95,30.85192,-16.8351,35.1462879931,1.78192,0.40490000000000004,1.827343125,29.07,-17.24,33.797670038,131.47
2021-11-14 06:00:00,31.81942,-15.16254,35.2473844191,1.59942,0.5474600000000001,1.6905196799,30.22,-15.71,34.0595434497,132.05,31.87942,-15.33254,35.3749092209,1.59942,0.5474600000000001,1.6905196799,30.28,-15.88,34.1914141269,131.56
2021-11-14 06:30:00,33.46206,-14.34104,36.4056985611,1.4420600000000001,0.8989600000000001,1.6993134276,32.02,-15.24,35.4617822451,132.36,33.53206,-14.54104,36.5491572013,1.4420600000000001,0.8989600000000001,1.6993134276,32.09,-15.44,35.6112580514,131.84
2021-11-14 07:00:00,34.67374,-13.97526,37.384169613,1.44374,1.06474,1.7938942152,33.23,-15.04,36.4751216585,132.19,34.74374,-14.14526,37.5128757849,1.44374,1.06474,1.7938942152,33.3,-15.21,36.6092078581,131.68
2021-11-14 07:30:00,36.09824,-13.58044,38.5682678078,2.8182400000000003,1.28956,3.0992647017,33.28,-14.87,36.4509986146,131.62,36.15824,-13.77044,38.6916442878,2.8182400000000003,1.28956,3.0992647017,33.34,-15.06,36.5835919505,131.13
2021-11-14 08:00:00,37.67034,-12.72622,39.761931432,1.57034,1.04378,1.8855886094,36.1,-13.77,38.6370664,131.36,37.75034,-12.89622,39.8923634347,1.57034,1.04378,1.8855886094,36.18,-13.94,38.7726192048,130.87
2021-11-14 08:30:00,41.20188,-10.98658,42.6415273604,2.07188,1.00342,2.302072638,39.13,-11.99,40.9257498404,131.04,41.28188,-11.16658,42.7654781948,2.07188,1.00342,2.302072638,39.21,-12.17,41.0552432705,130.55
2021-11-14 09:00:00,43.3038,-11.47146,44.7974719038,2.5238,0.9685400000000001,2.7032639848,40.78,-12.44,42.6352201824,130.67,43.3838,-11.64146,44.9185673566,2.5238,0.9685400000000001,2.7032639848,40.86,-12.61,42.7615680255,130.18
2021-11-14 09:30:00,45.62322,-11.63536,47.0835407069,3.15322,0.8846400000000001,3.2749632514,42.47,-12.52,44.276983863,130.16,45.70322,-11.80536,47.2032927146,3.15322,0.8846400000000001,3.2749632514,42.55,-12.69,44.4020112157,129.69
2021-11-14 10:00:00,47.7254,-1.79982,47.7593253427,4.7654,0.7701800000000001,4.8272367243000005,42.96,-2.5700000000000003,43.036804017,129.84,47.3154,-17.95982,50.6093095348,4.7654,0.7701800000000001,4.8272367243000005,42.55,-18.73,46.4899494515,129.36
2021-11-14 10:30:00,48.46354,0.6390800000000001,48.4677535334,5.89354,0.24908000000000002,5.8988011136,42.57,0.39,42.5717864319,131.85,47.93354,-19.46092,51.7334675445,5.89354,0.24908000000000002,5.8988011136,42.04,-19.71,46.4310854924,131.35
2021-11-14 11:00:00,48.75898,0.8193,48.7658628872,6.85898,0.14930000000000002,6.8606047205,41.9,0.67,41.9053564595,132.11,48.23898,-19.3407,51.9717410516,6.85898,0.14930000000000002,6.8606047205,41.38,-19.49,45.7401847395,131.63
2021-11-14 11:30:00,48.81314,0.68386,48.8179301196,7.58314,0.07386000000000001,7.5834996907,41.23,0.61,41.234512244,132.11,48.28314,-19.46614,52.0595064783,7.58314,0.07386000000000001,7.5834996907,40.7,-19.54,45.1475536436,131.66
2021-11-14 12:00:00,49.7946,0.9116000000000001,49.8029437254,8.0046,-0.1184,8.0054756086,41.79,1.03,41.8026913009,132.18,49.2646,-19.1584,52.8587277913,8.0046,-0.1184,8.0054756086,41.26,-19.04,45.4412719892,131.69
2021-11-14 12:30:00,50.46852,0.7961600000000001,50.474799472,10.38852,0.19616000000000003,10.3903718189,40.08,0.6000000000000001,40.0844907664,131.86,49.94852,-19.17384,53.5022503315,10.38852,0.19616000000000003,10.3903718189,39.56,-19.37,44.0475935779,131.4
2021-11-14 13:00:00,49.3397,0.3564,49.3409871917,11.9697,0.1764,11.9709997515,37.37,0.18,37.3704335003,131.61,48.8597,-19.6736,52.6718218885,11.9697,0.1764,11.9709997515,36.89,-19.85,41.8914621373,131.12
2021-11-14 13:30:00,48.51802,0.0809,48.5180874472,9.30802,-0.0391,9.3081021229,39.21,0.12,39.2101836262,131.89,48.01802,-19.8791,51.9702690154,9.30802,-0.0391,9.3081021229,38.71,-19.84,43.4981574322,131.39
2021-11-14 14:00:00,48.88832,0.32080000000000003,48.8893725166,6.57832,0.22080000000000002,6.5820245109,42.31,0.1,42.3101181752,131.8,48.37832,-19.7792,52.265462771,6.57832,0.22080000000000002,6.5820245109,41.8,-20.0,46.3383210745,131.29
2021-11-14 14:30:00,48.70604,0.27868000000000004,48.7068372513,5.55604,0.38868,5.5696187144,43.15,-0.11,43.1501402083,131.88,48.16604,-19.78132,52.0698380084,5.55604,0.38868,5.5696187144,42.61,-20.17,47.1427725107,131.39
2021-11-14 15:00:00,48.96914,0.37728,48.9705933448,4.39914,0.6272800000000001,4.4436373545,44.57,-0.25,44.5707011388,131.88,48.42914,-19.70272,52.2836377516,4.39914,0.6272800000000001,4.4436373545,44.03,-20.33,48.4969050559,131.39
2021-11-14 15:30:00,49.86674,0.37120000000000003,49.8681215574,3.18674,0.8712000000000001,3.3036799584,46.68,-0.5,46.6826777295,131.98,49.31674,-19.5988,53.0683880071,3.18674,0.8712000000000001,3.3036799584,46.13,-20.47,50.4677897277,131.5
2021-11-14 16:00:00,50.65222,0.5256200000000001,50.6549471159,2.11222,0.9256200000000001,2.3061321976,48.54,-0.4,48.5416480973,131.75,50.08222,-19.40438,53.709949947,2.11222,0.9256200000000001,2.3061321976,47.97,-20.33,52.1001900188,131.23
2021-11-14 16:30:00,51.94036,0.69906,51.9450640756,2.76036,0.96906,2.9255195459000003,49.18,-0.27,49.1807411494,131.46,51.36036,-19.09094,54.7937092139,2.76036,0.96906,2.9255195459000003,48.6,-20.06,52.5772155976,130.97
2021-11-14 17:00:00,55.6058,0.43820000000000003,55.6075265848,16.9858,-1.4618,17.0485853044,38.62,1.9,38.6667091954,130.93,55.0958,-19.2618,58.3657786454,16.9858,-1.4618,17.0485853044,38.11,-17.8,42.0620030431,130.43
2021-11-14 17:30:00,55.76868,-1.02876,55.7781679161,18.33868,-1.65876,18.4135457987,37.43,0.63,37.4353015214,130.57,55.29868,-20.92876,59.1266184124,18.33868,-1.65876,18.4135457987,36.96,-19.27,41.6818245762,130.08
2021-11-14 18:00:00,57.0116,-0.46868000000000004,57.0135264258,11.3616,-1.92868,11.5241381935,45.65,1.46,45.6733412397,131.36,56.4716,-20.28868,60.0056009278,11.3616,-1.92868,11.5241381935,45.11,-18.36,48.7032001002,130.85
2021-11-14 18:30:00,55.6681,-0.26266,55.6687196537,4.0181,0.37734,4.0357791175,51.65,-0.64,51.6539649979,131.07,55.0981,-20.21266,58.6886040717,4.0181,0.37734,4.0357791175,51.08,-20.59,55.0737187777,130.55
2021-11-14 19:00:00,55.4411,-0.38128,55.4424110555,1.4511,0.9387200000000001,1.7282611054,53.99,-1.32,54.0061339109,131.54,54.8311,-20.42128,58.5104965288,1.4511,0.9387200000000001,1.7282611054,53.38,-21.36,57.4949910862,131.01
2021-11-14 19:30:00,54.81804,-0.50532,54.8203690041,2.88804,0.9346800000000001,3.0355233064,51.93,-1.44,51.9499615014,131.93,54.20804,-20.76532,58.0492042611,2.88804,0.9346800000000001,3.0355233064,51.32,-21.7,55.7192282789,131.4
2021-11-14 20:00:00,52.9564,-0.9097400000000001,52.9642136525,1.5064000000000002,0.30026,1.5360328862000001,51.45,-1.21,51.4642264102,132.73,52.3664,-21.21974,56.5023646817,1.5064000000000002,0.30026,1.5360328862000001,50.86,-21.52,55.225447033,132.2
2021-11-14 20:30:00,51.78258,0.49308,51.7849275305,1.54258,0.27308000000000004,1.5665649501,50.24,0.22,50.2404816856,132.84,51.19258,-19.88692,54.9196670979,1.54258,0.27308000000000004,1.5665649501,49.65,-20.16,53.5868276725,132.32
2021-11-14 21:00:00,49.62254,0.15280000000000002,49.6227752538,1.55254,0.32280000000000003,1.5857428201000001,48.07,-0.17,48.0703006023,133.15,49.05254,-20.0372,52.9871783009,1.55254,0.32280000000000003,1.5857428201000001,47.5,-20.36,51.6795859117,132.61
2021-11-14 21:30:00,47.69906,-0.21846000000000002,47.6995602669,1.47906,0.68154,1.6285316255,46.22,-0.9,46.2287616101,132.36,47.13906,-20.37846,51.3553561925,1.47906,0.68154,1.6285316255,45.66,-21.06,50.2827922852,131.85
2021-11-14 22:00:00,45.3477,-0.7675400000000001,45.3541950975,1.4577,0.76246,1.6450636892000001,43.89,-1.53,43.916659709,132.23,44.7977,-21.03754,49.4915347766,1.4577,0.76246,1.6450636892000001,43.34,-21.8,48.5138701816,131.74
2021-11-14 22:30:00,43.44286,-0.9839,43.4540003244,1.41286,0.8261000000000001,1.6366473626,42.03,-1.81,42.0689552996,132.7,42.90286,-21.3239,47.9099583322,1.41286,0.8261000000000001,1.6366473626,41.49,-22.15,47.0323569471,132.18
2021-11-14 23:00:00,40.88412,-1.2692,40.9038156755,1.37412,1.1208,1.7732451648,39.51,-2.39,39.5822207563,132.94,40.37412,-21.8792,45.9213344581,1.37412,1.1208,1.7732451648,39.0,-23.0,45.2769256907,132.41
2021-11-14 23:30:00,38.61356,-1.75648,38.6534893362,1.39356,1.01352,1.7231460368,37.22,-2.77,37.3229326286,133.88,38.12356,-22.05648,44.0442293276,1.39356,1.01352,1.7231460368,36.73,-23.07,43.3741605106,133.34
2021-11-15 00:00:00,35.8158,-13.78036,38.3753807977,1.3658000000000001,1.04964,1.7225428208,34.45,-14.83,37.5064181174,133.63,35.8758,-13.980360000000001,38.5035516721,1.3658000000000001,1.04964,1.7225428208,34.51,-15.03,37.6409484471,133.1
2021-11-15 00:30:00,35.01568,-13.75386,37.6200280537,1.35568,1.16614,1.7882255904000002,33.66,-14.92,36.8185007843,130.87,35.08568,-13.92386,37.7475670522,1.35568,1.16614,1.7882255904000002,33.73,-15.09,36.9516034835,130.36
2021-11-15 01:00:00,34.60564,-13.75252,37.2381810265,1.35564,1.17748,1.7956110269,33.25,-14.93,36.4481467293,131.08,34.67564,-13.93252,37.3699762237,1.35564,1.17748,1.7956110269,33.32,-15.11,36.5859877549,130.58
2021-11-15 01:30:00,33.86436,-13.81818,36.5750868314,1.35436,1.17182,1.7909363812999999,32.51,-14.99,35.7994441298,130.72,33.93436,-13.97818,36.7005491065,1.35436,1.17182,1.7909363812999999,32.58,-15.15,35.9301948227,130.23
2021-11-15 02:00:00,33.18956,-13.9064,35.985203264,1.35956,1.1436,1.7765765825000002,31.83,-15.05,35.208683588,130.85,33.24956,-14.0864,36.1103850042,1.35956,1.1436,1.7765765825000002,31.89,-15.23,35.3401329935,130.35
2021-11-15 02:30:00,32.78902,-14.07034,35.6804470302,1.36902,1.1296599999999999,1.7749218225,31.42,-15.2,34.9035299074,131.06,32.85902,-14.25034,35.8160213518,1.36902,1.1296599999999999,1.7749218225,31.49,-15.38,35.045177985,130.57
2021-11-15 03:00:00,32.20358,-14.20798,35.1985406018,1.35358,1.15202,1.7774501109,30.85,-15.36,34.4623287083,131.7,32.26358,-14.38798,35.3263720596,1.35358,1.15202,1.7774501109,30.91,-15.54,34.5965272824,131.21
2021-11-15 03:30:00,32.13444,-14.25788,35.155502787,1.35444,1.15212,1.7781699040999999,30.78,-15.41,34.4220350938,131.51,32.19444,-14.43788,35.2836271634,1.35444,1.15212,1.7781699040999999,30.84,-15.59,34.5565290502,131.01
2021-11-15 04:00:00,32.0033,-14.11638,34.9783275071,1.3533,1.16362,1.7847779678,30.65,-15.28,34.2476407947,131.89,32.0733,-14.29638,35.1152823425,1.3533,1.16362,1.7847779678,30.72,-15.46,34.3908418042,131.38
2021-11-15 04:30:00,32.07492,-14.1391,35.0530261435,1.35492,1.1909,1.8038988376,30.72,-15.33,34.3325982122,131.45,32.13492,-14.3191,35.1808144905,1.35492,1.1909,1.8038988376,30.78,-15.51,34.4669189224,130.96
2021-11-15 05:00:00,32.3309,-14.01356,35.2372949967,1.3609,1.20644,1.8186660726000001,30.97,-15.22,34.5078150569,131.32,32.4009,-14.17356,35.3653520254,1.3609,1.20644,1.8186660726000001,31.04,-15.38,34.641391427,130.82
2021-11-15 05:30:00,33.64524,-13.69322,36.3250113369,1.35524,1.21678,1.8213261723,32.29,-14.91,35.5661665069,131.15,33.71524,-13.87322,36.4579708901,1.35524,1.21678,1.8213261723,32.36,-15.09,35.7054295591,130.67
2021-11-15 06:00:00,35.52924,-13.23702,37.9149784842,1.35924,1.20298,1.8151292676000002,34.17,-14.44,37.0958555637,130.64,35.60924,-13.40702,38.0495224498,1.35924,1.20298,1.8151292676000002,34.25,-14.61,37.2359315715,130.16
2021-11-15 06:30:00,39.6571,-12.03532,41.4431479006,1.3571,1.16468,1.7883511714,38.3,-13.2,40.5108627408,130.52,39.7371,-12.19532,41.5663679711,1.3571,1.16468,1.7883511714,38.38,-13.36,40.6388238019,130.02
2021-11-15 07:00:00,44.00296,-10.452960000000001,45.2274790534,1.35296,1.13704,1.7673032346,42.65,-11.59,44.1967261231,129.9,44.10296,-10.41296,45.315569253,1.35296,1.13704,1.7673032346,42.75,-11.55,44.2827844653,129.41
2021-11-15 07:30:00,49.40046,-7.39502,49.9508935757,1.61046,1.10498,1.9530904260000002,47.79,-8.5,48.540025752,130.18,49.50046,-7.54502,50.0721765755,1.61046,1.10498,1.9530904260000002,47.89,-8.65,48.6649216582,129.68
2021-11-15 08:00:00,51.97636,-7.24798,52.4792836549,10.77636,-0.8879800000000001,10.8128832108,41.2,-6.36,41.6880030704,130.31,52.05636,-7.40798,52.5808214478,10.77636,-0.8879800000000001,10.8128832108,41.28,-6.52,41.7917312396,129.84
2021-11-15 08:30:00,54.1324,-7.536,54.6544419582,11.0524,-0.9560000000000001,11.0936685438,43.08,-6.58,43.5796145004,129.57,54.2224,-7.696,54.7658386018,11.0524,-0.9560000000000001,11.0936685438,43.17,-6.74,43.6929799853,129.08
2021-11-15 09:00:00,55.83904,-5.63136,56.1222825941,11.29904,-1.19136,11.3616743296,44.54,-4.44,44.7607551321,129.46,55.93904,-5.58136,56.2167926475,11.29904,-1.19136,11.3616743296,44.64,-4.39,44.8553419338,128.98
2021-11-15 09:30:00,57.41256,-4.94952,57.6255133945,11.16256,-1.22952,11.2300696874,46.25,-3.7199999999999998,46.3993631422,131.26,57.51256,-5.09952,57.738199331,11.16256,-1.22952,11.2300696874,46.35,-3.87,46.5112825022,130.81
2021-11-15 10:00:00,59.3697,-4.40616,59.5329784576,9.4797,-1.38616,9.5805089445,49.89,-3.02,49.9813215111,132.08,59.4797,-4.56616,59.6547108721,9.4797,-1.38616,9.5805089445,50.0,-3.18,50.1010219457,131.6
2021-11-15 10:30:00,59.31514,-5.23812,59.5459800016,10.30514,-1.19812,10.3745555063,49.01,-4.04,49.1762310471,132.48,59.39514,-5.3981200000000005,59.6399392618,10.30514,-1.19812,10.3745555063,49.09,-4.2,49.2693423946,131.99
2021-11-15 11:00:00,57.865520000000004,-6.5944,58.2400593769,13.08552,-0.9944000000000001,13.1232490272,44.78,-5.6,45.1287979011,132.48,57.95552,-6.7644,58.348945199,13.08552,-0.9944000000000001,13.1232490272,44.87,-5.77,45.2394717034,131.99
2021-11-15 11:30:00,57.88694,-5.95534,58.1924728559,5.42694,0.7446600000000001,5.4777911862,52.46,-6.7,52.8861191618,133.16,57.99694,-6.11534,58.3184570499,5.42694,0.7446600000000001,5.4777911862,52.57,-6.86,53.0157005047,132.68
2021-11-15 12:00:00,57.21574,-6.38704,57.5711315132,6.47574,1.10296,6.5689975879,50.74,-7.49,51.2898401245,133.16,57.31574,-6.55704,57.6895902682,6.47574,1.10296,6.5689975879,50.84,-7.66,51.413823044,132.68
2021-11-15 12:30:00,57.79074,-6.32446,58.1357757671,6.47074,1.13554,6.5696215446,51.32,-7.46,51.8593675241,133.33,57.88074,-6.48446,58.2428389112,6.47074,1.13554,6.5696215446,51.41,-7.62,51.9716509263,132.8
2021-11-15 13:00:00,58.27154,-6.8045,58.6674832784,13.16154,-1.1045,13.2078028234,45.11,-5.7,45.4686936254,132.72,58.35154,-6.9645,58.7656913566,13.16154,-1.1045,13.2078028234,45.19,-5.86,45.5683629287,132.21
2021-11-15 13:30:00,58.00306,-6.85064,58.4062174582,13.65306,-1.15064,13.7014604978,44.35,-5.7,44.7147906179,132.63,58.09306,-7.01064,58.5145511251,13.65306,-1.15064,13.7014604978,44.44,-5.86,44.8246940871,132.13
2021-11-15 14:00:00,57.1958,-6.99236,57.6216334028,13.4958,-1.02236,13.5344685012,43.7,-5.97,44.1059055003,132.95,57.2858,-7.15236,57.7305736608,13.4958,-1.02236,13.5344685012,43.79,-6.13,44.2169763779,132.43
2021-11-15 14:30:00,56.73348,-7.0294,57.1673002447,13.54348,-1.0294,13.5825444918,43.19,-6.0,43.6047715279,132.69,56.82348,-7.1894,57.2764816628,13.54348,-1.0294,13.5825444918,43.28,-6.16,43.716175496,132.17
2021-11-15 15:00:00,56.29354,-7.26594,56.7605191116,13.35354,-1.01594,13.3921306974,42.94,-6.25,43.3924659359,132.33,56.38354,-7.43594,56.8717573723,13.35354,-1.01594,13.3921306974,43.03,-6.42,43.5062903498,131.82
2021-11-15 15:30:00,56.12674,-7.3702,56.6085752432,13.19674,-1.0102,13.2353485284,42.93,-6.36,43.3985541234,132.52,56.22674,-7.5302,56.7287423011,13.19674,-1.0102,13.2353485284,43.03,-6.52,43.5211592217,132.0
2021-11-15 16:00:00,57.6477,-7.52168,58.1363310273,12.9477,-0.9516800000000001,12.9826280126,44.7,-6.57,45.1802490033,132.59,57.7377,-7.69168,58.2477805801,12.9477,-0.9516800000000001,12.9826280126,44.79,-6.74,45.2942788882,132.07
2021-11-15 16:30:00,59.33948,-7.83784,59.8548713351,12.81948,-0.97784,12.8567195869,46.52,-6.86,47.0230794398,132.92,59.43948,-7.99784,59.9751384103,12.81948,-0.97784,12.8567195869,46.62,-7.02,47.1455703115,132.4
2021-11-15 17:00:00,62.2087,-7.81994,62.6982760313,15.0887,-0.6699400000000001,15.1035653835,47.12,-7.15,47.6593841756,132.66,62.3087,-7.98994,62.8188923565,15.0887,-0.6699400000000001,15.1035653835,47.22,-7.32,47.7840015068,132.14
2021-11-15 17:30:00,63.34814,-7.89498,63.8382138743,14.89814,-0.66498,14.9129733407,48.45,-7.23,48.9864818088,132.63,63.44814,-8.05498,63.9574012313,14.89814,-0.66498,14.9129733407,48.55,-7.39,49.1092109487,132.14
2021-11-15 18:00:00,63.0054,-7.8107,63.487695372,12.3854,-0.9807,12.4241661954,50.62,-6.83,51.0786971251,132.58,63.1054,-7.9707,63.6067886915,12.3854,-0.9807,12.4241661954,50.72,-6.99,51.1993994105,132.06
2021-11-15 18:30:00,62.5857,-8.016,63.0969579337,12.2757,-0.966,12.3136496007,50.31,-7.05,50.8015609996,132.34,62.6957,-8.186,63.227852996,12.2757,-0.966,12.3136496007,50.42,-7.22,50.9343184896,131.83
2021-11-15 19:00:00,61.47326,-8.34006,62.0364271685,12.27326,-0.9400600000000001,12.3092089035,49.2,-7.4,49.7533918442,132.54,61.56326,-8.51006,62.1486613133,12.27326,-0.9400600000000001,12.3092089035,49.29,-7.57,49.8679155369,132.02
2021-11-15 19:30:00,60.29012,-8.61548,60.9025866876,12.27012,-0.86548,12.3006056942,48.02,-7.75,48.6413702521,132.66,60.39012,-8.77548,61.0243856409,12.27012,-0.86548,12.3006056942,48.12,-7.91,48.7657923139,132.12
2021-11-15 20:00:00,57.78498,-8.78276,58.4486166373,8.86498,0.16724000000000003,8.8665573713,48.92,-8.95,49.7319706024,133.2,57.89498,-8.96276,58.5846377135,8.86498,0.16724000000000003,8.8665573713,49.03,-9.13,49.8728162429,132.65
2021-11-15 20:30:00,56.58698,-9.72572,57.4166869041,1.4369800000000001,1.01428,1.7588847145000002,55.15,-10.74,56.1860311821,133.24,56.69698,-9.88572,57.5523674668,1.4369800000000001,1.01428,1.7588847145000002,55.26,-10.9,56.32475122,132.73
2021-11-15 21:00:00,54.39562,-10.22,55.3473746006,1.34562,1.03,1.6945775829,53.05,-11.25,54.2297427617,133.17,54.48562,-10.4,55.4692958923,1.34562,1.03,1.6945775829,53.14,-11.43,54.3553539221,132.67
2021-11-15 21:30:00,51.36562,-7.9542,51.9778435069,1.34562,1.0458,1.7042273394,50.02,-9.0,50.8232269735,133.48,51.19562,-15.4642,53.480211189,1.34562,1.0458,1.7042273394,49.85,-16.51,52.5128803247,132.96
2021-11-15 22:00:00,48.6908,-2.94922,48.7800359086,2.1608,1.17078,2.4575968848,46.53,-4.12,46.7120466261,132.42,48.0908,-23.17922,53.3854032901,2.1608,1.17078,2.4575968848,45.93,-24.35,51.9854537347,131.92
2021-11-15 22:30:00,45.77662,-3.4469,45.9062093647,1.3466200000000002,1.1131,1.7471053301000001,44.43,-4.5600000000000005,44.663391049,131.03,45.19662,-23.6269,50.9996555188,1.3466200000000002,1.1131,1.7471053301000001,43.85,-24.74,50.347692102,130.54
2021-11-15 23:00:00,42.88948,-3.73904,43.052153428,1.34948,1.14096,1.7671689201,41.54,-4.88,41.8256619792,130.81,42.31948,-24.03904,48.6704615921,1.34948,1.14096,1.7671689201,40.97,-25.18,48.0892222852,130.32
2021-11-15 23:30:00,40.5592,-2.9319,40.6650309511,1.3492,1.1481,1.7715739471,39.21,-4.08,39.4217008765,131.18,40.0092,-23.3119,46.3052995482,1.3492,1.1481,1.7715739471,38.66,-24.46,45.7480841129,130.71
2021-11-16 00:00:00,38.50906,-3.06064,38.6304959752,1.3490600000000001,1.15936,1.7787856793999999,37.16,-4.22,37.3988502497,131.47,37.97906,-23.48064,44.6514216268,1.3490600000000001,1.15936,1.7787856793999999,36.63,-24.64,44.1461946265,130.99
2021-11-16 00:30:00,37.49906,-3.17006,37.6328152187,1.3490600000000001,1.17994,1.7922670803,36.15,-4.35,36.4107813704,131.64,36.97906,-23.68006,43.9112299997,1.3490600000000001,1.17994,1.7922670803,35.63,-24.86,43.4455578857,131.15
2021-11-16 01:00:00,36.73894,-3.33014,36.8895587496,1.34894,1.18986,1.7987234204,35.39,-4.52,35.6774788908,132.02,36.21894,-23.76014,43.3169235697,1.34894,1.18986,1.7987234204,34.87,-24.95,42.876793257,131.52
2021-11-16 01:30:00,36.04006,-3.41606,36.2015937595,1.35006,1.21394,1.8155749302,34.69,-4.63,34.9976142044,131.64,35.53006,-23.91606,42.8294652024,1.35006,1.21394,1.8155749302,34.18,-25.13,42.4239236752,131.17
2021-11-16 02:00:00,35.36006,-3.54228,35.5370453302,1.35006,1.21772,1.818104508,34.01,-4.76,34.3414865724,132.04,34.87006,-24.16228,42.4233056138,1.35006,1.21772,1.818104508,33.52,-25.38,42.0444383956,131.53
2021-11-16 02:30:00,34.95092,-3.599,35.1357312411,1.35092,1.221,1.8209409234,33.6,-4.82,33.9439596983,132.31,34.44092,-24.169,42.0751414905,1.35092,1.221,1.8209409234,33.09,-25.39,41.7085147182,131.82
2021-11-16 03:00:00,34.71392,-3.45628,34.8855573727,1.35392,1.2237200000000001,1.8249904122,33.36,-4.68,33.6866739231,132.27,34.21392,-24.09628,41.8476167972,1.35392,1.2237200000000001,1.8249904122,32.86,-25.32,41.483514798,131.76
2021-11-16 03:30:00,34.41078,-3.55358,34.5937813924,1.35078,1.21642,1.8177690241,33.06,-4.77,33.4023427322,132.41,33.91078,-24.13358,41.6217573371,1.35078,1.21642,1.8177690241,32.56,-25.35,41.264707681,131.92
2021-11-16 04:00:00,34.04762,-3.6194,34.2394579984,1.35762,1.2006000000000001,1.8123389375,32.69,-4.82,33.0434335383,132.28,33.55762,-24.2594,41.4081193539,1.35762,1.2006000000000001,1.8123389375,32.2,-25.46,41.0493800197,131.79
2021-11-16 04:30:00,33.65746,-3.90484,33.8832169234,1.36746,1.12516,1.7708562554,32.29,-5.03,32.6794277796,132.41,33.16746,-24.39484,41.1726683794,1.36746,1.12516,1.7708562554,31.8,-25.52,40.7738936085,131.91
2021-11-16 05:00:00,34.09344,-3.81128,34.3058086375,1.5134400000000001,0.8987200000000001,1.7601699553999999,32.58,-4.71,32.9186952961,131.89,33.60344,-24.44128,41.5519836816,1.5134400000000001,0.8987200000000001,1.7601699553999999,32.09,-25.34,40.8886744711,131.38
2021-11-16 05:30:00,35.44152,-3.38728,35.603019615,1.7515200000000002,0.9227200000000001,1.9797056622,33.69,-4.31,33.9645727192,132.36,34.95152,-23.85728,42.3175916057,1.7515200000000002,0.9227200000000001,1.9797056622,33.2,-24.78,41.428111229,131.85
2021-11-16 06:00:00,37.19288,-3.01226,37.3146624399,1.6528800000000001,1.02774,1.946345756,35.54,-4.04,35.7688859206,131.63,36.69288,-23.39226,43.5151154267,1.6528800000000001,1.02774,1.946345756,35.04,-24.42,42.7099285881,131.14
2021-11-16 06:30:00,41.2039,-2.01584,41.2531815272,1.4239,1.08416,1.7896631291,39.78,-3.1,39.9006065117,131.31,40.6639,-22.21584,46.3367706052,1.4239,1.08416,1.7896631291,39.24,-23.3,45.6362531328,130.83
2021-11-16 07:00:00,45.35296,0.47814000000000006,45.3554803593,1.71296,0.76814,1.8773041898,43.64,-0.29,43.6409635549,130.73,44.78296,-19.65186,48.9051030857,1.71296,0.76814,1.8773041898,43.07,-20.42,47.6655147879,130.24
2021-11-16 07:30:00,50.6752,-2.51704,50.7376722505,7.9752,-1.03704,8.0423421341,42.7,-1.48,42.7256410133,130.49,50.5652,-9.54704,51.4585796909,7.9752,-1.03704,8.0423421341,42.59,-8.51,43.4318799962,130.0
2021-11-16 08:00:00,53.10576,-5.08284,53.3484489713,1.85576,0.31716000000000005,1.8826671621000002,51.25,-5.4,51.5337025644,131.16,53.21576,-5.24284,53.4733997764,1.85576,0.31716000000000005,1.8826671621000002,51.36,-5.5600000000000005,51.6600735578,130.68
2021-11-16 08:30:00,55.17916,-4.32088,55.3480776747,3.88916,0.10912000000000001,3.8906905145,51.29,-4.43,51.4809576446,131.11,55.29916,-4.46088,55.47879367,3.88916,0.10912000000000001,3.8906905145,51.41,-4.57,51.6127213001,130.62
2021-11-16 09:00:00,56.9231,-2.9542800000000002,56.9997112618,2.6231,0.045720000000000004,2.623498414,54.3,-3.0,54.382809784,132.0,57.0731,-3.10428,57.1574605623,2.6231,0.045720000000000004,2.623498414,54.45,-3.15,54.5410395941,131.5
2021-11-16 09:30:00,57.77628,-1.89504,57.807349941300004,3.17628,-0.31504000000000004,3.191865417,54.6,-1.58,54.622856022,133.12,57.936280000000004,-2.02504,57.9716596902,3.17628,-0.31504000000000004,3.191865417,54.76,-1.71,54.7866927273,132.55
2021-11-16 10:00:00,57.43508,-2.11028,57.4738348841,3.27508,-0.5402800000000001,3.3193450385,54.16,-1.57,54.1827509453,132.53,57.60508,-2.24028,57.6486261439,3.27508,-0.5402800000000001,3.3193450385,54.33,-1.7000000000000002,54.3565902168,131.95
2021-11-16 10:30:00,57.89186,-1.9940200000000001,57.9261907087,3.63186,-0.29402,3.6437418707,54.26,-1.7000000000000002,54.2866245036,132.41,58.05186,-2.13402,58.0910706634,3.63186,-0.29402,3.6437418707,54.42,-1.8399999999999999,54.4510973259,131.84
2021-11-16 11:00:00,57.90348,-1.86894,57.9336338653,4.06348,-0.28894000000000003,4.0737398093,53.84,-1.58,53.8631785174,132.9,58.06348,-1.9989400000000002,58.0978783678,4.06348,-0.28894000000000003,4.0737398093,54.0,-1.71,54.0270682158,132.3
2021-11-16 11:30:00,58.21854,-1.68044,58.2427873502,3.74854,0.039560000000000005,3.7487487413,54.47,-1.72,54.4971494667,132.91,58.38854,-1.81044,58.4166012048,3.74854,0.039560000000000005,3.7487487413,54.64,-1.85,54.6713096606,132.33
2021-11-16 12:00:00,58.64498,-1.85952,58.6744535026,3.57498,-0.24952000000000002,3.583677194,55.07,-1.6099999999999999,55.0935295656,132.55,58.80498,-1.99952,58.8389645816,3.57498,-0.24952000000000002,3.583677194,55.23,-1.75,55.257718013,131.98
2021-11-16 12:30:00,59.65642,-1.6868400000000001,59.6802637092,2.73642,-0.13684000000000002,2.7398393387,56.92,-1.55,56.9411002704,131.62,59.83642,-1.82684,59.8643007376,2.73642,-0.13684000000000002,2.7398393387,57.1,-1.69,57.1250041575,131.05
2021-11-16 13:00:00,59.12754,-2.15312,59.1667297743,3.34754,-0.34312000000000004,3.3650788083,55.78,-1.81,55.8093585342,131.07,59.27754,-2.29312,59.3218774803,3.34754,-0.34312000000000004,3.3650788083,55.93,-1.9500000000000002,55.9639830605,130.5
2021-11-16 13:30:00,59.54562,-2.18494,59.5856931149,12.29562,-0.61494,12.3109878721,47.25,-1.57,47.2760764023,131.02,59.67562,-2.33494,59.7212823639,12.29562,-0.61494,12.3109878721,47.38,-1.72,47.411209645,130.5
2021-11-16 14:00:00,58.18892,-2.20746,58.2307761447,3.72892,-0.27746000000000004,3.7392283185,54.46,-1.9300000000000002,54.4941877635,130.85,58.37892,-2.34746,58.4260974978,3.72892,-0.27746000000000004,3.7392283185,54.65,-2.07,54.6891890596,130.32
2021-11-16 14:30:00,57.57502,-2.4906,57.6288644375,2.81502,-0.0006000000000000001,2.8150200639,54.76,-2.49,54.8165823451,131.09,57.73502,-2.6306000000000003,57.7949183818,2.81502,-0.0006000000000000001,2.8150200639,54.92,-2.63,54.982936444,130.56
2021-11-16 15:00:00,58.89016,-2.5137400000000003,58.9437853689,10.86016,0.006260000000000001,10.8601618042,48.03,-2.52,48.0960632485,131.09,59.02016,-2.66374,59.080240328,10.86016,0.006260000000000001,10.8601618042,48.16,-2.67,48.2339558817,130.56
2021-11-16 15:30:00,58.00352,-3.00176,58.081140618,2.55352,0.20824,2.5619969336,55.45,-3.21,55.5428357216,131.38,58.19352,-3.15176,58.2788071351,2.55352,0.20824,2.5619969336,55.64,-3.36,55.7413598686,130.82
2021-11-16 16:00:00,59.534,-5.59184,59.7960352414,1.744,0.5381600000000001,1.8251444287,57.79,-6.13,58.1142065247,131.21,59.654,-5.75184,59.9306547552,1.744,0.5381600000000001,1.8251444287,57.91,-6.29,58.2505982802,130.66
2021-11-16 16:30:00,62.20232,-5.64126,62.4576050435,3.03232,-0.09126000000000001,3.0336929591,59.17,-5.55,59.4297181551,131.31,62.32232,-5.79126,62.59081612,3.03232,-0.09126000000000001,3.0336929591,59.29,-5.7,59.5633620609,130.87
2021-11-16 17:00:00,63.63124,-6.63466,63.9761941448,19.98124,-0.9546600000000001,20.0040327847,43.65,-5.68,44.0180065428,132.21,63.69124,-6.78466,64.0515859605,19.98124,-0.9546600000000001,20.0040327847,43.71,-5.83,44.0970860715,131.72
2021-11-16 17:30:00,65.40552,-6.32898,65.711019124,22.13552,-2.04898,22.230149903,43.27,-4.28,43.4811602881,132.5,65.48552,-6.47898,65.8052468388,22.13552,-2.04898,22.230149903,43.35,-4.43,43.575766201,132.02
2021-11-16 18:00:00,63.79446,-7.66966,64.2538466647,20.72446,-3.48966,21.0162072983,43.07,-4.18,43.2723618491,131.8,63.89446,-7.8296600000000005,64.372397768,20.72446,-3.48966,21.0162072983,43.17,-4.34,43.3876076778,131.35
2021-11-16 18:30:00,63.96008,-7.8607,64.4413100278,17.75008,-4.7007,18.3619694068,46.21,-3.16,46.3179198583,131.77,64.07008,-8.0007,64.5676881396,17.75008,-4.7007,18.3619694068,46.32,-3.3,46.4374030282,131.26
2021-11-16 19:00:00,63.34844,-7.62988,63.8062686517,17.75844,-5.42988,18.5700239108,45.59,-2.2,45.6430509497,131.54,63.43844,-7.78988,63.9149270519,17.75844,-5.42988,18.5700239108,45.68,-2.36,45.7409225967,131.03
2021-11-16 19:30:00,61.57924,-7.82144,62.0739697671,15.28924,-4.3814400000000004,15.9046495168,46.29,-3.44,46.4176442746,131.47,61.66924,-7.97144,62.1823047004,15.28924,-4.3814400000000004,15.9046495168,46.38,-3.59,46.5187327858,130.98
2021-11-16 20:00:00,59.27222,-7.71122,59.771723897,5.96222,-1.23122,6.0880185625,53.31,-6.48,53.7023882151,131.81,59.40222,-7.88122,59.9227616988,5.96222,-1.23122,6.0880185625,53.44,-6.65,53.8521689442,131.35
2021-11-16 20:30:00,56.77856,-8.20524,57.3683783903,2.94856,-0.03524,2.9487705796,53.83,-8.17,54.4464672867,132.78,56.88856,-8.36524,57.5003086873,2.94856,-0.03524,2.9487705796,53.94,-8.33,54.5794146176,132.28
2021-11-16 21:00:00,54.13962,-10.23836,55.0992057042,2.6196200000000003,0.14164000000000002,2.6234463658,51.52,-10.38,52.5552547325,134.14,54.23962,-10.19836,55.1900618267,2.6196200000000003,0.14164000000000002,2.6234463658,51.62,-10.34,52.6454176543,133.65
2021-11-16 21:30:00,51.48888,-10.77176,52.6035700039,3.27888,-0.56176,3.3266542279,48.21,-10.21,49.2792877384,131.73,51.56888,-10.94176,52.7168995328,3.27888,-0.56176,3.3266542279,48.29,-10.38,49.3930005163,131.22
2021-11-16 22:00:00,48.46998,-11.56828,49.8313562264,3.78998,-0.7682800000000001,3.8670664022,44.68,-10.8,45.9667532027,131.28,48.54998,-11.73828,49.948851592,3.78998,-0.7682800000000001,3.8670664022,44.76,-10.97,46.0846883466,130.81
2021-11-16 22:30:00,46.1949,-11.998,47.7275684485,4.6949000000000005,-1.418,4.9043664229,41.5,-10.58,42.8274024428,130.75,46.2749,-12.168,47.8479528717,4.6949000000000005,-1.418,4.9043664229,41.58,-10.75,42.9471640507,130.27
2021-11-16 23:00:00,43.40402,-12.42662,45.1478663592,4.57402,-1.6766200000000002,4.8716233008,38.83,-10.75,40.29058699,131.53,43.47402,-12.59662,45.2621834469,4.57402,-1.6766200000000002,4.8716233008,38.9,-10.92,40.4036681503,131.05
2021-11-16 23:30:00,41.1076,-12.91618,43.0890065278,5.1376,-1.82618,5.4525101699,35.97,-11.09,37.6407890459,130.14,41.1676,-13.09618,43.2004770848,5.1376,-1.82618,5.4525101699,36.03,-11.27,37.7514741434,129.69
2021-11-17 00:00:00,39.06778,-13.54264,41.3484525986,4.94778,-1.67264,5.2228585562,34.12,-11.87,36.12577058,130.44,39.12778,-13.71264,41.461062016,4.94778,-1.67264,5.2228585562,34.18,-12.04,36.238570612,129.98
2021-11-17 00:30:00,37.45888,-13.61116,39.8551297501,4.27888,-1.51116,4.5378870193,33.18,-12.1,35.3174517767,131.06,37.51888,-13.80116,39.9767228997,4.27888,-1.51116,4.5378870193,33.24,-12.29,35.439267769,130.57
2021-11-17 01:00:00,36.46794,-13.74254,38.9713747961,4.55794,-1.49254,4.7960913977,31.91,-12.25,34.1805588018,130.97,36.52794,-13.92254,39.0912716689,4.55794,-1.49254,4.7960913977,31.97,-12.43,34.301396473,130.49
2021-11-17 01:30:00,35.84468,-13.708120000000001,38.3764724569,3.75468,-1.03812,3.8955506718,32.09,-12.67,34.5006811527,131.46,35.90468,-13.88812,38.4970897996,3.75468,-1.03812,3.8955506718,32.15,-12.85,34.6228970481,130.98
