Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-17 02:00:00,35.67858,-12.95936,37.9592687288,4.61858,-1.11936,4.7522887145,31.06,-11.84,33.2401744881,131.46,35.72858,-13.12936,38.0645704406,4.61858,-1.11936,4.7522887145,31.11,-12.01,33.3477465506,130.98
2021-11-17 02:30:00,35.15512,-12.60952,37.3481252119,6.98512,-1.56952,7.1592803022,28.17,-11.04,30.2560820332,132.11,35.20512,-12.78952,37.4562717852,6.98512,-1.56952,7.1592803022,28.22,-11.22,30.3686812358,131.66
2021-11-17 03:00:00,34.74554,-12.9037,37.0642418455,8.48554,-1.8637000000000001,8.6877941263,26.26,-11.04,28.4862984608,132.11,34.79554,-13.0937,37.1776086318,8.48554,-1.8637000000000001,8.6877941263,26.31,-11.23,28.6064503216,131.66
2021-11-17 03:30:00,34.71854,-12.849920000000001,37.0202304658,7.88854,-1.91992,8.1188149467,26.83,-10.93,28.9709129991,132.31,34.77854,-13.02992,37.1392738181,7.88854,-1.91992,8.1188149467,26.89,-11.11,29.09474523,131.85
2021-11-17 04:00:00,34.64942,-12.79928,36.937837983,7.14942,-1.9392800000000001,7.4077670897,27.5,-10.86,29.5666974821,132.04,34.68942,-12.98928,37.0415611827,7.14942,-1.9392800000000001,7.4077670897,27.54,-11.05,29.6741318323,131.57
2021-11-17 04:30:00,34.95544,-12.68508,37.185938743,7.26544,-1.86508,7.5010093854,27.69,-10.82,29.7289168992,131.84,35.01544,-12.855080000000001,37.3005914189,7.26544,-1.86508,7.5010093854,27.75,-10.99,29.8469864475,131.38
2021-11-17 05:00:00,34.95072,-12.64692,37.1685002927,6.11072,-1.12692,6.2137627574,28.84,-11.52,31.0556919099,131.66,35.00072,-12.83692,37.2805165684,6.11072,-1.12692,6.2137627574,28.89,-11.71,31.1730043467,131.21
2021-11-17 05:30:00,36.17724,-12.09294,38.1448802837,6.34724,-0.8229400000000001,6.4003660724,29.83,-11.27,31.8879569744,131.69,36.24724,-12.27294,38.2686224453,6.34724,-0.8229400000000001,6.4003660724,29.9,-11.45,32.0173780938,131.21
2021-11-17 06:00:00,37.94482,-11.95764,39.7843501795,5.52482,-0.9776400000000001,5.6106520122,32.42,-10.98,34.2288883839,131.27,38.01482,-12.13764,39.9054989244,5.52482,-0.9776400000000001,5.6106520122,32.49,-11.16,34.3532487547,130.82
2021-11-17 06:30:00,42.34094,-10.75466,43.6854427905,5.92094,-1.22466,6.0462651777,36.42,-9.53,37.6462122929,131.43,42.41094,-10.92466,43.7953882024,5.92094,-1.22466,6.0462651777,36.49,-9.7,37.7572522835,130.96
2021-11-17 07:00:00,45.8996,-9.61462,46.8957801716,5.0996,-0.95462,5.1881807509,40.8,-8.66,41.7089390898,130.71,45.9896,-9.79462,47.0210366656,5.0996,-0.95462,5.1881807509,40.89,-8.84,41.8346471241,130.24
2021-11-17 07:30:00,51.2759,-7.64482,51.8426580495,4.0959,-0.42482000000000003,4.1178718827,47.18,-7.22,47.7292447039,130.62,51.3759,-7.79482,51.9638558966,4.0959,-0.42482000000000003,4.1178718827,47.28,-7.37,47.8509696871,130.15
2021-11-17 08:00:00,54.27294,-4.81106,54.4857624941,3.36294,-0.34106000000000003,3.3801904336,50.91,-4.47,51.1058607207,130.4,54.34294,-4.96106,54.5689219627,3.36294,-0.34106000000000003,3.3801904336,50.98,-4.62,51.1889128621,129.92
2021-11-17 08:30:00,56.64628,-1.35988,56.6626006415,3.67628,-0.37988000000000005,3.6958549015,52.97,-0.98,52.9790647332,130.69,56.69628,-1.49988,56.7161159271,3.67628,-0.37988000000000005,3.6958549015,53.02,-1.12,53.0318281789,130.22
2021-11-17 09:00:00,58.01394,0.12698,58.0140789657,4.54394,-0.41302000000000005,4.5626720509,53.47,0.54,53.4727266931,129.86,58.07394,-0.053020000000000005,58.0739642029,4.54394,-0.41302000000000005,4.5626720509,53.53,0.36,53.5312105225,129.35
2021-11-17 09:30:00,58.31562,-0.037840000000000006,58.3156322769,6.03562,-0.55784,6.061344261,52.28,0.52,52.282586011,129.54,58.35562,-0.20784000000000002,58.3559901214,6.03562,-0.55784,6.061344261,52.32,0.35000000000000003,52.3211706673,129.03
2021-11-17 10:00:00,58.56712,0.053700000000000005,58.5671446187,5.54712,-0.6663,5.5869934656,53.02,0.72,53.0248884959,129.54,58.62712,-0.1163,58.6272353534,5.54712,-0.6663,5.5869934656,53.08,0.55,53.082849396,129.03
2021-11-17 10:30:00,59.09128,0.29410000000000003,59.09201187,5.20128,-0.6659,5.2437330642,53.89,0.96,53.8985500733,129.66,59.15128,0.1441,59.1514555227,5.20128,-0.6659,5.2437330642,53.95,0.81,53.9560802876,129.15
2021-11-17 11:00:00,59.16876,0.14322000000000001,59.1689333342,5.94876,-0.80678,6.0032190953,53.22,0.9500000000000001,53.22847828,129.86,59.20876,-0.01678,59.2087623778,5.94876,-0.80678,6.0032190953,53.26,0.79,53.2658586714,129.35
2021-11-17 11:30:00,57.47212,-0.25918,57.4727044045,7.14212,-0.54918,7.1632029684,50.33,0.29,50.3308354789,129.91,57.52212,-0.39918000000000003,57.5235050563,7.14212,-0.54918,7.1632029684,50.38,0.15,50.3802233024,129.39
2021-11-17 12:00:00,57.30704,-0.50092,57.3092292254,8.23704,-0.74092,8.270295666300001,49.07,0.24,49.0705869131,130.37,57.34704,-0.6809200000000001,57.3510823682,8.23704,-0.74092,8.270295666300001,49.11,0.06,49.1100366524,129.84
2021-11-17 12:30:00,57.89436,0.05142000000000001,57.8943828348,6.81436,-0.6885800000000001,6.8490615873,51.08,0.74,51.085359938,130.52,57.94436,-0.11858,57.9444813337,6.81436,-0.6885800000000001,6.8490615873,51.13,0.5700000000000001,51.1331770967,129.98
2021-11-17 13:00:00,58.14836,-0.22302000000000002,58.1487876796,7.30836,-1.03302,7.3810064497,50.84,0.81,50.846452187,130.18,58.19836,-0.38302,58.1996203683,7.30836,-1.03302,7.3810064497,50.89,0.65,50.8941509409,129.68
2021-11-17 13:30:00,57.55456,-0.5154,57.5568676524,6.9645600000000005,-1.3654,7.0971411958,50.59,0.85,50.5971402354,130.33,57.60456,-0.6854,57.6086374249,6.9645600000000005,-1.3654,7.0971411958,50.64,0.68,50.644565355,129.82
2021-11-17 14:00:00,57.52626,-0.6703,57.5301650587,7.13626,-1.2403,7.2432417382,50.39,0.5700000000000001,50.3932237508,130.33,57.56626,-0.8503000000000001,57.5725394652,7.13626,-1.2403,7.2432417382,50.43,0.39,50.4315080084,129.82
2021-11-17 14:30:00,58.1158,-0.41058000000000006,58.117250327,5.5858,-1.22058,5.7176023975,52.53,0.81,52.5362446317,129.86,58.1758,-0.5605800000000001,58.1785008021,5.5858,-1.22058,5.7176023975,52.59,0.66,52.5941413087,129.38
2021-11-17 15:00:00,58.39822,-0.37566000000000005,58.3994282472,6.50822,-1.86566,6.770348204,51.89,1.49,51.9113879606,129.86,58.44822,-0.53566,58.4506745282,6.50822,-1.86566,6.770348204,51.94,1.33,51.9570255115,129.38
2021-11-17 15:30:00,59.21858,-0.13812000000000002,59.2187410737,5.53858,-1.60812,5.7673146568,53.68,1.47,53.700123836,129.81,59.29858,-0.50812,59.3007569593,5.53858,-1.60812,5.7673146568,53.76,1.1,53.7712525426,129.31
2021-11-17 16:00:00,60.92784,-2.70198,60.9877232153,11.99784,-1.97198,12.1588186016,48.93,-0.73,48.9354452314,131.69,60.97784,-2.86198,61.0449662182,11.99784,-1.97198,12.1588186016,48.98,-0.89,48.9880852861,131.19
2021-11-17 16:30:00,63.33194,-3.21086,63.4132813069,20.76194,-3.14086,20.9981702561,42.57,-0.07,42.5700575522,132.11,63.43194,-3.37086,63.5214429095,20.76194,-3.14086,20.9981702561,42.67,-0.23,42.6706198689,131.63
2021-11-17 17:00:00,66.48476,-3.19564,66.561516113,21.09476,-2.53564,21.246608427399998,45.39,-0.66,45.3947981601,131.84,66.57476,-3.32564,66.6577718685,21.09476,-2.53564,21.246608427399998,45.48,-0.79,45.4868607402,131.37
2021-11-17 17:30:00,66.38768,-3.78404,66.4954360427,23.84768,-2.22404,23.951162713,42.54,-1.56,42.5685940571,131.72,66.46768,-3.94404,66.5845923326,23.84768,-2.22404,23.951162713,42.62,-1.72,42.6546925906,131.25
2021-11-17 18:00:00,65.98708,-4.18202,66.1194677701,24.59708,-1.66202,24.6531672409,41.39,-2.52,41.4666432208,131.72,66.08708,-4.32202,66.2282568079,24.59708,-1.66202,24.6531672409,41.49,-2.66,41.5751812985,131.25
2021-11-17 18:30:00,65.78972,-4.34752,65.9332100525,24.09972,-2.52752,24.2318976027,41.69,-1.82,41.7297076434,132.12,65.86972,-4.50752,66.0237665498,24.09972,-2.52752,24.2318976027,41.77,-1.98,41.8169020852,131.6
2021-11-17 19:00:00,64.64646,-4.18944,64.7820669479,16.06646,-2.53944,16.2659119771,48.58,-1.65,48.608012714,131.93,64.79646,-4.33944,64.9416042922,16.06646,-2.53944,16.2659119771,48.73,-1.8,48.7632330758,131.43
2021-11-17 19:30:00,62.76082,-3.86232,62.8795518659,3.54082,-0.8523200000000001,3.6419576679,59.22,-3.01,59.2964459306,132.36,62.87082,-4.02232,62.9993576607,3.54082,-0.8523200000000001,3.6419576679,59.33,-3.17,59.4146261454,131.85
2021-11-17 20:00:00,61.0099,-4.32562,61.1630516439,2.8999,-0.45562,2.9354743388999998,58.11,-3.87,58.2387242305,132.65,61.1099,-4.47562,61.2735754824,2.8999,-0.45562,2.9354743388999998,58.21,-4.02,58.3486460854,132.15
2021-11-17 20:30:00,58.68532,-4.983140000000001,58.8965064139,3.37532,-0.65314,3.4379320764,55.31,-4.33,55.4792303479,133.18,58.78532,-5.14314,59.0098782965,3.37532,-0.65314,3.4379320764,55.41,-4.49,55.5916198721,132.67
2021-11-17 21:00:00,55.990520000000004,-5.5197400000000005,56.2619397065,3.95052,-1.05974,4.0901903547,52.04,-4.46,52.2307687096,133.18,56.09052,-5.6897400000000005,56.3783608767,3.95052,-1.05974,4.0901903547,52.14,-4.63,52.3451669211,132.67
2021-11-17 21:30:00,53.01278,-6.40136,53.3978674965,3.07278,-0.65136,3.1410582258,49.94,-5.75,50.2699323652,132.42,53.11278,-6.5613600000000005,53.5165287026,3.07278,-0.65136,3.1410582258,50.04,-5.91,50.3877931646,131.91
2021-11-17 22:00:00,50.27546,-7.30746,50.803748384,4.2854600000000005,-1.35746,4.4953159025,45.99,-5.95,46.3732961951,132.42,50.36546,-7.46746,50.9160340155,4.2854600000000005,-1.35746,4.4953159025,46.08,-6.11,46.4833142106,131.91
2021-11-17 22:30:00,47.71288,-7.50666,48.2997811822,3.34288,-0.47666000000000003,3.3766923831,44.37,-7.03,44.9234660283,132.66,47.78288,-7.66666,48.3940212903,3.34288,-0.47666000000000003,3.3766923831,44.44,-7.19,45.0178820026,132.15
2021-11-17 23:00:00,43.23884,-22.83858,48.8998775148,3.29884,-0.43858,3.3278668486000003,39.94,-22.4,45.7926151251,132.99,43.90884,-3.61858,44.0576934412,3.29884,-0.43858,3.3278668486000003,40.61,-3.18,40.7343160001,132.48
2021-11-17 23:30:00,40.55558,-23.73196,46.9889454508,3.51558,-0.42196000000000006,3.5408124743,37.04,-23.31,43.7643427918,130.99,41.21558,-3.79196,41.3896484085,3.51558,-0.42196000000000006,3.5408124743,37.7,-3.37,37.8503223236,130.52
2021-11-18 00:00:00,38.3519,-24.49622,45.5075051821,4.8419,-1.31622,5.0176120514,33.51,-23.18,40.7459507191,130.99,38.9819,-4.57622,39.2495900246,4.8419,-1.31622,5.0176120514,34.14,-3.26,34.2952941378,130.52
2021-11-18 00:30:00,37.2054,-24.470860000000002,44.5316154917,4.9254,-1.22086,5.0744521182,32.28,-23.25,39.781414002,131.03,37.8154,-4.56086,38.0894463218,4.9254,-1.22086,5.0744521182,32.89,-3.34,33.0591545566,130.52
2021-11-18 01:00:00,36.37236,-24.5235,43.8674209889,6.64236,-1.3635,6.7808612004,29.73,-23.16,37.6863171456,130.87,36.95236,-4.7335,37.25430085,6.64236,-1.3635,6.7808612004,30.31,-3.37,30.4967703208,130.4
2021-11-18 01:30:00,35.50924,-25.19612,43.5402180568,7.83924,-1.92612,8.0723987781,27.67,-23.27,36.1541394587,130.41,36.08924,-5.15612,36.4557103515,7.83924,-1.92612,8.0723987781,28.25,-3.23,28.4340535274,129.96
2021-11-18 02:00:00,34.61304,-25.10818,42.760767544,5.89304,-1.54818,6.093010894,28.72,-23.56,37.1471667829,131.37,35.18304,-5.16818,35.5606016281,5.89304,-1.54818,6.093010894,29.29,-3.62,29.5128531322,130.89
2021-11-18 02:30:00,34.3727,-24.9692,42.4846260891,6.7127,-1.4392,6.8652485702,27.66,-23.53,36.3144117397,131.03,34.9427,-5.0092,35.2999202255,6.7127,-1.4392,6.8652485702,28.23,-3.5700000000000003,28.4548379015,130.56
2021-11-18 03:00:00,34.04352,-25.35534,42.4482569784,8.57352,-2.28534,8.8728813869,25.47,-23.07,34.3648919684,131.07,34.57352,-5.34534,34.9842956897,8.57352,-2.28534,8.8728813869,26.0,-3.06,26.179449956,130.61
2021-11-18 03:30:00,33.3917,-25.139780000000002,41.7972985651,7.5017,-2.11978,7.795445474,25.89,-23.02,34.6440831889,131.32,33.9417,-5.10978,34.3241729768,7.5017,-2.11978,7.795445474,26.44,-2.99,26.6085268288,130.83
2021-11-18 04:00:00,33.12362,-25.10324,41.5613625908,9.05362,-2.35324,9.3544520739,24.07,-22.75,33.1198943235,131.32,33.64362,-5.20324,34.0436025297,9.05362,-2.35324,9.3544520739,24.59,-2.85,24.7546076519,130.83
2021-11-18 04:30:00,33.2266,-25.1565,41.6756096513,8.8266,-2.3565,9.1357517375,24.4,-22.8,33.3946103436,130.84,33.7566,-5.1965,34.1542333512,8.8266,-2.3565,9.1357517375,24.93,-2.84,25.0912434925,130.37
2021-11-18 05:00:00,33.24792,-24.9132,41.5462599829,5.97792,-1.1732,6.0919558244,27.27,-23.74,36.1557810039,131.0,33.81792,-4.9532,34.178734666,5.97792,-1.1732,6.0919558244,27.84,-3.7800000000000002,28.0954444706,130.54
2021-11-18 05:30:00,34.87154,-23.492820000000002,42.0468416593,5.29154,-1.12282,5.4093548898,29.58,-22.37,37.0862953124,131.06,35.47154,-3.67282,35.6611799682,5.29154,-1.12282,5.4093548898,30.18,-2.55,30.2875370408,130.6
2021-11-18 06:00:00,37.3913,-23.07142,43.9363145531,7.4413,-1.71142,7.6355683552,29.95,-21.36,36.7865749969,130.49,37.9813,-3.05142,38.10367848,7.4413,-1.71142,7.6355683552,30.54,-1.34,30.5693833762,130.03
2021-11-18 06:30:00,41.07042,-21.64588,46.4254619789,7.12042,-1.8658800000000002,7.3608348134,33.95,-19.78,39.2918681154,131.23,41.71042,-1.97588,41.7571938515,7.12042,-1.8658800000000002,7.3608348134,34.59,-0.11,34.5901749056,130.75
2021-11-18 07:00:00,45.13354,-20.35026,49.5092871591,8.17354,-1.9802600000000001,8.410005101,36.96,-18.37,41.2734599955,129.98,45.80354,-0.58026,45.8072153509,8.17354,-1.9802600000000001,8.410005101,37.63,1.4,37.656034045,129.51
2021-11-18 07:30:00,50.97738,-8.31784,51.6515220873,9.24738,-2.4878400000000003,9.5761884239,41.73,-5.83,42.1352797546,130.23,51.19738,-4.37784,51.3842116017,9.24738,-2.4878400000000003,9.5761884239,41.95,-1.8900000000000001,41.9925541019,129.76
2021-11-18 08:00:00,54.52094,-4.22032,54.6840378848,7.41094,-1.8603200000000002,7.6408652773,47.11,-2.36,47.1690756746,131.01,54.63094,-4.36032,54.8046712953,7.41094,-1.8603200000000002,7.6408652773,47.22,-2.5,47.2861332739,130.55
2021-11-18 08:30:00,56.60554,-3.64928,56.7230500168,7.27554,-2.12928,7.5807199929,49.33,-1.52,49.3534122427,131.82,56.70554,-3.79928,56.8326736588,7.27554,-2.12928,7.5807199929,49.43,-1.67,49.4582025553,131.34
2021-11-18 09:00:00,57.8764,-2.94034,57.9510420638,7.6264,-1.69034,7.8114804151,50.25,-1.25,50.2655448593,132.29,57.9764,-3.09034,58.0587044144,7.6264,-1.69034,7.8114804151,50.35,-1.4,50.3694599931,131.82
2021-11-18 09:30:00,59.41624,-2.40338,59.4648283539,8.03624,-1.40338,8.1578568731,51.38,-1.0,51.3897304916,132.47,59.51624,-2.56338,59.5714171458,8.03624,-1.40338,8.1578568731,51.48,-1.16,51.4930674946,132.01
2021-11-18 10:00:00,59.97102,-2.26072,60.0136159114,6.94102,-1.23072,7.0492858049,53.03,-1.03,53.0400018854,132.86,60.08102,-2.40072,60.1289649068,6.94102,-1.23072,7.0492858049,53.14,-1.17,53.1528785674,132.41
2021-11-18 10:30:00,61.0694,-1.93714,61.1001156115,5.1194,-1.11714,5.2398719583,55.95,-0.8200000000000001,55.9560086139,132.83,61.1694,-2.08714,61.2049969344,5.1194,-1.11714,5.2398719583,56.05,-0.97,56.0583927704,132.36
2021-11-18 11:00:00,60.81274,-2.18454,60.8519643177,5.83274,-1.24454,5.9640368643,54.98,-0.9400000000000001,54.9880350622,133.15,60.92274,-2.33454,60.9674530067,5.83274,-1.24454,5.9640368643,55.09,-1.09,55.1007822086,132.66
2021-11-18 11:30:00,60.63786,-2.33784,60.6829099603,6.36786,-0.95784,6.4394952011,54.27,-1.38,54.28754277,131.62,60.72786,-2.49784,60.7792084914,6.36786,-0.95784,6.4394952011,54.36,-1.54,54.3818094587,131.17
2021-11-18 12:00:00,60.82272,-2.25466,60.8644950683,6.39272,-0.8946600000000001,6.4550201792,54.43,-1.3599999999999999,54.4469879791,131.16,60.93272,-2.40466,60.9801505108,6.39272,-0.8946600000000001,6.4550201792,54.54,-1.51,54.5608990029,130.68
2021-11-18 12:30:00,61.66196,-2.23226,61.7023524329,8.77196,-1.53226,8.9047797811,52.89,-0.7000000000000001,52.8946320528,131.31,61.76196,-2.38226,61.8078867601,8.77196,-1.53226,8.9047797811,52.99,-0.85,52.9968168855,130.84
2021-11-18 13:00:00,61.56664,-2.7876000000000003,61.6297158411,8.25664,-1.9376000000000002,8.480943217,53.31,-0.85,53.3167759715,131.6,61.67664,-2.9476,61.747034483,8.25664,-1.9376000000000002,8.480943217,53.42,-1.01,53.429547069,131.12
2021-11-18 13:30:00,61.44594,-3.12264,61.5252340349,9.68594,-2.24264,9.9421762131,51.76,-0.88,51.7674801396,131.55,61.53594,-3.27264,61.6229022706,9.68594,-2.24264,9.9421762131,51.85,-1.03,51.8602294634,131.07
2021-11-18 14:00:00,60.26912,-3.0682,60.347167927,6.869120000000001,-2.1582,7.2001831098,53.4,-0.91,53.4077531825,131.61,60.35912,-3.2182,60.4448523732,6.869120000000001,-2.1582,7.2001831098,53.49,-1.06,53.5005018668,131.13
2021-11-18 14:30:00,59.47348,-3.07156,59.5527438843,5.71348,-1.83156,5.999872144,53.76,-1.24,53.7742986937,131.47,59.58348,-3.23156,59.671048834,5.71348,-1.83156,5.999872144,53.87,-1.4,53.8881888729,130.99
2021-11-18 15:00:00,59.65368,-2.9230400000000003,59.7252517817,6.07368,-1.48304,6.2521193514,53.58,-1.44,53.5993470109,131.43,59.75368,-3.07304,59.8326486827,6.07368,-1.48304,6.2521193514,53.68,-1.5899999999999999,53.7035427137,130.96
2021-11-18 15:30:00,59.09222,-3.17368,59.177383427,5.31222,-1.59368,5.5461245272,53.78,-1.58,53.8032043655,131.84,59.19222,-3.33368,59.2860213783,5.31222,-1.59368,5.5461245272,53.88,-1.74,53.9080884469,131.37
2021-11-18 16:00:00,60.43132,-3.31714,60.5222922131,5.60132,-1.51714,5.8031456575,54.83,-1.8,54.8595379127,131.84,60.55132,-3.46714,60.6505021704,5.60132,-1.51714,5.8031456575,54.95,-1.9500000000000002,54.9845887499,131.37
2021-11-18 16:30:00,61.85696,-3.48854,61.9552533025,5.23696,-1.7485400000000002,5.5211540617,56.62,-1.74,56.6467298262,131.36,61.96696,-3.63854,62.0736909244,5.23696,-1.7485400000000002,5.5211540617,56.73,-1.8900000000000001,56.7614746109,130.91
2021-11-18 17:00:00,64.92224,-3.37544,65.0099287941,11.70224,-1.8354400000000002,11.8453054419,53.22,-1.54,53.2422764352,130.88,64.99224,-3.53544,65.0883291859,11.70224,-1.8354400000000002,11.8453054419,53.29,-1.7000000000000002,53.3171088864,130.43
2021-11-18 17:30:00,65.9096,-4.85124,66.0878952736,20.1196,-2.55124,20.2807083135,45.79,-2.3,45.8477273155,130.59,65.9996,-5.01124,66.1895741526,20.1196,-2.55124,20.2807083135,45.88,-2.46,45.945902973,130.12
2021-11-18 18:00:00,66.05194,-5.94916,66.3193130428,14.62194,-4.44916,15.2838527234,51.43,-1.5,51.4518697425,130.63,66.17194,-6.09916,66.4524295724,14.62194,-4.44916,15.2838527234,51.55,-1.65,51.5763996417,130.12
2021-11-18 18:30:00,65.289,-6.31578,65.593769506,15.649000000000001,-3.90578,16.1290519997,49.64,-2.41,49.6984677832,130.07,65.389,-6.46578,65.7078962683,15.649000000000001,-3.90578,16.1290519997,49.74,-2.56,49.8058349995,129.6
2021-11-18 19:00:00,62.9991,-6.86978,63.3725530341,12.7691,-3.21978,13.1687849879,50.23,-3.65,50.3624403698,130.07,63.1091,-7.03978,63.5005275983,12.7691,-3.21978,13.1687849879,50.34,-3.8200000000000003,50.4847303647,129.6
2021-11-18 19:30:00,62.46502,-6.65822,62.8188715051,8.80502,-2.7282200000000003,9.2180020378,53.66,-3.93,53.8037219902,130.79,62.57502,-6.80822,62.9443006758,8.80502,-2.7282200000000003,9.2180020378,53.77,-4.08,53.9245704665,130.3
2021-11-18 20:00:00,60.34122,-7.2192,60.7715367564,8.20122,-2.6592000000000002,8.6215633228,52.14,-4.5600000000000005,52.3390217715,131.28,60.43122,-7.3792,60.880086591,8.20122,-2.6592000000000002,8.6215633228,52.23,-4.72,52.4428384053,130.79
2021-11-18 20:30:00,57.96462,-9.13808,58.6805050918,8.32462,-2.65808,8.738689114,49.64,-6.48,50.0611625914,132.1,58.06462,-9.30808,58.8059558976,8.32462,-2.65808,8.738689114,49.74,-6.65,50.1825676904,131.61
2021-11-18 21:00:00,56.0237,-8.03328,56.5967185378,6.8037,-2.21328,7.1546447884,49.22,-5.82,49.5628974133,132.86,56.1037,-8.19328,56.6988094306,6.8037,-2.21328,7.1546447884,49.3,-5.98,49.6613572106,132.37
2021-11-18 21:30:00,53.51326,-8.49466,54.1832838092,7.86326,-2.41466,8.2256574657,45.65,-6.08,46.0531095584,133.2,53.59326,-8.66466,54.2891688124,7.86326,-2.41466,8.2256574657,45.73,-6.25,46.1551232259,132.7
2021-11-18 22:00:00,50.55258,-6.63318,50.9859041458,8.73258,-2.67318,9.1325705455,41.82,-3.96,42.0070708334,134.08,50.43258,-13.22318,52.1372958137,8.73258,-2.67318,9.1325705455,41.7,-10.55,43.013864044,133.57
2021-11-18 22:30:00,47.5134,-9.34784,48.4242221644,5.8634,-1.46784,6.0443373355,41.65,-7.88,42.3888770788,132.08,47.5934,-9.50784,48.5338103287,5.8634,-1.46784,6.0443373355,41.73,-8.04,42.4974646303,131.58
2021-11-18 23:00:00,44.3478,-9.57704,45.3701119681,3.7578,-0.50704,3.7918531618999998,40.59,-9.07,41.5910206655,132.88,44.4278,-9.77704,45.4908773712,3.7578,-0.50704,3.7918531618999998,40.67,-9.27,41.7130890729,132.39
2021-11-18 23:30:00,41.89376,-10.32952,43.1484195582,4.42376,-0.7695200000000001,4.4901908164,37.47,-9.56,38.6703310045,133.49,41.95376,-10.49952,43.2476345985,4.42376,-0.7695200000000001,4.4901908164,37.53,-9.73,38.7707853931,133.01
2021-11-19 00:00:00,39.97612,-11.05488,41.4765059048,5.3661200000000004,-1.80488,5.6615223808,34.61,-9.25,35.8247763426,133.7,40.02612,-11.01488,41.5140682621,5.3661200000000004,-1.80488,5.6615223808,34.66,-9.21,35.8627899082,133.21
2021-11-19 00:30:00,37.93808,-12.14442,39.8344681303,4.78808,-1.50442,5.0188633796,33.15,-10.64,34.815687556,133.49,38.00808,-12.32442,39.9562945432,4.78808,-1.50442,5.0188633796,33.22,-10.82,34.9376702143,133.01
2021-11-19 01:00:00,37.22718,-12.10892,39.1470161611,3.06718,-0.6689200000000001,3.1392749352,34.16,-11.44,36.0247026358,130.76,37.28718,-12.29892,39.2631790042,3.06718,-0.6689200000000001,3.1392749352,34.22,-11.63,36.142292401,130.27
2021-11-19 01:30:00,36.4867,-12.24452,38.4864592671,3.4767,-0.67452,3.5415279358,33.01,-11.57,34.9789222247,131.04,36.5467,-12.41452,38.5976888909,3.4767,-0.67452,3.5415279358,33.07,-11.74,35.0920575059,130.56
2021-11-19 02:00:00,35.69272,-12.4499,37.8017231222,4.95272,-1.5399,5.1865911164,30.74,-10.91,32.6186403763,131.66,35.74272,-12.6399,37.9118596881,4.95272,-1.5399,5.1865911164,30.79,-11.1,32.7297128005,131.16
2021-11-19 02:30:00,35.07726,-12.59788,37.2709102331,5.42726,-1.78788,5.714163631,29.65,-10.81,31.5591286318,131.47,35.14726,-12.77788,37.3979157548,5.42726,-1.78788,5.714163631,29.72,-10.99,31.6868821439,131.0
2021-11-19 03:00:00,34.75644,-12.24528,36.8504681619,3.49644,-1.02528,3.6436646048,31.26,-11.22,33.212587975,131.53,34.81644,-12.43528,36.9705380398,3.49644,-1.02528,3.6436646048,31.32,-11.41,33.3336241654,131.05
2021-11-19 03:30:00,34.29824,-12.34038,36.4507098099,2.95824,-0.8103800000000001,3.0672299624,31.34,-11.53,33.3936595778,132.33,34.34824,-12.52038,36.5590140245,2.95824,-0.8103800000000001,3.0672299624,31.39,-11.71,33.5030774706,131.86
2021-11-19 04:00:00,34.20764,-12.5122,36.4241373708,3.12764,-0.7522000000000001,3.2168209166,31.08,-11.76,33.2304679474,132.19,34.26764,-12.7022,36.5460946752,3.12764,-0.7522000000000001,3.2168209166,31.14,-11.95,33.3541916406,131.73
2021-11-19 04:30:00,34.45696,-12.4175,36.6261709532,3.82696,-1.0775,3.9757551599000003,30.63,-11.34,32.6617896019,132.8,34.50696,-12.5975,36.7345517829,3.82696,-1.0775,3.9757551599000003,30.68,-11.52,32.7715242245,132.33
2021-11-19 05:00:00,34.70476,-12.54392,36.9021719635,4.45476,-1.10392,4.5895017185,30.25,-11.44,32.3409353606,131.79,34.76476,-12.72392,37.0200847922,4.45476,-1.10392,4.5895017185,30.31,-11.62,32.4610612889,131.33
2021-11-19 05:30:00,35.69098,-12.25222,37.7354335908,4.5709800000000005,-1.05222,4.6905250334,31.12,-11.2,33.0740744391,131.9,35.76098,-12.432220000000001,37.8603722207,4.5709800000000005,-1.05222,4.6905250334,31.19,-11.38,33.2012123273,131.41
2021-11-19 06:00:00,37.53422,-11.92328,39.3825123242,3.44422,-1.01328,3.5901793502,34.09,-10.91,35.793242379,130.85,37.60422,-12.10328,39.5040092721,3.44422,-1.01328,3.5901793502,34.16,-11.09,35.9150901433,130.37
2021-11-19 06:30:00,41.62268,-10.647,42.962845569,3.89268,-1.187,4.0696346989,37.73,-9.46,38.8978726925,131.77,41.71268,-10.827,43.0949138737,3.89268,-1.187,4.0696346989,37.82,-9.64,39.0292454449,131.28
2021-11-19 07:00:00,44.9512,-9.58304,45.9613428555,3.2212,-1.00304,3.3737543896,41.73,-8.58,42.6029259559,130.43,45.0412,-9.75304,46.0850462372,3.2212,-1.00304,3.3737543896,41.82,-8.75,42.7255766491,129.96
2021-11-19 07:30:00,51.1057,3.9512400000000003,51.2582175854,3.0957,-1.07876,3.2782741843,48.01,5.03,48.2727770073,129.92,50.6857,-14.33876,52.6748537998,3.0957,-1.07876,3.2782741843,47.59,-13.26,49.402790407,129.45
2021-11-19 08:00:00,54.57654,6.4470600000000005,54.9560124192,2.61654,-0.75294,2.7227192685,51.96,7.2,52.4564733851,132.89,54.09654,-13.57294,55.7732941489,2.61654,-0.75294,2.7227192685,51.48,-12.82,53.0522647961,132.39
2021-11-19 08:30:00,57.03814,7.23664,57.495376972,3.23814,-0.6933600000000001,3.3115402382,53.8,7.93,54.3812918199,133.29,56.52814,-12.78336,57.9555424852,3.23814,-0.6933600000000001,3.3115402382,53.29,-12.09,54.6442329986,132.79
2021-11-19 09:00:00,58.04332,7.44896,58.5193472426,3.35332,-0.42104,3.3796493463,54.69,7.87,55.2533528394,133.22,57.54332,-12.49104,58.8834421285,3.35332,-0.42104,3.3796493463,54.19,-12.07,55.517934039400004,132.74
2021-11-19 09:30:00,59.00594,8.10808,59.5604056112,2.72594,-0.20192000000000002,2.7334082333,56.28,8.31,56.8901968708,133.59,58.48594,-12.03192,59.710738369,2.72594,-0.20192000000000002,2.7334082333,55.76,-11.83,57.0011096383,133.11
2021-11-19 10:00:00,58.73838,7.91524,59.2692863909,2.95838,-0.23476000000000002,2.9676799831,55.78,8.15,56.3722529264,133.59,58.22838,-12.15476,59.4834634842,2.95838,-0.23476000000000002,2.9676799831,55.27,-11.92,56.5407755518,133.11
2021-11-19 10:30:00,58.02638,6.5337,58.393064756,3.26638,-0.21630000000000002,3.2735338694,54.76,6.75,55.1744515152,133.54,57.42638,-13.5363,59.0001740472,3.26638,-0.21630000000000002,3.2735338694,54.16,-13.32,55.7739007063,133.03
2021-11-19 11:00:00,57.76912,6.2474,58.1059483387,3.14912,-0.49260000000000004,3.1874145533,54.62,6.74,55.0342802261,132.81,57.14912,-13.9526,58.8276887489,3.14912,-0.49260000000000004,3.1874145533,54.0,-13.46,55.6522380502,132.29
2021-11-19 11:30:00,57.71186,6.09264,58.0325688457,3.30186,-0.49736,3.3391086279,54.41,6.59,54.807629031,132.21,57.10186,-14.227360000000001,58.8476013787,3.30186,-0.49736,3.3391086279,53.8,-13.73,55.524345111,131.73
2021-11-19 12:00:00,57.51478,6.28416,57.8570703143,3.49478,-0.33584,3.5108796268,54.02,6.62,54.424119653,132.57,56.89478,-13.92584,58.5742691884,3.49478,-0.33584,3.5108796268,53.4,-13.59,55.1021605747,132.08
2021-11-19 12:30:00,57.0563,6.14984,57.3867746237,3.3363,-0.32016,3.3516264881,53.72,6.47,54.1082184146,132.21,56.4463,-14.05016,58.1686494576,3.3363,-0.32016,3.3516264881,53.11,-13.73,54.8560388654,131.73
2021-11-19 13:00:00,57.09918,5.8717,57.4002893509,7.32918,-0.1683,7.3311120822,49.77,6.04,50.1351623115,132.17,56.49918,-14.2883,58.2778933864,7.32918,-0.1683,7.3311120822,49.17,-14.12,51.1572409342,131.69
2021-11-19 13:30:00,57.98828,6.18064,58.3167294022,12.72828,-0.26936000000000004,12.7311298229,45.26,6.45,45.7172844775,132.06,57.43828,-14.11936,59.1482234405,12.72828,-0.26936000000000004,12.7311298229,44.71,-13.85,46.8060530274,131.58
2021-11-19 14:00:00,57.23612,5.83626,57.5329067877,12.74612,-0.28374000000000005,12.7492777616,44.49,6.12,44.9089579037,132.55,56.69612,-14.45374,58.5094917346,12.74612,-0.28374000000000005,12.7492777616,43.95,-14.17,46.1778236819,132.06
2021-11-19 14:30:00,56.87356,5.83688,57.1722921983,12.15356,-0.27312000000000003,12.1566284474,44.72,6.11,45.1354683148,132.5,56.32356,-14.64312,58.195913726,12.15356,-0.27312000000000003,12.1566284474,44.17,-14.37,46.4487437936,132.02
2021-11-19 15:00:00,56.16824,5.3432,56.4218129001,13.31824,-0.6068,13.3320562157,42.85,5.95,43.2611257366,133.12,55.62824,-15.0668,57.6325389666,13.31824,-0.6068,13.3320562157,42.31,-14.46,44.7127241398,132.63
2021-11-19 15:30:00,56.59046,4.66402,56.7823321604,18.79046,-2.56598,18.9648527643,37.8,7.23,38.4852296342,132.83,56.10046,-15.67598,58.249446016,18.79046,-2.56598,18.9648527643,37.31,-13.11,39.5462792182,132.35
2021-11-19 16:00:00,57.77666,4.78096,57.9741323288,18.44666,-2.55904,18.6233173972,39.33,7.34,40.009055225,132.68,57.26666,-15.52904,59.3348247733,18.44666,-2.55904,18.6233173972,38.82,-12.97,40.929369650699996,132.18
2021-11-19 16:30:00,59.47906,4.48994,59.6482869803,19.20906,-2.6300600000000003,19.3882748507,40.27,7.12,40.8945876614,132.33,58.97906,-15.76006,61.0484152922,19.20906,-2.6300600000000003,19.3882748507,39.77,-13.13,41.8813777233,131.84
2021-11-19 17:00:00,59.959,3.232,60.0460448739,21.989,-1.778,22.0607661925,37.97,5.01,38.2990992061,132.33,59.459,-17.048,61.8547248397,21.989,-1.778,22.0607661925,37.47,-15.27,40.4620043992,131.84
2021-11-19 17:30:00,60.33834,2.32446,60.3830968753,23.48834,-1.5755400000000002,23.5411223659,36.85,3.9,37.0558025146,132.83,59.86834,-18.05554,62.5317572042,23.48834,-1.5755400000000002,23.5411223659,36.38,-16.48,39.9386379337,132.34
2021-11-19 18:00:00,60.23668,2.50548,60.2887638574,19.21668,-0.8845200000000001,19.2370259098,41.02,3.39,41.1598408646,132.83,59.72668,-17.87452,62.3440034731,19.21668,-0.8845200000000001,19.2370259098,40.51,-16.99,43.9285806736,132.34
2021-11-19 18:30:00,60.0411,2.95526,60.1137858638,11.4311,-0.08474000000000001,11.4314140891,48.61,3.04,48.7049658659,132.78,59.4711,-17.28474,61.9320108835,11.4311,-0.08474000000000001,11.4314140891,48.04,-17.2,51.0262834233,132.28
2021-11-19 19:00:00,58.23688,2.21228,58.2788844688,2.82688,0.06228,2.8275659732,55.41,2.15,55.4516960967,132.33,57.62688,-17.77772,60.3067544056,2.82688,0.06228,2.8275659732,54.8,-17.84,57.6307695593,131.84
2021-11-19 19:30:00,57.78344,3.45008,57.8863454559,10.97344,0.08008000000000001,10.9737321928,46.81,3.37,46.9311517012,131.61,57.23344,-16.05992,59.4439877922,10.97344,0.08008000000000001,10.9737321928,46.26,-16.14,48.9947670675,131.09
2021-11-19 20:00:00,55.06384,2.878,55.1390003495,2.35384,0.098,2.3558791874000002,52.71,2.7800000000000002,52.7832596568,129.94,54.48384,-16.782,57.0098618236,2.35384,0.098,2.3558791874000002,52.13,-16.88,54.7948108857,129.43
2021-11-19 20:30:00,52.88536,2.2128,52.9316331334,1.72536,0.1728,1.7339916290000001,51.16,2.04,51.2006562458,130.22,52.29536,-17.3872,55.1100662436,1.72536,0.1728,1.7339916290000001,50.57,-17.56,53.5320324666,129.72
2021-11-19 21:00:00,50.70726,1.52234,50.7301067985,1.59726,0.21234000000000003,1.6113124412,49.11,1.31,49.1274688947,130.22,50.13726,-18.22766,53.3478437182,1.59726,0.21234000000000003,1.6113124412,48.54,-18.44,51.9246107352,129.72
2021-11-19 21:30:00,48.46606,1.16802,48.4801324528,1.4860600000000002,0.43802,1.5492694549000001,46.98,0.73,46.9856712201,130.79,47.90606,-18.67198,51.4162758457,1.4860600000000002,0.43802,1.5492694549000001,46.42,-19.11,50.199686254,130.27
2021-11-19 22:00:00,46.34892,0.6943400000000001,46.3541205634,1.44892,0.55434,1.5513420003,44.9,0.14,44.9002182623,131.02,45.79892,-19.26566,49.6860818379,1.44892,0.55434,1.5513420003,44.35,-19.82,48.5773084886,130.53
2021-11-19 22:30:00,44.1995,-0.16186,44.1997963673,1.5495,0.39814000000000005,1.5998330255000002,42.65,-0.56,42.6536762777,132.19,43.6695,-20.32186,48.1664117836,1.5495,0.39814000000000005,1.5998330255000002,42.12,-20.72,46.9405240704,131.68
2021-11-19 23:00:00,41.59048,-1.71696,41.6259051346,1.54048,0.44304000000000004,1.6029232895,40.05,-2.16,40.1082048963,132.19,41.07048,-21.88696,46.5384072082,1.54048,0.44304000000000004,1.6029232895,39.53,-22.33,45.400988976,131.68
2021-11-19 23:30:00,39.92434,-1.81534,39.9655899963,1.69434,0.31466000000000005,1.7233104628,38.23,-2.13,38.289290931,132.29,39.41434,-22.27534,45.2734024539,1.69434,0.31466000000000005,1.7233104628,37.72,-22.59,43.9671070233,131.78
2021-11-20 00:00:00,37.65054,-3.5416,37.8167435517,1.61054,0.3584,1.6499362568,36.04,-3.9,36.2504013771,133.25,37.16054,-24.1216,44.3030170491,1.61054,0.3584,1.6499362568,35.55,-24.48,43.1633281849,132.73
2021-11-20 00:30:00,36.398,-3.78436,36.5942042489,1.698,0.34564,1.7328216901,34.7,-4.13,34.9449123622,133.79,35.918,-24.10436,43.2564780699,1.698,0.34564,1.7328216901,34.22,-24.45,42.0572336228,133.26
2021-11-20 01:00:00,35.4739,-3.82496,35.6795165356,1.6339000000000001,0.37504000000000004,1.6763902325000002,33.84,-4.2,34.0996422269,132.93,35.0139,-24.03496,42.4694301282,1.6339000000000001,0.37504000000000004,1.6763902325000002,33.38,-24.41,41.3530228641,132.4
2021-11-20 01:30:00,34.44398,-4.03514,34.6795344989,1.7739800000000001,0.35486,1.8091242799,32.67,-4.39,32.9636314747,132.42,33.97398,-24.28514,41.7612181558,1.7739800000000001,0.35486,1.8091242799,32.2,-24.64,40.5458949833,131.92
2021-11-20 02:00:00,33.4855,-4.247,33.7537511878,1.7955,0.373,1.8338345754,31.69,-4.62,32.0249980484,132.53,33.0255,-24.657,41.214697612,1.7955,0.373,1.8338345754,31.23,-25.03,40.0226660781,132.03
2021-11-20 02:30:00,32.85224,-4.33328,33.1367920683,1.76224,0.36672000000000005,1.7999926044,31.09,-4.7,31.4432520583,133.2,32.41224,-24.71328,40.7590420665,1.76224,0.36672000000000005,1.7999926044,30.65,-25.08,39.6033950565,132.68
2021-11-20 03:00:00,32.44578,-4.39594,32.742219355,1.6057800000000002,0.42406000000000005,1.6608300008999999,30.84,-4.82,31.2143877082,133.06,31.99578,-24.75594,40.4547463605,1.6057800000000002,0.42406000000000005,1.6608300008999999,30.39,-25.18,39.4662450709,132.54
2021-11-20 03:30:00,31.56958,-5.57692,32.0583907591,1.68958,0.35308,1.7260782318999999,29.88,-5.93,30.4627526662,133.72,31.09958,-26.23692,40.6885714576,1.68958,0.35308,1.7260782318999999,29.41,-26.59,39.6481550643,133.2
2021-11-20 04:00:00,31.28326,-5.5113199999999996,31.7650280083,1.61326,0.41868000000000005,1.6667035639,29.67,-5.93,30.2567975834,132.44,30.82326,-26.00132,40.3254510052,1.61326,0.41868000000000005,1.6667035639,29.21,-26.42,39.3857905849,131.94
2021-11-20 04:30:00,31.12616,-5.53406,31.6142951278,1.7261600000000001,0.34594,1.7604836918,29.4,-5.88,29.9822347399,131.77,30.65616,-26.13406,40.2838582813,1.7261600000000001,0.34594,1.7604836918,28.93,-26.48,39.2190680664,131.29
2021-11-20 05:00:00,31.22178,-5.76352,31.7492946246,1.74178,0.37648000000000004,1.7820030187,29.48,-6.14,30.1126219383,132.12,30.76178,-26.49352,40.5979520513,1.74178,0.37648000000000004,1.7820030187,29.02,-26.87,39.5494285673,131.64
2021-11-20 05:30:00,31.63176,-5.64226,32.1310338863,1.63176,0.39774000000000004,1.6795349967000002,30.0,-6.04,30.6019868636,132.72,31.16176,-26.25226,40.7459990846,1.63176,0.39774000000000004,1.6795349967000002,29.53,-26.65,39.7774232449,132.21
2021-11-20 06:00:00,32.5365,-5.35464,32.9741717376,1.5665,0.42536,1.6232231454,30.97,-5.78,31.5047504355,132.24,32.0665,-25.63464,41.05356489,1.5665,0.42536,1.6232231454,30.5,-26.06,40.1169988907,131.75
2021-11-20 06:30:00,34.7671,-4.88504,35.1086151566,2.8071,1.05496,2.9987915919,31.96,-5.94,32.5073099471,130.98,34.2871,-25.08504,42.4836963812,2.8071,1.05496,2.9987915919,31.48,-26.14,40.9180889094,130.52
2021-11-20 07:00:00,36.28454,-3.49484,36.4524587598,2.38454,0.74516,2.4982582807,33.9,-4.24,34.1641273853,130.82,35.79454,-23.42484,42.7781746085,2.38454,0.74516,2.4982582807,33.41,-24.17,41.2361128139,130.34
2021-11-20 07:30:00,39.08488,-2.30952,39.1530551457,4.07488,0.52048,4.1079856919,35.01,-2.83,35.1241939409,129.89,38.59488,-22.33952,44.5939336238,4.07488,0.52048,4.1079856919,34.52,-22.86,41.4030192136,129.41
2021-11-20 08:00:00,40.84838,-1.76706,40.8865827585,1.87838,0.34294,1.9094290424,38.97,-2.11,39.0270803417,130.14,40.31838,-21.797060000000002,45.8332149262,1.87838,0.34294,1.9094290424,38.44,-22.14,44.3600405771,129.66
2021-11-20 08:30:00,43.62692,-1.10432,43.6408944838,1.73692,0.29568,1.7619074178,41.89,-1.4,41.9133880759,130.14,43.07692,-21.09432,47.9644803261,1.73692,0.29568,1.7619074178,41.34,-21.39,46.5459740472,129.66
2021-11-20 09:00:00,45.61746,-0.6782800000000001,45.6225023493,1.8774600000000001,0.15172000000000002,1.8835803699,43.74,-0.8300000000000001,43.7478742341,129.95,45.05746,-20.71828,49.5925581898,1.8774600000000001,0.15172000000000002,1.8835803699,43.18,-20.87,47.9590377301,129.47
2021-11-20 09:30:00,49.10696,0.1699,49.1072539087,7.46696,0.1499,7.4684644775,41.64,0.02,41.6400048031,130.04,48.53696,-20.0801,52.5266304083,7.46696,0.1499,7.4684644775,41.07,-20.23,45.7820685422,129.57
2021-11-20 10:00:00,50.86518,0.60518,50.8687800057,11.64518,0.11518,11.6457495965,39.22,0.49,39.2230608189,130.83,50.32518,-19.66482,54.0308142421,11.64518,0.11518,11.6457495965,38.68,-19.78,43.4441112235,130.35
2021-11-20 10:30:00,51.2,0.90092,51.2079257229,11.84,0.09092,11.8403490847,39.36,0.81,39.3683337214,130.99,50.66,-19.42908,54.2579464194,11.84,0.09092,11.8403490847,38.82,-19.52,43.4513843278,130.51
2021-11-20 11:00:00,51.7818,0.9007400000000001,51.7896335553,12.4518,-0.23926000000000003,12.4540984655,39.33,1.1400000000000001,39.3465182704,131.11,51.2418,-19.39926,54.7909970322,12.4518,-0.23926000000000003,12.4540984655,38.79,-19.16,43.2639538184,130.62
2021-11-20 11:30:00,52.10248,0.924,52.1106725935,12.82248,-0.396,12.8285934284,39.28,1.32,39.3021729679,130.99,51.56248,-19.426,55.1004430087,12.82248,-0.396,12.8285934284,38.74,-19.03,43.1616554363,130.5
2021-11-20 12:00:00,51.8112,0.5768,51.8144105793,12.911200000000001,-0.5732,12.9239175052,38.9,1.15,38.9169950022,131.08,51.2812,-19.7632,54.9576705081,12.911200000000001,-0.5732,12.9239175052,38.37,-19.19,42.9012004494,130.6
2021-11-20 12:30:00,52.49644,0.7481,52.5017701252,12.90644,-0.7819,12.9301029031,39.59,1.53,39.6195532534,131.13,51.95644,-19.6219,55.5381906177,12.90644,-0.7819,12.9301029031,39.05,-18.84,43.3572150858,130.68
2021-11-20 13:00:00,52.16374,0.30128000000000005,52.1646100381,12.66374,-0.6787200000000001,12.6819151403,39.5,0.98,39.5121550918,131.13,51.62374,-20.04872,55.3801562405,12.66374,-0.6787200000000001,12.6819151403,38.96,-19.37,43.5095219464,130.68
2021-11-20 13:30:00,51.35576,0.14066,51.3559526288,6.08576,-0.74934,6.1317195968,45.27,0.89,45.2787477742,131.17,50.77576,-20.20934,54.6497504735,6.08576,-0.74934,6.1317195968,44.69,-19.46,48.743078483,130.68
2021-11-20 14:00:00,50.64772,-0.06694,50.6477642366,4.28772,-0.9269400000000001,4.3867710860999996,46.36,0.86,46.3679760179,131.11,50.04772,-20.48694,54.0785446158,4.28772,-0.9269400000000001,4.3867710860999996,45.76,-19.56,49.7651605041,130.63
2021-11-20 14:30:00,51.10354,-0.10098000000000001,51.1036397676,11.63354,-1.43098,11.7212182256,39.47,1.33,39.4924018009,131.34,50.55354,-20.46098,54.537254323,11.63354,-1.43098,11.7212182256,38.92,-19.03,43.3232881947,130.86
2021-11-20 15:00:00,50.515,-0.3546,50.516244577,6.355,-1.6646,6.5693925259,44.16,1.31,44.1794262072,131.12,49.945,-20.7546,54.0856399256,6.355,-1.6646,6.5693925259,43.59,-19.09,47.5869330804,130.64
2021-11-20 15:30:00,51.20516,-0.39054000000000005,51.2066492959,12.77516,-1.78054,12.898644724,38.43,1.3900000000000001,38.4551296968,131.26,50.66516,-20.92054,54.8144819525,12.77516,-1.78054,12.898644724,37.89,-19.14,42.4498727913,130.78
2021-11-20 16:00:00,51.18154,-0.24284000000000003,51.1821160957,13.68154,-1.38284,13.7512466067,37.5,1.1400000000000001,37.5173239984,131.82,50.65154,-20.72284,54.7267265789,13.68154,-1.38284,13.7512466067,36.97,-19.34,41.723093126,131.31
2021-11-20 16:30:00,52.6517,-0.049080000000000006,52.6517228753,12.6417,-0.95908,12.6780287638,40.01,0.91,40.0203473248,131.51,52.1017,-20.48908,55.9856190654,12.6417,-0.95908,12.6780287638,39.46,-19.53,44.0285418791,131.05
2021-11-20 17:00:00,55.20856,0.17434000000000002,55.2088352685,14.66856,-0.76566,14.68852912,40.54,0.9400000000000001,40.5508964143,131.47,54.65856,-20.04566,58.2184392277,14.66856,-0.76566,14.68852912,39.99,-19.28,44.3950278748,130.99
2021-11-20 17:30:00,57.1314,0.28848,57.1321283226,15.9614,-1.32152,16.0160140194,41.17,1.6099999999999999,41.2014684204,130.7,56.5814,-19.81152,59.9495717305,15.9614,-1.32152,16.0160140194,40.62,-18.49,44.630309208,130.24
2021-11-20 18:00:00,56.41332,-0.0041400000000000005,56.4133201519,15.813320000000001,-1.69414,15.9038108566,40.6,1.69,40.6351584222,130.37,55.86332,-20.07414,59.3606066189,15.813320000000001,-1.69414,15.9038108566,40.05,-18.38,44.0661650249,129.89
2021-11-20 18:30:00,54.44548,-0.37758,54.446789245,16.40548,-1.32758,16.4591081984,38.04,0.9500000000000001,38.0518606641,130.17,53.91548,-20.59758,57.7160227795,16.40548,-1.32758,16.4591081984,37.51,-19.27,42.1702857472,129.7
2021-11-20 19:00:00,53.8319,-0.64036,53.8357085821,10.1619,-1.5803600000000002,10.2840531572,43.67,0.9400000000000001,43.6801156134,130.85,53.2819,-20.84036,57.2125988969,10.1619,-1.5803600000000002,10.2840531572,43.12,-19.26,47.2258615591,130.36
2021-11-20 19:30:00,51.79402,-1.08078,51.8052950302,4.57402,-1.50078,4.813938052,47.22,0.42,47.2218678157,130.67,51.19402,-21.44078,55.5025650828,4.57402,-1.50078,4.813938052,46.62,-19.94,50.7053054423,130.18
2021-11-20 20:00:00,51.02852,-1.2688000000000001,51.0442916185,4.11852,-0.8788,4.2112345494,46.91,-0.39,46.9116211615,131.21,50.42852,-21.6588,54.8829595305,4.11852,-0.8788,4.2112345494,46.31,-20.78,50.7584919004,130.73
2021-11-20 20:30:00,49.73858,-1.5145,49.7616323151,4.09858,-1.1945000000000001,4.2690968912,45.64,-0.32,45.6411218092,130.91,49.14858,-21.8145,53.772254242,4.09858,-1.1945000000000001,4.2690968912,45.05,-20.62,49.5447969014,130.43
2021-11-20 21:00:00,47.7325,-1.90734,47.7705924406,3.4225,-0.7173400000000001,3.4968675877,44.31,-1.19,44.3259765826,130.91,47.1525,-22.23734,52.1330753603,3.4225,-0.7173400000000001,3.4968675877,43.73,-21.52,48.7383144969,130.43
2021-11-20 21:30:00,46.08978,-2.30498,46.1473807843,4.20978,-0.8949800000000001,4.3038630146,41.88,-1.4100000000000001,41.903728951,131.14,45.51978,-22.66498,50.8502870164,4.20978,-0.8949800000000001,4.3038630146,41.31,-21.77,46.6952781339,130.65
2021-11-20 22:00:00,44.43714,-2.4756,44.506044609,4.12714,-0.7756000000000001,4.1993856622,40.31,-1.7000000000000002,40.3458312593,131.14,43.89714,-22.9056,49.5138910967,4.12714,-0.7756000000000001,4.1993856622,39.77,-22.13,45.5125235512,130.65
2021-11-20 22:30:00,42.29748,-3.31824,42.4274384219,5.53748,-1.28824,5.6853537311,36.76,-2.03,36.8160087462,131.39,41.76748,-23.67824,48.0123050379,5.53748,-1.28824,5.6853537311,36.23,-22.39,42.5901984029,130.91
2021-11-20 23:00:00,40.44004,-3.90296,40.6279452097,6.29004,-1.75296,6.529737511,34.15,-2.15,34.217612424,131.26,39.94004,-24.11296,46.654492122,6.29004,-1.75296,6.529737511,33.65,-22.36,40.4016348679,130.76
2021-11-20 23:30:00,38.56524,-4.00852,38.7730056721,5.39524,-1.5785200000000001,5.6214179749,33.17,-2.43,33.2588905407,130.62,38.06524,-24.15852,45.0843274858,5.39524,-1.5785200000000001,5.6214179749,32.67,-22.58,39.7137923145,130.14
2021-11-21 00:00:00,37.04368,-3.8145,37.2395574382,5.59368,-1.2845,5.7392679143,31.45,-2.5300000000000002,31.5515990086,130.62,36.58368,-23.5645,43.5161039455,5.59368,-1.2845,5.7392679143,30.99,-22.28,38.1677678153,130.14
2021-11-21 00:30:00,3.90126,-0.8856,4.0005145854,3.90126,-0.8856,4.0005145854,0.0,0.0,0.0,130.96,3.90126,-0.8856,4.0005145854,3.90126,-0.8856,4.0005145854,0.0,0.0,0.0,130.46
2021-11-21 01:00:00,4.78718,-1.4129,4.99133036,4.78718,-1.4129,4.99133036,0.0,0.0,0.0,130.96,4.78718,-1.4129,4.99133036,4.78718,-1.4129,4.99133036,0.0,0.0,0.0,130.46
2021-11-21 01:30:00,4.12966,-1.02404,4.2547326164,4.12966,-1.02404,4.2547326164,0.0,0.0,0.0,131.02,4.12966,-1.02404,4.2547326164,4.12966,-1.02404,4.2547326164,0.0,0.0,0.0,130.54
2021-11-21 02:00:00,3.5487,-0.2482,3.5573691023,3.5487,-0.2482,3.5573691023,0.0,0.0,0.0,131.11,3.5487,-0.2482,3.5573691023,3.5487,-0.2482,3.5573691023,0.0,0.0,0.0,130.64
2021-11-21 02:30:00,4.87878,-1.28396,5.0449031279,4.87878,-1.28396,5.0449031279,0.0,0.0,0.0,132.28,4.87878,-1.28396,5.0449031279,4.87878,-1.28396,5.0449031279,0.0,0.0,0.0,131.78
2021-11-21 03:00:00,4.57208,-0.9491400000000001,4.6695591083,4.57208,-0.9491400000000001,4.6695591083,0.0,0.0,0.0,132.72,4.57208,-0.9491400000000001,4.6695591083,4.57208,-0.9491400000000001,4.6695591083,0.0,0.0,0.0,132.23
2021-11-21 03:30:00,6.2637599999999996,-1.29972,6.397183866,6.2637599999999996,-1.29972,6.397183866,0.0,0.0,0.0,133.38,6.2637599999999996,-1.29972,6.397183866,6.2637599999999996,-1.29972,6.397183866,0.0,0.0,0.0,132.9
2021-11-21 04:00:00,6.02044,-1.40636,6.182519409,6.02044,-1.40636,6.182519409,0.0,0.0,0.0,133.47,6.02044,-1.40636,6.182519409,6.02044,-1.40636,6.182519409,0.0,0.0,0.0,132.98
2021-11-21 04:30:00,6.44024,-1.45046,6.6015547767000005,6.44024,-1.45046,6.6015547767000005,0.0,0.0,0.0,133.06,6.44024,-1.45046,6.6015547767000005,6.44024,-1.45046,6.6015547767000005,0.0,0.0,0.0,132.59
2021-11-21 05:00:00,9.33328,-1.627,9.4740300062,9.33328,-1.627,9.4740300062,0.0,0.0,0.0,133.24,9.33328,-1.627,9.4740300062,9.33328,-1.627,9.4740300062,0.0,0.0,0.0,132.78
2021-11-21 05:30:00,10.1856,-1.90738,10.3626514862,10.1856,-1.90738,10.3626514862,0.0,0.0,0.0,133.24,10.1856,-1.90738,10.3626514862,10.1856,-1.90738,10.3626514862,0.0,0.0,0.0,132.78
2021-11-21 06:00:00,9.9801,-1.7132800000000001,10.126091268,9.9801,-1.7132800000000001,10.126091268,0.0,0.0,0.0,133.94,9.9801,-1.7132800000000001,10.126091268,9.9801,-1.7132800000000001,10.126091268,0.0,0.0,0.0,133.45
2021-11-21 06:30:00,10.24216,-1.8343600000000002,10.4051294117,10.24216,-1.8343600000000002,10.4051294117,0.0,0.0,0.0,133.77,10.24216,-1.8343600000000002,10.4051294117,10.24216,-1.8343600000000002,10.4051294117,0.0,0.0,0.0,133.27
2021-11-21 07:00:00,9.86528,-1.9366,10.0535649915,9.86528,-1.9366,10.0535649915,0.0,0.0,0.0,132.84,9.86528,-1.9366,10.0535649915,9.86528,-1.9366,10.0535649915,0.0,0.0,0.0,132.38
2021-11-21 07:30:00,13.5518,-2.90548,13.8597654118,13.5518,-2.90548,13.8597654118,0.0,0.0,0.0,132.4,13.5518,-2.90548,13.8597654118,13.5518,-2.90548,13.8597654118,0.0,0.0,0.0,131.95
2021-11-21 08:00:00,14.9849,-3.43682,15.3739702004,14.9849,-3.43682,15.3739702004,0.0,0.0,0.0,132.4,14.9849,-3.43682,15.3739702004,14.9849,-3.43682,15.3739702004,0.0,0.0,0.0,131.95
2021-11-21 08:30:00,10.614840000000001,-2.11902,10.8242816845,10.614840000000001,-2.11902,10.8242816845,0.0,0.0,0.0,132.44,10.614840000000001,-2.11902,10.8242816845,10.614840000000001,-2.11902,10.8242816845,0.0,0.0,0.0,131.95
2021-11-21 09:00:00,10.45772,-1.08862,10.5142285073,10.45772,-1.08862,10.5142285073,0.0,0.0,0.0,131.34,10.45772,-1.08862,10.5142285073,10.45772,-1.08862,10.5142285073,0.0,0.0,0.0,130.85
2021-11-21 09:30:00,9.91906,-1.3366,10.0087087501,9.91906,-1.3366,10.0087087501,0.0,0.0,0.0,131.69,9.91906,-1.3366,10.0087087501,9.91906,-1.3366,10.0087087501,0.0,0.0,0.0,131.2
2021-11-21 10:00:00,12.67776,-2.0914,12.8491070732,12.67776,-2.0914,12.8491070732,0.0,0.0,0.0,130.86,12.67776,-2.0914,12.8491070732,12.67776,-2.0914,12.8491070732,0.0,0.0,0.0,130.36
2021-11-21 10:30:00,14.54724,-2.44056,14.7505432012,14.54724,-2.44056,14.7505432012,0.0,0.0,0.0,130.41,14.54724,-2.44056,14.7505432012,14.54724,-2.44056,14.7505432012,0.0,0.0,0.0,129.95
2021-11-21 11:00:00,14.114,-2.49142,14.332207423,14.114,-2.49142,14.332207423,0.0,0.0,0.0,130.83,14.114,-2.49142,14.332207423,14.114,-2.49142,14.332207423,0.0,0.0,0.0,130.35
2021-11-21 11:30:00,15.1614,-2.71838,15.4031697966,15.1614,-2.71838,15.4031697966,0.0,0.0,0.0,130.46,15.1614,-2.71838,15.4031697966,15.1614,-2.71838,15.4031697966,0.0,0.0,0.0,129.99
2021-11-21 12:00:00,14.8355,-2.60564,15.0625834457,14.8355,-2.60564,15.0625834457,0.0,0.0,0.0,130.85,14.8355,-2.60564,15.0625834457,14.8355,-2.60564,15.0625834457,0.0,0.0,0.0,130.37
2021-11-21 12:30:00,15.8309,-2.86634,16.0882969828,15.8309,-2.86634,16.0882969828,0.0,0.0,0.0,130.22,15.8309,-2.86634,16.0882969828,15.8309,-2.86634,16.0882969828,0.0,0.0,0.0,129.76
2021-11-21 13:00:00,15.43238,-2.9411,15.7101375447,15.43238,-2.9411,15.7101375447,0.0,0.0,0.0,131.17,15.43238,-2.9411,15.7101375447,15.43238,-2.9411,15.7101375447,0.0,0.0,0.0,130.73
2021-11-21 13:30:00,17.09534,-3.22228,17.3963714065,17.09534,-3.22228,17.3963714065,0.0,0.0,0.0,132.1,17.09534,-3.22228,17.3963714065,17.09534,-3.22228,17.3963714065,0.0,0.0,0.0,131.66
2021-11-21 14:00:00,17.26044,-3.2132,17.5569770528,17.26044,-3.2132,17.5569770528,0.0,0.0,0.0,132.4,17.26044,-3.2132,17.5569770528,17.26044,-3.2132,17.5569770528,0.0,0.0,0.0,131.95
2021-11-21 14:30:00,16.08958,-2.91892,16.3522071459,16.08958,-2.91892,16.3522071459,0.0,0.0,0.0,132.63,16.08958,-2.91892,16.3522071459,16.08958,-2.91892,16.3522071459,0.0,0.0,0.0,132.18
