Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-21 15:00:00,13.61216,-2.2070600000000002,13.7899243547,13.61216,-2.2070600000000002,13.7899243547,0.0,0.0,0.0,132.3,13.61216,-2.2070600000000002,13.7899243547,13.61216,-2.2070600000000002,13.7899243547,0.0,0.0,0.0,131.86
2021-11-21 15:30:00,14.05744,-2.1039,14.2140076883,14.05744,-2.1039,14.2140076883,0.0,0.0,0.0,132.62,14.05744,-2.1039,14.2140076883,14.05744,-2.1039,14.2140076883,0.0,0.0,0.0,132.17
2021-11-21 16:00:00,10.52174,-2.02992,10.7157635208,10.52174,-2.02992,10.7157635208,0.0,0.0,0.0,132.9,10.52174,-2.02992,10.7157635208,10.52174,-2.02992,10.7157635208,0.0,0.0,0.0,132.41
2021-11-21 16:30:00,11.42434,-2.60202,11.7169130967,11.42434,-2.60202,11.7169130967,0.0,0.0,0.0,132.24,11.42434,-2.60202,11.7169130967,11.42434,-2.60202,11.7169130967,0.0,0.0,0.0,131.76
2021-11-21 17:00:00,13.47094,-2.66742,13.7324926339,13.47094,-2.66742,13.7324926339,0.0,0.0,0.0,131.89,13.47094,-2.66742,13.7324926339,13.47094,-2.66742,13.7324926339,0.0,0.0,0.0,131.41
2021-11-21 17:30:00,23.1474,-5.26082,23.7376990004,23.1474,-5.26082,23.7376990004,0.0,0.0,0.0,131.14,23.1474,-5.26082,23.7376990004,23.1474,-5.26082,23.7376990004,0.0,0.0,0.0,130.65
2021-11-21 18:00:00,29.35204,-5.5171,29.8660450105,29.35204,-5.5171,29.8660450105,0.0,0.0,0.0,130.72,29.35204,-5.5171,29.8660450105,29.35204,-5.5171,29.8660450105,0.0,0.0,0.0,130.24
2021-11-21 18:30:00,33.51242,-4.8700600000000005,33.864432354,33.51242,-4.8700600000000005,33.864432354,0.0,0.0,0.0,130.98,33.51242,-4.8700600000000005,33.864432354,33.51242,-4.8700600000000005,33.864432354,0.0,0.0,0.0,130.46
2021-11-21 19:00:00,12.68818,-2.26036,12.8879454934,12.68818,-2.26036,12.8879454934,0.0,0.0,0.0,130.88,12.68818,-2.26036,12.8879454934,12.68818,-2.26036,12.8879454934,0.0,0.0,0.0,130.4
2021-11-21 19:30:00,17.41684,-3.96612,17.862710417,17.41684,-3.96612,17.862710417,0.0,0.0,0.0,131.63,17.41684,-3.96612,17.862710417,17.41684,-3.96612,17.862710417,0.0,0.0,0.0,131.14
2021-11-21 20:00:00,11.75542,-2.50332,12.0190062151,11.75542,-2.50332,12.0190062151,0.0,0.0,0.0,132.23,11.75542,-2.50332,12.0190062151,11.75542,-2.50332,12.0190062151,0.0,0.0,0.0,131.72
2021-11-21 20:30:00,12.78538,-2.79806,13.0879746908,12.78538,-2.79806,13.0879746908,0.0,0.0,0.0,132.73,12.78538,-2.79806,13.0879746908,12.78538,-2.79806,13.0879746908,0.0,0.0,0.0,132.22
2021-11-21 21:00:00,13.8958,-3.09104,14.2354411917,13.8958,-3.09104,14.2354411917,0.0,0.0,0.0,132.67,13.8958,-3.09104,14.2354411917,13.8958,-3.09104,14.2354411917,0.0,0.0,0.0,132.17
2021-11-21 21:30:00,14.72488,-3.4578800000000003,15.1254429723,14.72488,-3.4578800000000003,15.1254429723,0.0,0.0,0.0,132.87,14.72488,-3.4578800000000003,15.1254429723,14.72488,-3.4578800000000003,15.1254429723,0.0,0.0,0.0,132.36
2021-11-21 22:00:00,16.76604,-4.03568,17.2449067943,16.76604,-4.03568,17.2449067943,0.0,0.0,0.0,133.25,16.76604,-4.03568,17.2449067943,16.76604,-4.03568,17.2449067943,0.0,0.0,0.0,132.75
2021-11-21 22:30:00,17.27626,-4.14312,17.7661082661,17.27626,-4.14312,17.7661082661,0.0,0.0,0.0,133.53,17.27626,-4.14312,17.7661082661,17.27626,-4.14312,17.7661082661,0.0,0.0,0.0,133.04
2021-11-21 23:00:00,15.69846,-3.95188,16.1882365286,15.69846,-3.95188,16.1882365286,0.0,0.0,0.0,133.53,15.69846,-3.95188,16.1882365286,15.69846,-3.95188,16.1882365286,0.0,0.0,0.0,133.04
2021-11-21 23:30:00,11.08752,-2.86576,11.4518854399,11.08752,-2.86576,11.4518854399,0.0,0.0,0.0,132.76,11.08752,-2.86576,11.4518854399,11.08752,-2.86576,11.4518854399,0.0,0.0,0.0,132.27
2021-11-22 00:00:00,6.3625,-1.48486,6.5334688696,6.3625,-1.48486,6.5334688696,0.0,0.0,0.0,133.76,6.3625,-1.48486,6.5334688696,6.3625,-1.48486,6.5334688696,0.0,0.0,0.0,133.27
2021-11-22 00:30:00,36.7641,-15.27314,39.8103988208,6.8941,-1.7331400000000001,7.1086137235,29.87,-13.54,32.7955561014,133.1,36.8141,-15.45314,39.9259000483,6.8941,-1.7331400000000001,7.1086137235,29.92,-13.72,32.9157226869,132.61
2021-11-22 01:00:00,35.96818,-15.36568,39.1128379739,7.02818,-1.64568,7.2182807354,28.94,-13.72,32.0275194169,132.81,36.03818,-15.54568,39.2481666371,7.02818,-1.64568,7.2182807354,29.01,-13.9,32.1681535062,132.35
2021-11-22 01:30:00,35.2283,-15.34296,38.4244654153,6.8283000000000005,-1.5929600000000002,7.0116476275,28.4,-13.75,31.5534863367,132.14,35.2883,-15.51296,38.5475815694,6.8283000000000005,-1.5929600000000002,7.0116476275,28.46,-13.92,31.6818244424,131.68
2021-11-22 02:00:00,34.69272,-15.41656,37.963866284,7.41272,-1.7865600000000001,7.6249730775,27.28,-13.63,30.4954963888,131.14,34.75272,-15.60656,38.0961449812,7.41272,-1.7865600000000001,7.6249730775,27.34,-13.82,30.6344250803,130.69
2021-11-22 02:30:00,33.84266,-15.5953,37.2631053183,6.13266,-1.2852999999999999,6.265900954,27.71,-14.31,31.1868594123,131.34,33.91266,-15.7653,37.3980372796,6.13266,-1.2852999999999999,6.265900954,27.78,-14.48,31.3272852319,130.9
2021-11-22 03:00:00,33.48468,-15.77142,37.01299074,6.37468,-1.53142,6.5560500546,27.11,-14.24,30.6223725404,132.07,33.54468,-15.95142,37.1442237275,6.37468,-1.53142,6.5560500546,27.17,-14.42,30.759474963,131.61
2021-11-22 03:30:00,33.46234,-15.81712,37.0122882752,7.68234,-1.9171200000000002,7.9179351456,25.78,-13.9,29.2885370068,132.45,33.52234,-16.00712,37.1480170368,7.68234,-1.9171200000000002,7.9179351456,25.84,-14.09,29.4318483959,131.98
2021-11-22 04:00:00,33.4492,-15.78688,36.9874919503,8.0192,-2.08688,8.2862921005,25.43,-13.7,28.8855482898,132.58,33.4992,-15.96688,37.1098054101,8.0192,-2.08688,8.2862921005,25.48,-13.88,29.0152511621,132.12
2021-11-22 04:30:00,33.45106,-15.67796,36.9428185834,6.21106,-1.54796,6.4010504205,27.24,-14.13,30.6867153668,132.78,33.51106,-15.85796,37.07379179,6.21106,-1.54796,6.4010504205,27.3,-14.31,30.8231422798,132.3
2021-11-22 05:00:00,33.85976,-15.68474,37.3161414957,7.86976,-2.07474,8.1386527463,25.99,-13.61,29.3378969935,132.49,33.90976,-15.87474,37.4416772237,7.86976,-2.07474,8.1386527463,26.04,-13.8,29.4706905247,132.01
2021-11-22 05:30:00,35.14304,-14.1178,37.872754551,8.13304,-2.1178,8.4042499059,27.01,-12.0,29.5557117999,132.27,35.21304,-14.2878,38.001308068,8.13304,-2.1178,8.4042499059,27.08,-12.17,29.6889760686,131.79
2021-11-22 06:00:00,37.3547,-13.47164,39.7096801344,8.0747,-2.15164,8.3564546776,29.28,-11.32,31.392049949,131.03,37.4347,-13.64164,39.8428300448,8.0747,-2.15164,8.3564546776,29.36,-11.49,31.5282365507,130.58
2021-11-22 06:30:00,42.11332,-11.88024,43.7569631474,9.01332,-2.50024,9.3536697333,33.1,-9.38,34.403406808,131.66,42.18332,-12.05024,43.8707279434,9.01332,-2.50024,9.3536697333,33.17,-9.55,34.5174072027,131.19
2021-11-22 07:00:00,46.14118,-10.68242,47.3616151419,8.44118,-2.41242,8.7791394822,37.7,-8.27,38.5964104549,131.48,46.23118,-10.84242,47.4855775541,8.44118,-2.41242,8.7791394822,37.79,-8.43,38.7188455406,131.03
2021-11-22 07:30:00,51.3623,-9.43024,52.2208319327,8.5923,-2.50024,8.9486769607,42.77,-6.93,43.3277947743,131.34,51.4623,-9.59024,52.3482666814,8.5923,-2.50024,8.9486769607,42.87,-7.09,43.4523302022,130.89
2021-11-22 08:00:00,54.99518,-7.1338799999999996,55.455947084900004,9.67518,-2.21388,9.9252391753,45.32,-4.92,45.5862786373,130.89,55.07518,-7.27388,55.5534407781,9.67518,-2.21388,9.9252391753,45.4,-5.06,45.6811076923,130.44
2021-11-22 08:30:00,57.58248,-5.51174,57.8456677788,19.69248,-2.31174,19.8277056257,37.89,-3.2,38.0248879025,130.31,57.67248,-5.67174,57.9506995987,19.69248,-2.31174,19.8277056257,37.98,-3.36,38.1283359196,129.86
2021-11-22 09:00:00,58.4032,-6.09572,58.7204527619,18.4632,-1.33572,18.5114532698,39.94,-4.76,40.222645363,130.0,58.4932,-6.23572,58.8246432217,18.4632,-1.33572,18.5114532698,40.03,-4.9,40.3287850053,129.53
2021-11-22 09:30:00,60.1193,-5.6117,60.3806377027,8.9593,-1.4817,9.0809961667,51.16,-4.13,51.326430813,130.24,60.2193,-5.7517,60.4933562086,8.9593,-1.4817,9.0809961667,51.26,-4.27,51.4375397934,129.77
2021-11-22 10:00:00,58.97486,-5.92908,59.2721528348,11.02486,-2.00908,11.2064240713,47.95,-3.92,48.1099667429,129.96,59.06486,-6.07908,59.3768717639,11.02486,-2.00908,11.2064240713,48.04,-4.07,48.2120991039,129.49
2021-11-22 10:30:00,59.26692,-5.89552,59.5594237913,18.90692,-2.10552,19.0237966336,40.36,-3.79,40.5375591273,130.7,59.34692,-6.04552,59.6540461793,18.90692,-2.10552,19.0237966336,40.44,-3.94,40.6314804062,130.2
2021-11-22 11:00:00,58.85498,-5.94356,59.1543284661,10.47498,-2.13356,10.6900553915,48.38,-3.81,48.5297898203,130.7,58.95498,-6.10356,59.2700861436,10.47498,-2.13356,10.6900553915,48.48,-3.9699999999999998,48.6422789351,130.2
2021-11-22 11:30:00,58.11422,-6.17204,58.4410527281,10.20422,-2.09204,10.4164647155,47.91,-4.08,48.0834119006,130.87,58.20422,-6.31204,58.5454786877,10.20422,-2.09204,10.4164647155,48.0,-4.22,48.1851470891,130.39
2021-11-22 12:00:00,57.95492,-6.34628,58.3013552333,11.13492,-2.49628,11.411303924,46.82,-3.85,46.9780257142,130.92,58.04492,-6.4962800000000005,58.4073145389,11.13492,-2.49628,11.411303924,46.91,-4.0,47.0802304582,130.43
2021-11-22 12:30:00,58.35442,-6.20684,58.6835854079,11.54442,-2.60684,11.8350854632,46.81,-3.6,46.9482278686,130.92,58.43442,-6.35684,58.7791702521,11.54442,-2.60684,11.8350854632,46.89,-3.75,47.0397130093,130.43
2021-11-22 13:00:00,58.44956,-6.34182,58.7925994076,11.62956,-2.69182,11.9370247845,46.82,-3.65,46.9620580895,130.79,58.54956,-6.49182,58.9083585165,11.62956,-2.69182,11.9370247845,46.92,-3.8,47.0736274362,130.34
2021-11-22 13:30:00,58.10598,-6.2242,58.4383912972,10.33598,-2.3942,10.6096501451,47.77,-3.83,47.9232907885,130.92,58.19598,-6.3742,58.5440220159,10.33598,-2.3942,10.6096501451,47.86,-3.98,48.0252017174,130.44
2021-11-22 14:00:00,57.6178,-6.32386,57.9637997559,8.9678,-1.82386,9.1513879898,48.65,-4.5,48.8576759578,130.92,57.7178,-6.48386,58.0808477671,8.9678,-1.82386,9.1513879898,48.75,-4.66,48.9722176341,130.5
2021-11-22 14:30:00,57.50002,-6.2968,57.8437722684,8.14002,-1.8568,8.3491096436,49.36,-4.44,49.5592897447,131.1,57.60002,-6.4468,57.9596716195,8.14002,-1.8568,8.3491096436,49.46,-4.59,49.6725245986,130.62
2021-11-22 15:00:00,57.70704,-6.18182,58.0372067218,7.13704,-1.79182,7.3585296679,50.57,-4.39,50.760191095,131.17,57.80704,-6.3318200000000004,58.1527799686,7.13704,-1.79182,7.3585296679,50.67,-4.54,50.8729839895,130.73
2021-11-22 15:30:00,58.0261,-5.8759,58.3228469986,6.4461,-1.1259000000000001,6.5436882581999996,51.58,-4.75,51.798251901,130.95,58.1361,-6.0359,58.4485946112,6.4461,-1.1259000000000001,6.5436882581999996,51.69,-4.91,51.9226752007,130.48
2021-11-22 16:00:00,59.3596,-6.35532,59.6988459224,11.9096,-1.87532,12.0563426155,47.45,-4.48,47.6610207612,130.56,59.4596,-6.49532,59.8133197044,11.9096,-1.87532,12.0563426155,47.55,-4.62,47.7739144304,130.12
2021-11-22 16:30:00,62.1862,-6.1484,62.4894094467,5.1662,-1.2484,5.3148965183,57.02,-4.9,57.2301528916,130.47,62.3162,-6.2984,62.6336860244,5.1662,-1.2484,5.3148965183,57.15,-5.05,57.3726851385,130.0
2021-11-22 17:00:00,65.65088,-6.02736,65.9269831961,5.96088,-1.4073600000000002,6.1247655093,59.69,-4.62,59.86852679,130.42,65.76088,-6.15736,66.0485156574,5.96088,-1.4073600000000002,6.1247655093,59.8,-4.75,59.9883530362,129.96
2021-11-22 17:30:00,67.28768,-6.13452,67.5667389728,19.30768,-2.26452,19.4400246351,47.98,-3.87,48.1358213808,130.0,67.35768,-6.28452,67.6502198564,19.30768,-2.26452,19.4400246351,48.05,-4.02,48.2178690944,129.53
2021-11-22 18:00:00,66.67906,-7.25196,67.0722592904,27.25906,-2.99196,27.4227674884,39.42,-4.26,39.6495144989,130.06,66.75906,-7.40196,67.1681554304,27.25906,-2.99196,27.4227674884,39.5,-4.41,39.7454160879,129.57
2021-11-22 18:30:00,65.39976,-6.8228,65.7546896267,15.09976,-3.3528000000000002,15.4675149878,50.3,-3.47,50.4195487881,129.34,65.52976,-6.9728,65.8996918468,15.09976,-3.3528000000000002,15.4675149878,50.43,-3.62,50.5597596909,128.84
2021-11-22 19:00:00,64.09018,-6.90462,64.4610343524,12.11018,-2.38462,12.342725476,51.98,-4.52,52.1761516404,129.34,64.19018,-7.04462,64.5755826871,12.11018,-2.38462,12.342725476,52.08,-4.66,52.2880674724,128.84
2021-11-22 19:30:00,62.34062,-7.01066,62.7335815622,7.05062,-0.78066,7.0937065361,55.29,-6.23,55.639886772,129.49,62.46062,-7.17066,62.8708789156,7.05062,-0.78066,7.0937065361,55.41,-6.39,55.7772372926,128.99
2021-11-22 20:00:00,60.74508,-7.41264,61.1956859262,2.20508,0.13736,2.2093541083,58.54,-7.55,59.0248600168,130.01,60.86508,-7.55264,61.3318867668,2.20508,0.13736,2.2093541083,58.66,-7.69,59.1619108887,129.52
2021-11-22 20:30:00,58.39606,-9.81438,59.2150477354,1.87606,0.14562,1.881703034,56.52,-9.96,57.3908703541,130.57,58.63606,-5.7843800000000005,58.9206804467,1.87606,0.14562,1.881703034,56.76,-5.93,57.0689276227,130.07
2021-11-22 21:00:00,56.43776,-16.8044,58.8864043152,1.62776,0.42560000000000003,1.6824797109,54.81,-17.23,57.4544080119,129.95,57.15776,2.5956,57.2166642472,1.62776,0.42560000000000003,1.6824797109,55.53,2.17,55.5723834292,129.44
2021-11-22 21:30:00,53.45164,-17.80524,56.3391905351,1.90164,0.14476,1.9071418791,51.55,-17.95,54.5857582159,132.55,54.16164,1.73476,54.1894144621,1.90164,0.14476,1.9071418791,52.26,1.5899999999999999,52.2841821204,132.02
2021-11-22 22:00:00,50.28982,-19.98092,54.1137982374,2.22982,0.10908000000000001,2.2324864342,48.06,-20.09,52.0900345556,133.05,50.96982,-0.22092,50.9702987678,2.22982,0.10908000000000001,2.2324864342,48.74,-0.33,48.741117139400004,132.53
2021-11-22 22:30:00,47.98124,-20.48014,52.1692967784,2.10124,0.20986000000000002,2.1116938124,45.88,-20.69,50.3294198258,133.79,48.63124,-0.61014,48.6350673358,2.10124,0.20986000000000002,2.1116938124,46.53,-0.8200000000000001,46.537224885,133.25
2021-11-22 23:00:00,44.62646,-21.9509,49.7329160913,2.31646,0.18910000000000002,2.3241656012,42.31,-22.14,47.7526512353,134.17,45.30646,-2.1909,45.3594021184,2.31646,0.18910000000000002,2.3241656012,42.99,-2.38,43.055830035,133.65
2021-11-22 23:30:00,41.7781,-22.16762,47.2949576179,2.1881,0.25238,2.2026069269,39.59,-22.42,45.4975219105,133.06,42.4481,-2.15762,42.502900109,2.1881,0.25238,2.2026069269,40.26,-2.41,40.3320678865,132.57
2021-11-23 00:00:00,40.27748,-21.22482,45.5276660854,2.02748,0.25518,2.0434754666,38.25,-21.48,43.8685867108,133.06,40.94748,-1.26482,40.9670097515,2.02748,0.25518,2.0434754666,38.92,-1.52,38.9496700885,132.57
2021-11-23 00:30:00,38.85792,-21.43542,44.3780934392,2.31792,0.08458,2.3194626323,36.54,-21.52,42.4061552136,132.89,39.49792,-1.51542,39.5269804324,2.31792,0.08458,2.3194626323,37.18,-1.6,37.2144111871,132.37
2021-11-23 01:00:00,38.48006,-21.38484,44.0230212438,2.79006,-0.22484,2.7991048264,35.69,-21.16,41.4912243734,132.69,39.11006,-1.64484,39.1446329888,2.79006,-0.22484,2.7991048264,36.32,-1.42,36.3477482109,132.18
2021-11-23 01:30:00,37.53034,-21.51388,43.2593741653,2.27034,0.12612,2.2738403572,35.26,-21.64,41.3709704986,132.1,38.17034,-1.74388,38.210155367,2.27034,0.12612,2.2738403572,35.9,-1.87,35.9486703509,131.59
2021-11-23 02:00:00,36.86168,-21.77286,42.8116909851,2.37168,0.16714,2.3775621552,34.49,-21.94,40.8769335934,132.32,37.48168,-1.92286,37.5309702273,2.37168,0.16714,2.3775621552,35.11,-2.09,35.1721509152,131.79
2021-11-23 02:30:00,36.366,-21.7088,42.3527797605,2.556,0.1212,2.5588719077,33.81,-21.83,40.2450618089,132.43,36.986,-1.8688,37.0331825454,2.556,0.1212,2.5588719077,34.43,-1.99,34.4874614896,131.94
2021-11-23 03:00:00,35.97906,-21.96108,42.1518895573,2.70906,0.10892,2.7112487252,33.27,-22.07,39.9246515326,132.43,36.57906,-2.16108,36.6428423741,2.70906,0.10892,2.7112487252,33.87,-2.27,33.9459835621,131.94
2021-11-23 03:30:00,36.23376,-21.65874,42.2135805414,2.8137600000000003,0.12126,2.8163716596,33.42,-21.78,39.8906605611,132.37,36.84376,-1.73874,36.8847647102,2.8137600000000003,0.12126,2.8163716596,34.03,-1.8599999999999999,34.0807937114,131.85
2021-11-23 04:00:00,35.90754,-21.6387,41.9235586102,2.21754,0.24130000000000001,2.2306298083,33.69,-21.88,40.1715135388,132.6,36.52754,-1.7687,36.5703360409,2.21754,0.24130000000000001,2.2306298083,34.31,-2.01,34.368825991,132.12
2021-11-23 04:30:00,35.92406,-21.55512,41.8946450647,2.17406,0.33488,2.19970032,33.75,-21.89,40.2272867591,132.51,36.54406,-1.75512,36.5861827402,2.17406,0.33488,2.19970032,34.37,-2.09,34.4334866082,132.02
2021-11-23 05:00:00,36.49076,-21.46798,42.3373325879,2.26076,0.36202,2.2895620232000002,34.23,-21.83,40.5985443089,132.31,37.11076,-1.52798,37.1422028245,2.26076,0.36202,2.2895620232000002,34.85,-1.8900000000000001,34.9012120133,131.82
2021-11-23 05:30:00,37.78436,-21.29284,43.3709914099,2.3743600000000002,-0.06284000000000001,2.3751914186,35.41,-21.23,41.2865716668,132.78,38.42436,-1.39284,38.4495961575,2.3743600000000002,-0.06284000000000001,2.3751914186,36.05,-1.33,36.0745256379,132.28
2021-11-23 06:00:00,39.5998,-20.87128,44.7633163302,2.2898,-0.19128,2.297775463,37.31,-20.68,42.6579242345,132.53,40.2598,-1.04128,40.2732635886,2.2898,-0.19128,2.297775463,37.97,-0.85,37.9795128984,132.04
2021-11-23 06:30:00,44.84924,-19.30762,48.8286649279,9.36924,-2.31762,9.6516330557,35.48,-16.99,39.3381557778,132.31,45.46924,0.21238,45.4697359949,9.36924,-2.31762,9.6516330557,36.1,2.5300000000000002,36.1885465306,131.82
2021-11-23 07:00:00,49.34076,-19.68674,53.1232371868,14.49076,-2.02674,14.6318078311,34.85,-17.66,39.0691451148,131.11,49.980760000000004,-0.31674,49.9817636184,14.49076,-2.02674,14.6318078311,35.49,1.71,35.5311722295,130.62
2021-11-23 07:30:00,53.33564,-18.7245,56.5269616595,11.24564,-1.2245,11.312109408,42.09,-17.5,45.5830900664,130.72,54.02564,0.7055,54.0302462299,11.24564,-1.2245,11.312109408,42.78,1.9300000000000002,42.8235134009,130.23
2021-11-23 08:00:00,56.73542,-17.34352,59.3271065245,21.94542,-1.25352,21.9811913091,34.79,-16.09,38.3305648276,130.87,57.36542,2.10648,57.4040823441,21.94542,-1.25352,21.9811913091,35.42,3.36,35.5790106664,130.38
2021-11-23 08:30:00,59.46604,-16.85028,61.8072960852,22.47604,-1.08028,22.5019861115,36.99,-15.77,40.211354118,130.87,60.11604,2.80972,60.1816649135,22.47604,-1.08028,22.5019861115,37.64,3.89,37.8404770055,130.38
2021-11-23 09:00:00,60.32272,-16.1003,62.434367205,14.52272,-1.5803,14.6084477029,45.8,-14.52,48.0465441005,131.73,61.07272,3.4797000000000002,61.171769962,14.52272,-1.5803,14.6084477029,46.55,5.06,46.8242042111,131.21
2021-11-23 09:30:00,62.74178,-15.58794,64.6491672878,14.46178,-1.72794,14.5646440881,48.28,-13.86,50.2300507664,131.27,63.50178,4.06206,63.6315675951,14.46178,-1.72794,14.5646440881,49.04,5.79,49.3806206927,130.78
2021-11-23 10:00:00,63.74062,-15.00912,65.4838936011,16.34062,-2.18912,16.4866039062,47.4,-12.82,49.1030793332,131.59,64.50062,4.44088,64.6533169726,16.34062,-2.18912,16.4866039062,48.16,6.63,48.6142211704,131.08
2021-11-23 10:30:00,62.23814,-14.79756,63.9730713083,6.56814,-0.02756,6.5681978208,55.67,-14.77,57.5960224321,130.86,63.07814,4.53244,63.2407681659,6.56814,-0.02756,6.5681978208,56.51,4.5600000000000005,56.6936830696,130.37
2021-11-23 11:00:00,62.13362,-13.8157,63.6510824794,12.84362,-1.8957000000000002,12.9827675476,49.29,-11.92,50.7108518958,130.34,62.88362,5.3343,63.1094637974,12.84362,-1.8957000000000002,12.9827675476,50.04,7.23,50.5596133292,129.88
2021-11-23 11:30:00,61.38696,-13.623660000000001,62.8805452413,6.59696,0.15634,6.5988122747,54.79,-13.78,56.4963051889,129.6,62.21696,5.61634,62.4699398642,6.59696,0.15634,6.5988122747,55.62,5.46,55.8873509839,129.14
2021-11-23 12:00:00,61.38194,-13.41892,62.831600108,5.55194,0.28108,5.5590506141,55.83,-13.7,57.4863366375,130.18,62.23194,5.79108,62.5008077046,5.55194,0.28108,5.5590506141,56.68,5.51,56.9471904487,129.7
2021-11-23 12:30:00,61.85618,-13.37096,63.2848289522,4.83618,0.34904,4.8487592139,57.02,-13.72,58.647410855,129.95,62.70618,5.86904,62.9802400814,4.83618,0.34904,4.8487592139,57.87,5.52,58.1326698165,129.48
2021-11-23 13:00:00,61.77296,-13.38222,63.2058731392,4.36296,0.6977800000000001,4.4184066008,57.41,-14.08,59.1113736941,130.14,62.62296,5.83778,62.8944734813,4.36296,0.6977800000000001,4.4184066008,58.26,5.14,58.4862992503,129.65
2021-11-23 13:30:00,60.94812,-13.6142,62.4501382959,4.54812,0.7058,4.6025589811,56.4,-14.32,58.1895385787,130.03,61.77812,5.6858,62.0392168904,4.54812,0.7058,4.6025589811,57.23,4.98,57.4462644564,129.54
2021-11-23 14:00:00,60.74594,-14.18462,62.3800662955,11.15594,-1.97462,11.3293477936,49.59,-12.21,51.0710505081,130.3,61.51594,5.08538,61.7257803825,11.15594,-1.97462,11.3293477936,50.36,7.06,50.8524650337,129.81
2021-11-23 14:30:00,60.6057,-14.33422,62.2777707974,11.1457,-2.20422,11.3615674226,49.46,-12.13,50.925715508,130.18,61.3857,4.99578,61.5886514083,11.1457,-2.20422,11.3615674226,50.24,7.2,50.7533013705,129.67
2021-11-23 15:00:00,59.38716,-14.64332,61.1658531657,11.97716,-1.85332,12.1197011798,47.41,-12.79,49.1049101415,130.34,60.11716,4.69668,60.3003460147,11.97716,-1.85332,12.1197011798,48.14,6.55,48.5835579183,129.85
2021-11-23 15:30:00,58.6286,-15.4345,60.6262033135,13.5186,-0.9845,13.5544009905,45.11,-14.45,47.367864634200004,130.34,59.3586,4.0155,59.4942655574,13.5186,-0.9845,13.5544009905,45.84,5.0,46.1118813323,129.85
2021-11-23 16:00:00,60.44092,-15.37872,62.3667366413,13.27092,-1.11872,13.3179897914,47.17,-14.26,49.2783573184,130.85,61.20092,4.04128,61.3342037764,13.27092,-1.11872,13.3179897914,47.93,5.16,48.2069548924,130.36
2021-11-23 16:30:00,62.62634,-15.29808,64.4677416502,13.22634,-1.18808,13.2795935134,49.4,-14.11,51.3755982934,130.67,63.40634,4.21192,63.5460795194,13.22634,-1.18808,13.2795935134,50.18,5.4,50.4697176533,130.17
2021-11-23 17:00:00,65.19724,-15.36384,66.9830402652,13.39724,-0.83384,13.423163888,51.8,-14.53,53.7992648649,130.9,65.98724,4.10616,66.1148727047,13.39724,-0.83384,13.423163888,52.59,4.94,52.82150793,130.42
2021-11-23 17:30:00,66.88626,-15.25486,68.6038084249,22.38626,-1.12486,22.4145030462,44.5,-14.13,46.6894731176,130.87,67.60626,4.29514,67.742561354,22.38626,-1.12486,22.4145030462,45.22,5.42,45.5436581754,130.36
2021-11-23 18:00:00,66.31586,-15.5403,68.1123646017,22.47586,-1.3003,22.5134418255,43.84,-14.24,46.0947198712,131.08,67.02586,3.9397,67.1415455946,22.47586,-1.3003,22.5134418255,44.55,5.24,44.8571075751,130.59
2021-11-23 18:30:00,64.3774,-15.85922,66.3020700263,13.8274,-1.48922,13.9073637677,50.55,-14.37,52.5528248527,130.41,65.1774,3.50078,65.2713484721,13.8274,-1.48922,13.9073637677,51.35,4.99,51.5918850208,129.91
2021-11-23 19:00:00,63.30966,-16.27532,65.3681810242,13.29966,-1.41532,13.3747555797,50.01,-14.86,52.1710619022,130.41,64.07966,3.11468,64.1553119953,13.29966,-1.41532,13.3747555797,50.78,4.53,50.9816565051,129.91
2021-11-23 19:30:00,61.8463,-16.39078,63.9814230281,13.9663,-1.16078,14.0144548912,47.88,-15.23,50.2438782341,130.6,62.6163,2.94922,62.6857154725,13.9663,-1.16078,14.0144548912,48.65,4.11,48.8232997656,130.07
2021-11-23 20:00:00,61.50986,-16.16056,63.5973786939,9.18986,-1.86056,9.3763111261,52.32,-14.3,54.2390302273,130.32,62.30986,3.00944,62.3824925947,9.18986,-1.86056,9.3763111261,53.12,4.87,53.342771769,129.81
2021-11-23 20:30:00,59.15864,-16.34146,61.3741639583,1.97864,0.33854,2.0073927322,57.18,-16.68,59.5632000484,130.41,60.02864,2.98854,60.1029865446,1.97864,0.33854,2.0073927322,58.05,2.65,58.1104551694,129.89
2021-11-23 21:00:00,56.60616,-17.10048,59.1327638977,1.43616,0.47952000000000006,1.5140987339,55.17,-17.58,57.9032408419,130.41,57.42616,2.10952,57.4648929954,1.43616,0.47952000000000006,1.5140987339,55.99,1.63,56.0137215332,129.89
2021-11-23 21:30:00,54.37942,-16.9028,56.9458160656,3.66942,0.5672,3.7129986502,50.71,-17.47,53.6349233243,129.96,55.09942,2.0172,55.1363326689,3.66942,0.5672,3.7129986502,51.43,1.45,51.4504363441,129.46
2021-11-23 22:00:00,50.82514,-18.40182,54.0538790036,3.07514,0.68818,3.151202585,47.75,-19.09,51.4246108396,130.62,51.49514,0.94818,51.5038686793,3.07514,0.68818,3.151202585,48.42,0.26,48.4206980536,130.12
2021-11-23 22:30:00,47.61184,-19.83822,51.5794753846,1.40184,0.65178,1.5459536067,46.21,-20.49,50.549027686,132.21,48.26184,-0.46822,48.2641112024,1.40184,0.65178,1.5459536067,46.86,-1.12,46.8733826388,131.7
2021-11-23 23:00:00,44.7963,-20.05438,49.080410052,1.4663,0.5256200000000001,1.557662375,43.33,-20.58,47.9690035335,132.32,45.4263,-0.9243800000000001,45.4357041331,1.4663,0.5256200000000001,1.557662375,43.96,-1.45,43.9839072844,131.81
2021-11-23 23:30:00,42.27482,-20.65694,47.051775484,1.3948200000000002,0.72306,1.5710947125999999,40.88,-21.38,46.133272158,132.34,42.87482,-1.29694,42.8944313798,1.3948200000000002,0.72306,1.5710947125999999,41.48,-2.02,41.5291560232,131.83
2021-11-24 00:00:00,40.13976,-21.34806,45.4636118079,1.32976,1.04194,1.6893491709,38.81,-22.39,44.8054483294,132.34,40.72976,-1.9980600000000002,40.7787394781,1.32976,1.04194,1.6893491709,39.4,-3.04,39.5171051571,131.83
2021-11-24 00:30:00,38.1047,-24.10046,45.0865870776,1.3447,1.11954,1.7497393811,36.76,-25.22,44.5796590386,131.62,38.7547,-4.54046,39.019771259,1.3447,1.11954,1.7497393811,37.41,-5.66,37.8357463254,131.09
2021-11-24 01:00:00,37.5952,-23.90276,44.5504320816,1.3352,1.18724,1.7867002708,36.26,-25.09,44.0941685487,131.62,38.2352,-4.35276,38.4821652023,1.3352,1.18724,1.7867002708,36.9,-5.54,37.3135578577,131.09
2021-11-24 01:30:00,37.05156,-23.75588,44.0131790832,1.33156,1.22412,1.8087348639,35.72,-24.98,43.5880579976,131.44,37.68156,-3.78588,37.8712668313,1.33156,1.22412,1.8087348639,36.35,-5.01,36.6936316,130.95
2021-11-24 02:00:00,36.4347,-22.84512,43.0044982752,1.3347,1.23488,1.8183378961,35.1,-24.08,42.565906545,132.95,37.0747,-2.73512,37.1754524048,1.3347,1.23488,1.8183378961,35.74,-3.9699999999999998,35.9598178527,132.44
2021-11-24 02:30:00,35.81196,-22.718140000000002,42.410026693,1.34196,1.20186,1.8014783099,34.47,-23.92,41.9564929421,133.46,36.43196,-2.65814,36.5288025769,1.34196,1.20186,1.8014783099,35.09,-3.86,35.3016670994,132.92
2021-11-24 03:00:00,35.4434,-22.94332,42.2212095538,1.3434,1.19668,1.7991016042,34.1,-24.14,41.7797750114,133.16,36.0634,-2.76332,36.169113301,1.3434,1.19668,1.7991016042,34.72,-3.96,34.9450997995,132.66
2021-11-24 03:30:00,35.20026,-22.76336,41.9193137176,1.34026,1.14664,1.7638254327,33.86,-23.91,41.4510277315,133.66,35.82026,-2.75336,35.9259240348,1.34026,1.14664,1.7638254327,34.48,-3.9,34.6998616712,133.14
2021-11-24 04:00:00,34.95392,-22.90156,41.7882516241,1.34392,1.1384400000000001,1.7612968518,33.61,-24.04,41.3225567941,133.06,35.57392,-2.72156,35.6778737175,1.34392,1.1384400000000001,1.7612968518,34.23,-3.86,34.4469519697,132.54
2021-11-24 04:30:00,35.32888,-22.68478,41.984866389,1.34888,1.12522,1.7565868333,33.98,-23.81,41.491643737,133.56,35.94888,-2.64478,36.0460377088,1.34888,1.12522,1.7565868333,34.6,-3.77,34.8047827173,133.04
2021-11-24 05:00:00,35.63002,-22.66036,42.2254690978,1.35002,1.14964,1.7731965853,34.28,-23.81,41.737686807,133.06,36.25002,-2.61036,36.3438843457,1.35002,1.14964,1.7731965853,34.9,-3.76,35.1019600592,132.56
2021-11-24 05:30:00,36.28662,-23.6667,43.3224131359,1.3466200000000002,1.1733,1.7860622369999999,34.94,-24.84,42.8699101935,133.18,36.90662,-4.2567,37.1512865822,1.3466200000000002,1.1733,1.7860622369999999,35.56,-5.43,35.9721906478,132.66
2021-11-24 06:00:00,38.32482,-23.78626,45.1062965984,1.36482,1.19374,1.8132150507,36.96,-24.98,44.6098867965,130.97,38.99482,-3.82626,39.1820909654,1.36482,1.19374,1.8132150507,37.63,-5.02,37.9633678696,130.48
2021-11-24 06:30:00,42.46728,-22.639,48.1247773148,1.38728,1.091,1.7648871914000002,41.08,-23.73,47.4413248129,132.73,43.17728,-2.9290000000000003,43.2765126737,1.38728,1.091,1.7648871914000002,41.79,-4.02,41.9829072362,132.25
2021-11-24 07:00:00,46.68092,-21.5062,51.3967404656,1.3609200000000001,1.0738,1.7335367566,45.32,-22.58,50.6335738419,131.95,47.42092,-1.7362000000000002,47.4526926958,1.3609200000000001,1.0738,1.7335367566,46.06,-2.81,46.1456357633,131.43
2021-11-24 07:30:00,52.57896,-19.75034,56.1660303457,7.86896,0.79966,7.9094871893,44.71,-20.55,49.2065706995,132.08,53.28896,-0.060340000000000005,53.288994162,7.86896,0.79966,7.9094871893,45.42,-0.86,45.4281410582,131.57
2021-11-24 08:00:00,56.20308,-19.06592,59.3489301246,20.32308,-0.9759200000000001,20.3464984833,35.88,-18.09,40.1823655351,131.73,56.84308,0.57408,56.8459788528,20.32308,-0.9759200000000001,20.3464984833,36.52,1.55,36.5528781357,131.23
2021-11-24 08:30:00,57.82116,-18.03452,60.5683948555,13.17116,-1.06452,13.2141083156,44.65,-16.97,47.7661323534,131.53,58.57116,1.4754800000000001,58.589741636,13.17116,-1.06452,13.2141083156,45.4,2.54,45.47099735,131.04
2021-11-24 09:00:00,63.36212,-17.13764,65.638837251,10.15212,-1.41764,10.2506216233,53.21,-15.72,55.4835335933,130.9,64.19212,2.3823600000000003,64.2363130111,10.15212,-1.41764,10.2506216233,54.04,3.8,54.1734399868,130.42
2021-11-24 09:30:00,67.14228,-18.03136,69.5213327479,19.91228,-1.03136,19.9389718453,47.23,-17.0,50.1963434923,130.99,67.88228,1.52864,67.8994895286,19.91228,-1.03136,19.9389718453,47.97,2.56,48.0382607928,130.49
2021-11-24 10:00:00,66.77966,-17.79834,69.1108088252,21.17966,-1.22834,21.2152496302,45.6,-16.57,48.5172639377,131.16,67.50966,1.74166,67.532122526,21.17966,-1.22834,21.2152496302,46.33,2.9699999999999998,46.4250988152,130.67
2021-11-24 10:30:00,61.85274,-17.26752,64.2178222338,21.23274,-1.46752,21.2833940634,40.62,-15.8,43.584680795,131.06,62.54274,2.26248,62.5836491622,21.23274,-1.46752,21.2833940634,41.31,3.73,41.4780544385,130.58
2021-11-24 11:00:00,62.03544,-17.22142,64.3814656777,21.29544,-1.39142,21.3408484932,40.74,-15.83,43.7073963992,131.06,62.71544,2.39858,62.761290621,21.29544,-1.39142,21.3408484932,41.42,3.79,41.5930342726,130.58
2021-11-24 11:30:00,62.23326,-17.44386,64.6317793498,23.64326,-1.90386,23.7197897614,38.59,-15.54,41.601438677,131.33,62.89326,2.10614,62.9285148333,23.64326,-1.90386,23.7197897614,39.25,4.01,39.4543102842,130.85
2021-11-24 12:00:00,62.44842,-17.2893,64.7975698232,21.48842,-1.7692999999999999,21.5611367183,40.96,-15.52,43.8017351254,131.1,63.13842,2.3107,63.1806886207,21.48842,-1.7692999999999999,21.5611367183,41.65,4.08,41.8493596128,130.61
2021-11-24 12:30:00,62.4706,-17.21282,64.7985882309,21.6506,-1.6928200000000002,21.7166783812,40.82,-15.52,43.6708461104,131.29,63.1606,2.34718,63.2041980118,21.6506,-1.6928200000000002,21.7166783812,41.51,4.04,41.7061350403,130.79
2021-11-24 13:00:00,62.27124,-17.38588,64.6527350892,23.05124,-1.49588,23.0997255939,39.22,-15.89,42.3166692924,131.21,62.94124,2.31412,62.9837665126,23.05124,-1.49588,23.0997255939,39.89,3.81,40.071538528,130.71
2021-11-24 13:30:00,60.80328,-17.67658,63.3206154365,25.44328,-0.9765800000000001,25.4620149567,35.36,-16.7,39.1052375009,131.57,61.42328,1.9634200000000002,61.4546527454,25.44328,-0.9765800000000001,25.4620149567,35.98,2.94,36.0999168974,131.09
2021-11-24 14:00:00,58.54414,-17.97956,61.2428028925,15.94414,-0.9395600000000001,15.9717993142,42.6,-17.04,45.8816041568,131.57,59.27414,1.7304400000000002,59.2993937181,15.94414,-0.9395600000000001,15.9717993142,43.33,2.67,43.4121849254,131.04
2021-11-24 14:30:00,57.98552,-18.04574,60.7286527252,14.26552,-1.07574,14.3060224178,43.72,-16.97,46.8979669069,131.61,58.69552,1.59426,58.7171672769,14.26552,-1.07574,14.3060224178,44.43,2.67,44.5101538977,131.1
2021-11-24 15:00:00,58.47276,-18.49778,61.3288800399,20.79276,-0.8377800000000001,20.8096310334,37.68,-17.66,41.6131950227,131.36,59.12276,1.2622200000000001,59.13623212,20.79276,-0.8377800000000001,20.8096310334,38.33,2.1,38.3874836372,130.86
2021-11-24 15:30:00,58.14106,-18.92958,61.1450068027,21.60106,-0.9895800000000001,21.6237152613,36.54,-17.94,40.7064515771,131.93,58.80106,0.8804200000000001,58.807650833,21.60106,-0.9895800000000001,21.6237152613,37.2,1.87,37.246971689,131.4
2021-11-24 16:00:00,60.07796,-18.67136,62.912486535,24.57796,-1.11136,24.6030737675,35.5,-17.56,39.6056006141,132.09,60.70796,1.12864,60.718450537,24.57796,-1.11136,24.6030737675,36.13,2.24,36.1993715415,131.57
2021-11-24 16:30:00,61.53204,-18.48742,64.2493318628,16.88204,-1.22742,16.9266013842,44.65,-17.26,47.8699289743,132.01,62.29204,1.20258,62.3036471326,16.88204,-1.22742,16.9266013842,45.41,2.43,45.474971138,131.5
2021-11-24 17:00:00,63.83846,-18.51968,66.470501145,13.43846,-1.31968,13.5031019575,50.4,-17.2,53.2541078228,131.68,64.61846,1.21032,64.629793805,13.43846,-1.31968,13.5031019575,51.18,2.5300000000000002,51.2424950603,131.16
2021-11-24 17:30:00,65.46736,-18.5666,68.0492017656,22.43736,-1.4266,22.4826669087,43.03,-17.14,46.3180364437,131.79,66.17736,1.1834,66.1879400807,22.43736,-1.4266,22.4826669087,43.74,2.61,43.8178011771,131.26
2021-11-24 18:00:00,65.28866,-18.77256,67.9339247619,22.51866,-1.5525600000000002,22.5721175513,42.77,-17.22,46.1064127861,131.87,65.99866,0.9874400000000001,66.0060463863,22.51866,-1.5525600000000002,22.5721175513,43.48,2.54,43.554127244200004,131.34
2021-11-24 18:30:00,64.40182,-18.96362,67.1357825814,21.52182,-1.47362,21.5722111063,42.88,-17.49,46.3097667884,131.92,65.12182,0.8163800000000001,65.1269369494,21.52182,-1.47362,21.5722111063,43.6,2.29,43.660097343,131.38
2021-11-24 19:00:00,63.38056,-18.83986,66.1213710591,15.92056,-1.47986,15.9891906091,47.46,-17.36,50.5353460461,131.86,64.15056,0.9401400000000001,64.1574486052,15.92056,-1.47986,15.9891906091,48.23,2.42,48.2906750833,131.34
2021-11-24 19:30:00,60.64226,-20.04658,63.8697821165,13.19226,-0.88658,13.2220175467,47.45,-19.16,51.1723372536,131.86,61.40226,-0.01658,61.4022622385,13.19226,-0.88658,13.2220175467,48.21,0.87,48.2178493921,131.34
2021-11-24 20:00:00,59.33216,-20.11552,62.6493364301,12.13216,-0.8855200000000001,12.164433893,47.2,-19.23,50.9669785253,132.84,60.10216,-0.13552,60.1023127869,12.13216,-0.8855200000000001,12.164433893,47.97,0.75,47.9758626811,132.29
2021-11-24 20:30:00,57.87686,-19.73814,61.1500212111,1.50686,0.9718600000000001,1.7930808457,56.37,-20.71,60.0539840477,132.62,58.73686,0.10186,58.7369483215,1.50686,0.9718600000000001,1.7930808457,57.23,-0.87,57.2366124085,132.1
2021-11-24 21:00:00,55.855760000000004,-20.05546,59.3471768578,1.36576,0.9845400000000001,1.6836327951999999,54.49,-21.04,58.4109724281,132.11,56.70576,-0.25546,56.706335422,1.36576,0.9845400000000001,1.6836327951999999,55.34,-1.24,55.3538905588,131.59
2021-11-24 21:30:00,52.6525,-20.77152,56.6016059786,1.6525,0.5384800000000001,1.7380209896,51.0,-21.31,55.2731046713,132.06,53.4225,-1.07152,53.4332449076,1.6525,0.5384800000000001,1.7380209896,51.77,-1.6099999999999999,51.795028719,131.53
2021-11-24 22:00:00,49.61236,-22.09516,54.3100576339,3.14236,-0.5551600000000001,3.1910231894,46.47,-21.54,51.2194543118,131.63,50.36236,-2.32516,50.416006127,3.14236,-0.5551600000000001,3.1910231894,47.22,-1.77,47.253161799,131.12
2021-11-24 22:30:00,47.30978,-22.642220000000002,52.4488837839,4.76978,-1.35222,4.9577515243,42.54,-21.29,47.5701135168,131.94,48.00978,-2.87222,48.0956195862,4.76978,-1.35222,4.9577515243,43.24,-1.52,43.2667077555,131.42
2021-11-24 23:00:00,44.34918,-23.0308,49.9726676826,5.67918,-1.2408000000000001,5.8131463178,38.67,-21.79,44.3866308701,131.94,45.00918,-3.5208,45.1466755909,5.67918,-1.2408000000000001,5.8131463178,39.33,-2.2800000000000002,39.396031526,131.42
2021-11-24 23:30:00,41.977,-23.7655,48.2376151903,6.767,-1.7555,6.9909991596,35.21,-22.01,41.5232970753,131.14,42.597,-4.0155,42.7858463659,6.767,-1.7555,6.9909991596,35.83,-2.26,35.9012047152,130.63
2021-11-25 00:00:00,40.0335,-24.24994,46.8053491842,7.7735,-1.85994,7.9929143029,32.26,-22.39,39.2685586698,131.99,40.6235,-4.48994,40.8708736566,7.7735,-1.85994,7.9929143029,32.85,-2.63,32.9551118948,131.48
2021-11-25 00:30:00,39.01886,-24.87674,46.2744381784,7.55886,-2.01674,7.8232732745,31.46,-22.86,38.8884455848,132.06,39.61886,-4.78674,39.906978682,7.55886,-2.01674,7.8232732745,32.06,-2.77,32.1794421953,131.53
2021-11-25 01:00:00,38.01246,-24.80052,45.3873650648,7.29246,-1.71052,7.4903839369,30.72,-23.09,38.4300208171,133.24,38.59246,-4.98052,38.9125114625,7.29246,-1.71052,7.4903839369,31.3,-3.27,31.4703495373,132.71
2021-11-25 01:30:00,37.09248,-25.0223,44.7433522419,7.85248,-1.7323,8.0412875487,29.24,-23.29,37.3818364985,132.8,37.66248,-5.0323,37.9971899361,7.85248,-1.7323,8.0412875487,29.81,-3.3,29.9921006267,132.29
2021-11-25 02:00:00,37.08702,-25.07244,44.7668884337,9.63702,-1.65244,9.7776639559,27.45,-23.42,36.0832218628,132.8,37.63702,-5.05244,37.9746286938,9.63702,-1.65244,9.7776639559,28.0,-3.4,28.2056731882,132.29
2021-11-25 02:30:00,37.00912,-25.16458,44.7541176849,10.89912,-2.08458,11.0966792578,26.11,-23.08,34.848507859,132.97,37.54912,-4.9745800000000004,37.8772076446,10.89912,-2.08458,11.0966792578,26.65,-2.89,26.8062418104,132.47
2021-11-25 03:00:00,36.18436,-25.01028,43.9866117619,8.74436,-1.3302800000000001,8.8449690044,27.44,-23.68,36.2449444751,133.46,36.73436,-4.93028,37.063740576,8.74436,-1.3302800000000001,8.8449690044,27.99,-3.6,28.2205616528,132.97
2021-11-25 03:30:00,35.0379,-24.98972,43.0365024379,7.1879,-0.86972,7.2403259104,27.85,-24.12,36.8428676951,133.11,35.5879,-4.87972,35.9208893777,7.1879,-0.86972,7.2403259104,28.4,-4.01,28.681703227,132.62
2021-11-25 04:00:00,35.65632,-25.27216,43.7041785989,9.92632,-1.8221600000000002,10.0921799334,25.73,-23.45,34.8128625654,133.21,36.19632,-5.19216,36.5668170205,9.92632,-1.8221600000000002,10.0921799334,26.27,-3.37,26.4852751543,132.73
2021-11-25 04:30:00,35.77032,-25.3258,43.8282093924,8.98032,-2.2358000000000002,9.2544556265,26.79,-23.09,35.3673889339,133.21,36.31032,-5.0858,36.664761013,8.98032,-2.2358000000000002,9.2544556265,27.33,-2.85,27.4781986309,132.73
2021-11-25 05:00:00,36.21966,-25.27628,44.1673420205,7.83966,-2.11628,8.1202777018,28.38,-23.16,36.6307248086,133.61,36.78966,-5.15628,37.1492436848,7.83966,-2.11628,8.1202777018,28.95,-3.04,29.1091755294,133.11
2021-11-25 05:30:00,37.02254,-25.07326,44.7139445261,8.84254,-2.44326,9.1738777558,28.18,-22.63,36.1417943661,133.35,37.58254,-4.99326,37.9127941239,8.84254,-2.44326,9.1738777558,28.74,-2.55,28.8529045332,132.83
2021-11-25 06:00:00,38.44194,-24.7157,45.7017349501,9.12194,-2.4257,9.4389517349,29.32,-22.29,36.8307819629,133.05,39.01194,-4.7257,39.2971207985,9.12194,-2.4257,9.4389517349,29.89,-2.3,29.9783605289,132.57
2021-11-25 06:30:00,42.39988,-23.31542,48.3875876004,8.44988,-2.14542,8.7179870951,33.95,-21.17,40.0096413381,132.38,43.02988,-3.39542,43.1636357342,8.44988,-2.14542,8.7179870951,34.58,-1.25,34.6025851635,131.91
2021-11-25 07:00:00,46.6633,-22.37306,51.7495640624,10.0633,-2.78306,10.4410454387,36.6,-19.59,41.5129871245,132.38,47.3033,-2.69306,47.3798983014,10.0633,-2.78306,10.4410454387,37.24,0.09,37.2401087539,131.91
2021-11-25 07:30:00,52.00976,-20.95578,56.0728084785,10.29976,-2.7257800000000003,10.654338678,41.71,-18.23,45.5198528117,131.65,52.70976,-1.21578,52.7237794573,10.29976,-2.7257800000000003,10.654338678,42.41,1.51,42.4368731176,131.16
2021-11-25 08:00:00,56.2272,-19.08854,59.3790398977,18.6972,-2.30854,18.8391784527,37.53,-16.78,41.1104524422,131.78,56.8772,0.64146,56.8808170719,18.6972,-2.30854,18.8391784527,38.18,2.95,38.2937971478,131.3
2021-11-25 08:30:00,59.45752,-18.3552,62.2262810362,23.89752,-2.8652,24.0686691196,35.56,-15.49,38.787287866,131.54,60.07752,1.3548,60.0927940138,23.89752,-2.8652,24.0686691196,36.18,4.22,36.4252769379,131.06
2021-11-25 09:00:00,60.62924,-18.49414,63.3872065745,28.06924,-3.78414,28.3231698388,32.56,-14.71,35.7286677613,131.54,61.21924,1.19586,61.2309188835,28.06924,-3.78414,28.3231698388,33.15,4.98,33.5219763737,131.06
2021-11-25 09:30:00,61.4894,-18.06862,64.0891671116,27.7394,-4.39862,28.0859781789,33.75,-13.67,36.4133409618,131.61,62.0994,1.62138,62.1205630485,27.7394,-4.39862,28.0859781789,34.36,6.02,34.8833771301,131.11
2021-11-25 10:00:00,62.12456,-18.18808,64.7322733208,28.27456,-4.70808,28.6638580878,33.85,-13.48,36.4353248922,131.53,62.73456,1.58192,62.7545017451,28.27456,-4.70808,28.6638580878,34.46,6.29,35.0293548328,131.05
2021-11-25 10:30:00,61.69506,-18.55602,64.425199314,29.93506,-4.76602,30.3120894008,31.76,-13.79,34.6245823079,131.83,62.27506,1.29398,62.2885020067,29.93506,-4.76602,30.3120894008,32.34,6.06,32.9028752543,131.34
2021-11-25 11:00:00,61.47976,-17.93698,64.0429242085,24.95976,-2.96698,25.1354846696,36.52,-14.97,39.4691183079,132.19,62.11976,1.91302,62.1492093914,24.95976,-2.96698,25.1354846696,37.16,4.88,37.4790608207,131.69
2021-11-25 11:30:00,60.26342,-18.52248,63.0457140133,18.42342,-2.73248,18.6249523878,41.84,-15.79,44.7203499539,132.15,60.96342,1.38752,60.9792078486,18.42342,-2.73248,18.6249523878,42.54,4.12,42.7390453801,131.69
2021-11-25 12:00:00,59.41774,-18.45884,62.2189408529,22.02774,-4.20884,22.4262271382,37.39,-14.25,40.0134302454,132.46,60.04774,1.28116,60.0614056616,22.02774,-4.20884,22.4262271382,38.02,5.49,38.4143267545,131.95
2021-11-25 12:30:00,59.89354,-18.02818,62.5479928363,19.58354,-3.70818,19.9315237211,40.31,-14.32,42.7780142129,131.78,60.57354,1.73182,60.5982916314,19.58354,-3.70818,19.9315237211,40.99,5.44,41.3494099111,131.28
2021-11-25 13:00:00,59.88352,-18.62756,62.7138099556,23.33352,-4.62756,23.7879689579,36.55,-14.0,39.1395260574,131.78,60.51352,1.13244,60.5241152198,23.33352,-4.62756,23.7879689579,37.18,5.76,37.6235298716,131.32
2021-11-25 13:30:00,59.1698,-18.38092,61.9590465718,14.1398,-2.33092,14.3306361368,45.03,-16.05,47.8048470346,131.82,59.9198,1.39908,59.9361314808,14.1398,-2.33092,14.3306361368,45.78,3.73,45.9317025593,131.32
2021-11-25 14:00:00,58.15462,-18.5046,61.0276990268,12.35462,-2.4546,12.5960984636,45.8,-16.05,48.5308407098,131.87,58.88462,1.1154,58.8951830773,12.35462,-2.4546,12.5960984636,46.53,3.5700000000000003,46.666752619,131.39
2021-11-25 14:30:00,57.82688,-17.9263,60.5417234824,8.78688,-1.7463000000000002,8.9587289179,49.04,-16.18,51.6402362504,131.37,58.60688,1.6037,58.6288174623,8.78688,-1.7463000000000002,8.9587289179,49.82,3.35,49.9325034421,130.89
2021-11-25 15:00:00,58.69438,-16.5668,60.9876143641,11.68438,-1.7768000000000002,11.8187035763,47.01,-14.79,49.2816821953,131.01,59.42438,2.8632,59.493317714,11.68438,-1.7768000000000002,11.8187035763,47.74,4.64,47.9649580423,130.53
2021-11-25 15:30:00,57.97112,-17.34806,60.5112050766,20.23112,-4.07806,20.6380422962,37.74,-13.27,40.0050059368,130.55,58.60112,2.00194,58.6353053119,20.23112,-4.07806,20.6380422962,38.37,6.08,38.8487232737,130.08
2021-11-25 16:00:00,60.43032,-16.36646,62.6073844545,22.69032,-3.51646,22.9611870911,37.74,-12.85,39.8676573177,130.41,61.09032,2.92354,61.1602344979,22.69032,-3.51646,22.9611870911,38.4,6.44,38.9362761445,129.89
2021-11-25 16:30:00,63.655,-16.36466,65.7248896683,24.055,-3.1346600000000002,24.258382434,39.6,-13.23,41.7515616474,130.12,64.325,2.98534,64.3942379403,24.055,-3.1346600000000002,24.258382434,40.27,6.12,40.7323863774,129.64
2021-11-25 17:00:00,65.5831,-16.83726,67.7099426223,26.0231,-2.17726,26.1140229516,39.56,-14.66,42.1889701225,130.34,66.2531,2.45274,66.298485602,26.0231,-2.17726,26.1140229516,40.23,4.63,40.4955528423,129.84
2021-11-25 17:30:00,66.02058,-16.92372,68.1551852919,24.64058,-2.07372,24.7276868586,41.38,-14.85,43.9639272586,130.21,66.71058,2.37628,66.7528890055,24.64058,-2.07372,24.7276868586,42.07,4.45,42.3046971387,129.71
2021-11-25 18:00:00,65.56172,-17.02764,67.7368411821,23.97172,-1.8876400000000002,24.0459257366,41.59,-15.14,44.2600011297,130.21,66.26172,2.28236,66.3010158635,23.97172,-1.8876400000000002,24.0459257366,42.29,4.17,42.4950938345,129.71
2021-11-25 18:30:00,64.8726,-17.19324,67.1123068629,24.5826,-2.15324,24.6767231467,40.29,-15.04,43.0056473036,130.17,65.5526,1.97676,65.5823981481,24.5826,-2.15324,24.6767231467,40.97,4.13,41.1776371347,129.67
2021-11-25 19:00:00,64.90474,-17.23666,67.1545063449,22.45474,-2.06666,22.5496437228,42.45,-15.17,45.0791681378,129.79,65.61474,1.92334,65.6429230155,22.45474,-2.06666,22.5496437228,43.16,3.99,43.3440388058,129.28
2021-11-25 19:30:00,64.12736,-17.34902,66.4327238304,15.48736,-2.35902,15.665991674,48.64,-14.99,50.8974429613,129.62,64.89736,1.97098,64.9272831492,15.48736,-2.35902,15.665991674,49.41,4.33,49.5993649153,129.12
2021-11-25 20:00:00,62.02794,-17.2932,64.3934787605,3.98794,-0.6332,4.0378964429,58.04,-16.66,60.3837494695,130.26,62.91794,2.1668,62.9552396237,3.98794,-0.6332,4.0378964429,58.93,2.8,58.9964820985,129.75
2021-11-25 20:30:00,59.94472,-18.04,62.6004077932,3.83472,-0.81,3.9193338054,56.11,-17.23,58.6958686791,130.79,60.78472,1.29,60.7984069321,3.83472,-0.81,3.9193338054,56.95,2.1,56.9887050213,130.27
2021-11-25 21:00:00,57.82906,-18.48134,60.7104612788,3.68906,-0.77134,3.7688365684000003,54.14,-17.71,56.9630029054,130.4,58.65906,0.8986600000000001,58.6659433563,3.68906,-0.77134,3.7688365684000003,54.97,1.67,54.9953616226,129.86
2021-11-25 21:30:00,54.95676,-19.16792,58.2035619771,4.04676,-0.8379200000000001,4.1325992334,50.91,-18.33,54.1093060388,130.53,55.72676,0.01208,55.7267613093,4.04676,-0.8379200000000001,4.1325992334,51.68,0.85,51.6869896589,130.02
2021-11-25 22:00:00,51.85878,-20.46564,55.7510132975,5.23878,-1.05564,5.344080061,46.62,-19.41,50.4992326674,129.87,52.59878,-1.04564,52.6091723989,5.23878,-1.05564,5.344080061,47.36,0.01,47.3600010557,129.39
2021-11-25 22:30:00,49.06674,-20.97946,53.3636834947,5.40674,-1.19946,5.53818939,43.66,-19.78,47.9316596833,130.86,49.77674,-1.44946,49.7978391029,5.40674,-1.19946,5.53818939,44.37,-0.25,44.3707042991,130.34
2021-11-25 23:00:00,46.01086,-21.83368,50.9284676805,6.01086,-1.8136800000000002,6.2785247536,40.0,-20.02,44.7303073989,131.04,46.68086,-2.25368,46.7352304357,6.01086,-1.8136800000000002,6.2785247536,40.67,-0.44,40.6723800631,130.54
2021-11-25 23:30:00,43.4532,-22.03426,48.7205213846,6.8732,-1.4742600000000001,7.0295320461,36.58,-20.56,41.962006625,131.27,44.0832,-2.69426,44.1654566283,6.8732,-1.4742600000000001,7.0295320461,37.21,-1.22,37.229994628,130.77
2021-11-26 00:00:00,40.90994,-22.5982,46.7365149968,11.08994,-2.9782,11.4828761399,29.82,-19.62,35.6956131759,130.59,41.45994,-3.0982,41.5755392995,11.08994,-2.9782,11.4828761399,30.37,-0.12,30.3702370751,130.08
2021-11-26 00:30:00,39.27186,-22.66526,45.3430589917,10.00186,-2.40526,10.2870053527,29.27,-20.26,35.597759761,131.07,39.82186,-3.36526,39.9638024808,10.00186,-2.40526,10.2870053527,29.82,-0.96,29.8354487146,130.56
2021-11-26 01:00:00,38.92978,-22.75132,45.0904683119,11.96978,-2.76132,12.2841573334,26.96,-19.99,33.5625043762,130.42,39.45978,-3.59132,39.6228698732,11.96978,-2.76132,12.2841573334,27.49,-0.8300000000000001,27.5025271566,129.92
2021-11-26 01:30:00,37.84318,-22.8036,44.182693959,11.37318,-3.4436,11.8830805885,26.47,-19.36,32.7943668943,130.39,38.36318,-3.4836,38.5210208675,11.37318,-3.4436,11.8830805885,26.99,-0.04,26.9900296406,129.38
2021-11-26 02:00:00,37.3551,-23.30102,44.0265945657,13.7751,-3.98102,14.3388249257,23.58,-19.32,30.4840745308,130.39,37.8551,-3.83102,38.0484600247,13.7751,-3.98102,14.3388249257,24.08,0.15,24.0804671882,129.91
2021-11-26 02:30:00,36.82756,-23.38526,43.6249878031,12.52756,-3.08526,12.9018831502,24.3,-20.3,31.6635437057,131.08,37.31756,-3.83526,37.5141240551,12.52756,-3.08526,12.9018831502,24.79,-0.75,24.8013427056,130.57
2021-11-26 03:00:00,36.82076,-23.46296,43.6609534818,15.70076,-3.89296,16.1761862668,21.12,-19.57,28.7930425624,131.33,37.29076,-3.78296,37.4821499882,15.70076,-3.89296,16.1761862668,21.59,0.11,21.5902802205,130.83
2021-11-26 03:30:00,36.94276,-23.23648,43.6428862383,17.00276,-4.27648,17.5323166983,19.94,-18.96,27.5151812642,131.76,37.40276,-3.72648,37.5879383421,17.00276,-4.27648,17.5323166983,20.4,0.55,20.4074128689,131.27
2021-11-26 04:00:00,36.47818,-23.26824,43.2674081591,13.64818,-2.95824,13.9650993985,22.83,-20.31,30.5565868513,131.02,36.96818,-3.55824,37.1390280488,13.64818,-2.95824,13.9650993985,23.32,-0.6000000000000001,23.3277174194,130.56
2021-11-26 04:30:00,36.46582,-23.39668,43.3262121965,13.72582,-3.41668,14.1446752135,22.74,-19.98,30.2705797764,131.8,36.94582,-3.69668,37.1302983895,13.72582,-3.41668,14.1446752135,23.22,-0.28,23.2216881385,131.31
2021-11-26 05:00:00,37.03818,-23.28798,43.7510775889,16.48818,-4.09798,16.9898063495,20.55,-19.19,28.1168739372,131.8,37.49818,-3.67798,37.6781241597,16.48818,-4.09798,16.9898063495,21.01,0.42,21.0141975816,131.28
