Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-26 05:30:00,38.13918,-23.00694,44.5411757729,16.78918,-4.36694,17.3478162901,21.35,-18.64,28.3420553242,131.51,38.61918,-3.52694,38.7798964624,16.78918,-4.36694,17.3478162901,21.83,0.84,21.8461552681,131.03
2021-11-26 06:00:00,39.67752,-22.5806,45.6529198377,17.72752,-4.4706,18.2825389295,21.95,-18.11,28.4565387916,131.05,40.14752,-3.0806,40.2655368586,17.72752,-4.4706,18.2825389295,22.42,1.3900000000000001,22.4630474335,130.56
2021-11-26 06:30:00,44.29146,-21.2542,49.1271253644,16.26146,-3.9142,16.7259093317,28.03,-17.34,32.9599226334,130.94,44.85146,-1.6642000000000001,44.882324202,16.26146,-3.9142,16.7259093317,28.59,2.25,28.6783995369,130.48
2021-11-26 07:00:00,48.00452,-20.45244,52.179845174,15.94452,-4.10244,16.4638310239,32.06,-16.35,35.9884161919,131.18,48.59452,-0.8924400000000001,48.6027141545,15.94452,-4.10244,16.4638310239,32.65,3.21,32.8074168444,130.72
2021-11-26 07:30:00,53.71756,-18.10214,56.6856571359,17.78756,-4.65214,18.3858559043,35.93,-13.45,38.3649240844,131.07,54.28756,0.9078600000000001,54.2951506171,17.78756,-4.65214,18.3858559043,36.5,5.5600000000000005,36.921045489,130.6
2021-11-26 08:00:00,57.654560000000004,-16.7398,60.0355660657,18.78456,-4.9198,19.4181391084,38.87,-11.82,40.6274451572,131.15,58.23456,2.4602,58.2865041192,18.78456,-4.9198,19.4181391084,39.45,7.38,40.1343605904,130.7
2021-11-26 08:30:00,60.11402,-15.9065,62.1828926861,19.51402,-5.1565,20.183817003,40.6,-10.75,41.9990773708,131.29,60.72402,3.4935,60.8244288688,19.51402,-5.1565,20.183817003,41.21,8.65,42.1080348627,130.86
2021-11-26 09:00:00,61.75178,-15.36512,63.6346544407,26.35178,-5.09512,26.8398315379,35.4,-10.27,36.859637817,132.01,62.28178,4.23488,62.4255903343,26.35178,-5.09512,26.8398315379,35.93,9.33,37.1216082626,131.55
2021-11-26 09:30:00,63.04546,-14.89732,64.7816345101,27.89546,-4.92732,28.3272866861,35.15,-9.97,36.5366035641,132.6,63.60546,4.65268,63.7754025702,27.89546,-4.92732,28.3272866861,35.71,9.58,36.9726993875,132.12
2021-11-26 10:00:00,62.453,-15.25864,64.2899938066,31.093,-4.81864,31.4641691524,31.36,-10.44,33.0521285245,132.6,62.973,4.34136,63.1224693406,31.093,-4.81864,31.4641691524,31.88,9.16,33.1698658424,132.12
2021-11-26 10:30:00,62.88482,-15.18252,64.6916493837,31.19482,-4.96252,31.5870764646,31.69,-10.22,33.2972145982,132.92,63.40482,4.47748,63.5627172671,31.19482,-4.96252,31.5870764646,32.21,9.44,33.5648283177,132.41
2021-11-26 11:00:00,62.74674,-15.55558,64.6461866607,28.23674,-4.21558,28.549686523,34.51,-11.34,36.3254139687,132.92,63.30674,4.11442,63.4403009243,28.23674,-4.21558,28.549686523,35.07,8.33,36.0457181923,132.41
2021-11-26 11:30:00,62.61188,-15.98172,64.6193693198,20.40188,-4.86172,20.97315019,42.21,-11.12,43.6501832757,133.18,63.23188,3.59828,63.3341792975,20.40188,-4.86172,20.97315019,42.83,8.46,43.6575365773,132.65
2021-11-26 12:00:00,61.85926,-16.18144,63.9406525477,21.12926,-4.80144,21.6679360859,40.73,-11.38,42.2899196027,132.88,62.45926,3.48856,62.5566080492,21.12926,-4.80144,21.6679360859,41.33,8.29,42.153208656,132.36
2021-11-26 12:30:00,62.02732,-16.45318,64.1723893781,22.52732,-5.16318,23.1114381659,39.5,-11.29,41.0817976724,133.06,62.60732,3.10682,62.6843588792,22.52732,-5.16318,23.1114381659,40.08,8.27,40.9243118452,132.56
2021-11-26 13:00:00,61.3695,-16.77462,63.6207781027,23.4095,-5.24462,23.9898046927,37.96,-11.53,39.672440056,132.79,61.9595,2.82538,62.0238858215,23.4095,-5.24462,23.9898046927,38.55,8.07,39.3856242809,132.28
2021-11-26 13:30:00,61.19056,-16.89046,63.4789120269,22.73056,-5.34046,23.3494940186,38.46,-11.55,40.1568686528,132.74,61.78056,2.7195400000000003,61.8403872217,22.73056,-5.34046,23.3494940186,39.05,8.06,39.8731250343,132.28
2021-11-26 14:00:00,60.75884,-16.81432,63.0425094298,20.06884,-4.9743200000000005,20.6761262912,40.69,-11.84,42.3776084743,132.77,61.35884,2.75568,61.4206888467,20.06884,-4.9743200000000005,20.6761262912,41.29,7.73,42.0073445959,132.28
2021-11-26 14:30:00,60.10052,-17.08332,62.4812958132,20.72052,-5.21332,21.3662971638,39.38,-11.87,41.1300534889,132.65,60.69052,2.40668,60.738219652,20.72052,-5.21332,21.3662971638,39.97,7.62,40.689867289,132.18
2021-11-26 15:00:00,59.95264,-17.55902,62.4710991286,20.03264,-5.5490200000000005,20.7869740061,39.92,-12.01,41.6874861319,132.35,60.55264,2.07098,60.5880447706,20.03264,-5.5490200000000005,20.7869740061,40.52,7.62,41.2302655825,131.88
2021-11-26 15:30:00,59.59446,-17.59468,62.1375283303,17.62446,-4.77468,18.2597688757,41.97,-12.82,43.8843172443,132.94,60.21446,1.91532,60.2449138417,17.62446,-4.77468,18.2597688757,42.59,6.69,43.1122279638,132.43
2021-11-26 16:00:00,60.69644,-17.50916,63.1714216444,16.92644,-4.2191600000000005,17.4443596093,43.77,-13.29,45.7431634236,132.54,61.33644,2.05084,61.3707162789,16.92644,-4.2191600000000005,17.4443596093,44.41,6.27,44.8504292064,132.05
2021-11-26 16:30:00,63.23422,-17.15704,65.5204594044,28.66422,-5.87704,29.2605042228,34.57,-11.28,36.3637635566,132.64,63.76422,2.24296,63.8036568056,28.66422,-5.87704,29.2605042228,35.1,8.12,36.026995434,132.16
2021-11-26 17:00:00,64.9085,-17.47698,67.220221676,39.3285,-6.26698,39.8246902131,25.58,-11.21,27.928489039,132.03,65.3785,1.89302,65.4059002459,39.3285,-6.26698,39.8246902131,26.05,8.16,27.2981336358,131.56
2021-11-26 17:30:00,64.94702,-19.26028,67.7427028731,34.63702,-5.85028,35.1276092349,30.31,-13.41,33.1439919141,132.03,65.47702,0.5097200000000001,65.4790039826,34.63702,-5.85028,35.1276092349,30.84,6.36,31.4889694973,131.52
2021-11-26 18:00:00,64.06746,-19.85122,67.0724262744,29.30746,-5.47122,29.813779699,34.76,-14.38,37.6170440093,133.45,64.63746,-0.021220000000000003,64.6374634832,29.30746,-5.47122,29.813779699,35.33,5.45,35.7478866508,132.92
2021-11-26 18:30:00,65.60714,-18.07714,68.0520375122,30.60714,-5.10714,31.0303061209,35.0,-12.97,37.3258744037,133.58,66.07714,-1.62714,66.0971710072,30.60714,-5.10714,31.0303061209,35.47,3.48,35.6403044319,133.06
2021-11-26 19:00:00,63.0476,-11.73998,64.1313261687,33.8476,-4.72998,34.1764939185,29.2,-7.01,30.0296536777,133.23,63.1176,-11.88998,64.2277436484,33.8476,-4.72998,34.1764939185,29.27,-7.16,30.133013457,132.7
2021-11-26 19:30:00,61.3539,-11.82324,62.4827180051,32.2039,-4.25324,32.4835531571,29.15,-7.57,30.1168955903,130.3,61.4239,-11.98324,62.5818946031,32.2039,-4.25324,32.4835531571,29.22,-7.73,30.2251765917,129.8
2021-11-26 20:00:00,60.9062,-11.76464,62.0320236069,31.1662,-5.56464,31.659078331,29.74,-6.2,30.3793943323,130.4,60.9762,-11.93464,62.1331843572,31.1662,-5.56464,31.659078331,29.81,-6.37,30.4829952597,129.9
2021-11-26 20:30:00,57.5073,-6.71952,57.8985449068,14.5673,-3.32952,14.9429559566,42.94,-3.39,43.0736079288,130.44,57.3873,-15.12952,59.3481640552,14.5673,-3.32952,14.9429559566,42.82,-11.8,44.4161277015,129.96
2021-11-26 21:00:00,57.26756,0.51598,57.2698844395,24.47756,-3.92402,24.7900963393,32.79,4.44,33.0892384319,131.32,56.87756,-19.00402,59.968405079,24.47756,-3.92402,24.7900963393,32.4,-15.08,35.7374649353,130.83
2021-11-26 21:30:00,55.10768,-0.2515,55.1082538939,28.53768,-5.3115,29.0277662253,26.57,5.06,27.0475229919,131.6,54.75768,-19.9415,58.2757834888,28.53768,-5.3115,29.0277662253,26.22,-14.63,30.0254109048,131.12
2021-11-26 22:00:00,52.3732,-1.4430800000000001,52.3930773874,26.2932,-7.13308,27.243590008,26.08,5.69,26.6934917161,132.06,52.0232,-21.17308,56.1668287775,26.2932,-7.13308,27.243590008,25.73,-14.04,29.311337397,131.58
2021-11-26 22:30:00,48.68958,-1.87992,48.7258586357,15.23958,-3.54992,15.6475790646,33.45,1.67,33.4916616488,132.25,48.31958,-21.20992,52.7697121253,15.23958,-3.54992,15.6475790646,33.08,-17.66,37.4988266483,131.76
2021-11-26 23:00:00,46.2622,-2.52172,46.3308776152,17.7922,-4.42172,18.3334118101,28.47,1.9,28.533329634,130.93,45.8822,-21.83172,50.8114187462,17.7922,-4.42172,18.3334118101,28.09,-17.41,33.0477866127,130.45
2021-11-26 23:30:00,44.17808,-2.55266,44.2517663553,19.83808,-4.9226600000000005,20.43971623,24.34,2.37,24.45511194,133.3,43.82808,-22.55266,49.2901924277,19.83808,-4.9226600000000005,20.43971623,23.99,-17.63,29.7714124623,132.83
2021-11-27 00:00:00,42.0983,-2.62248,42.1799035589,20.4183,-5.14248,21.0559273232,21.68,2.52,21.8259661871,133.3,41.768299999999996,-22.44248,47.4157757866,20.4183,-5.14248,21.0559273232,21.35,-17.3,27.4793103989,132.83
2021-11-27 00:30:00,40.4496,-2.63144,40.5351035108,18.9896,-4.78144,19.5823154053,21.46,2.15,21.5674314651,132.63,40.1196,-22.60144,46.047881539,18.9896,-4.78144,19.5823154053,21.13,-17.82,27.6410799355,132.17
2021-11-27 01:00:00,38.43486,-2.62772,38.5245814464,13.664860000000001,-3.31772,14.0618514008,24.77,0.6900000000000001,24.7796085522,133.13,38.08486,-22.66772,44.3202221477,13.664860000000001,-3.31772,14.0618514008,24.42,-19.35,31.157004028,132.66
2021-11-27 01:30:00,37.35528,-4.81156,37.6638826133,14.02528,-3.43156,14.4389779109,23.33,-1.38,23.3707787632,133.46,37.08528,-21.35156,42.7926057528,14.02528,-3.43156,14.4389779109,23.06,-17.92,29.2042805082,132.98
2021-11-27 02:00:00,36.2772,-14.9168,39.2243057565,13.3572,-3.1668,13.7274693254,22.92,-11.75,25.7563370843,133.27,36.3272,-15.0968,39.3392784642,13.3572,-3.1668,13.7274693254,22.97,-11.93,25.8833112256,132.8
2021-11-27 02:30:00,35.94788,-14.93778,38.9279764157,13.49788,-3.14778,13.8600607294,22.45,-11.79,25.3575748052,131.17,35.98788,-15.10778,39.0304051148,13.49788,-3.14778,13.8600607294,22.49,-11.96,25.472371307,130.68
2021-11-27 03:00:00,35.7119,-14.889,38.6913701309,14.0219,-3.159,14.3733420126,21.69,-11.73,24.6586495981,131.31,35.7719,-15.059,38.8123989288,14.0219,-3.159,14.3733420126,21.75,-11.9,24.7925896187,130.84
2021-11-27 03:30:00,35.79244,-15.0598,38.8316409284,15.19244,-3.5198,15.59484611,20.6,-11.54,23.612107064,131.31,35.83244,-15.229800000000001,38.9346961513,15.19244,-3.5198,15.59484611,20.64,-11.71,23.7304382598,130.84
2021-11-27 04:00:00,35.4245,-15.09476,38.506453741,15.7645,-3.69476,16.1916864998,19.66,-11.4,22.7260995334,131.31,35.4645,-15.27476,38.6141043313,15.7645,-3.69476,16.1916864998,19.7,-11.58,22.8513982067,130.84
2021-11-27 04:30:00,35.80168,-15.24888,38.9138616958,17.29168,-4.21888,17.798908553,18.51,-11.03,21.5471807901,131.48,35.85168,-15.42888,39.0306712327,17.29168,-4.21888,17.798908553,18.56,-11.21,21.6826589698,130.99
2021-11-27 05:00:00,35.7706,-15.07832,38.8187011424,16.5006,-4.00832,16.9804720071,19.27,-11.07,22.2233615819,131.66,35.8106,-15.24832,38.921849072,16.5006,-4.00832,16.9804720071,19.31,-11.24,22.3430906546,131.17
2021-11-27 05:30:00,36.43964,-15.09292,39.4416480063,16.29964,-3.93292,16.767412557,20.14,-11.16,23.0253165016,131.11,36.48964,-15.27292,39.5569957486,16.29964,-3.93292,16.767412557,20.19,-11.34,23.1566772228,130.66
2021-11-27 06:00:00,37.46084,-15.37134,40.4918834694,15.85084,-3.87134,16.3167521922,21.61,-11.5,24.4794219703,131.16,37.52084,-15.53134,40.6083237342,15.85084,-3.87134,16.3167521922,21.67,-11.66,24.6078137997,130.69
2021-11-27 06:30:00,40.34864,-14.78506,42.9722090316,15.40864,-3.59506,15.8224727225,24.94,-11.19,27.3353196433,131.02,40.39864,-14.96506,43.0813548377,15.40864,-3.59506,15.8224727225,24.99,-11.37,27.4549995447,130.54
2021-11-27 07:00:00,42.27672,-14.19974,44.5976868237,18.08672,-4.40974,18.6165315574,24.19,-9.79,26.0959805334,130.47,42.32672,-14.35974,44.6962342801,18.08672,-4.40974,18.6165315574,24.24,-9.95,26.2026735277,130.01
2021-11-27 07:30:00,44.93696,-21.07366,49.6329479261,18.56696,-4.58366,19.1243808432,26.37,-16.49,31.1013986824,129.54,45.35696,-4.92366,45.6234177615,18.56696,-4.58366,19.1243808432,26.79,-0.34,26.7921574346,129.1
2021-11-27 08:00:00,46.47276,-23.89666,52.2567486663,18.28276,-4.58666,18.8493173132,28.19,-19.31,34.169462975,131.02,46.96276,-4.64666,47.1920785299,18.28276,-4.58666,18.8493173132,28.68,-0.06,28.6800627614,130.56
2021-11-27 08:30:00,49.19528,-23.69504,54.6043083912,18.68528,-4.76504,19.2832905615,30.51,-18.93,35.9055009713,131.81,49.71528,-4.23504,49.8953367488,18.68528,-4.76504,19.2832905615,31.03,0.53,31.0345259348,131.33
2021-11-27 09:00:00,52.49556,-22.15298,56.9784024223,18.545560000000002,-4.61298,19.1106614274,33.95,-17.54,38.2132712549,132.44,53.04556,-2.44298,53.1017851583,18.545560000000002,-4.61298,19.1106614274,34.5,2.17,34.5681775626,131.98
2021-11-27 09:30:00,54.25118,-21.60948,58.3965765886,19.19118,-4.47948,19.707032523,35.06,-17.13,39.0210263832,133.31,54.81118,-1.73948,54.8387750015,19.19118,-4.47948,19.707032523,35.62,2.74,35.7252291805,132.82
2021-11-27 10:00:00,56.31626,-21.52172,60.2885194058,19.84626,-4.73172,20.4025295036,36.47,-16.79,40.1492839289,133.77,56.87626,-1.78172,56.9041604608,19.84626,-4.73172,20.4025295036,37.03,2.95,37.1473202264,133.3
2021-11-27 10:30:00,56.3123,-21.82304,60.3930476639,19.4823,-4.31304,19.9540052955,36.83,-17.51,40.78049779,131.9,56.9523,-2.02304,56.9882195382,19.4823,-4.31304,19.9540052955,37.47,2.29,37.5399120937,131.43
2021-11-27 11:00:00,55.0348,-21.96634,59.2566393245,28.1048,-4.96634,28.5402227748,26.93,-17.0,31.8468978081,131.9,55.5548,-2.19634,55.5981988237,28.1048,-4.96634,28.5402227748,27.45,2.77,27.5894073876,131.43
2021-11-27 11:30:00,56.57902,-21.55006,60.5441210207,32.34902,-4.99006,32.7316329224,24.23,-16.56,29.34836452,131.96,57.09902,-1.68006,57.1237313782,32.34902,-4.99006,32.7316329224,24.75,3.31,24.9703544228,131.43
2021-11-27 12:00:00,57.5995,-21.69194,61.5487015396,20.9895,-4.81194,21.5340167366,36.61,-16.88,40.3140980303,132.34,58.2395,-1.8419400000000001,58.2686202275,20.9895,-4.81194,21.5340167366,37.25,2.9699999999999998,37.3682137652,131.83
2021-11-27 12:30:00,56.2915,-21.86714,60.3896082454,20.9115,-4.64714,21.4216419172,35.38,-17.22,39.3480977939,132.21,56.9115,-2.00714,56.9468826472,20.9115,-4.64714,21.4216419172,36.0,2.64,36.0966702065,131.71
2021-11-27 13:00:00,55.204,-22.28612,59.5327872744,22.924,-4.75612,23.4121860033,32.28,-17.53,36.7328095849,132.28,55.804,-2.40612,55.8558486593,22.924,-4.75612,23.4121860033,32.88,2.35,32.9638726487,131.77
2021-11-27 13:30:00,55.01748,-22.36058,59.3878661301,20.967480000000002,-4.39058,21.4222410192,34.05,-17.97,38.500953235,132.28,55.62748,-2.55058,55.6859227228,20.967480000000002,-4.39058,21.4222410192,34.66,1.8399999999999999,34.7088057991,131.77
2021-11-27 14:00:00,55.40654,-22.77218,59.9037299066,19.77654,-3.86218,20.1501356999,35.63,-18.91,40.3371416935,131.99,56.03654,-2.83218,56.1080658972,19.77654,-3.86218,20.1501356999,36.26,1.03,36.274626118,131.51
2021-11-27 14:30:00,54.64284,-22.59572,59.1304196297,18.41284,-3.77572,18.7959766542,36.23,-18.82,40.8265269157,132.6,55.29284,-2.6257200000000003,55.355149361,18.41284,-3.77572,18.7959766542,36.88,1.15,36.8979254159,132.08
2021-11-27 15:00:00,52.66504,-22.776040000000002,57.379041786,16.98504,-3.24604,17.292436482,35.68,-19.53,40.6753401953,132.47,53.29504,-2.8060400000000003,53.3688593571,16.98504,-3.24604,17.292436482,36.31,0.44,36.3126658344,132.02
2021-11-27 15:30:00,52.505160000000004,-22.52358,57.1323330754,15.37516,-2.75358,15.6197870614,37.13,-19.77,42.0653039927,132.63,53.16516,-2.6335800000000003,53.2303483122,15.37516,-2.75358,15.6197870614,37.79,0.12,37.7901905261,132.15
2021-11-27 16:00:00,53.4459,-22.6566,58.0498557308,21.0159,-4.1566,21.4230104413,32.43,-18.5,37.3357054306,132.36,54.0259,-2.6766,54.0921626335,21.0159,-4.1566,21.4230104413,33.01,1.48,33.0431611684,131.87
2021-11-27 16:30:00,59.01256,-21.85512,62.9295519448,26.99256,-3.99512,27.2866135526,32.02,-17.86,36.6641514289,132.56,59.61256,-1.93512,59.6439602908,26.99256,-3.99512,27.2866135526,32.62,2.06,32.6849812605,132.08
2021-11-27 17:00:00,61.5571,-21.28362,65.1327033119,28.7471,-4.98362,29.1758843347,32.81,-16.3,36.6358581174,132.41,62.1671,-1.62362,62.1882984517,28.7471,-4.98362,29.1758843347,33.42,3.36,33.5884801681,131.92
2021-11-27 17:30:00,61.5911,-21.28212,65.1643478514,28.6411,-5.11212,29.0937515646,32.95,-16.17,36.7038335872,131.47,62.1911,-1.59212,62.2114761544,28.6411,-5.11212,29.0937515646,33.55,3.52,33.7341503524,130.99
2021-11-27 18:00:00,61.99272,-21.44236,65.5962814142,31.13272,-5.78236,31.6651534304,30.86,-15.66,34.6059994799,131.63,62.57272,-1.7823600000000002,62.5980997744,31.13272,-5.78236,31.6651534304,31.44,4.0,31.6934314961,131.14
2021-11-27 18:30:00,60.9487,-21.97694,64.7898905961,30.4687,-5.56694,30.9730931722,30.48,-16.41,34.6167372813,131.48,61.5287,-2.28694,61.571186591200004,30.4687,-5.56694,30.9730931722,31.06,3.2800000000000002,31.2327072154,131.0
2021-11-27 19:00:00,59.81236,-22.27558,63.8256991588,32.10236,-6.01558,32.6611193976,27.71,-16.26,32.128362859,131.65,60.35236,-2.46558,60.4027022765,32.10236,-6.01558,32.6611193976,28.25,3.55,28.4721794038,131.15
2021-11-27 19:30:00,57.79254,-22.1163,61.8797899588,25.84254,-4.1163,26.1683167082,31.95,-18.0,36.6715489174,132.04,58.40254,-2.2763,58.4468837505,25.84254,-4.1163,26.1683167082,32.56,1.8399999999999999,32.6119487305,131.54
2021-11-27 20:00:00,55.08644,-21.05744,58.9739913117,16.03644,-3.6974400000000003,16.4571707905,39.05,-17.36,42.7349049373,132.21,55.75644,-1.8674400000000002,55.7877041437,16.03644,-3.6974400000000003,16.4571707905,39.72,1.83,39.7621339971,131.72
2021-11-27 20:30:00,53.2402,-21.35796,57.3644607,13.9302,-3.23796,14.3015683406,39.31,-18.12,43.2852226516,129.83,53.8902,-2.13796,53.9325924558,13.9302,-3.23796,14.3015683406,39.96,1.1,39.9751372731,129.37
2021-11-27 21:00:00,52.5113,-22.25982,57.0345177425,24.1313,-6.28982,24.9375515102,28.38,-15.97,32.5647861961,130.06,53.0613,-2.93982,53.1426768174,24.1313,-6.28982,24.9375515102,28.93,3.35,29.1233136851,129.57
2021-11-27 21:30:00,50.52964,-21.57786,54.9440493658,17.43964,-4.41786,17.9905122303,33.09,-17.16,37.2748400399,130.45,51.08964,-2.66786,51.1592493329,17.43964,-4.41786,17.9905122303,33.65,1.75,33.6954744736,129.94
2021-11-27 22:00:00,49.11936,-21.40462,53.5804935042,16.66936,-4.15462,17.1793023768,32.45,-17.25,36.7500340136,130.77,49.65936,-2.23462,49.7096123718,16.66936,-4.15462,17.1793023768,32.99,1.92,33.0458242445,130.27
2021-11-27 22:30:00,46.75352,-22.02242,51.6805438734,14.38352,-3.76242,14.8674628584,32.37,-18.26,37.1650978742,131.58,47.28352,-2.78242,47.3653156291,14.38352,-3.76242,14.8674628584,32.9,0.98,32.9145925085,131.11
2021-11-27 23:00:00,44.4644,-22.33796,49.7600977121,12.5944,-3.82796,13.1632894491,31.87,-18.51,36.8553523928,131.96,44.9844,-2.88796,45.0770069583,12.5944,-3.82796,13.1632894491,32.39,0.9400000000000001,32.4036371415,131.45
2021-11-27 23:30:00,42.39532,-23.90544,48.670660767,12.29532,-3.79544,12.867799295,30.1,-20.11,36.1997527616,132.64,42.89532,-4.18544,43.0990299879,12.29532,-3.79544,12.867799295,30.6,-0.39,30.6024851932,132.15
2021-11-28 00:00:00,40.76458,-24.67908,47.6529954171,14.87458,-4.40908,15.5142874997,25.89,-20.27,32.8810735834,133.74,41.24458,-4.96908,41.5428349469,14.87458,-4.40908,15.5142874997,26.37,-0.56,26.3759454807,133.24
2021-11-28 00:30:00,39.42572,-24.84406,46.600587065,13.70572,-3.98406,14.2730338331,25.72,-20.86,33.1158270318,133.61,39.89572,-5.09406,40.2196211022,13.70572,-3.98406,14.2730338331,26.19,-1.11,26.213511783,133.11
2021-11-28 01:00:00,38.08026,-24.62792,45.3502000568,12.11026,-3.72792,12.6710609182,25.97,-20.9,33.3354301007,133.86,38.56026,-4.99792,38.8828092554,12.11026,-3.72792,12.6710609182,26.45,-1.27,26.4804720502,133.36
2021-11-28 01:30:00,37.25882,-24.71728,44.7120073178,11.968820000000001,-3.52728,12.4777544611,25.29,-21.19,32.9939418682,133.69,37.72882,-5.00728,38.0596467612,11.968820000000001,-3.52728,12.4777544611,25.76,-1.48,25.8024805009,133.22
2021-11-28 02:00:00,36.49608,-24.83708,44.1457177798,11.32608,-3.17708,11.7632446839,25.17,-21.66,33.2066936023,133.69,36.96608,-5.14708,37.32269421,11.32608,-3.17708,11.7632446839,25.64,-1.97,25.715569214,133.22
2021-11-28 02:30:00,35.7774,-20.2655,41.1182786728,10.9674,-2.9655,11.361252264200001,24.81,-17.3,30.2460923096,133.69,36.0174,-11.5655,37.8287442695,10.9674,-2.9655,11.361252264200001,25.05,-8.6,26.4851373415,133.22
2021-11-28 03:00:00,35.08438,-16.52046,38.7793671763,11.25438,-3.06046,11.6630821225,23.83,-13.46,27.3686042757,132.5,35.13438,-16.69046,38.8972507126,11.25438,-3.06046,11.6630821225,23.88,-13.63,27.4960233488,132.01
2021-11-28 03:30:00,34.62896,-16.55554,38.3829490187,12.48896,-3.78554,13.0500741367,22.14,-12.77,25.5588047451,131.18,34.678960000000004,-16.73554,38.5059549391,12.48896,-3.78554,13.0500741367,22.19,-12.95,25.6923840856,130.72
2021-11-28 04:00:00,34.32244,-16.72642,38.1811866443,12.37244,-3.59642,12.8845453304,21.95,-13.13,25.5773219865,131.14,34.37244,-16.90642,38.3052433587,12.37244,-3.59642,12.8845453304,22.0,-13.31,25.7129558783,130.68
2021-11-28 04:30:00,34.45754,-16.60266,38.2487958232,12.70754,-3.31266,13.1322233124,21.75,-13.29,25.4889505472,131.66,34.50754,-16.78266,38.3722294573,12.70754,-3.31266,13.1322233124,21.8,-13.47,25.6257858416,131.21
2021-11-28 05:00:00,34.1232,-16.56462,37.9312458797,11.9532,-3.29462,12.3989318566,22.17,-13.27,25.837991408,131.66,34.1732,-16.75462,38.059491452,11.9532,-3.29462,12.3989318566,22.22,-13.46,25.9788375414,131.21
2021-11-28 05:30:00,34.31984,-16.52978,38.0931101969,9.68984,-2.68978,10.05623765,24.63,-13.84,28.252123814,131.8,34.36984,-16.71978,38.2208967042,9.68984,-2.68978,10.05623765,24.68,-14.03,28.3891405294,131.36
2021-11-28 06:00:00,34.28758,-16.48758,38.0457413716,7.65758,-2.29758,7.9948361655,26.63,-14.19,30.1747079522,131.8,34.34758,-16.65758,38.1736980566,7.65758,-2.29758,7.9948361655,26.69,-14.36,30.3078488184,131.36
2021-11-28 06:30:00,35.29298,-16.18432,38.8268805229,7.83298,-2.4043200000000002,8.193676241,27.46,-13.78,30.7236065591,131.95,35.35298,-16.36432,38.9566960091,7.83298,-2.4043200000000002,8.193676241,27.52,-13.96,30.8582565937,131.47
2021-11-28 07:00:00,36.581360000000004,-15.8998,39.8873355777,7.70136,-2.3698,8.0577228725,28.88,-13.53,31.8922451389,131.31,36.64136,-16.0798,40.014362805,7.70136,-2.3698,8.0577228725,28.94,-13.71,32.0232368757,130.84
2021-11-28 07:30:00,38.36614,-15.48476,41.3731614789,6.83614,-2.13476,7.161704431,31.53,-13.35,34.2397926396,131.21,38.44614,-15.66476,41.5149417289,6.83614,-2.13476,7.161704431,31.61,-13.53,34.383906119,130.74
2021-11-28 08:00:00,40.30794,-15.08078,43.0367279478,5.86794,-1.9007800000000001,6.1681183883,34.44,-13.18,36.875818635,130.75,40.38794,-15.25078,43.1714255967,5.86794,-1.9007800000000001,6.1681183883,34.52,-13.35,37.0115238811,130.28
2021-11-28 08:30:00,43.77814,-13.48604,45.8082832765,4.78814,-1.3360400000000001,4.9710449144,38.99,-12.15,40.8392286901,130.71,43.85814,-13.65604,45.9349961657,4.78814,-1.3360400000000001,4.9710449144,39.07,-12.32,40.9664167337,130.23
2021-11-28 09:00:00,47.08436,-12.37824,48.6842662686,3.40436,-0.17824,3.4090228083,43.68,-12.2,45.3517629205,130.55,47.18436,-12.54824,48.8244012324,3.40436,-0.17824,3.4090228083,43.78,-12.37,45.4940138919,130.08
2021-11-28 09:30:00,49.6356,-11.70142,50.9962353255,4.5256,-0.19142,4.5296464516,45.11,-11.51,46.5552596384,131.11,49.7156,-11.87142,51.1133201443,4.5256,-0.19142,4.5296464516,45.19,-11.68,46.6750307981,130.61
2021-11-28 10:00:00,51.97718,-11.1449,53.1585932542,10.66718,-0.6949000000000001,10.68979023,41.31,-10.45,42.6112496883,130.64,52.04718,-11.3049,53.2607708352,10.66718,-0.6949000000000001,10.68979023,41.38,-10.61,42.718573244,130.14
2021-11-28 10:30:00,54.14738,-10.37236,55.1318838136,16.07738,-1.50236,16.1474218758,38.07,-8.87,39.0896635954,131.41,54.22738,-10.54236,55.2426474387,16.07738,-1.50236,16.1474218758,38.15,-9.04,39.2064293197,130.91
2021-11-28 11:00:00,55.55554,-10.28814,56.5001225605,16.25554,-1.42814,16.3181544468,39.3,-8.86,40.2863450812,130.4,55.63554,-10.44814,56.608099602,16.25554,-1.42814,16.3181544468,39.38,-9.02,40.3998118808,129.93
2021-11-28 11:30:00,56.00416,-10.01782,56.893080905,17.05416,-1.11782,17.0907546603,38.95,-8.9,39.9538796614,131.08,56.07416,-10.18782,56.9921318785,17.05416,-1.11782,17.0907546603,39.02,-9.07,40.0602708428,130.59
2021-11-28 12:00:00,56.23098,-10.02016,57.116781406,17.13098,-1.47016,17.1939479523,39.1,-8.55,40.0238991104,130.85,56.31098,-10.18016,57.2237898621,17.13098,-1.47016,17.1939479523,39.18,-8.71,40.1364734375,130.36
2021-11-28 12:30:00,56.39082,-10.21794,57.3090819863,19.81082,-1.6279400000000002,19.8775948675,36.58,-8.59,37.5750515635,130.65,56.44082,-10.38794,57.3888095339,19.81082,-1.6279400000000002,19.8775948675,36.63,-8.76,37.6629061545,130.17
2021-11-28 13:00:00,55.05812,-10.96942,56.1402240205,26.07812,-2.5594200000000003,26.2034153017,28.98,-8.41,30.1756275825,130.65,55.11812,-11.12942,56.2305178873,26.07812,-2.5594200000000003,26.2034153017,29.04,-8.57,30.2781521893,130.17
2021-11-28 13:30:00,55.14924,-10.9401,56.2238780287,23.54924,-2.9801,23.7370533257,31.6,-7.96,32.5871385672,130.47,55.22924,-11.1001,56.3336593076,23.54924,-2.9801,23.7370533257,31.68,-8.12,32.7040792563,130.0
2021-11-28 14:00:00,55.40662,-10.37458,56.3695436384,6.05662,-1.27458,6.1892810569,49.35,-9.1,50.1819937826,130.34,55.52662,-10.53458,56.5171027601,6.05662,-1.27458,6.1892810569,49.47,-9.26,50.3292012653,129.85
2021-11-28 14:30:00,55.39266,-10.36804,56.3546185802,4.44266,-0.9680400000000001,4.5469032668,50.95,-9.4,51.809868751,130.78,55.48266,-10.52804,56.4726941709,4.44266,-0.9680400000000001,4.5469032668,51.04,-9.56,51.9275957464,130.29
2021-11-28 15:00:00,54.90656,-10.63462,55.9269655316,4.69656,-0.86462,4.7754835962,50.21,-9.77,51.1517057389,130.71,54.99656,-10.79462,56.0459225348,4.69656,-0.86462,4.7754835962,50.3,-9.93,51.2707996817,130.22
2021-11-28 15:30:00,54.02284,-10.9468,55.1207735061,6.17284,-1.3068,6.3096497451,47.85,-9.64,48.8113931373,130.62,54.11284,-11.1068,55.2409310123,6.17284,-1.3068,6.3096497451,47.94,-9.8,48.9314173104,130.13
2021-11-28 16:00:00,54.29452,-10.54144,55.3083796482,5.82452,-1.47144,6.0075093761,48.47,-9.07,49.3113151315,130.62,54.39452,-10.70144,55.4372133508,5.82452,-1.47144,6.0075093761,48.57,-9.23,49.4392334083,130.1
2021-11-28 16:30:00,57.47534,-9.93622,58.3278936359,7.85534,-0.8262200000000001,7.8986711543,49.62,-9.11,50.4493458828,129.94,57.55534,-10.08622,58.4324310328,7.85534,-0.8262200000000001,7.8986711543,49.7,-9.26,50.5552925024,129.46
2021-11-28 17:00:00,61.54288,-9.2641,62.2362404673,24.75288,-3.2341,24.9632624291,36.79,-6.03,37.2808932296,129.51,61.61288,-9.6341,62.3615495695,24.75288,-3.2341,24.9632624291,36.86,-6.4,37.4114902136,129.03
2021-11-28 17:30:00,61.99666,-9.07824,62.6578031266,25.33666,-2.70824,25.4809910297,36.66,-6.37,37.2093066315,130.34,62.07666,-9.23824,62.7603122606,25.33666,-2.70824,25.4809910297,36.74,-6.53,37.3157942432,129.85
2021-11-28 18:00:00,61.76168,-9.31152,62.4596631526,27.16168,-3.75152,27.4195325039,34.6,-5.5600000000000005,35.0438810636,131.06,61.83168,-9.47152,62.5529083475,27.16168,-3.75152,27.4195325039,34.67,-5.72,35.1386866573,130.57
2021-11-28 18:30:00,62.35506,-9.73512,63.1104275775,30.29506,-5.18512,30.7355840976,32.06,-4.55,32.3812615566,130.95,62.42506,-9.89512,63.2044422159,30.29506,-5.18512,30.7355840976,32.13,-4.71,32.4733891055,130.46
2021-11-28 19:00:00,60.6281,-9.88542,61.4287232342,22.9581,-4.6054200000000005,23.4154702918,37.67,-5.28,38.0382347119,130.95,60.7181,-10.05542,61.5450984156,22.9581,-4.6054200000000005,23.4154702918,37.76,-5.45,38.1512791398,130.46
2021-11-28 19:30:00,59.2577,-9.68058,60.0432230849,12.3977,-3.20058,12.8041664167,46.86,-6.48,47.3059192914,131.05,59.3577,-9.85058,60.1695145038,12.3977,-3.20058,12.8041664167,46.96,-6.65,47.4285156841,130.56
2021-11-28 20:00:00,57.26332,-10.3663,58.19405462,13.47332,-3.2963,13.8706865552,43.79,-7.07,44.3570625718,131.74,57.36332,-10.526299999999999,58.3211237298,13.47332,-3.2963,13.8706865552,43.89,-7.23,44.4815130138,131.24
2021-11-28 20:30:00,55.31932,-10.5389,56.3142573286,9.73932,-2.7689,10.1252733925,45.58,-7.77,46.2375312922,132.32,55.39932,-10.7089,56.4248632756,9.73932,-2.7689,10.1252733925,45.66,-7.94,46.3452176605,131.8
2021-11-28 21:00:00,53.3035,-11.04704,54.4362030731,8.3835,-2.55704,8.764788977,44.92,-8.49,45.7152764402,132.32,53.3935,-11.20704,54.5569756109,8.3835,-2.55704,8.764788977,45.01,-8.65,45.833640483799996,131.8
2021-11-28 21:30:00,51.11962,-11.40502,52.3764262827,5.83962,-1.56502,6.0456967626,45.28,-9.84,46.3368535833,132.37,51.20962,-11.57502,52.5014882508,5.83962,-1.56502,6.0456967626,45.37,-10.01,46.4611342952,131.86
2021-11-28 22:00:00,48.5082,-11.895199999999999,49.9453826723,5.1682,-1.4152,5.3584589464,43.34,-10.48,44.5890793805,132.2,48.5982,-12.0652,50.0734869395,5.1682,-1.4152,5.3584589464,43.43,-10.65,44.7167463038,131.69
2021-11-28 22:30:00,46.08626,-11.98602,47.6194081886,3.94626,-0.7060200000000001,4.0089190847,42.14,-11.28,43.6235945332,133.05,46.16626,-12.16602,47.7423879276,3.94626,-0.7060200000000001,4.0089190847,42.22,-11.46,43.7476856531,132.55
2021-11-28 23:00:00,43.18616,-13.46104,45.2354287415,3.10616,-0.37104000000000004,3.1282424182,40.08,-13.09,42.1634260942,133.79,43.26616,-13.42104,45.2999438833,3.10616,-0.37104000000000004,3.1282424182,40.16,-13.05,42.2271014871,133.29
2021-11-28 23:30:00,40.4962,-15.6573,43.4176606663,3.5562,-0.4873,3.5894316723,36.94,-15.17,39.9336011399,133.83,40.5662,-15.8373,43.548095868,3.5562,-0.4873,3.5894316723,37.01,-15.35,40.066976427,133.29
2021-11-29 00:00:00,38.24176,-15.68052,41.3317180307,4.31176,-1.08052,4.4450869247,33.93,-14.6,36.9378518596,132.17,38.31176,-15.85052,41.4611859281,4.31176,-1.08052,4.4450869247,34.0,-14.77,37.0695683816,131.63
2021-11-29 00:30:00,36.9943,-15.94444,40.2840340508,4.0343,-0.9444400000000001,4.1433734328,32.96,-15.0,36.2127270445,130.98,37.0643,-16.12444,40.4197958902,4.0343,-0.9444400000000001,4.1433734328,33.03,-15.18,36.3512489469,130.49
2021-11-29 01:00:00,36.49542,-15.84202,39.7854908058,4.62542,-1.10202,4.754887828,31.87,-14.74,35.1135942336,131.25,36.56542,-16.00202,39.9135889624,4.62542,-1.10202,4.754887828,31.94,-14.9,35.2444832562,130.74
2021-11-29 01:30:00,35.60458,-16.00584,39.0368163543,6.01458,-1.8358400000000001,6.2885197847,29.59,-14.17,32.807880151,130.3,35.67458,-16.18584,39.1746994204,6.01458,-1.8358400000000001,6.2885197847,29.66,-14.35,32.9490227473,129.82
2021-11-29 02:00:00,34.75542,-16.23866,38.3618729727,4.6054200000000005,-1.29866,4.7850194537,30.15,-14.94,33.6485675772,130.3,34.81542,-16.40866,38.4884085508,4.6054200000000005,-1.29866,4.7850194537,30.21,-15.11,33.7780431642,129.82
2021-11-29 02:30:00,34.51158,-16.17254,38.1129925898,3.55158,-0.65254,3.6110287936,30.96,-15.52,34.6322393154,130.47,34.58158,-16.35254,38.2529899452,3.55158,-0.65254,3.6110287936,31.03,-15.7,34.7757228537,129.99
2021-11-29 03:00:00,34.1283,-16.16548,37.7632573346,2.8383000000000003,-0.5454800000000001,2.8902413948000003,31.29,-15.62,34.9721103167,131.24,34.2083,-16.33548,37.9085174561,2.8383000000000003,-0.5454800000000001,2.8902413948000003,31.37,-15.79,35.119809225,130.76
2021-11-29 03:30:00,34.06916,-16.07892,37.6727929874,1.9191600000000002,-0.34892,1.9506204838,32.15,-15.73,35.7918342643,131.04,34.14916,-16.25892,37.8221840759,1.9191600000000002,-0.34892,1.9506204838,32.23,-15.91,35.943024358,130.56
2021-11-29 04:00:00,33.9532,-16.04048,37.5515217917,1.7932000000000001,-0.13048,1.7979408417,32.16,-15.91,35.8802689511,131.04,34.0132,-16.22048,37.6829105255,1.7932000000000001,-0.13048,1.7979408417,32.22,-16.09,36.0141152883,130.56
2021-11-29 04:30:00,34.16438,-15.922740000000001,37.6926850979,1.50438,-0.12274000000000002,1.5093787768,32.66,-15.8,36.2810639315,131.56,34.23438,-16.09274,37.8281516161,1.50438,-0.12274000000000002,1.5093787768,32.73,-15.97,36.41831682,131.07
2021-11-29 05:00:00,34.48148,-15.78516,37.9228656514,1.09148,0.40484000000000003,1.1641408918,33.39,-16.19,37.1080611188,131.46,34.56148,-15.965160000000001,38.0707529951,1.09148,0.40484000000000003,1.1641408918,33.47,-16.37,37.2587949349,130.98
2021-11-29 05:30:00,35.9532,-15.38716,39.107509293,0.9132,1.08284,1.4165015727,35.04,-16.47,38.7177284974,131.28,36.0332,-15.56716,39.252107876,0.9132,1.08284,1.4165015727,35.12,-16.65,38.8669126636,130.81
2021-11-29 06:00:00,37.90918,-14.89148,40.7291309122,0.8991800000000001,0.8885200000000001,1.2641172662,37.01,-15.78,40.2336737075,131.17,37.98918,-15.06148,40.8659513148,0.8991800000000001,0.8885200000000001,1.2641172662,37.09,-15.95,40.374132808,130.68
2021-11-29 06:30:00,43.03626,-12.42668,44.7944421844,0.87626,1.11332,1.4167967427,42.16,-13.54,44.2808897833,130.6,43.13626,-12.58668,44.9350802849,0.87626,1.11332,1.4167967427,42.26,-13.7,44.4251910519,130.12
2021-11-29 07:00:00,47.80668,-10.75462,49.001433693,1.07668,1.10538,1.5430828775,46.73,-11.86,48.2115390752,130.7,47.90668,-10.91462,49.1342947275,1.07668,1.10538,1.5430828775,46.83,-12.02,48.348002027,130.22
2021-11-29 07:30:00,52.0224,-9.38682,52.8624866183,3.0524,1.07318,3.2355619407,48.97,-10.46,50.074669245,131.32,52.1224,-9.54682,52.9894928629,3.0524,1.07318,3.2355619407,49.07,-10.62,50.2060683583,130.83
2021-11-29 08:00:00,55.30016,-9.15606,56.0530207103,12.27016,-0.7960600000000001,12.2959561625,43.03,-8.36,43.8345810976,131.45,55.380160000000004,-9.30606,56.1566102462,12.27016,-0.7960600000000001,12.2959561625,43.11,-8.51,43.9419184834,130.98
2021-11-29 08:30:00,58.24194,-8.13976,58.8079864289,12.82194,-1.21976,12.8798276317,45.42,-6.92,45.944126937,131.08,58.34194,-8.28976,58.9279397554,12.82194,-1.21976,12.8798276317,45.52,-7.07,46.0657714578,130.61
2021-11-29 09:00:00,60.5827,-7.5531,61.0517228168,16.8827,-1.7530999999999999,16.9734769243,43.7,-5.8,44.083216761,130.62,60.6627,-7.7031,61.1498235558,16.8827,-1.7530999999999999,16.9734769243,43.78,-5.95,44.1824727692,130.19
2021-11-29 09:30:00,63.33298,-6.53494,63.6692374423,22.85298,-1.66494,22.9135488322,40.48,-4.87,40.7718935052,130.12,63.42298,-6.68494,63.7743115595,22.85298,-1.66494,22.9135488322,40.57,-5.02,40.8793994574,129.68
2021-11-29 10:00:00,63.02956,-6.74448,63.3893795857,17.99956,-1.47448,18.0598519225,45.03,-5.27,45.337333402,129.98,63.12956,-6.89448,63.5049226459,17.99956,-1.47448,18.0598519225,45.13,-5.42,45.4542990266,129.57
2021-11-29 10:30:00,64.20366,-6.38908,64.5207741789,23.08366,-1.4190800000000001,23.1272382061,41.12,-4.97,41.419262427,130.56,64.29366,-6.54908,64.6263503924,23.08366,-1.4190800000000001,23.1272382061,41.21,-5.13,41.528074841,130.12
2021-11-29 11:00:00,64.92482,-6.16832,65.2171788998,22.94482,-1.29832,22.9815230056,41.98,-4.87,42.2615345202,130.56,65.01482,-6.32832,65.3220824351,22.94482,-1.29832,22.9815230056,42.07,-5.03,42.3696329935,130.12
2021-11-29 11:30:00,64.46846,-6.2975200000000005,64.7753123722,20.30846,-1.57752,20.3696371328,44.16,-4.72,44.4115300344,131.23,64.56846,-6.44752,64.8895718966,20.30846,-1.57752,20.3696371328,44.26,-4.87,44.5271209489,130.77
2021-11-29 12:00:00,63.29106,-6.69304,63.6439711235,15.16106,-1.81304,15.2690816477,48.13,-4.88,48.3767640505,131.08,63.38106,-6.8330400000000004,63.7483270554,15.16106,-1.81304,15.2690816477,48.22,-5.02,48.4806023065,130.63
2021-11-29 12:30:00,63.60766,-6.50124,63.9390376235,15.42766,-1.8312400000000002,15.5359625712,48.18,-4.67,48.4057982064,131.05,63.70766,-6.65124,64.0539220986,15.42766,-1.8312400000000002,15.5359625712,48.28,-4.82,48.520004122,130.58
2021-11-29 13:00:00,63.80888,-6.3737200000000005,64.1264179063,15.02888,-1.7037200000000001,15.1251411859,48.78,-4.67,49.0030335796,130.8,63.90888,-6.52372,64.2409827563,15.02888,-1.7037200000000001,15.1251411859,48.88,-4.82,49.1170723883,130.32
2021-11-29 13:30:00,64.33816,-6.44912,64.6605751673,20.82816,-1.74912,20.901475301,43.51,-4.7,43.7631134633,131.03,64.41816,-6.60912,64.7563109277,20.82816,-1.74912,20.901475301,43.59,-4.86,43.8600923392,130.54
2021-11-29 14:00:00,63.99928,-6.82026,64.3616639545,23.94928,-2.20026,24.0501383902,40.05,-4.62,40.3155912768,131.48,64.08928,-6.97026,64.4672035642,23.94928,-2.20026,24.0501383902,40.14,-4.77,40.4224257065,131.01
2021-11-29 14:30:00,64.1682,-6.81808,64.5294049727,23.8182,-2.32808,23.9317071628,40.35,-4.49,40.5990467868,130.75,64.2582,-6.9680800000000005,64.6349008364,23.8182,-2.32808,23.9317071628,40.44,-4.64,40.7053215194,130.25
2021-11-29 15:00:00,64.22466,-6.81416,64.5851355083,23.94466,-2.6041600000000003,24.0858546002,40.28,-4.21,40.499413576,130.75,64.30466,-6.96416,64.6806680719,23.94466,-2.6041600000000003,24.0858546002,40.36,-4.36,40.5948174032,130.25
2021-11-29 15:30:00,64.07824,-6.83494,64.4417352831,19.26824,-2.77494,19.4670327657,44.81,-4.06,44.9935517602,130.17,64.18824,-6.98494,64.5671707689,19.26824,-2.77494,19.4670327657,44.92,-4.21,45.1168538353,129.66
2021-11-29 16:00:00,64.99664,-7.17462,65.3914243876,15.31664,-3.05462,15.6182638034,49.68,-4.12,49.8505446309,130.51,65.10664,-7.32462,65.5173612887,15.31664,-3.05462,15.6182638034,49.79,-4.27,49.9727625812,130.02
2021-11-29 16:30:00,67.31108,-6.77062,67.6507412077,13.61108,-3.54062,14.0640495147,53.7,-3.23,53.7970528933,130.66,67.40108,-6.92062,67.7554467652,13.61108,-3.54062,14.0640495147,53.79,-3.38,53.8960898396,130.18
2021-11-29 17:00:00,68.95132,-7.42812,69.3502811564,25.09132,-3.59812,25.3479941391,43.86,-3.83,44.0269065459,130.81,69.03132,-7.57812,69.4460297186,25.09132,-3.59812,25.3479941391,43.94,-3.98,44.1198821395,130.34
2021-11-29 17:30:00,69.22544,-7.571,69.6382192779,25.43544,-3.661,25.6975588139,43.79,-3.91,43.9642149936,130.81,69.32544,-7.731,69.7551789632,25.43544,-3.661,25.6975588139,43.89,-4.07,44.0783053213,130.34
2021-11-29 18:00:00,69.00644,-7.86964,69.4537255675,25.59644,-3.7496400000000003,25.8696258342,43.41,-4.12,43.605074246,130.81,69.09644,-8.01964,69.5602806665,25.59644,-3.7496400000000003,25.8696258342,43.5,-4.27,43.7090711409,130.34
2021-11-29 18:30:00,67.39724,-8.3151,67.9082384371,24.42724,-2.7651,24.5832429111,42.97,-5.55,43.3269361945,130.99,67.48724,-8.4751,68.0173131109,24.42724,-2.7651,24.5832429111,43.06,-5.71,43.4369393489,130.5
2021-11-29 19:00:00,65.27942,-8.547,65.8365695077,16.63942,-2.607,16.8424091785,48.64,-5.94,49.0013591648,131.13,65.38942,-8.697,65.9652488583,16.63942,-2.607,16.8424091785,48.75,-6.09,49.1289181644,130.61
2021-11-29 19:30:00,65.10726,-8.11262,65.6107453697,12.52726,-3.47262,12.9996666408,52.58,-4.64,52.7843347974,130.62,65.21726,-8.26262,65.7385875356,12.52726,-3.47262,12.9996666408,52.69,-4.79,52.9072792723,130.14
2021-11-29 20:00:00,62.7872,-8.58786,63.3717904372,5.4872,-1.35786,5.6527115281,57.3,-7.23,57.754332305,130.48,62.8972,-8.74786,63.5026205949,5.4872,-1.35786,5.6527115281,57.41,-7.39,57.8836781831,130.01
2021-11-29 20:30:00,60.49452,-8.96706,61.1554994671,6.08452,-1.6070600000000002,6.2931729258,54.41,-7.36,54.9055343294,131.72,60.60452,-9.11706,61.2864473393,6.08452,-1.6070600000000002,6.2931729258,54.52,-7.51,55.0348117104,131.21
2021-11-29 21:00:00,57.89398,-9.60684,58.685639598,6.20398,-1.54684,6.3939097449,51.69,-8.06,52.3146222389,131.05,57.99398,-9.76684,58.810652775,6.20398,-1.54684,6.3939097449,51.79,-8.22,52.4382732363,130.56
2021-11-29 21:30:00,55.2481,-10.37972,56.2146879462,7.1681,-1.91972,7.4207130714,48.08,-8.46,48.8186234955,130.66,55.3381,-10.53972,56.3328590548,7.1681,-1.91972,7.4207130714,48.17,-8.62,48.935194901,130.15
2021-11-29 22:00:00,52.16544,-11.57616,53.434451534,9.94544,-3.10616,10.4192133455,42.22,-8.47,43.0612273397,130.66,52.23544,-11.73616,53.537637635,9.94544,-3.10616,10.4192133455,42.29,-8.63,43.1615685535,130.15
2021-11-29 22:30:00,49.28754,-12.10664,50.7526583672,10.39754,-3.42664,10.9476344359,38.89,-8.68,39.8468882097,131.03,49.36754,-12.27664,50.8711106164,10.39754,-3.42664,10.9476344359,38.97,-8.85,39.96227471,130.53
2021-11-29 23:00:00,45.5428,-12.58906,47.2507255344,7.6428,-2.47906,8.0348074229,37.9,-10.11,39.2252737403,131.62,45.6128,-12.75906,47.3637111714,7.6428,-2.47906,8.0348074229,37.97,-10.28,39.3369965808,131.11
2021-11-29 23:30:00,42.9585,-13.05658,44.8988530315,9.2285,-2.63658,9.5977479831,33.73,-10.42,35.3028228333,130.47,43.0185,-13.22658,45.0059302842,9.2285,-2.63658,9.5977479831,33.79,-10.59,35.4106227,130.05
2021-11-30 00:00:00,40.9416,-13.6157,43.146284858,12.0916,-3.7257,12.6525740879,28.85,-9.89,30.498108138,130.47,41.0116,-13.7957,43.2697662699,12.0916,-3.7257,12.6525740879,28.92,-10.07,30.6230517748,130.05
2021-11-30 00:30:00,40.04002,-12.91986,42.0728651748,13.00002,-3.73986,13.5272714477,27.04,-9.18,28.555805014,130.61,40.08002,-13.29986,42.2290691257,13.00002,-3.73986,13.5272714477,27.08,-9.56,28.7179386447,130.13
2021-11-30 01:00:00,39.3967,-12.49092,41.3294453548,13.2067,-3.57092,13.6809500597,26.19,-8.92,27.6673544091,130.55,39.4567,-12.67092,41.4413246475,13.2067,-3.57092,13.6809500597,26.25,-9.1,27.7825934715,130.08
2021-11-30 01:30:00,39.29296,-12.52244,41.2401286263,16.41296,-4.19244,16.9399471403,22.88,-8.33,24.3491950586,130.34,39.33296,-12.70244,41.3332036541,16.41296,-4.19244,16.9399471403,22.92,-8.51,24.4488547789,129.88
2021-11-30 02:00:00,38.18588,-12.8493,40.2897746564,17.33588,-4.2193,17.8419513469,20.85,-8.63,22.5654470375,130.24,38.22588,-13.0293,40.3854003356,17.33588,-4.2193,17.8419513469,20.89,-8.81,22.67174894,129.79
2021-11-30 02:30:00,38.12292,-12.69634,40.1815141417,17.03292,-4.06634,17.5115814455,21.09,-8.63,22.787386862,130.85,38.18292,-12.88634,40.2987982243,17.03292,-4.06634,17.5115814455,21.15,-8.82,22.9153856612,130.39
2021-11-30 03:00:00,37.56878,-12.70616,39.6592956649,14.19878,-3.24616,14.5651264407,23.37,-9.46,25.2120705219,131.24,37.61878,-12.89616,39.7678708436,14.19878,-3.24616,14.5651264407,23.42,-9.65,25.3301973936,130.78
2021-11-30 03:30:00,37.4111,-12.97986,39.5988278719,15.7611,-4.07986,16.2805875456,21.65,-8.9,23.4079580485,131.93,37.4511,-13.14986,39.6926152984,15.7611,-4.07986,16.2805875456,21.69,-9.07,23.5100191408,131.47
2021-11-30 04:00:00,37.2493,-13.26956,39.5422757702,16.8093,-4.59956,17.4272349695,20.44,-8.67,22.2027588376,132.79,37.2893,-13.46956,39.647458192,16.8093,-4.59956,17.4272349695,20.48,-8.87,22.3183175889,132.31
2021-11-30 04:30:00,37.1412,-14.51404,39.8763851742,17.4212,-5.08404,18.1478834072,19.72,-9.43,21.8587122219,133.44,37.1912,-14.70404,39.992426155,17.4212,-5.08404,18.1478834072,19.77,-9.62,21.9862980058,132.97
2021-11-30 05:00:00,37.59534,-14.4029,40.2598201452,18.34534,-5.2329,19.0770737307,19.25,-9.17,21.3225561319,133.32,37.62534,-14.5829,40.3525362589,18.34534,-5.2329,19.0770737307,19.28,-9.35,21.4275733577,132.85
2021-11-30 05:30:00,38.12936,-14.24434,40.7031855761,16.75936,-4.81434,17.4371447561,21.37,-9.43,23.3581206436,133.07,38.17936,-14.43434,40.8168311024,16.75936,-4.81434,17.4371447561,21.42,-9.62,23.4810732293,132.61
2021-11-30 06:00:00,39.98088,-13.86738,42.3175494758,16.31088,-4.71738,16.9793545354,23.67,-9.15,25.3769856366,132.84,40.04088,-14.04738,42.433488615,16.31088,-4.71738,16.9793545354,23.73,-9.33,25.4982705296,132.37
2021-11-30 06:30:00,44.993,-12.22576,46.6244491289,18.163,-5.06576,18.8562056994,26.83,-7.16,27.7689484857,132.68,45.043,-12.39576,46.7175204284,18.163,-5.06576,18.8562056994,26.88,-7.33,27.8615021131,132.2
2021-11-30 07:00:00,49.15602,-11.11568,50.3971491664,21.97602,-5.09568,22.559064912,27.18,-6.02,27.838692498,132.44,49.21602,-11.29568,50.4956335865,21.97602,-5.09568,22.559064912,27.24,-6.2,27.9366712405,131.98
2021-11-30 07:30:00,54.02962,-9.76852,54.9055900645,23.26962,-5.1885200000000005,23.8410560742,30.76,-4.58,31.0990996654,133.96,54.09962,-9.93852,55.0049367233,23.26962,-5.1885200000000005,23.8410560742,30.83,-4.75,31.1937718143,133.48
2021-11-30 08:00:00,57.7594,-8.539860000000001,58.3873059593,18.0494,-5.44986,18.854225372,39.71,-3.09,39.830041426,132.78,57.8494,-8.69986,58.4999200374,18.0494,-5.44986,18.854225372,39.8,-3.25,39.9324742534,132.34
2021-11-30 08:30:00,60.34458,-7.37242,60.793263706,18.25458,-5.44242,19.0486121918,42.09,-1.9300000000000002,42.1342259927,132.19,60.42458,-7.53242,60.8922591076,18.25458,-5.44242,19.0486121918,42.17,-2.09,42.2217597928,131.74
2021-11-30 09:00:00,61.91192,-6.8966,62.2948547606,18.22192,-4.8766,18.8631809631,43.69,-2.02,43.7366722557,131.81,62.00192,-7.0566,62.4021929682,18.22192,-4.8766,18.8631809631,43.78,-2.18,43.8342423226,131.36
2021-11-30 09:30:00,62.93644,-5.14496,63.146386225,15.07644,-3.79496,15.5467284171,47.86,-1.35,47.8790361223,131.78,63.04644,-5.29496,63.2683980995,15.07644,-3.79496,15.5467284171,47.97,-1.5,47.9934464276,131.3
2021-11-30 10:00:00,62.73458,-4.7457,62.9138235706,11.67458,-2.7757,12.0000136944,51.06,-1.97,51.0979891972,131.55,62.82458,-4.9057,63.0158213837,11.67458,-2.7757,12.0000136944,51.15,-2.13,51.1943297641,131.1
2021-11-30 10:30:00,62.62814,-5.00428,62.8277545212,12.45814,-3.30428,12.8888912858,50.17,-1.7000000000000002,50.1987938102,131.66,62.72814,-5.16428,62.9403633273,12.45814,-3.30428,12.8888912858,50.27,-1.8599999999999999,50.304398416,131.2
2021-11-30 11:00:00,62.65864,-5.00952,62.8585750497,12.43864,-3.45952,12.910772389,50.22,-1.55,50.2439140593,131.82,62.75864,-5.15952,62.9703703442,12.43864,-3.45952,12.910772389,50.32,-1.7000000000000002,50.3487080271,131.33
2021-11-30 11:30:00,63.42666,-4.7395,63.6034909341,17.52666,-3.7995,17.93376734,45.9,-0.9400000000000001,45.9096242633,131.82,63.50666,-4.8995,63.6953763205,17.52666,-3.7995,17.93376734,45.98,-1.1,45.9931560126,131.33
2021-11-30 12:00:00,62.61996,-5.16016,62.832210224,14.93996,-3.40016,15.3219937615,47.68,-1.76,47.712472164,131.51,62.72996,-5.32016,62.955158518,14.93996,-3.40016,15.3219937615,47.79,-1.92,47.8285531874,131.04
2021-11-30 12:30:00,63.78626,-4.72452,63.9609885322,12.75626,-3.34452,13.1874176099,51.03,-1.38,51.0486562017,131.55,63.89626,-4.87452,64.0819240287,12.75626,-3.34452,13.1874176099,51.14,-1.53,51.1628820533,131.1
2021-11-30 13:00:00,64.1895,-4.80932,64.3694140809,13.6695,-3.30932,14.0643815759,50.52,-1.5,50.5422635029,131.55,64.2695,-4.96932,64.4613277207,13.6695,-3.30932,14.0643815759,50.6,-1.6600000000000001,50.6272219265,131.1
2021-11-30 13:30:00,62.9651,-5.05708,63.1678547691,15.4151,-3.7970800000000002,15.8758661035,47.55,-1.26,47.5666910768,131.65,63.0551,-5.21708,63.270558396,15.4151,-3.7970800000000002,15.8758661035,47.64,-1.42,47.6611581899,131.19
2021-11-30 14:00:00,62.69778,-5.9325,62.9778228679,32.73778,-5.7525,33.2393365695,29.96,-0.18,29.9605407161,131.65,62.73778,-6.0625,63.030016227,32.73778,-5.7525,33.2393365695,30.0,-0.31,30.0016016239,131.19
2021-11-30 14:30:00,61.79372,-6.16462,62.1004538726,38.03372,-5.98462,38.5016822176,23.76,-0.18,23.7606818084,132.06,61.84372,-6.32462,62.1662812269,38.03372,-5.98462,38.5016822176,23.81,-0.34,23.8124274277,131.57
2021-11-30 15:00:00,61.5991,-6.56742,61.94820519,29.4491,-6.03742,30.0616022704,32.15,-0.53,32.154368288,132.02,61.6991,-6.73742,62.0658663765,29.4491,-6.03742,30.0616022704,32.25,-0.7000000000000001,32.2575960047,131.53
2021-11-30 15:30:00,62.9557,-5.94154,63.235449394,18.1557,-4.73154,18.7621137738,44.8,-1.21,44.8163374229,131.95,63.0357,-6.10154,63.3303107908,18.1557,-4.73154,18.7621137738,44.88,-1.37,44.9009053361,131.49
2021-11-30 16:00:00,63.9718,-6.70284,64.3219966987,30.1118,-5.50284,30.610484271,33.86,-1.2,33.8812573557,131.91,64.0318,-6.8528400000000005,64.3974597892,30.1118,-5.50284,30.610484271,33.92,-1.35,33.9468540516,131.43
2021-11-30 16:30:00,66.09696,-6.41148,66.4071923592,36.39696,-5.42148,36.79852093,29.7,-0.99,29.7164954192,131.91,66.15696,-6.57148,66.4825368486,36.39696,-5.42148,36.79852093,29.76,-1.15,29.7822111335,131.43
2021-11-30 17:00:00,68.08258,-6.5089,68.3930075276,38.74258,-5.7389,39.1653223945,29.34,-0.77,29.3501022145,131.97,68.14258,-6.6789000000000005,68.4691091973,38.74258,-5.7389,39.1653223945,29.4,-0.9400000000000001,29.4150233724,131.51
2021-11-30 17:30:00,69.28178,-6.90868,69.6253897606,40.92178,-5.78868,41.3291772784,28.36,-1.12,28.3821070395,131.73,69.34178,-7.05868,69.7001249419,40.92178,-5.78868,41.3291772784,28.42,-1.27,28.4483619915,131.29
2021-11-30 18:00:00,69.0292,-7.06926,69.3902362699,41.9592,-6.51926,42.4626331683,27.07,-0.55,27.0755867896,131.89,69.0892,-7.22926,69.4663930026,41.9592,-6.51926,42.4626331683,27.13,-0.71,27.1392888632,131.43
