Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-30 18:30:00,68.40766,-7.11052,68.7762127581,35.22766,-7.30052,35.9761813058,33.18,0.19,33.180543998,131.87,68.49766,-7.28052,68.8834914689,35.22766,-7.30052,35.9761813058,33.27,0.02,33.2700060114,131.37
2021-11-30 19:00:00,66.02876,-7.2683,66.4275946578,21.24876,-4.8883,21.8037904601,44.78,-2.38,44.8432023834,131.87,66.12876,-7.4283,66.5446657519,21.24876,-4.8883,21.8037904601,44.88,-2.54,44.9518186506,131.37
2021-11-30 19:30:00,65.63898,-7.40234,66.0550553169,20.31898,-5.20234,20.9743960513,45.32,-2.2,45.3733666373,132.36,65.72898,-7.5723400000000005,66.1637298292,20.31898,-5.20234,20.9743960513,45.41,-2.37,45.4718044507,131.85
2021-11-30 20:00:00,63.93194,-7.97302,64.4271837044,21.61194,-5.16302,22.2200973464,42.32,-2.81,42.4131878076,132.56,63.99194,-8.13302,64.5067004216,21.61194,-5.16302,22.2200973464,42.38,-2.9699999999999998,42.4839416721,132.03
2021-11-30 20:30:00,61.83938,-9.05536,62.4988676979,28.32938,-7.31536,29.258644246,33.51,-1.74,33.555144166,132.9,61.90938,-9.22536,62.5929596609,28.32938,-7.31536,29.258644246,33.58,-1.9100000000000001,33.6342756723,132.37
2021-11-30 21:00:00,59.29306,-8.9166,59.95975917,21.09306,-5.3066,21.7503375542,38.2,-3.61,38.3701980709,133.03,59.38306,-9.0866,60.0742383599,21.09306,-5.3066,21.7503375542,38.29,-3.7800000000000002,38.4761289633,132.51
2021-11-30 21:30:00,55.27132,-16.73592,57.749544005,20.54132,-5.17592,21.1833891337,34.73,-11.56,36.6033673314,133.1,55.62132,-6.31592,55.978764580800004,20.54132,-5.17592,21.1833891337,35.08,-1.1400000000000001,35.0985184873,132.6
2021-11-30 22:00:00,51.87986,-23.36128,56.897005869,19.11986,-4.71128,19.6917547633,32.76,-18.65,37.6966855307,131.98,52.49986,-3.60128,52.6232317295,19.11986,-4.71128,19.6917547633,33.38,1.11,33.3984505629,131.45
2021-11-30 22:30:00,49.11344,-23.81282,54.5818686469,17.84344,-4.28282,18.350228832,31.27,-19.53,36.8677881083,130.34,49.72344,-3.90282,49.8763720552,17.84344,-4.28282,18.350228832,31.88,0.38,31.8822646623,129.8
2021-11-30 23:00:00,46.1305,-24.30366,52.1410674962,18.8405,-4.64366,19.4043298891,27.29,-19.66,33.6342043164,130.67,46.6805,-4.36366,46.8840122947,18.8405,-4.64366,19.4043298891,27.84,0.28,27.8414080104,130.17
2021-11-30 23:30:00,43.04976,-24.37444,49.4711548417,18.99976,-4.60444,19.549725005,24.05,-19.77,31.1328668773,130.06,43.53976,-5.72444,43.914461333,18.99976,-4.60444,19.549725005,24.54,-1.12,24.5655449767,129.59
2021-12-01 00:00:00,41.53292,-13.44262,43.6541805122,18.11292,-4.32262,18.621571217,23.42,-9.12,25.1330618907,130.06,41.58292,-13.62262,43.7574566376,18.11292,-4.32262,18.621571217,23.47,-9.3,25.2454134448,129.59
2021-12-01 00:30:00,40.20734,-13.49424,42.4113746895,17.10734,-4.02424,17.5742877367,23.1,-9.47,24.9657945998,131.84,40.25734,-13.67424,42.5163293742,17.10734,-4.02424,17.5742877367,23.15,-9.65,25.0807695257,131.39
2021-12-01 01:00:00,39.61056,-12.57984,41.5601833242,16.45056,-3.87984,16.9018958327,23.16,-8.7,24.740161681,131.84,39.66056,-12.74984,41.6595540007,16.45056,-3.87984,16.9018958327,23.21,-8.87,24.8471527544,131.39
2021-12-01 01:30:00,38.85724,-12.21208,40.7310692021,18.24724,-4.44208,18.7801448968,20.61,-7.77,22.0260073549,130.93,38.89724,-12.38208,40.8204750676,18.24724,-4.44208,18.7801448968,20.65,-7.94,22.1238807627,130.48
2021-12-01 02:00:00,38.53332,-12.49806,40.5094835068,19.40332,-4.64806,19.9522752784,19.13,-7.85,20.6779931328,130.71,38.57332,-12.66806,40.600255664,19.40332,-4.64806,19.9522752784,19.17,-8.02,20.7800216554,130.25
2021-12-01 02:30:00,38.33262,-12.4259,40.2963118272,19.80262,-4.7959,20.3750930225,18.53,-7.63,20.0394061788,132.25,38.37262,-12.6059,40.3901804957,19.80262,-4.7959,20.3750930225,18.57,-7.8100000000000005,20.1454957745,131.76
2021-12-01 03:00:00,37.92564,-12.50694,39.9346681165,18.85564,-4.67694,19.4270154057,19.07,-7.83,20.614892675,132.75,37.96564,-12.68694,40.0293425773,18.85564,-4.67694,19.4270154057,19.11,-8.01,20.720815621,132.27
2021-12-01 03:30:00,37.60274,-12.42544,39.6024950565,18.09274,-4.26544,18.5887390401,19.51,-8.16,21.1477114601,133.04,37.64274,-12.61544,39.7004433363,18.09274,-4.26544,18.5887390401,19.55,-8.35,21.2585277007,132.54
2021-12-01 04:00:00,37.78934,-12.39016,39.7687098415,19.67934,-4.76016,20.2468650922,18.11,-7.63,19.6516920391,132.49,37.82934,-12.56016,39.8599621683,19.67934,-4.76016,20.2468650922,18.15,-7.8,19.7550626423,132.03
2021-12-01 04:30:00,37.39384,-12.54272,39.4413373879,17.99384,-4.50272,18.5486593948,19.4,-8.04,21.0000380952,131.94,37.433840000000004,-12.72272,39.5368180478,17.99384,-4.50272,18.5486593948,19.44,-8.22,21.1064445135,131.49
2021-12-01 05:00:00,37.68752,-12.6669,39.759269603,19.05752,-4.6469000000000005,19.6158799996,18.63,-8.02,20.2829312477,132.15,37.72752,-12.8369,39.8516218862,19.05752,-4.6469000000000005,19.6158799996,18.67,-8.19,20.3873735434,131.7
2021-12-01 05:30:00,38.87526,-12.53628,40.8465929584,19.86526,-5.08628,20.506067373,19.01,-7.45,20.4177031029,132.18,38.92526,-12.70628,40.9466166796,19.86526,-5.08628,20.506067373,19.06,-7.62,20.5267630181,131.7
2021-12-01 06:00:00,40.97694,-12.01026,42.7007723236,19.71694,-4.84026,20.3023604497,21.26,-7.17,22.4364992813,131.63,41.02694,-12.19026,42.7996757538,19.71694,-4.84026,20.3023604497,21.31,-7.35,22.5419298198,131.15
2021-12-01 06:30:00,45.23896,-10.903,46.534276731,19.508960000000002,-4.8629999999999995,20.1059267203,25.73,-6.04,26.4294248897,132.02,45.29896,-11.063,46.6303093072,19.508960000000002,-4.8629999999999995,20.1059267203,25.79,-6.2,26.5247827512,131.56
2021-12-01 07:00:00,48.95902,-3.46422,49.081426829,19.02902,-4.95422,19.6633643604,29.93,1.49,29.967065255,132.76,48.52902,-22.09422,53.3218561152,19.02902,-4.95422,19.6633643604,29.5,-17.14,34.1178780114,132.29
2021-12-01 07:30:00,54.31412,-6.6966,54.7253879195,18.22412,-4.6966,18.8195802646,36.09,-2.0,36.1453745312,130.82,54.31412,-9.8866,55.2065982554,18.22412,-4.6966,18.8195802646,36.09,-5.19,36.4612698627,130.35
2021-12-01 08:00:00,57.43516,-6.4285,57.7937991179,17.41516,-4.3385,17.947433802,40.02,-2.09,40.0745368033,130.75,57.51516,-6.5685,57.8890216023,17.41516,-4.3385,17.947433802,40.1,-2.23,40.1619583686,130.3
2021-12-01 08:30:00,58.96464,-7.2539,59.4091561591,17.45464,-4.7439,18.0878148138,41.51,-2.51,41.5858172939,131.05,59.04464,-7.4039,59.507035281,17.45464,-4.7439,18.0878148138,41.59,-2.66,41.6749769046,130.58
2021-12-01 09:00:00,59.7132,-7.83416,60.2249144221,15.4032,-3.84416,15.8756460135,44.31,-3.99,44.4892818553,130.88,59.8132,-7.97416,60.3424073264,15.4032,-3.84416,15.8756460135,44.41,-4.13,44.6016255309,130.42
2021-12-01 09:30:00,61.8001,-7.0789,62.2042055268,19.9201,-3.1289,20.1643348321,41.88,-3.95,42.0658638328,131.99,61.8801,-7.2289,62.300913085,19.9201,-3.1289,20.1643348321,41.96,-4.1,42.1598339655,131.49
2021-12-01 10:00:00,62.9902,-6.6348400000000005,63.3386643202,17.2102,-3.78484,17.6214641238,45.78,-2.85,45.8686265327,131.59,63.0902,-6.77484,63.4529100441,17.2102,-3.78484,17.6214641238,45.88,-2.99,45.9773259336,131.1
2021-12-01 10:30:00,63.86228,-6.7685,64.2199610639,16.74228,-4.1485,17.2485939093,47.12,-2.62,47.1927833466,131.41,63.95228,-6.9185,64.3254207872,16.74228,-4.1485,17.2485939093,47.21,-2.77,47.2911936834,130.95
2021-12-01 11:00:00,64.11642,-6.8539200000000005,64.4817147181,17.60642,-4.36392,18.1391792257,46.51,-2.49,46.5766057157,132.17,64.19642,-6.99392,64.5762747283,17.60642,-4.36392,18.1391792257,46.59,-2.63,46.6641725524,131.69
2021-12-01 11:30:00,63.8126,-6.89256,64.1837619816,18.1126,-4.37256,18.6329160282,45.7,-2.52,45.7694264766,132.17,63.9126,-7.04256,64.2994408227,18.1126,-4.37256,18.6329160282,45.8,-2.67,45.8777604074,131.69
2021-12-01 12:00:00,64.3592,-6.88698,64.726633762,20.6592,-5.02698,21.2620100781,43.7,-1.8599999999999999,43.7395656128,132.14,64.4392,-7.03698,64.8222923396,20.6592,-5.02698,21.2620100781,43.78,-2.01,43.8261166429,131.69
2021-12-01 12:30:00,64.3313,-6.9374400000000005,64.7042829606,19.6513,-4.73744,20.2142753875,44.68,-2.2,44.7341301469,131.81,64.4113,-7.07744,64.7989639164,19.6513,-4.73744,20.2142753875,44.76,-2.34,44.8211244839,131.36
2021-12-01 13:00:00,64.38902,-6.9519,64.7632211226,18.17902,-4.7819,18.797428967000002,46.21,-2.17,46.2609230345,131.81,64.47902,-7.1019,64.868952541,18.17902,-4.7819,18.797428967000002,46.3,-2.32,46.3580888303,131.36
2021-12-01 13:30:00,64.60622,-6.99266,64.9835437366,19.55622,-5.16266,20.2261909158,45.05,-1.83,45.087153381,131.68,64.69622,-7.13266,65.0882149161,19.55622,-5.16266,20.2261909158,45.14,-1.97,45.1829669234,131.22
2021-12-01 14:00:00,63.64712,-7.15452,64.0479745248,17.96712,-4.52452,18.5280512285,45.68,-2.63,45.7556477388,131.79,63.72712,-7.31452,64.1455222625,17.96712,-4.52452,18.5280512285,45.76,-2.79,45.8449746428,131.33
2021-12-01 14:30:00,62.75706,-7.16388,63.1646242488,17.03706,-4.02388,17.505799716,45.72,-3.14,45.8276990476,132.02,62.84706,-7.31388,63.2712082333,17.03706,-4.02388,17.505799716,45.81,-3.29,45.9279892876,131.55
2021-12-01 15:00:00,62.24838,-6.91164,62.6309155299,17.68838,-4.58164,18.2721156989,44.56,-2.33,44.6208751595,132.02,62.32838,-7.05164,62.7260119896,17.68838,-4.58164,18.2721156989,44.64,-2.47,44.708282230500004,131.55
2021-12-01 15:30:00,62.31458,-6.09324,62.6117756838,15.42458,-4.56324,16.0854228255,46.89,-1.53,46.9149549717,132.16,62.41458,-6.24324,62.7260539351,15.42458,-4.56324,16.0854228255,46.99,-1.6800000000000002,47.0200223309,131.68
2021-12-01 16:00:00,64.75604,-5.6187000000000005,64.9993423518,19.48604,-4.3187,19.9588808447,45.27,-1.3,45.2886619365,132.11,64.83604,-5.7687,65.0921652933,19.48604,-4.3187,19.9588808447,45.35,-1.45,45.3731748944,131.62
2021-12-01 16:30:00,68.81378,-5.61864,69.0427797336,31.28378,-5.50864,31.7650752516,37.53,-0.11,37.530161204,131.57,68.88378,-5.77864,69.1257392535,31.28378,-5.50864,31.7650752516,37.6,-0.27,37.6009694024,131.08
2021-12-01 17:00:00,70.26304,-6.69442,70.5812301478,40.19304,-6.08442,40.6509610117,30.07,-0.61,30.0761865934,131.18,70.32304,-6.85442,70.6563021137,40.19304,-6.08442,40.6509610117,30.13,-0.77,30.1398374249,130.71
2021-12-01 17:30:00,70.07782,-7.24472,70.4513081769,40.78782,-5.85472,41.2058734482,29.29,-1.3900000000000001,29.3229636974,132.22,70.13782,-7.39472,70.5265600907,40.78782,-5.85472,41.2058734482,29.35,-1.54,29.3903742746,131.73
2021-12-01 18:00:00,69.43618,-7.30802,69.8196981468,41.11618,-5.92802,41.5413249537,28.32,-1.38,28.3536029457,132.22,69.50618,-7.47802,69.9072946216,41.11618,-5.92802,41.5413249537,28.39,-1.55,28.4322809497,131.73
2021-12-01 18:30:00,68.6907,-7.0929,69.0559302081,35.6807,-5.3329,36.0770311265,33.01,-1.76,33.0568858182,132.59,68.7807,-7.2529,69.1620506557,35.6807,-5.3329,36.0770311265,33.1,-1.92,33.1556390377,132.09
2021-12-01 19:00:00,66.33278,-9.22632,66.9713571855,34.97278,-4.73632,35.2920397267,31.36,-4.49,31.6797995574,132.5,66.40278,-9.39632,67.0642976648,34.97278,-4.73632,35.2920397267,31.43,-4.66,31.7735817937,131.99
2021-12-01 19:30:00,64.09122,-9.68658,64.819089111,33.73122,-3.90658,33.9566866756,30.36,-5.78,30.9053069876,133.66,64.16122,-9.856580000000001,64.9138992912,33.73122,-3.90658,33.9566866756,30.43,-5.95,31.0062477575,133.13
2021-12-01 20:00:00,61.98468,-9.58558,62.7214787664,15.17468,-3.22558,15.5137126259,46.81,-6.36,47.2400857324,133.37,62.09468,-9.75558,62.8563491259,15.17468,-3.22558,15.5137126259,46.92,-6.53,47.3722207628,132.86
2021-12-01 20:30:00,60.22236,-9.79484,61.0136995649,10.59236,-3.36484,11.1139659256,49.63,-6.43,50.0447979315,133.69,60.32236,-9.96484,61.1398818464,10.59236,-3.36484,11.1139659256,49.73,-6.6,50.1660532631,133.18
2021-12-01 21:00:00,58.22916,-9.5829,59.0124312896,10.27916,-3.4029,10.8277818003,47.95,-6.18,48.346612084,133.96,58.31916,-9.7329,59.1257453696,10.27916,-3.4029,10.8277818003,48.04,-6.33,48.4552422345,133.45
2021-12-01 21:30:00,55.48906,-10.30002,56.4369222379,9.52906,-2.94002,9.9722967306,45.96,-7.36,46.5455819601,132.87,55.57906,-10.48002,56.5584894572,9.52906,-2.94002,9.9722967306,46.05,-7.54,46.6631985616,132.36
2021-12-01 22:00:00,52.28568,-11.20684,53.4732231668,8.68568,-2.79684,9.124875399,43.6,-8.41,44.4036946661,133.32,52.35568,-11.36684,53.5753887513,8.68568,-2.79684,9.124875399,43.67,-8.57,44.5029639462,132.83
2021-12-01 22:30:00,50.33072,-11.81804,51.6995884428,11.09072,-3.12804,11.5233981256,39.24,-8.69,40.1907165898,132.37,50.41072,-11.98804,51.8165397722,11.09072,-3.12804,11.5233981256,39.32,-8.86,40.305855654,131.86
2021-12-01 23:00:00,47.25568,-13.14816,49.0507227638,10.71568,-2.77816,11.0699580328,36.54,-10.37,37.9830027776,132.91,47.32568,-13.10816,49.1074724054,10.71568,-2.77816,11.0699580328,36.61,-10.33,38.0394663475,132.4
2021-12-01 23:30:00,43.92382,-13.55022,45.9664054005,8.48382,-2.28022,8.784907799199999,35.44,-11.27,37.1887953556,132.76,44.00382,-13.71022,46.0901975157,8.48382,-2.28022,8.784907799199999,35.52,-11.43,37.3137414366,132.25
2021-12-02 00:00:00,41.81874,-12.88438,43.7585907357,8.18874,-2.06438,8.4449468661,33.63,-10.82,35.3277412241,130.23,41.87874,-13.05438,43.8662250618,8.18874,-2.06438,8.4449468661,33.69,-10.99,35.4372149019,129.74
2021-12-02 00:30:00,40.1581,-13.04894,42.2249669122,7.3381,-1.98894,7.602867481,32.82,-11.06,34.633452037,130.22,40.2281,-13.22894,42.3474306556,7.3381,-1.98894,7.602867481,32.89,-11.24,34.7575847838,129.72
2021-12-02 01:00:00,39.44562,-13.27238,41.6186617763,7.76562,-1.92238,8.000024928,31.68,-11.35,33.651818673,130.22,39.50562,-13.44238,41.7299843236,7.76562,-1.92238,8.000024928,31.74,-11.52,33.7659295741,129.72
2021-12-02 01:30:00,38.97216,-13.28792,41.1752118755,7.51216,-1.8279200000000002,7.7313543052,31.46,-11.46,33.4822818816,129.72,39.03216,-13.45792,41.287106038,7.51216,-1.8279200000000002,7.7313543052,31.52,-11.63,33.5971323181,129.21
2021-12-02 02:00:00,37.82764,-13.40794,40.1335670358,6.49764,-1.59794,6.6912433683,31.33,-11.81,33.482010095,130.36,37.88764,-13.56794,40.2437853664,6.49764,-1.59794,6.6912433683,31.39,-11.97,33.5948359127,129.85
2021-12-02 02:30:00,36.8529,-13.2848,39.1742536553,3.5429,-0.8148000000000001,3.6353871114,33.31,-12.47,35.5676397867,130.22,36.932900000000004,-13.4648,39.3108120172,3.5429,-0.8148000000000001,3.6353871114,33.39,-12.65,35.7059462835,129.73
2021-12-02 03:00:00,36.9072,-13.39702,39.2634888506,4.7572,-1.29702,4.930843003,32.15,-12.1,34.3516011272,130.56,36.9672,-13.56702,39.3781399703,4.7572,-1.29702,4.930843003,32.21,-12.27,34.4679126145,130.07
2021-12-02 03:30:00,36.76384,-13.50912,39.1672855164,4.37384,-1.03912,4.495580799,32.39,-12.47,34.7075352049,130.63,36.84384,-13.68912,39.3047141234,4.37384,-1.03912,4.495580799,32.47,-12.65,34.8471433549,130.13
2021-12-02 04:00:00,36.59208,-13.52512,39.0116545373,5.14208,-1.22512,5.2860103803000005,31.45,-12.3,33.7696979554,131.74,36.65208,-13.69512,39.1271169413,5.14208,-1.22512,5.2860103803000005,31.51,-12.47,33.8877706555,131.21
2021-12-02 04:30:00,36.91152,-13.32392,39.2426700528,5.33152,-1.09392,5.4425882149,31.58,-12.23,33.8654588039,131.56,36.97152,-13.49392,39.3570726563,5.33152,-1.09392,5.4425882149,31.64,-12.4,33.9830781419,131.05
2021-12-02 05:00:00,37.04652,-13.14328,39.308910609,4.67652,-1.00328,4.7829290261,32.37,-12.14,34.5716140786,129.86,37.10652,-13.31328,39.4225474934,4.67652,-1.00328,4.7829290261,32.43,-12.31,34.687764413400004,129.35
2021-12-02 05:30:00,38.11388,-16.01758,41.3428436094,4.02388,-0.9775800000000001,4.1409265764,34.09,-15.04,37.2602965635,129.68,38.39388,-8.08758,39.2364495299,4.02388,-0.9775800000000001,4.1409265764,34.37,-7.11,35.0977064778,129.2
2021-12-02 06:00:00,40.00962,-12.42528,41.8945972128,4.99962,-1.16528,5.1336222711,35.01,-11.26,36.7761838695,131.62,40.07962,-12.60528,42.0151047032,4.99962,-1.16528,5.1336222711,35.08,-11.44,36.8982384403,131.14
2021-12-02 06:30:00,44.50266,-11.48328,45.9603357977,7.81266,-1.97328,8.0580078328,36.69,-9.51,37.9024563848,131.13,44.57266,-11.64328,46.0682970017,7.81266,-1.97328,8.0580078328,36.76,-9.67,38.0106103608,130.65
2021-12-02 07:00:00,48.73782,-10.63672,49.885016896,7.20782,-1.96672,7.4713222866,41.53,-8.67,42.4253438407,130.97,48.83782,-10.79672,50.0170153559,7.20782,-1.96672,7.4713222866,41.63,-8.83,42.5561487919,130.49
2021-12-02 07:30:00,54.2693,-8.73762,54.9681992224,5.7093,-1.6976200000000001,5.9563428506000005,48.56,-7.04,49.0676594102,130.97,54.3793,-8.88762,55.1007990664,5.7093,-1.6976200000000001,5.9563428506000005,48.67,-7.19,49.1982215126,130.49
2021-12-02 08:00:00,58.87462,-7.19522,59.3126636646,7.82462,-1.81522,8.0324156885,51.05,-5.38,51.3327078966,130.05,58.96462,-7.34522,59.4203556754,7.82462,-1.81522,8.0324156885,51.14,-5.53,51.4381230217,129.58
2021-12-02 08:30:00,62.11522,0.9391200000000001,62.1223188719,7.48522,-0.15088000000000001,7.4867404939,54.63,1.09,54.6408729798,129.55,61.87522,-10.62088,62.7801397101,7.48522,-0.15088000000000001,7.4867404939,54.39,-10.47,55.3885638016,129.07
2021-12-02 09:00:00,63.27494,5.84184,63.5440408425,9.33494,-0.69816,9.3610112803,53.94,6.54,54.3350273765,130.89,62.76494,-13.81816,64.2680265683,9.33494,-0.69816,9.3610112803,53.43,-13.12,55.0172636542,130.41
2021-12-02 09:30:00,63.9987,6.29448,64.3074962983,8.9187,-0.44552,8.9298207015,55.08,6.74,55.4908460919,132.13,63.4987,-13.38552,64.8941988729,8.9187,-0.44552,8.9298207015,54.58,-12.94,56.0929585599,131.64
2021-12-02 10:00:00,63.93068,6.2612,64.2365508936,8.91068,-0.9288000000000001,8.9589557149,55.02,7.19,55.4878049665,132.13,63.41068,-13.5488,64.8419950302,8.91068,-0.9288000000000001,8.9589557149,54.5,-12.62,55.9420628865,131.64
2021-12-02 10:30:00,63.68132,6.2429,63.9865948254,9.09132,-1.0871,9.15608463,54.59,7.33,55.0799146695,132.81,63.17132,-13.6671,64.6328499523,9.09132,-1.0871,9.15608463,54.08,-12.58,55.5238939557,132.29
2021-12-02 11:00:00,63.1917,6.12638,63.4879790259,11.0417,-1.4436200000000001,11.1356714029,52.15,7.57,52.69655966,132.96,62.6917,-13.80362,64.1933732872,11.0417,-1.4436200000000001,11.1356714029,51.65,-12.36,53.1083053768,132.46
2021-12-02 11:30:00,62.9667,5.60484,63.2156589803,15.5167,-2.67516,15.7456171653,47.45,8.28,48.1670104947,133.05,62.5067,-14.39516,64.142873153,15.5167,-2.67516,15.7456171653,46.99,-11.72,48.4295209557,132.55
2021-12-02 12:00:00,62.70258,5.8154,62.9716794743,14.86258,-2.4646,15.0655413914,47.84,8.28,48.5512512712,133.31,62.21258,-14.1846,63.8091528499,14.86258,-2.4646,15.0655413914,47.35,-11.72,48.7788981015,132.8
2021-12-02 12:30:00,61.59966,4.82512,61.7883475676,16.37966,-1.83488,16.4821129207,45.22,6.66,45.7078111486,133.19,61.14966,-15.15488,62.9996135379,16.37966,-1.83488,16.4821129207,44.77,-13.32,46.709477625,132.72
2021-12-02 13:00:00,60.12556,-6.795,60.508305135,16.71556,-2.235,16.864316503,43.41,-4.5600000000000005,43.6488453456,134.05,60.22556,-7.035,60.6350501139,16.71556,-2.235,16.864316503,43.51,-4.8,43.7739660072,133.52
2021-12-02 13:30:00,59.87612,-8.40088,60.4625878625,13.40612,-0.77088,13.4282653172,46.47,-7.63,47.0922265347,131.87,59.966120000000004,-8.55088,60.5727091736,13.40612,-0.77088,13.4282653172,46.56,-7.78,47.2055293371,131.19
2021-12-02 14:00:00,59.17006,-8.950800000000001,59.8432353825,14.00006,-0.5608000000000001,14.0112874727,45.17,-8.39,45.9425837323,131.87,59.26006,-9.1008,59.9548102477,14.00006,-0.5608000000000001,14.0112874727,45.26,-8.54,46.0586495677,131.19
2021-12-02 14:30:00,58.86846,-9.23146,59.5878799464,12.91846,-0.48146000000000005,12.9274286888,45.95,-8.75,46.7756881296,131.97,58.96846,-9.38146,59.7100583361,12.91846,-0.48146000000000005,12.9274286888,46.05,-8.9,46.9021587989,131.28
2021-12-02 15:00:00,59.32846,-9.17412,60.0335793015,13.13846,-0.9441200000000001,13.1723382034,46.19,-8.23,46.9174700938,131.88,59.41846,-9.32412,60.1455950386,13.13846,-0.9441200000000001,13.1723382034,46.28,-8.38,47.0325716924,131.22
2021-12-02 15:30:00,60.4136,-9.46824,61.1510476906,15.9936,-0.7982400000000001,16.013507675,44.42,-8.67,45.2582069906,131.62,60.4936,-9.62824,61.2550295605,15.9936,-0.7982400000000001,16.013507675,44.5,-8.83,45.3675974678,130.95
2021-12-02 16:00:00,61.81476,-9.19052,62.4942414285,22.60476,-0.5005200000000001,22.6103006377,39.21,-8.69,40.1614267675,131.74,61.89476,-9.33052,62.5940885302,22.60476,-0.5005200000000001,22.6103006377,39.29,-8.83,40.2700012416,131.06
2021-12-02 16:30:00,64.44196,-8.79594,65.0394862305,21.85196,0.10406000000000001,21.8522077678,42.59,-8.9,43.5099770168,131.05,64.53196,-8.95594,65.1504621835,21.85196,0.10406000000000001,21.8522077678,42.68,-9.06,43.6310210745,130.42
2021-12-02 17:00:00,67.24516,-9.00732,67.8457320471,23.32516,-0.037320000000000006,23.3251898558,43.92,-8.97,44.8266360549,131.05,67.34516,-9.15732,67.9648959758,23.32516,-0.037320000000000006,23.3251898558,44.02,-9.12,44.9548084191,130.42
2021-12-02 17:30:00,67.84756,-9.17156,68.4646544634,22.78756,-0.7215600000000001,22.7989811085,45.06,-8.45,45.8454588809,131.5,67.93756,-9.32156,68.5740733775,22.78756,-0.7215600000000001,22.7989811085,45.15,-8.6,45.9617504018,130.81
2021-12-02 18:00:00,67.79102,-9.45546,68.4472652226,23.51102,-0.7354600000000001,23.5225203338,44.28,-8.72,45.1304420541,131.34,67.88102,-9.59546,68.5558584576,23.51102,-0.7354600000000001,23.5225203338,44.37,-8.86,45.2459556204,130.67
2021-12-02 18:30:00,66.65332,-9.71502,67.3576029905,18.773320000000002,-0.73502,18.7877033781,47.88,-8.98,48.7148314171,131.54,66.76332,-9.86502,67.4882176163,18.773320000000002,-0.73502,18.7877033781,47.99,-9.13,48.8507625324,130.85
2021-12-02 19:00:00,65.95822,-10.00466,66.7126675174,20.07822,-0.68466,20.0898899371,45.88,-9.32,46.8170567208,131.54,66.04822,-10.16466,66.825800991,20.07822,-0.68466,20.0898899371,45.97,-9.48,46.9373124497,130.85
2021-12-02 19:30:00,64.50404,-10.25002,65.3133530476,20.66404,-0.43002,20.6685138876,43.84,-9.82,44.9263619716,131.94,64.59404,-10.40002,65.4259155039,20.66404,-0.43002,20.6685138876,43.93,-9.97,45.0471508533,131.26
2021-12-02 20:00:00,62.72772,-10.28908,63.5659659224,11.23772,-1.1590799999999999,11.2973367324,51.49,-9.13,52.2931831121,132.08,62.83772,-10.43908,63.6989281389,11.23772,-1.1590799999999999,11.2973367324,51.6,-9.28,52.4278399326,131.4
2021-12-02 20:30:00,61.53362,-10.38288,62.4034501242,8.77362,-1.53288,8.9065217116,52.76,-8.85,53.4971036599,131.62,61.64362,-10.52288,62.5353251387,8.77362,-1.53288,8.9065217116,52.87,-8.99,53.6288821439,130.95
2021-12-02 21:00:00,58.71266,-10.57294,59.6570490765,3.25266,0.11706000000000001,3.2547657549,55.46,-10.69,56.4808613603,131.62,58.80266,-10.72294,59.7723536873,3.25266,0.11706000000000001,3.2547657549,55.55,-10.84,56.5977746912,130.95
2021-12-02 21:30:00,55.68696,-11.856580000000001,56.9351912558,21.48696,-1.16658,21.5186049487,34.2,-10.69,35.8317750049,131.6,55.75696,-12.00658,57.0350466971,21.48696,-1.16658,21.5186049487,34.27,-10.84,35.9435460132,130.92
2021-12-02 22:00:00,52.81152,-11.91774,54.1395342741,4.14152,0.012260000000000002,4.1415381464,48.67,-11.93,50.1108151999,131.6,52.93152,-12.08774,54.2941918424,4.14152,0.012260000000000002,4.1415381464,48.79,-12.1,50.2680226387,130.92
2021-12-02 22:30:00,49.98634,-12.44718,51.5127797401,2.33634,-0.11718,2.3392767575,47.65,-12.33,49.2194209637,130.95,50.07634,-12.60718,51.6389466909,2.33634,-0.11718,2.3392767575,47.74,-12.49,49.3468104339,130.28
2021-12-02 23:00:00,46.67138,-12.92398,48.4277500008,2.53138,-0.24398000000000003,2.5431104862,44.14,-12.68,45.9251782795,130.84,46.76138,-13.09398,48.5600553104,2.53138,-0.24398000000000003,2.5431104862,44.23,-12.85,46.0588254301,130.14
2021-12-02 23:30:00,43.60196,-13.705400000000001,45.7052393605,2.98196,-0.2454,2.9920405414,40.62,-13.46,42.7920085997,130.65,43.68196,-13.8654,45.8297168506,2.98196,-0.2454,2.9920405414,40.7,-13.62,42.9184622278,129.98
2021-12-03 00:00:00,41.04382,-14.52048,43.5366454797,3.65382,-0.8104800000000001,3.7426298806,37.39,-13.71,39.8243166922,130.89,41.11382,-14.70048,43.6629168428,3.65382,-0.8104800000000001,3.7426298806,37.46,-13.89,39.9522677704,130.21
2021-12-03 00:30:00,39.71722,-14.81134,42.3890711991,3.93722,-1.06134,4.077762122,35.78,-13.75,38.3310696433,130.12,39.79722,-14.98134,42.523631876,3.93722,-1.06134,4.077762122,35.86,-13.92,38.4669468505,129.48
2021-12-03 01:00:00,39.1011,-14.85426,41.8275634165,4.6611,-1.29426,4.8374540988,34.44,-13.56,37.0133381364,130.09,39.1711,-15.01426,41.9500068958,4.6611,-1.29426,4.8374540988,34.51,-13.72,37.1372925777,129.42
2021-12-03 01:30:00,38.20436,-15.1305,41.0914243275,5.37436,-1.5005000000000002,5.5798965635,32.83,-13.63,35.5469520494,129.75,38.27436,-15.3105,41.2230280748,5.37436,-1.5005000000000002,5.5798965635,32.9,-13.81,35.6808926458,129.09
2021-12-03 02:00:00,37.55816,-15.1456,40.4969700341,5.60816,-1.6356000000000002,5.841801601,31.95,-13.51,34.6889406007,130.35,37.62816,-15.3256,40.6294528679,5.60816,-1.6356000000000002,5.841801601,32.02,-13.69,34.8237921542,129.68
2021-12-03 02:30:00,36.98936,-15.04846,39.9333056681,5.96936,-1.79846,6.2343979005,31.02,-13.25,33.7313340975,130.63,37.05936,-15.21846,40.0624223978,5.96936,-1.79846,6.2343979005,31.09,-13.42,33.8627302502,129.97
2021-12-03 03:00:00,36.73096,-15.03424,39.688685981,5.22096,-1.59424,5.4589398695,31.51,-13.44,34.2565862281,130.28,36.80096,-15.20424,39.8180809545,5.22096,-1.59424,5.4589398695,31.58,-13.61,34.3879121204,129.64
2021-12-03 03:30:00,36.20874,-15.12496,39.2407602805,4.15874,-1.3149600000000001,4.3616783684,32.05,-13.81,34.8986905198,130.46,36.27874,-15.30496,39.3749765281,4.15874,-1.3149600000000001,4.3616783684,32.12,-13.99,35.0344758773,129.81
2021-12-03 04:00:00,35.98308,-15.00426,38.9860213979,3.13308,-0.43426000000000003,3.163032095,32.85,-14.57,35.9361572793,130.85,36.05308,-15.17426,39.1162721132,3.13308,-0.43426000000000003,3.163032095,32.92,-14.74,36.0692944206,130.19
2021-12-03 04:30:00,35.9204,-15.01184,38.9310990899,2.1704,0.20816,2.1803593157,33.75,-15.22,37.0231130512,131.01,36.0004,-15.19184,39.0745544152,2.1704,0.20816,2.1803593157,33.83,-15.4,37.1702690332,130.37
2021-12-03 05:00:00,36.34016,-14.8711,39.265211626,1.56016,0.5589000000000001,1.6572472463999999,34.78,-15.43,38.0490906593,131.17,36.41016,-15.0511,39.3984182733,1.56016,0.5589000000000001,1.6572472463999999,34.85,-15.61,38.1863143024,130.52
2021-12-03 05:30:00,37.24076,-14.50602,39.9662210075,1.48076,0.6439800000000001,1.6147323054,35.76,-15.15,38.8368394698,131.17,37.32076,-14.67602,40.1026768435,1.48076,0.6439800000000001,1.6147323054,35.84,-15.32,38.9770188701,130.52
2021-12-03 06:00:00,39.25326,-13.89276,41.6392507263,2.09326,0.20724,2.1034937236,37.16,-14.1,39.7451330354,130.67,39.33326,-14.06276,41.771599934,2.09326,0.20724,2.1034937236,37.24,-14.27,39.8804526053,130.06
2021-12-03 06:30:00,43.73154,-12.85882,45.5828568934,3.76154,-0.5288200000000001,3.7985304743,39.97,-12.33,41.8285763564,131.43,43.81154,-13.01882,45.7049309305,3.76154,-0.5288200000000001,3.7985304743,40.05,-12.49,41.9523849143,130.82
2021-12-03 07:00:00,47.42766,-12.1853,48.9679943347,5.89766,-1.2852999999999999,6.0360905863,41.53,-10.9,42.9365916207,132.01,47.51766,-12.3453,49.0951570317,5.89766,-1.2852999999999999,6.0360905863,41.62,-11.06,43.0644633079,131.4
2021-12-03 07:30:00,52.66454,-10.60254,53.7212027775,5.47454,-1.25254,5.6159989907,47.19,-9.35,48.1073653405,131.61,52.77454,-10.76254,53.8607866584,5.47454,-1.25254,5.6159989907,47.3,-9.51,48.2465553175,131.0
2021-12-03 08:00:00,57.30138,-8.91354,57.9905108206,8.20138,-0.22354000000000002,8.2044258809,49.1,-8.69,49.8630735114,131.16,57.38138,-9.06354,58.0927751793,8.20138,-0.22354000000000002,8.2044258809,49.18,-8.84,49.9681698684,130.54
2021-12-03 08:30:00,60.4097,-8.11956,60.9529253497,13.5197,-0.5895600000000001,13.5325485066,46.89,-7.53,47.4907675238,130.23,60.5097,-8.25956,61.070812386,13.5197,-0.5895600000000001,13.5325485066,46.99,-7.67,47.6118577667,129.63
2021-12-03 09:00:00,60.29156,-7.71624,60.7833247443,4.66156,-0.50624,4.6889679644,55.63,-7.21,56.0952850069,130.23,60.42156,-7.87624,60.9327503841,4.66156,-0.50624,4.6889679644,55.76,-7.37,56.2449508845,129.63
2021-12-03 09:30:00,61.29958,-6.5608,61.6496764372,2.75958,0.16920000000000002,2.7647622712,58.54,-6.73,58.9255844265,129.76,61.40958,-6.7008,61.7740822386,2.75958,0.16920000000000002,2.7647622712,58.65,-6.87,59.0509898308,129.16
2021-12-03 10:00:00,61.37232,-5.88768,61.6540869526,4.61232,-0.74768,4.6725283482,56.76,-5.14,56.9922556142,129.63,61.48232,-5.80768,61.7560103922,4.61232,-0.74768,4.6725283482,56.87,-5.06,57.0946626227,129.02
2021-12-03 10:30:00,61.1402,-5.12436,61.3545688718,5.2502,-0.74436,5.3027042016,55.89,-4.38,56.0613637009,130.14,61.2602,-5.26436,61.4859788102,5.2502,-0.74436,5.3027042016,56.01,-4.52,56.1920857417,129.5
2021-12-03 11:00:00,61.03574,-5.18652,61.2557062408,5.36574,-0.9265200000000001,5.4451450906,55.67,-4.26,55.8327547234,131.61,61.13574,-5.33652,61.3682096126,5.36574,-0.9265200000000001,5.4451450906,55.77,-4.41,55.9440881595,130.99
2021-12-03 11:30:00,62.40486,-5.14028,62.6162042134,6.31486,-0.7802800000000001,6.3628840708,56.09,-4.36,56.2592010253,131.74,62.51486,-5.28028,62.7374615178,6.31486,-0.7802800000000001,6.3628840708,56.2,-4.5,56.379872295,131.11
2021-12-03 12:00:00,62.4158,-5.13448,62.6266315118,7.4358,-0.75448,7.4739789744,54.98,-4.38,55.1541911372,131.66,62.5158,-5.28448,62.7387518087,7.4358,-0.75448,7.4739789744,55.08,-4.53,55.265968733,131.02
2021-12-03 12:30:00,62.55024,-5.73004,62.8121475708,13.64024,-1.97004,13.7817707447,48.91,-3.76,49.0543137757,131.7,62.65024,-5.87004,62.9246370006,13.64024,-1.97004,13.7817707447,49.01,-3.9,49.1649275399,131.08
2021-12-03 13:00:00,61.18336,-8.09104,61.7160308929,17.22336,-1.26104,17.2694629787,43.96,-6.83,44.48741957,131.7,61.27336,-8.25104,61.8264046082,17.22336,-1.26104,17.2694629787,44.05,-6.99,44.6011502094,131.08
2021-12-03 13:30:00,61.24484,-8.41774,61.820617704200004,22.43484,-1.44774,22.4815034402,38.81,-6.97,39.4309142679,132.54,61.32484,-8.57774,61.9218347962,22.43484,-1.44774,22.4815034402,38.89,-7.13,39.5381967217,131.91
2021-12-03 14:00:00,61.10268,-8.68194,61.716396406,20.23268,-1.27194,20.2726212253,40.87,-7.41,41.5363094172,132.74,61.19268,-8.85194,61.8296120588,20.23268,-1.27194,20.2726212253,40.96,-7.58,41.6554678284,132.11
2021-12-03 14:30:00,60.8314,-8.6693,61.4460412757,19.5714,-0.6193000000000001,19.5811958381,41.26,-8.05,42.0379602264,133.02,60.9114,-8.8293,61.5479909376,19.5714,-0.6193000000000001,19.5811958381,41.34,-8.21,42.1473569753,132.36
2021-12-03 15:00:00,60.58048,-9.80674,61.3691022132,20.73048,0.21326,20.7315769023,39.85,-10.02,41.0904234585,133.23,60.66048,-10.18674,61.5098651084,20.73048,0.21326,20.7315769023,39.93,-10.4,41.2621485141,132.58
2021-12-03 15:30:00,59.51806,-10.8159,60.4928356004,10.36806,0.2041,10.3700687063,49.15,-11.02,50.3702580895,133.79,59.62806,-10.9759,60.6298269845,10.36806,0.2041,10.3700687063,49.26,-11.18,50.5127706625,133.12
2021-12-03 16:00:00,59.79248,-11.5176,60.8916724545,11.48248,-0.06760000000000001,11.4826789866,48.31,-11.45,49.6483494187,131.37,59.89248,-11.6876,61.0222021424,11.48248,-0.06760000000000001,11.4826789866,48.41,-11.62,49.785063021,130.72
2021-12-03 16:30:00,61.74184,-11.91594,62.8811929965,21.67184,0.22406,21.6729982206,40.07,-12.14,41.8686577287,131.34,61.811840000000004,-12.07594,62.9804087877,21.67184,0.22406,21.6729982206,40.14,-12.3,41.9822533935,130.68
2021-12-03 17:00:00,63.2401,-11.61272,64.2974767297,23.3001,0.17728000000000002,23.3007744122,39.94,-11.79,41.6438194694,131.34,63.3301,-11.78272,64.41687711,23.3001,0.17728000000000002,23.3007744122,40.03,-11.96,41.7784932711,130.68
2021-12-03 17:30:00,63.267,-11.90702,64.3777167526,23.317,-0.037020000000000004,23.317029388,39.95,-11.87,41.6761250598,130.96,63.347,-12.07702,64.4879587294,23.317,-0.037020000000000004,23.317029388,40.03,-12.04,41.8014652853,130.3
2021-12-03 18:00:00,61.6778,-12.00652,62.8355594815,15.4578,-0.23652,15.4596093919,46.22,-11.77,47.6950867491,130.91,61.7878,-12.15652,62.9723209621,15.4578,-0.23652,15.4596093919,46.33,-11.92,47.8388471851,130.24
2021-12-03 18:30:00,60.54074,-16.31932,62.7016858227,11.33074,-0.31932000000000005,11.335238604,49.21,-16.0,51.7457640778,130.38,61.00074,-4.45932,61.1635170294,11.33074,-0.31932000000000005,11.335238604,49.67,-4.14,49.8422361055,129.72
2021-12-03 19:00:00,60.20012,-17.10826,62.5839197258,10.02012,-0.5682600000000001,10.0362206155,50.18,-16.54,52.8356319163,131.45,60.76012,-2.28826,60.8031933063,10.02012,-0.5682600000000001,10.0362206155,50.74,-1.72,50.7691441724,130.79
2021-12-03 19:30:00,58.04174,-11.25308,59.1225455449,9.30174,0.27692,9.3058611484,48.74,-11.53,50.0852123885,132.76,58.15174,-11.41308,59.2611446069,9.30174,0.27692,9.3058611484,48.85,-11.69,50.2292603967,132.08
2021-12-03 20:00:00,56.89676,-10.168,57.7981792317,3.39676,0.962,3.5303572762,53.5,-11.13,54.6454655026,130.43,57.00676,-10.528,57.970763922,3.39676,0.962,3.5303572762,53.61,-11.49,54.8274766882,129.75
2021-12-03 20:30:00,55.81826,-10.1805,56.7390582375,1.48826,0.9695,1.776189201,54.33,-11.15,55.4623421792,130.66,55.918260000000004,-10.3505,56.868133886,1.48826,0.9695,1.776189201,54.43,-11.32,55.5946697085,130.0
2021-12-03 21:00:00,53.68774,-9.71956,54.5604552116,1.66774,0.8304400000000001,1.8630585876999999,52.02,-10.55,53.0790250476,131.25,53.78774,-9.86956,54.6857311271,1.66774,0.8304400000000001,1.8630585876999999,52.12,-10.7,53.2069957806,130.6
2021-12-03 21:30:00,51.98916,-9.69268,52.8849771021,7.91916,0.28732,7.9243705042,44.07,-9.98,45.1858971362,130.55,52.06916,-9.862680000000001,52.9949986309,7.91916,0.28732,7.9243705042,44.15,-10.15,45.3017107845,129.9
2021-12-03 22:00:00,49.48624,-10.38422,50.5640185739,2.95624,0.26578,2.9681633961,46.53,-10.65,47.7332525605,129.91,49.59624,-10.55422,50.7067902943,2.95624,0.26578,2.9681633961,46.64,-10.82,47.8786173568,129.24
2021-12-03 22:30:00,46.6176,-11.24006,47.9535147676,2.6076,0.08994,2.6091506211,44.01,-11.33,45.4450107273,130.97,46.6976,-11.40006,48.0689839061,2.6076,0.08994,2.6091506211,44.09,-11.49,45.5625745541,130.31
2021-12-03 23:00:00,44.38626,-11.83016,45.93574602,3.19626,-0.28016,3.208514861,41.19,-11.55,42.7787166708,131.86,44.46626,-12.01016,46.0596593736,3.19626,-0.28016,3.208514861,41.27,-11.73,42.9046128056,131.17
2021-12-03 23:30:00,41.84628,-16.3582,44.9299661371,3.24628,-0.5582,3.2939218385,38.6,-15.8,41.7085123206,132.31,42.06628,-11.7982,43.6894659647,3.24628,-0.5582,3.2939218385,38.82,-11.24,40.414477603899996,131.64
2021-12-04 00:00:00,39.0986,-25.58794,46.7273281432,3.0686,-0.62794,3.1321900651,36.03,-24.96,43.8310677488,133.05,39.7686,-5.94794,40.210938017,3.0686,-0.62794,3.1321900651,36.7,-5.32,37.0835866658,132.39
2021-12-04 00:30:00,37.3988,-25.72508,45.3921797499,2.2888,-0.16508,2.2947454862,35.11,-25.56,43.4283973916,130.49,38.0488,-6.10508,38.5354795383,2.2888,-0.16508,2.2947454862,35.76,-5.94,36.249982069,129.84
2021-12-04 01:00:00,36.57396,-25.7524,44.7307573806,2.55396,-0.1124,2.5564321703,34.02,-25.64,42.6001173707,130.41,37.21396,-6.2024,37.7272923047,2.55396,-0.1124,2.5564321703,34.66,-6.09,35.190960487,129.76
2021-12-04 01:30:00,35.89142,-26.19884,44.4361704804,5.61142,-1.4388400000000001,5.7929521802,30.28,-24.76,39.1143963267,130.11,36.48142,-6.56884,37.0680949627,5.61142,-1.4388400000000001,5.7929521802,30.87,-5.13,31.2933507314,129.47
2021-12-04 02:00:00,35.05128,-26.6966,44.0601938398,7.14128,-2.1766,7.4656190365,27.91,-24.52,37.1510228661,130.49,35.63128,-7.0866,36.3291620327,7.14128,-2.1766,7.4656190365,28.49,-4.91,28.9100017295,129.84
2021-12-04 02:30:00,34.59538,-26.8591,43.7978489215,9.55538,-2.8391,9.9682383476,25.04,-24.02,34.6981555706,130.36,35.12538,-7.2691,35.8696547928,9.55538,-2.8391,9.9682383476,25.57,-4.43,25.950911352,129.7
2021-12-04 03:00:00,34.31434,-27.1082,43.7301776451,13.33434,-3.7382,13.848420938,20.98,-23.37,31.4056889751,130.26,34.80434,-7.5382,35.6113260365,13.33434,-3.7382,13.848420938,21.47,-3.8,21.8036900547,129.62
2021-12-04 03:30:00,34.38148,-27.26386,43.8794283132,16.43148,-4.16386,16.9508485065,17.95,-23.1,29.2542731921,130.26,34.83148,-7.52386,35.6348210082,16.43148,-4.16386,16.9508485065,18.4,-3.36,18.7042668929,129.62
2021-12-04 04:00:00,34.51178,-27.27324,43.9874138688,16.99178,-3.89324,17.4320941159,17.52,-23.38,29.2160024644,130.75,34.97178,-7.40324,35.7467950852,16.99178,-3.89324,17.4320941159,17.98,-3.51,18.3194022828,130.1
2021-12-04 04:30:00,34.4656,-27.06708,43.8235599089,16.8056,-4.03708,17.2836977029,17.66,-23.03,29.0216557074,131.21,34.9056,-7.53708,35.7100614153,16.8056,-4.03708,17.2836977029,18.1,-3.5,18.4352922407,130.56
2021-12-04 05:00:00,34.67064,-26.9787,43.930667325900004,18.91064,-4.5687,19.4546993012,15.76,-22.41,27.3968191584,130.07,35.10064,-7.5187,35.8968769965,18.91064,-4.5687,19.4546993012,16.19,-2.95,16.4565670782,129.43
2021-12-04 05:30:00,35.5297,-25.82738,43.9250855407,18.9597,-4.51738,19.4904321695,16.57,-21.31,26.9940919462,129.81,35.9497,-6.56738,36.5446495421,18.9597,-4.51738,19.4904321695,16.99,-2.05,17.1132288011,129.16
2021-12-04 06:00:00,36.3389,-25.52418,44.407200068,18.2589,-4.35418,18.7708900344,18.08,-21.17,27.8398150138,131.14,36.7989,-5.85418,37.2616487113,18.2589,-4.35418,18.7708900344,18.54,-1.5,18.6005806361,130.48
2021-12-04 06:30:00,38.45278,-25.01372,45.8726768127,18.47278,-4.45372,19.0020846953,19.98,-20.56,28.6690425372,132.13,38.91278,-5.53372,39.3042809929,18.47278,-4.45372,19.0020846953,20.44,-1.08,20.4685124032,131.47
2021-12-04 07:00:00,40.24354,-24.54616,47.1386941109,18.26354,-4.42616,18.7922267355,21.98,-20.12,29.7982348471,131.28,40.72354,-5.06616,41.0374546881,18.26354,-4.42616,18.7922267355,22.46,-0.64,22.4691165825,130.64
2021-12-04 07:30:00,42.72322,-23.76202,48.8866763203,16.46322,-3.99202,16.9403021357,26.26,-19.77,32.8700547611,131.28,43.26322,-4.34202,43.480562812,16.46322,-3.99202,16.9403021357,26.8,-0.35000000000000003,26.8022853503,130.64
2021-12-04 08:00:00,45.45854,-23.1808,51.0277213637,16.97854,-4.3608,17.5296148609,28.48,-18.82,34.1365317512,131.02,46.00854,-3.8708,46.1710823522,16.97854,-4.3608,17.5296148609,29.03,0.49,29.0341350827,130.37
2021-12-04 08:30:00,48.89798,-22.03092,53.6318364792,17.25798,-4.21092,17.7642821675,31.64,-17.82,36.3131105801,130.66,49.47798,-2.76092,49.5549511565,17.25798,-4.21092,17.7642821675,32.22,1.45,32.252610747,130.02
2021-12-04 09:00:00,50.75148,-21.50862,55.1210799649,16.30148,-3.21862,16.6161898429,34.45,-18.29,39.0041869547,130.43,51.37148,-2.11862,51.4151486246,16.30148,-3.21862,16.6161898429,35.07,1.1,35.0872469709,129.79
2021-12-04 09:30:00,52.9512,-21.27196,57.0642257783,15.9312,-2.8419600000000003,16.1827028052,37.02,-18.43,41.3539030806,130.89,53.5912,-1.73196,53.6191794313,15.9312,-2.8419600000000003,16.1827028052,37.66,1.11,37.6763546538,130.24
2021-12-04 10:00:00,53.52204,-21.20742,57.5705083252,17.79204,-3.45742,18.1248569765,35.73,-17.75,39.8960574493,131.45,54.15204,-1.7374200000000002,54.179904618,17.79204,-3.45742,18.1248569765,36.36,1.72,36.4006593347,130.79
2021-12-04 10:30:00,53.40162,-21.6068,57.6071768521,17.84162,-3.6668000000000003,18.2145224056,35.56,-17.94,39.8290999145,131.69,54.03162,-1.9968,54.0685044186,17.84162,-3.6668000000000003,18.2145224056,36.19,1.67,36.228510872,131.01
2021-12-04 11:00:00,53.04194,-21.75218,57.3289170813,19.58194,-4.10218,20.0070051461,33.46,-17.65,37.8298043875,131.69,53.63194,-2.13218,53.6743065136,19.58194,-4.10218,20.0070051461,34.05,1.97,34.1069406426,131.01
2021-12-04 11:30:00,53.42772,-21.72634,57.6762959472,20.97772,-4.20634,21.395280615,32.45,-17.52,36.8775392346,131.75,54.02772,-2.12634,54.0695464212,20.97772,-4.20634,21.395280615,33.05,2.08,33.1153876619,131.08
2021-12-04 12:00:00,53.35138,-22.00258,57.7103394078,21.09138,-4.22258,21.5099161356,32.26,-17.78,36.8352548518,131.53,53.93138,-2.39258,53.9844254185,21.09138,-4.22258,21.5099161356,32.84,1.83,32.890948602899996,130.89
2021-12-04 12:30:00,53.50256,-22.176,57.9163094694,21.65256,-4.766,22.170884298,31.85,-17.41,36.2978043413,131.62,54.09256,-2.536,54.1519745102,21.65256,-4.766,22.170884298,32.44,2.23,32.5165573208,130.96
2021-12-04 13:00:00,53.3729,-22.4728,57.9110800646,21.7629,-4.7528,22.2758372289,31.61,-17.72,36.2379704178,131.57,53.9529,-2.8428,54.027742228,21.7629,-4.7528,22.2758372289,32.19,1.9100000000000001,32.2466153263,130.96
2021-12-04 13:30:00,53.00798,-22.73518,57.6778497633,20.97798,-4.66518,21.4904525153,32.03,-18.07,36.7756142029,131.69,53.60798,-3.06518,53.6955384377,20.97798,-4.66518,21.4904525153,32.63,1.6,32.6692041531,131.04
2021-12-04 14:00:00,52.144,-22.83528,56.9249220349,20.384,-4.71528,20.9222685548,31.76,-18.12,36.5654481717,131.8,52.734,-3.13528,52.8271212227,20.384,-4.71528,20.9222685548,32.35,1.58,32.3885612524,131.16
2021-12-04 14:30:00,52.24638,-22.84556,57.0228360819,19.03638,-4.44556,19.5485745572,33.21,-18.4,37.9666182323,131.76,52.84638,-3.20556,52.9435122939,19.03638,-4.44556,19.5485745572,33.81,1.24,33.8327311933,131.16
2021-12-04 15:00:00,52.49376,-22.74874,57.2110130178,18.11376,-4.67874,18.7082577843,34.38,-18.07,38.8395326954,131.68,53.11376,-3.16874,53.2081987529,18.11376,-4.67874,18.7082577843,35.0,1.51,35.0325577142,131.03
2021-12-04 15:30:00,52.48346,-22.53356,57.1163277868,14.75346,-3.5835600000000003,15.1824399964,37.73,-18.95,42.2215039997,131.11,53.13346,-3.06356,53.2217058299,14.75346,-3.5835600000000003,15.1824399964,38.38,0.52,38.3835225064,130.46
2021-12-04 16:00:00,54.0198,-22.60346,58.5581351822,15.8198,-4.02346,16.3234280227,38.2,-18.58,42.4788935826,131.11,54.6798,-2.75346,54.7490828235,15.8198,-4.02346,16.3234280227,38.86,1.27,38.8807471636,130.46
2021-12-04 16:30:00,55.08558,-22.774540000000002,59.6078920626,15.385580000000001,-3.83454,15.8562217741,39.7,-18.94,43.9865161157,132.73,55.76558,-2.81454,55.8365610344,15.385580000000001,-3.83454,15.8562217741,40.38,1.02,40.3928805608,132.06
2021-12-04 17:00:00,57.20816,-22.49808,61.4730605572,16.47816,-3.77808,16.9057281852,40.73,-18.72,44.8260114219,132.73,57.88816,-2.70808,57.9514690536,16.47816,-3.77808,16.9057281852,41.41,1.07,41.4238216489,132.06
2021-12-04 17:30:00,59.21668,-21.91972,63.1434027837,14.68668,-3.95972,15.2111127765,44.53,-17.96,48.015440225,132.2,59.94668,-2.20972,59.987392888,14.68668,-3.95972,15.2111127765,45.26,1.75,45.2938196667,131.53
2021-12-04 18:00:00,59.06932,-22.12342,63.0763844696,15.21932,-3.84342,15.6971200721,43.85,-18.28,47.5076930612,131.85,59.789320000000004,-2.42342,59.8384136701,15.21932,-3.84342,15.6971200721,44.57,1.42,44.5926148594,131.2
2021-12-04 18:30:00,58.62354,-21.3691,62.3967777769,16.61354,-4.6391,17.249085777,42.01,-16.73,45.2187239979,131.85,59.29354,-2.1991,59.3343064891,16.61354,-4.6391,17.249085777,42.68,2.44,42.7496900574,131.2
2021-12-04 19:00:00,57.96202,-18.97188,60.9879331771,16.31202,-4.37188,16.8877272365,41.65,-14.6,44.134821853,131.16,58.57202,-0.07188,58.5720641058,16.31202,-4.37188,16.8877272365,42.26,4.3,42.478201468500004,130.48
2021-12-04 19:30:00,56.34912,-19.67932,59.6866732231,16.93912,-4.28932,17.4737532441,39.41,-15.39,42.3083939662,131.76,56.93912,-0.49932000000000004,56.9413093179,16.93912,-4.28932,17.4737532441,40.0,3.79,40.1791500657,131.08
2021-12-04 20:00:00,55.0217,-19.866880000000002,58.4985503395,14.8317,-4.17688,15.4086226323,40.19,-15.69,43.1440865009,131.76,55.6317,-0.67688,55.6358177025,14.8317,-4.17688,15.4086226323,40.8,3.5,40.9498473746,131.08
2021-12-04 20:30:00,53.52392,-20.51798,57.3218764125,14.22392,-4.17798,14.8248243513,39.3,-16.34,42.5615507236,131.73,54.10392,-1.12798,54.11567701,14.22392,-4.17798,14.8248243513,39.88,3.05,39.9964610935,131.08
2021-12-04 21:00:00,51.67334,-20.98286,55.7710900067,14.31334,-3.83286,14.8176421112,37.36,-17.15,41.108297216,132.56,52.25334,-1.92286,52.2887074973,14.31334,-3.83286,14.8176421112,37.94,1.9100000000000001,37.9880468042,131.89
2021-12-04 21:30:00,50.10142,-21.36796,54.4678070109,14.75142,-3.6479600000000003,15.1957890278,35.35,-17.72,39.5426465983,131.43,50.66142,-2.17796,50.7082141884,14.75142,-3.6479600000000003,15.1957890278,35.91,1.47,35.9400751251,130.79
2021-12-04 22:00:00,48.1455,-21.7525,52.8314340757,13.6355,-3.5425,14.0881569589,34.51,-18.21,39.0197924136,131.85,48.6855,-2.4825,48.7487509225,13.6355,-3.5425,14.0881569589,35.05,1.06,35.0660248674,131.21
2021-12-04 22:30:00,45.82138,-23.15308,51.3387181238,12.65138,-3.42308,13.1062920992,33.17,-19.73,38.5943234168,132.16,46.36138,-3.69308,46.5082400806,12.65138,-3.42308,13.1062920992,33.71,-0.27,33.7110812642,131.52
2021-12-04 23:00:00,43.87182,-23.76272,49.8939219937,12.971820000000001,-3.33272,13.3931003398,30.9,-20.43,37.0431491642,132.85,44.39182,-4.26272,44.5960140003,12.971820000000001,-3.33272,13.3931003398,31.42,-0.93,31.4337605132,132.19
2021-12-04 23:30:00,42.0362,-24.04484,48.4272283025,16.2162,-4.21484,16.754999811,25.82,-19.83,32.5561253837,132.98,42.5062,-4.74484,42.770206278,16.2162,-4.21484,16.754999811,26.29,-0.53,26.2953417928,132.33
2021-12-05 00:00:00,40.44804,-24.43512,47.2558888315,18.42804,-4.68512,19.0142843056,22.02,-19.75,29.5794337336,132.22,40.86804,-5.02512,41.1758245146,18.42804,-4.68512,19.0142843056,22.44,-0.34,22.4425756098,131.57
2021-12-05 00:30:00,39.17576,-24.99458,46.4700893151,18.59576,-4.8445800000000006,19.2164576692,20.58,-20.15,28.8020641621,132.54,39.61576,-5.21458,39.9574809636,18.59576,-4.8445800000000006,19.2164576692,21.02,-0.37,21.0232561703,131.89
2021-12-05 01:00:00,37.99154,-24.85392,45.3990578199,18.58154,-4.70392,19.1676939703,19.41,-20.15,27.9780378154,133.78,38.41154,-5.53392,38.8081264137,18.58154,-4.70392,19.1676939703,19.83,-0.8300000000000001,19.8473625452,133.13
2021-12-05 01:30:00,37.35354,-24.88156,44.8818335027,18.463540000000002,-4.55156,19.016282701,18.89,-20.33,27.7514143784,132.37,37.76354,-5.2915600000000005,38.1324738322,18.463540000000002,-4.55156,19.016282701,19.3,-0.74,19.3141813184,131.73
2021-12-05 02:00:00,36.23788,-21.83124,42.305874141,17.78788,-4.63124,18.3808884125,18.45,-17.2,25.2238478429,133.24,36.46788,-12.25124,38.470757118,17.78788,-4.63124,18.3808884125,18.68,-7.62,20.1744095329,132.6
2021-12-05 02:30:00,35.69582,-18.4157,40.1662740612,18.23582,-4.8057,18.858416783,17.46,-13.61,22.1378341307,132.44,35.74582,-18.5957,40.2934697682,18.23582,-4.8057,18.858416783,17.51,-13.79,22.2882076444,131.75
2021-12-05 03:00:00,35.0539,-18.29496,39.5408834829,17.3039,-4.73496,17.9400334841,17.75,-13.56,22.3368775795,131.33,35.0939,-18.46496,39.655221157,17.3039,-4.73496,17.9400334841,17.79,-13.73,22.472138305,130.69
2021-12-05 03:30:00,34.64962,-18.355620000000002,39.2112860249,17.64962,-4.55562,18.228076139,17.0,-13.8,21.8961183775,130.91,34.69962,-18.54562,39.3446775222,17.64962,-4.55562,18.228076139,17.05,-13.99,22.054990365,130.28
2021-12-05 04:00:00,34.70138,-18.67986,39.4096808351,18.38138,-4.36986,18.8936710865,16.32,-14.31,21.7052643384,131.62,34.73138,-18.85986,39.5216785565,18.38138,-4.36986,18.8936710865,16.35,-14.49,21.8467983924,131.02
2021-12-05 04:30:00,34.1569,-18.52694,38.8579634486,18.6769,-4.45694,19.2013256775,15.48,-14.07,20.918778645,132.38,34.2069,-18.70694,38.9879675256,18.6769,-4.45694,19.2013256775,15.53,-14.25,21.0770823408,131.73
2021-12-05 05:00:00,33.72564,-18.43126,38.4334507766,18.43564,-4.38126,18.9490965853,15.29,-14.05,20.7650331086,131.63,33.77564,-18.60126,38.5590551103,18.43564,-4.38126,18.9490965853,15.34,-14.22,20.9170743652,131.01
2021-12-05 05:30:00,33.77154,-18.45158,38.4834733161,17.25154,-4.03158,17.7163559929,16.52,-14.42,21.9282192619,131.2,33.81154,-18.64158,38.6099565147,17.25154,-4.03158,17.7163559929,16.56,-14.61,22.0836070423,130.58
2021-12-05 06:00:00,34.5017,-18.35942,39.0824206726,16.9817,-3.95942,17.437176997,17.52,-14.4,22.6784126429,131.34,34.5517,-18.53942,39.2113512497,16.9817,-3.95942,17.437176997,17.57,-14.58,22.8315855779,130.72
2021-12-05 06:30:00,35.94334,-17.95658,40.179129603,14.96334,-3.44658,15.3551443384,20.98,-14.51,25.5088318039,131.34,35.99334,-18.13658,40.3045414123,14.96334,-3.44658,15.3551443384,21.03,-14.69,25.6526216984,130.72
