Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-05 07:00:00,37.71244,-17.2582,41.4737699998,13.33244,-2.9182,13.6480712042,24.38,-14.34,28.2846247986,130.61,37.77244,-17.4282,41.5992713733,13.33244,-2.9182,13.6480712042,24.44,-14.51,28.4227672826,129.98
2021-12-05 07:30:00,39.43556,-16.82116,42.8732412614,10.79556,-1.98116,10.975842139000001,28.64,-14.84,32.256397815,131.01,39.50556,-16.98116,43.0005705295,10.79556,-1.98116,10.975842139000001,28.71,-15.0,32.3923463182,130.39
2021-12-05 08:00:00,41.27782,-16.56488,44.4775637076,11.13782,-2.15488,11.3443616906,30.14,-14.41,33.4075994349,131.51,41.35782,-16.73488,44.6153054878,11.13782,-2.15488,11.3443616906,30.22,-14.58,33.5533128022,130.89
2021-12-05 08:30:00,45.12872,-16.26216,47.9693570595,15.46872,-3.44216,15.8470743011,29.66,-12.82,32.312041099300004,131.51,45.18872,-16.43216,48.0836385635,15.46872,-3.44216,15.8470743011,29.72,-12.99,32.4348346689,130.85
2021-12-05 09:00:00,47.71708,-15.68446,50.2286970687,16.88708,-3.83446,17.316944142,30.83,-11.85,33.0289479094,132.3,47.77708,-15.85446,50.338983653,16.88708,-3.83446,17.316944142,30.89,-12.02,33.1462290465,131.63
2021-12-05 09:30:00,51.53898,-13.74062,53.3392078815,21.26898,-3.9506200000000002,21.6327739466,30.27,-9.79,31.8137863198,131.55,51.60898,-13.89062,53.4456372459,21.26898,-3.9506200000000002,21.6327739466,30.34,-9.94,31.9267787288,130.89
2021-12-05 10:00:00,53.6397,-12.66168,55.1138417869,27.3297,-4.46168,27.6914985241,26.31,-8.2,27.5582310753,130.83,53.6997,-12.83168,55.2115005385,27.3297,-4.46168,27.6914985241,26.37,-8.37,27.6664742965,130.19
2021-12-05 10:30:00,55.39922,-12.30534,56.7494050112,29.21922,-4.97534,29.6397845054,26.18,-7.33,27.1867853929,131.64,55.44922,-12.45534,56.8309026246,29.21922,-4.97534,29.6397845054,26.23,-7.48,27.275690642,131.02
2021-12-05 11:00:00,55.03276,-12.06296,56.3393262045,31.88276,-5.59296,32.3696089995,23.15,-6.47,24.0371254521,131.64,55.08276,-12.22296,56.4226124916,31.88276,-5.59296,32.3696089995,23.2,-6.63,24.1287567023,131.02
2021-12-05 11:30:00,55.52094,-12.157540000000001,56.8364368811,34.34094,-6.27754,34.9099938203,21.18,-5.88,21.9810554797,131.02,55.57094,-12.31754,56.9196904782,34.34094,-6.27754,34.9099938203,21.23,-6.04,22.0724828689,130.37
2021-12-05 12:00:00,55.62734,-12.04784,56.9170572337,24.80734,-4.65784,25.2408318274,30.82,-7.39,31.6936034556,131.08,55.71734,-12.19784,57.036911534,24.80734,-4.65784,25.2408318274,30.91,-7.54,31.8163432845,130.43
2021-12-05 12:30:00,54.99734,-12.08926,56.3103686227,11.07734,-2.85926,11.440403368,43.92,-9.23,44.8793861366,131.28,55.08734,-12.25926,56.4349579961,11.07734,-2.85926,11.440403368,44.01,-9.4,45.0026676987,130.63
2021-12-05 13:00:00,56.86186,-12.02816,58.120114897,13.42186,-3.30816,13.8235396496,43.44,-8.72,44.3065683618,131.28,56.95186,-12.16816,58.2372601969,13.42186,-3.30816,13.8235396496,43.53,-8.86,44.4225224408,130.63
2021-12-05 13:30:00,56.25112,-12.39042,57.5995747296,13.40112,-3.59042,13.8737569905,42.85,-8.8,43.7442853411,131.24,56.34112,-12.55042,57.7220481708,13.40112,-3.59042,13.8737569905,42.94,-8.96,43.8648515329,130.57
2021-12-05 14:00:00,55.25968,-12.49258,56.6541859774,10.33968,-2.93258,10.7475117101,44.92,-9.56,45.926027479,131.39,55.33968,-12.65258,56.7676665291,10.33968,-2.93258,10.7475117101,45.0,-9.72,46.0377931704,130.74
2021-12-05 14:30:00,54.99464,-12.65322,56.4315018859,10.15464,-2.98322,10.5837760321,44.84,-9.67,45.870845861,131.68,55.08464,-12.80322,56.5529840618,10.15464,-2.98322,10.5837760321,44.93,-9.82,45.9906218701,131.03
2021-12-05 15:00:00,54.3905,-12.88036,55.8948133907,10.0305,-2.92036,10.4469819938,44.36,-9.96,45.4643948602,131.64,54.4805,-13.03036,56.0170970506,10.0305,-2.92036,10.4469819938,44.45,-10.11,45.58524542,130.96
2021-12-05 15:30:00,55.25848,-12.8128,56.7244872674,9.20848,-2.2528,9.4800428137,46.05,-10.56,47.2452759543,131.51,55.34848,-12.9728,56.8484632875,9.20848,-2.2528,9.4800428137,46.14,-10.72,47.3689560788,130.83
2021-12-05 16:00:00,55.97378,-12.58046,57.3701317874,8.54378,-2.29046,8.8454724973,47.43,-10.29,48.5333802655,131.51,56.07378,-12.73046,57.5007253459,8.54378,-2.29046,8.8454724973,47.53,-10.44,48.6630712142,130.83
2021-12-05 16:30:00,57.19658,-12.48462,58.5432703241,9.36658,-1.97462,9.572457628,47.83,-10.51,48.9711037245,131.13,57.29658,-12.64462,58.6752460126,9.36658,-1.97462,9.572457628,47.93,-10.67,49.1032972416,130.47
2021-12-05 17:00:00,59.4277,-12.11426,60.6498707553,9.0777,-1.65426,9.2271996531,50.35,-10.46,51.4250337871,131.22,59.5077,-12.26426,60.7583610101,9.0777,-1.65426,9.2271996531,50.43,-10.61,51.5340372958,130.54
2021-12-05 17:30:00,62.4562,-11.65554,63.5344672688,20.9162,-3.23554,21.1649744042,41.54,-8.42,42.3847614126,130.84,62.5462,-11.79554,63.6487383876,20.9162,-3.23554,21.1649744042,41.63,-8.56,42.5009470483,130.18
2021-12-05 18:00:00,61.03768,-12.6067,62.3259758421,22.09768,-2.8067,22.2752110264,38.94,-9.8,40.154247596,130.39,61.11768,-12.7667,62.4368435899,22.09768,-2.8067,22.2752110264,39.02,-9.96,40.2711062674,129.73
2021-12-05 18:30:00,60.92114,-4.70174,61.1023048495,16.83114,-3.71174,17.235553009,44.09,-0.99,44.1011133646,130.96,60.66114,-17.53174,63.1437709796,16.83114,-3.71174,17.235553009,43.83,-13.82,45.9571681025,130.27
2021-12-05 19:00:00,59.5486,-0.6794800000000001,59.5524764811,6.9486,-1.9794800000000001,7.2250524587000005,52.6,1.3,52.6160621864,131.36,59.0686,-20.22948,62.4366187988,6.9486,-1.9794800000000001,7.2250524587000005,52.12,-18.25,55.2227933013,130.68
2021-12-05 19:30:00,58.24684,-0.75448,58.251726241,4.67684,-0.9844800000000001,4.7793339762,53.57,0.23,53.5704937442,131.98,57.74684,-20.32448,61.2191311377,4.67684,-0.9844800000000001,4.7793339762,53.07,-19.34,56.4841614968,131.31
2021-12-05 20:00:00,56.42338,-1.1662,56.4354306537,4.27338,-1.0462,4.3995807828,52.15,-0.12,52.1501380631,132.18,55.94338,-20.8462,59.7011375123,4.27338,-1.0462,4.3995807828,51.67,-19.8,55.3337952792,131.5
2021-12-05 20:30:00,54.88612,-1.21524,54.8995717371,2.26612,0.5847600000000001,2.3403512796,52.62,-1.8,52.650777772,132.57,54.39612,-20.90524,58.2749254012,2.26612,0.5847600000000001,2.3403512796,52.13,-21.49,56.3857872163,131.89
2021-12-05 21:00:00,52.87774,-1.7646600000000001,52.9071773243,1.84774,0.32534,1.8761634319,51.03,-2.09,51.0727814007,132.57,52.39774,-21.62466,56.6846458684,1.84774,0.32534,1.8761634319,50.55,-21.95,55.1099355833,131.89
2021-12-05 21:30:00,50.80366,-2.15198,50.8492171751,1.4336600000000002,0.59802,1.5533862739000002,49.37,-2.75,49.4465307175,133.21,50.33366,-21.96198,54.9163536164,1.4336600000000002,0.59802,1.5533862739000002,48.9,-22.56,53.8531670378,132.53
2021-12-05 22:00:00,48.08842,-2.7984,48.1697745548,1.2984200000000001,1.0316,1.6583404525,46.79,-3.83,46.9464908167,133.01,47.61842,-22.5384,52.6829516813,1.2984200000000001,1.0316,1.6583404525,46.32,-23.57,51.9719857231,132.34
2021-12-05 22:30:00,45.78322,-2.96522,45.8791430087,1.29322,1.11478,1.7073817431,44.49,-4.08,44.6766885523,132.73,45.34322,-22.68522,50.7013491578,1.29322,1.11478,1.7073817431,44.05,-23.8,50.0683782442,132.08
2021-12-05 23:00:00,43.30088,-3.45262,43.438310207,1.29088,1.07738,1.6814038298,42.01,-4.53,42.2535323967,132.73,42.86088,-23.45262,48.8577570017,1.29088,1.07738,1.6814038298,41.57,-24.53,48.2678547276,132.08
2021-12-05 23:30:00,40.1383,-14.92766,42.8242706881,1.2883,1.02234,1.6446567926,38.85,-15.95,41.9967260629,133.73,40.1983,-16.04766,43.2831458465,1.2883,1.02234,1.6446567926,38.91,-17.07,42.4896811002,133.06
2021-12-06 00:00:00,38.19412,-15.79738,41.3321668612,1.33412,0.96262,1.6451484549000002,36.86,-16.76,40.4914460102,131.7,38.27412,-15.96738,41.4712609627,1.33412,0.96262,1.6451484549000002,36.94,-16.93,40.6348188134,131.06
2021-12-06 00:30:00,36.93626,-15.94272,40.2300587097,1.33626,0.8172800000000001,1.5663771532,35.6,-16.76,39.3479046456,131.41,37.01626,-16.13272,40.3790559447,1.33626,0.8172800000000001,1.5663771532,35.68,-16.95,39.5014544036,130.75
2021-12-06 01:00:00,36.37368,-15.9907,39.733450432,1.41368,0.5593,1.5202985340000001,34.96,-16.55,38.6795049089,131.18,36.45368,-16.1507,39.8712414659,1.41368,0.5593,1.5202985340000001,35.04,-16.71,38.8204289003,130.51
2021-12-06 01:30:00,35.6319,-16.0549,39.0818642291,1.3319,0.9851000000000001,1.6566169201,34.3,-17.04,38.2994986912,130.95,35.7019,-16.2349,39.2198628455,1.3319,0.9851000000000001,1.6566169201,34.37,-17.22,38.4424934155,130.31
2021-12-06 02:00:00,35.46108,-16.0772,38.9353894883,1.5110800000000002,0.9728,1.7971373365,33.95,-17.05,37.9908541625,131.08,35.54108,-16.2572,39.0827956959,1.5110800000000002,0.9728,1.7971373365,34.03,-17.23,38.1433323138,130.41
2021-12-06 02:30:00,34.7766,-16.0519,38.3024203043,1.5966,0.4181,1.6504360545,33.18,-16.47,37.0428576112,131.42,34.8466,-16.2319,38.4416455055,1.5966,0.4181,1.6504360545,33.25,-16.65,37.1858171888,130.75
2021-12-06 03:00:00,34.60888,-16.05586,38.1518704023,1.51888,0.42414,1.5769880133,33.09,-16.48,36.9667215208,130.94,34.68888,-16.22586,38.2961738088,1.51888,0.42414,1.5769880133,33.17,-16.65,37.1143018256,130.29
2021-12-06 03:30:00,34.4543,-15.99296,37.9851755038,1.5343,0.42704000000000003,1.5926203727,32.92,-16.42,36.7878077629,131.17,34.5343,-16.18296,38.1379872417,1.5343,0.42704000000000003,1.5926203727,33.0,-16.61,36.944446132,130.53
2021-12-06 04:00:00,34.28668,-16.08626,37.872736714,1.79668,0.39374000000000003,1.8393178654,32.49,-16.48,36.4306258524,130.85,34.36668,-16.25626,38.0175575677,1.79668,0.39374000000000003,1.8393178654,32.57,-16.65,36.5790568495,130.2
2021-12-06 04:30:00,34.52898,-16.0732,38.0867197075,2.12898,0.2968,2.1495688127,32.4,-16.37,36.3006459998,130.95,34.60898,-16.2532,38.235428687,2.12898,0.2968,2.1495688127,32.48,-16.55,36.4534346804,130.29
2021-12-06 05:00:00,35.00016,-15.93442,38.456689155,2.79016,-0.07442,2.7911523,32.21,-15.86,35.9029761998,130.86,35.07016,-16.10442,38.5910412656,2.79016,-0.07442,2.7911523,32.28,-16.03,36.0410779528,130.2
2021-12-06 05:30:00,36.40648,-15.64304,39.6249477783,3.26648,-0.63304,3.327255811,33.14,-15.01,36.380760025,131.11,36.48648,-15.82304,39.7697349455,3.26648,-0.63304,3.327255811,33.22,-15.19,36.5281329936,130.46
2021-12-06 06:00:00,38.4747,-15.28926,41.4012561577,4.1147,-1.17926,4.2803516488,34.36,-14.11,37.144336042,130.84,38.5547,-15.45926,41.5385798004,4.1147,-1.17926,4.2803516488,34.44,-14.28,37.2831329156,130.21
2021-12-06 06:30:00,43.25322,-13.91016,45.4349380058,4.99322,-1.53016,5.2224166431,38.26,-12.38,40.2130824484,130.4,43.34322,-14.06016,45.5666854093,4.99322,-1.53016,5.2224166431,38.35,-12.53,40.3450542198,129.76
2021-12-06 07:00:00,47.04606,-12.78202,48.7515312252,5.68606,-1.77202,5.955781494,41.36,-11.01,42.8003469612,129.98,47.13606,-12.93202,48.8778609762,5.68606,-1.77202,5.955781494,41.45,-11.16,42.926077156,129.34
2021-12-06 07:30:00,52.419200000000004,-12.06438,53.7896067417,6.8592,-2.11438,7.1776895603,45.56,-9.95,46.6338514386,130.28,52.5192,-12.22438,53.9231103983,6.8592,-2.11438,7.1776895603,45.66,-10.11,46.7658817943,129.64
2021-12-06 08:00:00,56.95982,-10.51202,57.9217028316,7.41982,-2.28202,7.7628180523,49.54,-8.23,50.2189655409,130.82,57.05982,-10.65202,58.0455733757,7.41982,-2.28202,7.7628180523,49.64,-8.37,50.3407042064,130.17
2021-12-06 08:30:00,60.6486,-9.07666,61.3240445398,14.7786,-2.16666,14.9365803823,45.87,-6.91,46.3875522096,130.3,60.7486,-9.02666,61.4155761409,14.7786,-2.16666,14.9365803823,45.97,-6.86,46.4790329073,129.65
2021-12-06 09:00:00,63.32178,-8.01914,63.8275366022,22.42178,-3.89914,22.75828445,40.9,-4.12,41.1069872406,129.66,63.40178,-8.15914,63.9246218034,22.42178,-3.89914,22.75828445,40.98,-4.26,41.2008252345,129.05
2021-12-06 09:30:00,64.74358,-7.905,65.224383295,25.79358,-3.885,26.0845163692,38.95,-4.02,39.156901052,131.47,64.83358,-8.065,65.3332788142,25.79358,-3.885,26.0845163692,39.04,-4.18,39.2631379286,130.82
2021-12-06 10:00:00,64.4701,-8.25148,64.9960053865,28.3001,-3.11148,28.4706334282,36.17,-5.14,36.5333888382,131.36,64.5501,-8.41148,65.0958401574,28.3001,-3.11148,28.4706334282,36.25,-5.3,36.6353995474,130.77
2021-12-06 10:30:00,63.55896,-8.75066,64.158518115,27.17896,-3.24066,27.3714768311,36.38,-5.51,36.7948977441,132.13,63.64896,-8.90066,64.2682803373,27.17896,-3.24066,27.3714768311,36.47,-5.66,36.9065915522,131.5
2021-12-06 11:00:00,64.51254,-8.0335,65.0108063287,24.22254,-3.8335,24.5240120352,40.29,-4.2,40.5083213673,131.8,64.60254,-8.1935,65.1200554108,24.22254,-3.8335,24.5240120352,40.38,-4.36,40.6147017716,131.17
2021-12-06 11:30:00,66.65436,-7.46342,67.0709053548,31.57436,-5.87342,32.1159971339,35.08,-1.5899999999999999,35.116014865,131.8,66.72436,-7.61342,67.1573107078,31.57436,-5.87342,32.1159971339,35.15,-1.74,35.1930405052,131.22
2021-12-06 12:00:00,64.72346,-8.48986,65.277898229,35.69346,-5.79986,36.1616020496,29.03,-2.69,29.1543650248,131.25,64.78346,-8.64986,65.3583718248,35.69346,-5.79986,36.1616020496,29.09,-2.85,29.2292764194,130.67
2021-12-06 12:30:00,63.44046,-9.20284,64.1044790095,39.05046,-5.26284,39.403501254,24.39,-3.94,24.7061874841,131.79,63.49046,-9.36284,64.1771087217,39.05046,-5.26284,39.403501254,24.44,-4.1,24.7815173063,131.17
2021-12-06 13:00:00,62.7483,-9.94536,63.5315617502,40.3283,-5.61536,40.7173679014,22.42,-4.33,22.8343009527,132.47,62.8083,-10.10536,63.616042392,40.3283,-5.61536,40.7173679014,22.48,-4.49,22.9240157913,131.83
2021-12-06 13:30:00,63.30852,-9.71828,64.0500872033,19.14852,-3.56828,19.4781528988,44.16,-6.15,44.586187323,133.05,63.41852,-9.87828,64.1832462154,19.14852,-3.56828,19.4781528988,44.27,-6.31,44.7174350785,132.39
2021-12-06 14:00:00,61.75886,-10.15482,62.5881550913,21.80886,-3.56482,22.098287629,39.95,-6.59,40.4898826869,133.13,61.83886,-10.31482,62.6932222631,21.80886,-3.56482,22.098287629,40.03,-6.75,40.5951154697,132.48
2021-12-06 14:30:00,61.895,-9.53718,62.6254646877,29.405,-4.97718,29.8232517636,32.49,-4.5600000000000005,32.808439463,133.8,61.875,-12.86718,63.1987337385,29.405,-4.97718,29.8232517636,32.47,-7.89,33.4148619629,133.13
2021-12-06 15:00:00,60.30666,-2.3706,60.3532350808,27.30666,-3.7206,27.5589648702,33.0,1.35,33.0276020928,133.7,59.81666,-22.7506,63.9970516033,27.30666,-3.7206,27.5589648702,32.51,-19.03,37.6701606049,133.05
2021-12-06 15:30:00,62.10244,-1.9572,62.1332735802,29.09244,-3.7272,29.3302247689,33.01,1.77,33.057419742,131.4,61.62244,-22.3072,65.5357633922,29.09244,-3.7272,29.3302247689,32.53,-18.58,37.4622116272,130.76
2021-12-06 16:00:00,63.8048,-1.89752,63.8330093697,30.5248,-3.77752,30.7576506318,33.28,1.88,33.3330586655,131.27,63.3148,-22.08752,67.0568597445,30.5248,-3.77752,30.7576506318,32.79,-18.31,37.5558277768,130.66
2021-12-06 16:30:00,66.34206,-2.01188,66.3725589847,30.32206,-3.93188,30.5759219481,36.02,1.92,36.0711352746,130.76,65.84206,-22.22188,69.4909261399,30.32206,-3.93188,30.5759219481,35.52,-18.29,39.9524029315,130.14
2021-12-06 17:00:00,68.9096,-2.20466,68.9448583861,32.4396,-4.41466,32.7386143732,36.47,2.21,36.5368991569,130.95,68.3996,-22.22466,71.9196829267,32.4396,-4.41466,32.7386143732,35.96,-17.81,40.1287639979,130.32
2021-12-06 17:30:00,68.84474,-2.4006600000000002,68.8865835566,34.23474,-4.08066,34.4770823723,34.61,1.6800000000000002,34.6507503526,130.23,68.34474,-22.48066,71.9470886117,34.23474,-4.08066,34.4770823723,34.11,-18.4,38.7563169045,129.6
2021-12-06 18:00:00,68.14522,-2.51418,68.1915838643,32.11522,-3.64418,32.321315003,36.03,1.13,36.0477156003,130.52,67.63522,-22.61418,71.3156653304,32.11522,-3.64418,32.321315003,35.52,-18.97,40.268241829,129.88
2021-12-06 18:30:00,68.38634,-2.7324,68.4409052275,30.64634,-3.4924,30.8446918149,37.74,0.76,37.7476515826,130.58,67.87634,-22.8024,71.604098888,30.64634,-3.4924,30.8446918149,37.23,-19.31,41.9398259415,129.92
2021-12-06 19:00:00,67.28604,-1.8494000000000002,67.3114511747,24.53604,-3.9594,24.8534526222,42.75,2.11,42.802039671,130.55,66.72604,-21.7694,70.1874005106,24.53604,-3.9594,24.8534526222,42.19,-17.81,45.7951110928,129.88
2021-12-06 19:30:00,65.55726,-1.74158,65.5803891389,26.92726,-3.61158,27.1683794365,38.63,1.87,38.6752349702,129.95,65.02726,-21.75158,68.5687667645,26.92726,-3.61158,27.1683794365,38.1,-18.14,42.1979809944,129.32
2021-12-06 20:00:00,63.84408,-2.25222,63.8837932967,27.34408,-3.51222,27.5687214135,36.5,1.26,36.52174147,130.17,63.33408,-22.41222,67.1826859747,27.34408,-3.51222,27.5687214135,35.99,-18.9,40.6508314798,129.54
2021-12-06 20:30:00,62.06878,-1.92582,62.0986492072,15.81878,-2.9058200000000003,16.0834570463,46.25,0.98,46.2603815376,130.75,61.50878,-22.24582,65.4080004629,15.81878,-2.9058200000000003,16.0834570463,45.69,-19.34,49.6146319144,130.11
2021-12-06 21:00:00,59.23992,-1.6924000000000001,59.2640897962,11.03992,-2.9124,11.4176139086,48.2,1.22,48.2154373619,131.24,58.60992,-22.3424,62.7240429195,11.03992,-2.9124,11.4176139086,47.57,-19.43,51.38511263,130.62
2021-12-06 21:30:00,56.52102,-3.54186,56.6318856661,10.03102,-2.83186,10.4230894316,46.49,-0.71,46.4954212799,132.28,56.09102,-19.10186,59.2543971373,10.03102,-2.83186,10.4230894316,46.06,-16.27,48.8491197464,131.65
2021-12-06 22:00:00,53.09096,-10.78456,54.1752412834,7.86096,-2.30456,8.1918062059,45.23,-8.48,46.0180757964,131.78,53.18096,-10.93456,54.293453647,7.86096,-2.30456,8.1918062059,45.32,-8.63,46.1343613806,131.11
2021-12-06 22:30:00,49.89916,-12.8751,51.5334296231,8.04916,-2.2451,8.3564017804,41.85,-10.63,43.1789230991,131.36,49.98916,-13.0451,51.6632437185,8.04916,-2.2451,8.3564017804,41.94,-10.8,43.3082394008,130.73
2021-12-06 23:00:00,46.71362,-13.61798,48.6581100412,7.54362,-1.95798,7.7935799465999995,39.17,-11.66,40.8686248851,132.27,46.79362,-13.77798,48.7798688558,7.54362,-1.95798,7.7935799465999995,39.25,-11.82,40.9911563633,131.61
2021-12-06 23:30:00,43.8257,-15.61734,46.5251898348,9.1257,-1.7773400000000001,9.2971682767,34.7,-13.84,37.3582065951,132.38,43.8957,-15.79734,46.651778418,9.1257,-1.7773400000000001,9.2971682767,34.77,-14.02,37.4901760465,131.74
2021-12-07 00:00:00,41.8001,-15.11532,44.4490861404,9.9501,-2.21532,10.1937300686,31.85,-12.9,34.3632434441,133.43,41.8701,-15.27532,44.5695038688,9.9501,-2.21532,10.1937300686,31.92,-13.06,34.4884038483,132.77
2021-12-07 00:30:00,40.1957,-14.97254,42.8937204325,6.4657,-2.07254,6.7897495198,33.73,-12.9,36.1126418308,133.12,40.2757,-15.16254,43.035271926,6.4657,-2.07254,6.7897495198,33.81,-13.09,36.2555402663,132.47
2021-12-07 01:00:00,39.3397,-14.72942,42.0067590945,3.6597,-0.57942,3.7052842842000002,35.68,-14.15,38.3833935446,133.27,39.4097,-14.90942,42.1356767933,3.6597,-0.57942,3.7052842842000002,35.75,-14.33,38.5150801635,132.62
2021-12-07 01:30:00,38.5483,-14.55856,41.2058624732,1.4583,0.77144,1.649775307,37.09,-15.33,40.1332405868,133.2,38.6283,-14.73856,41.3445366616,1.4583,0.77144,1.649775307,37.17,-15.51,40.2761592012,132.56
2021-12-07 02:00:00,37.3544,-25.41844,45.1823891731,2.7044,0.7015600000000001,2.793915853,34.65,-26.12,43.3921294707,133.98,37.9444,-7.47844,38.6743397642,2.7044,0.7015600000000001,2.793915853,35.24,-8.18,36.1769263482,133.34
2021-12-07 02:30:00,36.50724,-26.92212,45.3605458269,1.61724,0.8378800000000001,1.8214027869,34.89,-27.76,44.5862052658,131.85,37.15724,-6.73212,37.7621758392,1.61724,0.8378800000000001,1.8214027869,35.54,-7.57,36.3372604911,131.22
2021-12-07 03:00:00,36.65998,-26.83126,45.4298431297,2.8999800000000002,0.83874,3.0188356676,33.76,-27.67,43.6505040063,132.48,37.29998,-6.59126,37.8778723847,2.8999800000000002,0.83874,3.0188356676,34.4,-7.43,35.1932507734,131.82
2021-12-07 03:30:00,36.37572,-26.77408,45.1668502927,3.92572,0.72592,3.9922722057,32.45,-27.5,42.5353088622,132.48,36.99572,-6.83408,37.6216420131,3.92572,0.72592,3.9922722057,33.07,-7.5600000000000005,33.92312633,131.82
2021-12-07 04:00:00,36.31568,-26.61286,45.0230266779,5.28568,0.07714,5.2862428663,31.03,-26.69,40.9294148504,131.65,36.93568,-6.74286,37.5461132215,5.28568,0.07714,5.2862428663,31.65,-6.82,32.3764559518,131.0
2021-12-07 04:30:00,35.99582,-27.1022,45.0580547995,5.26582,-1.0522,5.3699148143,30.73,-26.05,40.2856723911,131.31,36.60582,-7.1622,37.2999084009,5.26582,-1.0522,5.3699148143,31.34,-6.11,31.9300438459,130.7
2021-12-07 05:00:00,36.63158,-27.03874,45.5298376242,5.38158,-1.57874,5.6083708225999995,31.25,-25.46,40.3084866995,131.59,37.24158,-7.11874,37.9158507762,5.38158,-1.57874,5.6083708225999995,31.86,-5.54,32.338076628,130.94
2021-12-07 05:30:00,37.64888,-26.51936,46.051217357,5.88888,-1.6893600000000002,6.1264055419,31.76,-24.83,40.3140980303,131.51,38.25888,-6.82936,38.8636341181,5.88888,-1.6893600000000002,6.1264055419,32.37,-5.14,32.7755472876,130.85
2021-12-07 06:00:00,39.25642,-25.98266,47.0761630965,4.81642,-1.22266,4.9691849525,34.44,-24.76,42.4166382449,130.53,39.90642,-6.36266,40.4104664597,4.81642,-1.22266,4.9691849525,35.09,-5.14,35.4644568547,129.91
2021-12-07 06:30:00,45.05478,-12.4124,46.7332951396,7.94478,-2.1224,8.2233880492,37.11,-10.29,38.510209036,130.34,45.16478,-11.7324,46.6637606951,7.94478,-2.1224,8.2233880492,37.22,-9.61,38.4406100368,129.72
2021-12-07 07:00:00,50.15792,-10.96226,51.3418745571,13.14792,-3.6422600000000003,13.6430882953,37.01,-7.32,37.7269466032,132.18,50.23792,-11.12226,51.4543805077,13.14792,-3.6422600000000003,13.6430882953,37.09,-7.48,37.836734795699996,131.53
2021-12-07 07:30:00,55.71396,-9.54174,56.5251284042,15.21396,-3.60174,15.6344846384,40.5,-5.94,40.9332823018,132.18,55.79396,-9.701740000000001,56.6311727895,15.21396,-3.60174,15.6344846384,40.58,-6.1,41.0359159761,131.53
2021-12-07 08:00:00,60.48232,-8.2744,61.0456937707,18.55232,-4.3544,19.0564786029,41.93,-3.92,42.1128400847,132.7,60.56232,-8.4144,61.1440653796,18.55232,-4.3544,19.0564786029,42.01,-4.06,42.2057306535,132.08
2021-12-07 08:30:00,63.43552,-8.0179,63.9402214422,35.81552,-5.5079,36.2365621339,27.62,-2.51,27.7338151,132.29,63.49552,-8.1679,64.0187132835,35.81552,-5.5079,36.2365621339,27.68,-2.66,27.8075169693,131.66
2021-12-07 09:00:00,65.25808,-7.03694,65.636388763,27.26808,-6.13694,27.9501380936,37.99,-0.9,38.0006592048,131.91,65.33808,-7.18694,65.7321595922,27.26808,-6.13694,27.9501380936,38.07,-1.05,38.0844771528,131.29
2021-12-07 09:30:00,67.72412,-6.34464,68.0206651431,27.00412,-6.35464,27.7417365445,40.72,0.01,40.7200012279,131.68,67.81412,-6.47464,68.1225060792,27.00412,-6.35464,27.7417365445,40.81,-0.12,40.810176427,131.04
2021-12-07 10:00:00,68.4154,-6.34958,68.7094180105,26.665399999999998,-6.37958,27.4179247598,41.75,0.03,41.7500107784,131.68,68.5054,-6.48958,68.812095432,26.665399999999998,-6.37958,27.4179247598,41.84,-0.11,41.8401445982,131.04
2021-12-07 10:30:00,68.106,-7.8125,68.5526249844,20.806,-5.3125,21.4735253801,47.3,-2.5,47.3660215767,131.4,68.206,-7.9625,68.6692059241,20.806,-5.3125,21.4735253801,47.4,-2.65,47.4740192105,130.73
2021-12-07 11:00:00,68.109,-7.81794,68.5562255878,20.809,-5.31794,21.4777784429,47.3,-2.5,47.3660215767,131.82,68.209,-7.9679400000000005,68.672816666,20.809,-5.31794,21.4777784429,47.4,-2.65,47.4740192105,131.1
2021-12-07 11:30:00,68.76064,-7.40008,69.157695141,21.08064,-5.1700800000000005,21.705370533900002,47.68,-2.23,47.7321202127,132.69,68.85064,-7.55008,69.2633693695,21.08064,-5.1700800000000005,21.705370533900002,47.77,-2.38,47.8292515099,132.07
2021-12-07 12:00:00,68.55228,-7.05588,68.9144435933,16.56228,-3.72588,16.97619806,51.99,-3.33,52.0965353934,132.69,68.66228,-7.20588,69.0393612468,16.56228,-3.72588,16.97619806,52.1,-3.48,52.2160933047,132.07
2021-12-07 12:30:00,68.61258,-5.5467200000000005,68.8364165033,12.39258,-1.70672,12.5095536377,56.22,-3.84,56.3509893436,132.73,68.72258,-5.69672,68.9582889914,12.39258,-1.70672,12.5095536377,56.33,-3.99,56.4711342192,132.1
2021-12-07 13:00:00,68.30046,-5.75062,68.5421218419,16.32046,-3.35062,16.6608543897,51.98,-2.4,52.035376428,133.03,68.40046,-5.90062,68.6544990849,16.32046,-3.35062,16.6608543897,52.08,-2.55,52.1423906241,132.39
2021-12-07 13:30:00,68.57606,-5.90364,68.8297099396,21.40606,-4.17364,21.8091420183,47.17,-1.73,47.2017139519,132.73,68.65606,-6.05364,68.9224283668,21.40606,-4.17364,21.8091420183,47.25,-1.88,47.2873862674,132.11
2021-12-07 14:00:00,66.69352,-6.21,66.982010346,21.19352,-4.19,21.6037355564,45.5,-2.02,45.5448174878,132.88,66.78352,-6.36,67.0856776338,21.19352,-4.19,21.6037355564,45.59,-2.17,45.641614783,132.26
2021-12-07 14:30:00,66.06376,-6.20888,66.3548835896,20.96376,-4.33888,21.4080618691,45.1,-1.87,45.1387516442,133.14,66.16376,-6.35888,66.4686278796,20.96376,-4.33888,21.4080618691,45.2,-2.02,45.2451146534,132.5
2021-12-07 15:00:00,66.56854,-6.13392,66.8505459387,20.62854,-4.42392,21.0975764176,45.94,-1.71,45.9718141909,133.47,66.65854,-6.28392,66.9540783336,20.62854,-4.42392,21.0975764176,46.03,-1.8599999999999999,46.0675645113,132.8
2021-12-07 15:30:00,66.54132,-6.22818,66.8321591261,19.72132,-4.12818,20.1487551143,46.82,-2.1,46.8670715962,133.5,66.62132,-6.37818,66.9259401029,19.72132,-4.12818,20.1487551143,46.9,-2.25,46.9539401968,132.83
2021-12-07 16:00:00,68.7008,-6.31138,68.9900966672,19.9408,-4.74138,20.4967360559,48.76,-1.57,48.7852692931,133.65,68.8008,-6.46138,69.1035419653,19.9408,-4.74138,20.4967360559,48.86,-1.72,48.8902648796,132.98
2021-12-07 16:30:00,70.70572,-6.51024,71.0048031162,20.30572,-4.81024,20.8676944959,50.4,-1.7000000000000002,50.4286624847,133.25,70.79572,-6.66024,71.1083171449,20.30572,-4.81024,20.8676944959,50.49,-1.85,50.5238814819,132.61
2021-12-07 17:00:00,73.44212,-6.31632,73.7132341472,30.50212,-5.17632,30.9382225287,42.94,-1.1400000000000001,42.9551300778,133.04,73.51212,-6.47632,73.7968461903,30.50212,-5.17632,30.9382225287,43.01,-1.3,43.0296421087,132.4
2021-12-07 17:30:00,73.14938,-7.81728,73.5659001235,39.42938,-7.16728,40.0755026142,33.72,-0.65,33.7262642461,132.77,73.21938,-7.96728,73.6515794684,39.42938,-7.16728,40.0755026142,33.79,-0.8,33.7994689307,132.12
2021-12-07 18:00:00,73.14684,-8.01364,73.584499917,38.76684,-6.94364,39.3837786409,34.38,-1.07,34.3966466389,132.37,73.22684,-8.163640000000001,73.6804934459,38.76684,-6.94364,39.3837786409,34.46,-1.22,34.4815892905,131.69
2021-12-07 18:30:00,72.02836,-8.1939,72.4929282172,39.21836,-7.1239,39.8601268475,32.81,-1.07,32.827442788,132.87,72.09836,-8.3539,72.5807216821,39.21836,-7.1239,39.8601268475,32.88,-1.23,32.9029983436,132.2
2021-12-07 19:00:00,71.0843,-7.9341800000000005,71.5257220779,30.3143,-5.29418,30.7731234418,40.77,-2.64,40.855385202,132.42,71.1743,-8.08418,71.6319408278,30.3143,-5.29418,30.7731234418,40.86,-2.79,40.9551425342,131.78
2021-12-07 19:30:00,68.76608,-10.04576,69.4959786789,21.77608,-5.15576,22.3781036137,46.99,-4.89,47.2437530262,131.74,68.86608,-10.19576,69.6167400597,21.77608,-5.15576,22.3781036137,47.09,-5.04,47.3589453008,131.13
2021-12-07 20:00:00,66.22624,-10.82396,67.1049400165,20.14624,-5.08396,20.7778159444,46.08,-5.74,46.4361281762,132.72,66.30624,-10.97396,67.2082231652,20.14624,-5.08396,20.7778159444,46.16,-5.89,46.5342637204,132.09
2021-12-07 20:30:00,63.73128,-11.47002,64.7552114446,19.13128,-4.74002,19.7097352605,44.6,-6.73,45.104909932300004,132.23,63.82128,-11.62002,64.8704913319,19.13128,-4.74002,19.7097352605,44.69,-6.88,45.2164848258,131.57
2021-12-07 21:00:00,61.04528,-10.67784,61.97211048,15.64528,-3.64784,16.0649159022,45.4,-7.03,45.9410589778,132.74,61.14528,-10.83784,62.098341702,15.64528,-3.64784,16.0649159022,45.5,-7.19,46.0645861807,132.08
2021-12-07 21:30:00,57.70548,-10.71512,58.6918752354,12.39548,-2.5651200000000003,12.6581106428,45.31,-8.15,46.0371436994,133.29,57.78548,-10.865120000000001,58.7980657118,12.39548,-2.5651200000000003,12.6581106428,45.39,-8.3,46.1426277969,132.63
2021-12-07 22:00:00,54.5585,-11.679,55.7945244917,12.2585,-2.469,12.5046704575,42.3,-9.21,43.2910394886,133.21,54.6385,-11.839,55.9064182653,12.2585,-2.469,12.5046704575,42.38,-9.37,43.4034710594,132.57
2021-12-07 22:30:00,51.20066,-12.55936,52.7185461488,12.36066,-2.50936,12.6128031478,38.84,-10.05,40.1191737203,133.12,51.29066,-12.72936,52.846649934,12.36066,-2.50936,12.6128031478,38.93,-10.22,40.2491403635,132.48
2021-12-07 23:00:00,47.94796,-13.17764,49.7258188885,12.98796,-2.68764,13.263126092,34.96,-10.49,36.4998863012,132.67,48.00796,-13.34764,49.8289445697,12.98796,-2.68764,13.263126092,35.02,-10.66,36.6065021547,132.04
2021-12-07 23:30:00,46.03536,-13.54606,47.9869785656,19.37536,-4.73606,19.9457975387,26.66,-8.81,28.0779575468,132.59,46.07536,-13.71606,48.0735800732,19.37536,-4.73606,19.9457975387,26.7,-8.98,28.1696716346,131.96
2021-12-08 00:00:00,44.04632,-13.90776,46.189870034,19.49632,-4.73776,20.0637200778,24.55,-9.17,26.2067052488,131.72,44.08632,-14.08776,46.2824868926,19.49632,-4.73776,20.0637200778,24.59,-9.35,26.3076148672,131.1
2021-12-08 00:30:00,42.61988,-14.12768,44.9003954704,19.65988,-4.73768,20.222672756,22.96,-9.39,24.8059206642,131.92,42.65988,-14.29768,44.9920994731,19.65988,-4.73768,20.222672756,23.0,-9.56,24.9077016202,131.26
2021-12-08 01:00:00,41.99276,-13.864,44.2221933922,19.52276,-4.244,19.9787310412,22.47,-9.62,24.442694205,132.19,42.04276,-14.044,44.326375945,19.52276,-4.244,19.9787310412,22.52,-9.8,24.5599348533,131.57
2021-12-08 01:30:00,41.08926,-13.93908,43.3892295229,18.51926,-4.24908,19.0004650415,22.57,-9.69,24.5621863848,131.48,41.12926,-14.11908,43.4852210319,18.51926,-4.24908,19.0004650415,22.61,-9.87,24.670407374,130.9
2021-12-08 02:00:00,40.19028,-14.273,42.6494681735,18.31028,-4.313,18.8113881114,21.88,-9.96,24.040299499,131.9,40.24028,-14.453,42.7570969955,18.31028,-4.313,18.8113881114,21.93,-10.14,24.1608050363,131.33
2021-12-08 02:30:00,39.89328,-14.21432,42.3499785386,18.02328,-4.21432,18.5094331361,21.87,-10.0,24.0478044736,132.42,39.93328,-14.39432,42.4483603903,18.02328,-4.21432,18.5094331361,21.91,-10.18,24.1594805408,131.82
2021-12-08 03:00:00,39.55784,-14.19822,42.0287063402,18.16784,-4.25822,18.6601942068,21.39,-9.94,23.5867695965,132.6,39.58784,-14.35822,42.1112284009,18.16784,-4.25822,18.6601942068,21.42,-10.1,23.6817735822,131.99
2021-12-08 03:30:00,39.52098,-14.28714,42.024162449,19.840980000000002,-4.78714,20.4103208387,19.68,-9.5,21.8529723379,132.71,39.56098,-14.47714,42.1266984363,19.840980000000002,-4.78714,20.4103208387,19.72,-9.69,21.9721300743,132.11
2021-12-08 04:00:00,39.21008,-14.47046,41.7950306402,20.72008,-5.07046,21.3314622053,18.49,-9.4,20.7422298705,133.07,39.24008,-14.640460000000001,41.8822987361,20.72008,-5.07046,21.3314622053,18.52,-9.57,20.8464697251,132.46
2021-12-08 04:30:00,39.48192,-14.40184,42.0265987474,21.93192,-4.9618400000000005,22.4861951222,17.55,-9.44,19.9277720782,133.4,39.52192,-14.59184,42.1296090069,21.93192,-4.9618400000000005,22.4861951222,17.59,-9.63,20.0535533011,132.77
2021-12-08 05:00:00,39.13474,-14.40186,41.7006168579,21.80474,-5.09186,22.391376124,17.33,-9.31,19.6724426546,133.46,39.16474,-14.571860000000001,41.7877489598,21.80474,-5.09186,22.391376124,17.36,-9.48,19.7797876632,132.84
2021-12-08 05:30:00,40.2672,-14.30808,42.733693371,22.2772,-5.07808,22.8486440807,17.99,-9.23,20.2196191853,133.27,40.3072,-14.48808,42.8319370788,22.2772,-5.07808,22.8486440807,18.03,-9.41,20.3378710784,132.67
2021-12-08 06:00:00,42.9699,-13.81852,45.137166515,20.7699,-5.07852,21.3817705394,22.2,-8.74,23.858491151,132.96,43.0099,-13.99852,45.2306318793,20.7699,-5.07852,21.3817705394,22.24,-8.92,23.9621367995,132.31
2021-12-08 06:30:00,47.05816,-12.71462,48.7455842547,20.76816,-5.13462,21.3934754617,26.29,-7.58,27.3609301742,133.27,47.10816,-12.88462,48.8384292451,20.76816,-5.13462,21.3934754617,26.34,-7.75,27.4564764673,132.63
2021-12-08 07:00:00,50.96686,-11.67392,52.2867213203,19.61686,-4.81392,20.1988866531,31.35,-6.86,32.0917762051,132.31,51.03686,-11.83392,52.3908650551,19.61686,-4.81392,20.1988866531,31.42,-7.02,32.1946703664,131.68
2021-12-08 07:30:00,56.63126,-10.20466,57.5433288479,20.42126,-5.14466,21.0593301532,36.21,-5.06,36.5618339256,132.12,56.69126,-10.37466,57.6327383568,20.42126,-5.14466,21.0593301532,36.27,-5.23,36.645133374,131.49
2021-12-08 08:00:00,60.58746,-10.62334,61.5117522268,20.58746,-5.24334,21.2446728289,40.0,-5.38,40.3601833494,131.32,60.66746,-10.78334,61.6183505492,20.58746,-5.24334,21.2446728289,40.08,-5.54,40.4610677071,130.7
2021-12-08 08:30:00,63.3175,-9.33822,64.0024074471,20.7675,-4.90822,21.3396269841,42.55,-4.43,42.7799883123,131.12,63.4075,-9.48822,64.1134726483,20.7675,-4.90822,21.3396269841,42.64,-4.58,42.8852655349,130.51
2021-12-08 09:00:00,64.79734,-8.73032,65.3828246436,20.60734,-4.82032,21.1635995704,44.19,-3.91,44.3626441953,131.12,64.87734,-8.87032,65.4809271649,20.60734,-4.82032,21.1635995704,44.27,-4.05,44.4548692496,130.51
2021-12-08 09:30:00,66.04674,-8.10732,66.5424714165,21.18674,-4.59732,21.6797901976,44.86,-3.51,44.9971076848,131.43,66.13674,-8.24732,66.648980975,21.18674,-4.59732,21.6797901976,44.95,-3.65,45.0979489556,130.81
2021-12-08 10:00:00,66.30444,-8.10244,66.797666858,21.32444,-4.53244,21.8007970879,44.98,-3.5700000000000003,45.1214505529,131.6,66.38444,-8.25244,66.895415688,21.32444,-4.53244,21.8007970879,45.06,-3.7199999999999998,45.213294505,130.98
2021-12-08 10:30:00,66.07228,-8.2385,66.5839249868,22.61228,-4.5185,23.0593158842,43.46,-3.7199999999999998,43.6189179141,131.92,66.15228,-8.3885,66.6820146775,22.61228,-4.5185,23.0593158842,43.54,-3.87,43.7116517647,131.3
2021-12-08 11:00:00,65.43538,-8.41686,65.974483613,22.12538,-4.45686,22.569803747599998,43.31,-3.96,43.4906622162,132.16,65.52538,-8.56686,66.0830274307,22.12538,-4.45686,22.569803747599998,43.4,-4.11,43.5941750696,131.53
2021-12-08 11:30:00,65.72306,-8.42194,66.2604685248,22.01306,-4.48194,22.4646966756,43.71,-3.94,43.8872156784,132.29,65.79306,-8.56194,66.3478225771,22.01306,-4.48194,22.4646966756,43.78,-4.08,43.9697032057,131.65
2021-12-08 12:00:00,65.41884,-8.5714,65.9779775751,23.04884,-4.5514,23.4939197944,42.37,-4.02,42.5602784295,132.53,65.49884,-8.7214,66.0769313702,23.04884,-4.5514,23.4939197944,42.45,-4.17,42.654324517,131.89
2021-12-08 12:30:00,65.35972,-8.45124,65.9038424981,22.17972,-4.31124,22.594839446599998,43.18,-4.14,43.3780128637,132.53,65.44972,-8.59124,66.0111752116,22.17972,-4.31124,22.594839446599998,43.27,-4.28,43.4811602881,131.89
2021-12-08 13:00:00,65.17552,-8.58156,65.7380527496,21.17552,-4.10156,21.5690853238,44.0,-4.48,44.2274846673,132.5,65.25552,-8.74156,65.8384216222,21.17552,-4.10156,21.5690853238,44.08,-4.64,44.3235377649,131.89
2021-12-08 13:30:00,64.61078,-8.95334,65.2281778786,21.91078,-4.17334,22.3046866592,42.7,-4.78,42.9667126972,132.6,64.68078,-9.10334,65.3182524304,21.91078,-4.17334,22.3046866592,42.77,-4.93,43.0531973261,132.01
2021-12-08 14:00:00,64.09024,-7.53056,64.5311412976,20.61024,-3.9505600000000003,20.9854453651,43.48,-3.58,43.6271337587,132.92,64.18024,-7.68056,64.6381791851,20.61024,-3.9505600000000003,20.9854453651,43.57,-3.73,43.7293699932,132.3
2021-12-08 14:30:00,64.55226,-7.02596,64.9334920132,22.28226,-4.25596,22.6850679133,42.27,-2.77,42.3606633565,132.92,64.62226,-7.16596,65.0183625619,22.28226,-4.25596,22.6850679133,42.34,-2.91,42.4398833646,132.3
2021-12-08 15:00:00,65.0977,-7.4198,65.5191878562,29.747700000000002,-6.2598,30.3991899782,35.35,-1.16,35.369027411,132.7,65.1677,-7.5898,65.6081868926,29.747700000000002,-6.2598,30.3991899782,35.42,-1.33,35.4449615601,132.08
2021-12-08 15:30:00,65.06532,-7.49014,65.4950231996,22.04532,-4.4801400000000005,22.4959504872,43.02,-3.01,43.1251724634,132.53,65.14532,-7.64014,65.5918017524,22.04532,-4.4801400000000005,22.4959504872,43.1,-3.16,43.2156869667,131.91
2021-12-08 16:00:00,67.6085,-7.77154,68.0537001655,29.9785,-6.51154,30.6775262272,37.63,-1.26,37.6510889617,132.78,67.6785,-7.92154,68.1405177425,29.9785,-6.51154,30.6775262272,37.7,-1.4100000000000001,37.7263581598,132.15
2021-12-08 16:30:00,70.47584,-7.97764,70.9259244823,31.96584,-6.93764,32.7100256141,38.51,-1.04,38.5240405461,132.27,70.56584,-8.12764,71.0323609834,31.96584,-6.93764,32.7100256141,38.6,-1.19,38.6183389078,131.64
2021-12-08 17:00:00,70.52446,-9.18582,71.1201711708,29.10446,-6.81582,29.8918884342,41.42,-2.37,41.4877487941,132.0,70.61446,-9.33582,71.2289231714,29.10446,-6.81582,29.8918884342,41.51,-2.52,41.586422063,131.37
2021-12-08 17:30:00,72.23848,-8.69802,72.7602470078,37.64848,-6.80802,38.259079741,34.59,-1.8900000000000001,34.6415963835,132.03,72.29848,-8.85802,72.8391016462,37.64848,-6.80802,38.259079741,34.65,-2.05,34.7105891624,131.37
2021-12-08 18:00:00,72.2647,-8.89012,72.809484957,37.6247,-6.80012,38.2342736573,34.64,-2.09,34.7029926663,132.03,72.3247,-9.04012,72.8874886363,37.6247,-6.80012,38.2342736573,34.7,-2.24,34.7722245478,131.4
2021-12-08 18:30:00,71.1621,-9.1205,71.74418441,36.3021,-6.5405,36.8865911228,34.86,-2.58,34.9553429392,132.24,71.2421,-9.2705,71.8427378561,36.3021,-6.5405,36.8865911228,34.94,-2.73,35.0464905518,131.6
2021-12-08 19:00:00,69.91462,-9.59352,70.5697507133,36.30462,-6.76352,36.9292653073,33.61,-2.83,33.7289341664,132.55,69.98462,-9.75352,70.661008972,36.30462,-6.76352,36.9292653073,33.68,-2.99,33.8124607209,131.9
2021-12-08 19:30:00,68.12938,-9.7021,68.8167360719,38.07938,-7.4921,38.8094156564,30.05,-2.21,30.1311566323,132.55,68.18938,-9.8621,68.8988574738,38.07938,-7.4921,38.8094156564,30.11,-2.37,30.203128977,131.9
2021-12-08 20:00:00,67.444,-9.49624,68.1092630274,34.764,-7.09624,35.4808725673,32.68,-2.4,32.7680087891,131.8,67.524,-9.65624,68.2109488787,34.764,-7.09624,35.4808725673,32.76,-2.56,32.8598721848,131.22
2021-12-08 20:30:00,64.64034,-10.43618,65.4773808907,25.61034,-6.80618,26.4993132196,39.03,-3.63,39.1984412955,131.99,64.70034,-10.58618,65.5606681106,25.61034,-6.80618,26.4993132196,39.09,-3.7800000000000002,39.2723375928,131.39
2021-12-08 21:00:00,61.77842,-10.30756,62.6324115043,18.99842,-4.72756,19.5777880786,42.78,-5.58,43.1423782376,132.42,61.86842,-10.46756,62.7476788866,18.99842,-4.72756,19.5777880786,42.87,-5.74,43.2525663978,131.77
2021-12-08 21:30:00,58.90184,-11.0699,59.9330413161,19.03184,-4.7899,19.6253426924,39.87,-6.28,40.3615572048,132.86,58.97184,-11.2299,60.0315630897,19.03184,-4.7899,19.6253426924,39.94,-6.44,40.4558673124,132.24
2021-12-08 22:00:00,55.3683,-11.80322,56.6124071848,19.2183,-4.82322,19.8143005443,36.15,-6.98,36.8176981899,132.86,55.4283,-11.97322,56.7067406757,19.2183,-4.82322,19.8143005443,36.21,-7.15,36.909166883,132.24
2021-12-08 22:30:00,52.0252,-12.33024,53.466403035,19.0752,-4.76024,19.6601917564,32.95,-7.57,33.8083924492,131.71,52.0952,-12.50024,53.5739289496,19.0752,-4.76024,19.6601917564,33.02,-7.74,33.9150114256,131.09
2021-12-08 23:00:00,49.26016,-12.93276,50.9295557063,19.13016,-4.71276,19.702109746,30.13,-8.22,31.2311591203,131.4,49.32016,-13.10276,51.0309759072,19.13016,-4.71276,19.702109746,30.19,-8.39,31.3341379329,130.79
2021-12-08 23:30:00,46.42862,-13.23586,48.2784086838,18.24862,-4.37586,18.7659341,28.18,-8.86,29.5400067705,132.17,46.47862,-13.40586,48.37333149,18.24862,-4.37586,18.7659341,28.23,-9.03,29.6390586895,131.54
2021-12-09 00:00:00,43.88206,-13.78186,45.9953786255,18.95206,-4.54186,19.4886908361,24.93,-9.24,26.5872619877,132.77,43.93206,-13.96186,46.0972822464,18.95206,-4.54186,19.4886908361,24.98,-9.42,26.697130932,132.18
2021-12-09 00:30:00,42.15738,-13.90774,44.3922281528,19.83738,-4.86774,20.4258791236,22.32,-9.04,24.0811959836,132.64,42.20738,-14.08774,44.4963745127,19.83738,-4.86774,20.4258791236,22.37,-9.22,24.1955636429,132.0
2021-12-09 01:00:00,41.41192,-13.91066,43.6858510244,19.55192,-4.77066,20.1255253974,21.86,-9.14,23.6938641846,131.22,41.45192,-14.09066,43.7813701353,19.55192,-4.77066,20.1255253974,21.9,-9.32,23.8006806625,130.61
2021-12-09 01:30:00,40.04826,-14.13984,42.4711455491,17.56826,-4.15984,18.0540308035,22.48,-9.98,24.5957475999,130.46,40.09826,-14.30984,42.575133304,17.56826,-4.15984,18.0540308035,22.53,-10.15,24.7107952118,129.87
2021-12-09 02:00:00,39.24916,-14.2317,41.7497047366,16.33916,-3.8217,16.7801531696,22.91,-10.41,25.1641848666,131.16,39.19916,-14.3617,41.7472462756,16.33916,-3.8217,16.7801531696,22.86,-10.54,25.1728266192,130.54
2021-12-09 02:30:00,38.60508,-14.46246,41.2251737541,16.87508,-3.94246,17.3294926601,21.73,-10.52,24.1425620016,131.53,38.66508,-14.65246,41.3483130908,16.87508,-3.94246,17.3294926601,21.79,-10.71,24.2797899497,130.92
2021-12-09 03:00:00,38.1163,-14.57272,40.8070642645,17.3263,-4.16272,17.8193408825,20.79,-10.41,23.2506387009,132.15,38.1663,-14.76272,40.9219300313,17.3263,-4.16272,17.8193408825,20.84,-10.6,23.3808810784,131.52
2021-12-09 03:30:00,37.94992,-14.47432,40.6165282547,17.63992,-4.34432,18.167000134,20.31,-10.13,22.6961009867,132.31,37.97992,-14.65432,40.7090090504,17.63992,-4.34432,18.167000134,20.34,-10.31,22.803765040000002,131.69
2021-12-09 04:00:00,37.57472,-14.38748,40.2350489478,17.74472,-4.50748,18.3082621739,19.83,-9.88,22.154983638,132.21,37.62472,-14.55748,40.3427785239,17.74472,-4.50748,18.3082621739,19.88,-10.05,22.2759264678,131.6
2021-12-09 04:30:00,37.11674,-14.30194,39.7768510065,14.26674,-4.13194,14.8530400387,22.85,-10.17,25.0110255687,131.54,37.14674,-14.48194,39.8698743263,14.26674,-4.13194,14.8530400387,22.88,-10.35,25.1120867313,130.94
2021-12-09 05:00:00,37.06946,-14.33884,39.7460337296,13.54946,-3.42884,13.9765807706,23.52,-10.91,25.9271768614,131.47,37.11946,-14.51884,39.8578853633,13.54946,-3.42884,13.9765807706,23.57,-11.09,26.0486659927,130.86
2021-12-09 05:30:00,37.56856,-14.15756,40.1476425912,8.45856,-2.41756,8.7972628486,29.11,-11.74,31.3882095698,131.96,37.60856,-14.33756,40.2488436111,8.45856,-2.41756,8.7972628486,29.15,-11.92,31.492997634399998,131.35
2021-12-09 06:00:00,39.33924,-13.8202,41.6962076431,6.85924,-1.8402,7.1017962106,32.48,-11.98,34.6189370143,131.66,39.39924,-13.9902,41.809398568,6.85924,-1.8402,7.1017962106,32.54,-12.15,34.734336038,131.05
2021-12-09 06:30:00,43.64242,-12.35744,45.3582092549,5.11242,-1.37744,5.2947312689,38.53,-10.98,40.0639651058,131.79,43.69242,-12.53744,45.4556373535,5.11242,-1.37744,5.2947312689,38.58,-11.16,40.1616981713,131.15
2021-12-09 07:00:00,47.426,-11.0738,48.7016891128,2.906,0.13620000000000002,2.9091899972,44.52,-11.21,45.9096340652,131.84,47.506,-11.2538,48.8207747833,2.906,0.13620000000000002,2.9091899972,44.6,-11.39,46.0314251354,131.21
2021-12-09 07:30:00,51.99084,-10.21974,52.9857577994,3.61084,-0.80974,3.7005194734,48.38,-9.41,49.2866361197,133.24,52.09084,-10.37974,53.1149189435,3.61084,-0.80974,3.7005194734,48.48,-9.57,49.4155370304,132.59
2021-12-09 08:00:00,56.02852,-9.61176,56.8469962592,11.168520000000001,-1.35176,11.2500264039,44.86,-8.26,45.6141118515,132.54,56.10852,-9.77176,56.9530798999,11.168520000000001,-1.35176,11.2500264039,44.94,-8.42,45.7219859586,131.93
2021-12-09 08:30:00,59.45082,-7.6812000000000005,59.9449817092,2.7408200000000003,0.3688,2.765521237,56.71,-8.05,57.2785003295,132.65,59.52082,-7.8412,60.0350933281,2.7408200000000003,0.3688,2.765521237,56.78,-8.21,57.3704845718,132.02
2021-12-09 09:00:00,60.4415,-6.93694,60.838277908,2.7715,0.5330600000000001,2.8222978605,57.67,-7.47,58.1517824318,132.97,60.6015,-7.08694,61.0144779607,2.7715,0.5330600000000001,2.8222978605,57.83,-7.62,58.3298662779,132.34
2021-12-09 09:30:00,62.63056,-6.74962,62.9932092853,19.30056,-1.28962,19.3435967715,43.33,-5.46,43.6726516255,132.76,62.74056,-6.90962,63.1198916163,19.30056,-1.28962,19.3435967715,43.44,-5.62,43.8020319163,132.12
2021-12-09 10:00:00,62.1855,-6.90898,62.5681261897,21.5755,-1.12898,21.6050178452,40.61,-5.78,41.0192698619,132.11,62.2655,-7.06898,62.6654846665,21.5755,-1.12898,21.6050178452,40.69,-5.94,41.1212803789,131.48
2021-12-09 10:30:00,63.06526,-6.68778,63.4188727446,21.87526,-1.10778,21.9032914558,41.19,-5.58,41.5662423127,132.36,63.15526,-6.83778,63.5243425861,21.87526,-1.10778,21.9032914558,41.28,-5.73,41.675787935,131.73
2021-12-09 11:00:00,63.22672,-6.424,63.5522296852,20.86672,-1.744,20.9394732398,42.36,-4.68,42.617742784,132.8,63.31672,-6.584,63.6581187875,20.86672,-1.744,20.9394732398,42.45,-4.84,42.7250289643,132.16
2021-12-09 11:30:00,62.789,-6.5533,63.1300583074,12.979,-2.5433,13.2258389484,49.81,-4.01,49.9711536789,132.6,62.869,-6.7133,63.2264150327,12.979,-2.5433,13.2258389484,49.89,-4.17,50.0639690796,131.99
2021-12-09 12:00:00,62.8999,-6.32004,63.2166143163,6.5499,-0.64004,6.581097265,56.35,-5.68,56.6355444928,132.38,62.9999,-6.46004,63.3302417239,6.5499,-0.64004,6.581097265,56.45,-5.82,56.7492281886,131.74
2021-12-09 12:30:00,64.08832,-6.19806,64.3873334452,5.92832,-1.1880600000000001,6.0461942233,58.16,-5.01,58.3753860801,132.32,64.21832,-6.3380600000000005,64.5303310714,5.92832,-1.1880600000000001,6.0461942233,58.29,-5.15,58.517062469,131.65
2021-12-09 13:00:00,64.08744,-6.1349,64.3804082292,5.01744,-1.0549,5.1271354735,59.07,-5.08,59.2880367359,132.42,64.19744,-6.2849,64.5043507879,5.01744,-1.0549,5.1271354735,59.18,-5.23,59.4106497187,131.77
2021-12-09 13:30:00,64.0851,-6.30582,64.394591449,7.2051,-1.63582,7.3884621595,56.88,-4.67,57.0713877525,132.93,64.2251,-6.45582,64.5487496539,7.2051,-1.63582,7.3884621595,57.02,-4.82,57.2233588668,132.29
2021-12-09 14:00:00,63.6595,-6.99944,64.0431424944,13.5295,-3.53944,13.9848133975,50.13,-3.46,50.2492636762,132.88,63.7595,-7.14944,64.1590861263,13.5295,-3.53944,13.9848133975,50.23,-3.61,50.3595571863,132.25
2021-12-09 14:30:00,62.94264,-7.09808,63.3416029941,12.54264,-3.29808,12.9690072811,50.4,-3.8,50.5430509566,132.73,63.05264,-7.24808,63.4678664732,12.54264,-3.29808,12.9690072811,50.51,-3.95,50.664214195,132.09
2021-12-09 15:00:00,62.04592,-7.15856,62.4575149195,6.06592,-1.17856,6.1793518366,55.98,-5.98,56.2984973156,132.45,62.14592,-7.29856,62.5730321362,6.06592,-1.17856,6.1793518366,56.08,-6.12,56.4129488681,131.83
2021-12-09 15:30:00,61.64696,-7.96762,62.1597188355,7.93696,-1.56762,8.0902884068,53.71,-6.4,54.0899630246,132.88,61.78696,-8.12762,62.3192316457,7.93696,-1.56762,8.0902884068,53.85,-6.5600000000000005,54.2480976625,132.27
2021-12-09 16:00:00,65.13134,-7.82006,65.5991218584,22.11134,-3.68006,22.4154901396,43.02,-4.14,43.2187459328,134.1,65.20134,-7.97006,65.6866546126,22.11134,-3.68006,22.4154901396,43.09,-4.29,43.3030276078,133.47
2021-12-09 16:30:00,68.24024,-7.61882,68.664232126,22.10024,-3.12882,22.3206210185,46.14,-4.49,46.3579518529,133.36,68.35024,-7.76882,68.7903326947,22.10024,-3.12882,22.3206210185,46.25,-4.64,46.4821696998,132.76
2021-12-09 17:00:00,68.37362,-9.87456,69.0829852214,24.64362,-1.99456,24.7242042602,43.73,-7.88,44.4343031902,133.36,68.46362,-10.03456,69.1950840588,24.64362,-1.99456,24.7242042602,43.82,-8.04,44.5514758454,132.76
2021-12-09 17:30:00,67.88786,-9.96918,68.615931716,22.18786,-2.3591800000000003,22.312930369,45.7,-7.61,46.3292790792,133.75,67.96786,-10.12918,68.7184857258,22.18786,-2.3591800000000003,22.312930369,45.78,-7.77,46.4346993099,133.12
2021-12-09 18:00:00,67.57634,-10.2532,68.3497610679,21.36634,-1.9032,21.4509359991,46.21,-8.35,46.9583496303,133.6,67.68634,-10.4132,68.4826646447,21.36634,-1.9032,21.4509359991,46.32,-8.51,47.0952492296,132.96
2021-12-09 18:30:00,66.42754,-10.36652,67.2315610957,21.49754,-1.71652,21.5659608402,44.93,-8.65,45.7550805922,134.01,66.53754,-10.53652,67.3666273682,21.49754,-1.71652,21.5659608402,45.04,-8.82,45.8954681859,133.34
2021-12-09 19:00:00,65.97896,-10.80544,66.8579142381,22.508960000000002,-3.25544,22.7431565504,43.47,-7.55,44.1207819514,133.65,66.05896,-10.965440000000001,66.9628783034,22.508960000000002,-3.25544,22.7431565504,43.55,-7.71,44.2272156031,133.0
2021-12-09 19:30:00,65.34144,-10.73006,66.2165988924,19.94144,-4.56006,20.4561769761,45.4,-6.17,45.8173427863,133.32,65.42144,-10.89006,66.3216270795,19.94144,-4.56006,20.4561769761,45.48,-6.33,45.9183982735,132.68
2021-12-09 20:00:00,63.29192,-10.91438,64.2260914899,13.06192,-3.49438,13.5212590268,50.23,-7.42,50.7750854258,133.14,63.38192,-11.05438,64.3386905374,13.06192,-3.49438,13.5212590268,50.32,-7.5600000000000005,50.8847324843,132.49
2021-12-09 20:30:00,60.9683,-11.62516,62.0667217591,14.6083,-3.85516,15.1084310077,46.36,-7.77,47.0066218739,132.64,61.0683,-11.78516,62.1950742512,14.6083,-3.85516,15.1084310077,46.46,-7.93,47.1319053296,131.99
