Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-09 21:00:00,59.4157,-12.12504,60.6402671621,17.9857,-4.72504,18.5960051487,41.43,-7.4,42.0856852148,132.82,59.5057,-12.28504,60.7606002298,17.9857,-4.72504,18.5960051487,41.52,-7.5600000000000005,42.202653945,132.2
2021-12-09 21:30:00,56.64132,-12.5904,58.023764989,16.66132,-4.6104,17.2874339421,39.98,-7.98,40.7686251914,132.78,56.73132,-12.7504,58.146499199,16.66132,-4.6104,17.2874339421,40.07,-8.14,40.8884396865,132.12
2021-12-09 22:00:00,53.22644,-13.25628,54.8523734629,16.27644,-4.79628,16.9684059626,36.95,-8.46,37.9061221968,132.95,53.31644,-13.41628,54.9785352962,16.27644,-4.79628,16.9684059626,37.04,-8.62,38.0298041015,132.31
2021-12-09 22:30:00,50.68872,-13.8053,52.5350610862,17.15872,-4.5453,17.750533066,33.53,-9.26,34.7851764405,132.69,50.75872,-13.9653,52.6448217789,17.15872,-4.5453,17.750533066,33.6,-9.42,34.8955068741,132.07
2021-12-09 23:00:00,47.75414,-14.21304,49.8243754921,17.03414,-4.12304,17.5260202094,30.72,-10.09,32.3346022088,132.93,47.84414,-14.37304,49.9564411381,17.03414,-4.12304,17.5260202094,30.81,-10.25,32.4702725581,132.3
2021-12-09 23:30:00,44.7041,-7.3019,45.2965153231,17.4541,-4.1519,17.9411226076,27.25,-3.15,27.4314600413,132.79,44.2941,-26.0019,51.3621076127,17.4541,-4.1519,17.9411226076,26.84,-21.85,34.6093643397,132.18
2021-12-10 00:00:00,42.18322,-7.38634,42.8250168495,18.69322,-4.54634,19.2381309218,23.49,-2.84,23.6610587253,130.7,41.79322,-27.04634,49.781299153,18.69322,-4.54634,19.2381309218,23.1,-22.5,32.2468603123,130.09
2021-12-10 00:30:00,41.1558,-6.21878,41.622987619,17.6958,-4.25878,18.2010588903,23.46,-1.96,23.5417331562,130.79,40.7658,-25.90878,48.3023325599,17.6958,-4.25878,18.2010588903,23.07,-21.65,31.6377527647,130.18
2021-12-10 01:00:00,40.85738,-10.4517,42.173019021100004,19.49738,-4.8117,20.0823376068,21.36,-5.64,22.0920619228,130.79,40.75738,-17.4317,44.3286384785,19.49738,-4.8117,20.0823376068,21.26,-12.62,24.7235110775,130.18
2021-12-10 01:30:00,40.26922,-8.51846,41.1603479113,20.59922,-4.50846,21.0868223348,19.67,-4.01,20.0745859235,131.77,40.07922,-20.24846,44.9037193134,20.59922,-4.50846,21.0868223348,19.48,-15.74,25.0443207135,131.17
2021-12-10 02:00:00,38.99436,-5.33184,39.3571928572,17.97436,-4.28184,18.477331279,21.02,-1.05,21.0462086847,131.96,38.60436,-25.27184,46.1406817028,17.97436,-4.28184,18.477331279,20.63,-20.99,29.4308851379,131.34
2021-12-10 02:30:00,38.50608,-5.4261,38.8865112626,18.91608,-4.6761,19.4854816152,19.59,-0.75,19.6043515578,131.64,38.15608,-25.1361,45.6914648942,18.91608,-4.6761,19.4854816152,19.24,-20.46,28.0853912203,131.03
2021-12-10 03:00:00,38.1654,-5.509,38.5609496532,19.1854,-4.869,19.7936033647,18.98,-0.64,18.9907872401,130.86,37.8054,-25.309,45.4949859892,19.1854,-4.869,19.7936033647,18.62,-20.44,27.6495569585,130.25
2021-12-10 03:30:00,36.98364,-5.43596,37.381001709,17.06364,-4.23596,17.5815575866,19.92,-1.2,19.9561118457,131.2,36.61364,-25.24596,44.4737802573,17.06364,-4.23596,17.5815575866,19.55,-21.01,28.69882576,130.57
2021-12-10 04:00:00,37.53798,-5.36282,37.9191215725,17.11798,-4.16282,17.6168757058,20.42,-1.2,20.4552291603,131.2,37.16798,-25.29282,44.9575964753,17.11798,-4.16282,17.6168757058,20.05,-21.13,29.1286697259,130.57
2021-12-10 04:30:00,37.53374,-5.18432,37.8900885754,16.55374,-4.11432,17.0573719268,20.98,-1.07,21.00726779,131.68,37.16374,-25.00432,44.7924054885,16.55374,-4.11432,17.0573719268,20.61,-20.89,29.3455993294,131.04
2021-12-10 05:00:00,37.9332,-5.32524,38.3051673185,14.693200000000001,-3.54524,15.1148553714,23.24,-1.78,23.3080672729,131.15,37.5232,-25.35524,45.2866286413,14.693200000000001,-3.54524,15.1148553714,22.83,-21.81,31.5734857119,130.55
2021-12-10 05:30:00,38.96194,-5.06728,39.2900762937,13.31194,-3.57728,13.7842184676,25.65,-1.49,25.6932403562,132.06,38.55194,-24.97728,45.9360054202,13.31194,-3.57728,13.7842184676,25.24,-21.4,33.0910501495,131.41
2021-12-10 06:00:00,41.01858,-4.38242,41.2520243173,14.40858,-3.9424200000000003,14.9382011324,26.61,-0.44,26.6136374816,131.5,40.59858,-24.58242,47.4609320502,14.40858,-3.9424200000000003,14.9382011324,26.19,-20.64,33.345549928,130.86
2021-12-10 06:30:00,45.55776,-3.16244,45.6673901485,15.64776,-4.30244,16.2284744499,29.91,1.1400000000000001,29.931717291200002,132.56,45.09776,-23.32244,50.7714896824,15.64776,-4.30244,16.2284744499,29.45,-19.02,35.0579933824,131.92
2021-12-10 07:00:00,49.42824,-2.28848,49.481188852,15.44824,-4.44848,16.0759787698,33.98,2.16,34.0485829367,132.29,48.94824,-22.42848,53.8420552562,15.44824,-4.44848,16.0759787698,33.5,-17.98,38.0201315095,131.69
2021-12-10 07:30:00,54.25778,-1.01282,54.267232239,13.45778,-3.33282,13.8643258646,40.8,2.32,40.8659075514,132.25,53.71778,-20.72282,57.5763419894,13.45778,-3.33282,13.8643258646,40.26,-17.39,43.8552129171,131.65
2021-12-10 08:00:00,59.63,0.61384,59.633159396,16.32,-3.25616,16.6416639176,43.31,3.87,43.4825597223,130.77,59.1,-19.15616,62.1270349039,16.32,-3.25616,16.6416639176,42.78,-15.9,45.6392199758,130.19
2021-12-10 08:30:00,62.61996,1.7174,62.6435060733,21.44996,-3.2026,21.6877253478,41.17,4.92,41.4629388732,130.94,62.11996,-18.0826,64.6982986883,21.44996,-3.2026,21.6877253478,40.67,-14.88,43.3066195864,130.34
2021-12-10 09:00:00,62.62984,2.2647,62.6707724902,13.28984,-3.1753,13.6639078347,49.34,5.44,49.6389887085,131.07,62.00984,-17.5253,64.4387802252,13.28984,-3.1753,13.6639078347,48.72,-14.35,50.7893778265,130.47
2021-12-10 09:30:00,64.57178,2.88226,64.6360750284,17.69178,-1.74774,17.7778984887,46.88,4.63,47.1080810477,130.92,64.05178,-16.93774,66.253434307,17.69178,-1.74774,17.7778984887,46.36,-15.19,48.7850971097,130.34
2021-12-10 10:00:00,64.06172,2.82756,64.124091143,15.77172,-2.22244,15.9275356321,48.29,5.05,48.5533376814,131.18,63.46172,-17.07244,65.7180196971,15.77172,-2.22244,15.9275356321,47.69,-14.85,49.9485595388,130.57
2021-12-10 10:30:00,63.79524,2.39042,63.8400090416,16.63524,-3.67958,17.037327221,47.16,6.07,47.5490325874,131.38,63.25524,-17.45958,65.6205937281,16.63524,-3.67958,17.037327221,46.62,-13.78,48.6139157032,130.76
2021-12-10 11:00:00,63.9141,2.26204,63.9541163943,18.3641,-3.59796,18.7132435716,45.55,5.86,45.9253971131,131.3,63.3741,-17.61796,65.7774206348,18.3641,-3.59796,18.7132435716,45.01,-14.02,47.1429793288,130.66
2021-12-10 11:30:00,63.06352,2.01526,63.0957116424,18.97352,-3.9047400000000003,19.3711500861,44.09,5.92,44.4856662308,131.45,62.53352,-17.89474,65.0435457464,18.97352,-3.9047400000000003,19.3711500861,43.56,-13.99,45.7514338573,130.79
2021-12-10 12:00:00,62.31496,2.01718,62.3476002341,19.63496,-3.69282,19.9792035315,42.68,5.71,43.0602659072,131.48,61.78496,-17.89282,64.3236681926,19.63496,-3.69282,19.9792035315,42.15,-14.2,44.4776629332,130.83
2021-12-10 12:30:00,62.12512,1.6447,62.1468870749,20.69512,-4.0853,21.0944937817,41.43,5.73,41.8243684949,131.35,61.60512,-18.2353,64.2473110434,20.69512,-4.0853,21.0944937817,40.91,-14.15,43.2879960266,130.73
2021-12-10 13:00:00,61.1064,1.12288,61.1167160477,19.4064,-4.02712,19.8198399705,41.7,5.15,42.0168121113,131.31,60.5864,-18.78712,63.4323871761,19.4064,-4.02712,19.8198399705,41.18,-14.76,43.7452854603,130.69
2021-12-10 13:30:00,60.15384,0.7336,60.1583131056,18.95384,-3.7364,19.3186111226,41.2,4.47,41.4417772302,131.45,59.64384,-19.3064,62.6907068943,18.95384,-3.7364,19.3186111226,40.69,-15.57,43.5672009659,130.83
2021-12-10 14:00:00,59.59024,0.37714000000000003,59.5914334266,18.82024,-3.6628600000000002,19.173366346,40.77,4.04,40.9696778118,131.86,59.07024,-19.67286,62.260056812,18.82024,-3.6628600000000002,19.173366346,40.25,-16.01,43.3172321369,131.24
2021-12-10 14:30:00,60.32252,0.2797,60.323168445,28.57252,-4.4603,28.9185610852,31.75,4.74,32.101870662,131.92,59.94252,-19.8103,63.1312417907,28.57252,-4.4603,28.9185610852,31.37,-15.35,34.9241950516,131.29
2021-12-10 15:00:00,60.30528,-0.18046,60.3055500074,36.81528,-5.39046,37.2078204211,23.49,5.21,24.0608437092,131.98,59.90528,-20.29046,63.2482832881,36.81528,-5.39046,37.2078204211,23.09,-14.9,27.4801401015,131.37
2021-12-10 15:30:00,61.54684,0.29832000000000003,61.5475629803,33.38684,-5.42168,33.8241880791,28.16,5.72,28.7350656864,132.07,61.11684,-20.07168,64.3283799703,33.38684,-5.42168,33.8241880791,27.73,-14.65,31.3620056757,131.46
2021-12-10 16:00:00,61.3545,-21.0856,64.8766305969,33.4345,-5.7556,33.9262836398,27.92,-15.33,31.8517707514,132.96,61.8845,-2.8956,61.9522060916,33.4345,-5.7556,33.9262836398,28.45,2.86,28.5933925934,132.34
2021-12-10 16:30:00,63.5889,-23.06628,67.6431923866,35.1289,-5.68628,35.5861404967,28.46,-17.38,33.3472037808,130.71,64.1689,-3.29628,64.253507212,35.1289,-5.68628,35.5861404967,29.04,2.39,29.1381828534,130.1
2021-12-10 17:00:00,65.59522,-21.10274,68.9061573617,33.41522,-5.37274,33.8443978046,32.18,-15.73,35.8187841781,130.4,66.08522,-4.36274,66.2290706771,33.41522,-5.37274,33.8443978046,32.67,1.01,32.6856084539,129.79
2021-12-10 17:30:00,65.92386,-11.28358,66.8825425273,27.98386,-4.90358,28.410236136199998,37.94,-6.38,38.4726916137,129.97,66.01386,-11.44358,66.9983972593,27.98386,-4.90358,28.410236136199998,38.03,-6.54,38.5882430282,129.34
2021-12-10 18:00:00,65.55442,-11.51636,66.5583092422,29.85442,-5.06636,30.2812548813,35.7,-6.45,36.2779891946,132.44,65.63442,-11.666360000000001,66.6631910756,29.85442,-5.06636,30.2812548813,35.78,-6.6,36.3836281863,131.79
2021-12-10 18:30:00,64.9226,-11.37122,65.9109143849,25.5626,-4.90122,26.0282246081,39.36,-6.47,39.8882250796,132.91,65.0026,-11.52122,66.0157293154,25.5626,-4.90122,26.0282246081,39.44,-6.62,39.9917241439,132.26
2021-12-10 19:00:00,62.54668,-12.24254,63.7335623096,22.87668,-4.15254,23.2505070111,39.67,-8.09,40.4865039241,133.05,62.64668,-12.39254,63.860641734,22.87668,-4.15254,23.2505070111,39.77,-8.24,40.6146586838,132.37
2021-12-10 19:30:00,62.50686,-11.66208,63.5854673411,26.96686,-5.01208,27.428679957,35.54,-6.65,36.1567988074,133.55,62.57686,-11.81208,63.6819333986,26.96686,-5.01208,27.428679957,35.61,-6.8,36.2534425952,132.87
2021-12-10 20:00:00,60.90868,-12.0072,62.0809161593,25.65868,-5.0872,26.158124229,35.25,-6.92,35.9228186533,132.52,60.98868,-12.1672,62.1905124917,25.65868,-5.0872,26.158124229,35.33,-7.08,36.0324201241,131.88
2021-12-10 20:30:00,58.88134,-12.64016,60.2228017035,25.63134,-5.20016,26.1535323469,33.25,-7.44,34.0722188887,131.92,58.98134,-12.81016,60.3564302077,25.63134,-5.20016,26.1535323469,33.35,-7.61,34.2072302299,131.28
2021-12-10 21:00:00,56.64756,-11.84172,57.8720345807,25.31756,-5.27172,25.8605853784,31.33,-6.57,32.0114635717,131.97,56.69756,-12.00172,57.9539005841,25.31756,-5.27172,25.8605853784,31.38,-6.73,32.0935710073,131.34
2021-12-10 21:30:00,53.5053,-12.29572,54.8999258507,12.9653,-3.6657200000000003,13.4735484268,40.54,-8.63,41.4483835632,130.85,53.5653,-12.44572,54.9921568081,12.9653,-3.6657200000000003,13.4735484268,40.6,-8.78,41.5385170655,130.25
2021-12-10 22:00:00,51.0528,-12.89278,52.65559955,9.9028,-2.78278,10.2863653624,41.15,-10.11,42.3737489491,131.31,51.1328,-13.04278,52.7700421259,9.9028,-2.78278,10.2863653624,41.23,-10.26,42.487415784,130.68
2021-12-10 22:30:00,48.65026,-13.6875,50.539048807,9.71026,-2.6375,10.0620850482,38.94,-11.05,40.477476453,131.94,48.75026,-13.8575,50.6815366412,9.71026,-2.6375,10.0620850482,39.04,-11.22,40.6203151145,131.3
2021-12-10 23:00:00,46.1243,-13.86262,48.1624675837,9.2943,-2.67262,9.6709311938,36.83,-11.19,38.4924018476,132.63,46.2043,-14.03262,48.2882155661,9.2943,-2.67262,9.6709311938,36.91,-11.36,38.6186185667,131.96
2021-12-10 23:30:00,43.4362,-14.07324,45.6591672563,8.9762,-2.68324,9.3686681731,34.46,-11.39,36.2935765667,131.93,43.5162,-14.25324,45.7909872457,8.9762,-2.68324,9.3686681731,34.54,-11.57,36.4263160366,131.29
2021-12-11 00:00:00,41.30636,-14.67664,43.8362765086,11.39636,-3.30664,11.8663764199,29.91,-11.37,31.9982030745,131.7,41.38636,-14.84664,43.9687788475,11.39636,-3.30664,11.8663764199,29.99,-11.54,32.1336536983,131.1
2021-12-11 00:30:00,39.62824,-14.843820000000001,42.3170934457,10.43824,-3.04382,10.8729800188,29.19,-11.8,31.4848550894,131.93,39.68824,-15.02382,42.4366770812,10.43824,-3.04382,10.8729800188,29.25,-11.98,31.6082726513,131.3
2021-12-11 01:00:00,38.8493,-14.92866,41.6189019543,10.9193,-2.96866,11.3156552919,27.93,-11.96,30.3829968897,132.26,38.9093,-15.10866,41.7397320725,10.9193,-2.96866,11.3156552919,27.99,-12.14,30.5093379148,131.65
2021-12-11 01:30:00,37.53516,-15.11344,40.4636170511,9.43516,-2.62344,9.7930935694,28.1,-12.49,30.750773974,131.97,37.60516,-15.29344,40.5960264762,9.43516,-2.62344,9.7930935694,28.17,-12.67,30.8881498313,131.33
2021-12-11 02:00:00,36.14224,-15.2404,39.224116362,7.60224,-2.1404,7.8978076184,28.54,-13.1,31.4028915866,132.44,36.19224,-15.4104,39.336480071,7.60224,-2.1404,7.8978076184,28.59,-13.27,31.519533626,131.81
2021-12-11 02:30:00,35.51094,-14.80202,38.472414218,5.41094,-0.40202000000000004,5.4258540124,30.1,-14.4,33.3671994629,132.37,35.57094,-14.98202,38.5973146186,5.41094,-0.40202000000000004,5.4258540124,30.16,-14.58,33.4992835744,131.74
2021-12-11 03:00:00,34.58734,-14.94416,37.6777388703,3.9973400000000003,0.07584,3.9980593769,30.59,-15.02,34.0785636434,132.66,34.65734,-15.12416,37.8136408136,3.9973400000000003,0.07584,3.9980593769,30.66,-15.2,34.2209818679,132.05
2021-12-11 03:30:00,34.03178,-15.3629,37.3387298442,3.93178,0.0371,3.9319550326,30.1,-15.4,33.8107970921,132.83,34.10178,-15.5529,37.4809831458,3.93178,0.0371,3.9319550326,30.17,-15.59,33.9599322732,132.2
2021-12-11 04:00:00,33.98964,-15.33926,37.29059566,3.27964,0.34074000000000004,3.2972931743,30.71,-15.68,34.4813935333,133.4,34.03964,-15.50926,37.4063395306,3.27964,0.34074000000000004,3.2972931743,30.76,-15.85,34.6034694792,132.78
2021-12-11 04:30:00,33.8943,-15.08348,37.0989884148,2.1643,0.81652,2.3132011154,31.73,-15.9,35.4908847452,133.4,33.9643,-15.26348,37.2363732955,2.1643,0.81652,2.3132011154,31.8,-16.08,35.6343429854,132.78
2021-12-11 05:00:00,33.87612,-15.24546,37.1485606298,1.67612,0.7745400000000001,1.8464264042,32.2,-16.02,35.9649885305,133.51,33.94612,-15.43546,37.2906488073,1.67612,0.7745400000000001,1.8464264042,32.27,-16.21,36.1125601419,132.91
2021-12-11 05:30:00,34.26788,-15.19104,37.4840672283,2.01788,0.56896,2.0965579353,32.25,-15.76,35.8948478197,133.83,34.33788,-15.38104,37.6253424486,2.01788,0.56896,2.0965579353,32.32,-15.95,36.0414331014,133.19
2021-12-11 06:00:00,35.25252,-15.01232,38.3159225144,1.6625200000000002,0.8176800000000001,1.852720522,33.59,-15.83,37.1332330938,133.95,35.31252,-15.20232,38.4458658653,1.6625200000000002,0.8176800000000001,1.852720522,33.65,-16.02,37.268792575,133.33
2021-12-11 06:30:00,37.4601,-14.2347,40.0735046646,1.7001,0.9253,1.9355929582,35.76,-15.16,38.8407414965,133.99,37.5301,-14.4247,40.206720534,1.7001,0.9253,1.9355929582,35.83,-15.35,38.9796280126,133.33
2021-12-11 07:00:00,39.19472,-13.84672,41.5687109571,2.16472,-0.00672,2.1647304305,37.03,-13.84,39.5318415964,133.54,39.26472,-14.02672,41.6949290758,2.16472,-0.00672,2.1647304305,37.1,-14.02,39.6606908664,132.89
2021-12-11 07:30:00,42.19254,-12.98468,44.145354754,1.99254,0.37532000000000004,2.0275800241,40.2,-13.36,42.361888532,133.4,42.25254,-13.16468,44.2559141353,1.99254,0.37532000000000004,2.0275800241,40.26,-13.54,42.4758660889,132.76
2021-12-11 08:00:00,44.65968,-12.59404,46.4014747742,2.22968,0.23596000000000003,2.2421306884,42.43,-12.83,44.3273482176,133.18,44.74968,-12.76404,46.534445062,2.22968,0.23596000000000003,2.2421306884,42.52,-13.0,44.4629103861,132.56
2021-12-11 08:30:00,47.45618,-11.9037,48.9263435573,1.84618,0.4963,1.9117254726000001,45.61,-12.4,47.2655487644,133.03,47.53618,-12.0737,49.04551601,1.84618,0.4963,1.9117254726000001,45.69,-12.57,47.3875616592,132.4
2021-12-11 09:00:00,50.13682,-10.89926,51.3078413915,1.8668200000000001,0.82074,2.0392721888,48.27,-11.72,49.6724400448,132.27,50.226820000000004,-11.06926,51.4321102451,1.8668200000000001,0.82074,2.0392721888,48.36,-11.89,49.800217871,131.64
2021-12-11 09:30:00,52.77718,-10.17726,53.749486973,3.16718,0.41274000000000005,3.1939604663,49.61,-10.59,50.7277064335,132.12,52.86718,-10.34726,53.8702562706,3.16718,0.41274000000000005,3.1939604663,49.7,-10.76,50.8514267253,131.49
2021-12-11 10:00:00,54.11568,-9.8119,54.9980018135,3.35568,0.3381,3.3726695469,50.76,-10.15,51.7648539069,131.55,54.22568,-9.9719,55.134954077,3.35568,0.3381,3.3726695469,50.87,-10.31,51.9042676473,130.95
2021-12-11 10:30:00,55.00856,-9.43678,55.8121356879,3.7085600000000003,0.06322,3.709098818,51.3,-9.5,52.1722148274,131.55,55.10856,-9.59678,55.9379260577,3.7085600000000003,0.06322,3.709098818,51.4,-9.66,52.2998623325,130.91
2021-12-11 11:00:00,55.41586,-9.77238,56.2709245562,4.20586,-0.37238000000000004,4.222312779,51.21,-9.4,52.0655749992,131.91,55.52586,-9.93238,56.4072096562,4.20586,-0.37238000000000004,4.222312779,51.32,-9.56,52.202835172,131.3
2021-12-11 11:30:00,55.56046,-9.923960000000001,56.4397882481,4.28046,-0.47396000000000005,4.306620008,51.28,-9.45,52.1434645953,133.08,55.65046,-10.07396,56.5549146255,4.28046,-0.47396000000000005,4.306620008,51.37,-9.6,52.2593235701,132.43
2021-12-11 12:00:00,55.85966,-10.03872,56.7545373918,4.76966,-0.7687200000000001,4.8312096781000005,51.09,-9.27,51.9241851164,133.08,55.95966,-10.19872,56.8814331479,4.76966,-0.7687200000000001,4.8312096781000005,51.19,-9.43,52.0513304345,132.43
2021-12-11 12:30:00,55.85008,-10.10984,56.7577334011,5.09008,-0.8998400000000001,5.1690063293,50.76,-9.21,51.5887749418,133.02,55.95008,-10.25984,56.8830007017,5.09008,-0.8998400000000001,5.1690063293,50.86,-9.36,51.7141102602,132.38
2021-12-11 13:00:00,56.14662,-10.07336,57.0431022922,4.45662,-0.73336,4.5165560678,51.69,-9.34,52.527056837399996,132.65,56.24662,-10.22336,57.1681672884,4.45662,-0.73336,4.5165560678,51.79,-9.49,52.6522952966,132.04
2021-12-11 13:30:00,55.18816,-10.5391,56.1854574868,3.99816,-0.6291,4.0473510097,51.19,-9.91,52.1404276929,133.0,55.29816,-10.8991,56.3620162893,3.99816,-0.6291,4.0473510097,51.3,-10.27,52.3179022898,132.38
2021-12-11 14:00:00,54.55534,-10.83482,55.6208454354,4.65534,-0.8048200000000001,4.7243968661,49.9,-10.03,50.8980441667,132.73,54.65534,-10.99482,55.7502668814,4.65534,-0.8048200000000001,4.7243968661,50.0,-10.19,51.0277973266,132.13
2021-12-11 14:30:00,54.57442,-9.80592,55.4483848762,4.88442,-0.9259200000000001,4.9714069018,49.69,-8.88,50.4772275388,132.35,54.67442,-9.97592,55.5770742499,4.88442,-0.9259200000000001,4.9714069018,49.79,-9.05,50.6057961107,131.71
2021-12-11 15:00:00,54.79398,-10.07594,55.7126988318,5.84398,-1.3159399999999999,5.9903088671999996,48.95,-8.76,49.7276593055,130.97,54.89398,-10.22594,55.8383281369,5.84398,-1.3159399999999999,5.9903088671999996,49.05,-8.91,49.8526889947,130.35
2021-12-11 15:30:00,55.36278,-10.59476,56.3674227616,7.45278,-2.09476,7.741572785,47.91,-8.5,48.6581760858,131.56,55.45278,-10.754760000000001,56.4860661791,7.45278,-2.09476,7.741572785,48.0,-8.66,48.7749484879,130.93
2021-12-11 16:00:00,56.04646,-11.52434,57.2190186124,7.02646,-2.10434,7.3348065392,49.02,-9.42,49.9168989421,131.73,56.13646,-11.67434,57.3375300808,7.02646,-2.10434,7.3348065392,49.11,-9.57,50.0337586036,131.08
2021-12-11 16:30:00,58.11658,-12.2408,59.3917002243,12.91658,-2.5208,13.160261074,45.2,-9.72,46.2333040134,130.57,58.236580000000004,-12.4008,59.5422462688,12.91658,-2.5208,13.160261074,45.32,-9.88,46.3844456688,129.93
2021-12-11 17:00:00,60.46064,-11.14566,61.4793845614,16.12064,-3.72566,16.5455606265,44.34,-7.42,44.9565568077,130.39,60.53064,-11.09566,61.5391911683,16.12064,-3.72566,16.5455606265,44.41,-7.37,45.0173855305,129.72
2021-12-11 17:30:00,60.9816,-10.80342,61.9311668085,13.2416,-4.10342,13.8628289413,47.74,-6.7,48.2078582806,130.39,61.0716,-10.95342,62.0460936422,13.2416,-4.10342,13.8628289413,47.83,-6.85,48.3180235523,129.8
2021-12-11 18:00:00,60.38508,-11.13568,61.4032674674,11.77508,-3.45568,12.2716842067,48.61,-7.68,49.2129505313,131.58,60.48508,-11.28568,61.5289482737,11.77508,-3.45568,12.2716842067,48.71,-7.83,49.3353118973,130.94
2021-12-11 18:30:00,59.28072,-11.42892,60.3723775918,12.16072,-2.87892,12.4968512548,47.12,-8.55,47.8894236758,131.58,59.38072,-11.58892,60.5010163095,12.16072,-2.87892,12.4968512548,47.22,-8.71,48.0165856762,130.87
2021-12-11 19:00:00,57.92946,-11.83288,59.1256237598,13.52946,-3.39288,13.9484021517,44.4,-8.44,45.1950616771,132.22,58.04946,-11.98288,59.2733432445,13.52946,-3.39288,13.9484021517,44.52,-8.59,45.3411347454,131.59
2021-12-11 19:30:00,56.52506,-12.26356,57.8401012437,15.17506,-3.59356,15.5947465346,41.35,-8.67,42.2491585715,132.4,56.60506,-12.43356,57.9545186493,15.17506,-3.59356,15.5947465346,41.43,-8.84,42.3626073324,131.79
2021-12-11 20:00:00,54.98916,-12.5669,56.4068674287,16.84916,-4.1369,17.3495859984,38.14,-8.43,39.06052355,131.74,55.08916,-12.7269,56.5401585876,16.84916,-4.1369,17.3495859984,38.24,-8.59,39.1929292092,131.1
2021-12-11 20:30:00,53.35394,-12.98396,54.9110747555,17.15394,-4.26396,17.6759444558,36.2,-8.72,37.2354454787,131.1,53.43394,-13.14396,55.0268082702,17.15394,-4.26396,17.6759444558,36.28,-8.88,37.3509410859,130.47
2021-12-11 21:00:00,51.84766,-13.16122,53.4920326718,16.15766,-4.26122,16.7101158752,35.69,-8.9,36.7829593698,131.81,51.92766,-13.33122,53.6115966911,16.15766,-4.26122,16.7101158752,35.77,-9.07,36.9020026557,131.2
2021-12-11 21:30:00,49.90902,-13.46794,51.6942519552,15.74902,-4.13794,16.2835554595,34.16,-9.33,35.4112199733,131.45,49.989020000000004,-13.63794,51.8159775359,15.74902,-4.13794,16.2835554595,34.24,-9.5,35.5334715444,130.85
2021-12-11 22:00:00,48.02324,-14.02964,50.0306144138,14.953240000000001,-4.03964,15.4892891324,33.07,-9.99,34.5459838476,131.31,48.08324,-14.18964,50.1332609375,14.953240000000001,-4.03964,15.4892891324,33.13,-10.15,34.6499552669,130.69
2021-12-11 22:30:00,45.8367,-14.28514,48.011126749,13.9367,-3.9451400000000003,14.4843272716,31.9,-10.34,33.5339469791,131.65,45.9167,-14.45514,48.1382842581,13.9367,-3.9451400000000003,14.4843272716,31.98,-10.51,33.6627464714,130.98
2021-12-11 23:00:00,43.88902,-14.43482,46.2018409264,13.47902,-3.81482,14.0084557248,30.41,-10.62,32.2110617646,131.65,43.95902,-14.60482,46.3216602314,13.47902,-3.81482,14.0084557248,30.48,-10.79,32.3334888312,130.98
2021-12-11 23:30:00,42.3579,-14.95146,44.9192369541,14.6379,-3.89146,15.1463387438,27.72,-11.06,29.8449660747,132.09,42.4279,-15.12146,45.0420387077,14.6379,-3.89146,15.1463387438,27.79,-11.23,29.9732714264,131.49
2021-12-12 00:00:00,40.23146,-15.17342,42.9977098021,14.79146,-3.69342,15.2456105233,25.44,-11.48,27.9102848427,133.27,40.29146,-15.35342,43.1176211615,14.79146,-3.69342,15.2456105233,25.5,-11.66,28.0393580526,132.61
2021-12-12 00:30:00,38.8616,-15.53208,41.8505610917,13.8616,-3.68208,14.3423034303,25.0,-11.85,27.6662700775,133.22,38.9216,-15.72208,41.9770740534,13.8616,-3.68208,14.3423034303,25.06,-12.04,27.8022517074,132.56
2021-12-12 01:00:00,37.78574,-15.58176,40.8724037958,13.63574,-3.70176,14.1292757226,24.15,-11.88,26.913879319,133.3,37.84574,-15.75176,40.9929015714,13.63574,-3.70176,14.1292757226,24.21,-12.05,27.0430508634,132.6
2021-12-12 01:30:00,36.658,-15.41042,39.7654373618,13.258,-3.46042,13.7021556909,23.4,-11.95,26.2747502367,132.63,36.698,-15.59042,39.8723513199,13.258,-3.46042,13.7021556909,23.44,-12.13,26.3926220751,131.94
2021-12-12 02:00:00,35.81216,-15.62466,39.0722510739,12.12216,-2.94466,12.4746857909,23.69,-12.68,26.870029773,131.65,35.87216,-15.80466,39.199478833,12.12216,-2.94466,12.4746857909,23.75,-12.86,27.0081857962,131.01
2021-12-12 02:30:00,34.56734,-15.76384,37.9920997869,11.94734,-2.82384,12.2765225297,22.62,-12.94,26.059700689,132.29,34.62734,-15.94384,38.1216304665,11.94734,-2.82384,12.2765225297,22.68,-13.12,26.2014656079,131.65
2021-12-12 03:00:00,34.20894,-15.87332,37.7122508443,11.72894,-2.74332,12.0454903655,22.48,-13.13,26.0335802378,132.16,34.26894,-16.05332,37.8426919199,11.72894,-2.74332,12.0454903655,22.54,-13.31,26.1764722604,131.53
2021-12-12 03:30:00,34.18652,-15.94652,37.7228001323,11.89652,-2.76652,12.2139600876,22.29,-13.18,25.8951057152,133.32,34.22652,-16.12652,37.8354241237,11.89652,-2.76652,12.2139600876,22.33,-13.36,26.0215007254,132.67
2021-12-12 04:00:00,33.06142,-9.52082,34.4049924559,11.39142,-2.94082,11.7648999948,21.67,-6.58,22.6469710999,133.32,32.68142,-28.83082,43.5808604216,11.39142,-2.94082,11.7648999948,21.29,-25.89,33.5194898529,132.67
2021-12-12 04:30:00,33.25196,-9.0619,34.4646322402,14.23196,-3.6219,14.6855999214,19.02,-5.44,19.7826691829,130.61,32.88196,-29.1319,43.9305234552,14.23196,-3.6219,14.6855999214,18.65,-25.51,31.6003575929,130.03
2021-12-12 05:00:00,33.35042,-9.07426,34.5628805039,15.50042,-3.54426,15.9004653744,17.85,-5.53,18.6869847755,130.61,32.98042,-29.23426,44.0721007115,15.50042,-3.54426,15.9004653744,17.48,-25.69,31.0729222958,130.03
2021-12-12 05:30:00,33.62208,-8.92928,34.7875883735,14.94208,-3.38928,15.321650487,18.68,-5.54,19.4841987261,130.99,33.23208,-29.00928,44.1124638537,14.94208,-3.38928,15.321650487,18.29,-25.62,31.4786991472,130.42
2021-12-12 06:00:00,34.09678,-8.85222,35.2271515354,14.586780000000001,-3.35222,14.9670147223,19.51,-5.5,20.2704242679,130.64,33.70678,-28.85222,44.368881177,14.586780000000001,-3.35222,14.9670147223,19.12,-25.5,31.872000251,130.05
2021-12-12 06:30:00,35.51592,-8.50962,36.5211473805,13.22592,-3.17962,13.6027549853,22.29,-5.33,22.9183987224,130.33,35.10592,-28.34962,45.1234592334,13.22592,-3.17962,13.6027549853,21.88,-25.17,33.3506116885,129.73
2021-12-12 07:00:00,36.15724,-9.2852,37.3304291893,13.28724,-3.1752,13.661355784,22.87,-6.11,23.6721143965,129.82,35.78724,-27.2552,44.9841358021,13.28724,-3.1752,13.661355784,22.5,-24.08,32.9559766962,129.21
2021-12-12 07:30:00,38.2126,-16.13866,41.4808286484,12.6926,-2.92866,13.0260947392,25.52,-13.21,28.7362923844,129.65,38.2626,-16.31866,41.5971780648,12.6926,-2.92866,13.0260947392,25.57,-13.39,28.863766213,129.04
2021-12-12 08:00:00,40.32258,-15.99212,43.3780861721,12.24258,-2.67212,12.5308016643,28.08,-13.32,31.0790733453,131.85,40.37258,-16.16212,43.4874618568,12.24258,-2.67212,12.5308016643,28.13,-13.49,31.1973877112,131.27
2021-12-12 08:30:00,42.90532,-15.55728,45.6387493836,12.62532,-2.91728,12.9579793062,30.28,-12.64,32.8123147614,132.64,42.95532,-15.73728,45.7473660236,12.62532,-2.91728,12.9579793062,30.33,-12.82,32.9281232384,132.04
2021-12-12 09:00:00,45.79732,-15.0189,48.197114814,13.75732,-3.2589,14.1380438107,32.04,-11.76,34.1300336947,132.97,45.84732,-15.1889,48.2978201826,13.75732,-3.2589,14.1380438107,32.09,-11.93,34.2358437898,132.36
2021-12-12 09:30:00,48.99728,-14.44062,51.0809646873,13.30728,-3.15062,13.6751638887,35.69,-11.29,37.4331430687,132.15,49.05728,-14.62062,51.1896400669,13.30728,-3.15062,13.6751638887,35.75,-11.47,37.5449517246,131.57
2021-12-12 10:00:00,51.09278,-12.98312,52.7165398434,11.49278,-2.55312,11.77295264,39.6,-10.43,40.9505177012,132.15,51.16278,-13.15312,52.8264576047,11.49278,-2.55312,11.77295264,39.67,-10.6,41.0617693238,131.57
2021-12-12 10:30:00,53.46874,-11.64082,54.7212467645,13.24874,-3.24082,13.6393557714,40.22,-8.4,41.0878132784,131.27,53.53874,-11.80082,54.8238637225,13.24874,-3.24082,13.6393557714,40.29,-8.56,41.189291084,130.68
2021-12-12 11:00:00,53.63204,-21.52474,57.7902253554,12.94204,-3.33474,13.3647630068,40.69,-18.19,44.5707549858,133.49,54.23204,-4.92474,54.4551854889,12.94204,-3.33474,13.3647630068,41.29,-1.5899999999999999,41.3206026094,132.85
2021-12-12 11:30:00,54.43382,-23.1708,59.1601786038,12.98382,-3.4808,13.442304506,41.45,-19.69,45.8889812482,131.48,55.16382,-3.2508,55.259521692,12.98382,-3.4808,13.442304506,42.18,0.23,42.1806270698,130.85
2021-12-12 12:00:00,55.7344,-23.03824,60.3082402799,14.5844,-3.59824,15.0217194241,41.15,-19.44,45.5108349737,131.08,56.4444,-3.20824,56.5355029628,14.5844,-3.59824,15.0217194241,41.86,0.39,41.8618167308,130.47
2021-12-12 12:30:00,56.56206,-22.79496,60.9825945073,14.64206,-3.59496,15.0769247012,41.92,-19.2,46.1077694104,130.67,57.27206,-2.99496,57.3503150998,14.64206,-3.59496,15.0769247012,42.63,0.6000000000000001,42.6342221695,130.05
2021-12-12 13:00:00,56.59278,-22.29308,60.8253579029,12.08278,-2.40308,12.3194304257,44.51,-19.89,48.7519456022,130.67,57.33278,-2.5630800000000002,57.3900430529,12.08278,-2.40308,12.3194304257,45.25,-0.16,45.250282872,130.05
2021-12-12 13:30:00,55.77588,-22.46608,60.1304709805,10.64588,-1.94608,10.822291270400001,45.13,-20.52,49.5760758834,130.3,56.54588,-2.61608,56.6063637725,10.64588,-1.94608,10.822291270400001,45.9,-0.67,45.9048897178,129.69
2021-12-12 14:00:00,55.03448,-22.59812,59.4934367507,9.48448,-1.45812,9.5959092745,45.55,-21.14,50.2165520521,130.81,55.80448,-2.68812,55.8691862945,9.48448,-1.45812,9.5959092745,46.32,-1.23,46.3363280807,130.18
2021-12-12 14:30:00,54.26176,-22.9202,58.9039401597,9.86176,-1.6602000000000001,10.0005287029,44.4,-21.26,49.2275085699,130.86,55.01176,-3.0802,55.0979252816,9.86176,-1.6602000000000001,10.0005287029,45.15,-1.42,45.1723244919,130.2
2021-12-12 15:00:00,53.91062,-22.8785,58.5643296814,8.86062,-1.6185,9.0072264896,45.05,-21.26,49.8145571093,130.86,54.67062,-2.9885,54.7522403508,8.86062,-1.6185,9.0072264896,45.81,-1.37,45.8304811234,130.2
2021-12-12 15:30:00,54.41534,-22.87764,59.0289389985,8.32534,-1.60764,8.4791386641,46.09,-21.27,50.7612155095,130.94,55.18534,-3.15764,55.2756043955,8.32534,-1.60764,8.4791386641,46.86,-1.55,46.8856278619,130.31
2021-12-12 16:00:00,55.27942,-22.9509,59.8544742383,8.68942,-1.9109,8.8970533744,46.59,-21.04,51.1205408813,130.36,56.05942,-3.2609,56.1541809623,8.68942,-1.9109,8.8970533744,47.37,-1.35,47.3892329543,129.73
2021-12-12 16:30:00,57.17084,-22.35724,61.386897028,8.52084,-2.31724,8.8303066494,48.65,-20.04,52.6158160632,130.33,57.96084,-3.01724,58.0393203847,8.52084,-2.31724,8.8303066494,49.44,-0.7000000000000001,49.4449552533,129.67
2021-12-12 17:00:00,59.7829,-20.9231,63.3385447103,9.9429,-2.3830999999999998,10.2245012602,49.84,-18.54,53.1766602938,129.8,60.5529,-1.3931,60.5689229392,9.9429,-2.3830999999999998,10.2245012602,50.61,0.99,50.6196819429,129.15
2021-12-12 17:30:00,60.64616,-21.00038,64.1792231403,15.41616,-2.74038,15.6578310021,45.23,-18.26,48.7768438913,131.14,61.40616,-1.60038,61.4270111766,15.41616,-2.74038,15.6578310021,45.99,1.1400000000000001,46.0041269888,130.51
2021-12-12 18:00:00,60.68448,-21.21144,64.284767245,18.79448,-3.29144,19.0805150807,41.89,-17.92,45.5620291471,130.75,61.36448,-1.7614400000000001,61.389755469,18.79448,-3.29144,19.0805150807,42.57,1.53,42.5974858413,130.09
2021-12-12 18:30:00,59.13346,-21.73466,63.0012820257,15.47346,-3.83466,15.9415363653,43.66,-17.9,47.186921917,130.74,59.85346,-2.32466,59.8985869457,15.47346,-3.83466,15.9415363653,44.38,1.51,44.4056809429,130.07
2021-12-12 19:00:00,57.63066,-22.1347,61.7352242737,12.88066,-3.2947,13.2953544566,44.75,-18.84,48.5541769573,130.74,58.35066,-2.5747,58.407436192,12.88066,-3.2947,13.2953544566,45.47,0.72,45.4757001046,130.07
2021-12-12 19:30:00,56.77312,-22.3478,61.0132061063,12.74312,-2.9578,13.0818839688,44.03,-19.39,48.1104250657,131.39,57.50312,-2.6978,57.5663698228,12.74312,-2.9578,13.0818839688,44.76,0.26,44.7607551321,130.69
2021-12-12 20:00:00,55.30612,-22.43146,59.6819680237,14.23612,-3.64146,14.6944664274,41.07,-18.79,45.1642447075,131.73,55.99612,-2.98146,56.0754363227,14.23612,-3.64146,14.6944664274,41.76,0.66,41.7652151916,131.05
2021-12-12 20:30:00,53.24414,-23.06914,58.0269218956,13.26414,-3.00914,13.6011886789,39.98,-20.06,44.7303476401,130.96,53.92414,-3.49914,54.0375504208,13.26414,-3.00914,13.6011886789,40.66,-0.49,40.662952426,130.31
2021-12-12 21:00:00,51.69156,-23.34668,56.7193515677,13.771560000000001,-3.19668,14.1377023542,37.92,-20.15,42.941226112,131.39,52.35156,-3.62668,52.477029663,13.771560000000001,-3.19668,14.1377023542,38.58,-0.43,38.582396244899996,130.73
2021-12-12 21:30:00,49.81616,-23.52582,55.0918687632,13.58616,-3.12582,13.9411080699,36.23,-20.4,41.5785148845,131.74,50.45616,-4.02582,50.6165122131,13.58616,-3.12582,13.9411080699,36.87,-0.9,36.8809829045,131.1
2021-12-12 22:00:00,47.19116,-24.07494,52.9774321589,13.91116,-3.25494,14.2868823383,33.28,-20.82,39.2559651518,131.29,47.81116,-4.57494,48.0295439969,13.91116,-3.25494,14.2868823383,33.9,-1.32,33.9256893814,130.63
2021-12-12 22:30:00,45.12928,-24.25916,51.2363031182,12.819280000000001,-2.77916,13.1170755134,32.31,-21.48,38.7985373436,131.34,45.71928,-4.75916,45.9663155759,12.819280000000001,-2.77916,13.1170755134,32.9,-1.98,32.9595266956,130.69
2021-12-12 23:00:00,43.18262,-24.45412,49.6260279998,12.15262,-2.66412,12.4412100794,31.03,-21.79,37.9165531134,131.11,43.76262,-4.94412,44.0410176068,12.15262,-2.66412,12.4412100794,31.61,-2.2800000000000002,31.6921204718,130.49
2021-12-12 23:30:00,40.9227,-24.88412,47.8945383469,11.6927,-2.6741200000000003,11.9945884075,29.23,-22.21,36.7107205051,131.22,41.4827,-5.09412,41.7943113098,11.6927,-2.6741200000000003,11.9945884075,29.79,-2.42,29.8881330966,130.61
2021-12-13 00:00:00,39.1954,-25.23002,46.6136599117,12.7754,-3.05002,13.1344382126,26.42,-22.18,34.4959243969,132.22,39.7354,-5.45002,40.107414915,12.7754,-3.05002,13.1344382126,26.96,-2.4,27.0666141215,131.59
2021-12-13 00:30:00,37.78834,-25.22078,45.4317772464,12.95834,-2.92078,13.2834307076,24.83,-22.3,33.3739254509,132.4,38.30834,-5.35078,38.6802244068,12.95834,-2.92078,13.2834307076,25.35,-2.43,25.4662011301,131.79
2021-12-13 01:00:00,37.10948,-25.20382,44.8591802028,13.35948,-2.9538200000000003,13.6821328185,23.75,-22.25,32.5442007123,132.4,37.61948,-5.55382,38.0272296133,13.35948,-2.9538200000000003,13.6821328185,24.26,-2.6,24.3989262059,131.79
2021-12-13 01:30:00,36.63252,-25.33384,44.5392520222,13.30252,-2.92384,13.6200542839,23.33,-22.41,32.3496058709,131.69,37.14252,-5.47384,37.5437040833,13.30252,-2.92384,13.6200542839,23.84,-2.55,23.9759900734,131.1
2021-12-13 02:00:00,35.64086,-25.44058,43.7891997218,13.28086,-3.07058,13.6312033172,22.36,-22.37,31.6288871129,132.41,36.12086,-5.63058,36.5570780872,13.28086,-3.07058,13.6312033172,22.84,-2.56,22.983019819,131.79
2021-12-13 02:30:00,35.2988,-25.54654,43.5732829543,12.8288,-2.89654,13.1517319548,22.47,-22.65,31.9049118476,132.2,35.7788,-5.69654,36.2294506916,12.8288,-2.89654,13.1517319548,22.95,-2.8,23.1201751723,131.58
2021-12-13 03:00:00,34.66888,-25.4987,43.0362050156,12.38888,-2.9587,12.737278097899999,22.28,-22.54,31.6930591771,132.37,35.16888,-5.6487,35.6196284672,12.38888,-2.9587,12.737278097899999,22.78,-2.69,22.9382758724,131.74
2021-12-13 03:30:00,34.15078,-26.92932,43.4909651568,12.57078,-3.16932,12.9641466773,21.58,-23.76,32.0972584499,132.34,34.63078,-6.75932,35.284264627,12.57078,-3.16932,12.9641466773,22.06,-3.59,22.3502058156,131.74
2021-12-13 04:00:00,34.06716,-25.4335,42.5139308076,11.14716,-2.7735000000000003,11.4870134637,22.92,-22.66,32.2304514396,133.59,34.56716,-5.2435,34.962592048,11.14716,-2.7735000000000003,11.4870134637,23.42,-2.47,23.5498895963,132.96
2021-12-13 04:30:00,34.06476,-25.4443,42.518469826,12.45476,-3.0743,12.8285761933,21.61,-22.37,31.1031991924,133.56,34.54476,-5.2243,34.9375693766,12.45476,-3.0743,12.8285761933,22.09,-2.15,22.1943821721,132.9
2021-12-13 05:00:00,34.28888,-25.34518,42.6392476585,12.28888,-3.14518,12.6849804449,22.0,-22.2,31.2544396846,133.66,34.75888,-5.33518,35.1659477974,12.28888,-3.14518,12.6849804449,22.47,-2.19,22.5764700518,132.99
2021-12-13 05:30:00,35.36716,-16.5226,39.0362948706,11.27716,-2.9426,11.6547514957,24.09,-13.58,27.6540141752,133.7,35.40716,-16.6226,39.114930781300004,11.27716,-2.9426,11.6547514957,24.13,-13.68,27.7380478765,133.05
2021-12-13 06:00:00,37.39492,-15.46004,40.4647115226,10.61492,-2.7100400000000002,10.9554024759,26.78,-12.75,29.660257922,130.5,37.44492,-15.64004,40.5799566906,10.61492,-2.7100400000000002,10.9554024759,26.83,-12.93,29.7831126647,129.89
2021-12-13 06:30:00,42.42078,-3.1642,42.538626417,11.25078,-2.7942,11.592566767,31.17,-0.37,31.1721959445,130.18,41.97078,-22.1342,47.4496489286,11.25078,-2.7942,11.592566767,30.72,-19.34,36.300881532,129.58
2021-12-13 07:00:00,45.64452,-3.88058,45.8091814724,9.71452,-2.51058,10.0336887916,35.93,-1.37,35.9561093557,131.67,45.14452,-24.56058,51.393090741500004,9.71452,-2.51058,10.0336887916,35.43,-22.05,41.7311322636,131.06
2021-12-13 07:30:00,50.7425,-2.7560000000000002,50.8172888125,9.9325,-2.746,10.3050993324,40.81,-0.01,40.8100012252,134.0,50.2025,-22.876,55.1688533708,9.9325,-2.746,10.3050993324,40.27,-20.13,45.0209928811,133.38
2021-12-13 08:00:00,54.97688,-1.07906,54.987468618,9.38688,-2.36906,9.6812169389,45.59,1.29,45.6082470612,132.03,54.41688,-21.19906,58.4003165558,9.38688,-2.36906,9.6812169389,45.03,-18.83,48.8085013087,131.43
2021-12-13 08:30:00,58.13554,-0.21624000000000002,58.13594216,9.86554,-2.56624,10.1938445755,48.27,2.35,48.3271704117,131.98,57.55554,-20.33624,61.0426313492,9.86554,-2.56624,10.1938445755,47.69,-17.77,50.8931134831,131.39
2021-12-13 09:00:00,58.41084,-0.15382,58.411042535600004,11.67084,-2.53382,11.942727916900001,46.74,2.38,46.8005555523,132.11,57.88084,-20.14382,61.285929244,11.67084,-2.53382,11.942727916900001,46.21,-17.61,49.4517562883,131.49
2021-12-13 09:30:00,60.4233,0.0707,60.4233413623,20.0333,-4.2193,20.472801503,40.39,4.29,40.6171909418,131.69,59.9233,-19.8993,63.1409852899,20.0333,-4.2193,20.472801503,39.89,-15.68,42.8611070786,131.08
2021-12-13 10:00:00,60.62238,0.15584,60.6225803061,18.62238,-3.92416,19.0313443711,42.0,4.08,42.1977060988,131.57,60.11238,-19.73416,63.2687545331,18.62238,-3.92416,19.0313443711,41.49,-15.81,44.4001824321,130.96
2021-12-13 10:30:00,62.02206,0.6485200000000001,62.0254504605,24.17206,-4.09148,24.515886548,37.85,4.74,38.1456432637,131.34,61.53206,-19.36148,64.5062889619,24.17206,-4.09148,24.515886548,37.36,-15.27,40.3601598114,130.72
2021-12-13 11:00:00,62.3851,0.9456800000000001,62.3922672506,23.4251,-3.80432,23.7320070932,38.96,4.75,39.2484916908,131.79,61.8851,-18.94432,64.7198027058,23.4251,-3.80432,23.7320070932,38.46,-15.14,41.3326892423,131.15
2021-12-13 11:30:00,61.66374,0.90822,61.6704280377,13.62374,-2.37178,13.828652572,48.04,3.2800000000000002,48.1518431631,131.29,61.06374,-19.03178,63.9608395251,13.62374,-2.37178,13.828652572,47.44,-16.66,50.2803062839,130.67
2021-12-13 12:00:00,62.28908,1.06474,62.2981794157,14.87908,-2.76526,15.1338588772,47.41,3.83,47.5644510112,131.66,61.73908,-18.83526,64.5482843964,14.87908,-2.76526,15.1338588772,46.86,-16.07,49.5389190435,131.02
2021-12-13 12:30:00,64.81234,2.08264,64.8457925053,24.35234,-3.36736,24.58405127,40.46,5.45,40.8254099796,131.33,64.32234,-17.77736,66.733784185,24.35234,-3.36736,24.58405127,39.97,-14.41,42.4882218974,130.71
2021-12-13 13:00:00,64.24646,2.9038,64.3120492363,24.27646,-2.7862,24.4358224861,39.97,5.69,40.3729736334,131.14,63.76646,-16.9562,65.9823774911,24.27646,-2.7862,24.4358224861,39.49,-14.17,41.9553214742,130.54
2021-12-13 13:30:00,62.51046,2.59122,62.5641433291,23.76046,-2.5287800000000002,23.8946476789,38.75,5.12,39.08678677,131.28,62.01046,-17.33878,64.3888999852,23.76046,-2.5287800000000002,23.8946476789,38.25,-14.81,41.0170525513,130.66
2021-12-13 14:00:00,61.50104,2.60848,61.5563326474,21.39104,-2.89152,21.5855850093,40.11,5.5,40.4853319117,131.54,60.99104,-17.32152,63.4030126681,21.39104,-2.89152,21.5855850093,39.6,-14.43,42.1471814004,130.92
2021-12-13 14:30:00,60.06312,2.83018,60.1297622061,8.46312,-1.4998200000000002,8.5949904111,51.6,4.33,51.7813566837,131.54,59.41312,-17.06982,61.8166448699,8.46312,-1.4998200000000002,8.5949904111,50.95,-15.57,53.2759551768,130.92
2021-12-13 15:00:00,59.74794,2.60826,59.8048439047,8.41794,-1.53174,8.5561639343,51.33,4.14,51.4966843593,131.39,59.18794,-17.33174,61.6733447518,8.41794,-1.53174,8.5561639343,50.77,-15.8,53.1717302709,130.78
2021-12-13 15:30:00,59.9135,2.23914,59.9553269542,10.743500000000001,-2.04086,10.9356253497,49.17,4.28,49.3559246697,131.55,59.3535,-17.68086,61.9310162406,10.743500000000001,-2.04086,10.9356253497,48.61,-15.64,51.0640940388,130.93
2021-12-13 16:00:00,60.83656,1.58506,60.8572053896,13.12656,-2.02494,13.2818281662,47.71,3.61,47.8463812634,131.55,60.26656,-18.34494,62.9967862501,13.12656,-2.02494,13.2818281662,47.14,-16.32,49.8850879522,130.93
2021-12-13 16:30:00,62.86986,1.21856,62.8816681147,13.57986,-2.13144,13.7461134177,49.29,3.35,49.403710387,131.61,62.29986,-18.70144,65.0462636444,13.57986,-2.13144,13.7461134177,48.72,-16.57,51.4606966529,130.97
2021-12-13 17:00:00,63.92002,0.83342,63.9254530347,13.49002,-2.27658,13.680769572500001,50.43,3.11,50.525805288,131.47,63.36002,-18.93658,66.1293141995,13.49002,-2.27658,13.680769572500001,49.87,-16.66,52.5792021621,130.82
2021-12-13 17:30:00,65.86964,1.21676,65.8808771847,25.61964,-2.50324,25.7416426093,40.25,3.7199999999999998,40.4215400498,131.0,65.37964,-18.64324,67.9857906053,25.61964,-2.50324,25.7416426093,39.76,-16.14,42.911038207,130.35
2021-12-13 18:00:00,65.37788,0.7956000000000001,65.3827207499,27.05788,-2.7744,27.1997456873,38.32,3.5700000000000003,38.4859363924,131.28,64.90788,-19.1344,67.6694772364,27.05788,-2.7744,27.1997456873,37.85,-16.36,41.2343558213,130.65
2021-12-13 18:30:00,64.45576,0.10448,64.4558446787,19.36576,-3.15552,19.6211612003,45.09,3.26,45.2076951414,131.62,63.87576,-19.77552,66.8669118985,19.36576,-3.15552,19.6211612003,44.51,-16.62,47.5117301306,130.96
2021-12-13 19:00:00,62.83836,-0.40586000000000005,62.8396706693,17.91836,-3.60586,18.2775778327,44.92,3.2,45.0338361679,131.32,62.32836,-20.33586,65.5619681083,17.91836,-3.60586,18.2775778327,44.41,-16.73,47.4567276579,130.67
2021-12-13 19:30:00,61.5226,0.13558,61.5227493916,13.1226,-3.01442,13.4643736838,48.4,3.15,48.502396848000004,131.44,60.9326,-19.77442,64.0609821116,13.1226,-3.01442,13.4643736838,47.81,-16.76,50.6625473106,130.79
2021-12-13 20:00:00,61.00224,0.11144000000000001,61.0023417902,10.31224,-3.17856,10.7909933505,50.69,3.29,50.7966554017,131.44,60.40224,-19.75856,63.5518000555,10.31224,-3.17856,10.7909933505,50.09,-16.58,52.7627188458,130.79
2021-12-13 20:30:00,58.97642,-0.48078000000000004,58.9783796439,11.31642,-2.76078,11.648316094,47.66,2.2800000000000002,47.7145051321,131.31,58.42642,-20.42078,61.892283928,11.31642,-2.76078,11.648316094,47.11,-17.66,50.3113078741,130.67
2021-12-13 21:00:00,56.70904,-1.0833,56.719386074,11.54904,-2.4032999999999998,11.7964475929,45.16,1.32,45.1792872896,131.6,56.18904,-21.0633,60.0072564196,11.54904,-2.4032999999999998,11.7964475929,44.64,-18.66,48.3831086227,130.95
2021-12-13 21:30:00,55.00254,-0.7901,55.008214518,19.30254,-2.3501,19.4450770238,35.7,1.56,35.7340677785,131.8,54.54254,-20.9201,58.4169432071,19.30254,-2.3501,19.4450770238,35.24,-18.57,39.833434449,131.14
2021-12-13 22:00:00,51.99566,-1.41672,52.0149570258,18.55566,-2.7667200000000003,18.7607904309,33.44,1.35,33.4672392049,132.24,51.54566,-21.58672,55.8832850251,18.55566,-2.7667200000000003,18.7607904309,32.99,-18.82,37.9806858811,131.61
2021-12-13 22:30:00,48.13924,-2.7393,48.2171151384,10.09924,-2.7793,10.4746912636,38.04,0.04,38.0400210305,132.38,47.61924,-22.9193,52.8477656166,10.09924,-2.7793,10.4746912636,37.52,-20.14,42.5836823208,131.74
2021-12-13 23:00:00,45.29524,-3.3112,45.416107408,9.77524,-2.4412000000000003,10.0754540591,35.52,-0.87,35.5306529633,132.38,44.82524,-23.4612,50.5937747801,9.77524,-2.4412000000000003,10.0754540591,35.05,-21.02,40.8698287249,131.74
2021-12-13 23:30:00,42.59104,-3.77316,42.7578463521,10.68104,-2.17316,10.8998733877,31.91,-1.6,31.9500876368,132.38,42.14104,-24.02316,48.5075197126,10.68104,-2.17316,10.8998733877,31.46,-21.85,38.3034476255,131.74
2021-12-14 00:00:00,39.71158,-5.53468,40.0954145608,8.84158,-2.56468,9.2060371713,30.87,-2.9699999999999998,31.0125426239,132.7,39.27158,-25.96468,47.0788870217,8.84158,-2.56468,9.2060371713,30.43,-23.4,38.3867802765,132.04
2021-12-14 00:30:00,38.07764,-5.74014,38.507867705,7.33764,-2.09014,7.6295246241,30.74,-3.65,30.955938041,133.33,37.61764,-26.03014,45.7455465329,7.33764,-2.09014,7.6295246241,30.28,-23.94,38.6005440376,132.69
2021-12-14 01:00:00,37.56468,-5.74422,38.0013321728,7.15468,-2.00422,7.4300971535,30.41,-3.74,30.6391204182,132.92,37.12468,-26.00422,45.3261659851,7.15468,-2.00422,7.4300971535,29.97,-24.0,38.395323934,132.25
2021-12-14 01:30:00,36.70112,-5.77916,37.1533430469,7.28112,-2.00916,7.5532398585,29.42,-3.77,29.6605680998,132.79,36.27112,-26.13916,44.7084984266,7.28112,-2.00916,7.5532398585,28.99,-24.13,37.7183907398,132.15
2021-12-14 02:00:00,36.01962,-6.03804,36.5221980717,7.71962,-2.18804,8.0237180899,28.3,-3.85,28.560681014300002,133.11,35.58962,-26.55804,44.4066497316,7.71962,-2.18804,8.0237180899,27.87,-24.37,37.0220717951,132.46
2021-12-14 02:30:00,35.60434,-6.0272,36.1108870934,8.53434,-2.3572,8.8538890368,27.07,-3.67,27.3176463115,133.79,35.18434,-26.5172,44.0579127635,8.53434,-2.3572,8.8538890368,26.65,-24.16,35.9712121008,133.12
2021-12-14 03:00:00,35.38772,-5.96766,35.8873751154,8.11772,-2.23766,8.4204810002,27.27,-3.73,27.5239132392,133.58,34.95772,-26.45766,43.8411902242,8.11772,-2.23766,8.4204810002,26.84,-24.22,36.152371983,132.92
2021-12-14 03:30:00,35.34546,-5.94114,35.8412986248,8.05546,-2.22114,8.3560695731,27.29,-3.7199999999999998,27.5423764407,133.58,34.91546,-26.46114,43.8096025674,8.05546,-2.22114,8.3560695731,26.86,-24.24,36.1806191213,132.92
2021-12-14 04:00:00,35.2905,-5.94038,35.7869739541,8.6105,-2.33038,8.9202792106,26.68,-3.61,26.9231220329,133.68,34.8805,-26.44038,43.7692012127,8.6105,-2.33038,8.9202792106,26.27,-24.11,35.6567665388,133.02
2021-12-14 04:30:00,35.5515,-6.11616,36.0737656115,10.0415,-2.72616,10.4049829695,25.51,-3.39,25.7342612095,133.71,35.1415,-26.38616,43.944902569,10.0415,-2.72616,10.4049829695,25.1,-23.66,34.493558819,133.02
2021-12-14 05:00:00,35.75688,-6.18192,36.287333909,10.25688,-2.78192,10.6274487165,25.5,-3.4,25.7256681157,132.73,35.34688,-26.27192,44.0410684046,10.25688,-2.78192,10.6274487165,25.09,-23.49,34.3698734359,132.09
2021-12-14 05:30:00,36.98314,-6.05272,37.475165959,9.69314,-2.69272,10.060203977,27.29,-3.36,27.4960669915,132.17,36.54314,-26.11272,44.9140871761,9.69314,-2.69272,10.060203977,26.85,-23.42,35.6289054,131.54
2021-12-14 06:00:00,38.77196,-5.58252,39.1717935738,9.11196,-2.50252,9.4493608986,29.66,-3.08,29.8194902706,132.09,38.32196,-25.75252,46.1710396742,9.11196,-2.50252,9.4493608986,29.21,-23.25,37.3334514879,131.45
2021-12-14 06:30:00,42.66852,-4.48244,42.9033200037,9.21852,-2.6124400000000003,9.5815423468,33.45,-1.87,33.5022297765,131.67,42.19852,-24.47244,48.7813018455,9.21852,-2.6124400000000003,9.5815423468,32.98,-21.86,39.5669053629,131.07
2021-12-14 07:00:00,46.52938,-3.43046,46.6556669548,8.83938,-2.54046,9.1972047817,37.69,-0.89,37.7005066279,131.67,46.00938,-23.77046,51.7870429412,8.83938,-2.54046,9.1972047817,37.17,-21.23,42.8056281346,131.07
2021-12-14 07:30:00,51.7687,-1.82288,51.8007836928,8.8987,-2.6228800000000003,9.2771957608,42.87,0.8,42.8774637776,133.03,51.2287,-21.88288,55.7067333523,8.8987,-2.6228800000000003,9.2771957608,42.33,-19.26,46.5056609457,132.36
2021-12-14 08:00:00,56.00948,-0.59758,56.0126677791,9.06948,-2.73758,9.4736377241,46.94,2.14,46.9887561019,131.97,55.41948,-20.627580000000002,59.1338804758,9.06948,-2.73758,9.4736377241,46.35,-17.89,49.6827394575,131.34
2021-12-14 08:30:00,58.14892,0.1779,58.1491921318,7.54892,-2.4521,7.9371901562,50.6,2.63,50.6683027148,132.0,57.56892,-19.8921,60.908753003,7.54892,-2.4521,7.9371901562,50.02,-17.44,52.9731441393,131.36
2021-12-14 09:00:00,60.44624,0.6912,60.4501917911,8.95624,-2.8188,9.3893486663,51.49,3.51,51.609497188,132.0,59.836240000000004,-19.3088,62.8745208712,8.95624,-2.8188,9.3893486663,50.88,-16.49,53.4854606412,131.36
2021-12-14 09:30:00,62.27602,1.19782,62.2875383989,8.69602,-2.79218,9.1332925603,53.58,3.99,53.7283584339,131.8,61.65602,-18.792180000000002,64.456270691,8.69602,-2.79218,9.1332925603,52.96,-16.0,55.324150242,131.16
