Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-14 10:00:00,62.60422,1.21146,62.6159404396,8.30422,-2.55854,8.6894301735,54.3,3.77,54.4307165119,131.65,61.99422,-18.97854,64.8341599309,8.30422,-2.55854,8.6894301735,53.69,-16.42,56.1447459697,131.03
2021-12-14 10:30:00,62.6195,1.09752,62.629117273,8.1595,-2.37248,8.497417348799999,54.46,3.47,54.5704361353,132.31,62.0195,-18.95248,64.8507122428,8.1595,-2.37248,8.497417348799999,53.86,-16.58,56.3542012631,131.68
2021-12-14 11:00:00,62.28118,1.4274,62.2975348866,9.12118,-2.2126,9.385708463,53.16,3.64,53.2844742866,131.92,61.67118,-18.6626,64.4331209965,9.12118,-2.2126,9.385708463,52.55,-16.45,55.0645530264,131.29
2021-12-14 11:30:00,62.93088,1.6658,62.9529232619,12.55088,-1.8442,12.685647891,50.38,3.51,50.5021237177,132.03,62.35088,-18.3842,65.0047001871,12.55088,-1.8442,12.685647891,49.8,-16.54,52.4748663648,131.41
2021-12-14 12:00:00,62.4334,1.63712,62.454860479,9.0234,-1.9028800000000001,9.2218598913,53.41,3.54,53.5271865504,131.99,61.8234,-18.47288,64.5242596475,9.0234,-1.9028800000000001,9.2218598913,52.8,-16.57,55.3389998103,131.35
2021-12-14 12:30:00,62.65518,1.6663800000000002,62.6773356417,9.36518,-2.05362,9.5876979269,53.29,3.7199999999999998,53.4196827022,132.12,62.04518,-18.37362,64.7085332328,9.36518,-2.05362,9.5876979269,52.68,-16.32,55.1500208522,131.49
2021-12-14 13:00:00,62.71118,1.46324,62.7282485671,9.71118,-2.08676,9.9328537838,53.0,3.55,53.1187584569,131.93,62.11118,-18.53676,64.8182856321,9.71118,-2.08676,9.9328537838,52.4,-16.45,54.9214211397,131.3
2021-12-14 13:30:00,62.08562,0.931,62.092599976,11.80562,-2.109,11.99252036,50.28,3.04,50.3718175173,131.77,61.53562,-19.119,64.4373237323,11.80562,-2.109,11.99252036,49.73,-17.01,52.558662464,131.14
2021-12-14 14:00:00,61.234,1.42588,61.2505990973,11.154,-1.81412,11.300564029,50.08,3.24,50.1846988633,132.04,60.624,-18.64412,63.4261191196,11.154,-1.81412,11.300564029,49.47,-16.83,52.254471579,131.38
2021-12-14 14:30:00,60.74714,1.40548,60.7633968126,8.42714,-1.25452,8.5200063973,52.32,2.66,52.3875748627,131.99,60.13714,-18.72452,62.9847859138,8.42714,-1.25452,8.5200063973,51.71,-17.47,54.5813612875,131.38
2021-12-14 15:00:00,60.7655,1.01622,60.7739968518,7.2555,-1.37378,7.3844127551,53.51,2.39,53.5633475429,132.24,60.1655,-19.17378,63.1468228,7.2555,-1.37378,7.3844127551,52.91,-17.8,55.8239025866,131.58
2021-12-14 15:30:00,61.08188,1.0341,61.090632892,7.25188,-1.4959,7.4045580789,53.83,2.5300000000000002,53.8894219676,132.54,60.48188,-19.1759,63.4489791025,7.25188,-1.4959,7.4045580789,53.23,-17.68,56.0893510392,131.86
2021-12-14 16:00:00,61.90408,0.8435600000000001,61.9098272823,9.65408,-1.84644,9.8290691991,52.25,2.69,52.3191991529,132.54,61.30408,-19.25644,64.2573008001,9.65408,-1.84644,9.8290691991,51.65,-17.41,54.5053263452,131.86
2021-12-14 16:30:00,64.58664,0.7373400000000001,64.5908487076,17.90664,-1.97266,18.0149699851,46.68,2.71,46.7585981398,132.05,64.06664,-19.20266,66.8825576063,17.90664,-1.97266,18.0149699851,46.16,-17.23,49.2708686751,131.4
2021-12-14 17:00:00,65.3186,-0.47484000000000004,65.3203259253,26.5386,-3.65484,26.7890863111,38.78,3.18,38.9101631968,131.48,64.8286,-20.36484,67.9519983973,26.5386,-3.65484,26.7890863111,38.29,-16.71,41.7773646847,130.85
2021-12-14 17:30:00,66.88988,-0.6456400000000001,66.8929958772,25.80988,-4.02564,26.1219387302,41.08,3.38,41.2188160917,131.25,66.36988,-20.50564,69.4654032093,25.80988,-4.02564,26.1219387302,40.56,-16.48,43.7801781632,130.64
2021-12-14 18:00:00,66.3383,-0.8788800000000001,66.3441216457,27.2183,-4.39888,27.571470765,39.12,3.52,39.2780447579,131.22,65.8683,-20.91888,69.110292181,27.2183,-4.39888,27.571470765,38.65,-16.52,42.0325219324,130.6
2021-12-14 18:30:00,65.48262,-0.8638600000000001,65.4883178602,25.70262,-4.64386,26.1187693156,39.78,3.7800000000000002,39.959189181,131.85,64.96262,-20.81386,68.2155317018,25.70262,-4.64386,26.1187693156,39.26,-16.17,42.4595866678,131.22
2021-12-14 19:00:00,64.70706,-0.81086,64.7121403431,23.31706,-4.34086,23.7176801687,41.39,3.5300000000000002,41.5402575823,131.52,64.18706,-20.73086,67.4518141178,23.31706,-4.34086,23.7176801687,40.87,-16.39,44.0339528092,130.88
2021-12-14 19:30:00,62.43378,-1.42004,62.4499271312,13.83378,-4.18004,14.4515121524,48.6,2.76,48.6783072836,131.33,61.83378,-21.35004,65.4159044659,13.83378,-4.18004,14.4515121524,48.0,-17.17,50.9785141015,130.72
2021-12-14 20:00:00,60.8977,-1.7730000000000001,60.9235044485,14.0177,-4.323,14.669159563200001,46.88,2.55,46.9493013793,131.37,60.3577,-21.773,64.1647526161,14.0177,-4.323,14.669159563200001,46.34,-17.45,49.5166446763,130.72
2021-12-14 20:30:00,58.54252,-2.02176,58.5774202355,7.53252,-2.35176,7.8911109895,51.01,0.33,51.0110674266,131.6,57.94252,-21.85176,61.9260449169,7.53252,-2.35176,7.8911109895,50.41,-19.5,54.0501443106,130.97
2021-12-14 21:00:00,56.15648,-2.13324,56.196983539,7.16648,-2.26324,7.5153636564,48.99,0.13,48.9901724839,131.12,55.58648,-21.89324,59.7425369104,7.16648,-2.26324,7.5153636564,48.42,-19.63,52.2478066525,130.51
2021-12-14 21:30:00,53.75198,-1.6928800000000002,53.7786314126,7.83198,-2.23288,8.1440569629,45.92,0.54,45.9231749773,130.39,53.23198,-21.32288,57.3437782694,7.83198,-2.23288,8.1440569629,45.4,-19.09,49.2502598978,129.78
2021-12-14 22:00:00,51.59192,-2.33182,51.6445892016,8.08192,-2.31182,8.4060658217,43.51,-0.02,43.5100045966,130.39,51.08192,-21.95182,55.5989653878,8.08192,-2.31182,8.4060658217,43.0,-19.64,47.2729267129,129.78
2021-12-14 22:30:00,48.66006,-2.83832,48.7427686906,8.78006,-2.08832,9.0249949599,39.88,-0.75,39.8870517838,130.39,48.15006,-22.46832,53.1342985427,8.78006,-2.08832,9.0249949599,39.37,-20.38,44.3321700349,129.78
2021-12-14 23:00:00,45.54322,-3.32974,45.6647791677,8.01322,-2.11974,8.2888474733,37.53,-1.21,37.5495006625,130.47,45.07322,-22.97974,50.5931182241,8.01322,-2.11974,8.2888474733,37.06,-20.86,42.5274405531,129.83
2021-12-14 23:30:00,42.81854,-3.82722,42.9892426156,9.13854,-2.32722,9.4302102978,33.68,-1.5,33.7133860655,130.53,42.36854,-23.43722,48.418968009,9.13854,-2.32722,9.4302102978,33.23,-21.11,39.368324831,129.89
2021-12-15 00:00:00,40.50894,-4.28248,40.7346763197,10.73894,-2.91248,11.1268761148,29.77,-1.37,29.8015066733,130.45,40.08894,-23.83248,46.6380768608,10.73894,-2.91248,11.1268761148,29.35,-20.92,36.042598408,129.82
2021-12-15 00:30:00,39.5021,-4.5951,39.7684655025,11.2621,-3.0851,11.677017531,28.24,-1.51,28.2803412285,130.22,39.0621,-24.0851,45.8905186114,11.2621,-3.0851,11.677017531,27.8,-21.0,34.8402066584,129.6
2021-12-15 01:00:00,38.65694,-4.81486,38.9556399894,11.71694,-2.55486,11.9922471865,26.94,-2.26,27.0346296442,130.07,38.26694,-24.28486,45.3223247659,11.71694,-2.55486,11.9922471865,26.55,-21.73,34.3088239379,129.43
2021-12-15 01:30:00,38.03684,-4.84424,38.3440720107,12.19684,-2.69424,12.4908700723,25.84,-2.15,25.9292903875,129.91,37.62684,-24.51424,44.9079842697,12.19684,-2.69424,12.4908700723,25.43,-21.82,33.508167661,129.29
2021-12-15 02:00:00,37.17804,-5.03148,37.5169621536,11.21804,-2.67148,11.5317486459,25.96,-2.36,26.0670520006,130.68,36.86804,-24.86148,44.4673538816,11.21804,-2.67148,11.5317486459,25.65,-22.19,33.916347091,130.03
2021-12-15 02:30:00,36.51892,-4.94768,36.8525583284,10.83892,-2.36768,11.0945074406,25.68,-2.58,25.8092774017,130.89,36.10892,-24.88768,43.854882503,10.83892,-2.36768,11.0945074406,25.27,-22.52,33.8485346802,130.26
2021-12-15 03:00:00,35.93244,-4.94408,36.2709824984,11.72244,-2.37408,11.9604287298,24.21,-2.5700000000000003,24.3460263698,131.58,35.53244,-24.89408,43.3851300724,11.72244,-2.37408,11.9604287298,23.81,-22.52,32.7729537881,130.94
2021-12-15 03:30:00,35.85358,-4.88008,36.1841730543,10.51358,-2.06008,10.7135098835,25.34,-2.8200000000000003,25.4964311228,131.87,35.44358,-24.89008,43.3100848028,10.51358,-2.06008,10.7135098835,24.93,-22.83,33.8040500532,131.23
2021-12-15 04:00:00,35.67908,-5.01982,36.0304779663,10.83908,-2.06982,11.0349358892,24.84,-2.95,25.0145577614,131.87,35.26908,-24.99982,43.2307645558,10.83908,-2.06982,11.0349358892,24.43,-22.93,33.5053697189,131.23
2021-12-15 04:30:00,35.54456,-4.7674,35.8628477446,9.48456,-1.6774,9.6317469419,26.06,-3.09,26.2425551347,131.82,35.13456,-24.6474,42.9177309879,9.48456,-1.6774,9.6317469419,25.65,-22.97,34.4317208399,131.15
2021-12-15 05:00:00,36.04528,-4.8095,36.3647287977,9.80528,-1.7995,9.9690378738,26.24,-3.01,26.4120748901,131.31,35.63528,-24.6695,43.3411745449,9.80528,-1.7995,9.9690378738,25.83,-22.87,34.4996492736,130.71
2021-12-15 05:30:00,37.45708,-4.51956,37.7287591198,10.33708,-2.09956,10.5481455773,27.12,-2.42,27.2277578952,131.35,37.02708,-24.45956,44.3765110021,10.33708,-2.09956,10.5481455773,26.69,-22.36,34.8184678009,130.71
2021-12-15 06:00:00,38.95266,-4.28778,39.1879417475,10.59266,-2.21778,10.8223377329,28.36,-2.07,28.4354444312,131.5,38.52266,-24.22778,45.5080284917,10.59266,-2.21778,10.8223377329,27.93,-22.01,35.5601602921,130.89
2021-12-15 06:30:00,42.90578,-3.03904,43.013273783,9.39578,-1.74904,9.5571869674,33.51,-1.29,33.5348207092,131.56,42.44578,-23.13904,48.3431423465,9.39578,-1.74904,9.5571869674,33.05,-21.39,39.3679387319,130.93
2021-12-15 07:00:00,46.623,-2.40484,46.6849802873,10.413,-2.16484,10.6356523648,36.21,-0.24,36.2107953517,132.09,46.133,-22.574840000000002,51.3602676203,10.413,-2.16484,10.6356523648,35.72,-20.41,41.1398407872,131.46
2021-12-15 07:30:00,52.55624,-0.9151,52.5642061763,18.60624,-3.0151,18.8489520915,33.95,2.1,34.014886447,130.98,52.08624,-20.7351,56.0617585289,18.60624,-3.0151,18.8489520915,33.48,-17.72,37.8801900734,130.38
2021-12-15 08:00:00,57.90452,0.40638,57.9059459912,25.62452,-4.79362,26.0690394517,32.28,5.2,32.6961526789,130.98,57.45452,-19.60362,60.7068676966,25.62452,-4.79362,26.0690394517,31.83,-14.81,35.1067657297,130.38
2021-12-15 08:30:00,60.45418,1.25264,60.4671562622,24.80418,-4.40736,25.1927006818,35.65,5.66,36.0965109117,131.22,59.99418,-18.61736,62.8164606392,24.80418,-4.40736,25.1927006818,35.19,-14.21,37.9507602032,130.6
2021-12-15 09:00:00,59.892,0.9839200000000001,59.9000814905,22.062,-4.08608,22.4371988841,37.83,5.07,38.1682302445,131.22,59.402,-18.92608,62.3441585729,22.062,-4.08608,22.4371988841,37.34,-14.84,40.1808561382,130.6
2021-12-15 09:30:00,62.28594,1.99668,62.317935241,15.87594,-4.01332,16.3753536849,46.41,6.01,46.7975234387,131.28,61.72594,-17.81332,64.2448911456,15.87594,-4.01332,16.3753536849,45.85,-13.8,47.8817553981,130.68
2021-12-15 10:00:00,63.79096,2.6631400000000003,63.8465260792,22.94096,-3.74686,23.2449264482,40.85,6.41,41.3498561062,130.91,63.28096,-17.21686,65.5812485912,22.94096,-3.74686,23.2449264482,40.34,-13.47,42.5294780123,130.31
2021-12-15 10:30:00,63.87716,2.51386,63.9266068376,22.66716,-3.26614,22.901262257,41.21,5.78,41.613369246,131.21,63.37716,-17.32614,65.7028122455,22.66716,-3.26614,22.901262257,40.71,-14.06,43.0695681427,130.59
2021-12-15 11:00:00,64.20504,2.6981,64.2617063655,22.80504,-3.4819,23.0693189542,41.4,6.18,41.8587195217,131.15,63.68504,-17.2219,65.9725561079,22.80504,-3.4819,23.0693189542,40.88,-13.74,43.1272767515,130.53
2021-12-15 11:30:00,63.82774,2.51964,63.8774528236,23.47774,-3.59036,23.7506833678,40.35,6.11,40.8099816221,131.43,63.31774,-17.32036,65.6439720708,23.47774,-3.59036,23.7506833678,39.84,-13.73,42.139512337,130.79
2021-12-15 12:00:00,64.29174,2.5214,64.3411632642,23.84174,-3.7386,24.1330830228,40.45,6.26,40.9315294119,131.05,63.79174,-17.3986,66.1218373473,23.84174,-3.7386,24.1330830228,39.95,-13.66,42.2208254301,130.43
2021-12-15 12:30:00,64.69452,2.53948,64.7443424301,23.35452,-3.57052,23.6258802482,41.34,6.11,41.7890858957,131.34,64.17452,-17.37052,66.4838625706,23.35452,-3.57052,23.6258802482,40.82,-13.8,43.0895857488,130.71
2021-12-15 13:00:00,64.88102,2.30482,64.9219450685,23.60102,-3.6251800000000003,23.8778155423,41.28,5.93,41.7037564255,131.34,64.37102,-17.64518,66.7456410043,23.60102,-3.6251800000000003,23.8778155423,40.77,-14.02,43.1132613009,130.71
2021-12-15 13:30:00,63.5474,2.54154,63.5982033735,22.3374,-3.10846,22.5526486766,41.21,5.65,41.5955117771,131.59,63.0274,-17.37846,65.379385304,22.3374,-3.10846,22.5526486766,40.69,-14.27,43.1197054721,130.94
2021-12-15 14:00:00,62.55368,2.53694,62.6051031954,17.16368,-3.24306,17.4673795775,45.39,5.78,45.7565350524,131.43,62.02368,-17.55306,64.4596524665,17.16368,-3.24306,17.4673795775,44.86,-14.31,47.0871075773,130.79
2021-12-15 14:30:00,61.26082,2.86362,61.3277130389,6.24082,-1.16638,6.3488799466,55.02,4.03,55.1673934494,131.88,60.63082,-17.44638,63.0909859566,6.24082,-1.16638,6.3488799466,54.39,-16.28,56.7742062912,131.26
2021-12-15 15:00:00,60.52844,2.02676,60.5623629405,5.50844,-1.31324,5.6628182499,55.02,3.34,55.1212844553,132.66,59.91844,-18.35324,62.6662658097,5.50844,-1.31324,5.6628182499,54.41,-17.04,57.0158723515,132.05
2021-12-15 15:30:00,60.74108,1.9255,60.7715916347,5.20108,-1.3045,5.3621780478,55.54,3.23,55.6338431173,133.03,60.11108,-18.5045,62.8948206056,5.20108,-1.3045,5.3621780478,54.91,-17.2,57.540838541,132.38
2021-12-15 16:00:00,62.11068,1.8535400000000002,62.1383310091,5.64068,-1.47646,5.8307122201,56.47,3.33,56.5680987837,133.25,61.48068,-18.48646,64.199869288,5.64068,-1.47646,5.8307122201,55.84,-17.01,58.373330383,132.6
2021-12-15 16:30:00,63.44244,1.65504,63.4640240653,7.30244,-1.5349599999999999,7.4620193081,56.14,3.19,56.230558418,132.86,62.81244,-18.70496,65.5383715647,7.30244,-1.5349599999999999,7.4620193081,55.51,-17.17,58.1048104721,132.23
2021-12-15 17:00:00,64.5162,0.32152000000000003,64.5170011513,24.8762,-3.40848,25.1086252581,39.64,3.73,39.815103918,132.86,63.9962,-19.98848,67.0451560305,24.8762,-3.40848,25.1086252581,39.12,-16.58,42.4884784383,132.23
2021-12-15 17:30:00,64.78106,0.18452000000000002,64.7813227895,25.92106,-3.42548,26.1464197311,38.86,3.61,39.0273199182,132.86,64.28106,-20.07548,67.342999428,25.92106,-3.42548,26.1464197311,38.36,-16.65,41.8176051442,132.23
2021-12-15 18:00:00,64.40402,0.26628,64.4045704682,24.70402,-3.38372,24.9346779646,39.7,3.65,39.8674365868,132.65,63.90402,-19.87372,66.9230044065,24.70402,-3.38372,24.9346779646,39.2,-16.49,42.5271689629,132.01
2021-12-15 18:30:00,63.931960000000004,-1.02328,63.9401486658,26.29196,-3.05328,26.4686546579,37.64,2.03,37.6947012191,132.12,63.44196,-21.28328,66.9168162438,26.29196,-3.05328,26.4686546579,37.15,-18.23,41.3818245127,131.5
2021-12-15 19:00:00,62.923140000000004,-0.7547200000000001,62.9276660122,15.78314,-1.33472,15.8394755512,47.14,0.58,47.14356796,132.68,62.36314,-20.99472,65.8022757854,15.78314,-1.33472,15.8394755512,46.58,-19.66,50.5589952432,132.02
2021-12-15 19:30:00,61.1997,-2.05276,61.2341171546,24.2997,-2.28276,24.4066878807,36.9,0.23,36.9007167952,132.53,60.6997,-22.42276,64.708838238,24.2997,-2.28276,24.4066878807,36.4,-20.14,41.6002355763,131.9
2021-12-15 20:00:00,58.94312,-2.52614,58.9972268724,16.99312,-2.52614,17.1798577012,41.95,0.0,41.95,133.19,58.42312,-22.86614,62.7385153557,16.99312,-2.52614,17.1798577012,41.43,-20.34,46.1536618266,132.52
2021-12-15 20:30:00,58.10332,-1.8996,58.1343639785,3.72332,-0.6296,3.7761763707,54.38,-1.27,54.3948278791,133.02,57.49332,-22.2596,61.652020541,3.72332,-0.6296,3.7761763707,53.77,-21.63,57.9574826921,132.36
2021-12-15 21:00:00,55.58776,-2.17528,55.6303056337,2.5477600000000002,-0.41528000000000004,2.5813830587,53.04,-1.76,53.0691925697,133.14,54.97776,-22.58528,59.4360914537,2.5477600000000002,-0.41528000000000004,2.5813830587,52.43,-22.17,56.9246326295,132.46
2021-12-15 21:30:00,53.29078,-2.45894,53.347479968,2.44078,-0.018940000000000002,2.4408534843,50.85,-2.44,50.9085071476,133.02,52.70078,-22.79894,57.4209358835,2.44078,-0.018940000000000002,2.4408534843,50.26,-22.78,55.1814824013,132.36
2021-12-15 22:00:00,50.22434,-3.5735,50.3513081328,2.37434,-0.14350000000000002,2.3786724629,47.85,-3.43,47.9727776974,133.02,49.65434,-23.6735,55.0089818401,2.37434,-0.14350000000000002,2.3786724629,47.28,-23.53,52.8115451393,132.36
2021-12-15 22:30:00,47.32392,-4.11098,47.5021426962,2.20392,-0.44098000000000004,2.2476046643,45.12,-3.67,45.2690103713,131.4,46.78392,-23.95098,52.5583924176,2.20392,-0.44098000000000004,2.2476046643,44.58,-23.51,50.3993700357,130.74
2021-12-15 23:00:00,44.70006,-4.22682,44.8994584746,1.93006,0.11318,1.9333756272,42.77,-4.34,42.9896324711,131.4,44.16006,-24.18682,50.3499072583,1.93006,0.11318,1.9333756272,42.23,-24.3,48.7223039275,130.74
2021-12-15 23:30:00,42.44104,-4.65664,42.6957395108,2.8510400000000002,0.36336,2.8741015242,39.59,-5.02,39.9069981332,131.76,41.93104,-24.85664,48.7448937589,2.8510400000000002,0.36336,2.8741015242,39.08,-25.22,46.5112330518,131.13
2021-12-16 00:00:00,39.803,-5.07232,40.1248955037,2.033,0.23768000000000003,2.0468465459,37.77,-5.31,38.1414341629,132.63,39.303,-25.38232,46.78662178,2.033,0.23768000000000003,2.0468465459,37.27,-25.62,45.2265110306,131.97
2021-12-16 00:30:00,38.15082,-5.43832,38.5364813014,1.6208200000000001,0.29168000000000005,1.6468560031,36.53,-5.73,36.976665615,133.01,37.66082,-25.71832,45.6044882297,1.6208200000000001,0.29168000000000005,1.6468560031,36.04,-26.01,44.4454913349,132.36
2021-12-16 01:00:00,37.7528,-5.42782,38.1409902571,1.5628000000000002,0.31218,1.5936750586000001,36.19,-5.74,36.6423757418,132.85,37.2628,-25.73782,45.2874336013,1.5628000000000002,0.31218,1.5936750586000001,35.7,-26.05,44.1938061271,132.2
2021-12-16 01:30:00,36.76134,-5.64592,37.1923719497,1.5913400000000002,0.31408,1.6220386068,35.17,-5.96,35.6714241375,133.22,36.28134,-25.99592,44.6332106042,1.5913400000000002,0.31408,1.6220386068,34.69,-26.31,43.5386288254,132.56
2021-12-16 02:00:00,35.77694,-5.88964,36.2584789407,1.56694,0.38036000000000003,1.6124437023,34.21,-6.27,34.7798361123,133.22,35.29694,-26.35964,44.0534288597,1.56694,0.38036000000000003,1.6124437023,33.73,-26.74,43.0434722112,132.56
2021-12-16 02:30:00,35.428960000000004,-5.83148,35.9056731683,1.5889600000000002,0.42852,1.6457287966,33.84,-6.26,34.4141424417,133.69,34.96896,-26.19148,43.6900650958,1.5889600000000002,0.42852,1.6457287966,33.38,-26.62,42.6948334111,133.0
2021-12-16 03:00:00,34.96352,-5.79616,35.440699789,1.4735200000000002,0.68384,1.6244686319000001,33.49,-6.48,34.1111492037,133.28,34.49352,-26.22616,43.3314480526,1.4735200000000002,0.68384,1.6244686319000001,33.02,-26.91,42.5965785011,132.6
2021-12-16 03:30:00,34.75308,-5.85546,35.2429139161,1.43308,0.7345400000000001,1.6103624741,33.32,-6.59,33.9654309556,133.49,34.27308,-26.29546,43.1983243807,1.43308,0.7345400000000001,1.6103624741,32.84,-27.03,42.5333574974,132.81
2021-12-16 04:00:00,34.7008,-5.82052,35.1855648485,1.5108000000000001,0.51948,1.5976157581,33.19,-6.34,33.7901124591,133.58,34.2308,-26.28052,43.155687923,1.5108000000000001,0.51948,1.5976157581,32.72,-26.8,42.2946616017,132.9
2021-12-16 04:30:00,34.77184,-5.72048,35.2392501114,1.47184,0.6295200000000001,1.6008149225000001,33.3,-6.35,33.9000368731,133.66,34.31184,-25.93048,43.0080475867,1.47184,0.6295200000000001,1.6008149225000001,32.84,-26.56,42.2362308924,132.97
2021-12-16 05:00:00,34.92668,-5.70932,35.3902431566,1.44668,0.7106800000000001,1.6118154624,33.48,-6.42,34.0899809328,132.76,34.45668,-25.98932,43.1590958048,1.44668,0.7106800000000001,1.6118154624,33.01,-26.7,42.4564494512,132.08
2021-12-16 05:30:00,36.09402,-5.44752,36.5027910428,1.47402,0.63248,1.6039843861,34.62,-6.08,35.14983357,133.03,35.61402,-25.66752,43.899658353,1.47402,0.63248,1.6039843861,34.14,-26.3,43.095586781,132.35
2021-12-16 06:00:00,37.75258,-5.2192,38.1116431723,1.46258,0.6708000000000001,1.6090720607,36.29,-5.89,36.7648772608,132.53,37.26258,-25.4692,45.135130629,1.46258,0.6708000000000001,1.6090720607,35.8,-26.14,44.3276392333,131.88
2021-12-16 06:30:00,41.9499,-3.9644,42.1368078688,1.4199,0.6956,1.5811310414,40.53,-4.66,40.7970158222,132.78,41.4399,-24.2344,48.005952291,1.4199,0.6956,1.5811310414,40.02,-24.93,47.149817603,132.11
2021-12-16 07:00:00,45.45308,-2.91166,45.5462429344,1.36308,0.8583400000000001,1.610818004,44.09,-3.77,44.2508869968,132.81,44.91308,-23.10166,50.5061525939,1.36308,0.8583400000000001,1.610818004,43.55,-23.96,49.7059765018,132.11
2021-12-16 07:30:00,50.5527,-1.19238,50.5667603012,1.3327,0.9976200000000001,1.6647326975999999,49.22,-2.19,49.2686969586,132.53,49.9727,-21.50238,54.4024180616,1.3327,0.9976200000000001,1.6647326975999999,48.64,-22.5,53.5919732796,131.86
2021-12-16 08:00:00,54.6038,-0.5608000000000001,54.6066797295,8.5938,-0.9008,8.6408818462,46.01,0.34,46.0112562315,132.81,54.0538,-20.6708,57.8713682842,8.5938,-0.9008,8.6408818462,45.46,-19.77,49.572820174,132.17
2021-12-16 08:30:00,56.56114,0.17366,56.561406594,10.74114,-1.1363400000000001,10.8010812929,45.82,1.31,45.8387227134,132.11,56.00114,-19.93634,59.4439680194,10.74114,-1.1363400000000001,10.8010812929,45.26,-18.8,49.0092603494,131.47
2021-12-16 09:00:00,55.85686,0.22276,55.8573041873,12.78686,-0.62724,12.8022349095,43.07,0.85,43.0783866922,132.17,55.33686,-19.91724,58.8121120508,12.78686,-0.62724,12.8022349095,42.55,-19.29,46.7183753998,131.51
2021-12-16 09:30:00,59.60858,2.20042,59.6491798585,9.34858,-0.65958,9.3718191293,50.26,2.86,50.3413070947,132.29,59.02858,-17.84958,61.6683124708,9.34858,-0.65958,9.3718191293,49.68,-17.19,52.5699391287,131.64
2021-12-16 10:00:00,59.3639,1.959,59.3962145613,6.2939,0.549,6.3177985256,53.07,1.4100000000000001,53.0887276171,131.92,58.7639,-18.111,61.4914974953,6.2939,0.549,6.3177985256,52.47,-18.66,55.6892853249,131.27
2021-12-16 10:30:00,58.47886,1.8958400000000002,58.5095827724,3.37886,1.6058400000000002,3.7410449082,55.1,0.29,55.1007631526,132.14,57.84886,-18.19416,60.642543329,3.37886,1.6058400000000002,3.7410449082,54.47,-19.8,57.9570608295,131.5
2021-12-16 11:00:00,58.85958,1.28232,58.8735467112,15.61958,-0.44768,15.6259942646,43.24,1.73,43.2745941633,132.14,58.32958,-18.76768,61.2745111409,15.61958,-0.44768,15.6259942646,42.71,-18.32,46.4732880266,131.5
2021-12-16 11:30:00,58.52324,0.9234600000000001,58.5305253562,21.99324,-0.28654,21.995106521,36.53,1.21,36.5500341997,132.08,58.04324,-19.21654,61.1415825709,21.99324,-0.28654,21.995106521,36.05,-18.93,40.7179002406,131.4
2021-12-16 12:00:00,58.23288,1.01302,58.2416905886,16.93288,-0.28698,16.935311707,41.3,1.3,41.320454983,132.34,57.71288,-19.11698,60.7966729535,16.93288,-0.28698,16.935311707,40.78,-18.83,44.9174498386,131.67
2021-12-16 12:30:00,60.75982,1.65778,60.7824313512,9.62982,-0.66222,9.6525627976,51.13,2.32,51.1826073974,132.26,60.17982,-18.36222,62.9188513767,9.62982,-0.66222,9.6525627976,50.55,-17.7,53.5592428998,131.59
2021-12-16 13:00:00,60.95328,2.01904,60.9867105629,5.76328,0.34904,5.7738397345,55.19,1.67,55.2152605717,132.0,60.34328,-18.03096,62.9795757344,5.76328,0.34904,5.7738397345,54.58,-18.38,57.5916730092,131.3
2021-12-16 13:30:00,60.1883,2.10048,60.2249406236,1.5483,1.6204800000000001,2.2412470458,58.64,0.48,58.6419644964,132.11,59.5283,-17.95952,62.178475854,1.5483,1.6204800000000001,2.2412470458,57.98,-19.58,61.196869201,131.44
2021-12-16 14:00:00,58.78744,1.25102,58.8007495938,3.26744,1.63102,3.651902298,55.52,-0.38,55.521300417,132.11,58.15744,-18.94898,61.1665894945,3.26744,1.63102,3.651902298,54.89,-20.58,58.6212290898,131.44
2021-12-16 14:30:00,57.39988,0.015280000000000002,57.3998820338,13.27988,-0.22472000000000003,13.2817812018,44.12,0.24,44.1206527604,132.56,56.85988,-20.25472,60.3597517879,13.27988,-0.22472000000000003,13.2817812018,43.58,-20.03,47.9626656891,131.85
2021-12-16 15:00:00,57.39954,-0.22144000000000003,57.3999671418,17.84954,-0.22144000000000003,17.8509135308,39.55,0.0,39.55,132.93,56.88954,-20.44144,60.4505767606,17.84954,-0.22144000000000003,17.8509135308,39.04,-20.22,43.9655546991,132.21
2021-12-16 15:30:00,56.507,-0.6103400000000001,56.5102960877,13.217,-0.52034,13.2272386656,43.29,-0.09,43.290093555,131.15,55.987,-20.43034,59.5981791795,13.217,-0.52034,13.2272386656,42.77,-19.91,47.1771236936,130.48
2021-12-16 16:00:00,57.76178,-1.01466,57.7706912169,13.11178,-0.8746600000000001,13.1409210059,44.65,-0.14,44.6502194843,131.15,57.21178,-20.73466,60.853215988,13.11178,-0.8746600000000001,13.1409210059,44.1,-19.86,48.3655828043,130.48
2021-12-16 16:30:00,59.87162,-1.26452,59.8849721738,13.12162,-1.00452,13.1600141282,46.75,-0.26,46.7507229891,130.88,59.32162,-20.91452,62.9004908268,13.12162,-1.00452,13.1600141282,46.2,-19.91,50.3075352209,130.2
2021-12-16 17:00:00,61.58254,-1.26794,61.5955916011,13.41254,-1.29794,13.4751948964,48.17,0.03,48.1700093419,130.71,61.01254,-20.83794,64.4728608074,13.41254,-1.29794,13.4751948964,47.6,-19.54,51.454558593,130.02
2021-12-16 17:30:00,63.3871,-1.32656,63.4009795496,22.5071,-1.37656,22.5491566992,40.88,0.05,40.8800305773,130.36,62.8771,-21.11656,66.3282655483,22.5071,-1.37656,22.5491566992,40.37,-19.74,44.9377847696,129.68
2021-12-16 18:00:00,63.01856,-1.4582600000000001,63.0354299319,22.44856,-1.27826,22.4849237202,40.57,-0.18,40.5703993079,131.14,62.51856,-21.29826,66.0468487023,22.44856,-1.27826,22.4849237202,40.07,-20.02,44.7929157345,130.46
2021-12-16 18:30:00,61.9696,-1.81148,61.9960707138,11.2296,-0.88148,11.2641432497,50.74,-0.93,50.748522146,131.27,61.3796,-21.68148,65.096404441,11.2296,-0.88148,11.2641432497,50.15,-20.8,54.29237976,130.59
2021-12-16 19:00:00,61.19784,-1.21306,61.2098614214,3.56784,0.38694,3.5887609044,57.63,-1.6,57.6522063758,131.47,60.55784,-21.05306,64.1130510959,3.56784,0.38694,3.5887609044,56.99,-21.44,60.8895204448,130.75
2021-12-16 19:30:00,59.49094,-2.40226,59.539422194,13.27094,-1.62226,13.3697261001,46.22,-0.78,46.2265810979,131.43,58.94094,-22.44226,63.0689261205,13.27094,-1.62226,13.3697261001,45.67,-20.82,50.1918449551,130.7
2021-12-16 20:00:00,58.65164,-1.28918,58.6658065636,4.39164,0.04082,4.3918297055,54.26,-1.33,54.2762977735,131.99,58.04164,-20.91918,61.6963861645,4.39164,0.04082,4.3918297055,53.65,-20.96,57.5989939148,131.28
2021-12-16 20:30:00,56.72912,-1.06714,56.739156177699996,4.16912,-0.34714,4.1835472692,52.56,-0.72,52.5649312755,130.73,56.12912,-20.53714,59.7683213028,4.16912,-0.34714,4.1835472692,51.96,-20.19,55.7447549102,130.0
2021-12-16 21:00:00,55.36416,-0.0514,55.3641838598,2.97416,-0.3614,2.9960369934,52.39,0.31,52.3909171517,130.1,54.77416,-19.4114,58.1120560096,2.97416,-0.3614,2.9960369934,51.8,-19.05,55.1918698723,129.39
2021-12-16 21:30:00,53.56544,0.19222,53.5657848904,2.80544,-0.42778000000000005,2.8378670374,50.76,0.62,50.7637863048,129.66,52.98544,-19.18778,56.3527084826,2.80544,-0.42778000000000005,2.8378670374,50.18,-18.76,53.5721009482,128.96
2021-12-16 22:00:00,50.85308,-0.61014,50.8567401266,2.86308,-0.41014000000000006,2.8923073671,47.99,-0.2,47.9904167517,129.75,50.28308,-20.09014,54.1479626533,2.86308,-0.41014000000000006,2.8923073671,47.42,-19.68,51.3415893794,129.06
2021-12-16 22:30:00,48.09036,-1.1334,48.1037142068,3.09036,-0.4434,3.1220071252,45.0,-0.6900000000000001,45.0052896891,130.14,47.54036,-20.6734,51.840865121,3.09036,-0.4434,3.1220071252,44.45,-20.23,48.8370289842,129.44
2021-12-16 23:00:00,45.757,-1.30748,45.7756764336,3.847,-0.6574800000000001,3.9027796441,41.91,-0.65,41.91504026,130.24,45.237,-21.02748,49.885279233,3.847,-0.6574800000000001,3.9027796441,41.39,-20.37,46.130998255,129.56
2021-12-16 23:30:00,42.98212,-1.79072,43.0194062931,3.86212,-0.61072,3.9101086702,39.12,-1.18,39.1377924773,131.18,42.47212,-21.62072,47.658540794,3.86212,-0.61072,3.9101086702,38.61,-21.01,43.9562532525,130.51
2021-12-17 00:00:00,40.8213,-2.39906,40.8917353823,4.4413,-0.7690600000000001,4.5073938117,36.38,-1.63,36.416497635,131.18,40.3313,-22.40906,46.1387009979,4.4413,-0.7690600000000001,4.5073938117,35.89,-21.64,41.9092078188,130.51
2021-12-17 00:30:00,39.36884,-2.78898,39.4675052719,4.66884,-0.80898,4.7384085499,34.7,-1.98,34.7564440068,131.92,38.88884,-22.78898,45.0741554107,4.66884,-0.80898,4.7384085499,34.22,-21.98,40.6709822847,131.2
2021-12-17 01:00:00,38.37688,-2.90396,38.4865937986,4.70688,-0.82396,4.7784547101,33.67,-2.08,33.7341859247,131.92,37.90688,-22.79396,44.2322977452,4.70688,-0.82396,4.7784547101,33.2,-21.97,39.8110650448,131.2
2021-12-17 01:30:00,36.94164,-3.33776,37.0921205609,4.9816400000000005,-0.82776,5.049942941,31.96,-2.51,32.0584107529,131.51,36.49164,-23.27776,43.2838757565,4.9816400000000005,-0.82776,5.049942941,31.51,-22.45,38.6895670692,130.82
2021-12-17 02:00:00,36.1015,-3.44682,36.2656706868,4.6015,-0.74682,4.6617102401,31.5,-2.7,31.6155025265,131.85,35.6415,-23.46682,42.6732722341,4.6015,-0.74682,4.6617102401,31.04,-22.72,38.4666088965,131.14
2021-12-17 02:30:00,35.47396,-4.12696,35.713213758,4.27396,-0.68696,4.3288160186,31.2,-3.44,31.3890681607,132.09,35.02396,-24.26696,42.6094252686,4.27396,-0.68696,4.3288160186,30.75,-23.58,38.7502116123,131.39
2021-12-17 03:00:00,35.05556,-5.10882,35.4258708955,4.01556,-0.61882,4.0629620114,31.04,-4.49,31.3630626693,132.41,34.59556,-25.31882,42.8706824987,4.01556,-0.61882,4.0629620114,30.58,-24.7,39.3093678402,131.73
2021-12-17 03:30:00,34.610640000000004,-5.06804,34.9797288533,4.01064,-0.58804,4.0535199828,30.6,-4.48,30.9262089497,132.73,34.16064,-25.28804,42.5021680888,4.01064,-0.58804,4.0535199828,30.15,-24.7,38.97579377,132.03
2021-12-17 04:00:00,34.46192,-5.05078,34.8300776441,4.10192,-0.62078,4.1486281461,30.36,-4.43,30.6815009411,132.73,34.03192,-25.12078,42.2992336419,4.10192,-0.62078,4.1486281461,29.93,-24.5,38.678868908,132.03
2021-12-17 04:30:00,34.798140000000004,-5.03466,35.1604657076,3.88814,-0.55466,3.9275030713,30.91,-4.48,31.2329713604,132.24,34.33814,-25.18466,42.5837405353,3.88814,-0.55466,3.9275030713,30.45,-24.63,39.1642617701,131.56
2021-12-17 05:00:00,35.04054,-4.9954600000000005,35.3948310365,4.06054,-0.5954600000000001,4.103968531,30.98,-4.4,31.2908996355,132.55,34.59054,-25.09546,42.7350859377,4.06054,-0.5954600000000001,4.103968531,30.53,-24.5,39.1449984034,131.86
2021-12-17 05:30:00,36.2292,-4.82344,36.5488783148,4.5892,-0.7334400000000001,4.6474391737000005,31.64,-4.09,31.9032553198,132.28,35.7792,-25.00344,43.6500076114,4.5892,-0.7334400000000001,4.6474391737000005,31.19,-24.27,39.5202353232,131.61
2021-12-17 06:00:00,37.70846,-5.82446,38.1556324789,4.00846,-0.52446,4.0426241308,33.7,-5.3,34.114219909,132.49,37.23846,-26.26446,45.5689012624,4.00846,-0.52446,4.0426241308,33.23,-25.74,42.0330881568,131.82
2021-12-17 06:30:00,41.67066,-4.6866,41.9333772119,3.55066,-0.48660000000000003,3.5838479314000002,38.12,-4.2,38.3506766564,133.48,41.17066,-24.8266,48.0768479873,3.55066,-0.48660000000000003,3.5838479314000002,37.62,-24.34,44.807365466,132.77
2021-12-17 07:00:00,45.14864,-3.66202,45.2969103177,3.33864,-0.48202000000000006,3.3732566357,41.81,-3.18,41.9307584,132.4,44.62864,-23.64202,50.5040653604,3.33864,-0.48202000000000006,3.3732566357,41.29,-23.16,47.3418387898,131.73
2021-12-17 07:30:00,49.66164,-2.68828,49.7343476568,3.92164,-0.45828,3.948326335,45.74,-2.23,45.7943282514,131.97,49.10164,-22.69828,54.0942045477,3.92164,-0.45828,3.948326335,45.18,-22.24,50.3572239108,131.3
2021-12-17 08:00:00,54.18328,-1.95652,54.218592771,22.44328,-2.44652,22.5762325747,31.74,0.49,31.7437820683,131.97,53.73328,-21.92652,58.0347969659,22.44328,-2.44652,22.5762325747,31.29,-19.48,36.8583029995,131.3
2021-12-17 08:30:00,55.97374,0.22328,55.9741853317,7.76374,-0.62672,7.7889945915,48.21,0.85,48.2174926764,131.78,55.41374,-19.47672,58.736915162,7.76374,-0.62672,7.7889945915,47.65,-18.85,51.2429995219,131.12
2021-12-17 09:00:00,57.33438,0.96996,57.3425841098,14.56438,-2.87004,14.8444701618,42.77,3.84,42.9420365144,130.8,56.80438,-18.61004,59.7751719026,14.56438,-2.87004,14.8444701618,42.24,-15.74,45.0773246766,130.14
2021-12-17 09:30:00,58.60724,1.13046,58.6181415624,25.75724,-2.88954,25.9188127396,32.85,4.02,33.0950585435,130.33,58.15724,-18.48954,61.0256311219,25.75724,-2.88954,25.9188127396,32.4,-15.6,35.9599777531,129.68
2021-12-17 10:00:00,58.85364,0.08984,58.8537085703,15.88364,-3.39016,16.241404018,42.97,3.48,43.1106866102,130.5,58.33364,-19.29016,61.440408759,15.88364,-3.39016,16.241404018,42.45,-15.9,45.3300397088,129.85
2021-12-17 10:30:00,59.80156,0.27790000000000004,59.8022057022,8.67156,-1.3721,8.779442536,51.13,1.65,51.1566163854,129.69,59.22156,-19.4021,62.3188146008,8.67156,-1.3721,8.779442536,50.55,-18.03,53.6692034597,129.05
2021-12-17 11:00:00,60.28472,0.07042000000000001,60.2847611296,14.22472,-2.62958,14.4657301943,46.06,2.7,46.1390680443,130.78,59.71472,-19.93958,62.9558149439,14.22472,-2.62958,14.4657301943,45.49,-17.31,48.6721296021,130.14
2021-12-17 11:30:00,61.85598,-0.8080200000000001,61.861257327,26.12598,-3.45802,26.3538371643,35.73,2.65,35.8281369876,131.9,61.37598,-20.88802,64.8330185976,26.12598,-3.45802,26.3538371643,35.25,-17.43,39.3238782421,131.24
2021-12-17 12:00:00,61.18042,-1.5696400000000001,61.2005519673,27.04042,-3.28964,27.2397879049,34.14,1.72,34.1833000162,132.16,60.71042,-21.71964,64.4786620387,27.04042,-3.28964,27.2397879049,33.67,-18.43,38.3840305335,131.5
2021-12-17 12:30:00,61.17698,-1.64234,61.1990209284,16.10698,-3.37234,16.4562292703,45.07,1.73,45.1031905745,132.3,60.63698,-21.69234,64.4003179976,16.10698,-3.37234,16.4562292703,44.53,-18.32,48.151254397,131.66
2021-12-17 13:00:00,61.23644,-1.57484,61.2566870219,23.80644,-3.43484,24.0529563942,37.43,1.8599999999999999,37.4761857718,132.14,60.73644,-21.75484,64.5150231132,23.80644,-3.43484,24.0529563942,36.93,-18.32,41.2243532393,131.47
2021-12-17 13:30:00,59.5959,-0.6906800000000001,59.5999021448,25.1059,-2.88068,25.2706258742,34.49,2.19,34.5594589078,132.46,59.1259,-20.87068,62.7013343915,25.1059,-2.88068,25.2706258742,34.02,-17.99,38.483769306,131.81
2021-12-17 14:00:00,56.96696,-0.90368,56.9741271911,17.84696,-2.80368,18.0658407716,39.12,1.9,39.1661129039,132.4,56.45696,-21.10368,60.2723289909,17.84696,-2.80368,18.0658407716,38.61,-18.3,42.727299236,131.76
2021-12-17 14:30:00,57.0606,-0.96674,57.0687888306,15.5406,-3.14674,15.8559837597,41.52,2.18,41.5771908623,132.52,56.5406,-21.01674,60.3203349509,15.5406,-3.14674,15.8559837597,41.0,-17.87,44.7251260479,131.87
2021-12-17 15:00:00,55.84082,-1.70462,55.8668319096,17.44082,-2.58462,17.6312921482,38.4,0.88,38.4100820098,132.01,55.34082,-21.89462,59.5145422835,17.44082,-2.58462,17.6312921482,37.9,-19.31,42.5357038263,131.35
2021-12-17 15:30:00,56.3155,-1.7707600000000001,56.3433326244,23.5455,-2.9107600000000002,23.7247359106,32.77,1.1400000000000001,32.7898231163,132.66,55.8555,-21.94076,60.0102810327,23.5455,-2.9107600000000002,23.7247359106,32.31,-19.03,37.4976932624,131.98
2021-12-17 16:00:00,56.90336,-2.34658,56.9517235647,18.13336,-3.38658,18.4468877859,38.77,1.04,38.7839464212,132.45,56.40336,-22.50658,60.7279603032,18.13336,-3.38658,18.4468877859,38.27,-19.12,42.7804546493,131.79
2021-12-17 16:30:00,59.47822,-2.5003,59.5307496548,19.12822,-3.7003,19.4828391273,40.35,1.2,40.3678399224,132.53,58.96822,-22.6403,63.1651340065,19.12822,-3.7003,19.4828391273,39.84,-18.94,44.1129142089,131.84
2021-12-17 17:00:00,61.4467,-2.46092,61.4959597708,19.3467,-4.18092,19.793304245,42.1,1.72,42.1351207427,132.44,60.9167,-22.45092,64.9221699247,19.3467,-4.18092,19.793304245,41.57,-18.27,45.4076843717,131.75
2021-12-17 17:30:00,62.26696,-2.17414,62.3049050427,26.25696,-3.74414,26.5225664818,36.01,1.57,36.0442089662,131.9,61.78696,-22.17414,65.6454180486,26.25696,-3.74414,26.5225664818,35.53,-18.43,40.0255643308,131.21
2021-12-17 18:00:00,61.3177,-2.58462,61.372148356,28.6877,-4.20462,28.9941883941,32.63,1.62,32.670189776,131.95,60.8577,-22.63462,64.9306219887,28.6877,-4.20462,28.9941883941,32.17,-18.43,37.0752451105,131.27
2021-12-17 18:30:00,60.08412,-2.28314,60.1274829378,11.37412,-2.43314,11.6314563161,48.71,0.15,48.7102309582,132.11,59.51412,-22.34314,63.5700116756,11.37412,-2.43314,11.6314563161,48.14,-19.91,52.0947953254,131.42
2021-12-17 19:00:00,58.48126,-2.46344,58.5331214597,8.04126,-1.77344,8.2344976666,50.44,-0.6900000000000001,50.4447192479,132.21,57.89126,-22.61344,62.1511516629,8.04126,-1.77344,8.2344976666,49.85,-20.84,54.0308069531,131.51
2021-12-17 19:30:00,57.11242,-2.79672,57.1808548468,7.44242,-0.58672,7.4655110887,49.67,-2.21,49.7191411833,132.46,56.53242,-22.61672,60.8886732867,7.44242,-0.58672,7.4655110887,49.09,-22.03,53.8065888159,131.76
2021-12-17 20:00:00,56.9256,-2.11044,56.964707428,6.2056000000000004,-0.54044,6.2290887579,50.72,-1.57,50.7442932752,131.46,56.3456,-21.60044,60.3440605822,6.2056000000000004,-0.54044,6.2290887579,50.14,-21.06,54.3832989069,130.77
2021-12-17 20:30:00,54.97526,-2.3963,55.027461015,4.78526,-1.0363,4.8961853476,50.19,-1.3599999999999999,50.2084226002,130.35,54.39526,-21.9363,58.6519016585,4.78526,-1.0363,4.8961853476,49.61,-20.9,53.8327233196,129.66
2021-12-17 21:00:00,53.0645,-2.6988000000000003,53.1330846243,4.4245,-0.46880000000000005,4.4492666463,48.64,-2.23,48.6910926146,130.39,52.4945,-22.2788,57.0264628018,4.4245,-0.46880000000000005,4.4492666463,48.07,-21.81,52.7863713472,129.73
2021-12-17 21:30:00,50.71258,-3.13652,50.8094826579,4.22258,-0.25652,4.2303645667,46.49,-2.88,46.579120859,130.58,50.15258,-22.98652,55.1693880913,4.22258,-0.25652,4.2303645667,45.93,-22.73,51.2466369628,129.92
2021-12-17 22:00:00,48.7288,-3.71334,48.8700812706,4.4488,-0.34334000000000003,4.4620291119,44.28,-3.37,44.4080544496,131.46,48.1788,-23.56334,53.6323387649,4.4488,-0.34334000000000003,4.4620291119,43.73,-23.22,49.5124358116,130.8
2021-12-17 22:30:00,46.32424,-4.68354,46.5603990373,6.12424,-1.35354,6.2720320558000004,40.2,-3.33,40.3376858533,131.55,45.81424,-24.79354,52.0928422387,6.12424,-1.35354,6.2720320558000004,39.69,-23.44,46.0947903781,130.9
2021-12-17 23:00:00,44.30232,-4.99382,44.5828868017,9.42232,-2.7038200000000003,9.8025892893,34.88,-2.29,34.955092619,132.48,43.82232,-25.27382,50.58815778,9.42232,-2.7038200000000003,9.8025892893,34.4,-22.57,41.1432242295,131.78
2021-12-17 23:30:00,42.044,-5.19166,42.363324581,8.404,-2.24166,8.6978305086,33.64,-2.95,33.7690997807,133.4,41.564,-25.60166,48.8160945873,8.404,-2.24166,8.6978305086,33.16,-23.36,40.5619920615,132.75
2021-12-18 00:00:00,39.53794,-5.97088,39.9862489791,9.21794,-2.5108800000000002,9.5537917194,30.32,-3.46,30.516782268100002,133.4,39.08794,-26.14088,47.0235330512,9.21794,-2.5108800000000002,9.5537917194,29.87,-23.63,38.0866617072,132.75
2021-12-18 00:30:00,38.16084,-5.95744,38.6230604802,9.18084,-1.8474400000000002,9.3648736062,28.98,-4.11,29.2699931671,132.79,37.72084,-26.04744,45.8402759684,9.18084,-1.8474400000000002,9.3648736062,28.54,-24.2,37.4188668989,132.11
2021-12-18 01:00:00,36.89148,-6.0392,37.3825257738,7.49148,-1.2692,7.5982327702,29.4,-4.77,29.7844405689,132.36,36.46148,-26.0592,44.8165307496,7.49148,-1.2692,7.5982327702,28.97,-24.79,38.1287948931,131.7
2021-12-18 01:30:00,35.73036,-6.27338,36.276906185,8.15036,-1.54338,8.2952028278,27.58,-4.73,27.9826607027,132.19,35.30036,-26.42338,44.0943355405,8.15036,-1.54338,8.2952028278,27.15,-24.88,36.825764079,131.54
2021-12-18 02:00:00,34.68854,-6.61322,35.3133046613,7.38854,-1.59322,7.5583644593,27.3,-5.02,27.7577088392,132.63,34.25854,-26.75322,43.4670259312,7.38854,-1.59322,7.5583644593,26.87,-25.16,36.8106302581,131.98
2021-12-18 02:30:00,34.01836,-6.556,34.6443350793,5.92836,-1.146,6.0381096619,28.09,-5.41,28.6062265949,132.73,33.58836,-26.866,43.0111599877,5.92836,-1.146,6.0381096619,27.66,-25.72,37.7702793212,132.06
2021-12-18 03:00:00,33.09074,-6.5213,33.7272060426,5.79074,-0.9013,5.8604617086,27.3,-5.62,27.872466701,133.28,32.67074,-26.7613,42.2320308514,5.79074,-0.9013,5.8604617086,26.88,-25.86,37.2997855222,132.6
2021-12-18 03:30:00,32.7414,-6.67142,33.4141754167,6.3014,-0.8614200000000001,6.3600067906,26.44,-5.8100000000000005,27.0708274717,132.95,32.3114,-27.05142,42.1403119824,6.3014,-0.8614200000000001,6.3600067906,26.01,-26.19,36.9111934242,132.31
2021-12-18 04:00:00,32.24386,-6.63418,32.9192778167,6.17386,-0.8641800000000001,6.2340479924,26.07,-5.77,26.7008951161,133.45,31.83386,-26.88418,41.6671786515,6.17386,-0.8641800000000001,6.2340479924,25.66,-26.02,36.5441650609,132.79
2021-12-18 04:30:00,32.46118,-6.74622,33.154783837,7.06118,-1.11622,7.1488607541,25.4,-5.63,26.0164736273,132.94,32.04118,-27.09622,41.9623921396,7.06118,-1.11622,7.1488607541,24.98,-25.98,36.0410987624,132.29
2021-12-18 05:00:00,32.30234,-6.7830200000000005,33.0068255032,7.08234,-1.18302,7.1804649011,25.22,-5.6,25.8342485859,133.4,31.88234,-27.03302,41.8003322259,7.08234,-1.18302,7.1804649011,24.8,-25.85,35.8226534472,132.74
2021-12-18 05:30:00,32.6361,-6.77794,33.332499064,7.4961,-1.38794,7.6235092086,25.14,-5.39,25.7113146299,133.0,32.2361,-27.10794,42.1189571838,7.4961,-1.38794,7.6235092086,24.74,-25.72,35.6873366896,132.36
2021-12-18 06:00:00,33.72644,-6.46776,34.3410057292,6.82644,-1.03776,6.9048699402,26.9,-5.43,27.4425745877,133.16,33.29644,-26.75776,42.7156954396,6.82644,-1.03776,6.9048699402,26.47,-25.72,36.907713286,132.5
2021-12-18 06:30:00,35.96954,-5.70396,36.4189918517,6.69954,-0.9239600000000001,6.7629533706,29.27,-4.78,29.6577359217,133.09,35.52954,-25.96396,44.005402299,6.69954,-0.9239600000000001,6.7629533706,28.83,-25.04,38.185998743,132.45
2021-12-18 07:00:00,37.50074,-5.48824,37.9002147599,6.84074,-1.37824,6.9781995705,30.66,-4.11,30.9342480109,132.93,37.05074,-25.49824,44.9768560222,6.84074,-1.37824,6.9781995705,30.21,-24.12,38.657709451,132.27
2021-12-18 07:30:00,40.62588,-4.80958,40.9095854972,7.00588,-1.49958,7.1645721959,33.62,-3.31,33.7825472693,132.08,40.15588,-25.12958,47.3707767463,7.00588,-1.49958,7.1645721959,33.15,-23.63,40.7099422746,131.44
2021-12-18 08:00:00,42.9258,-4.16328,43.1272211718,6.3958,-1.7132800000000001,6.6212979089,36.53,-2.45,36.612066317,133.1,42.4358,-24.46328,48.9821313338,6.3958,-1.7132800000000001,6.6212979089,36.04,-22.75,42.6197618482,132.43
2021-12-18 08:30:00,45.6771,-3.53594,45.8137570615,6.5171,-1.64594,6.7217342177,39.16,-1.8900000000000001,39.2055825107,133.05,45.1671,-23.70594,51.0101804907,6.5171,-1.64594,6.7217342177,38.65,-22.06,44.5024280236,132.38
2021-12-18 09:00:00,48.0369,-3.1926,48.1428754477,7.9769000000000005,-1.9626000000000001,8.2147874209,40.06,-1.23,40.0788784773,132.58,47.5169,-23.1526,52.8573426533,7.9769000000000005,-1.9626000000000001,8.2147874209,39.54,-21.19,44.8600902808,131.92
2021-12-18 09:30:00,50.2377,-2.6791,50.3090854429,7.8177,-1.8491,8.0334055107,42.42,-0.8300000000000001,42.4281192136,131.43,49.7177,-22.5391,54.5881005541,7.8177,-1.8491,8.0334055107,41.9,-20.69,46.7299272415,130.79
2021-12-18 10:00:00,52.04654,-1.9160400000000002,52.0817965824,11.95654,-1.6860400000000002,12.0748324897,40.09,-0.23,40.0906597601,131.43,51.53654,-21.72604,55.928845592,11.95654,-1.6860400000000002,12.0748324897,39.58,-20.04,44.3641521952,130.79
2021-12-18 10:30:00,52.59472,-1.7317200000000001,52.6232213575,21.38472,-2.05172,21.4829188994,31.21,0.32,31.2116404567,131.29,52.14472,-21.57172,56.4305850372,21.38472,-2.05172,21.4829188994,30.76,-19.52,36.4308660342,130.66
2021-12-18 11:00:00,54.12006,-1.8583600000000002,54.1519565325,27.84006,-3.95836,28.1200560934,26.28,2.1,26.3637705953,131.32,53.71006,-21.75836,57.9499506048,27.84006,-3.95836,28.1200560934,25.87,-17.8,31.4021798606,130.69
2021-12-18 11:30:00,54.21372,-1.7221600000000001,54.241066281,9.50372,-2.16216,9.7465701508,44.71,0.44,44.7121650113,131.52,53.67372,-21.47216,57.8093580115,9.50372,-2.16216,9.7465701508,44.17,-19.31,48.2064829665,130.88
2021-12-18 12:00:00,53.4228,-2.0766,53.4631445708,7.6828,-2.0666,7.9558941295,45.74,-0.01,45.7400010931,131.18,52.8728,-21.9766,57.258221483,7.6828,-2.0666,7.9558941295,45.19,-19.91,49.3816180375,130.54
2021-12-18 12:30:00,52.10152,-2.37182,52.1554782973,9.26152,-1.7818200000000002,9.4313644412,42.84,-0.59,42.8440625992,131.53,51.56152,-22.30182,56.1779451388,9.26152,-1.7818200000000002,9.4313644412,42.3,-20.52,47.0144701129,130.89
2021-12-18 13:00:00,52.68138,-1.85222,52.7139309636,9.07138,-1.23222,9.1546873913,43.61,-0.62,43.6144070234,131.75,52.15138,-21.85222,56.5445484095,9.07138,-1.23222,9.1546873913,43.08,-20.62,47.7605569482,131.08
2021-12-18 13:30:00,53.54692,-1.57292,53.570016976,8.29692,-1.3529200000000001,8.4065018892,45.25,-0.22,45.2505348035,132.0,52.99692,-21.52292,57.2006085179,8.29692,-1.3529200000000001,8.4065018892,44.7,-20.17,49.0399724714,131.32
2021-12-18 14:00:00,52.75268,-1.74272,52.7814581097,7.5526800000000005,-1.11272,7.6342072922,45.2,-0.63,45.2043902735,131.72,52.19268,-21.72272,56.5327551936,7.5526800000000005,-1.11272,7.6342072922,44.64,-20.61,49.1680963634,131.06
2021-12-18 14:30:00,52.16862,-1.88162,52.2025421462,7.90862,-0.84162,7.9532757106,44.26,-1.04,44.2722170215,131.95,51.62862,-21.92162,56.0898549341,7.90862,-0.84162,7.9532757106,43.72,-21.08,48.5366335874,131.29
2021-12-18 15:00:00,51.89712,-1.77478,51.9274581348,6.33712,-0.36478000000000005,6.3476101284,45.56,-1.4100000000000001,45.5818132592,132.12,51.34712,-22.05478,55.8832716754,6.33712,-0.36478000000000005,6.3476101284,45.01,-21.69,49.963548713,131.47
2021-12-18 15:30:00,51.8581,-1.9177400000000002,51.8935474054,5.2081,-0.5077400000000001,5.2327913696,46.65,-1.4100000000000001,46.6713038172,132.91,51.2881,-22.03774,55.8223179913,5.2081,-0.5077400000000001,5.2327913696,46.08,-21.53,50.8616486166,132.25
2021-12-18 16:00:00,51.61492,-1.95546,51.6519485636,6.00492,-0.21546,6.0087841714,45.61,-1.74,45.6431780226,132.42,51.05492,-22.02546,55.6032889712,6.00492,-0.21546,6.0087841714,45.05,-21.81,50.0517592098,131.76
2021-12-18 16:30:00,54.42876,-2.06038,54.4677434899,21.97876,-2.57038,22.1285504379,32.45,0.51,32.4540074567,132.35,53.96876,-22.03038,58.2920637727,21.97876,-2.57038,22.1285504379,31.99,-19.46,37.4439808247,131.68
2021-12-18 17:00:00,58.79278,-1.41588,58.8098265284,20.73278,-3.31588,20.9962669706,38.06,1.9,38.1073956077,131.86,58.31278,-21.17588,62.0386831348,20.73278,-3.31588,20.9962669706,37.58,-17.86,41.6081242067,131.21
2021-12-18 17:30:00,58.94156,-1.35512,58.9571356618,18.00156,-1.9051200000000001,18.1020895106,40.94,0.55,40.9436942642,131.51,58.41156,-21.25512,62.1585912634,18.00156,-1.9051200000000001,18.1020895106,40.41,-19.35,44.8039127756,130.85
2021-12-18 18:00:00,57.6867,-1.73398,57.7127546001,6.1767,-1.11398,6.276350399,51.51,-0.62,51.5137311792,131.51,57.0967,-21.63398,61.057859785,6.1767,-1.11398,6.276350399,50.92,-20.52,54.8991511774,130.85
2021-12-18 18:30:00,57.48912,-2.33306,57.5364413858,16.71912,-3.09306,17.0028231108,40.77,0.76,40.7770830247,131.66,56.97912,-22.07306,61.1051560324,16.71912,-3.09306,17.0028231108,40.26,-18.98,44.5096394054,130.99
2021-12-18 19:00:00,57.5564,-2.47036,57.609390376,21.7464,-3.09036,21.9648864757,35.81,0.62,35.8153668137,131.11,57.0764,-22.40036,61.3146928973,21.7464,-3.09036,21.9648864757,35.33,-19.31,40.2626998598,130.44
2021-12-18 19:30:00,55.8333,-2.88228,55.9076464081,22.2233,-2.85228,22.4055922503,33.61,-0.03,33.6100133889,131.84,55.3633,-22.93228,59.9248233447,22.2233,-2.85228,22.4055922503,33.14,-20.08,38.7487548187,131.18
2021-12-18 20:00:00,54.45394,-3.13088,54.5438721682,22.53394,-2.66088,22.6904987671,31.92,-0.47000000000000003,31.9234600255,132.2,54.01394,-23.18088,58.7780478742,22.53394,-2.66088,22.6904987671,31.48,-20.52,37.5773974618,131.52
2021-12-18 20:30:00,52.55936,-3.24552,52.6594694588,10.48936,-2.52552,10.7891113851,42.07,-0.72,42.0761607089,132.28,52.02936,-23.23552,56.9819593528,10.48936,-2.52552,10.7891113851,41.54,-20.71,46.4163301005,131.6
2021-12-18 21:00:00,50.237,-4.08264,50.4026201538,7.407,-1.30264,7.5206728402,42.83,-2.7800000000000002,42.9201269802,131.93,49.697,-24.29264,55.3165813041,7.407,-1.30264,7.5206728402,42.29,-22.99,48.135062065,131.26
2021-12-18 21:30:00,47.9658,-6.05524,48.3464983334,12.1458,-2.09524,12.3251972924,35.82,-3.96,36.0382297012,132.85,47.4858,-26.42524,54.3433023536,12.1458,-2.09524,12.3251972924,35.34,-24.33,42.9052968758,132.15
2021-12-18 22:00:00,46.94004,-5.9714,47.3183365426,10.56004,-2.1814,10.78299359,36.38,-3.79,36.5768847771,133.31,46.45004,-26.4214,53.4387181168,10.56004,-2.1814,10.78299359,35.89,-24.24,43.3090025283,132.64
