Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-18 22:30:00,45.07618,-5.87204,45.4570440873,3.00618,-0.09204000000000001,3.007588661,42.07,-5.78,42.4652010474,133.59,44.52618,-26.40204,51.7653206457,3.00618,-0.09204000000000001,3.007588661,41.52,-26.31,49.1541096959,132.93
2021-12-18 23:00:00,42.47942,-12.5758,44.3018269282,2.38942,0.054200000000000005,2.3900346392,40.09,-12.63,42.0324279575,133.97,42.27942,-21.9558,47.6403873743,2.38942,0.054200000000000005,2.3900346392,39.89,-22.01,45.5593261583,133.29
2021-12-18 23:30:00,39.83832,-18.18932,43.7943272866,2.47832,0.04068,2.4786538453,37.36,-18.23,41.5704522468,132.46,39.91832,-18.35932,43.937875489,2.47832,0.04068,2.4786538453,37.44,-18.4,41.7170660522,131.81
2021-12-19 00:00:00,37.92514,-18.48012,42.1880442689,2.37514,0.18988000000000002,2.3827178671,35.55,-18.67,40.1543447213,130.77,37.99514,-18.66012,42.330021758,2.37514,0.18988000000000002,2.3827178671,35.62,-18.85,40.3002096769,130.12
2021-12-19 00:30:00,36.45702,-18.66016,40.9550470456,2.46702,0.20984000000000003,2.4759282110000003,33.99,-18.87,38.8766896739,131.38,36.50702,-18.83016,41.0772130859,2.46702,0.20984000000000003,2.4759282110000003,34.04,-19.04,39.0031178241,130.73
2021-12-19 01:00:00,35.69568,-18.726,40.3093617744,2.32568,0.274,2.3417650314,33.37,-19.0,38.3999596354,131.0,35.76568,-18.896,40.4504966825,2.32568,0.274,2.3417650314,33.44,-19.17,38.5450710208,130.36
2021-12-19 01:30:00,34.38968,-19.02808,39.3028996257,2.31968,0.21192000000000003,2.3293401187000002,32.07,-19.24,37.3986965013,130.31,34.44968,-19.19808,39.4378844233,2.31968,0.21192000000000003,2.3293401187000002,32.13,-19.41,37.537780968,129.67
2021-12-19 02:00:00,33.54112,-19.23558,38.665414375,2.43112,0.02442,2.4312426433,31.11,-19.26,36.5893386111,129.83,33.61112,-19.41558,38.815874773,2.43112,0.02442,2.4312426433,31.18,-19.44,36.7437885907,129.19
2021-12-19 02:30:00,33.31916,-19.08324,38.3970893689,2.25916,0.42676000000000003,2.2991146129,31.06,-19.51,36.6791998277,130.21,33.36916,-19.26324,38.5301603215,2.25916,0.42676000000000003,2.2991146129,31.11,-19.69,36.8174985571,129.58
2021-12-19 03:00:00,32.62098,-19.15084,37.8270142737,2.18098,0.6591600000000001,2.2784129709,30.44,-19.81,36.3184484801,130.21,32.69098,-19.33084,37.9786986147,2.18098,0.6591600000000001,2.2784129709,30.51,-19.99,36.4754739517,129.58
2021-12-19 03:30:00,32.19886,-19.39096,37.5869114855,2.19886,0.45904000000000006,2.2462642367,30.0,-19.85,35.9725242373,130.21,32.24886,-19.56096,37.7176368218,2.19886,0.45904000000000006,2.2462642367,30.05,-20.02,36.1082109776,129.58
2021-12-19 04:00:00,32.00304,-19.31614,37.3805809712,2.25304,0.26386000000000004,2.2684380841,29.75,-19.58,35.6151498663,130.7,32.06304,-19.49614,37.5251650088,2.25304,0.26386000000000004,2.2684380841,29.81,-19.76,35.7644194696,130.04
2021-12-19 04:30:00,31.69882,-19.49636,37.2145568648,2.30882,0.36364,2.3372812929,29.39,-19.86,35.4709980125,130.51,31.75882,-19.67636,37.3601631506,2.30882,0.36364,2.3372812929,29.45,-20.04,35.6216801962,129.86
2021-12-19 05:00:00,31.42352,-19.49292,36.9785280848,2.12352,0.37708,2.1567397888,29.3,-19.87,35.402074798,130.85,31.48352,-19.67292,37.1245984883,2.12352,0.37708,2.1567397888,29.36,-20.05,35.5529478384,130.18
2021-12-19 05:30:00,31.653480000000002,-19.49126,37.1732701346,1.7934800000000002,0.6587400000000001,1.9106304975000001,29.86,-20.15,36.0227997246,130.93,31.71348,-19.68126,37.3242121002,1.7934800000000002,0.6587400000000001,1.9106304975000001,29.92,-20.34,36.1790270737,130.28
2021-12-19 06:00:00,32.43948,-19.30536,37.7493945302,1.73948,0.8546400000000001,1.9380918967,30.7,-20.16,36.7275863623,130.93,32.49948,-19.47536,37.8880699878,1.73948,0.8546400000000001,1.9380918967,30.76,-20.33,36.87121506,130.28
2021-12-19 06:30:00,34.13912,-18.81852,38.9822550575,1.76912,0.5314800000000001,1.8472294294,32.37,-19.35,37.7125894099,130.77,34.19912,-18.99852,39.1219065354,1.76912,0.5314800000000001,1.8472294294,32.43,-19.53,37.8566480291,130.12
2021-12-19 07:00:00,35.2315,-18.55352,39.8182332185,1.9715,0.35648,2.0034695507,33.26,-18.91,38.2598444848,130.28,35.3015,-18.71352,39.9548712054,1.9715,0.35648,2.0034695507,33.33,-19.07,38.3999192707,129.65
2021-12-19 07:30:00,37.3196,-18.1568,41.5020713989,1.8696000000000002,0.38320000000000004,1.9084670288,35.45,-18.54,40.005425882,129.63,37.3896,-18.3368,41.6439722217,1.8696000000000002,0.38320000000000004,1.9084670288,35.52,-18.72,40.1510747054,129.02
2021-12-19 08:00:00,39.38904,-17.95322,43.2875799796,1.8390400000000002,0.63678,1.9461646616000001,37.55,-18.59,41.899768495800004,129.85,39.45904,-18.13322,43.4261385031,1.8390400000000002,0.63678,1.9461646616000001,37.62,-18.77,42.0425653356,129.24
2021-12-19 08:30:00,41.80836,-17.19826,45.2075116869,1.74836,0.94174,1.985859239,40.06,-18.14,43.975711478,129.95,41.87836,-17.36826,45.3371094328,1.74836,0.94174,1.985859239,40.13,-18.31,44.1097834953,129.32
2021-12-19 09:00:00,44.6881,-16.26494,47.5560149173,1.9781,0.98506,2.2098015326000002,42.71,-17.25,46.0619864965,129.95,44.7681,-16.42494,47.6860716731,1.9781,0.98506,2.2098015326000002,42.79,-17.41,46.1962357774,129.32
2021-12-19 09:30:00,48.40084,-20.78228,52.673944932,2.38084,1.27772,2.7020302559,46.02,-22.06,51.0341454322,129.52,49.00084,-5.59228,49.3189204698,2.38084,1.27772,2.7020302559,46.62,-6.87,47.1234686754,128.89
2021-12-19 10:00:00,50.3117,-21.73522,54.8059024681,3.1117,1.16478,3.3225576501000003,47.2,-22.9,52.4618909305,131.27,51.0617,-2.25522,51.1114783991,3.1117,1.16478,3.3225576501000003,47.95,-3.42,48.0718098266,130.61
2021-12-19 10:30:00,51.90854,-21.07534,56.0238028078,3.92854,0.91466,4.0336124562,47.98,-21.99,52.7791672917,131.44,52.65854,-1.8653400000000002,52.6915679046,3.92854,0.91466,4.0336124562,48.73,-2.7800000000000002,48.8092337576,130.79
2021-12-19 11:00:00,53.19022,-20.6483,57.0574429548,4.40022,0.8317,4.4781314115,48.79,-21.48,53.3090470746,130.49,53.96022,-1.2283,53.9741981259,4.40022,0.8317,4.4781314115,49.56,-2.06,49.6027942761,129.86
2021-12-19 11:30:00,53.93148,-20.44942,57.6782741882,4.84148,1.03058,4.9499518914,49.09,-21.48,53.5837522016,131.15,54.701480000000004,-1.12942,54.71313831,4.84148,1.03058,4.9499518914,49.86,-2.16,49.9067650725,130.5
2021-12-19 12:00:00,54.3712,-20.43446,58.0843743612,5.2412,1.08554,5.3524363174000005,49.13,-21.52,53.6364363097,130.95,55.1412,-1.11446,55.1524610379,5.2412,1.08554,5.3524363174000005,49.9,-2.2,49.9484734501,130.29
2021-12-19 12:30:00,54.65558,-20.56176,58.3953628247,5.50558,1.20824,5.6365995985,49.15,-21.77,53.7555150659,130.89,55.42558,-1.20176,55.438606994,5.50558,1.20824,5.6365995985,49.92,-2.41,49.9781402215,130.21
2021-12-19 13:00:00,54.60658,-20.89296,58.467036498,5.52658,1.2270400000000001,5.6611583318,49.08,-22.12,53.8343830651,131.05,55.37658,-1.41296,55.3946032431,5.52658,1.2270400000000001,5.6611583318,49.85,-2.64,49.9198567706,130.38
2021-12-19 13:30:00,53.94828,-20.96736,57.8795913974,5.34828,1.22264,5.4862507715,48.6,-22.19,53.4261742969,131.47,54.71828,-1.54736,54.7401542666,5.34828,1.22264,5.4862507715,49.37,-2.77,49.4476470623,130.78
2021-12-19 14:00:00,53.09616,-21.23944,57.1866769297,4.82616,1.31056,5.0009386978,48.27,-22.55,53.2775318497,131.32,53.86616,-1.67944,53.8923344443,4.82616,1.31056,5.0009386978,49.04,-2.99,49.1310665465,130.64
2021-12-19 14:30:00,52.5851,-21.30234,56.7360769836,4.1151,1.35766,4.3332768993,48.47,-22.66,53.5052941306,131.71,53.3451,-1.77234,53.3745340316,4.1151,1.35766,4.3332768993,49.23,-3.13,49.3294009694,131.05
2021-12-19 15:00:00,52.9134,-21.35622,57.060634699,3.7534,0.80378,3.8384989056,49.16,-22.16,53.9237535785,131.61,53.6834,-1.74622,53.711793117,3.7534,0.80378,3.8384989056,49.93,-2.55,49.9950737573,130.95
2021-12-19 15:30:00,52.71452,-21.50454,56.9321162389,5.04452,0.7154600000000001,5.0950039295,47.67,-22.22,52.5942706005,131.93,53.46452,-1.9545400000000002,53.5002348167,5.04452,0.7154600000000001,5.0950039295,48.42,-2.67,48.4935593662,131.25
2021-12-19 16:00:00,53.57848,-21.31288,57.6618797214,4.79848,0.65712,4.8432651182,48.78,-21.97,53.4992457891,131.76,54.35848,-1.6928800000000002,54.3848341967,4.79848,0.65712,4.8432651182,49.56,-2.35,49.6156840122,131.07
2021-12-19 16:30:00,55.8367,-21.58884,59.8649737278,5.1167,-0.32884,5.1272560533,50.72,-21.26,54.9955089075,131.87,56.6367,-1.81884,56.6658977325,5.1167,-0.32884,5.1272560533,51.52,-1.49,51.5415414981,131.22
2021-12-19 17:00:00,58.4879,-21.4517,62.2977517997,5.5379000000000005,-0.8817,5.607649356,52.95,-20.57,56.8051705393,132.29,59.2879,-1.7017,59.3123163373,5.5379000000000005,-0.8817,5.607649356,53.75,-0.8200000000000001,53.7562545198,131.64
2021-12-19 17:30:00,60.14988,-21.29302,63.8075290599,4.40988,-1.33302,4.606949526,55.74,-19.96,59.2059895619,132.24,60.99988,-1.59302,61.0206774195,4.40988,-1.33302,4.606949526,56.59,-0.26,56.5905972755,131.57
2021-12-19 18:00:00,59.32488,-21.82566,63.2123470649,10.32488,-2.7756600000000002,10.6914655427,49.0,-19.05,52.5728304355,132.02,60.09488,-2.12566,60.1324623864,10.32488,-2.7756600000000002,10.6914655427,49.77,0.65,49.7742443438,131.36
2021-12-19 18:30:00,57.81722,-22.09482,61.8951694348,6.59722,-1.27482,6.7192616976,51.22,-20.82,55.2897892924,132.02,58.62722,-2.26482,58.6709496647,6.59722,-1.27482,6.7192616976,52.03,-0.99,52.0394177523,131.36
2021-12-19 19:00:00,56.92172,-22.09718,61.0603600686,5.68172,-0.54718,5.7080073678000005,51.24,-21.55,55.5872296485,132.53,57.71172,-2.30718,57.7578194266,5.68172,-0.54718,5.7080073678000005,52.03,-1.76,52.0597589314,131.84
2021-12-19 19:30:00,55.05922,-22.74872,59.5736684169,5.48922,-0.49872000000000005,5.5118289021999995,49.57,-22.25,54.3345875111,132.99,55.83922,-2.78872,55.9088137009,5.48922,-0.49872000000000005,5.5118289021999995,50.35,-2.29,50.4020495615,132.3
2021-12-19 20:00:00,54.75752,-22.74664,59.294144971,4.25752,-0.96664,4.365875564,50.5,-21.78,54.9965307997,132.99,55.55752,-2.81664,55.628872804,4.25752,-0.96664,4.365875564,51.3,-1.85,51.3333468615,132.3
2021-12-19 20:30:00,53.27298,-23.3841,58.1792620346,4.70298,-1.3641,4.8968142389,48.57,-22.02,53.3284661321,132.92,54.05298,-3.2941000000000003,54.1532615979,4.70298,-1.3641,4.8968142389,49.35,-1.9300000000000002,49.3877251956,132.25
2021-12-19 21:00:00,51.55916,-23.74826,56.7655426551,4.68916,-1.59826,4.9540545549,46.87,-22.15,51.8403260021,133.45,52.29916,-3.68826,52.4290510932,4.68916,-1.59826,4.9540545549,47.61,-2.09,47.6558516869,132.76
2021-12-19 21:30:00,49.53712,-24.49638,55.2629974847,5.59712,-1.96638,5.93248705,43.94,-22.53,49.3793934754,133.28,50.25712,-4.47638,50.4560807891,5.59712,-1.96638,5.93248705,44.66,-2.51,44.7304784236,132.62
2021-12-19 22:00:00,47.3809,-25.04816,53.594402732,5.8209,-2.03816,6.1674121798,41.56,-23.01,47.5046702967,133.28,48.0709,-5.10816,48.3415424391,5.8209,-2.03816,6.1674121798,42.25,-3.07,42.3613904399,132.62
2021-12-19 22:30:00,45.54718,-25.27188,52.0885162458,6.52718,-2.1318799999999998,6.8665122942,39.02,-23.14,45.3654053217,133.26,46.21718,-5.27188,46.5168834498,6.52718,-2.1318799999999998,6.8665122942,39.69,-3.14,39.8140138645,132.6
2021-12-19 23:00:00,42.9981,-25.10674,49.7914148929,5.2281,-1.56674,5.457811268,37.77,-23.54,44.5051064486,133.26,43.6481,-5.3467400000000005,43.9743591453,5.2281,-1.56674,5.457811268,38.42,-3.7800000000000002,38.6055021985,132.6
2021-12-19 23:30:00,40.67246,-25.61518,48.0664794725,5.20246,-1.12518,5.32274554,35.47,-24.49,43.1031437369,132.49,41.31246,-5.68518,41.7018059907,5.20246,-1.12518,5.32274554,36.11,-4.5600000000000005,36.3967814511,131.84
2021-12-20 00:00:00,38.83246,-25.98848,46.7264490665,5.92246,-1.15848,6.034700354,32.91,-24.83,41.2261688737,133.09,39.44246,-5.97848,39.8929802592,5.92246,-1.15848,6.034700354,33.52,-4.82,33.8647722567,132.44
2021-12-20 00:30:00,37.5746,-26.23158,45.825171625,5.4946,-1.11158,5.6059110996,32.08,-25.12,40.7448254383,133.45,38.1646,-6.20158,38.6651818521,5.4946,-1.11158,5.6059110996,32.67,-5.09,33.0641346477,132.78
2021-12-20 01:00:00,37.11744,-26.0795,45.3634728874,6.21744,-1.1795,6.3283315656,30.9,-24.9,39.6840018143,133.62,37.69744,-6.1495,38.195724012,6.21744,-1.1795,6.3283315656,31.48,-4.97,31.869912143,132.94
2021-12-20 01:30:00,36.60346,-26.02696,44.913427066,7.52346,-1.91696,7.7638383557,29.08,-24.11,37.7748395099,133.1,37.17346,-6.21696,37.6897429019,7.52346,-1.91696,7.7638383557,29.65,-4.3,29.9601819087,132.47
2021-12-20 02:00:00,35.62666,-26.34034,44.3065730346,7.28666,-2.08034,7.5778115885,28.34,-24.26,37.3055384628,132.71,36.17666,-6.43034,36.7437069615,7.28666,-2.08034,7.5778115885,28.89,-4.35,29.2156567614,132.07
2021-12-20 02:30:00,34.87906,-26.22288,43.6370056486,6.10906,-1.60288,6.3158402749,28.77,-24.62,37.8663082436,133.13,35.44906,-6.32288,36.008536021,6.10906,-1.60288,6.3158402749,29.34,-4.72,29.717234057,132.48
2021-12-20 03:00:00,34.6056,-26.34678,43.4936819289,6.0856,-1.52678,6.2741999114,28.52,-24.82,37.8077082088,133.02,35.1556,-6.32678,35.7203633314,6.0856,-1.52678,6.2741999114,29.07,-4.8,29.4636199405,132.39
2021-12-20 03:30:00,34.4615,-26.46106,43.4486211355,8.4115,-2.33106,8.728526391900001,26.05,-24.13,35.5085820612,133.48,34.9915,-6.57106,35.603144549,8.4115,-2.33106,8.728526391900001,26.58,-4.24,26.9160546886,132.82
2021-12-20 04:00:00,34.13918,-26.52986,43.2355997147,7.32918,-2.16986,7.6436360387,26.81,-24.36,36.2241038536,133.06,34.68918,-6.54986,35.3021228128,7.32918,-2.16986,7.6436360387,27.36,-4.38,27.7083741854,132.41
2021-12-20 04:30:00,34.14468,-26.34934,43.1294202458,7.48468,-2.1193400000000002,7.7789483054,26.66,-24.23,36.025664463,133.34,34.67468,-6.45934,35.2711852131,7.48468,-2.1193400000000002,7.7789483054,27.19,-4.34,27.5341914717,132.68
2021-12-20 05:00:00,34.5016,-26.41046,43.4496582262,8.3516,-2.23046,8.6443145692,26.15,-24.18,35.6159360399,133.06,35.0316,-6.46046,35.6223320681,8.3516,-2.23046,8.6443145692,26.68,-4.23,27.0132430485,132.4
2021-12-20 05:30:00,35.64878,-26.0163,44.1325659936,8.21878,-2.2163,8.5123633838,27.43,-23.8,36.3159042294,133.3,36.19878,-6.1763,36.7219056583,8.21878,-2.2163,8.5123633838,27.98,-3.96,28.2588393251,132.63
2021-12-20 06:00:00,37.83562,-25.99718,45.9062905138,9.02562,-2.06718,9.2593223044,28.81,-23.93,37.4521160951,132.84,38.39562,-6.05718,38.8704651984,9.02562,-2.06718,9.2593223044,29.37,-3.99,29.6397874486,132.18
2021-12-20 06:30:00,42.03866,-25.859,49.3552106225,10.53866,-2.489,10.8285952734,31.5,-23.37,39.222530515,133.2,42.628659999999996,-5.999,43.0487009606,10.53866,-2.489,10.8285952734,32.09,-3.51,32.2813909242,132.53
2021-12-20 07:00:00,44.58978,-25.59552,51.4138028599,10.34978,-2.69552,10.6950350219,34.24,-22.9,41.1920817634,132.73,45.19978,-5.65552,45.5522229811,10.34978,-2.69552,10.6950350219,34.85,-2.96,34.9754785528,132.1
2021-12-20 07:30:00,48.94758,-24.36822,54.6779273,10.73758,-2.85822,11.1114826115,38.21,-21.51,43.8484230047,132.98,49.61758,-4.50822,49.8219659651,10.73758,-2.85822,11.1114826115,38.88,-1.65,38.9149958242,132.34
2021-12-20 08:00:00,52.92604,-22.62332,57.5584947502,11.14604,-3.22332,11.6027582714,41.78,-19.4,46.0643940588,132.69,53.61604,-2.96332,53.6978678413,11.14604,-3.22332,11.6027582714,42.47,0.26,42.4707958484,132.04
2021-12-20 08:30:00,56.56784,-21.8739,60.6497157741,10.54784,-3.0639,10.9838250112,46.02,-18.81,49.7157570595,131.89,57.30784,-2.1139,57.3468141981,10.54784,-3.0639,10.9838250112,46.76,0.9500000000000001,46.7696493466,131.28
2021-12-20 09:00:00,58.78212,-21.19298,62.4858386594,9.97212,-2.95298,10.4001571226,48.81,-18.24,52.1067529213,132.31,59.54212,-1.35298,59.5574899486,9.97212,-2.95298,10.4001571226,49.57,1.6,49.5958153477,131.65
2021-12-20 09:30:00,60.46604,-21.10954,64.0449425973,18.79604,-5.39954,19.5562305134,41.67,-15.71,44.5330551389,132.43,61.15604,-1.39954,61.1720519575,18.79604,-5.39954,19.5562305134,42.36,4.0,42.5484382792,131.79
2021-12-20 10:00:00,61.85616,-20.69678,65.2268444148,22.58616,-5.31678,23.2035077761,39.27,-15.38,42.1743678079,131.92,62.52616,-1.02678,62.5345901203,22.58616,-5.31678,23.2035077761,39.94,4.29,40.1697361206,131.29
2021-12-20 10:30:00,62.6879,-20.40796,65.926152912,22.7679,-5.39796,23.3990436251,39.92,-15.01,42.6486400721,131.84,63.3679,-0.7579600000000001,63.3724329166,22.7679,-5.39796,23.3990436251,40.6,4.64,40.8642826928,131.19
2021-12-20 11:00:00,62.73794,-20.12182,65.8857856867,21.04794,-5.07182,21.650384208,41.69,-15.05,44.3233414805,131.67,63.41794,-0.41182,63.4192771132,21.04794,-5.07182,21.650384208,42.37,4.66,42.6254911995,131.05
2021-12-20 11:30:00,63.83708,-19.87042,66.8581062692,24.88708,-5.10042,25.4043507121,38.95,-14.77,41.6563968677,131.84,64.49708,-0.28042,64.4976896013,24.88708,-5.10042,25.4043507121,39.61,4.82,39.9021866569,131.23
2021-12-20 12:00:00,64.10456,-19.95078,67.1373832928,32.43456,-4.99078,32.8162850945,31.67,-14.96,35.0255692316,131.48,64.69456,-0.23078,64.6949716207,32.43456,-4.99078,32.8162850945,32.26,4.76,32.6092808875,130.85
2021-12-20 12:30:00,63.75008,-20.12438,66.8510536221,32.69008,-4.29438,32.9709422066,31.06,-15.83,34.8613324473,132.03,64.32008,-0.47438,64.321829324,32.69008,-4.29438,32.9709422066,31.63,3.8200000000000003,31.8598383549,131.39
2021-12-20 13:00:00,63.85378,-20.16082,66.9609131013,32.94378,-4.29082,33.2220375197,30.91,-15.87,34.7460069648,131.7,64.44378,-0.44082000000000005,64.4452876707,32.94378,-4.29082,33.2220375197,31.5,3.85,31.7344056191,131.09
2021-12-20 13:30:00,63.15342,-20.47208,66.3887077538,32.50342,-4.17208,32.7700864085,30.65,-16.3,34.7147303029,131.92,63.72342,-0.7320800000000001,63.7276250744,32.50342,-4.17208,32.7700864085,31.22,3.44,31.4089477697,131.3
2021-12-20 14:00:00,62.91528,-19.4458,65.8518913557,12.54528,-2.4058,12.7738766206,50.37,-17.04,53.17422778,131.98,63.70528,0.3342,63.7061566061,12.54528,-2.4058,12.7738766206,51.16,2.74,51.2333211885,131.37
2021-12-20 14:30:00,62.58408,-19.32548,65.4999331807,11.23408,-2.43548,11.4950474674,51.35,-16.89,54.056402026,132.18,63.38408,0.40452000000000005,63.3853708191,11.23408,-2.43548,11.4950474674,52.15,2.84,52.2272735264,131.56
2021-12-20 15:00:00,61.35242,-20.58798,64.714637914,19.42242,-3.59798,19.752869633,41.93,-16.99,45.2414080241,131.98,62.04242,-0.68798,62.0462343413,19.42242,-3.59798,19.752869633,42.62,2.91,42.7192286915,131.35
2021-12-20 15:30:00,60.7581,-21.14558,64.332591034,17.9681,-3.51558,18.3087935251,42.79,-17.63,46.279595936,132.6,61.4681,-1.28558,61.4815422183,17.9681,-3.51558,18.3087935251,43.5,2.23,43.5571222649,131.98
2021-12-20 16:00:00,60.87782,-21.84624,64.678954615,19.67782,-3.5762400000000003,20.0001523117,41.2,-18.27,45.0692012354,132.44,61.57782,-1.78624,61.6037220409,19.67782,-3.5762400000000003,20.0001523117,41.9,1.79,41.9382176541,131.81
2021-12-20 16:30:00,63.09788,-21.55982,66.6795943219,27.52788,-3.41982,27.739490733,35.57,-18.14,39.9284923332,133.13,63.72788,-1.50982,63.7457625708,27.52788,-3.41982,27.739490733,36.2,1.9100000000000001,36.2503531017,132.49
2021-12-20 17:00:00,64.12636,-21.85808,67.7492856651,27.26636,-4.00808,27.5593739576,36.86,-17.85,40.9546346584,133.17,64.76636,-1.76808,64.790489229,27.26636,-4.00808,27.5593739576,37.5,2.24,37.5668417624,132.52
2021-12-20 17:30:00,63.73858,-22.24824,67.5099308511,18.65858,-3.91824,19.0655504068,45.08,-18.33,48.6641068962,133.27,64.46858,-2.13824,64.5040299324,18.65858,-3.91824,19.0655504068,45.81,1.78,45.8445689259,132.63
2021-12-20 18:00:00,63.15966,-22.57612,67.0732722146,18.90966,-4.10612,19.3503349524,44.25,-18.47,47.9500093848,133.27,63.88966,-2.44612,63.9364697021,18.90966,-4.10612,19.3503349524,44.98,1.6600000000000001,45.0106209688,132.63
2021-12-20 18:30:00,62.82154,-22.82084,66.8381375135,16.21154,-3.47084,16.5789251605,46.61,-19.35,50.4669654328,133.42,63.57154,-2.67084,63.6276204512,16.21154,-3.47084,16.5789251605,47.36,0.8,47.3667562748,132.75
2021-12-20 19:00:00,62.43838,-22.1709,66.2578305096,8.67838,-2.1909,8.9506604357,53.76,-19.98,57.3527505879,133.53,63.25838,-2.0809,63.2925966052,8.67838,-2.1909,8.9506604357,54.58,0.11,54.5801108464,132.86
2021-12-20 19:30:00,61.16304,-22.8166,65.2802780141,14.14304,-3.7566,14.6334419738,47.02,-19.06,50.736219804,133.47,61.91304,-2.7366,61.9734903132,14.14304,-3.7566,14.6334419738,47.77,1.02,47.7808884388,132.81
2021-12-20 20:00:00,59.1822,-22.10848,63.176876187,8.9322,-2.2284800000000002,9.2059936971,50.25,-19.88,54.0395864159,133.33,59.9722,-2.41848,60.0209448305,8.9322,-2.2284800000000002,9.2059936971,51.04,-0.19,51.040353643,132.66
2021-12-20 20:30:00,58.2245,-22.32356,62.3573069602,7.3345,-2.14356,7.6413179311,50.89,-20.18,54.7450865375,131.86,59.0145,-2.61356,59.0723446811,7.3345,-2.14356,7.6413179311,51.68,-0.47000000000000003,51.6821371462,131.22
2021-12-20 21:00:00,56.24818,-23.0508,60.7881331672,6.57818,-2.1508,6.9208664741,49.67,-20.9,53.8880218601,131.93,57.01818,-3.3908,57.118914338,6.57818,-2.1508,6.9208664741,50.44,-1.24,50.4552395693,131.29
2021-12-20 21:30:00,53.74092,-23.6876,58.7297954722,6.78092,-2.0776,7.0920587848,46.96,-21.61,51.693652415,131.93,54.49092,-4.0576,54.6417832817,6.78092,-2.0776,7.0920587848,47.71,-1.98,47.7510680509,131.26
2021-12-20 22:00:00,51.10532,-24.45304,56.6542575412,6.35532,-1.7630400000000002,6.59533186,44.75,-22.69,50.1736843375,131.8,51.83532,-4.70304,52.0482370954,6.35532,-1.7630400000000002,6.59533186,45.48,-2.94,45.5749273176,131.17
2021-12-20 22:30:00,48.10126,-25.37974,54.386233699900004,6.68126,-1.97974,6.9684005091,41.42,-23.4,47.5728536037,132.84,48.79126,-5.46974,49.0968950959,6.68126,-1.97974,6.9684005091,42.11,-3.49,42.2543749214,132.2
2021-12-20 23:00:00,45.24494,-25.55,51.9606302464,6.50494,-1.85,6.7628946764,38.74,-23.7,45.4145086949,132.84,45.90494,-5.93,46.286373982,6.50494,-1.85,6.7628946764,39.4,-4.08,39.610685427,132.2
2021-12-20 23:30:00,41.99876,-26.22358,49.5133516292,6.17876,-1.60358,6.3834586201,35.82,-24.62,43.4651216494,131.98,42.62876,-6.50358,43.122009832,6.17876,-1.60358,6.3834586201,36.45,-4.9,36.7778805806,131.34
2021-12-21 00:00:00,40.074,-26.4861,48.0358092386,6.304,-1.7461,6.5413516348,33.77,-24.74,41.8626384739,132.38,40.694,-6.7161,41.2444861189,6.304,-1.7461,6.5413516348,34.39,-4.97,34.7472732743,131.73
2021-12-21 00:30:00,36.0355,-26.187,44.5456645393,3.9155,-1.2770000000000001,4.1184789972,32.12,-24.91,40.6472938829,132.52,36.6355,-6.3870000000000005,37.1880845063,3.9155,-1.2770000000000001,4.1184789972,32.72,-5.11,33.1166196946,131.86
2021-12-21 01:00:00,35.044,-26.0815,43.6843974235,3.154,-1.0315,3.318389406,31.89,-25.05,40.552122016,132.68,35.624,-6.3015,36.1770407614,3.154,-1.0315,3.318389406,32.47,-5.27,32.8948901807,132.02
2021-12-21 01:30:00,33.9175,-25.923000000000002,42.6895623689,2.6275,-0.863,2.7655967258,31.29,-25.06,40.0882489016,132.55,34.5075,-6.103,35.0430330487,2.6275,-0.863,2.7655967258,31.88,-5.24,32.3077699633,131.92
2021-12-21 02:00:00,33.259,-26.585,42.5784371014,2.729,-0.895,2.8720142757,30.53,-25.69,39.9005889681,132.7,33.839,-6.725,34.5007760203,2.729,-0.895,2.8720142757,31.11,-5.83,31.6515560439,132.06
2021-12-21 02:30:00,32.8105,-26.784,42.3545932131,3.2905,-1.074,3.4613387945,29.52,-25.71,39.1463216663,133.18,33.3805,-6.834,34.0728827112,3.2905,-1.074,3.4613387945,30.09,-5.76,30.6363460615,132.53
2021-12-21 03:00:00,32.854,-27.0475,42.555288417,2.5540000000000003,-0.8375,2.6878099356,30.3,-26.21,40.0631264382,133.18,33.424,-7.0575,34.160973087,2.5540000000000003,-0.8375,2.6878099356,30.87,-6.22,31.4904001245,132.53
2021-12-21 03:30:00,32.6635,-27.222,42.5198955343,2.6335,-0.862,2.7709865121,30.03,-26.36,39.9581093146,133.36,33.2435,-7.242,34.0231811601,2.6335,-0.862,2.7709865121,30.61,-6.38,31.2678189198,132.7
2021-12-21 04:00:00,32.267,-27.272,42.2483286415,2.567,-0.842,2.7015649169,29.7,-26.43,39.757199348,133.42,32.847,-7.232,33.6337216644,2.567,-0.842,2.7015649169,30.28,-6.39,30.9468980675,132.75
2021-12-21 04:30:00,32.699,-27.062,42.4449813877,2.229,-0.732,2.3461170048,30.47,-26.33,40.2702098331,133.59,33.279,-7.042,34.015902237,2.229,-0.732,2.3461170048,31.05,-6.31,31.6846745289,132.92
2021-12-21 05:00:00,32.827,-27.2685,42.6753209859,2.777,-0.9085000000000001,2.9218318312,30.05,-26.36,39.9731422333,133.4,33.397,-7.2485,34.174557221,2.777,-0.9085000000000001,2.9218318312,30.62,-6.34,31.2694739323,132.76
2021-12-21 05:30:00,33.6745,-27.0145,43.171230704,2.7245,-0.8945000000000001,2.8675826928,30.95,-26.12,40.498850601,133.47,34.2645,-7.0645,34.9851842999,2.7245,-0.8945000000000001,2.8675826928,31.54,-6.17,32.137835957,132.81
2021-12-21 06:00:00,35.6165,-26.4375,44.3562450902,3.2965,-1.0775,3.4681289624,32.32,-25.36,41.0817721137,133.17,36.2165,-6.5475,36.8035953203,3.2965,-1.0775,3.4681289624,32.92,-5.47,33.3713544825,132.51
2021-12-21 06:30:00,39.012,-25.5165,46.6157475136,3.312,-1.0865,3.4856600881,35.7,-24.43,43.2586973914,132.95,39.652,-5.5365,40.0366574061,3.312,-1.0865,3.4856600881,36.34,-4.45,36.6114476633,132.3
2021-12-21 07:00:00,41.9135,-24.565,48.5816910703,3.7735000000000003,-1.235,3.9704568062,38.14,-23.33,44.709601877,133.2,42.5635,-4.785,42.8316209972,3.7735000000000003,-1.235,3.9704568062,38.79,-3.55,38.9521064899,132.54
2021-12-21 07:30:00,45.403,-23.13,50.9551696003,3.573,-1.17,3.7596846942,41.83,-21.96,47.2439467022,132.45,46.103,-3.52,46.2371821049,3.573,-1.17,3.7596846942,42.53,-2.35,42.5948752786,131.79
2021-12-21 08:00:00,49.3505,-21.691,53.9070619794,3.7205,-1.221,3.9157325304,45.63,-20.47,50.0111767508,131.85,50.0805,-2.161,50.1271024621,3.7205,-1.221,3.9157325304,46.36,-0.9400000000000001,46.3695287878,131.2
2021-12-21 08:30:00,49.3485,-21.612,53.8734906633,3.0085,-0.992,3.1678283176,46.34,-20.62,50.7206072519,131.4,50.0985,-2.092,50.1421595691,3.0085,-0.992,3.1678283176,47.09,-1.1,47.1028459862,130.79
2021-12-21 09:00:00,42.164,-20.827,47.0272987211,3.4939999999999998,-1.147,3.6774508834,38.67,-19.68,43.3897603128,131.4,42.814,-1.407,42.8371129396,3.4939999999999998,-1.147,3.6774508834,39.32,-0.26,39.320859604,130.79
2021-12-21 09:30:00,53.8045,-19.585,57.2581561461,3.3145,-1.085,3.4875686732,50.49,-18.5,53.7725775837,130.96,54.5845,-0.265,54.5851432649,3.3145,-1.085,3.4875686732,51.27,0.8200000000000001,51.2765570217,130.34
2021-12-21 10:00:00,47.407,-17.573,50.5592125928,3.777,-1.233,3.9731622167,43.63,-16.34,46.5894033016,130.75,48.127,1.657,48.1555165895,3.777,-1.233,3.9731622167,44.35,2.89,44.4440614706,130.13
2021-12-21 10:30:00,36.02,-17.1395,39.8898841845,3.8,-1.2395,3.997043939,32.22,-15.9,35.9296312255,130.34,36.6,2.1305,36.6619561705,3.8,-1.2395,3.997043939,32.8,3.37,32.9726689851,129.71
2021-12-21 11:00:00,35.905,-17.021,39.735166616,3.065,-1.001,3.2243179124,32.84,-16.02,36.5391023426,130.39,36.505,2.159,36.5687886865,3.065,-1.001,3.2243179124,33.44,3.16,33.5889743815,129.78
2021-12-21 11:30:00,42.4685,-14.9475,45.0222306033,2.9285,-0.9575,3.0810580163,39.54,-13.99,41.9420040055,130.08,43.0885,3.9625,43.2703159048,2.9285,-0.9575,3.0810580163,40.16,4.92,40.4602521001,129.47
2021-12-21 12:00:00,39.141,-15.742,42.1880130487,2.841,-0.932,2.9899673911,36.3,-14.81,39.2049244356,130.4,39.721,3.768,39.8993191045,2.841,-0.932,2.9899673911,36.88,4.7,37.1782786046,129.77
2021-12-21 12:30:00,36.653,-17.814,40.7526809548,2.6029999999999998,-0.854,2.7395118178,34.05,-16.96,38.0400328601,133.0,37.213,1.9260000000000002,37.2628077981,2.6029999999999998,-0.854,2.7395118178,34.61,2.7800000000000002,34.721470303,132.34
2021-12-21 13:00:00,36.4865,-18.078,40.7195133351,2.4865,-0.8180000000000001,2.6175955092,34.0,-17.26,38.1301403092,133.71,37.0365,1.6219999999999999,37.072000435,2.4865,-0.8180000000000001,2.6175955092,34.55,2.44,34.6360520268,133.06
2021-12-21 13:30:00,45.673,-16.958,48.7195719706,3.633,-1.188,3.8223072875,42.04,-15.77,44.9004955429,133.78,46.293,2.792,46.3771184206,3.633,-1.188,3.8223072875,42.66,3.98,42.8452564469,133.1
2021-12-21 14:00:00,57.2785,-16.259,59.5414279578,2.7185,-0.899,2.8632923794,54.56,-15.36,56.6808891956,133.65,58.0185,3.401,58.1180965212,2.7185,-0.899,2.8632923794,55.3,4.3,55.4669270827,133.01
2021-12-21 14:30:00,52.926,-16.554,55.4544533108,2.056,-0.684,2.1667930220000002,50.87,-15.87,53.2880267978,133.55,53.636,3.176,53.7299494882,2.056,-0.684,2.1667930220000002,51.58,3.86,51.7242302988,132.87
2021-12-21 15:00:00,49.834,-17.287,52.747207746,2.104,-0.6970000000000001,2.2164442244,47.73,-16.59,50.530990491,133.77,50.584,2.233,50.6332632269,2.104,-0.6970000000000001,2.2164442244,48.48,2.93,48.5684599303,133.1
2021-12-21 15:30:00,53.68,-17.515,56.4651894976,2.3,-0.765,2.4238863422,51.38,-16.75,54.0413443578,132.32,54.49,2.045,54.5283607401,2.3,-0.765,2.4238863422,52.19,2.81,52.2655928886,131.66
2021-12-21 16:00:00,51.3795,-18.189,54.504061695,2.6195,-0.869,2.7598806587,48.76,-17.32,51.7447581886,131.4,52.1495,1.431,52.1691298686,2.6195,-0.869,2.7598806587,49.53,2.3,49.5833732213,130.76
2021-12-21 16:30:00,48.74,-18.367,52.0858357809,3.37,-1.107,3.5471606955,45.37,-17.26,48.5421929871,131.71,49.48,1.303,49.4971535444,3.37,-1.107,3.5471606955,46.11,2.41,46.1729379615,131.05
2021-12-21 17:00:00,51.2615,-18.036,54.3418685569,3.7715,-1.236,3.9688673762,47.49,-16.8,50.3740022234,131.9,52.0215,1.544,52.0444079441,3.7715,-1.236,3.9688673762,48.25,2.7800000000000002,48.3300206911,131.23
2021-12-21 17:30:00,52.0875,-18.328,55.2179612106,3.5575,-1.168,3.7443330848,48.53,-17.16,51.4745228244,131.6,52.8575,1.282,52.8730444579,3.5575,-1.168,3.7443330848,49.3,2.45,49.3608397416,130.92
2021-12-21 18:00:00,52.284,-18.354,55.411965964,2.454,-0.8140000000000001,2.5854809997,49.83,-17.54,52.826891826,131.6,53.074,1.286,53.0895778096,2.454,-0.8140000000000001,2.5854809997,50.62,2.1,50.6635411317,130.92
2021-12-21 18:30:00,52.2215,-20.1255,55.9653536798,2.2015000000000002,-0.7355,2.3211123411,50.02,-19.39,53.6467380183,131.7,53.0015,-0.3855,53.0029019253,2.2015000000000002,-0.7355,2.3211123411,50.8,0.35000000000000003,50.8012056944,131.05
2021-12-21 19:00:00,57.189,-21.5655,61.1199845488,2.359,-0.7855000000000001,2.486340936,54.83,-20.78,58.6356316586,131.99,58.029,-1.8755000000000002,58.0593002132,2.359,-0.7855000000000001,2.486340936,55.67,-1.09,55.6806698954,131.34
2021-12-21 19:30:00,49.444,-20.24,53.426273836,3.284,-1.08,3.4570299391,46.16,-19.16,49.9785073807,131.99,50.184,-0.52,50.1866940135,3.284,-1.08,3.4570299391,46.9,0.56,46.9033431644,131.34
2021-12-21 20:00:00,47.576,-21.343,52.1440257844,2.7960000000000003,-0.923,2.9444091088,44.78,-20.42,49.2161030558,132.07,48.306,-1.643,48.3339330595,2.7960000000000003,-0.923,2.9444091088,45.51,-0.72,45.5156950952,131.41
2021-12-21 20:30:00,46.0325,-21.6185,50.856175618099996,2.9725,-0.9785,3.1294118457,43.06,-20.64,47.7511591482,132.07,46.7525,-2.0485,46.7973568538,2.9725,-0.9785,3.1294118457,43.78,-1.07,43.7930736533,131.41
2021-12-21 21:00:00,53.468,-23.0035,58.2064260735,3.018,-0.9935,3.1773206086,50.45,-22.01,55.0421892733,131.61,54.258,-3.2235,54.3536706787,3.018,-0.9935,3.1773206086,51.24,-2.23,51.2885026102,130.96
2021-12-21 21:30:00,41.2485,-22.979,47.2172976064,3.8785,-1.2690000000000001,4.0808238445,37.37,-21.71,43.2185261202,132.38,41.8985,-3.259,42.0250566121,3.8785,-1.2690000000000001,4.0808238445,38.02,-1.99,38.072043549,131.73
2021-12-21 22:00:00,45.069,-25.71,51.8865961593,3.499,-1.15,3.6831373854000002,41.57,-24.56,48.2831078122,132.21,45.769,-5.87,46.1438864965,3.499,-1.15,3.6831373854000002,42.27,-4.72,42.53270859,131.54
2021-12-21 22:30:00,45.739,-24.718,51.9907265289,3.529,-1.158,3.7141358349,42.21,-23.56,48.3400217211,132.59,46.439,-5.138,46.7223690003,3.529,-1.158,3.7141358349,42.91,-3.98,43.0941817419,131.94
2021-12-21 23:00:00,43.614,-25.444,50.4933474034,3.454,-1.134,3.6353915883,40.16,-24.31,46.9446663637,131.73,44.314,-5.744,44.6847192226,3.454,-1.134,3.6353915883,40.86,-4.61,41.1192375902,131.1
2021-12-21 23:30:00,40.9815,-25.9475,48.5052172297,3.2515,-1.0675,3.4222519633,37.73,-24.88,45.1947707152,132.22,41.6215,-6.1475,42.0730438464,3.2515,-1.0675,3.4222519633,38.37,-5.08,38.7048226969,131.56
2021-12-22 00:00:00,38.274,-26.452,46.5253412669,3.434,-1.1219999999999999,3.6126499969,34.84,-25.33,43.0747547875,132.52,38.914,-6.692,39.4852157142,3.434,-1.1219999999999999,3.6126499969,35.48,-5.57,35.9145555451,131.87
2021-12-22 00:30:00,36.1885,-26.726,44.9876272796,3.6985,-1.206,3.8901591548,32.49,-25.52,41.3142892956,132.45,36.7885,-7.096,37.4666111124,3.6985,-1.206,3.8901591548,33.09,-5.89,33.6101204996,131.79
2021-12-22 01:00:00,35.585,-26.9045,44.6110338958,3.385,-1.1045,3.5606383206,32.2,-25.8,41.2611197134,132.07,36.185,-7.1945,36.893292822,3.385,-1.1045,3.5606383206,32.8,-6.09,33.3605770334,131.42
2021-12-22 01:30:00,34.2455,-27.081,43.6593040628,2.7755,-0.911,2.9211849051,31.47,-26.17,40.9295712169,132.2,34.8355,-7.381,35.6088643634,2.7755,-0.911,2.9211849051,32.06,-6.47,32.7063373064,131.58
2021-12-22 02:00:00,33.3725,-27.186,43.0441906911,2.6425,-0.866,2.7807844667,30.73,-26.32,40.4607871896,132.2,33.9525,-7.476,34.7658285138,2.6425,-0.866,2.7807844667,31.31,-6.61,32.0001281247,131.58
2021-12-22 02:30:00,32.7735,-27.374,42.7017350731,2.5735,-0.844,2.7083644973,30.2,-26.53,40.1980210956,132.3,33.3635,-7.624,34.2235081231,2.5735,-0.844,2.7083644973,30.79,-6.78,31.5276465979,131.65
2021-12-22 03:00:00,32.352,-27.446,42.4256387106,1.6520000000000001,-0.546,1.7398908012,30.7,-26.9,40.8178882354,132.52,32.942,-7.696,33.829037527,1.6520000000000001,-0.546,1.7398908012,31.29,-7.15,32.0965200606,131.85
2021-12-22 03:30:00,32.034,-27.4645,42.195685991,2.544,-0.8345,2.6773730129,29.49,-26.63,39.7343302448,132.58,32.604,-7.6445,33.4881948789,2.544,-0.8345,2.6773730129,30.06,-6.8100000000000005,30.8217407036,131.9
2021-12-22 04:00:00,31.528,-27.114,41.5834556044,2.698,-0.884,2.8391301485,28.83,-26.23,38.9766827732,132.65,32.098,-7.304,32.9185361157,2.698,-0.884,2.8391301485,29.4,-6.42,30.0927964802,131.99
2021-12-22 04:30:00,31.5185,-26.904,41.4396073612,4.5185,-1.474,4.7528431754,27.0,-25.43,37.0902264754,132.65,32.0585,-7.174,32.8513880719,4.5185,-1.474,4.7528431754,27.54,-5.7,28.1236839692,131.99
2021-12-22 05:00:00,31.985500000000002,-26.758,41.7020715822,4.8355,-1.5779999999999998,5.0864667747,27.15,-25.18,37.02910882,132.33,32.5355,-7.088,33.2986261616,4.8355,-1.5779999999999998,5.0864667747,27.7,-5.51,28.2426999418,131.67
2021-12-22 05:30:00,33.525,-26.6825,42.8471869701,5.155,-1.6825,5.4226221747,28.37,-25.0,37.8134486658,132.15,34.085,-6.9525,34.786843508,5.155,-1.6825,5.4226221747,28.93,-5.27,29.4060844044,131.49
2021-12-22 06:00:00,35.165,-26.9695,44.3162628755,4.585,-1.4995,4.8239740101,30.58,-25.47,39.7977047077,132.19,35.755,-7.1595,36.4647564814,4.585,-1.4995,4.8239740101,31.17,-5.66,31.6797174861,131.55
2021-12-22 06:30:00,38.147,-25.176,45.705848477,5.067,-1.6560000000000001,5.3307433816,33.08,-23.52,40.5891216954,132.6,38.757,-5.626,39.163208819,5.067,-1.6560000000000001,5.3307433816,33.69,-3.9699999999999998,33.9231042212,131.94
2021-12-22 07:00:00,40.656,-24.498,47.4664338243,3.866,-1.268,4.0686336773,36.79,-23.23,43.5101942078,131.67,41.296,-4.728,41.5657743823,3.866,-1.268,4.0686336773,37.43,-3.46,37.5895796731,131.02
2021-12-22 07:30:00,44.972,-22.9565,50.4923922611,3.922,-1.2865,4.1276102347,41.05,-21.67,46.4186535781,132.33,45.672,-3.2765,45.789376893,3.922,-1.2865,4.1276102347,41.75,-1.99,41.7973994406,131.69
2021-12-22 08:00:00,44.735,-22.997,50.2999228031,3.485,-1.147,3.6689009253,41.25,-21.85,46.6795993985,131.89,45.425,-3.097,45.5304517219,3.485,-1.147,3.6689009253,41.94,-1.9500000000000002,41.9853081446,131.26
2021-12-22 08:30:00,37.5275,-20.2295,42.6326861281,3.6775,-1.2095,3.8712913220000003,33.85,-19.02,38.8276048708,131.86,38.1475,-0.5495,38.1514574623,3.6775,-1.2095,3.8712913220000003,34.47,0.66,34.4763179589,131.23
2021-12-22 09:00:00,37.07,-19.409,41.843687469,4.73,-1.549,4.9771780157,32.34,-17.86,36.9439467301,131.86,37.67,0.111,37.6701635383,4.73,-1.549,4.9771780157,32.94,1.6600000000000001,32.9818010424,131.23
2021-12-22 09:30:00,34.753,-18.842,39.5321637784,3.453,-1.1320000000000001,3.6338179646,31.3,-17.71,35.9629545505,131.28,35.333,0.6880000000000001,35.3396976925,3.453,-1.1320000000000001,3.6338179646,31.88,1.82,31.9319088061,130.63
2021-12-22 10:00:00,36.9705,-18.892,41.517773715,4.0105,-1.312,4.2196509631,32.96,-17.58,37.3552941362,131.37,37.5805,0.618,37.5855810684,4.0105,-1.312,4.2196509631,33.57,1.9300000000000002,33.6254338262,130.72
2021-12-22 10:30:00,54.041,-18.866,57.2394587413,4.081,-1.336,4.2941188852,49.96,-17.53,52.946222717,131.24,54.821,0.634,54.8246659543,4.081,-1.336,4.2941188852,50.74,1.97,50.7782286024,130.6
2021-12-22 11:00:00,48.1255,-16.741,50.9541443972,3.9455,-1.291,4.1513433067,44.18,-15.45,46.8035778547,131.2,48.8455,2.749,48.9227950065,3.9455,-1.291,4.1513433067,44.9,4.04,45.081388621,130.56
2021-12-22 11:30:00,50.2715,-17.1035,53.101350496,4.0115,-1.3135,4.2210679336,46.26,-15.79,48.8805861258,131.07,51.0215,2.4265,51.0791676175,4.0115,-1.3135,4.2210679336,47.01,3.74,47.1585379332,130.43
2021-12-22 12:00:00,43.6815,-17.422,47.0276464035,2.9615,-0.972,3.1169321857,40.72,-16.45,43.9172050568,131.21,44.3615,2.248,44.4184216992,2.9615,-0.972,3.1169321857,41.4,3.22,41.5250334136,130.56
2021-12-22 12:30:00,41.5885,-16.4095,44.70878015,2.8685,-0.9395,3.0184354391,38.72,-15.47,41.6960345836,131.68,42.2485,3.1905,42.3687979827,2.8685,-0.9395,3.0184354391,39.38,4.13,39.5959758056,131.03
2021-12-22 13:00:00,40.901,-16.6385,44.1557638735,2.521,-0.8285,2.6536490442,38.38,-15.81,41.5088002717,131.46,41.561,2.9915000000000003,41.668522811,2.521,-0.8285,2.6536490442,39.04,3.8200000000000003,39.2264451614,130.81
2021-12-22 13:30:00,39.543,-16.563,42.8716901696,2.253,-0.743,2.3723528405,37.29,-15.82,40.5069932234,131.61,40.193,3.127,40.3144561913,2.253,-0.743,2.3723528405,37.94,3.87,38.1368653667,130.95
2021-12-22 14:00:00,39.86,-16.657,43.2004079726,1.8399999999999999,-0.607,1.9375368384,38.02,-16.05,41.2689096052,131.81,40.52,3.113,40.6394041418,1.8399999999999999,-0.607,1.9375368384,38.68,3.7199999999999998,38.8584714059,131.14
2021-12-22 14:30:00,42.1385,-16.517,45.2599654358,2.1785,-0.717,2.2934583602,39.96,-15.8,42.970240865,132.17,42.8185,3.253,42.9418904014,2.1785,-0.717,2.2934583602,40.64,3.9699999999999998,40.8334482992,131.5
2021-12-22 15:00:00,44.88,-17.465,48.1584948374,1.9500000000000002,-0.645,2.0539048177,42.93,-16.82,46.1074538443,132.17,45.6,2.415,45.6639050564,1.9500000000000002,-0.645,2.0539048177,43.65,3.06,43.7571262768,131.5
2021-12-22 15:30:00,47.1195,-17.64,50.3131879357,2.0495,-0.68,2.15936339,45.07,-16.96,48.1554410218,132.4,47.8395,2.14,47.8873402921,2.0495,-0.68,2.15936339,45.79,2.8200000000000003,45.8767533725,131.74
2021-12-22 16:00:00,42.565,-17.287,45.9414801024,2.555,-0.837,2.6886044707,40.01,-16.45,43.2597110485,132.11,43.255,2.453,43.3244992354,2.555,-0.837,2.6886044707,40.7,3.29,40.832757683,131.46
2021-12-22 16:30:00,39.196,-18.715,43.4347515361,2.436,-0.805,2.5655644603,36.76,-17.91,40.8908999656,131.95,39.836,1.295,39.8570435557,2.436,-0.805,2.5655644603,37.4,2.1,37.4589108224,131.31
2021-12-22 17:00:00,39.69,-19.281,44.1254242019,2.3,-0.761,2.4226268801,37.39,-18.52,41.7253220479,132.84,40.35,0.749,40.3569510865,2.3,-0.761,2.4226268801,38.05,1.51,38.079950105,132.18
2021-12-22 17:30:00,39.472,-19.2545,43.9178159094,3.092,-1.0145,3.2541779684,36.38,-18.24,40.6964617627,132.76,40.112,0.7655000000000001,40.1193037608,3.092,-1.0145,3.2541779684,37.02,1.78,37.0627683801,132.14
2021-12-22 18:00:00,38.5355,-18.888,42.9155135615,2.3555,-0.778,2.4806580276,36.18,-18.11,40.4594179395,132.76,39.1655,1.112,39.1812829582,2.3555,-0.778,2.4806580276,36.81,1.8900000000000001,36.8584888459,132.14
2021-12-22 18:30:00,44.58,-18.7695,48.3701408955,1.7000000000000002,-0.5695,1.7928553344,42.88,-18.2,46.5825546745,132.86,45.29,1.1205,45.3038587788,1.7000000000000002,-0.5695,1.7928553344,43.59,1.69,43.6227486525,132.2
2021-12-22 19:00:00,38.6675,-18.969,43.0696937213,2.4775,-0.8190000000000001,2.609361464,36.19,-18.15,40.4862766873,132.41,39.3075,0.711,39.3139298118,2.4775,-0.8190000000000001,2.609361464,36.83,1.53,36.8617660998,131.77
2021-12-22 19:30:00,37.362,-19.167,41.991581692,2.912,-0.9570000000000001,3.0652231566,34.45,-18.21,38.9667370972,131.85,37.972,0.393,37.9740336678,2.912,-0.9570000000000001,3.0652231566,35.06,1.35,35.0859815311,131.2
2021-12-22 20:00:00,39.063,-18.788,43.3463598587,3.103,-1.018,3.2657209005,35.96,-17.77,40.1110271621,131.45,39.683,0.672,39.6886894845,3.103,-1.018,3.2657209005,36.58,1.69,36.6190182829,130.79
2021-12-22 20:30:00,37.024,-19.65,41.9153799458,2.794,-0.92,2.9415703289,34.23,-18.73,39.0193003525,131.11,37.644,-0.06,37.6440478164,2.794,-0.92,2.9415703289,34.85,0.86,34.8606095759,130.46
2021-12-22 21:00:00,45.2055,-21.9915,50.2708991614,2.2955,-0.7615000000000001,2.418512456,42.91,-21.23,47.8746383798,131.6,45.9055,-2.3715,45.966715594,2.2955,-0.7615000000000001,2.418512456,43.61,-1.6099999999999999,43.6397089816,130.96
2021-12-22 21:30:00,49.667,-22.361,54.4685708459,1.347,-0.451,1.4204963921,48.32,-21.91,53.0553531701,131.67,50.427,-2.8810000000000002,50.5092317304,1.347,-0.451,1.4204963921,49.08,-2.43,49.1401190475,131.04
2021-12-22 22:00:00,47.355,-23.169,52.7190533489,1.165,-0.379,1.2250983634,46.19,-22.79,51.5063122345,131.25,48.095,-3.5789999999999997,48.2279821888,1.165,-0.379,1.2250983634,46.93,-3.2,47.0389721401,130.6
2021-12-22 22:30:00,43.164,-24.669,49.7160985698,1.094,-0.34900000000000003,1.1483192065,42.07,-24.32,48.5936960932,131.6,43.874,-4.749,44.1302716624,1.094,-0.34900000000000003,1.1483192065,42.78,-4.4,43.0056786948,130.97
2021-12-22 23:00:00,41.19,-24.629,47.9917049187,1.48,-0.489,1.5586920799000001,39.71,-24.14,46.4717516347,132.87,41.87,-4.629,42.1251058278,1.48,-0.489,1.5586920799000001,40.39,-4.14,40.6016218888,132.2
2021-12-22 23:30:00,39.355,-24.3025,46.2539461154,1.5550000000000002,-0.5125000000000001,1.6372786110000002,37.8,-23.79,44.6632298429,133.02,39.935,-6.7125,40.495208127,1.5550000000000002,-0.5125000000000001,1.6372786110000002,38.38,-6.2,38.8775565076,132.38
2021-12-23 00:00:00,36.612,-17.529,40.5919251206,1.6520000000000001,-0.539,1.7377068222,34.96,-16.99,38.869804476,133.5,36.692,-17.689,40.7333227837,1.6520000000000001,-0.539,1.7377068222,35.04,-17.15,39.0118456369,132.84
2021-12-23 00:30:00,36.88214,-17.33866,40.754403217,2.96214,-0.14866000000000001,2.9658680306000003,33.92,-17.19,38.0271284743,130.88,36.95214,-17.51866,40.8945485215,2.96214,-0.14866000000000001,2.9658680306000003,33.99,-17.37,38.1711540302,130.22
2021-12-23 01:00:00,35.9235,-17.51168,39.9644440556,3.7335000000000003,-0.49168000000000006,3.7657365113,32.19,-17.02,36.4125871094,130.56,35.9835,-17.68168,40.0930677284,3.7335000000000003,-0.49168000000000006,3.7657365113,32.25,-17.19,36.5452951828,129.9
2021-12-23 01:30:00,34.84012,-17.66388,39.0620867117,3.75012,-0.45388000000000006,3.7774868721,31.09,-17.21,35.5355061875,130.42,34.90012,-17.82388,39.1881241484,3.75012,-0.45388000000000006,3.7774868721,31.15,-17.37,35.6656613565,129.76
2021-12-23 02:00:00,33.95432,-17.91044,38.3885361489,3.83432,-0.44044000000000005,3.8595332951,30.12,-17.47,34.8197544506,130.78,34.02432,-18.09044,38.5346385847,3.83432,-0.44044000000000005,3.8595332951,30.19,-17.65,34.9708249831,130.14
2021-12-23 02:30:00,33.14788,-17.9176,37.6805299625,3.7478800000000003,-0.4176,3.7710733557,29.4,-17.5,34.2141783476,131.27,33.20788,-18.0976,37.8191276982,3.7478800000000003,-0.4176,3.7710733557,29.46,-17.68,34.3580267187,130.61
2021-12-23 03:00:00,32.70648,-18.03792,37.3507749842,3.93648,-0.51792,3.9704050066,28.77,-17.52,33.684763618,131.08,32.77648,-18.19792,37.4894909744,3.93648,-0.51792,3.9704050066,28.84,-17.68,33.8279174647,130.43
2021-12-23 03:30:00,32.43162,-17.9799,37.0821625561,3.39162,-0.9199,3.5141574003000002,29.04,-17.06,33.6803384781,131.19,32.49162,-18.1599,37.2221350574,3.39162,-0.9199,3.5141574003000002,29.1,-17.24,33.8234770537,130.54
2021-12-23 04:00:00,32.18046,-17.8875,36.8177221194,2.68046,-0.1675,2.6856883776,29.5,-17.72,34.4129103681,131.19,32.24046,-18.0575,36.9529507247,2.68046,-0.1675,2.6856883776,29.56,-17.89,34.5520722968,130.54
2021-12-23 04:30:00,32.35236,-18.00852,37.0267739637,3.34236,-0.28852,3.3547897341,29.01,-17.72,33.9938009055,131.25,32.41236,-18.18852,37.1669657163,3.34236,-0.28852,3.3547897341,29.07,-17.9,34.139052418,130.62
2021-12-23 05:00:00,32.1512,-18.1887,36.9395244844,4.6512,-1.2287,4.8107551517000005,27.5,-16.96,32.3093113514,131.42,32.2112,-18.3587,37.0756425586,4.6512,-1.2287,4.8107551517000005,27.56,-17.13,32.4498150996,130.78
2021-12-23 05:30:00,32.88932,-18.10714,37.5443189982,5.58932,-1.53714,5.7968351229,27.3,-16.57,31.9351671359,131.09,32.94932,-18.28714,37.6839113926,5.58932,-1.53714,5.7968351229,27.36,-16.75,32.0800888403,130.44
2021-12-23 06:00:00,34.0007,-17.86084,38.4064734907,4.6807,-1.38084,4.8801302847,29.32,-16.48,33.6341017421,130.88,34.0607,-18.02084,38.534166123,4.6807,-1.38084,4.8801302847,29.38,-16.64,33.7649818599,130.24
2021-12-23 06:30:00,37.47968,-15.05316,40.3896526215,4.84968,-1.53316,5.0862536004,32.63,-13.52,35.3200693657,130.49,37.53968,-15.43316,40.5882988322,4.84968,-1.53316,5.0862536004,32.69,-13.9,35.5224731684,129.83
2021-12-23 07:00:00,40.05622,-13.83544,42.3782982278,4.8962200000000005,-1.61544,5.1558332675,35.16,-12.22,37.2230305053,130.62,40.12622,-13.99544,42.4968925015,4.8962200000000005,-1.61544,5.1558332675,35.23,-12.38,37.3418973808,129.99
2021-12-23 07:30:00,43.46836,-12.85304,45.3287873027,4.44836,-1.4730400000000001,4.685910107,39.02,-11.38,40.6456000079,131.81,43.56836,-13.01304,45.470223258,4.44836,-1.4730400000000001,4.685910107,39.12,-11.54,40.7865909338,131.16
2021-12-23 08:00:00,46.80018,-12.09852,48.3387115491,4.67018,-1.5585200000000001,4.9233693567,42.13,-10.54,43.4284296285,130.98,46.87018,-12.24852,48.4441948578,4.67018,-1.5585200000000001,4.9233693567,42.2,-10.69,43.532931213,130.35
2021-12-23 08:30:00,50.43314,-10.10022,51.4345803357,6.18314,-1.92022,6.474447089,44.25,-8.18,44.9997211102,130.47,50.52314,-10.26022,51.5544352108,6.18314,-1.92022,6.474447089,44.34,-8.34,45.1175265279,129.82
2021-12-23 09:00:00,52.40152,-9.80094,53.3102028058,15.25152,-3.63094,15.677773681,37.15,-6.17,37.6588820864,129.64,52.49152,-9.73094,53.3858676542,15.25152,-3.63094,15.677773681,37.24,-6.1,37.7362902257,129.01
2021-12-23 09:30:00,55.60814,-6.9413,56.03969022,7.78814,-2.1813000000000002,8.0878423791,47.82,-4.76,48.0563211243,129.7,55.70814,-7.1013,56.158929156,7.78814,-2.1813000000000002,8.0878423791,47.92,-4.92,48.1719088266,129.09
2021-12-23 10:00:00,56.75238,-6.65346,57.1410637426,6.61238,-2.00346,6.9092272532,50.14,-4.65,50.3551596165,132.15,56.83238,-6.80346,57.2381558441,6.61238,-2.00346,6.9092272532,50.22,-4.8,50.4488691647,131.52
2021-12-23 10:30:00,58.25326,-6.02336,58.5638383844,14.47326,-1.68336,14.5708255057,43.78,-4.34,43.9945905766,132.29,58.34326,-6.17336,58.6689556846,14.47326,-1.68336,14.5708255057,43.87,-4.49,44.0991723278,131.63
2021-12-23 11:00:00,58.8628,-6.78666,59.2527465844,24.6428,-3.29666,24.8623321311,34.22,-3.49,34.3975071771,131.86,58.9428,-6.93666,59.3495654895,24.6428,-3.29666,24.8623321311,34.3,-3.64,34.4926021054,131.21
2021-12-23 11:30:00,58.5787,-7.2215,59.0221497062,24.8287,-3.0415,25.0142972306,33.75,-4.18,34.0078652667,132.21,58.6487,-7.3815,59.1113910675,24.8287,-3.0415,25.0142972306,33.82,-4.34,34.0973312739,131.55
2021-12-23 12:00:00,59.15778,-6.68826,59.5346601263,21.80778,-2.30826,21.9295994664,37.35,-4.38,37.6059423496,132.62,59.22778,-6.84826,59.6223832864,21.80778,-2.30826,21.9295994664,37.42,-4.54,37.6944027675,131.95
2021-12-23 12:30:00,59.37334,-6.57684,59.7364907501,20.50334,-1.9468400000000001,20.5955611028,38.87,-4.63,39.1447799841,132.49,59.46334,-6.72684,59.8426200992,20.50334,-1.9468400000000001,20.5955611028,38.96,-4.78,39.2521337,131.86
2021-12-23 13:00:00,59.30188,-7.27404,59.746335699,25.61188,-3.33404,25.8279735917,33.69,-3.94,33.9196064246,132.16,59.38188,-7.43404,59.8454060313,25.61188,-3.33404,25.8279735917,33.77,-4.1,34.0179790699,131.52
