Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-23 13:30:00,58.7446,-7.32488,59.1995092562,24.9346,-2.99488,25.1138126013,33.81,-4.33,34.0861408787,132.28,58.8046,-7.48488,59.2790385362,24.9346,-2.99488,25.1138126013,33.87,-4.49,34.1663138193,131.63
2021-12-23 14:00:00,58.32282,-7.503,58.8034551855,25.24282,-3.023,25.4231880486,33.08,-4.48,33.3819831646,132.28,58.39282,-7.673,58.8947905723,25.24282,-3.023,25.4231880486,33.15,-4.65,33.474542566,131.63
2021-12-23 14:30:00,56.71468,-8.34348,57.3251130484,23.79468,-3.67348,24.0765705949,32.92,-4.67,33.2495909749,132.87,56.78468,-8.49348,57.4163660049,23.79468,-3.67348,24.0765705949,32.99,-4.82,33.3402534483,132.2
2021-12-23 15:00:00,55.61298,-8.23364,56.219181532,10.70298,-3.06364,11.1328195409,44.91,-5.17,45.2066034999,132.87,55.71298,-8.40364,56.3432099346,10.70298,-3.06364,11.1328195409,45.01,-5.34,45.3256627089,132.2
2021-12-23 15:30:00,55.16894,-8.58886,55.8335065782,11.10894,-2.80886,11.4585445159,44.06,-5.78,44.4375066807,132.66,55.24894,-8.74886,55.9373571276,11.10894,-2.80886,11.4585445159,44.14,-5.94,44.5378849969,131.99
2021-12-23 16:00:00,54.83098,-8.28068,55.4527368939,8.20098,-1.55068,8.3462974679,46.63,-6.73,47.1131595205,132.6,54.92098,-8.44068,55.565808938800004,8.20098,-1.55068,8.3462974679,46.72,-6.89,47.2253163039,131.9
2021-12-23 16:30:00,56.12582,-8.28022,56.7333210197,8.875820000000001,-1.75022,9.0467370207,47.25,-6.53,47.6990922345,132.83,56.21582,-8.44022,56.8458945916,8.875820000000001,-1.75022,9.0467370207,47.34,-6.69,47.8103723056,132.16
2021-12-23 17:00:00,58.42278,-7.84734,58.9474509034,7.2927800000000005,-1.84734,7.5231180506,51.13,-6.0,51.4808401252,132.58,58.53278,-8.00734,59.0779470564,7.2927800000000005,-1.84734,7.5231180506,51.24,-6.16,51.6089449611,131.92
2021-12-23 17:30:00,59.19604,-7.8388,59.7127954221,7.42604,-1.8788,7.6600234674,51.77,-5.96,52.1119420095,131.95,59.29604,-7.9988,59.8331109096,7.42604,-1.8788,7.6600234674,51.87,-6.12,52.2297932219,131.31
2021-12-23 18:00:00,60.07118,-7.76846,60.5714094055,15.66118,-1.88846,15.7746264667,44.41,-5.88,44.7975724789,132.0,60.15118,-7.92846,60.6714507274,15.66118,-1.88846,15.7746264667,44.49,-6.04,44.8981257961,131.34
2021-12-23 18:30:00,59.52168,-7.6293,60.0086377825,15.42168,-1.8893,15.5369774574,44.1,-5.74,44.4719866883,132.34,59.61168,-7.7893,60.1184296777,15.42168,-1.8893,15.5369774574,44.19,-5.9,44.5821275849,131.67
2021-12-23 19:00:00,58.25178,-8.19416,58.8252847955,15.00178,-1.89416,15.1208877145,43.25,-6.3,43.7064354529,132.03,58.34178,-8.35416,58.9368754081,15.00178,-1.89416,15.1208877145,43.34,-6.46,43.8187996184,131.36
2021-12-23 19:30:00,55.82506,-9.064,56.5561086003,8.94506,-2.004,9.1667941181,46.88,-7.06,47.4086279067,132.52,55.92506,-9.234,56.6822643514,8.94506,-2.004,9.1667941181,46.98,-7.23,47.5330758525,131.82
2021-12-23 20:00:00,53.72906,-9.38324,54.5422504246,4.86906,-1.63324,5.1356808878,48.86,-7.75,49.4708206926,132.31,53.81906,-9.55324,54.6603660231,4.86906,-1.63324,5.1356808878,48.95,-7.92,49.5865798377,131.6
2021-12-23 20:30:00,52.07282,-9.89326,53.004293941,4.32282,-1.3732600000000001,4.5357045517,47.75,-8.52,48.5041534304,132.19,52.17282,-10.06326,53.1344742007,4.32282,-1.3732600000000001,4.5357045517,47.85,-8.69,48.6326906515,131.5
2021-12-23 21:00:00,50.11604,-10.30626,51.1647970823,4.70604,-1.45626,4.9262060116,45.41,-8.85,46.2643556099,132.19,50.20604,-10.47626,51.2874105027,4.70604,-1.45626,4.9262060116,45.5,-9.02,46.3854546167,131.5
2021-12-23 21:30:00,47.88666,-10.8102,49.0916757709,3.76666,-1.1002,3.9240498972,44.12,-9.71,45.1758619176,131.91,47.96666,-10.9802,49.207370013,3.76666,-1.1002,3.9240498972,44.2,-9.88,45.2907761029,131.25
2021-12-23 22:00:00,45.78822,-11.334,47.1701245151,3.25822,-0.614,3.3155683628,42.53,-10.72,43.8602245776,132.47,45.87822,-11.514,47.3009858921,3.25822,-0.614,3.3155683628,42.62,-10.9,43.9917537727,131.79
2021-12-23 22:30:00,43.30658,-12.33006,45.027660953,2.63658,-0.040060000000000005,2.6368843168,40.67,-12.29,42.4863860548,132.99,43.39658,-12.29006,45.1033117465,2.63658,-0.040060000000000005,2.6368843168,40.76,-12.25,42.5610162003,132.3
2021-12-23 23:00:00,40.11444,-14.91168,42.7963374243,2.70444,0.058320000000000004,2.7050687488,37.41,-14.97,40.2940318161,133.6,40.19444,-15.08168,42.930759119,2.70444,0.058320000000000004,2.7050687488,37.49,-15.14,40.4316670445,132.88
2021-12-23 23:30:00,37.41676,-15.48284,40.4936076852,2.39676,0.07716,2.3980017021,35.02,-15.56,38.3211951797,132.25,37.49676,-15.66284,40.6365791789,2.39676,0.07716,2.3980017021,35.1,-15.74,38.4676175504,131.58
2021-12-24 00:00:00,34.91362,-15.91168,38.3685082056,2.3136200000000002,0.018320000000000003,2.3136925307,32.6,-15.93,36.2839482416,133.21,34.97362,-16.08168,38.4938245375,2.3136200000000002,0.018320000000000003,2.3136925307,32.66,-16.1,36.412712066,132.52
2021-12-24 00:30:00,33.52788,-16.295,37.2779527643,2.80788,-0.065,2.8086322462,30.72,-16.23,34.7437951295,132.93,33.58788,-16.475,37.4108447899,2.80788,-0.065,2.8086322462,30.78,-16.41,34.8811768723,132.25
2021-12-24 01:00:00,32.59914,-16.2715,36.4344018887,3.61914,-0.6115,3.6704368391,28.98,-15.66,32.9404917996,133.69,32.66914,-16.4515,36.5776511082,3.61914,-0.6115,3.6704368391,29.05,-15.84,33.0878844896,132.98
2021-12-24 01:30:00,31.28216,-16.53672,35.384129813,3.75216,-1.08672,3.9063621215,27.53,-15.45,31.569025959,132.89,31.34216,-16.72672,35.526246008,3.75216,-1.08672,3.9063621215,27.59,-15.64,31.7146291165,132.21
2021-12-24 02:00:00,30.22148,-16.65486,34.5068430171,3.02148,-0.7548600000000001,3.1143466426,27.2,-15.9,31.5063485666,132.89,30.28148,-16.82486,34.6416504372,3.02148,-0.7548600000000001,3.1143466426,27.26,-16.07,31.6441542785,132.21
2021-12-24 02:30:00,29.63068,-16.86786,34.0954820796,2.91068,-0.5078600000000001,2.9546539293,26.72,-16.36,31.3306239963,132.97,29.70068,-17.04786,34.2455825333,2.91068,-0.5078600000000001,2.9546539293,26.79,-16.54,31.4845311224,132.3
2021-12-24 03:00:00,29.06212,-16.85724,33.597222494,2.90212,-0.26724000000000003,2.9143983448,26.16,-16.59,30.9769866191,133.66,29.11212,-17.04724,33.7360922828,2.90212,-0.26724000000000003,2.9143983448,26.21,-16.78,31.1212547948,132.94
2021-12-24 03:30:00,27.55756,-29.97346,40.7164268757,2.25756,0.21654,2.2679212343,25.3,-30.19,39.3894160911,133.82,28.12756,-9.99346,29.8501067724,2.25756,0.21654,2.2679212343,25.87,-10.21,27.8118859483,133.12
2021-12-24 04:00:00,27.2602,-30.47256,40.8863720204,3.7802,-0.49256000000000005,3.8121552164,23.48,-29.98,38.0803203768,131.79,27.8202,-10.16256,29.6182571026,3.7802,-0.49256000000000005,3.8121552164,24.04,-9.67,25.9119759957,131.11
2021-12-24 04:30:00,27.51178,-30.2728,40.9064843101,4.05178,-0.8328,4.1364812351,23.46,-29.44,37.6441921151,131.44,28.07178,-10.0028,29.8006852305,4.05178,-0.8328,4.1364812351,24.02,-9.17,25.7108790204,130.74
2021-12-24 05:00:00,27.24162,-30.29654,40.7429281741,2.00162,0.02346,2.0017574768,25.24,-30.32,39.4507287639,131.17,27.82162,-10.01654,29.5698091471,2.00162,0.02346,2.0017574768,25.82,-10.04,27.7033211005,130.49
2021-12-24 05:30:00,27.94824,-30.06144,41.0462457963,1.6182400000000001,0.8485600000000001,1.827225977,26.33,-30.91,40.6041500342,131.46,28.55824,-9.69144,30.1578693075,1.6182400000000001,0.8485600000000001,1.827225977,26.94,-10.54,28.9284496646,130.8
2021-12-24 06:00:00,29.07486,-29.80544,41.6378642297,1.50486,0.89456,1.7506687903,27.57,-30.7,41.2625120418,131.46,29.67486,-9.53544,31.1692465744,1.50486,0.89456,1.7506687903,28.17,-10.43,30.0388714835,130.8
2021-12-24 06:30:00,31.34498,-28.93634,42.6593429836,1.78498,0.5836600000000001,1.8779809893000001,29.56,-29.52,41.7758782074,131.15,31.98498,-8.95634,33.2152822026,1.78498,0.5836600000000001,1.8779809893000001,30.2,-9.54,31.6709898803,130.48
2021-12-24 07:00:00,33.45938,-28.6595,44.0556131524,2.19938,0.3105,2.2211894639,31.26,-28.97,42.6198134674,130.02,34.11938,-8.7095,35.2134559769,2.19938,0.3105,2.2211894639,31.92,-9.02,33.1699683449,129.38
2021-12-24 07:30:00,37.36874,-15.66252,40.5183570982,2.01874,0.34748,2.0484270888,35.35,-16.01,38.8064762636,129.97,37.47874,-14.40252,40.150822337,2.01874,0.34748,2.0484270888,35.46,-14.75,38.4053915486,129.31
2021-12-24 08:00:00,40.11972,-14.45128,42.6430700878,2.26972,0.07872000000000001,2.2710847005,37.85,-14.53,40.5431054558,131.29,40.19972,-14.62128,42.7761536012,2.26972,0.07872000000000001,2.2710847005,37.93,-14.7,40.6789245187,130.62
2021-12-24 08:30:00,43.24446,-13.78202,45.3875246733,2.51446,-0.17202,2.5203372735,40.73,-13.61,42.9437422682,131.11,43.32446,-13.96202,45.5186427387,2.51446,-0.17202,2.5203372735,40.81,-13.79,43.0769102885,130.44
2021-12-24 09:00:00,45.32138,-13.53128,47.2982348882,3.71138,-0.01128,3.7113971416,41.61,-13.52,43.7513714071,130.86,45.41138,-13.70128,47.4333058846,3.71138,-0.01128,3.7113971416,41.7,-13.69,43.889703804,130.19
2021-12-24 09:30:00,48.7516,-12.62538,50.3598920045,2.4216,-0.045380000000000004,2.4220251659,46.33,-12.58,48.0075546138,131.04,48.8416,-12.79538,50.4898369962,2.4216,-0.045380000000000004,2.4220251659,46.42,-12.75,48.1391618124,130.35
2021-12-24 10:00:00,50.50798,-12.28344,51.9801783559,2.91798,-0.35344000000000003,2.9393072506999998,47.59,-11.93,49.0625417197,130.99,50.59798,-12.45344,52.1080008052,2.91798,-0.35344000000000003,2.9393072506999998,47.68,-12.1,49.1913854247,130.35
2021-12-24 10:30:00,51.90864,-11.941840000000001,53.2645702999,3.27864,-0.39184,3.3019719616,48.63,-11.55,49.9827910385,130.79,51.99864,-12.10184,53.3883235664,3.27864,-0.39184,3.3019719616,48.72,-11.71,50.1075094173,130.11
2021-12-24 11:00:00,52.3359,-11.953,53.6835229638,3.6159,-0.663,3.6761803288,48.72,-11.29,50.0110237848,130.79,52.4259,-12.113,53.8070605015,3.6159,-0.663,3.6761803288,48.81,-11.45,50.1350037399,130.11
2021-12-24 11:30:00,53.10112,-11.73408,54.3821439326,5.22112,-1.2840799999999999,5.3767048925,47.88,-10.45,49.0071107085,130.64,53.20112,-11.89408,54.5144779696,5.22112,-1.2840799999999999,5.3767048925,47.98,-10.61,49.1391137486,129.98
2021-12-24 12:00:00,53.2034,-10.58058,54.245280391,6.0034,-0.9705800000000001,6.0813515847,47.2,-9.61,48.1683724035,130.42,53.2934,-10.75058,54.3669150669,6.0034,-0.9705800000000001,6.0813515847,47.29,-9.78,48.290708216,129.74
2021-12-24 12:30:00,53.7194,-10.51514,54.7388537109,14.7794,-1.63514,14.8695779086,38.94,-8.88,39.939679518,130.42,53.7894,-10.68514,54.8404209428,14.7794,-1.63514,14.8695779086,39.01,-9.05,40.0460060431,129.74
2021-12-24 13:00:00,53.05372,-10.8407,54.1499582856,9.11372,-1.9807000000000001,9.3264711831,43.94,-8.86,44.8243594489,130.22,53.15372,-11.0007,54.2801377147,9.11372,-1.9807000000000001,9.3264711831,44.04,-9.02,44.9542211589,129.54
2021-12-24 13:30:00,52.75238,-10.81672,53.8499306148,6.69238,-1.5867200000000001,6.8779088699,46.06,-9.23,46.9757011656,130.11,52.84238,-10.97672,53.9704132467,6.69238,-1.5867200000000001,6.8779088699,46.15,-9.39,47.0955900271,129.42
2021-12-24 14:00:00,53.15546,-10.63118,54.2081628171,5.4954600000000005,-1.47118,5.6889762879,47.66,-9.16,48.532269677,130.11,53.23546,-10.79118,54.3181716114,5.4954600000000005,-1.47118,5.6889762879,47.74,-9.32,48.6412376487,129.39
2021-12-24 14:30:00,52.74796,-10.66458,53.8152445942,5.48796,-1.55458,5.7038955055,47.26,-9.11,48.1300290879,130.2,52.83796,-10.824580000000001,53.9353460093,5.48796,-1.55458,5.7038955055,47.35,-9.27,48.2488901427,129.51
2021-12-24 15:00:00,52.14352,-10.56548,53.2031582298,3.71352,-0.86548,3.8130416233,48.43,-9.7,49.3918505424,129.83,52.24352,-10.73548,53.3351283192,3.71352,-0.86548,3.8130416233,48.53,-9.87,49.5235075494,129.07
2021-12-24 15:30:00,52.0139,-10.55468,53.0739772686,2.7839,-0.34468000000000004,2.8051565932,49.23,-10.21,50.2775993858,129.92,52.1139,-10.71468,53.2039748582,2.7839,-0.34468000000000004,2.8051565932,49.33,-10.37,50.4081917946,129.2
2021-12-24 16:00:00,52.26162,-10.5101,53.3079649493,2.69162,0.0799,2.6928056436,49.57,-10.59,50.6885884593,129.83,52.35162,-10.6701,53.4279248206,2.69162,0.0799,2.6928056436,49.66,-10.75,50.8102164924,129.14
2021-12-24 16:30:00,53.61262,-10.5346,54.6378149309,2.59262,0.0454,2.5930174748,51.02,-10.58,52.1054392554,129.95,53.71262,-10.7046,54.7689146179,2.59262,0.0454,2.5930174748,51.12,-10.75,52.2380790229,129.3
2021-12-24 17:00:00,55.12416,-16.38594,57.5080172271,3.04416,-0.45594,3.0781149084,52.08,-15.93,54.4618334249,129.7,55.56416,-5.73594,55.8594386312,3.04416,-0.45594,3.0781149084,52.52,-5.28,52.7847402191,129.02
2021-12-24 17:30:00,55.52844,-20.1661,59.0768925896,2.65844,-0.1961,2.6656628526,52.87,-19.97,56.5158190244,130.92,56.24844,-0.7561,56.2535215755,2.65844,-0.1961,2.6656628526,53.59,-0.56,53.5929258391,130.28
2021-12-24 18:00:00,54.73108,-20.41552,58.4147633295,2.26108,0.024480000000000002,2.2612125147,52.47,-20.44,56.310696142,132.44,55.43108,-1.05552,55.4411287082,2.26108,0.024480000000000002,2.2612125147,53.17,-1.08,53.1809674602,131.78
2021-12-24 18:30:00,53.59688,-20.7095,57.4587585663,1.82688,0.2005,1.8378494999,51.77,-20.91,55.833332338299996,132.41,54.30688,-1.2995,54.3224255311,1.82688,0.2005,1.8378494999,52.48,-1.5,52.5014323614,131.73
2021-12-24 19:00:00,52.03188,-22.1535,56.5516940381,1.7618800000000001,0.6065,1.8633473601000001,50.27,-22.76,55.1823386601,132.58,52.73188,-2.4735,52.7898604903,1.7618800000000001,0.6065,1.8633473601000001,50.97,-3.08,51.0629738656,131.86
2021-12-24 19:30:00,50.03244,-23.40392,55.2357540341,1.7024400000000002,0.41608000000000006,1.7525480079,48.33,-23.82,53.8811776041,133.55,50.70244,-3.59392,50.8296535786,1.7024400000000002,0.41608000000000006,1.7525480079,49.0,-4.01,49.1638088435,132.83
2021-12-24 20:00:00,48.57348,-23.62968,54.0161525491,1.43348,0.8403200000000001,1.6616264962,47.14,-24.47,53.1127150502,134.07,49.24348,-3.87968,49.3960751418,1.43348,0.8403200000000001,1.6616264962,47.81,-4.72,48.0424239605,133.37
2021-12-24 20:30:00,46.77056,-23.95414,52.5479410239,1.45056,0.57586,1.5606854434000001,45.32,-24.53,51.5327400785,133.92,47.42056,-4.21414,47.607441505,1.45056,0.57586,1.5606854434000001,45.97,-4.79,46.2188814231,133.21
2021-12-24 21:00:00,45.33314,-24.48064,51.5208241109,1.40314,0.6993600000000001,1.5677711151,43.93,-25.18,50.6347440005,133.76,45.97314,-4.67064,46.2097877021,1.40314,0.6993600000000001,1.5677711151,44.57,-5.37,44.8923356487,133.08
2021-12-24 21:30:00,43.7811,-24.86678,50.3501883291,1.3511,1.04322,1.7069795483,42.43,-25.91,49.7155207154,134.07,44.4111,-5.04678,44.6969326865,1.3511,1.04322,1.7069795483,43.06,-6.09,43.4885237735,133.37
2021-12-24 22:00:00,41.58086,-21.05536,46.6078974324,1.37086,0.94464,1.6648128630999999,40.21,-22.0,45.8349659103,134.07,41.86086,-13.92536,44.1162923541,1.37086,0.94464,1.6648128630999999,40.49,-14.87,43.1341743864,133.37
2021-12-24 22:30:00,39.3798,-18.72278,43.6040266371,1.3498,1.01722,1.6901764903,38.03,-19.74,42.8479696135,132.77,39.4498,-18.90278,43.7447346748,1.3498,1.01722,1.6901764903,38.1,-19.92,42.9932134179,132.08
2021-12-24 23:00:00,37.92594,-17.4064,41.7296020331,1.99594,1.2336,2.3463898746,35.93,-18.64,40.4773331631,132.27,38.01594,-17.3764,41.7989350468,1.99594,1.2336,2.3463898746,36.02,-18.61,40.5434643315,131.58
2021-12-24 23:30:00,35.04638,-28.5669,45.2141186657,1.41638,1.1231,1.8076188521,33.63,-29.69,44.8605951811,132.95,35.73638,-8.0769,36.63775606,1.41638,1.1231,1.8076188521,34.32,-9.2,35.5317097815,132.27
2021-12-25 00:00:00,32.96552,-28.42824,43.5303381375,1.34552,1.17176,1.7842212778,31.62,-29.6,43.3126355698,132.43,33.62552,-7.8482400000000005,34.5292697051,1.34552,1.17176,1.7842212778,32.28,-9.02,33.516545168,131.75
2021-12-25 00:30:00,31.844,-24.57518,40.2241197297,1.374,1.14482,1.7884319479,30.47,-25.72,39.8740429352,132.18,32.404,-5.46518,32.8616403795,1.374,1.14482,1.7884319479,31.03,-6.61,31.7262194407,131.45
2021-12-25 01:00:00,30.58324,-24.7294,39.3303673166,1.38324,1.1006,1.7676745338000002,29.2,-25.83,38.9849830063,131.38,31.14324,-5.2594,31.584215774,1.38324,1.1006,1.7676745338000002,29.76,-6.36,30.4320094637,130.67
2021-12-25 01:30:00,29.31446,-24.97632,38.5117401039,1.39446,1.09368,1.7721892207,27.92,-26.07,38.1991007748,131.79,29.86446,-5.35632,30.3409975946,1.39446,1.09368,1.7721892207,28.47,-6.45,29.1914953368,131.11
2021-12-25 02:00:00,28.09876,-25.8612,38.1882439892,1.5687600000000002,0.9788,1.8490693274,26.53,-26.84,37.7389255279,131.79,28.64876,-6.0312,29.2767283517,1.5687600000000002,0.9788,1.8490693274,27.08,-7.01,27.9726026676,131.11
2021-12-25 02:30:00,27.36862,-27.18364,38.5744947388,1.8186200000000001,0.72636,1.9583098718,25.55,-27.91,37.8387446938,132.67,27.88862,-7.27364,28.8215364676,1.8186200000000001,0.72636,1.9583098718,26.07,-8.0,27.2698533183,131.97
2021-12-25 03:00:00,26.7994,-27.55956,38.4413473717,2.0894,0.35044000000000003,2.1185845637,24.71,-27.91,37.2766978151,132.89,27.3294,-7.53956,28.3503274999,2.0894,0.35044000000000003,2.1185845637,25.24,-7.89,26.4444644491,132.18
2021-12-25 03:30:00,26.25178,-27.34284,37.9049713419,2.21178,0.27716,2.2290779336,24.04,-27.62,36.6167448034,133.37,26.76178,-7.45284,27.7801672571,2.21178,0.27716,2.2290779336,24.55,-7.73,25.7382089509,132.64
2021-12-25 04:00:00,25.76068,-27.5393,37.7097557477,2.43068,0.1807,2.4373874851,23.33,-27.72,36.2310267588,132.75,26.27068,-7.5993,27.3477236375,2.43068,0.1807,2.4373874851,23.84,-7.78,25.0773603077,132.06
2021-12-25 04:30:00,25.53546,-27.55744,37.569565033,2.42546,0.08256000000000001,2.4268647192,23.11,-27.64,36.028345785,132.75,26.03546,-7.66744,27.14101718,2.42546,0.08256000000000001,2.4268647192,23.61,-7.75,24.8494386254,132.06
2021-12-25 05:00:00,25.60646,-27.75096,37.7598540073,3.07646,-0.18096,3.0817775152,22.53,-27.57,35.6048564103,132.75,26.10646,-7.83096,27.2556634161,3.07646,-0.18096,3.0817775152,23.03,-7.65,24.2673319506,132.06
2021-12-25 05:30:00,26.0923,-27.61736,37.9937717614,4.1523,-0.5573600000000001,4.1895400057,21.94,-27.06,34.8368655306,132.95,26.5823,-7.72736,27.6826798894,4.1523,-0.5573600000000001,4.1895400057,22.43,-7.17,23.5481166975,132.23
2021-12-25 06:00:00,26.96274,-27.49872,38.5119325657,4.67274,-0.71872,4.7276905087,22.29,-26.78,34.8426821585,132.8,27.46274,-7.63872,28.5053000606,4.67274,-0.71872,4.7276905087,22.79,-6.92,23.8174410884,132.1
2021-12-25 06:30:00,28.6472,-27.34978,39.6064708588,4.7872,-0.7297800000000001,4.8425058274,23.86,-26.62,35.7480628846,133.02,29.1472,-7.38978,30.0693883591,4.7872,-0.7297800000000001,4.8425058274,24.36,-6.66,25.2540135424,132.34
2021-12-25 07:00:00,30.3903,-26.97686,40.6364529647,6.0903,-1.22686,6.2126435235,24.3,-25.75,35.4055433513,133.02,30.9003,-7.11686,31.7092768185,6.0903,-1.22686,6.2126435235,24.81,-5.89,25.4995725454,132.34
2021-12-25 07:30:00,33.2556,-26.7889,42.7033967568,7.0756,-2.0089,7.3552562545,26.18,-24.78,36.0477572118,132.58,33.7856,-7.0789,34.5192351099,7.0756,-2.0089,7.3552562545,26.71,-5.07,27.1869270055,131.91
2021-12-25 08:00:00,36.1369,-26.10428,44.5792437792,7.8169,-2.22428,8.1271979875,28.32,-23.88,37.0442546153,132.12,36.6869,-6.53428,37.2642650099,7.8169,-2.22428,8.1271979875,28.87,-4.31,29.1899468996,131.42
2021-12-25 08:30:00,39.8903,-25.85708,47.5376126895,8.5503,-2.48708,8.904672763,31.34,-23.37,39.0941491786,131.5,40.4803,-5.9070800000000006,40.9090244594,8.5503,-2.48708,8.904672763,31.93,-3.42,32.1126345852,130.85
2021-12-25 09:00:00,43.0669,-25.4228,50.0107651956,8.1469,-2.4228,8.4995258368,34.92,-23.0,41.8139498254,132.75,43.6969,-5.3328,44.0211065905,8.1469,-2.4228,8.4995258368,35.55,-2.91,35.6689024221,132.08
2021-12-25 09:30:00,45.92728,-24.7835,52.1875169025,9.12728,-2.6035,9.4913356514,36.8,-22.18,42.967341086,133.12,46.56728,-5.0135,46.8363827473,9.12728,-2.6035,9.4913356514,37.44,-2.41,37.5174852569,132.46
2021-12-25 10:00:00,48.40154,-24.2407,54.1324358482,11.01154,-3.1907,11.464492124,37.39,-21.05,42.9082113354,132.06,49.04154,-4.6207,49.2587404839,11.01154,-3.1907,11.464492124,38.03,-1.43,38.0568758571,131.36
2021-12-25 10:30:00,50.2949,-23.95604,55.7087858286,11.1849,-3.29604,11.6604402872,39.11,-20.66,44.2315238263,131.42,50.9649,-4.2560400000000005,51.1423005788,11.1849,-3.29604,11.6604402872,39.78,-0.96,39.7915820243,130.76
2021-12-25 11:00:00,51.73366,-23.5293,56.8330848669,12.89366,-3.6393,13.3974241064,38.84,-19.89,43.636655463,131.75,52.38366,-4.0093,52.5368663082,12.89366,-3.6393,13.3974241064,39.49,-0.37,39.4917333122,131.08
2021-12-25 11:30:00,52.73242,-23.396,57.6895218827,13.70242,-3.466,14.1339828023,39.03,-19.93,43.8240322198,130.99,53.40242,-3.886,53.5436220091,13.70242,-3.466,14.1339828023,39.7,-0.42,39.7022216003,130.33
2021-12-25 12:00:00,54.89054,-22.20048,59.2100725698,12.29054,-3.12048,12.6804877241,42.6,-19.08,46.677686318,131.07,55.59054,-2.85048,55.6635731311,12.29054,-3.12048,12.6804877241,43.3,0.27,43.3008417932,130.37
2021-12-25 12:30:00,57.60864,-20.3601,61.1006470887,11.21864,-2.8801,11.582437544,46.39,-17.48,49.574010328,130.4,58.34864,-1.0201,58.3575564418,11.21864,-2.8801,11.582437544,47.13,1.8599999999999999,47.166688457,129.71
2021-12-25 13:00:00,57.92514,-20.36482,61.4007144718,13.63514,-2.84482,13.9287488186,44.29,-17.52,47.6293449462,130.4,58.63514,-1.13482,58.6461205814,13.63514,-2.84482,13.9287488186,45.0,1.71,45.0324782796,129.71
2021-12-25 13:30:00,57.52692,-20.7949,61.1700448806,19.48692,-2.6649000000000003,19.6682928363,38.04,-18.13,42.139512337,129.97,58.17692,-1.3649,58.1929288891,19.48692,-2.6649000000000003,19.6682928363,38.69,1.3,38.7118341079,129.32
2021-12-25 14:00:00,55.03412,-21.24266,58.9915669232,22.80412,-2.91266,22.9893774872,32.23,-18.33,37.0777804082,130.84,55.62412,-1.5626600000000002,55.6460657374,22.80412,-2.91266,22.9893774872,32.82,1.35,32.8477533478,130.18
2021-12-25 14:30:00,51.93706,-21.87838,56.3570910611,21.62706,-2.95838,21.8284616148,30.31,-18.92,35.7304142153,131.83,52.50706,-2.04838,52.547000014,21.62706,-2.95838,21.8284616148,30.88,0.91,30.8934054452,131.13
2021-12-25 15:00:00,47.7194,-22.77504,52.8757371898,13.1094,-2.76504,13.3978287256,34.61,-20.01,39.9781465303,132.37,48.3394,-2.99504,48.4320953187,13.1094,-2.76504,13.3978287256,35.23,-0.23,35.2307507726,131.63
2021-12-25 15:30:00,45.13194,-23.477,50.8729941832,11.17194,-2.8369999999999997,11.5265264657,33.96,-20.64,39.7402969289,132.48,45.74194,-3.617,45.8847225552,11.17194,-2.8369999999999997,11.5265264657,34.57,-0.78,34.5787984175,131.7
2021-12-25 16:00:00,43.65932,-23.87068,49.7588744499,9.04932,-2.54068,9.3992152505,34.61,-21.33,40.6549013035,132.48,44.289320000000004,-3.89068,44.459883681,9.04932,-2.54068,9.3992152505,35.24,-1.35,35.2658489193,131.7
2021-12-25 16:30:00,44.29416,-23.73266,50.25148516,12.59416,-3.12266,12.9755104555,31.7,-20.61,37.8108727749,132.9,44.88416,-3.8926600000000002,45.0526427724,12.59416,-3.12266,12.9755104555,32.29,-0.77,32.2991795561,132.12
2021-12-25 17:00:00,43.65178,-23.95812,49.7942708663,10.00178,-2.92812,10.4215876863,33.65,-21.03,39.6810206522,132.41,44.26178,-4.11812,44.4529423222,10.00178,-2.92812,10.4215876863,34.26,-1.19,34.2806607288,131.63
2021-12-25 17:30:00,42.93336,-23.93444,49.1541536292,8.25336,-2.58444,8.6485421548,34.68,-21.35,40.7249910988,132.46,43.54336,-4.21444,43.7468365097,8.25336,-2.58444,8.6485421548,35.29,-1.63,35.3276237525,131.68
2021-12-25 18:00:00,42.37924,-24.07994,48.7426250153,8.76924,-2.7599400000000003,9.1933040296,33.61,-21.32,39.8016896626,131.93,42.99924,-4.30994,43.2146991587,8.76924,-2.7599400000000003,9.1933040296,34.23,-1.55,34.2650755143,131.24
2021-12-25 18:30:00,41.92644,-24.01426,48.3167781875,7.51644,-2.32426,7.8675952375,34.41,-21.69,40.6755971069,132.17,42.53644,-4.32426,42.7556774291,7.51644,-2.32426,7.8675952375,35.02,-2.0,35.0770637312,131.51
2021-12-25 19:00:00,42.01998,-24.139780000000002,48.4603724465,7.07998,-2.06978,7.3763206308,34.94,-22.07,41.3266076517,131.8,42.63998,-4.35978,42.8622861738,7.07998,-2.06978,7.3763206308,35.56,-2.29,35.6336596493,131.15
2021-12-25 19:30:00,41.81776,-24.0191,48.2249128172,8.72776,-2.3691,9.0435849876,33.09,-21.65,39.5432750288,132.18,42.41776,-4.4191,42.6473306108,8.72776,-2.3691,9.0435849876,33.69,-2.05,33.7523125134,131.45
2021-12-25 20:00:00,41.00986,-23.8152,47.4233314758,5.65986,-0.8252,5.7197001897,35.35,-22.99,42.1682653188,131.57,41.63986,-4.1652000000000005,41.847662203,5.65986,-0.8252,5.7197001897,35.98,-3.34,36.1346924714,130.84
2021-12-25 20:30:00,39.82368,-23.73614,46.3608652944,3.07368,-0.25614000000000003,3.0843340354,36.75,-23.48,43.6104677801,131.81,40.47368,-4.12614,40.6834586047,3.07368,-0.25614000000000003,3.0843340354,37.4,-3.87,37.5996928179,131.12
2021-12-25 21:00:00,39.30748,-24.1116,46.1134171203,3.13748,-0.9916,3.2904484968,36.17,-23.12,42.9278848768,131.63,39.94748,-4.4416,40.1936433894,3.13748,-0.9916,3.2904484968,36.81,-3.45,36.971321318,130.97
2021-12-25 21:30:00,38.38952,-24.18696,45.3736077458,2.41952,-0.09696,2.4214620113,35.97,-24.09,43.2916735643,131.88,39.01952,-4.47696,39.275515424700004,2.41952,-0.09696,2.4214620113,36.6,-4.38,36.8611502805,131.2
2021-12-25 22:00:00,37.77312,-24.85792,45.2186331202,3.10312,-0.42792,3.132486115,34.67,-24.43,42.4126608456,131.99,38.40312,-4.93792,38.7192804641,3.10312,-0.42792,3.132486115,35.3,-4.51,35.5869372102,131.32
2021-12-25 22:30:00,36.07922,-26.39898,44.7058861991,3.43922,-0.7589800000000001,3.5219717274,32.64,-25.64,41.5063754139,132.74,36.67922,-6.55898,37.2610439796,3.43922,-0.7589800000000001,3.5219717274,33.24,-5.8,33.7422228076,132.08
2021-12-25 23:00:00,34.64024,-26.60086,43.6755306779,2.7302400000000002,-0.17086,2.7355810347,31.91,-26.43,41.4342008491,132.47,35.24024,-6.76086,35.88291715,2.7302400000000002,-0.17086,2.7355810347,32.51,-6.59,33.1711953357,131.78
2021-12-25 23:30:00,33.15206,-27.10016,42.8191283689,2.89206,0.09984000000000001,2.8937828303,30.26,-27.2,40.687929414,132.53,33.72206,-6.9401600000000006,34.4288128095,2.89206,0.09984000000000001,2.8937828303,30.83,-7.04,31.6235750667,131.85
2021-12-26 00:00:00,31.35058,-27.28656,41.562185012,2.74058,0.14344,2.7443312063,28.61,-27.43,39.635047622,133.75,31.92058,-7.21656,32.7261694332,2.74058,0.14344,2.7443312063,29.18,-7.36,30.0938864223,133.06
2021-12-26 00:30:00,29.85194,-27.13306,40.3403181287,2.56194,0.41694000000000003,2.5956454934,27.29,-27.55,38.7781716949,133.5,30.39194,-7.43306,31.2877036218,2.56194,0.41694000000000003,2.5956454934,27.83,-7.85,28.9159367823,132.8
2021-12-26 01:00:00,28.83104,-27.23242,39.6589657775,2.12104,0.34758000000000006,2.1493307186,26.71,-27.58,38.393756002800004,132.27,29.38104,-7.50242,30.3237830314,2.12104,0.34758000000000006,2.1493307186,27.26,-7.85,28.367765157,131.58
2021-12-26 01:30:00,27.94254,-27.33696,39.0908547322,1.93254,0.40304,1.9741205873,26.01,-27.74,38.0266709035,132.33,28.46254,-7.4569600000000005,29.4231615516,1.93254,0.40304,1.9741205873,26.53,-7.86,27.6698482106,131.64
2021-12-26 02:00:00,26.99402,-27.56726,38.5827803517,1.86402,0.45274000000000003,1.9182137702,25.13,-28.02,37.6382425201,132.89,27.52402,-7.55726,28.5426672837,1.86402,0.45274000000000003,1.9182137702,25.66,-8.01,26.8811402288,132.2
2021-12-26 02:30:00,26.48352,-27.708660000000002,38.3294491297,2.05352,0.36134000000000005,2.0850685805999998,24.43,-28.07,37.2122264854,133.33,27.00352,-7.60866,28.0549781569,2.05352,0.36134000000000005,2.0850685805999998,24.95,-7.97,26.1920484117,132.63
2021-12-26 03:00:00,25.60664,-26.09522,36.5603681455,1.7066400000000002,0.45478,1.7661950453,23.9,-26.55,35.722716862,133.68,25.97664,-12.13522,28.6714037002,1.7066400000000002,0.45478,1.7661950453,24.27,-12.59,27.3411960236,132.97
2021-12-26 03:30:00,24.9346,-20.81446,32.4803944288,1.7846000000000002,0.31554000000000004,1.8122810631,23.15,-21.13,31.3432512672,133.44,24.9846,-21.00446,32.6407349343,1.7846000000000002,0.31554000000000004,1.8122810631,23.2,-21.32,31.5084496604,132.7
2021-12-26 04:00:00,24.6483,-20.9424,32.3438218312,1.6683,0.36760000000000004,1.7083192471,22.98,-21.31,31.3400143586,131.55,24.6983,-21.1224,32.4986431201,1.6683,0.36760000000000004,1.7083192471,23.03,-21.49,31.4992222126,130.85
2021-12-26 04:30:00,24.45338,-20.78858,32.0956827602,1.65338,0.48142,1.7220425781,22.8,-21.27,31.1809701581,132.02,24.50338,-20.97858,32.2570372204,1.65338,0.48142,1.7220425781,22.85,-21.46,31.3473140795,131.31
2021-12-26 05:00:00,24.3557,-20.8205,32.0420558445,1.6257000000000001,0.4295,1.6814787360999999,22.73,-21.25,31.1161597888,131.91,24.4057,-21.0205,32.2102408054,1.6257000000000001,0.4295,1.6814787360999999,22.78,-21.45,31.2894694746,131.22
2021-12-26 05:30:00,24.58086,-20.87092,32.2461467463,1.66086,0.39908000000000005,1.7081337143000002,22.92,-21.27,31.268823131,131.91,24.63086,-21.05092,32.4009335851,1.66086,0.39908000000000005,1.7081337143000002,22.97,-21.45,31.4280670739,131.22
2021-12-26 06:00:00,24.86744,-20.8217,32.4335129618,1.90744,0.2883,1.9291045186,22.96,-21.11,31.1896409085,131.96,24.91744,-21.0117,32.5940232718,1.90744,0.2883,1.9291045186,23.01,-21.3,31.3552244451,131.25
2021-12-26 06:30:00,25.94732,-20.5929,33.1259859565,1.9373200000000002,0.2771,1.9570368398,24.01,-20.87,31.8125289784,131.9,25.98732,-20.7829,33.2756627762,1.9373200000000002,0.2771,1.9570368398,24.05,-21.06,31.9675788886,131.2
2021-12-26 07:00:00,26.62734,-20.4565,33.5780229872,2.10734,0.21350000000000002,2.1181275046,24.52,-20.67,32.0699126909,131.73,26.67734,-20.6465,33.7336394675,2.10734,0.21350000000000002,2.1181275046,24.57,-20.86,32.2308004865,131.03
2021-12-26 07:30:00,27.96768,-19.31186,33.9873367777,1.90768,0.24814000000000003,1.9237506185000002,26.06,-19.56,32.5840022097,131.44,28.02768,-19.50186,34.144888192,1.90768,0.24814000000000003,1.9237506185000002,26.12,-19.75,32.746250167,130.74
2021-12-26 08:00:00,29.50596,-18.45192,34.8005032608,1.7659600000000002,0.26808000000000004,1.7861919292000001,27.74,-18.72,33.4655942723,132.17,29.55596,-18.63192,34.9385634279,1.7659600000000002,0.26808000000000004,1.7861919292000001,27.79,-18.9,33.6079469769,131.5
2021-12-26 08:30:00,31.29742,-18.04242,36.1255784468,2.12742,0.08758,2.1292219501,29.17,-18.13,34.3450986314,132.73,31.36742,-18.23242,36.2813475013,2.12742,0.08758,2.1292219501,29.24,-18.32,34.5050720909,132.0
2021-12-26 09:00:00,33.58792,-17.63912,37.9379351613,2.8879200000000003,-0.34912000000000004,2.9089459776,30.7,-17.29,35.2339906908,131.85,33.63792,-17.80912,38.0614557932,2.8879200000000003,-0.34912000000000004,2.9089459776,30.75,-17.46,35.3611948328,131.13
2021-12-26 09:30:00,36.51442,-15.9964,39.8646169039,2.83442,-0.3764,2.8593030088,33.68,-15.62,37.1258238966,131.18,36.58442,-16.1664,39.9971533449,2.83442,-0.3764,2.8593030088,33.75,-15.79,37.261060103,130.46
2021-12-26 10:00:00,38.9308,-14.91926,41.69162395,1.9908000000000001,0.20074000000000003,2.0008950966,36.94,-15.12,39.9146339079,130.51,39.0108,-15.09926,41.830971411,1.9908000000000001,0.20074000000000003,2.0008950966,37.02,-15.3,40.0570892602,129.83
2021-12-26 10:30:00,41.72736,-14.19728,44.0764714101,5.77736,0.74272,5.824905284,35.95,-14.94,38.9307860183,130.24,41.78736,-14.367280000000001,44.1882585125,5.77736,0.74272,5.824905284,36.01,-15.11,39.0516606561,129.55
2021-12-26 11:00:00,43.41414,-13.73152,45.5339674688,10.04414,0.43848000000000004,10.0537064335,33.37,-14.17,36.2539073756,130.86,43.48414,-13.90152,45.6521926073,10.04414,0.43848000000000004,10.0537064335,33.44,-14.34,36.3850133984,130.16
2021-12-26 11:30:00,43.37094,-13.86518,45.5333026796,3.21094,0.62482,3.2711673323,40.16,-14.49,42.6940944394,130.61,43.45094,-14.03518,45.6614768105,3.21094,0.62482,3.2711673323,40.24,-14.66,42.8272483356,129.93
2021-12-26 12:00:00,44.26792,-13.74774,46.3535230186,3.24792,0.8222600000000001,3.3503874155,41.02,-14.57,43.5307397134,130.73,44.34792,-13.92774,46.4835449362,3.24792,0.8222600000000001,3.3503874155,41.1,-14.75,43.6666062341,130.03
2021-12-26 12:30:00,45.52904,-13.16334,47.3937443475,2.78904,1.20666,3.0388768447,42.74,-14.37,45.0910689605,130.91,45.59904,-13.33334,47.5084245632,2.78904,1.20666,3.0388768447,42.81,-14.54,45.211809298,130.19
2021-12-26 13:00:00,46.92558,-12.70678,48.61555632,10.99558,1.10322,11.0507861216,35.93,-13.81,38.4926096803,130.74,46.99558,-12.87678,48.7277744485,10.99558,1.10322,11.0507861216,36.0,-13.98,38.6191714049,129.99
2021-12-26 13:30:00,46.15938,-12.94424,47.9399803,4.81938,1.12576,4.9491170083,41.34,-14.07,43.6687588557,130.74,46.23938,-13.11424,48.0631205142,4.81938,1.12576,4.9491170083,41.42,-14.24,43.7994748827,129.99
2021-12-26 14:00:00,45.056,-13.27306,46.9703870302,3.846,1.1969400000000001,4.02795002,41.21,-14.47,43.6765955633,130.97,45.126,-13.44306,47.0857912556,3.846,1.1969400000000001,4.02795002,41.28,-14.64,43.7991780745,130.25
2021-12-26 14:30:00,44.427,-13.52068,46.4388535244,2.967,0.66932,3.0415585252,41.46,-14.19,43.8210873895,131.14,44.497,-13.70068,46.5584755062,2.967,0.66932,3.0415585252,41.53,-14.37,43.9458507711,130.41
2021-12-26 15:00:00,43.64514,-13.66998,45.7358349527,2.17514,0.9500200000000001,2.3735568289,41.47,-14.62,43.971641998,131.19,43.72514,-13.83998,45.8631978216,2.17514,0.9500200000000001,2.3735568289,41.55,-14.79,44.1038161614,130.45
2021-12-26 15:30:00,43.41188,-13.72516,45.5298950379,1.81188,1.20484,2.1759017809,41.6,-14.93,44.1980191864,131.3,43.48188,-13.88516,45.6450605932,1.81188,1.20484,2.1759017809,41.67,-15.09,44.318133986,130.56
2021-12-26 16:00:00,44.2115,-13.55988,46.2442112903,8.1815,1.02012,8.2448521554,36.03,-14.58,38.8682042292,131.14,44.2915,-13.749880000000001,46.3766770291,8.1815,1.02012,8.2448521554,36.11,-14.77,39.0139077766,130.41
2021-12-26 16:30:00,45.45036,-13.66102,47.4590211822,7.56036,0.49898000000000003,7.5768083234,37.89,-14.16,40.4494462261,131.01,45.51036,-13.83102,47.5656386646,7.56036,0.49898000000000003,7.5768083234,37.95,-14.33,40.5653965838,130.29
2021-12-26 17:00:00,47.33712,-12.13456,48.867683353,1.47712,0.31544,1.5104257307,45.86,-12.45,47.5199126683,130.53,47.42712,-12.29456,48.9947743855,1.47712,0.31544,1.5104257307,45.95,-12.61,47.6488677725,129.82
2021-12-26 17:30:00,47.61204,-12.2999,49.1751349055,1.63204,0.1801,1.6419471890000001,45.98,-12.48,47.6435808898,129.66,47.69204,-12.4599,49.2927965059,1.63204,0.1801,1.6419471890000001,46.06,-12.64,47.7628851725,128.93
2021-12-26 18:00:00,47.09196,-12.81828,48.8053378105,1.77196,0.15172000000000002,1.7784434768000001,45.32,-12.97,47.1394028388,129.66,47.17196,-12.97828,48.9247336426,1.77196,0.15172000000000002,1.7784434768000001,45.4,-13.13,47.2605215799,128.93
2021-12-26 18:30:00,46.49628,-22.1824,51.5166276419,1.68628,0.2376,1.7029368745,44.81,-22.42,50.105813036,129.62,47.20628,-3.1524,47.3114203676,1.68628,0.2376,1.7029368745,45.52,-3.39,45.6460567848,128.93
2021-12-26 19:00:00,45.30152,-22.90916,50.7647252156,1.84152,0.28084000000000003,1.862811589,43.46,-23.19,49.260001015,131.97,46.02152,-3.15916,46.129823271,1.84152,0.28084000000000003,1.862811589,44.18,-3.44,44.3137224796,131.24
2021-12-26 19:30:00,44.38264,-23.14746,50.0562047884,2.09264,0.14254,2.0974889323,42.29,-23.29,48.2790658567,132.26,45.09264,-3.34746,45.2167189281,2.09264,0.14254,2.0974889323,43.0,-3.49,43.1413965931,131.53
2021-12-26 20:00:00,43.29174,-23.13988,49.0879699992,2.11174,0.16012,2.1178017476,41.18,-23.3,47.3147165267,132.51,43.98174,-3.56988,44.1263809602,2.11174,0.16012,2.1178017476,41.87,-3.73,42.0358156814,131.77
2021-12-26 20:30:00,42.51536,-23.38188,48.5208011915,4.24536,0.03812,4.2455311404,38.27,-23.42,44.8674637126,131.65,43.17536,-3.84188,43.3459542872,4.24536,0.03812,4.2455311404,38.93,-3.88,39.1228743832,130.93
2021-12-26 21:00:00,41.16282,-23.5919,47.4442356453,3.5228200000000003,0.048100000000000004,3.5231483594,37.64,-23.64,44.4479380849,131.72,41.82282,-3.9319,42.0072387853,3.5228200000000003,0.048100000000000004,3.5231483594,38.3,-3.98,38.5062384556,130.99
2021-12-26 21:30:00,39.94492,-24.01272,46.606945358,2.37492,-0.05272,2.3755050841,37.57,-23.96,44.5599203321,132.03,40.59492,-4.36272,40.828676878,2.37492,-0.05272,2.3755050841,38.22,-4.31,38.4622477242,131.31
2021-12-26 22:00:00,38.64144,-24.25352,45.6222984698,2.34144,-0.01352,2.3414790334,36.3,-24.24,43.6493711295,132.03,39.28144,-4.55352,39.544482205,2.34144,-0.01352,2.3414790334,36.94,-4.54,37.2179419098,131.31
2021-12-26 22:30:00,37.20264,-24.60644,44.603960726,1.89264,0.39356,1.9331258735999999,35.31,-25.0,43.2642589212,132.21,37.83264,-4.72644,38.1267345106,1.89264,0.39356,1.9331258735999999,35.94,-5.12,36.3028649007,131.49
2021-12-26 23:00:00,35.2577,-26.04802,43.8361124555,1.5177,0.6219800000000001,1.6402049904,33.74,-26.67,43.0078655597,132.86,35.8777,-6.09802,36.3922410029,1.5177,0.6219800000000001,1.6402049904,34.36,-6.72,35.0109697095,132.12
2021-12-26 23:30:00,33.36114,-26.93348,42.8763105573,1.44114,0.7965200000000001,1.6466112504,31.92,-27.73,42.2828487687,133.18,33.97114,-6.76348,34.6378840955,1.44114,0.7965200000000001,1.6466112504,32.53,-7.5600000000000005,33.396923511,132.44
2021-12-27 00:00:00,31.73858,-27.43016,41.9493878149,1.74858,0.8098400000000001,1.9270113757,29.99,-28.24,41.1934181636,133.97,32.31858,-7.14016,33.097922866,1.74858,0.8098400000000001,1.9270113757,30.57,-7.95,31.5868232021,133.23
2021-12-27 00:30:00,30.30394,-27.34154,40.8152984688,1.9139400000000002,0.36846,1.9490841683000002,28.39,-27.71,39.6716044546,134.49,30.86394,-7.46154,31.7530686941,1.9139400000000002,0.36846,1.9490841683000002,28.95,-7.83,29.9901883955,133.72
2021-12-27 01:00:00,29.32522,-27.2991,40.0650644435,2.24522,0.1709,2.2517148262,27.08,-27.47,38.5736607026,133.12,29.87522,-7.5491,30.8142447718,2.24522,0.1709,2.2517148262,27.63,-7.72,28.6882432366,132.35
2021-12-27 01:30:00,28.42358,-27.4852,39.5390455001,2.65358,-0.1052,2.6556644849,25.77,-27.38,37.5999640957,132.58,28.95358,-7.7152,29.9638800201,2.65358,-0.1052,2.6556644849,26.3,-7.61,27.3788622846,131.84
2021-12-27 02:00:00,27.69956,-27.59958,39.1024607969,2.4995600000000002,0.12042000000000001,2.5024590246000002,25.2,-27.72,37.4624932432,132.7,28.21956,-7.74958,29.2643051647,2.4995600000000002,0.12042000000000001,2.5024590246000002,25.72,-7.87,26.8971243816,131.95
2021-12-27 02:30:00,27.0559,-27.75228,38.7583638717,2.6459,0.017720000000000003,2.6459593361,24.41,-27.77,36.9732470849,133.05,27.5859,-7.83228,28.6762356108,2.6459,0.017720000000000003,2.6459593361,24.94,-7.85,26.1462444722,132.29
2021-12-27 03:00:00,26.50256,-27.8925,38.4756707908,3.44256,-0.36250000000000004,3.4615929286,23.06,-27.53,35.9118991422,133.22,27.00256,-7.9525,28.1492540364,3.44256,-0.36250000000000004,3.4615929286,23.56,-7.59,24.7524079637,132.47
2021-12-27 03:30:00,26.24048,-27.75522,38.1957462014,4.03048,-1.01522,4.1563735009,22.21,-26.74,34.7607781846,133.35,26.73048,-7.7952200000000005,27.8439224227,4.03048,-1.01522,4.1563735009,22.7,-6.78,23.6908927649,132.61
2021-12-27 04:00:00,25.98232,-27.90122,38.1255692426,4.71232,-1.04122,4.8259816484,21.27,-26.86,34.261822777,133.21,26.47232,-7.91122,27.6291716863,4.71232,-1.04122,4.8259816484,21.76,-6.87,22.8187313407,132.5
2021-12-27 04:30:00,26.11086,-27.92926,38.2337622277,5.11086,-1.15926,5.2406844674,21.0,-26.77,34.0240047613,133.42,26.60086,-7.92926,27.7575019929,5.11086,-1.15926,5.2406844674,21.49,-6.77,22.5311562065,132.7
2021-12-27 05:00:00,26.04288,-27.71478,38.0307852817,4.99288,-1.24478,5.1457096637,21.05,-26.47,33.8195712569,133.55,26.51288,-7.73478,27.6181032575,4.99288,-1.24478,5.1457096637,21.52,-6.49,22.4773330269,132.81
2021-12-27 05:30:00,26.53978,-27.75926,38.4049012262,6.08978,-1.32926,6.2331655357,20.45,-26.43,33.4177707216,133.34,27.01978,-7.80926,28.1256653787,6.08978,-1.32926,6.2331655357,20.93,-6.48,21.9101643079,132.62
2021-12-27 06:00:00,27.01672,-27.57228,38.6022510219,5.92672,-1.47228,6.1068501174,21.09,-26.1,33.5558951602,133.34,27.48672,-7.68228,28.540098149,5.92672,-1.47228,6.1068501174,21.56,-6.21,22.4365260234,132.62
2021-12-27 06:30:00,28.58378,-27.11066,39.3956896719,6.42378,-1.65066,6.63246771,22.16,-25.46,33.7531805909,133.02,29.08378,-7.35066,29.9983076443,6.42378,-1.65066,6.63246771,22.66,-5.7,23.3659067875,132.31
2021-12-27 07:00:00,29.64744,-26.91224,40.0404715303,5.60744,-1.50224,5.8051794435,24.04,-25.41,34.9798470551,132.5,30.15744,-7.06224,30.9733178909,5.60744,-1.50224,5.8051794435,24.55,-5.5600000000000005,25.1717321613,131.81
2021-12-27 07:30:00,31.26416,-26.8487,41.21044033,6.42416,-1.8887,6.6960450563,24.84,-24.96,35.2140199352,132.73,31.78416,-6.9487000000000005,32.5348622034,6.42416,-1.8887,6.6960450563,25.36,-5.06,25.8598762565,132.03
2021-12-27 08:00:00,33.2128,-26.6645,42.5920842891,7.9528,-2.3245,8.2855493535,25.26,-24.34,35.0785290456,132.94,33.7328,-6.7245,34.3965215696,7.9528,-2.3245,8.2855493535,25.78,-4.4,26.1527895262,132.23
2021-12-27 08:30:00,35.28906,-26.28538,44.0027153415,8.22906,-2.44538,8.5847138466,27.06,-23.84,36.0636825629,133.09,35.83906,-6.35538,36.3982015576,8.22906,-2.44538,8.5847138466,27.61,-3.91,27.8854836788,132.37
2021-12-27 09:00:00,37.03874,-25.98022,45.2420168874,8.608740000000001,-2.61022,8.995757491,28.43,-23.37,36.8024700258,133.01,37.59874,-6.12022,38.0935997569,8.608740000000001,-2.61022,8.995757491,28.99,-3.51,29.201715703,132.3
2021-12-27 09:30:00,39.45598,-25.34936,46.8973816984,9.14598,-2.7893600000000003,9.561876352,30.31,-22.56,37.7842520106,132.83,40.02598,-5.75936,40.4382158678,9.14598,-2.7893600000000003,9.561876352,30.88,-2.9699999999999998,31.0224966758,132.11
2021-12-27 10:00:00,41.89482,-24.4585,48.5117940823,9.85482,-3.0185,10.3067366068,32.04,-21.44,38.551721103,131.99,42.48482,-4.9985,42.7778556345,9.85482,-3.0185,10.3067366068,32.63,-1.98,32.6900183542,131.25
2021-12-27 10:30:00,44.03988,-24.10698,50.2061501724,8.26988,-2.54698,8.6532087884,35.77,-21.56,41.7651349812,131.35,44.66988,-4.39698,44.8857617996,8.26988,-2.54698,8.6532087884,36.4,-1.85,36.4469820424,130.66
2021-12-27 11:00:00,44.97668,-23.74402,50.8594163315,7.79668,-2.12402,8.0808217393,37.18,-21.62,43.0090316097,132.22,45.62668,-3.96402,45.7985521865,7.79668,-2.12402,8.0808217393,37.83,-1.8399999999999999,37.8747211211,131.52
2021-12-27 11:30:00,45.83134,-22.99588,51.2769170599,6.07134,-1.19588,6.187996313,39.76,-21.8,45.3442124201,132.35,46.50134,-3.44588,46.6288399038,6.07134,-1.19588,6.187996313,40.43,-2.25,40.4925598104,131.66
2021-12-27 12:00:00,46.5269,-22.56282,51.7091217288,4.5069,-0.22282000000000002,4.5124047206,42.02,-22.34,47.5894526129,131.6,47.2269,-2.9828200000000002,47.3210027236,4.5069,-0.22282000000000002,4.5124047206,42.72,-2.76,42.8090644607,130.93
2021-12-27 12:30:00,47.29924,-22.31336,52.2982230967,3.8792400000000002,0.05664,3.8796534726000003,43.42,-22.37,48.8437641875,131.72,48.00924,-2.79336,48.0904354884,3.8792400000000002,0.05664,3.8796534726000003,44.13,-2.85,44.221933472,131.06
2021-12-27 13:00:00,47.10062,-22.17678,52.0603301522,3.26062,0.8232200000000001,3.362935318,43.84,-23.0,49.507025764,131.6,47.81062,-2.56678,47.8794710116,3.26062,0.8232200000000001,3.362935318,44.55,-3.39,44.6787936274,130.92
2021-12-27 13:30:00,46.82618,-22.359,51.8904231472,4.83618,-0.179,4.8394915014,41.99,-22.18,47.4880248063,131.95,47.54618,-2.729,47.6244335777,4.83618,-0.179,4.8394915014,42.71,-2.55,42.7860561398,131.25
2021-12-27 14:00:00,46.79394,-22.7019,52.0100863711,4.34394,-0.19190000000000002,4.3481766677,42.45,-22.51,48.0489604466,131.89,47.48394,-2.9319,47.5743691028,4.34394,-0.19190000000000002,4.3481766677,43.14,-2.74,43.2269267934,131.21
2021-12-27 14:30:00,46.0717,-22.7637,51.3885938568,3.9817,-0.20370000000000002,3.9869071446,42.09,-22.56,47.7548081349,132.47,46.7817,-3.0237,46.8793154449,3.9817,-0.20370000000000002,3.9869071446,42.8,-2.8200000000000003,42.8928012608,131.76
2021-12-27 15:00:00,46.29888,-22.8171,51.6159504578,3.32888,-0.0471,3.32921319,42.97,-22.77,48.6301737607,132.33,47.00888,-3.0271,47.1062430392,3.32888,-0.0471,3.32921319,43.68,-2.98,43.7815349206,131.63
2021-12-27 15:30:00,46.44512,-22.67412,51.6842808752,1.8651200000000001,0.79588,2.0278307594,44.58,-23.47,50.3807234962,132.64,47.16512,-2.8841200000000002,47.2532188617,1.8651200000000001,0.79588,2.0278307594,45.3,-3.68,45.4492288163,131.9
2021-12-27 16:00:00,46.76376,-23.0156,52.1206973543,2.91376,0.2044,2.9209205223,43.85,-23.22,49.6184532206,132.57,47.49376,-3.3056,47.608657094,2.91376,0.2044,2.9209205223,44.58,-3.51,44.7179661881,131.83
2021-12-27 16:30:00,48.624,-22.77818,53.6948680985,3.944,-0.72818,4.0106585634,44.68,-22.05,49.8247418458,132.27,49.344,-3.18818,49.4468889589,3.944,-0.72818,4.0106585634,45.4,-2.46,45.4665987292,131.54
2021-12-27 17:00:00,50.75598,-22.63964,55.5762791584,3.35598,-1.09964,3.5315449721,47.4,-21.54,52.0646866888,131.73,51.51598,-3.20964,51.6158695005,3.35598,-1.09964,3.5315449721,48.16,-2.11,48.2061998087,131.03
2021-12-27 17:30:00,51.83798,-22.4811,56.5028851271,2.50798,-0.1211,2.5109020073,49.33,-22.36,54.1610422721,131.21,52.61798,-3.0111,52.7040657112,2.50798,-0.1211,2.5109020073,50.11,-2.89,50.193268473,130.51
2021-12-27 18:00:00,51.68652,-22.52566,56.381749779,2.69652,-0.26566,2.7095747537,48.99,-22.26,53.8101077865,131.47,52.45652,-3.11566,52.5489660007,2.69652,-0.26566,2.7095747537,49.76,-2.85,49.8415499358,130.74
2021-12-27 18:30:00,50.90612,-22.91254,55.8248828275,2.35612,-0.00254,2.3561213691000003,48.55,-22.91,53.6839883019,131.81,51.67612,-3.35254,51.7847555049,2.35612,-0.00254,2.3561213691000003,49.32,-3.35,49.4336413791,131.06
2021-12-27 19:00:00,49.45732,-23.3177,54.678529926,2.35732,0.0823,2.358756213,47.1,-23.4,52.5924899582,131.81,50.21732,-3.7377000000000002,50.3562273137,2.35732,0.0823,2.358756213,47.86,-3.8200000000000003,48.0122067812,131.06
2021-12-27 19:30:00,48.26206,-23.44978,53.6574190349,2.36206,0.020220000000000002,2.3621465433,45.9,-23.47,51.552409255,131.91,49.00206,-3.77978,49.1476207063,2.36206,0.020220000000000002,2.3621465433,46.64,-3.8,46.7945466908,131.15
2021-12-27 20:00:00,46.7168,-23.9995,52.520809233,2.4068,-0.0395,2.4071241119,44.31,-23.96,50.3731843345,132.1,47.4468,-4.2895,47.640304790100004,2.4068,-0.0395,2.4071241119,45.04,-4.25,45.240071839,131.39
2021-12-27 20:30:00,44.87628,-24.51266,51.1346360788,2.42628,0.22734000000000001,2.4369074898,42.45,-24.74,49.1331873584,132.42,45.58628,-4.65266,45.8230964614,2.42628,0.22734000000000001,2.4369074898,43.16,-4.88,43.4350089214,131.67
2021-12-27 21:00:00,43.81458,-24.14676,50.0278266475,9.74458,0.13324,9.7454908688,34.07,-24.28,41.8363872723,132.94,44.43458,-4.42676,44.6545418057,9.74458,0.13324,9.7454908688,34.69,-4.5600000000000005,34.9884223708,132.18
2021-12-27 21:30:00,41.58226,-25.09572,48.5682973659,2.45226,0.21428000000000003,2.461604157,39.13,-25.31,46.6020707694,132.39,42.25226,-5.25572,42.5778823784,2.45226,0.21428000000000003,2.461604157,39.8,-5.47,40.1741322246,131.67
2021-12-27 22:00:00,39.57048,-25.405640000000002,47.0241366879,2.21048,0.16436,2.2165820625,37.36,-25.57,45.2724474708,132.85,40.24048,-5.58564,40.626292039,2.21048,0.16436,2.2165820625,38.03,-5.75,38.4622334245,132.11
2021-12-27 22:30:00,37.87532,-25.68668,45.7640185574,1.9053200000000001,0.27332,1.9248241802,35.97,-25.96,44.3594691131,132.72,38.51532,-5.74668,38.9416769763,1.9053200000000001,0.27332,1.9248241802,36.61,-6.02,37.1016509067,132.0
2021-12-27 23:00:00,35.64736,-22.4431,42.1239482074,1.80736,0.2669,1.8269608041,33.84,-22.71,40.7540145262,133.1,36.01736,-11.6131,37.8432862339,1.80736,0.2669,1.8269608041,34.21,-11.88,36.2140649472,132.39
2021-12-27 23:30:00,33.30366,-18.03248,37.8722075452,1.83366,0.27752000000000004,1.8545420852999999,31.47,-18.31,36.4090236068,132.99,33.36366,-18.21248,38.0108962844,1.83366,0.27752000000000004,1.8545420852999999,31.53,-18.49,36.5516210311,132.27
2021-12-28 00:00:00,31.51848,-18.39176,36.4920733504,1.5784799999999999,0.45824000000000004,1.6436492959,29.94,-18.85,35.3797413784,130.99,31.57848,-18.57176,36.6348286281,1.5784799999999999,0.45824000000000004,1.6436492959,30.0,-19.03,35.5266224119,130.28
2021-12-28 00:30:00,28.501,-18.3895,33.9187368758,0.031,0.2605,0.2623380453,28.47,-18.65,34.0347381362,131.26,28.571,-18.5695,34.0753337658,0.031,0.2605,0.2623380453,28.54,-18.83,34.1921116634,130.53
