Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-28 01:00:00,27.2555,-18.5125,32.9480642299,0.4355,0.0675,0.4407000113,26.82,-18.58,32.6271175558,130.69,27.3155,-18.7025,33.1046831506,0.4355,0.0675,0.4407000113,26.88,-18.77,32.7848638856,129.98
2021-12-28 01:30:00,26.35,-18.6155,32.262351747,0.04,0.2545,0.2576242419,26.31,-18.87,32.3773531963,130.42,26.4,-18.7855,32.4014661744,0.04,0.2545,0.2576242419,26.36,-19.04,32.5172446557,129.7
2021-12-28 02:00:00,25.8285,-19.213,32.1908493403,0.018500000000000003,0.267,0.2676401502,25.81,-19.48,32.3361485029,130.71,25.8785,-19.413,32.3506001683,0.018500000000000003,0.267,0.2676401502,25.86,-19.68,32.4967998424,130.0
2021-12-28 02:30:00,24.607,-18.742,30.9316506672,0.187,0.188,0.2651659858,24.42,-18.93,30.8979174055,131.47,24.667,-18.922,31.0886309284,0.187,0.188,0.2651659858,24.48,-19.11,31.0557965604,130.75
2021-12-28 03:00:00,22.7195,-18.316,29.1830693425,1.2995,-0.386,1.3556165571,21.42,-17.93,27.933873702,130.95,22.7695,-18.496,29.3351691021,1.2995,-0.386,1.3556165571,21.47,-18.11,28.0879511535,130.26
2021-12-28 03:30:00,21.437,-17.948,27.9584633519,3.337,-1.078,3.5068009638,18.1,-16.87,24.7428151187,131.11,21.467,-18.128,28.09726807,3.337,-1.078,3.5068009638,18.13,-17.05,24.8877359356,130.41
2021-12-28 04:00:00,19.8475,-17.972,26.7752878649,3.8975,-1.262,4.0967243317,15.95,-16.71,23.1003593046,131.31,19.8875,-18.162,26.9327105998,3.8975,-1.262,4.0967243317,15.99,-16.9,23.26564205,130.62
2021-12-28 04:30:00,19.3235,-17.0845,25.7929795196,6.1535,-1.9945,6.4686623424,13.17,-15.09,20.0289041138,131.21,19.3535,-17.2645,25.9349363311,6.1535,-1.9945,6.4686623424,13.2,-15.27,20.1844717543,130.5
2021-12-28 05:00:00,18.8155,-17.5675,25.7417966836,5.9155,-1.9175,6.2185164227,12.9,-15.65,20.2813337826,129.87,18.8455,-17.7475,25.8868040998,5.9155,-1.9175,6.2185164227,12.93,-15.83,20.4395156498,129.21
2021-12-28 05:30:00,18.982,-17.311,25.6902130197,5.122,-1.661,5.3845895851,13.86,-15.65,20.9050735469,130.22,19.012,-17.511,25.8474614808,5.122,-1.661,5.3845895851,13.89,-15.85,21.0749756821,129.53
2021-12-28 06:00:00,19.5155,-17.26,26.0530677704,4.8955,-1.5899999999999999,5.1472342331,14.62,-15.67,21.4311292283,130.22,19.5555,-17.43,26.1958485308,4.8955,-1.5899999999999999,5.1472342331,14.66,-15.84,21.5828913726,129.53
2021-12-28 06:30:00,21.145,-16.943,27.095687369,5.305,-1.7229999999999999,5.5777911399,15.84,-15.22,21.967111781,130.31,21.175,-17.133,27.2382142219,5.305,-1.7229999999999999,5.5777911399,15.87,-15.41,22.1206916709,129.63
2021-12-28 07:00:00,22.543,-16.8335,28.1345618635,8.773,-2.8435,9.222311058,13.77,-13.99,19.629900662,130.1,22.573,-17.0135,28.2665794048,8.773,-2.8435,9.222311058,13.8,-14.17,19.7795070717,129.41
2021-12-28 07:30:00,23.808,-16.5065,28.970422956,7.878,-2.5564999999999998,8.2824257467,15.93,-13.95,21.1746877191,130.26,23.848,-16.6865,29.1061228309,7.878,-2.5564999999999998,8.2824257467,15.97,-14.13,21.3236441538,129.58
2021-12-28 08:00:00,25.1725,-16.2355,29.9540684465,6.9325,-2.2555,7.2901876862,18.24,-13.98,22.9812532295,130.11,25.2125,-16.4155,30.0855247004,6.9325,-2.2555,7.2901876862,18.28,-14.16,23.1228025983,129.43
2021-12-28 08:30:00,28.0495,-14.8785,31.7512867849,9.1795,-2.9785,9.650631197,18.87,-11.9,22.3088973282,129.88,28.0795,-15.2585,31.9574739693,9.1795,-2.9785,9.650631197,18.9,-12.28,22.5390416833,129.2
2021-12-28 09:00:00,30.055,-14.715,33.4639246055,8.145,-2.645,8.5637053896,21.91,-12.07,25.0146557042,131.09,30.105,-14.905,33.5927082862,8.145,-2.645,8.5637053896,21.96,-12.26,25.1505308095,130.4
2021-12-28 09:30:00,32.453,-14.1525,35.4046672806,8.413,-2.7325,8.845627465,24.04,-11.42,26.6146200424,131.84,32.503,-14.3125,35.5146823898,8.413,-2.7325,8.845627465,24.09,-11.58,26.7287205081,131.1
2021-12-28 10:00:00,33.9955,-13.792,36.6866908326,6.8655,-2.232,7.2192045441,27.13,-11.56,29.4901763304,131.12,34.0555,-13.972,36.8102412957,6.8655,-2.232,7.2192045441,27.19,-11.74,29.6162742424,130.41
2021-12-28 10:30:00,36.1335,-13.401,38.5385083164,8.3735,-2.721,8.8045069851,27.76,-10.68,29.7435707339,130.56,36.1935,-13.571,38.6541263418,8.3735,-2.721,8.8045069851,27.82,-10.85,29.8609259736,129.88
2021-12-28 11:00:00,36.999,-13.0975,39.2488281003,7.749,-2.5175,8.1476872332,29.25,-10.58,31.1046443477,130.56,37.049,-13.2675,39.3529536026,7.749,-2.5175,8.1476872332,29.3,-10.75,31.2098141616,129.88
2021-12-28 11:30:00,38.157,-13.106,40.3450602305,8.397,-2.726,8.8284021771,29.76,-10.38,31.5182804099,130.56,38.227,-13.276,40.466723428,8.397,-2.726,8.8284021771,29.83,-10.55,31.6406605494,129.88
2021-12-28 12:00:00,40.01,-12.8435,42.0208947103,8.01,-2.6035,8.4224884832,32.0,-10.24,33.5984761559,130.48,40.07,-13.0135,42.1302276549,8.01,-2.6035,8.4224884832,32.06,-10.41,33.7077394674,129.77
2021-12-28 12:30:00,41.9115,-12.494,43.7341270434,6.8315,-2.224,7.1843975565000004,35.08,-10.27,36.5524185246,130.41,41.9815,-12.654,43.8471214363,6.8315,-2.224,7.1843975565000004,35.15,-10.43,36.6647978312,129.71
2021-12-28 13:00:00,42.15,-12.2805,43.9025418427,4.22,-1.3805,4.440065343,37.93,-10.9,39.4651099074,130.41,42.22,-12.4405,44.0147070904,4.22,-1.3805,4.440065343,38.0,-11.06,39.5768063391,129.71
2021-12-28 13:30:00,41.5875,-12.595,43.4528961204,4.8575,-1.585,5.1095529403,36.73,-11.01,38.3446606453,130.52,41.6575,-12.765,43.5693990233,4.8575,-1.585,5.1095529403,36.8,-11.18,38.4607904235,129.82
2021-12-28 14:00:00,40.57,-13.131,42.6420925964,8.57,-2.781,9.0099312428,32.0,-10.35,33.6321646642,131.11,40.64,-13.311,42.7643814523,8.57,-2.781,9.0099312428,32.07,-10.53,33.7544930343,130.4
2021-12-28 14:30:00,40.96,-13.2245,43.0419446616,9.23,-2.9945,9.7036039825,31.73,-10.23,33.3383532887,131.11,41.02,-13.3945,43.1515124909,9.23,-2.9945,9.7036039825,31.79,-10.4,33.4479311767,130.4
2021-12-28 15:00:00,41.3015,-13.3115,43.3936623771,9.5915,-3.1115,10.0835660607,31.71,-10.2,33.3101200838,130.72,41.3715,-13.4815,43.5126631511,9.5915,-3.1115,10.0835660607,31.78,-10.37,33.4291085732,130.01
2021-12-28 15:30:00,42.5605,-12.807,44.4456455601,7.9005,-2.567,8.3070686316,34.66,-10.24,36.141018248,130.81,42.6305,-12.977,44.5618902118,7.9005,-2.567,8.3070686316,34.73,-10.41,36.2565993993,130.12
2021-12-28 16:00:00,43.223,-12.8195,45.0840028086,5.743,-1.8695,6.0396257541,37.48,-10.95,39.0468039665,130.39,43.293,-12.9795,45.1968059629,5.743,-1.8695,6.0396257541,37.55,-11.11,39.1590934522,129.71
2021-12-28 16:30:00,46.196,-11.0,47.487581703000004,4.876,-1.5899999999999999,5.128691451,41.32,-9.41,42.377948275,130.39,46.276,-11.16,47.6026656396,4.876,-1.5899999999999999,5.128691451,41.4,-9.57,42.4917038962,129.71
2021-12-28 17:00:00,49.9015,-10.5775,51.010226509,1.8115,-0.5875,1.9043866467,48.09,-9.99,49.116679448,129.76,50.0015,-10.7375,51.1414108967,1.8115,-0.5875,1.9043866467,48.19,-10.15,49.2473207393,129.08
2021-12-28 17:30:00,52.652,-9.708,53.539502874,1.282,-0.398,1.3423591174,51.37,-9.31,52.2068290552,129.64,52.752,-10.068,53.7041723519,1.282,-0.398,1.3423591174,51.47,-9.67,52.3705050577,128.96
2021-12-28 18:00:00,49.161,-9.939,50.1556342,1.2810000000000001,-0.389,1.3387613678,47.88,-9.55,48.8231184993,131.05,49.261,-10.109,50.2875531518,1.2810000000000001,-0.389,1.3387613678,47.98,-9.72,48.9546606566,130.35
2021-12-28 18:30:00,47.1655,-10.407,48.3000004063,1.0855,-0.307,1.1280776791,46.08,-10.1,47.1738953236,131.76,47.2455,-10.567,48.4127954083,1.0855,-0.307,1.1280776791,46.16,-10.26,47.2865012451,131.02
2021-12-28 19:00:00,50.372,-10.894,51.5365658538,0.812,-0.194,0.8348532805000001,49.56,-10.7,50.7019092343,132.08,50.482,-11.064,51.6802130414,0.812,-0.194,0.8348532805000001,49.67,-10.87,50.8455091429,131.36
2021-12-28 19:30:00,48.769,-11.2235,50.0438039446,0.629,-0.0935,0.6359113539,48.14,-11.13,49.4098826147,132.2,48.859,-11.3935,50.1698487465,0.629,-0.0935,0.6359113539,48.23,-11.3,49.5360767522,131.47
2021-12-28 20:00:00,46.817,-11.221,48.1429364497,0.637,-0.111,0.6465987937000001,46.18,-11.11,47.4976262565,132.82,46.917,-11.391,48.2800141881,0.637,-0.111,0.6465987937000001,46.28,-11.28,47.6348275949,132.1
2021-12-28 20:30:00,44.954,-11.6915,46.4494702688,0.454,0.0285,0.4548936689,44.5,-11.72,46.0174792878,132.89,45.054,-11.8615,46.589248741,0.454,0.0285,0.4548936689,44.6,-11.89,46.1576873337,132.16
2021-12-28 21:00:00,42.92,-12.1595,44.6091900874,0.17,0.2205,0.2784245858,42.75,-12.38,44.5064815504,132.96,43.0,-12.3395,44.7354809994,0.17,0.2205,0.2784245858,42.83,-12.56,44.6336476215,132.23
2021-12-28 21:30:00,41.647,-12.475,43.4752600222,0.127,0.255,0.2848754114,41.52,-12.73,43.4276789617,132.57,41.737,-12.645,43.6104711509,0.127,0.255,0.2848754114,41.61,-12.9,43.563770498,131.85
2021-12-28 22:00:00,39.4675,-14.202,41.9449682352,0.0775,0.258,0.26938865970000003,39.39,-14.46,41.9602633452,133.07,39.5575,-14.392,42.0942450966,0.0775,0.258,0.26938865970000003,39.48,-14.65,42.1104844427,132.34
2021-12-28 22:30:00,37.3605,-16.7405,40.9396055245,0.0205,0.2595,0.26030847090000003,37.34,-17.0,41.027741834,132.42,37.4405,-16.7005,40.9963137428,0.0205,0.2595,0.26030847090000003,37.42,-16.96,41.084035829,131.67
2021-12-28 23:00:00,34.695,-16.7535,38.5282076828,0.085,0.2565,0.2702170424,34.61,-17.01,38.5641310028,132.42,34.775,-16.9335,38.6787286147,0.085,0.2565,0.2702170424,34.69,-17.19,38.715529184,131.67
2021-12-28 23:30:00,32.375,-17.3035,36.7090143868,0.145,0.23650000000000002,0.2774116977,32.23,-17.54,36.6936574901,132.28,32.445,-17.4935,36.86055571,0.145,0.23650000000000002,0.2774116977,32.3,-17.73,36.8462060462,131.56
2021-12-29 00:00:00,30.246,-18.8575,35.6430332919,0.006,0.2625,0.2625685625,30.24,-19.12,35.7775348508,133.28,30.306,-19.0475,35.7947048074,0.006,0.2625,0.2625685625,30.3,-19.31,35.9300166991,132.56
2021-12-29 00:30:00,30.60004,-18.74382,35.8844428157,1.76004,0.35618000000000005,1.7957185175,28.84,-19.1,34.5912647933,133.28,30.67004,-18.93382,36.0435971206,1.76004,0.35618000000000005,1.7957185175,28.91,-19.29,34.7547435611,132.56
2021-12-29 01:00:00,29.71416,-18.79666,35.1602862853,2.40416,0.12334,2.407321761,27.31,-18.92,33.223523293,132.84,29.77416,-18.97666,35.3074245515,2.40416,0.12334,2.407321761,27.37,-19.1,33.3755434413,132.11
2021-12-29 01:30:00,28.73424,-18.96578,34.4290191464,2.70424,0.09422000000000001,2.7058808891,26.03,-19.06,32.2621217529,132.25,28.79424,-19.16578,34.5895270304,2.70424,0.09422000000000001,2.7058808891,26.09,-19.26,32.4289330691,131.54
2021-12-29 02:00:00,27.76512,-19.1851,33.7486288703,2.57512,-0.1951,2.5825001499,25.19,-18.99,31.5460964305,132.21,27.82512,-19.3751,33.9062207128,2.57512,-0.1951,2.5825001499,25.25,-19.18,31.7085934724,131.48
2021-12-29 02:30:00,27.3923,-19.1767,33.4377619194,2.8823,-0.0767,2.8833203395,24.51,-19.1,31.0733020453,132.51,27.4423,-19.3567,33.5821628872,2.8823,-0.0767,2.8833203395,24.56,-19.28,31.2235808324,131.79
2021-12-29 03:00:00,27.028,-19.05548,33.0699879351,2.178,0.18452000000000002,2.1858022853,24.85,-19.24,31.4276963839,132.68,27.098,-19.25548,33.2426700797,2.178,0.18452000000000002,2.1858022853,24.92,-19.44,31.6056956892,131.94
2021-12-29 03:30:00,26.58302,-19.12958,32.7505386719,1.70302,0.5004200000000001,1.7750203652,24.88,-19.63,31.6915020155,132.9,26.63302,-19.30958,32.8964684137,1.70302,0.5004200000000001,1.7750203652,24.93,-19.81,31.8424402331,132.18
2021-12-29 04:00:00,26.32064,-19.13818,32.5429873202,2.49064,-0.028180000000000004,2.4907994142,23.83,-19.11,30.5460472075,133.14,26.37064,-19.33818,32.7013128134,2.49064,-0.028180000000000004,2.4907994142,23.88,-19.31,30.7104298244,132.41
2021-12-29 04:30:00,26.3206,-19.22378,32.5933689859,3.1406,-0.30378000000000005,3.15525762,23.18,-18.92,29.9212098686,133.09,26.3806,-19.40378,32.7481714703,3.1406,-0.30378000000000005,3.15525762,23.24,-19.1,30.0816821338,132.37
2021-12-29 05:00:00,26.5248,-19.18478,32.7356197236,3.3748,-0.34478000000000003,3.3923661784,23.15,-18.84,29.8474136233,133.2,26.5848,-19.37478,32.8958005084,3.3748,-0.34478000000000003,3.3923661784,23.21,-19.03,30.0140800292,132.47
2021-12-29 05:30:00,27.2078,-18.9554,33.1597884493,3.1478,-0.1854,3.1532551435,24.06,-18.77,30.5155124486,133.1,27.2578,-19.1554,33.3154170017,3.1478,-0.1854,3.1532551435,24.11,-18.97,30.6782170277,132.37
2021-12-29 06:00:00,27.86612,-18.94764,33.6976810096,3.04612,-0.31764000000000003,3.0626364825,24.82,-18.63,31.03400232,133.1,27.92612,-19.13764,33.8543563375,3.04612,-0.31764000000000003,3.0626364825,24.88,-18.82,31.1962625967,132.37
2021-12-29 06:30:00,29.59812,-18.53562,34.9230284529,2.89812,-0.31562,2.9152556524,26.7,-18.22,32.32426952,133.06,29.65812,-18.71562,35.0696238063,2.89812,-0.31562,2.9152556524,26.76,-18.4,32.475492298,132.32
2021-12-29 07:00:00,31.37246,-18.3392,36.339475823,2.9124600000000003,-0.2692,2.9248746796000002,28.46,-18.07,33.7119637518,132.88,31.43246,-18.5292,36.4874059682,2.9124600000000003,-0.2692,2.9248746796000002,28.52,-18.26,33.8647013865,132.15
2021-12-29 07:30:00,33.5225,-17.77592,37.9439235991,3.8825000000000003,-0.7059200000000001,3.9461537345,29.64,-17.07,34.2040129225,133.64,33.5925,-17.95592,38.0903021686,3.8825000000000003,-0.7059200000000001,3.9461537345,29.71,-17.25,34.3547172889,132.92
2021-12-29 08:00:00,35.76532,-17.5818,39.8532032081,5.33532,-1.3918,5.5138685823,30.43,-16.19,34.4688410017,131.82,35.82532,-17.7618,39.9866864386,5.33532,-1.3918,5.5138685823,30.49,-16.37,34.6066034161,131.11
2021-12-29 08:30:00,39.3986,-16.93012,42.8821483274,12.3986,-3.28012,12.8251498695,27.0,-13.65,30.2542972154,131.7,39.4586,-17.11012,43.0085726382,12.3986,-3.28012,12.8251498695,27.06,-13.83,30.3893484629,130.97
2021-12-29 09:00:00,42.48812,-15.33816,45.1718883081,18.54812,-4.79816,19.1586819724,23.94,-10.54,26.1575075265,130.78,42.53812,-15.50816,45.276866938,18.54812,-4.79816,19.1586819724,23.99,-10.71,26.2721183006,130.08
2021-12-29 09:30:00,44.61588,-14.82616,47.0148037167,18.93588,-4.77616,19.5289338091,25.68,-10.05,27.5765280628,130.23,44.66588,-14.98616,47.112905108,18.93588,-4.77616,19.5289338091,25.73,-10.21,27.6817087623,129.52
2021-12-29 10:00:00,46.40646,-14.45944,48.6069432781,18.21646,-4.47944,18.7591257164,28.19,-9.98,29.9044561897,130.35,46.47646,-14.62944,48.7245507814,18.21646,-4.47944,18.7591257164,28.26,-10.15,30.0274890725,129.63
2021-12-29 10:30:00,48.94684,-2.00382,48.9878397215,18.49684,-4.49382,19.0349023685,30.45,2.49,30.5516382539,130.18,48.60684,-19.98382,52.5545236548,18.49684,-4.49382,19.0349023685,30.11,-15.49,33.8607767188,129.48
2021-12-29 11:00:00,49.78696,-0.37294000000000005,49.7883567743,18.01696,-4.00294,18.4562828404,31.77,3.63,31.9767071475,132.09,49.40696,-19.96294,53.2875845754,18.01696,-4.00294,18.4562828404,31.39,-15.96,35.2143962038,131.4
2021-12-29 11:30:00,50.6837,0.18338000000000002,50.6840317449,18.9037,-3.51662,19.2280131557,31.78,3.7,31.9946620548,132.41,50.3037,-19.57662,53.9787577137,18.9037,-3.51662,19.2280131557,31.4,-16.06,35.2687340289,131.71
2021-12-29 12:00:00,51.29082,0.2822,51.2915963206,17.59082,-3.3878,17.9140765074,33.7,3.67,33.8992463043,132.41,50.89082,-19.4578,54.4837731909,17.59082,-3.3878,17.9140765074,33.3,-16.07,36.9747873557,131.71
2021-12-29 12:30:00,51.8528,0.31178,51.8537373254,17.1128,-3.13822,17.3981708409,34.74,3.45,34.9108879864,132.35,51.4528,-19.45822,55.0092078966,17.1128,-3.13822,17.3981708409,34.34,-16.32,38.0207574885,131.65
2021-12-29 13:00:00,52.58058,0.5613600000000001,52.583576506200004,17.25058,-3.13864,17.5337837156,35.33,3.7,35.5232163521,132.45,52.18058,-19.25864,55.6211123926,17.25058,-3.13864,17.5337837156,34.93,-16.12,38.4702391466,131.73
2021-12-29 13:30:00,52.18292,-5.55984,52.4782713183,18.94292,-3.58984,19.2800718192,33.24,-1.97,33.2983257837,132.65,51.97292,-16.92984,54.6608076756,18.94292,-3.58984,19.2800718192,33.03,-13.34,35.6221349725,131.95
2021-12-29 14:00:00,50.87734,-13.10484,52.5379915576,20.77734,-4.31484,21.2206432914,30.1,-8.79,31.3572017246,132.78,50.94734,-13.27484,52.6483886753,20.77734,-4.31484,21.2206432914,30.17,-8.96,31.4723767771,132.04
2021-12-29 14:30:00,49.64074,-13.15574,51.3544210628,19.41074,-3.70574,19.7613090734,30.23,-9.45,31.6726285616,131.14,49.70074,-13.32574,51.4561843037,19.41074,-3.70574,19.7613090734,30.29,-9.62,31.7809455492,130.42
2021-12-29 15:00:00,48.58742,-13.09078,50.3200348099,15.46742,-2.53078,15.6730957014,33.12,-10.56,34.7627386723,130.23,48.64742,-13.25078,50.4197842445,15.46742,-2.53078,15.6730957014,33.18,-10.72,34.8687653925,129.54
2021-12-29 15:30:00,48.53098,-13.47342,50.3665470948,13.84098,-2.24342,14.0216140532,34.69,-11.23,36.4624327219,130.4,48.61098,-13.65342,50.4920117866,13.84098,-2.24342,14.0216140532,34.77,-11.41,36.5942755086,129.72
2021-12-29 16:00:00,48.81344,-13.3617,50.6091587712,12.73344,-2.2917,12.9380208349,36.08,-11.07,37.7400490196,132.22,48.87344,-13.5217,50.7094617239,12.73344,-2.2917,12.9380208349,36.14,-11.23,37.8445834962,131.51
2021-12-29 16:30:00,51.0123,-13.19844,52.6920636313,10.7323,-2.23844,10.9632512022,40.28,-10.96,41.7444607104,131.43,51.1023,-13.36844,52.8219675261,10.7323,-2.23844,10.9632512022,40.37,-11.13,41.8761722224,130.74
2021-12-29 17:00:00,54.70698,-15.3841,56.8289028007,14.60698,-2.8741,14.8870519422,40.1,-12.51,42.0060721801,131.49,55.03698,-5.9441,55.3570365205,14.60698,-2.8741,14.8870519422,40.43,-3.07,40.5463907148,130.78
2021-12-29 17:30:00,56.73522,-18.74154,59.7505691188,19.80522,-2.29154,19.9373492426,36.93,-16.45,40.428052142,130.97,57.30522,0.6884600000000001,57.3093554005,19.80522,-2.29154,19.9373492426,37.5,2.98,37.6182189903,130.28
2021-12-29 18:00:00,56.28956,-19.21866,59.4800088869,15.92956,-2.71866,16.1598884275,40.36,-16.5,43.6025182759,132.6,56.89956,0.20134000000000002,56.8999162213,15.92956,-2.71866,16.1598884275,40.97,2.92,41.0739248186,131.86
2021-12-29 18:30:00,55.28838,-19.77048,58.7169212617,12.14838,-2.86048,12.4806042504,43.14,-16.91,46.335814442,132.54,55.91838,-0.24048000000000003,55.9188970962,12.14838,-2.86048,12.4806042504,43.77,2.62,43.8483443245,131.81
2021-12-29 19:00:00,54.42264,-19.92652,57.9559310501,14.73264,-3.81652,15.218952207,39.69,-16.11,42.8348946538,132.85,54.96264,-2.09652,55.0026107733,14.73264,-3.81652,15.218952207,40.23,1.72,40.2667517935,132.14
2021-12-29 19:30:00,51.86242,-14.14934,53.7579243525,15.06242,-3.67934,15.5052906807,36.8,-10.47,38.2604351779,133.64,51.94242,-14.30934,53.877381216,15.06242,-3.67934,15.5052906807,36.88,-10.63,38.3813926272,132.9
2021-12-29 20:00:00,50.51694,-14.45256,52.5436743816,15.97694,-3.89256,16.4442888298,34.54,-10.56,36.1182114729,131.39,50.58694,-14.62256,52.6579315917,15.97694,-3.89256,16.4442888298,34.61,-10.73,36.2351348831,130.67
2021-12-29 20:30:00,48.79248,-13.44424,50.6108060964,16.74248,-3.99424,17.2123382993,32.05,-9.45,33.4141437119,130.33,48.86248,-13.60424,50.7209749288,16.74248,-3.99424,17.2123382993,32.12,-9.61,33.5268027107,129.62
2021-12-29 21:00:00,46.92362,-13.79172,48.9084619924,16.79362,-3.95172,17.2522973445,30.13,-9.84,31.6960959741,129.86,46.97362,-13.96172,49.0045977564,16.79362,-3.95172,17.2522973445,30.18,-10.01,31.796737254,129.17
2021-12-29 21:30:00,45.34726,-14.1423,47.5013540733,18.24726,-4.4323,18.7778534662,27.1,-9.71,28.7870474346,130.47,45.40726,-14.3123,47.6094653614,18.24726,-4.4323,18.7778534662,27.16,-9.88,28.9012110473,129.74
2021-12-29 22:00:00,43.52106,-14.6386,45.9170041867,19.69106,-4.8086,20.2696935814,23.83,-9.83,25.777854837,130.72,43.56106,-14.8186,46.0125727849,19.69106,-4.8086,20.2696935814,23.87,-10.01,25.8839139235,130.02
2021-12-29 22:30:00,41.66274,-14.95922,44.2669421501,20.15274,-4.90922,20.7420676529,21.51,-10.05,23.7420007582,131.1,41.71274,-15.12922,44.3716798884,20.15274,-4.90922,20.7420676529,21.56,-10.22,23.859631179,130.37
2021-12-29 23:00:00,39.27544,-15.33426,42.1627764378,20.19544,-4.90426,20.7823858818,19.08,-10.43,21.7446844079,131.29,39.31544,-15.51426,42.2657791333,20.19544,-4.90426,20.7823858818,19.12,-10.61,21.8665612294,130.56
2021-12-29 23:30:00,36.7539,-17.48498,40.7010281296,20.3139,-4.94498,20.9071126751,16.44,-12.54,20.6766825192,132.26,36.7839,-17.67498,40.8100504436,20.3139,-4.94498,20.9071126751,16.47,-12.73,20.8161908139,131.53
2021-12-30 00:00:00,34.84808,-19.03302,39.7069833909,20.22808,-4.88302,20.8091111008,14.62,-14.15,20.346176545,133.2,34.88808,-19.20302,39.8237881574,20.22808,-4.88302,20.8091111008,14.66,-14.32,20.4933647799,132.47
2021-12-30 00:30:00,33.52252,-19.11788,38.5908367731,20.55252,-4.97788,21.1467578519,12.97,-14.14,19.1875089577,133.41,33.55252,-19.30788,38.7113139592,20.55252,-4.97788,21.1467578519,13.0,-14.33,19.3480980977,132.7
2021-12-30 01:00:00,32.40626,-19.09916,37.6157360674,19.77626,-4.70916,20.3292067601,12.63,-14.39,19.146514043,133.31,32.43626,-19.28916,37.7383446417,19.77626,-4.70916,20.3292067601,12.66,-14.58,19.3093759609,132.6
2021-12-30 01:30:00,31.49462,-19.21688,36.8944381429,20.89462,-5.04688,21.4954912174,10.6,-14.17,17.6960136754,132.8,31.51462,-19.39688,37.0055431993,20.89462,-5.04688,21.4954912174,10.62,-14.35,17.8523639891,132.11
2021-12-30 02:00:00,30.60298,-19.50638,36.2910628886,20.74298,-4.9863800000000005,21.3338980213,9.86,-14.52,17.5513532242,133.27,30.62298,-19.68638,36.4049510587,20.74298,-4.9863800000000005,21.3338980213,9.88,-14.7,17.7117023462,132.56
2021-12-30 02:30:00,30.27582,-19.32632,35.9184064431,20.63582,-4.95632,21.2226806746,9.64,-14.37,17.303944637,133.48,30.30582,-19.51632,36.046213008,20.63582,-4.95632,21.2226806746,9.67,-14.56,17.478629809,132.78
2021-12-30 03:00:00,29.62522,-19.40594,35.415309787300004,20.68522,-4.97594,21.2752980081,8.94,-14.43,16.9749374078,133.48,29.65522,-19.59594,35.5448018384,20.68522,-4.97594,21.2752980081,8.97,-14.62,17.1524138243,132.78
2021-12-30 03:30:00,29.15868,-19.54062,35.1007756229,19.54868,-4.60062,20.0827436902,9.61,-14.94,17.763887525,133.48,29.16868,-19.730620000000002,35.215185056,19.54868,-4.60062,20.0827436902,9.62,-15.13,17.929341873,132.78
2021-12-30 04:00:00,28.54186,-20.3806,35.0714503353,18.28186,-4.2106,18.7604786032,10.26,-16.17,19.1503655318,134.0,28.58186,-20.3406,35.0808028617,18.28186,-4.2106,18.7604786032,10.3,-16.13,19.1381007417,133.26
2021-12-30 04:30:00,28.4986,-20.39646,35.0454816273,18.4386,-4.28646,18.9302855048,10.06,-16.11,18.9930434633,132.56,28.5186,-20.58646,35.1726155026,18.4386,-4.28646,18.9302855048,10.08,-16.3,19.1649784764,131.83
2021-12-30 05:00:00,28.48206,-20.55126,35.1223864427,18.50206,-4.31126,18.9977153108,9.98,-16.24,19.061427019,131.55,28.50206,-20.73126,35.2441848456,18.50206,-4.31126,18.9977153108,10.0,-16.42,19.2254102687,130.85
2021-12-30 05:30:00,29.07954,-20.2251,35.4213821952,18.63954,-4.3551,19.1415607363,10.44,-15.87,18.9960653821,131.82,29.10954,-20.4151,35.5547693991,18.63954,-4.3551,19.1415607363,10.47,-16.06,19.1714501277,131.08
2021-12-30 06:00:00,29.92706,-20.05604,36.0260136669,20.36706,-4.91604,20.9519589138,9.56,-15.14,17.905675078,131.49,29.94706,-20.23604,36.1431005522,20.36706,-4.91604,20.9519589138,9.58,-15.32,18.0687243601,130.78
2021-12-30 06:30:00,31.64698,-19.63456,37.2430837809,19.04698,-4.53456,19.5793176979,12.6,-15.1,19.6664689256,131.31,31.66698,-19.81456,37.3552460883,19.04698,-4.53456,19.5793176979,12.62,-15.28,19.817739528,130.63
2021-12-30 07:00:00,32.88246,-19.27952,38.1176608291,18.10246,-4.27952,18.6014340706,14.78,-15.0,21.0582145492,131.02,32.92246,-19.45952,38.2434476882,18.10246,-4.27952,18.6014340706,14.82,-15.18,21.2147307313,130.34
2021-12-30 07:30:00,34.95702,-18.85314,39.7169250464,18.19702,-4.34314,18.7081373188,16.76,-14.51,22.1683941683,130.75,34.99702,-19.03314,39.837819056,18.19702,-4.34314,18.7081373188,16.8,-14.69,22.3167224296,130.08
2021-12-30 08:00:00,36.87716,-18.41172,41.2179131328,19.42716,-4.76172,20.0022129532,17.45,-13.65,22.1545706345,130.5,36.90716,-18.59172,41.325422101,19.42716,-4.76172,20.0022129532,17.48,-13.83,22.2894436898,129.79
2021-12-30 08:30:00,39.3292,-17.59418,43.085277561,18.999200000000002,-4.70418,19.572912663,20.33,-12.89,24.0719961781,130.14,39.3692,-17.76418,43.1914343327,18.999200000000002,-4.70418,19.572912663,20.37,-13.06,24.1971175969,129.46
2021-12-30 09:00:00,41.98872,-11.45138,43.5222553545,18.71872,-4.39138,19.2269263467,23.27,-7.06,24.3174114576,129.85,41.84872,-19.48138,46.1610174535,18.71872,-4.39138,19.2269263467,23.13,-15.09,27.6171142591,129.14
2021-12-30 09:30:00,45.09034,-3.54178,45.2292269101,20.28034,-4.21178,20.7130703008,24.81,0.67,24.8190451065,130.56,44.68034,-23.79178,50.6199721265,20.28034,-4.21178,20.7130703008,24.4,-19.58,31.2847630645,129.88
2021-12-30 10:00:00,46.4064,-3.11476,46.5108126226,18.0264,-3.6447599999999998,18.3911764827,28.38,0.53,28.3849484763,132.49,45.9564,-23.25476,51.5050925989,18.0264,-3.6447599999999998,18.3911764827,27.93,-19.61,34.1267783419,131.81
2021-12-30 10:30:00,48.1188,-2.71278,48.1952081515,18.9588,-3.89278,19.3543233818,29.16,1.18,29.1838654054,132.15,47.6788,-22.97278,52.9246312256,18.9588,-3.89278,19.3543233818,28.72,-19.08,34.4802088161,131.48
2021-12-30 11:00:00,49.80902,-1.9539400000000002,49.847330469,25.51902,-3.72394,25.7893022566,24.29,1.77,24.3544041192,132.58,49.40902,-22.15394,54.1483916186,25.51902,-3.72394,25.7893022566,23.89,-18.43,30.1727857514,131.91
2021-12-30 11:30:00,51.08596,-1.66886,51.1132116269,28.61596,-4.27886,28.9340942423,22.47,2.61,22.621074245,132.36,50.69596,-21.74886,55.164239065,28.61596,-4.27886,28.9340942423,22.08,-17.47,28.1554133339,131.69
2021-12-30 12:00:00,51.0609,-2.28476,51.111991128,21.0809,-4.43476,21.5423174489,29.98,2.15,30.0569941944,131.96,50.6209,-22.24476,55.2929006679,21.0809,-4.43476,21.5423174489,29.54,-17.81,34.4935892595,131.28
2021-12-30 12:30:00,52.49424,-1.9756,52.5314023089,20.55424,-4.4656,21.0337434932,31.94,2.49,32.0369115241,131.68,52.03424,-21.9756,56.4844149101,20.55424,-4.4656,21.0337434932,31.48,-17.51,36.0220835044,131.02
2021-12-30 13:00:00,53.19842,-1.7318,53.2266006968,24.968420000000002,-4.4118,25.3551962433,28.23,2.68,28.3569268434,131.68,52.75842,-21.6718,57.036109581,24.968420000000002,-4.4118,25.3551962433,27.79,-17.26,32.7137845564,131.02
2021-12-30 13:30:00,53.37434,-1.40122,53.3927297291,28.06434,-4.00122,28.348138230300002,25.31,2.6,25.4431935889,131.51,52.96434,-21.25122,57.0686924953,28.06434,-4.00122,28.348138230300002,24.9,-17.25,30.2914591923,130.83
2021-12-30 14:00:00,52.75342,-1.74436,52.7822518798,28.38342,-4.00436,28.6644977264,24.37,2.26,24.4745684334,131.28,52.35342,-21.70436,56.6741548566,28.38342,-4.00436,28.6644977264,23.97,-17.7,29.7968270123,130.6
2021-12-30 14:30:00,51.74572,-2.1838,51.7917804363,19.69572,-3.9838,20.0945775959,32.05,1.8,32.1005062265,131.73,51.28572,-22.1938,55.8819276185,19.69572,-3.9838,20.0945775959,31.59,-18.21,36.4627508562,131.03
2021-12-30 15:00:00,50.9443,-2.81738,51.0221455111,19.4843,-4.46738,19.9898832051,31.46,1.65,31.503239516,131.73,50.4843,-22.73738,55.3683392902,19.4843,-4.46738,19.9898832051,31.0,-18.27,35.9832308166,131.08
2021-12-30 15:30:00,50.81526,-3.1098,50.910328077,19.18526,-4.3898,19.6810707358,31.63,1.28,31.6558888676,131.53,50.36526,-23.0498,55.3891026729,19.18526,-4.3898,19.6810707358,31.18,-18.66,36.3371435311,130.84
2021-12-30 16:00:00,52.11168,-2.71594,52.1824062545,25.58168,-4.62594,25.9965703989,26.53,1.9100000000000001,26.5986653801,131.67,51.69168,-22.56594,56.402583534,25.58168,-4.62594,25.9965703989,26.11,-17.94,31.6792629333,130.95
2021-12-30 16:30:00,54.26408,-2.73,54.3327091009,28.26408,-4.9,28.685679672,26.0,2.17,26.0903986171,131.46,53.86408,-22.37,58.3245747027,28.26408,-4.9,28.685679672,25.6,-17.47,30.9929169327,130.74
2021-12-30 17:00:00,55.5028,-4.21272,55.6624453078,26.3628,-4.39272,26.7262644759,29.14,0.18,29.1405559316,130.67,55.0628,-23.69272,59.9437813692,26.3628,-4.39272,26.7262644759,28.7,-19.3,34.5858352509,129.95
2021-12-30 17:30:00,56.52348,-4.36646,56.6918844654,27.37348,-4.72646,27.7785318446,29.15,0.36,29.1522228998,130.12,56.10348,-23.85646,60.964999399999996,27.37348,-4.72646,27.7785318446,28.73,-19.13,34.5162251702,129.42
2021-12-30 18:00:00,56.48152,-4.5062999999999995,56.6609992958,27.25152,-4.6463,27.6447724896,29.23,0.14,29.2303352701,130.37,56.05152,-23.9363,60.9484975369,27.25152,-4.6463,27.6447724896,28.8,-19.29,34.6632961503,129.63
2021-12-30 18:30:00,55.13678,-4.86264,55.3507884003,20.84678,-4.2926400000000005,21.2841489033,34.29,-0.5700000000000001,34.2947372056,130.17,54.67678,-24.37264,59.8629756338,20.84678,-4.2926400000000005,21.2841489033,33.83,-20.08,39.3405045723,129.43
2021-12-30 19:00:00,53.528620000000004,-5.38864,53.799169140000004,17.08862,-4.05864,17.5639828101,36.44,-1.33,36.4642633273,130.22,53.03862,-25.14864,58.6988015666,17.08862,-4.05864,17.5639828101,35.95,-21.09,41.6796185203,129.5
2021-12-30 19:30:00,51.4733,-5.80924,51.8000760836,13.6833,-2.90924,13.9891520925,37.79,-2.9,37.9011094824,130.97,50.9733,-25.49924,56.9955134503,13.6833,-2.90924,13.9891520925,37.29,-22.59,43.5987637439,130.26
2021-12-30 20:00:00,49.89734,-6.28438,50.2915298143,16.20734,-3.72438,16.6297587553,33.69,-2.56,33.787123286799996,130.89,49.43734,-25.99438,55.8547972681,16.20734,-3.72438,16.6297587553,33.23,-22.27,40.0023224326,130.16
2021-12-30 20:30:00,48.7168,-6.13632,49.1017415718,22.3768,-3.95632,22.7238563229,26.34,-2.18,26.4300586454,131.02,48.2968,-25.88632,54.7967376162,22.3768,-3.95632,22.7238563229,25.92,-21.93,33.9524859178,130.27
2021-12-30 21:00:00,46.3633,-6.9608,46.8829214483,19.0133,-4.4208,19.5204776973,27.35,-2.54,27.4676919307,131.11,45.9433,-26.8608,53.2192577131,19.0133,-4.4208,19.5204776973,26.93,-22.44,35.0539370114,130.37
2021-12-30 21:30:00,44.5948,-6.15466,45.0175080025,18.5348,-4.40466,19.0509800471,26.06,-1.75,26.11869254,131.62,44.1848,-26.30466,51.4220933914,18.5348,-4.40466,19.0509800471,25.65,-21.9,33.7273257167,130.88
2021-12-30 22:00:00,43.05954,-6.43168,43.5372311089,19.36954,-4.64168,19.9179384735,23.69,-1.79,23.7575293328,132.39,42.64954,-26.78168,50.3611124364,19.36954,-4.64168,19.9179384735,23.28,-22.14,32.1269046128,131.66
2021-12-30 22:30:00,40.6352,-14.6184,43.1846859153,19.8852,-4.8284,20.4630062699,20.75,-9.79,22.9435524712,133.13,40.5052,-22.9884,46.5740030661,19.8852,-4.8284,20.4630062699,20.62,-18.16,27.4767174168,132.37
2021-12-30 23:00:00,38.11888,-20.20128,43.1409402551,19.86888,-4.78128,20.4360718068,18.25,-15.42,23.8922351403,131.77,38.14888,-20.38128,43.2519782171,19.86888,-4.78128,20.4360718068,18.28,-15.6,24.0316125135,131.03
2021-12-30 23:30:00,35.6221,-20.4323,41.0659578203,19.8121,-4.7223,20.3671162343,15.81,-15.71,22.2881179107,130.67,35.6521,-20.6123,41.1817817208,19.8121,-4.7223,20.3671162343,15.84,-15.89,22.4365260234,129.92
2021-12-31 00:00:00,33.84586,-20.16992,39.4001004053,19.595860000000002,-4.63992,20.1376907004,14.25,-15.53,21.0770823408,131.09,33.87586,-20.34992,39.5182633063,19.595860000000002,-4.63992,20.1376907004,14.28,-15.71,21.2302260939,130.39
2021-12-31 00:30:00,32.79424,-18.75986,37.7808751142,19.21424,-4.52986,19.7409890937,13.58,-14.23,19.6700101678,131.93,32.82424,-18.92986,37.8915601579,19.21424,-4.52986,19.7409890937,13.61,-14.4,19.8139370141,131.18
2021-12-31 01:00:00,31.56936,-18.85906,36.7734773294,16.77936,-3.74906,17.1930908476,14.79,-15.11,21.1437035545,131.34,31.59936,-19.03906,36.8918061105,16.77936,-3.74906,17.1930908476,14.82,-15.29,21.2935788443,130.63
2021-12-31 01:30:00,30.54206,-18.87164,35.9020365068,16.46206,-3.6616400000000002,16.864371525,14.08,-15.21,20.7265650796,131.11,30.58206,-19.05164,36.0309225601,16.46206,-3.6616400000000002,16.864371525,14.12,-15.39,20.8860360049,130.39
2021-12-31 02:00:00,29.86706,-19.10884,35.4568616658,17.62706,-4.02884,18.0816148612,12.24,-15.08,19.4222552758,131.44,29.88706,-19.28884,35.5709952628,17.62706,-4.02884,18.0816148612,12.26,-15.26,19.5748614299,130.73
2021-12-31 02:30:00,29.01218,-19.21508,34.7983604177,16.01218,-3.47508,16.3849348293,13.0,-15.74,20.414396880600002,131.9,29.05218,-19.40508,34.9368901386,16.01218,-3.47508,16.3849348293,13.04,-15.93,20.5865611504,131.17
2021-12-31 03:00:00,28.30958,-19.25638,34.2379977581,15.46958,-3.32638,15.8231700136,12.84,-15.93,20.4604618716,132.0,28.32958,-19.42638,34.3503907238,15.46958,-3.32638,15.8231700136,12.86,-16.1,20.6055720619,131.27
2021-12-31 03:30:00,27.66598,-18.9181,33.5156822543,16.12598,-3.5981,16.5225165931,11.54,-15.32,19.1800417101,132.27,27.69598,-19.0981,33.6423056845,16.12598,-3.5981,16.5225165931,11.57,-15.5,19.3420500465,131.54
2021-12-31 04:00:00,27.27138,-19.04682,33.2642378421,15.15138,-3.38682,15.5252976016,12.12,-15.66,19.8022725969,130.78,27.30138,-19.23682,33.3979130129,15.15138,-3.38682,15.5252976016,12.15,-15.85,19.9711041257,130.07
2021-12-31 04:30:00,27.1154,-18.932,33.070614466,14.1554,-3.122,14.4955935774,12.96,-15.81,20.4430354889,131.53,27.1454,-19.112,33.1985132974,14.1554,-3.122,14.4955935774,12.99,-15.99,20.6014611132,130.8
2021-12-31 05:00:00,27.31254,-18.83808,33.1790310187,15.03254,-3.53808,15.4432920369,12.28,-15.3,19.6185728329,131.16,27.34254,-19.02808,33.3118946045,15.03254,-3.53808,15.4432920369,12.31,-15.49,19.7857575038,130.44
2021-12-31 05:30:00,28.63106,-17.28474,33.4439805285,17.67106,-4.35474,18.1997286241,10.96,-12.93,16.9501179937,131.05,28.66106,-17.45474,33.557775683,17.67106,-4.35474,18.1997286241,10.99,-13.1,17.0994181188,130.34
2021-12-31 06:00:00,29.2241,-16.9674,33.792612855,16.9641,-3.9574,17.4195781685,12.26,-13.01,17.876456584,129.85,29.2541,-17.1474,33.9092272629,16.9641,-3.9574,17.4195781685,12.29,-13.19,18.0283166158,129.13
2021-12-31 06:30:00,31.36806,-17.06932,35.7115789825,17.33806,-3.96932,17.7866192916,14.03,-13.1,19.1950748891,129.68,31.39806,-17.02932,35.718845326,17.33806,-3.96932,17.7866192916,14.06,-13.06,19.189768107,128.97
2021-12-31 07:00:00,32.88472,-17.4173,37.2124595904,18.74472,-4.4173,19.2581688426,14.14,-13.0,19.2078004988,130.94,32.91472,-17.5973,37.323501443,18.74472,-4.4173,19.2581688426,14.17,-13.18,19.3520360686,130.22
2021-12-31 07:30:00,35.1059,-17.0824,39.0414216515,19.3759,-4.6824,19.9336492035,15.73,-12.4,20.0298002986,131.96,35.1459,-17.2624,39.1564137859,19.3759,-4.6824,19.9336492035,15.77,-12.58,20.1729844098,131.24
2021-12-31 08:00:00,36.71058,-16.8825,40.406503068,18.85058,-4.5825,19.3995791858,17.86,-12.3,21.6857003576,131.88,36.74058,-17.0725,40.5134604173,18.85058,-4.5825,19.3995791858,17.89,-12.49,21.818620488,131.17
2021-12-31 08:30:00,38.80276,-16.49832,42.164543712,19.07276,-4.71832,19.6477153288,19.73,-11.78,22.9791492445,131.72,38.85276,-16.66832,42.2772971137,19.07276,-4.71832,19.6477153288,19.78,-11.95,23.1095413196,131.17
2021-12-31 09:00:00,40.7398,-16.0331,43.7811786005,18.2398,-4.4331,18.7707932611,22.5,-11.6,25.3142252498,131.72,40.7798,-16.2131,43.8845838496,18.2398,-4.4331,18.7707932611,22.54,-11.78,25.4326561727,131.01
2021-12-31 09:30:00,43.02252,-15.087,45.5911701555,16.53252,-3.147,16.8293739203,26.49,-11.94,29.0565603608,131.54,43.07252,-15.257,45.6948359024,16.53252,-3.147,16.8293739203,26.54,-12.11,29.1723105016,130.82
2021-12-31 10:00:00,44.6113,-14.78904,46.9987637264,18.1513,-3.63904,18.5124904811,26.46,-11.15,28.7133087609,131.54,44.6613,-14.96904,47.1031196017,18.1513,-3.63904,18.5124904811,26.51,-11.33,28.8296548713,130.82
2021-12-31 10:30:00,46.14552,-14.41782,48.345450144,19.11552,-3.98782,19.5270533676,27.03,-10.43,28.972500755,131.24,46.19552,-14.59782,48.4471094785,19.11552,-3.98782,19.5270533676,27.08,-10.61,29.0843342712,130.55
2021-12-31 11:00:00,46.9733,-13.97904,49.0092284393,17.9833,-3.62904,18.3458172402,28.99,-10.35,30.7821799098,130.99,47.0333,-14.14904,49.1154419894,17.9833,-3.62904,18.3458172402,29.05,-10.52,30.8961631922,130.28
2021-12-31 11:30:00,48.1339,-13.8338,50.0823956261,18.8039,-3.8238000000000003,19.1887493509,29.33,-10.01,30.991111629,130.7,48.1939,-13.9938,50.18444416,18.8039,-3.8238000000000003,19.1887493509,29.39,-10.17,31.0998553051,130.01
2021-12-31 12:00:00,48.37776,-13.72148,50.2860485225,16.73776,-3.16148,17.0337184903,31.64,-10.56,33.3557071578,130.7,48.42776,-13.90148,50.3835199724,16.73776,-3.16148,17.0337184903,31.69,-10.74,33.4604796738,130.01
2021-12-31 12:30:00,50.08478,-13.06598,51.7610376732,25.00478,-3.59598,25.2620287192,25.08,-9.47,26.8083438504,130.86,50.14478,-13.24598,51.8647755939,25.00478,-3.59598,25.2620287192,25.14,-9.65,26.9284626371,130.16
2021-12-31 13:00:00,49.68636,-13.5332,51.4964258205,16.63636,-3.4832,16.9970925834,33.05,-10.05,34.5442469885,130.61,49.74636,-13.693200000000001,51.5965508488,16.63636,-3.4832,16.9970925834,33.11,-10.21,34.6484660555,129.91
2021-12-31 13:30:00,49.46878,-13.61894,51.3092167297,16.16878,-2.78894,16.40754805,33.3,-10.83,35.0168373786,130.4,49.53878,-13.78894,51.4220340925,16.16878,-2.78894,16.40754805,33.37,-11.0,35.1362618957,129.71
2021-12-31 14:00:00,50.3314,-13.29776,52.0584310845,26.0714,-3.90776,26.3626342799,24.26,-9.39,26.0138367028,130.92,50.3814,-13.46776,52.1504173078,26.0714,-3.90776,26.3626342799,24.31,-9.56,26.1222070277,130.22
2021-12-31 14:30:00,49.98826,-13.44252,51.7641524781,24.53826,-3.30252,24.7595000389,25.45,-10.14,27.3956584152,131.12,50.03826,-13.62252,51.859430338,24.53826,-3.30252,24.7595000389,25.5,-10.32,27.5091330289,130.42
2021-12-31 15:00:00,49.22,-13.83508,51.1274665772,19.13,-2.97508,19.3599587036,30.09,-10.86,31.9898061888,131.49,49.27,-14.00508,51.2218231402,19.13,-2.97508,19.3599587036,30.14,-11.03,32.0948671909,130.76
2021-12-31 15:30:00,49.3077,-14.36612,51.3579076983,16.3577,-3.55612,16.7397831152,32.95,-10.81,34.677926697,131.75,49.3777,-14.53612,51.4728670461,16.3577,-3.55612,16.7397831152,33.02,-10.98,34.7977125685,131.03
2021-12-31 16:00:00,49.44898,-14.62214,51.5655757383,16.59898,-3.97214,17.0676311543,32.85,-10.65,34.5332448519,131.82,49.51898,-14.80214,51.6839697471,16.59898,-3.97214,17.0676311543,32.92,-10.83,34.6556676461,131.09
2021-12-31 16:30:00,50.35188,-14.5638,52.4158000032,14.77188,-3.8438,15.263788428,35.58,-10.72,37.1598546822,130.42,50.41188,-14.7238,52.5180724282,14.77188,-3.8438,15.263788428,35.64,-10.88,37.2637088868,129.68
2021-12-31 17:00:00,53.15814,-12.96354,54.7160051319,20.01814,-3.77354,20.3707028153,33.14,-9.19,34.3906338994,130.42,53.23814,-12.93354,54.7866407767,20.01814,-3.77354,20.3707028153,33.22,-9.16,34.4597446305,129.68
2021-12-31 17:30:00,52.95362,-12.926,54.5084153788,11.65362,-3.516,12.1724736641,41.3,-9.41,42.3584477997,130.81,53.03362,-13.106,54.6290406863,11.65362,-3.516,12.1724736641,41.38,-9.59,42.476728923,130.07
2021-12-31 18:00:00,52.00638,-12.96108,53.5971375679,8.05638,-2.6510800000000003,8.4813609681,43.95,-10.31,45.1430902797,131.33,52.10638,-13.14108,53.737908596,8.05638,-2.6510800000000003,8.4813609681,44.05,-10.49,45.2818131262,130.58
2021-12-31 18:30:00,50.6007,-13.14238,52.2795657265,5.5207,-1.86238,5.8263700324,45.08,-11.28,46.4698267696,131.2,50.6907,-13.31238,52.4096033925,5.5207,-1.86238,5.8263700324,45.17,-11.45,46.5986201512,130.46
2021-12-31 19:00:00,49.42176,-13.4592,51.2216792593,6.6017600000000005,-2.0792,6.9214382709,42.82,-11.38,44.3063968294,131.42,49.50176,-13.6392,51.3463924705,6.6017600000000005,-2.0792,6.9214382709,42.9,-11.56,44.4302104429,130.67
2021-12-31 19:30:00,47.45088,-14.11962,49.5070669876,8.87088,-2.39962,9.1897055513,38.58,-11.72,40.3208978075,131.97,47.53088,-14.29962,49.6353068462,8.87088,-2.39962,9.1897055513,38.66,-11.9,40.4500383189,131.24
2021-12-31 20:00:00,45.2608,-14.73568,47.5991626156,9.5308,-2.79568,9.9323700748,35.73,-11.94,37.672224516200004,131.97,45.3408,-14.91568,47.7311811555,9.5308,-2.79568,9.9323700748,35.81,-12.12,37.8054295042,131.24
2021-12-31 20:30:00,43.17996,-15.14328,45.7583639869,7.33996,-2.31328,7.6958610408,35.84,-12.83,38.067236569,132.34,43.25996,-15.32328,45.8936493336,7.33996,-2.31328,7.6958610408,35.92,-13.01,38.2034880606,131.6
2021-12-31 21:00:00,41.51702,-15.37492,44.2724645201,8.59702,-2.49492,8.9517249001,32.92,-12.88,35.3499759547,132.69,41.58702,-15.56492,44.4043575236,8.59702,-2.49492,8.9517249001,32.99,-13.07,35.4847150193,131.92
2021-12-31 21:30:00,40.27606,-15.6334,43.2037522061,8.68606,-2.2534,8.9735973769,31.59,-13.38,34.30674132,132.3,40.33606,-15.8234,43.328717081,8.68606,-2.2534,8.9735973769,31.65,-13.57,34.4364254823,131.55
2021-12-31 22:00:00,39.04708,-16.13638,42.2499374678,9.15708,-1.8963800000000002,9.3513833859,29.89,-14.24,33.1087556396,132.99,39.11708,-16.31638,42.3836077279,9.15708,-1.8963800000000002,9.3513833859,29.96,-14.42,33.2496315769,132.27
2021-12-31 22:30:00,37.29446,-17.591,41.2349369794,9.67446,-1.911,9.8613942874,27.62,-15.68,31.7604596944,134.12,37.35446,-17.781,41.3705165896,9.67446,-1.911,9.8613942874,27.68,-15.87,31.9067281306,133.35
2021-12-31 23:00:00,35.93782,-18.24426,40.3035969772,11.37782,-2.81426,11.7207016556,24.56,-15.43,29.0048013267,134.12,35.98782,-18.43426,40.4344547397,11.37782,-2.81426,11.7207016556,24.61,-15.62,29.148524834,133.35
2021-12-31 23:30:00,34.24992,-24.80206,42.2871044203,9.02992,-2.67206,9.4169719045,25.22,-22.13,33.5527241815,134.26,34.55992,-14.22206,37.3718485099,9.02992,-2.67206,9.4169719045,25.53,-11.55,28.0211241745,133.49
2022-01-01 00:00:00,32.70694,-30.33184,44.6067757403,8.83694,-2.62184,9.2176761469,23.87,-27.71,36.5735013364,133.05,33.22694,-10.51184,34.8500835286,8.83694,-2.62184,9.2176761469,24.39,-7.89,25.6344338732,132.27
2022-01-01 00:30:00,31.48098,-30.16954,43.6033627783,8.61098,-2.53954,8.9776522528,22.87,-27.63,35.8671688317,131.15,32.00098,-10.49954,33.6794159862,8.61098,-2.53954,8.9776522528,23.39,-7.96,24.7073612513,130.38
2022-01-01 01:00:00,30.78484,-30.07716,43.0388420789,9.45484,-2.70716,9.8347706985,21.33,-27.37,34.6999394812,130.56,31.28484,-10.48716,32.9957836502,9.45484,-2.70716,9.8347706985,21.83,-7.78,23.1749282631,129.81
2022-01-01 01:30:00,30.14902,-30.53918,42.9139245704,10.91902,-2.91918,11.3025045734,19.23,-27.62,33.6549743723,130.16,30.61902,-10.66918,32.4246170006,10.91902,-2.91918,11.3025045734,19.7,-7.75,21.1696126559,129.43
2022-01-01 02:00:00,29.17836,-30.8807,42.485224782,11.83836,-3.1107,12.2402296539,17.34,-27.77,32.7390974219,131.2,29.62836,-10.8707,31.5596551752,11.83836,-3.1107,12.2402296539,17.79,-7.76,19.408804703,130.43
2022-01-01 02:30:00,28.19866,-30.61522,41.6227836821,12.32866,-2.75522,12.6327785797,15.87,-27.86,32.0630082806,131.79,28.63866,-10.67522,30.5635922078,12.32866,-2.75522,12.6327785797,16.31,-7.92,18.1312575405,131.01
2022-01-01 03:00:00,27.27626,-30.68338,41.0544049745,12.22626,-3.02338,12.5945329493,15.05,-27.66,31.4893331146,131.33,27.70626,-10.45338,29.6126661517,12.22626,-3.02338,12.5945329493,15.48,-7.43,17.1707687656,130.59
2022-01-01 03:30:00,26.79136,-29.08194,39.5415756491,11.50136,-2.85194,11.8496769413,15.29,-26.23,30.3611099929,132.37,27.22136,-8.98194,28.6649208339,11.50136,-2.85194,11.8496769413,15.72,-6.13,16.8729161676,131.61
2022-01-01 04:00:00,26.10714,-29.02796,39.0410709477,11.64714,-2.76796,11.971527586,14.46,-26.26,29.9779785843,131.84,26.52714,-8.98796,28.0084376848,11.64714,-2.76796,11.971527586,14.88,-6.22,16.1277028742,131.08
2022-01-01 04:30:00,25.43364,-29.08306,38.635403746,11.08364,-2.37306,11.3348352177,14.35,-26.71,30.3207288831,131.71,25.85364,-9.03306,27.3862533804,11.08364,-2.37306,11.3348352177,14.77,-6.66,16.2021140596,130.96
2022-01-01 05:00:00,25.38404,-29.15268,38.6552485169,12.63404,-2.83268,12.947704148,12.75,-26.32,29.2455962497,131.77,25.78404,-9.08268,27.3370041282,12.63404,-2.83268,12.947704148,13.15,-6.25,14.5597046673,131.01
2022-01-01 05:30:00,25.7765,-29.20872,38.956094212400004,13.9365,-3.39872,14.3449409162,11.84,-25.81,28.3961564301,131.83,26.1665,-9.14872,27.7197546867,13.9365,-3.39872,14.3449409162,12.23,-5.75,13.514266535800001,131.08
2022-01-01 06:00:00,26.13168,-29.21582,39.1973065133,14.77168,-3.38582,15.1547453656,11.36,-25.83,28.217698347,131.74,26.51168,-9.09582,28.0286124861,14.77168,-3.38582,15.1547453656,11.74,-5.71,13.0549492531,130.99
2022-01-01 06:30:00,27.13332,-28.85856,39.6110280035,14.33332,-3.26856,14.701277043,12.8,-25.59,28.6127261896,131.92,27.54332,-8.79856,28.9145142566,14.33332,-3.26856,14.701277043,13.21,-5.53,14.3207890844,131.18
2022-01-01 07:00:00,27.0725,-28.82086,39.5419047011,11.9725,-2.62086,12.256005197,15.1,-26.2,30.2398743384,131.71,27.5025,-8.82086,28.8824354477,11.9725,-2.62086,12.256005197,15.53,-6.2,16.7218689147,130.99
2022-01-01 07:30:00,27.72708,-28.5643,39.8084187053,10.96708,-2.5843,11.2674509192,16.76,-25.98,30.9169532781,131.58,28.16708,-8.6843,29.4754382871,10.96708,-2.5843,11.2674509192,17.2,-6.1,18.249657531,130.83
2022-01-01 08:00:00,28.70354,-28.3794,40.3643847084,11.46354,-3.1294,11.8830086128,17.24,-25.25,30.5741737419,131.15,29.15354,-8.5794,30.3897186379,11.46354,-3.1294,11.8830086128,17.69,-5.45,18.5104997231,130.4
2022-01-01 08:30:00,31.14344,-26.5873,40.9487286289,14.38344,-3.7573,14.866090593100001,16.76,-22.83,28.3214847775,130.85,31.57344,-7.0073,32.3416815692,14.38344,-3.7573,14.866090593100001,17.19,-3.25,17.4945305739,130.13
2022-01-01 09:00:00,32.65052,-27.1399,42.4573978039,15.17052,-3.0099,15.466226918,17.48,-24.13,29.7960953818,129.91,33.10052,-7.6299,33.9685118644,15.17052,-3.0099,15.466226918,17.93,-4.62,18.5156501371,129.19
2022-01-01 09:30:00,34.47204,-25.18938,42.6945711601,13.78204,-2.86938,14.0775696818,20.69,-22.32,30.4344952316,129.77,34.86204,-10.14938,36.309389245,13.78204,-2.86938,14.0775696818,21.08,-7.28,22.301677067,129.04
2022-01-01 10:00:00,36.7832,-15.60306,39.9557165322,14.0132,-2.69306,14.2696302126,22.77,-12.91,26.1751981845,130.27,36.8232,-15.773060000000001,40.0591747294,14.0132,-2.69306,14.2696302126,22.81,-13.08,26.2941533425,129.54
2022-01-01 10:30:00,38.76928,-15.39552,41.7142554505,14.71928,-2.80552,14.9842632848,24.05,-12.59,27.1460973254,132.32,38.82928,-15.575520000000001,41.8367040837,14.71928,-2.80552,14.9842632848,24.11,-12.77,27.2830533482,131.6
2022-01-01 11:00:00,40.63388,-15.05626,43.3336263085,15.79388,-2.3762600000000003,15.971639147,24.84,-12.68,27.8892093828,132.66,40.68388,-15.22626,43.4398099149,15.79388,-2.3762600000000003,15.971639147,24.89,-12.85,28.0113298506,131.93
2022-01-01 11:30:00,42.1291,-14.65644,44.605742907,14.6991,-1.48644,14.7740666265,27.43,-13.17,30.4278457995,132.47,42.1891,-14.82644,44.7184914983,14.6991,-1.48644,14.7740666265,27.49,-13.34,30.5557801406,131.73
2022-01-01 12:00:00,43.77766,-14.34316,46.0674478766,16.40766,-2.08316,16.5393730915,27.37,-12.26,29.9904067995,132.86,43.83766,-14.51316,46.1776163034,16.40766,-2.08316,16.5393730915,27.43,-12.43,30.1149431346,132.12
2022-01-01 12:30:00,45.0914,-14.18664,47.2704464592,16.1514,-2.38664,16.3267808355,28.94,-11.8,31.2532174344,132.3,45.1514,-14.36664,47.3819508553,16.1514,-2.38664,16.3267808355,29.0,-11.98,31.3770680593,131.58
2022-01-01 13:00:00,46.00036,-14.1026,48.1135786124,15.63036,-2.0026,15.7581268078,30.37,-12.1,32.6916946639,131.9,46.06036,-14.2626,48.2180310889,15.63036,-2.0026,15.7581268078,30.43,-12.26,32.8068971407,131.16
2022-01-01 13:30:00,46.33684,-14.0801,48.4288339442,17.94684,-2.6601,18.1429104059,28.39,-11.42,30.6007924734,131.78,46.38684,-14.2601,48.5292631017,17.94684,-2.6601,18.1429104059,28.44,-11.6,30.7147130867,131.03
2022-01-01 14:00:00,46.09424,-14.28192,48.2561104946,20.03424,-3.30192,20.3045179225,26.06,-10.98,28.2786845521,131.64,46.15424,-14.46192,48.3669411899,20.03424,-3.30192,20.3045179225,26.12,-11.16,28.4042250378,130.9
2022-01-01 14:30:00,45.46428,-14.51984,47.7265807443,22.10428,-3.79984,22.4285081614,23.36,-10.72,25.7022956173,131.91,45.51428,-14.68984,47.826154802,22.10428,-3.79984,22.4285081614,23.41,-10.89,25.8189891359,131.17
2022-01-01 15:00:00,45.1718,-14.5703,47.4635139589,20.2818,-3.3203,20.5517834586,24.89,-11.25,27.3143661834,132.12,45.2218,-14.7403,47.5635116379,20.2818,-3.3203,20.5517834586,24.94,-11.42,27.4302752447,131.38
2022-01-01 15:30:00,44.6364,-14.46992,46.9232009753,18.8564,-3.15992,19.1193335492,25.78,-11.31,28.1518116646,132.18,44.6964,-14.63992,47.0329185844,18.8564,-3.15992,19.1193335492,25.84,-11.48,28.2753602983,131.44
