Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-01 16:00:00,44.86806,-14.624,47.1911451881,18.44806,-3.234,18.7293799621,26.42,-11.39,28.7706186934,132.18,44.91806,-14.804,47.2947198973,18.44806,-3.234,18.7293799621,26.47,-11.57,28.8881602045,131.44
2022-01-01 16:30:00,46.19632,-14.5203,48.4245711765,16.54632,-3.4303,16.8981556281,29.65,-11.09,31.6561305279,132.18,46.25632,-14.6903,48.5329996398,16.54632,-3.4303,16.8981556281,29.71,-11.26,31.7721843756,131.44
2022-01-01 17:00:00,48.21218,-14.48266,50.3404582918,17.01218,-3.6826600000000003,17.4062130582,31.2,-10.8,33.0163595813,131.36,48.27218,-14.64266,50.4441359707,17.01218,-3.6826600000000003,17.4062130582,31.26,-10.96,33.1256577293,130.65
2022-01-01 17:30:00,49.2975,-14.5406,51.3972037626,17.5775,-3.2706,17.8791870791,31.72,-11.27,33.6626098216,131.94,49.3675,-14.7006,51.5097825331,17.5775,-3.2706,17.8791870791,31.79,-11.43,33.7823770626,131.21
2022-01-01 18:00:00,49.54984,-14.48536,51.623757112,16.449840000000002,-3.5153600000000003,16.8212660628,33.1,-10.97,34.8704875217,132.72,49.61984,-14.65536,51.7388451587,16.449840000000002,-3.5153600000000003,16.8212660628,33.17,-11.14,34.9906916193,131.96
2022-01-01 18:30:00,48.881,-14.674,51.0360503664,16.781,-3.274,17.0973985448,32.1,-11.4,34.0642040858,132.47,48.951,-14.844,51.1521723586,16.781,-3.274,17.0973985448,32.17,-11.57,34.1873339118,131.7
2022-01-01 19:00:00,47.29496,-14.97452,49.6089658291,15.53496,-2.84452,15.7932351414,31.76,-12.13,33.9975660894,132.54,47.35496,-15.15452,49.7207372535,15.53496,-2.84452,15.7932351414,31.82,-12.31,34.1181549911,131.77
2022-01-01 19:30:00,46.05388,-15.17926,48.4909248953,14.08388,-2.92926,14.3852785862,31.97,-12.25,34.2365798525,132.67,46.12388,-15.34926,48.6108227538,14.08388,-2.92926,14.3852785862,32.04,-12.42,34.3630324622,131.91
2022-01-01 20:00:00,44.22898,-15.52194,46.8735884396,11.47898,-2.44194,11.7358447844,32.75,-13.08,35.2654065622,133.16,44.29898,-15.70194,46.9994739205,11.47898,-2.44194,11.7358447844,32.82,-13.26,35.3974575358,132.4
2022-01-01 20:30:00,42.62366,-15.73894,45.4366660762,10.02366,-2.69894,10.3806568636,32.6,-13.04,35.1112745425,133.23,42.68366,-15.90894,45.5520493822,10.02366,-2.69894,10.3806568636,32.66,-13.21,35.2303803556,132.46
2022-01-01 21:00:00,41.45632,-16.0088,44.4399386294,10.95632,-2.7388,11.293448250299999,30.5,-13.27,33.2617332681,132.81,41.52632,-16.1788,44.566678384,10.95632,-2.7388,11.293448250299999,30.57,-13.44,33.3939889801,132.05
2022-01-01 21:30:00,39.74258,-17.5277,43.4360786944,10.94258,-2.6877,11.2678209227,28.8,-14.84,32.3985431771,132.98,39.79258,-17.9377,43.6487170985,10.94258,-2.6877,11.2678209227,28.85,-15.25,32.6325757488,132.22
2022-01-01 22:00:00,37.89476,-19.55302,42.6419210001,11.86476,-3.29302,12.3132656342,26.03,-16.26,30.6911795146,133.58,37.94476,-19.73302,42.769111398,11.86476,-3.29302,12.3132656342,26.08,-16.44,30.8292069311,132.8
2022-01-01 22:30:00,36.47902,-19.67994,41.448992009,10.54902,-2.69994,10.8890540895,25.93,-16.98,30.9949237779,132.42,36.52902,-19.86994,41.5834560584,10.54902,-2.69994,10.8890540895,25.98,-17.17,31.1411191193,131.65
2022-01-01 23:00:00,34.79258,-19.80016,40.0321115991,9.35258,-2.17016,9.6010596854,25.44,-17.63,30.9517447004,132.48,34.84258,-19.99016,40.1697881234,9.35258,-2.17016,9.6010596854,25.49,-17.82,31.1013263383,131.73
2022-01-01 23:30:00,33.36224,-20.05672,38.9269967372,13.50224,-2.83672,13.797009291,19.86,-17.22,26.285889751,133.13,33.40224,-20.24672,39.0594330191,13.50224,-2.83672,13.797009291,19.9,-17.41,26.4408415146,132.38
2022-01-02 00:00:00,31.85202,-20.26726,37.7533178143,13.37202,-2.7672600000000003,13.6553523128,18.48,-17.5,25.4511374991,132.72,31.89202,-20.45726,37.889318104,13.37202,-2.7672600000000003,13.6553523128,18.52,-17.69,25.6110620631,131.98
2022-01-02 00:30:00,30.88778,-18.5854,36.0481906132,12.19778,-3.0454,12.5722033904,18.69,-15.54,24.306536158,133.39,30.92778,-18.7754,36.1807023272,12.19778,-3.0454,12.5722033904,18.73,-15.73,24.4590637597,132.64
2022-01-02 01:00:00,29.74824,-18.44152,35.0006777507,8.97824,-2.41152,9.2964628869,20.77,-16.03,26.2364974797,134.18,29.788240000000002,-18.64152,35.1403686692,8.97824,-2.41152,9.2964628869,20.81,-16.23,26.3906991192,133.4
2022-01-02 01:30:00,28.91172,-18.59326,34.3743635692,8.75172,-2.46326,9.0917684081,20.16,-16.13,25.8186463627,133.94,28.95172,-18.78326,34.5110554343,8.75172,-2.46326,9.0917684081,20.2,-16.32,25.968873676,133.15
2022-01-02 02:00:00,28.1737,-18.79832,33.8693697389,10.1937,-2.72832,10.5524996902,17.98,-16.07,24.1148356826,133.94,28.2237,-18.97832,34.0110845418,10.1937,-2.72832,10.5524996902,18.03,-16.25,24.2722763663,133.15
2022-01-02 02:30:00,27.4823,-18.77736,33.2846220027,9.9223,-2.35736,10.1984892734,17.56,-16.42,24.0410066345,134.18,27.5123,-18.97736,33.4225499305,9.9223,-2.35736,10.1984892734,17.59,-16.62,24.1998450408,133.4
2022-01-02 03:00:00,27.20726,-18.79472,33.0677561468,10.63726,-2.46472,10.9190725332,16.57,-16.33,23.2644320799,133.82,27.23726,-18.98472,33.200721766,10.63726,-2.46472,10.9190725332,16.6,-16.52,23.4194449123,133.04
2022-01-02 03:30:00,26.80126,-18.66774,32.6617827789,9.471260000000001,-2.08774,9.6986300216,17.33,-16.58,23.9838549862,133.95,26.84126,-18.85774,32.8034692722,9.471260000000001,-2.08774,9.6986300216,17.37,-16.77,24.1443533771,133.14
2022-01-02 04:00:00,26.47964,-18.76494,32.4544959556,10.84964,-2.48494,11.1305711863,15.63,-16.28,22.5684580776,133.65,26.50964,-18.95494,32.5891203216,10.84964,-2.48494,11.1305711863,15.66,-16.47,22.7265593524,132.83
2022-01-02 04:30:00,26.56762,-18.72172,32.5014035424,14.21762,-3.28172,14.591449709399999,12.35,-15.44,19.7715983168,133.34,26.59762,-18.92172,32.6414594867,14.21762,-3.28172,14.591449709399999,12.38,-15.64,19.9467791886,132.61
2022-01-02 05:00:00,26.38652,-18.69432,32.3376875792,15.06652,-3.56432,15.4823900601,11.32,-15.13,18.8960128069,133.34,26.41652,-18.87432,32.4664824761,15.06652,-3.56432,15.4823900601,11.35,-15.31,19.0582947821,132.61
2022-01-02 05:30:00,26.70532,-18.62428,32.5582235667,14.66532,-3.5142800000000003,15.08050976,12.04,-15.11,19.3202924409,133.16,26.72532,-18.82428,32.689390429,14.66532,-3.5142800000000003,15.08050976,12.06,-15.31,19.4894766477,132.44
2022-01-02 06:00:00,27.13604,-18.77682,32.9989944725,14.70604,-3.47682,15.1114489641,12.43,-15.3,19.7128105556,133.16,27.16604,-18.96682,33.132068909,14.70604,-3.47682,15.1114489641,12.46,-15.49,19.8794290662,132.4
2022-01-02 06:30:00,28.34452,-18.29294,33.7348998498,14.06452,-3.36294,14.4609850382,14.28,-14.93,20.6597023212,133.43,28.37452,-18.47294,33.8579812965,14.06452,-3.36294,14.4609850382,14.31,-15.11,20.8107712495,132.66
2022-01-02 07:00:00,29.10254,-18.0262,34.2330501255,13.70254,-3.4062,14.1195538489,15.4,-14.62,21.2345096482,132.82,29.13254,-18.2262,34.3642147196,13.70254,-3.4062,14.1195538489,15.43,-14.82,21.3943286878,132.1
2022-01-02 07:30:00,30.70042,-17.8642,35.5196485036,14.50042,-3.4042,14.894655344,16.2,-14.46,21.7147783779,132.49,30.73042,-18.0442,35.636384034,14.50042,-3.4042,14.894655344,16.23,-14.64,21.8573214278,131.79
2022-01-02 08:00:00,32.41378,-17.7631,36.9618838197,16.92378,-4.1231,17.4187910918,15.49,-13.64,20.6395179207,132.56,32.45378,-17.9531,37.0885647592,16.92378,-4.1231,17.4187910918,15.53,-13.83,20.795427382,131.82
2022-01-02 08:30:00,34.53778,-15.86584,38.0076719391,17.80778,-3.7458400000000003,18.1974818542,16.73,-12.12,20.6588310415,131.91,34.56778,-16.04584,38.1103712319,17.80778,-3.7458400000000003,18.1974818542,16.76,-12.3,20.7891221556,131.18
2022-01-02 09:00:00,36.56112,-15.19516,39.5930345273,18.12112,-2.9551600000000002,18.3605000117,18.44,-12.24,22.1325823166,131.18,36.60112,-15.37516,39.6993391668,18.12112,-2.9551600000000002,18.3605000117,18.48,-12.42,22.2658213412,130.47
2022-01-02 09:30:00,38.23642,-16.06738,41.4751071666,15.45642,-2.97738,15.7405753034,22.78,-13.09,26.2731136335,131.01,38.27642,-16.24738,41.5819875052,15.45642,-2.97738,15.7405753034,22.82,-13.27,26.3978275621,130.31
2022-01-02 10:00:00,40.41916,-15.97218,43.4605456599,16.28916,-3.11218,16.5837992589,24.13,-12.86,27.3429424166,130.75,40.46916,-16.15218,43.5734532698,16.28916,-3.11218,16.5837992589,24.18,-13.04,27.4720585323,130.04
2022-01-02 10:30:00,43.00786,-15.49114,45.7127054579,15.57786,-2.76114,15.8206705382,27.43,-12.73,30.2400033069,130.37,43.04786,-15.67114,45.8116020183,15.57786,-2.76114,15.8206705382,27.47,-12.91,30.3524134131,129.67
2022-01-02 11:00:00,44.9393,-14.98426,47.3716025931,15.3993,-2.75426,15.6436692831,29.54,-12.23,31.9716202279,131.18,44.9993,-15.15426,47.4825083229,15.3993,-2.75426,15.6436692831,29.6,-12.4,32.0923666937,130.45
2022-01-02 11:30:00,47.16562,-14.45686,49.3314961363,16.51562,-3.09686,16.8034593416,30.65,-11.36,32.6874914914,130.83,47.22562,-14.63686,49.4418532727,16.51562,-3.09686,16.8034593416,30.71,-11.54,32.806641096,130.09
2022-01-02 12:00:00,48.77662,-14.1126,50.7772009605,14.53662,-2.4826,14.7470886545,34.24,-11.63,36.161229238,130.2,48.84662,-14.2826,50.8918947199,14.53662,-2.4826,14.7470886545,34.31,-11.8,36.2824489251,129.48
2022-01-02 12:30:00,50.83148,-15.71632,53.2056582831,13.85148,-2.57632,14.0890355572,36.98,-13.14,39.245127086,130.23,51.03148,-10.56632,52.11390476,13.85148,-2.57632,14.0890355572,37.18,-7.99,38.0288377419,129.51
2022-01-02 13:00:00,52.88402,-21.71736,57.1696011594,15.40402,-2.71736,15.6418629814,37.48,-19.0,42.0208329284,130.41,53.46402,-2.13736,53.506726141,15.40402,-2.71736,15.6418629814,38.06,0.58,38.0644190813,129.71
2022-01-02 13:30:00,52.67194,-18.31484,55.7652815611,15.15194,-3.23484,15.4934010336,37.52,-15.08,40.4370720997,133.14,53.05194,-6.28484,53.4229122343,15.15194,-3.23484,15.4934010336,37.9,-3.05,38.022526218,132.38
2022-01-02 14:00:00,51.77442,-12.97452,53.3753570065,18.84442,-3.74452,19.2128497409,32.93,-9.23,34.1990906312,132.92,51.83442,-13.13452,53.4726351732,18.84442,-3.74452,19.2128497409,32.99,-9.39,34.3003236136,132.21
2022-01-02 14:30:00,51.7666,-13.06612,53.3901148848,19.0266,-3.8761200000000002,19.4174100697,32.74,-9.19,34.0053481088,132.23,51.8266,-13.22612,53.487631447,19.0266,-3.8761200000000002,19.4174100697,32.8,-9.35,34.106634252,131.53
2022-01-02 15:00:00,51.23356,-13.2111,52.9094588281,19.27356,-3.9611,19.6763926644,31.96,-9.25,33.2716711333,132.5,51.29356,-13.3811,53.0102172669,19.27356,-3.9611,19.6763926644,32.02,-9.42,33.3768902086,131.79
2022-01-02 15:30:00,51.45848,-13.44012,53.1846969487,20.70848,-3.78012,21.0506639117,30.75,-9.66,32.2316319785,132.5,51.52848,-13.61012,53.2955872238,20.70848,-3.78012,21.0506639117,30.82,-9.83,32.3496723322,131.79
2022-01-02 16:00:00,51.30904,-13.40364,53.0308886496,18.54904,-3.7736400000000003,18.9290053561,32.76,-9.63,34.1460759092,132.34,51.37904,-13.56364,53.1392329769,18.54904,-3.7736400000000003,18.9290053561,32.83,-9.79,34.2586193534,131.63
2022-01-02 16:30:00,52.41714,-13.41596,54.1067883773,18.72714,-4.20596,19.1936414497,33.69,-9.21,34.9262107879,131.66,52.48714,-13.57596,54.214449691,18.72714,-4.20596,19.1936414497,33.76,-9.37,35.0361884342,130.94
2022-01-02 17:00:00,55.26866,-12.6311,56.6936457234,25.24866,-4.2011,25.5957823285,30.02,-8.43,31.1811689967,130.95,55.33866,-12.7811,56.7954558729,25.24866,-4.2011,25.5957823285,30.09,-8.58,31.2893672036,130.23
2022-01-02 17:30:00,55.3755,-14.93566,57.3543367138,20.6455,-5.19566,21.2892356153,34.73,-9.74,36.0699390074,129.97,55.5155,-12.05566,56.8094154017,20.6455,-5.19566,21.2892356153,34.87,-6.86,35.5383806609,129.27
2022-01-02 18:00:00,55.55756,-22.62654,59.9883554161,22.03756,-5.17654,22.6373721338,33.52,-17.45,37.7901164327,130.02,56.06756,-3.63654,56.1853691589,22.03756,-5.17654,22.6373721338,34.03,1.54,34.0648279021,129.31
2022-01-02 18:30:00,53.94988,-23.71486,58.9320298041,20.40988,-5.17486,21.0556970351,33.54,-18.54,38.3231418336,132.71,54.45988,-4.56486,54.6508597959,20.40988,-5.17486,21.0556970351,34.05,0.61,34.0554635852,131.99
2022-01-02 19:00:00,52.78606,-24.97218,58.3950160911,20.61606,-5.21218,21.2647301952,32.17,-19.76,37.7540262754,133.27,53.30606,-5.7721800000000005,53.6176658824,20.61606,-5.21218,21.2647301952,32.69,-0.56,32.694796222,132.55
2022-01-02 19:30:00,50.94718,-25.7436,57.0819418986,19.55718,-4.8836,20.1576992366,31.39,-20.86,37.6891456523,133.18,51.46718,-6.3736,51.8603258196,19.55718,-4.8836,20.1576992366,31.91,-1.49,31.944767959700002,132.44
2022-01-02 20:00:00,49.56466,-25.41116,55.6990356601,20.04466,-5.05116,20.6712992301,29.52,-20.36,35.8602844384,132.5,50.06466,-5.94116,50.4159455238,20.04466,-5.05116,20.6712992301,30.02,-0.89,30.0331899738,131.77
2022-01-02 20:30:00,48.23708,-24.31448,54.0186062815,20.02708,-5.00448,20.6428862661,28.21,-19.31,34.1859649564,132.79,48.73708,-4.73448,48.9665014862,20.02708,-5.00448,20.6428862661,28.71,0.27,28.7112695644,132.08
2022-01-02 21:00:00,46.35246,-24.72666,52.5353049178,17.91246,-4.29666,18.4205730206,28.44,-20.43,35.0174028163,133.06,46.84246,-5.14666,47.1243479319,17.91246,-4.29666,18.4205730206,28.93,-0.85,28.942484344,132.35
2022-01-02 21:30:00,45.06416,-24.88092,51.4765839635,17.74416,-3.87092,18.1614766952,27.32,-21.01,34.4645107321,133.28,45.55416,-5.32092,45.8638603145,17.74416,-3.87092,18.1614766952,27.81,-1.45,27.8477754946,132.54
2022-01-02 22:00:00,43.41994,-25.4998,50.3540563375,19.49994,-4.7498000000000005,20.0700837079,23.92,-20.75,31.6658949029,133.16,43.86994,-5.7598,44.2464341122,19.49994,-4.7498000000000005,20.0700837079,24.37,-1.01,24.3909204418,132.44
2022-01-02 22:30:00,41.6445,-25.43048,48.7952220333,18.5245,-4.11048,18.9750664315,23.12,-21.32,31.4495914123,133.82,42.0945,-5.83048,42.4963695777,18.5245,-4.11048,18.9750664315,23.57,-1.72,23.6326744149,133.09
2022-01-02 23:00:00,39.47548,-26.66048,47.6350156404,19.18548,-4.17048,19.6335311715,20.29,-22.49,30.2900016507,133.17,39.91548,-7.02048,40.5281714744,19.18548,-4.17048,19.6335311715,20.73,-2.85,20.9249946237,132.46
2022-01-02 23:30:00,37.28818,-27.5555,46.3650077964,19.26818,-4.6455,19.8202782716,18.02,-22.91,29.1477014531,132.9,37.73818,-7.6455,38.5048555375,19.26818,-4.6455,19.8202782716,18.47,-3.0,18.7120522659,132.19
2022-01-03 00:00:00,35.52576,-27.66356,45.0261276977,20.33576,-4.96356,20.9327509576,15.19,-22.7,27.3134783578,132.81,35.93576,-7.70356,36.7521929067,20.33576,-4.96356,20.9327509576,15.6,-2.74,15.8388004596,132.09
2022-01-03 00:30:00,34.1114,-27.91912,44.0802095224,19.2614,-4.59912,19.802864306300002,14.85,-23.32,27.6467882402,132.86,34.5214,-7.88912,35.4113720764,19.2614,-4.59912,19.802864306300002,15.26,-3.29,15.6106277901,132.17
2022-01-03 01:00:00,33.13824,-27.81404,43.2638853019,18.17824,-4.25404,18.6693670439,14.96,-23.56,27.9083356723,133.14,33.54824,-7.86404,34.4576193638,18.17824,-4.25404,18.6693670439,15.37,-3.61,15.7882551284,132.42
2022-01-03 01:30:00,31.93016,-28.72204,42.9475342643,16.39016,-3.66204,16.7942812227,15.54,-25.06,29.4872040044,132.89,32.35016,-8.85204,33.5394016671,16.39016,-3.66204,16.7942812227,15.96,-5.19,16.7826606949,132.19
2022-01-03 02:00:00,30.88518,-30.91756,43.7011425478,18.82518,-4.42756,19.3388388893,12.06,-26.49,29.1060766851,133.16,31.27518,-10.79756,33.0866164179,18.82518,-4.42756,19.3388388893,12.45,-6.37,13.9849705041,132.44
2022-01-03 02:30:00,30.0645,-30.87086,43.0915787294,17.5445,-4.03086,18.001591946,12.52,-26.84,29.6164818978,132.17,30.4645,-10.69086,32.285914077,17.5445,-4.03086,18.001591946,12.92,-6.66,14.5355426455,131.45
2022-01-03 03:00:00,29.53864,-30.25526,42.2837085734,17.03864,-3.84526,17.4671485228,12.5,-26.41,29.218797032,132.31,29.93864,-10.03526,31.5757598217,17.03864,-3.84526,17.4671485228,12.9,-6.19,14.3082528633,131.59
2022-01-03 03:30:00,29.21886,-29.44366,41.4809702622,17.42886,-3.98366,17.8783306798,11.79,-25.46,28.0573644521,132.51,29.60886,-9.37366,31.057206769,17.42886,-3.98366,17.8783306798,12.18,-5.39,13.3193280611,131.78
2022-01-03 04:00:00,28.67934,-29.462,41.1158605265,14.52934,-3.012,14.8382567991,14.15,-26.45,29.9970831915,131.78,29.09934,-9.412,30.5836121548,14.52934,-3.012,14.8382567991,14.57,-6.4,15.9136702241,131.08
2022-01-03 04:30:00,28.71502,-29.19392,40.9492043704,14.795020000000001,-3.10392,15.1171074008,13.92,-26.09,29.571176845,131.41,29.12502,-9.23392,30.5537570287,14.795020000000001,-3.10392,15.1171074008,14.33,-6.13,15.5860771203,130.73
2022-01-03 05:00:00,28.95166,-29.36598,41.2378393968,16.22166,-3.54598,16.6047049753,12.73,-25.82,28.7875893399,131.41,29.34166,-9.44598,30.8246581443,16.22166,-3.54598,16.6047049753,13.12,-5.9,14.3855622066,130.73
2022-01-03 05:30:00,29.07132,-28.39756,40.6394274135,14.72132,-3.10756,15.0457366618,14.35,-25.29,29.0775961868,131.48,29.49132,-8.65756,30.73583089,14.72132,-3.10756,15.0457366618,14.77,-5.55,15.7783205697,130.73
2022-01-03 06:00:00,29.83914,-27.35512,40.4805739356,14.48914,-3.06512,14.8097987344,15.35,-24.29,28.7337188683,130.69,30.26914,-7.48512,31.1808893034,14.48914,-3.06512,14.8097987344,15.78,-4.42,16.3873365743,130.0
2022-01-03 06:30:00,31.49304,-26.6346,41.2457693055,14.87304,-3.1946,15.2122578206,16.62,-23.44,28.7342652594,130.99,31.93304,-7.0246,32.6965449062,14.87304,-3.1946,15.2122578206,17.06,-3.83,17.4846361129,130.32
2022-01-03 07:00:00,32.75098,-26.70136,42.2562340585,16.11098,-3.61136,16.5107721688,16.64,-23.09,28.4611612553,130.04,33.18098,-7.06136,33.9240362989,16.11098,-3.61136,16.5107721688,17.07,-3.45,17.4151485782,129.39
2022-01-03 07:30:00,34.62944,-25.26212,42.8645870341,14.22944,-2.99212,14.5406239484,20.4,-22.27,30.2012069295,130.33,35.09944,-5.73212,35.5644188482,14.22944,-2.99212,14.5406239484,20.87,-2.74,21.0490973678,129.61
2022-01-03 08:00:00,36.56404,-25.15852,44.3833318906,15.68404,-2.65852,15.9077603487,20.88,-22.5,30.6956739623,131.85,37.03404,-5.05852,37.3779178568,15.68404,-2.65852,15.9077603487,21.35,-2.4,21.4844711361,131.15
2022-01-03 08:30:00,38.51212,-24.70126,45.7529849571,15.39212,-2.9612600000000002,15.6743873527,23.12,-21.74,31.7358157292,133.28,39.02212,-4.64126,39.2971645756,15.39212,-2.9612600000000002,15.6743873527,23.63,-1.6800000000000002,23.6896454174,132.59
2022-01-03 09:00:00,40.7029,-23.9814,47.2422862949,14.9129,-2.7714,15.1682314187,25.79,-21.21,33.3914390226,133.19,41.2229,-3.9714,41.4137598193,14.9129,-2.7714,15.1682314187,26.31,-1.2,26.3373518031,132.49
2022-01-03 09:30:00,42.86922,-23.0145,48.6563175103,14.28922,-2.3645,14.4835309389,28.58,-20.65,35.2595930209,132.98,43.41922,-3.3145,43.545545991,14.28922,-2.3645,14.4835309389,29.13,-0.9500000000000001,29.1454867861,132.3
2022-01-03 10:00:00,44.77502,-22.38108,50.0571189539,14.64502,-2.47108,14.8520317521,30.13,-19.91,36.1140554355,131.9,45.34502,-2.80108,45.4314526288,14.64502,-2.47108,14.8520317521,30.7,-0.33,30.7017735644,131.23
2022-01-03 10:30:00,46.4846,-22.27512,51.5460862547,14.2146,-2.32512,14.4035077733,32.27,-19.95,37.9388376206,131.41,47.0746,-2.5651200000000003,47.1444355759,14.2146,-2.32512,14.4035077733,32.86,-0.24,32.8608764338,130.74
2022-01-03 11:00:00,47.69792,-21.72024,52.410498929,14.44792,-2.45024,14.6542167441,33.25,-19.27,38.4303968233,131.96,48.29792,-2.17024,48.3466546721,14.44792,-2.45024,14.6542167441,33.85,0.28,33.8511580304,131.25
2022-01-03 11:30:00,48.7092,-21.58972,53.279472354,15.2092,-2.76972,15.4593374217,33.5,-18.82,38.4245025993,131.4,49.3192,-1.9897200000000002,49.359320035,15.2092,-2.76972,15.4593374217,34.11,0.78,34.1189170403,130.71
2022-01-03 12:00:00,49.7918,-21.06096,54.062809614,15.4318,-2.72096,15.6698460287,34.36,-18.34,38.9482374441,131.65,50.4018,-1.5609600000000001,50.4259659239,15.4318,-2.72096,15.6698460287,34.97,1.16,34.9892340585,130.94
2022-01-03 12:30:00,50.91356,-21.2274,55.1615183133,15.33356,-2.8374,15.5938738302,35.58,-18.39,40.0515730028,131.2,51.53356,-1.5173999999999999,51.5558949979,15.33356,-2.8374,15.5938738302,36.2,1.32,36.2240583038,130.53
2022-01-03 13:00:00,51.64694,-21.4955,55.9416028695,16.98694,-3.2755,17.2998563813,34.66,-18.22,39.15717048,132.07,52.26694,-1.9255,52.3023954252,16.98694,-3.2755,17.2998563813,35.28,1.35,35.3058196336,131.36
2022-01-03 13:30:00,51.30124,-22.903480000000002,56.1817285392,16.47124,-3.25348,16.7894871645,34.83,-19.65,39.9906414052,131.56,51.92124,-3.49348,52.0386353169,16.47124,-3.25348,16.7894871645,35.45,-0.24,35.4508124025,130.84
2022-01-03 14:00:00,51.24462,-22.8143,56.0937016378,15.39462,-3.1243,15.7084555394,35.85,-19.69,40.9013276068,131.1,51.87462,-3.2943,51.9791170821,15.39462,-3.1243,15.7084555394,36.48,-0.17,36.4803961053,130.38
2022-01-03 14:30:00,50.954,-22.74994,55.8020598724,13.554,-2.85994,13.8524428461,37.4,-19.89,42.360029509,131.33,51.594,-3.19994,51.6931373782,13.554,-2.85994,13.8524428461,38.04,-0.34,38.0415194229,130.64
2022-01-03 15:00:00,50.7032,-22.91052,55.6390727539,12.9032,-2.49052,13.1413568596,37.8,-20.42,42.962965447,131.45,51.3532,-3.25052,51.4559717672,12.9032,-2.49052,13.1413568596,38.45,-0.76,38.4575103198,130.76
2022-01-03 15:30:00,50.59524,-22.91642,55.5431419374,10.25524,-2.30642,10.5113995583,40.34,-20.61,45.2999746137,131.89,51.27524,-3.32642,51.3830254761,10.25524,-2.30642,10.5113995583,41.02,-1.02,41.032679659,131.2
2022-01-03 16:00:00,51.6234,-22.5365,56.3282279129,9.7934,-2.2865,10.0567771085,41.83,-20.25,46.4737710973,131.61,52.3134,-3.0365,52.4014518101,9.7934,-2.2865,10.0567771085,42.52,-0.75,42.5266140199,130.93
2022-01-03 16:30:00,54.32998,-22.41602,58.7726524792,9.48998,-2.20602,9.7430100401,44.84,-20.21,49.1840390777,131.27,55.04998,-3.04602,55.1341866344,9.48998,-2.20602,9.7430100401,45.56,-0.84,45.5677429768,130.6
2022-01-03 17:00:00,57.93996,-22.01544,61.9815985853,11.25996,-2.21544,11.4758386881,46.68,-19.8,50.7056446562,130.92,58.68996,-2.64544,58.7495511268,11.25996,-2.21544,11.4758386881,47.43,-0.43,47.4319491482,130.23
2022-01-03 17:30:00,60.23966,-21.96436,64.1190279646,21.84966,-4.41436,22.2911241602,38.39,-17.55,42.2113089112,130.87,60.90966,-2.58436,60.964461762,21.84966,-4.41436,22.2911241602,39.06,1.83,39.102845165,130.2
2022-01-03 18:00:00,59.99622,-22.2586,63.9921220796,19.94622,-4.2686,20.3978586682,40.05,-17.99,43.9049268306,130.91,60.66622,-2.7786,60.7298185988,19.94622,-4.2686,20.3978586682,40.72,1.49,40.747251441,130.2
2022-01-03 18:30:00,58.73858,-22.7526,62.9912818347,16.78858,-4.0926,17.2802139216,41.95,-18.66,45.9129404417,131.3,59.43858,-3.2326,59.5264184642,16.78858,-4.0926,17.2802139216,42.65,0.86,42.6586696933,130.57
2022-01-03 19:00:00,56.76246,-23.37356,61.3864819999,11.19246,-2.44356,11.4560964698,45.57,-20.93,50.1466828414,131.33,57.50246,-3.66356,57.6190470064,11.19246,-2.44356,11.4560964698,46.31,-1.22,46.3260671761,130.62
2022-01-03 19:30:00,54.9846,-23.60654,59.8379057783,14.374600000000001,-2.66654,14.6198344974,40.61,-20.94,45.6908710795,132.13,55.6746,-3.89654,55.8107884654,14.374600000000001,-2.66654,14.6198344974,41.3,-1.23,41.318311921,131.4
2022-01-03 20:00:00,53.00266,-24.59364,58.4305493344,27.18266,-4.44364,27.5434736576,25.82,-20.15,32.7520213117,132.13,53.53266,-5.06364,53.7716108809,27.18266,-4.44364,27.5434736576,26.35,-0.62,26.3572931084,131.4
2022-01-03 20:30:00,50.89506,-25.53412,56.9411838354,24.42506,-3.99412,24.7494757637,26.47,-21.54,34.1267124112,131.53,51.42506,-5.80412,51.751566208,24.42506,-3.99412,24.7494757637,27.0,-1.81,27.0606005107,130.82
2022-01-03 21:00:00,47.82934,-27.8192,55.3313080767,19.95934,-4.1692,20.390131973,27.87,-23.65,36.5521463118,132.38,48.38934,-7.9892,49.0444241711,19.95934,-4.1692,20.390131973,28.43,-3.8200000000000003,28.6854893631,131.66
2022-01-03 21:30:00,46.53006,-27.50876,54.0534768571,17.55006,-4.4287600000000005,18.1002353891,28.98,-23.08,37.047628804,132.67,47.09006,-7.62876,47.7040011943,17.55006,-4.4287600000000005,18.1002353891,29.54,-3.2,29.7128187825,131.94
2022-01-03 22:00:00,44.21916,-27.59998,52.1257422691,11.18916,-2.41998,11.4478646352,33.03,-25.18,41.5332794275,132.77,44.83916,-7.69998,45.4954938593,11.18916,-2.41998,11.4478646352,33.65,-5.28,34.0617219177,132.06
2022-01-03 22:30:00,41.89816,-27.71126,50.2331538147,10.70816,-2.34126,10.9611217023,31.19,-25.37,40.2051364878,132.94,42.47816,-8.06126,43.2363040716,10.70816,-2.34126,10.9611217023,31.77,-5.72,32.2808193824,132.24
2022-01-03 23:00:00,39.42258,-28.13164,48.4306615993,11.47258,-2.44164,11.7295224858,27.95,-25.69,37.9628581643,132.12,39.97258,-8.44164,40.8542340247,11.47258,-2.44164,11.7295224858,28.5,-6.0,29.1247317584,131.42
2022-01-03 23:30:00,37.57562,-28.09542,46.9177987907,12.38562,-2.10542,12.5632947972,25.19,-25.99,36.1941459355,132.33,38.10562,-8.33542,39.0066340788,12.38562,-2.10542,12.5632947972,25.72,-6.23,26.4637733515,131.62
2022-01-04 00:00:00,35.14204,-27.59294,44.6803459387,9.01204,-2.47294,9.3451750762,26.13,-25.12,36.2462591173,132.44,35.67204,-7.5929400000000005,36.4711828106,9.01204,-2.47294,9.3451750762,26.66,-5.12,27.1471913833,131.76
2022-01-04 00:30:00,33.87014,-26.88526,43.2435381171,5.13014,-1.51526,5.3492381969,28.74,-25.37,38.3356818121,133.31,34.44014,-6.81526,35.1079907156,5.13014,-1.51526,5.3492381969,29.31,-5.3,29.7853336392,132.6
2022-01-04 01:00:00,33.03296,-26.58398,42.4014674157,4.26296,-0.21398000000000003,4.2683270026999995,28.77,-26.37,39.0267831111,133.44,33.60296,-6.7439800000000005,34.2730241882,4.26296,-0.21398000000000003,4.2683270026999995,29.34,-6.53,30.0578858205,132.75
2022-01-04 01:30:00,32.52458,-26.6597,42.0545824883,5.2645800000000005,-0.36970000000000003,5.2775449469,27.26,-26.29,37.8717797311,132.67,33.06458,-6.7897,33.7545030576,5.2645800000000005,-0.36970000000000003,5.2775449469,27.8,-6.42,28.531673627700002,131.98
2022-01-04 02:00:00,31.30638,-26.73924,41.1713053531,3.81638,-1.01924,3.9501400585,27.49,-25.72,37.6459625989,132.8,31.86638,-6.88924,32.60257355,3.81638,-1.01924,3.9501400585,28.05,-5.87,28.6576237675,132.1
2022-01-04 02:30:00,30.74948,-26.88704,40.846584193,3.58948,-0.44704000000000005,3.617210449,27.16,-26.44,37.9043427591,133.32,31.29948,-6.85704,32.0417921757,3.58948,-0.44704000000000005,3.617210449,27.71,-6.41,28.4417334212,132.63
2022-01-04 03:00:00,30.53122,-26.98352,40.7463586874,3.71122,0.33648,3.7264423622000002,26.82,-27.32,38.2843936872,133.32,31.08122,-6.87352,31.8321773349,3.71122,0.33648,3.7264423622000002,27.37,-7.21,28.3037276697,132.63
2022-01-04 03:30:00,30.12378,-26.9305,40.4066077732,1.87378,0.6795,1.993181311,28.25,-27.61,39.5015771837,134.02,30.68378,-6.7105,31.4089981588,1.87378,0.6795,1.993181311,28.81,-7.39,29.7426999447,133.32
2022-01-04 04:00:00,29.7377,-27.26406,40.3442656269,1.6077,0.86594,1.8260754019,28.13,-28.13,39.7818275096,134.02,30.3077,-7.34406,31.1848023334,1.6077,0.86594,1.8260754019,28.7,-8.21,29.8511993059,133.32
2022-01-04 04:30:00,29.6966,-27.8699,40.7261510282,1.4866000000000001,0.7201000000000001,1.6518243156999999,28.21,-28.59,40.1645639837,132.27,30.2766,-7.7199,31.2453094651,1.4866000000000001,0.7201000000000001,1.6518243156999999,28.79,-8.44,30.0016282891,131.56
2022-01-04 05:00:00,29.882460000000002,-27.50854,40.6162675363,1.39246,0.9314600000000001,1.6752798522,28.49,-28.44,40.2556045787,132.27,30.47246,-7.46854,31.374351119700002,1.39246,0.9314600000000001,1.6752798522,29.08,-8.4,30.2689015328,131.56
2022-01-04 05:30:00,31.18134,-27.30448,41.4464786474,1.7613400000000001,0.9355200000000001,1.9943711455000002,29.42,-28.24,40.7803138781,131.71,31.77134,-7.26448,32.5912674664,1.7613400000000001,0.9355200000000001,1.9943711455000002,30.01,-8.2,31.1101285758,131.05
2022-01-04 06:00:00,33.02816,-27.26106,42.8255151202,6.93816,-1.21106,7.0430625802,26.09,-26.05,36.8685584204,131.78,33.57816,-7.31106,34.3648719961,6.93816,-1.21106,7.0430625802,26.64,-6.1,27.3294639538,131.12
2022-01-04 06:30:00,37.29998,-24.89462,44.844515974,9.37998,-1.77462,9.5463763253,27.92,-23.12,36.2499765517,131.41,37.87998,-5.27462,38.2454507222,9.37998,-1.77462,9.5463763253,28.5,-3.5,28.7141080307,130.74
2022-01-04 07:00:00,42.23898,-18.17246,45.9822763018,14.62898,-3.13246,14.960593621,27.61,-15.04,31.4406377162,130.21,42.59898,-6.95246,43.1625972005,14.62898,-3.13246,14.960593621,27.97,-3.8200000000000003,28.2296528494,129.54
2022-01-04 07:30:00,47.67812,-10.01116,48.7178247798,22.18812,-4.60116,22.6601708396,25.49,-5.41,26.0577857847,130.61,47.72812,-10.17116,48.7998558859,22.18812,-4.60116,22.6601708396,25.54,-5.57,26.1403232574,129.93
2022-01-04 08:00:00,51.12342,-9.94742,52.0821969309,16.79342,-3.86742,17.2329885032,34.33,-6.08,34.8642409927,132.25,51.19342,-10.11742,52.1836031599,16.79342,-3.86742,17.2329885032,34.4,-6.25,34.9631591822,131.58
2022-01-04 08:30:00,54.96744,-8.99284,55.6982103071,15.06744,-3.24284,15.4124546851,39.9,-5.75,40.3121879833,131.7,55.03744,-9.15284,55.7933175373,15.06744,-3.24284,15.4124546851,39.97,-5.91,40.4045665736,131.03
2022-01-04 09:00:00,57.64824,-8.22842,58.2325207319,15.72824,-2.77842,15.9717610549,41.92,-5.45,42.2727914858,131.24,57.73824,-8.38842,58.3444080302,15.72824,-2.77842,15.9717610549,42.01,-5.61,42.382923448,130.59
2022-01-04 09:30:00,60.53528,-7.69314,61.0221642335,27.04528,-3.64314,27.2895518347,33.49,-4.05,33.7339976878,131.47,60.60528,-7.85314,61.1119609548,27.04528,-3.64314,27.2895518347,33.56,-4.21,33.8230350501,130.8
2022-01-04 10:00:00,59.6762,-8.96956,60.3465148375,24.2362,-3.27956,24.4570829052,35.44,-5.69,35.8938671642,131.79,59.7462,-9.11956,60.4381898226,24.2362,-3.27956,24.4570829052,35.51,-5.84,35.9870212716,131.13
2022-01-04 10:30:00,59.84036,-9.07874,60.5251369674,20.25036,-2.41874,20.3942978138,39.59,-6.66,40.1462787815,132.81,59.92036,-9.23874,60.6284080223,20.25036,-2.41874,20.3942978138,39.67,-6.82,40.2519726225,132.11
2022-01-04 11:00:00,61.37956,-8.38566,61.9497351038,20.97956,-2.66566,21.148231156,40.4,-5.72,40.802921464,132.81,61.45956,-8.53566,62.0494561381,20.97956,-2.66566,21.148231156,40.48,-5.87,40.9033898351,132.11
2022-01-04 11:30:00,60.4553,-8.60776,61.0650213322,24.3253,-4.38776,24.7178611111,36.13,-4.22,36.3756140842,132.38,60.5253,-8.75776,61.1556236196,24.3253,-4.38776,24.7178611111,36.2,-4.37,36.4628153055,131.71
2022-01-04 12:00:00,59.5817,-8.90828,60.2439742003,24.9717,-4.1982800000000005,25.3221514854,34.61,-4.71,34.9290165908,132.24,59.6617,-9.07828,60.3484350638,24.9717,-4.1982800000000005,25.3221514854,34.69,-4.88,35.0315643385,131.56
2022-01-04 12:30:00,60.39266,-8.7716,61.0263414309,26.52266,-4.2216000000000005,26.8565336564,33.87,-4.55,34.1742505404,132.43,60.45266,-8.9216,61.1074385622,26.52266,-4.2216000000000005,26.8565336564,33.93,-4.7,34.2539764115,131.71
2022-01-04 13:00:00,60.59398,-8.651299999999999,61.2084585979,24.16398,-3.7413,24.4518967594,36.43,-4.91,36.7593933573,132.68,60.67398,-8.8113,61.3104465546,24.16398,-3.7413,24.4518967594,36.51,-5.07,36.8603445453,132.01
2022-01-04 13:30:00,60.1902,-8.34002,60.7652541313,20.5702,-3.16002,20.8115077407,39.62,-5.18,39.9571870882,133.05,60.2702,-8.50002,60.8666357542,20.5702,-3.16002,20.8115077407,39.7,-5.34,40.0575286307,132.35
2022-01-04 14:00:00,60.69566,-7.61024,61.1708990918,16.89566,-3.2302400000000002,17.2016794905,43.8,-4.38,44.0184552205,133.17,60.78566,-7.76024,61.2790158741,16.89566,-3.2302400000000002,17.2016794905,43.89,-4.53,44.1231571853,132.47
2022-01-04 14:30:00,60.82172,-7.3641,61.2659088937,13.84172,-2.7741,14.1169700491,46.98,-4.59,47.2036915929,132.76,60.92172,-7.5241,61.3845912959,13.84172,-2.7741,14.1169700491,47.08,-4.75,47.3190120353,132.1
2022-01-04 15:00:00,61.15138,-7.50304,61.6099576785,13.29138,-2.29304,13.4877283019,47.86,-5.21,48.142742963,132.67,61.23138,-7.65304,61.7077865261,13.29138,-2.29304,13.4877283019,47.94,-5.36,48.2387105964,132.02
2022-01-04 15:30:00,61.25814,-8.5946,61.8581188319,20.06814,-3.6046,20.3892958245,41.19,-4.99,41.4911580942,132.67,61.33814,-8.7546,61.9597485455,20.06814,-3.6046,20.3892958245,41.27,-5.15,41.5900877614,132.02
2022-01-04 16:00:00,62.00806,-8.65686,62.6094300407,19.55806,-3.52686,19.873511326,42.45,-5.13,42.7588517152,133.08,62.09806,-8.80686,62.7194534321,19.55806,-3.52686,19.873511326,42.54,-5.28,42.8664204244,132.4
2022-01-04 16:30:00,63.4373,-9.33728,64.1207909269,22.8973,-4.05728,23.2539860731,40.54,-5.28,40.8823922979,132.56,63.5273,-9.49728,64.233294892,22.8973,-4.05728,23.2539860731,40.63,-5.44,40.9925663993,131.92
2022-01-04 17:00:00,66.36968,-9.17282,67.0005600727,33.44968,-4.53282,33.7554077039,32.92,-4.64,33.245390658,132.66,66.42968,-9.32282,67.0806779755,33.44968,-4.53282,33.7554077039,32.98,-4.79,33.3260333673,131.97
2022-01-04 17:30:00,67.91484,-9.40476,68.5629273214,31.574840000000002,-4.54476,31.9002408217,36.34,-4.86,36.6635404728,132.08,67.99484,-9.56476,68.6642767419,31.574840000000002,-4.54476,31.9002408217,36.42,-5.02,36.7643414194,131.43
2022-01-04 18:00:00,68.22922,-9.48662,68.8855748385,28.47922,-4.11662,28.7752068982,39.75,-5.37,40.1110882425,132.03,68.31922,-9.64662,68.9969064439,28.47922,-4.11662,28.7752068982,39.84,-5.53,40.2219653921,131.34
2022-01-04 18:30:00,68.04844,-9.4734,68.7046977578,26.52844,-3.8034,26.7997011251,41.52,-5.67,41.9053612322,132.56,68.13844,-9.6334,68.8160548215,26.52844,-3.8034,26.7997011251,41.61,-5.83,42.0164372597,131.86
2022-01-04 19:00:00,66.69134,-9.79194,67.4063566732,26.60134,-3.95194,26.893291348600002,40.09,-5.84,40.5131299704,132.3,66.77134,-9.94194,67.5074367485,26.60134,-3.95194,26.893291348600002,40.17,-5.99,40.6141477813,131.6
2022-01-04 19:30:00,64.47976,-10.4743,65.3249600853,26.50976,-4.0243,26.813473586,37.97,-6.45,38.5139377369,131.77,64.56976,-10.6443,65.4412334003,26.50976,-4.0243,26.813473586,38.06,-6.62,38.6314379748,131.08
2022-01-04 20:00:00,62.73348,-10.86446,63.6673071835,27.58348,-4.42446,27.9360737256,35.15,-6.44,35.7350822022,131.77,62.80348,-11.01446,63.7620218406,27.58348,-4.42446,27.9360737256,35.22,-6.59,35.8312224184,131.08
2022-01-04 20:30:00,61.13746,-10.04368,61.9569570201,22.40746,-4.93368,22.9441814409,38.73,-5.11,39.065649873,131.02,61.21746,-10.20368,62.0620052399,22.40746,-4.93368,22.9441814409,38.81,-5.27,39.1661716281,130.35
2022-01-04 21:00:00,58.5389,-9.50976,59.3063095165,10.9389,-3.01976,11.3480607889,47.6,-6.49,48.0404007061,130.14,58.6289,-9.66976,59.4209741898,10.9389,-3.01976,11.3480607889,47.69,-6.65,48.1514132711,129.49
2022-01-04 21:30:00,55.76968,-10.17478,56.6902403889,11.12968,-2.7947800000000003,11.4752155601,44.64,-7.38,45.2459279936,131.07,55.85968,-10.34478,56.8094914865,11.12968,-2.7947800000000003,11.4752155601,44.73,-7.55,45.3627093547,130.39
2022-01-04 22:00:00,52.9037,-11.16976,54.0700010371,12.2537,-3.34976,12.7033088504,40.65,-7.82,41.3953487725,131.97,52.9837,-11.32976,54.1815090907,12.2537,-3.34976,12.7033088504,40.73,-7.98,41.5043768776,131.27
2022-01-04 22:30:00,50.14786,-11.70612,51.4960300221,11.59786,-2.73612,11.9162372095,38.55,-8.97,39.5798357753,132.08,50.21786,-11.87612,51.6030589135,11.59786,-2.73612,11.9162372095,38.62,-9.14,39.68682401,131.41
2022-01-04 23:00:00,46.7014,-13.74368,48.6817162999,10.1414,-2.16368,10.3696434414,36.56,-11.58,38.3500977834,132.74,46.7814,-13.923680000000001,48.8095098388,10.1414,-2.16368,10.3696434414,36.64,-11.76,38.4809979081,132.07
2022-01-04 23:30:00,44.12928,-12.6637,45.9103762891,11.86928,-3.3637,12.3367048035,32.26,-9.3,33.5737635662,133.77,44.19928,-12.8337,46.0247781984,11.86928,-3.3637,12.3367048035,32.33,-9.47,33.6884223436,133.09
2022-01-05 00:00:00,42.13858,-12.54698,43.9668810758,10.08858,-3.04698,10.538668489700001,32.05,-9.5,33.428318833,133.1,42.18858,-12.71698,44.06356616,10.08858,-3.04698,10.538668489700001,32.1,-9.67,33.5248997016,132.42
2022-01-05 00:30:00,41.18892,-12.98574,43.1874585281,11.85892,-3.47574,12.3577810352,29.33,-9.51,30.8332450449,132.95,41.25892,-13.16574,43.3086041026,11.85892,-3.47574,12.3577810352,29.4,-9.69,30.9557119123,132.27
2022-01-05 01:00:00,40.11252,-12.95256,42.1519047174,11.97252,-3.50256,12.474340131,28.14,-9.45,29.6843746776,133.34,40.16252,-13.12256,42.251977394,11.97252,-3.50256,12.474340131,28.19,-9.62,29.7862468263,132.62
2022-01-05 01:30:00,39.53992,-13.04336,41.6357360172,14.04992,-3.45336,14.4681010259,25.49,-9.59,27.2343202596,132.61,39.59992,-13.21336,41.7462159542,14.04992,-3.45336,14.4681010259,25.55,-9.76,27.3506873771,131.93
2022-01-05 02:00:00,38.30776,-13.21322,40.522508054,12.52776,-2.92322,12.8642911109,25.78,-10.29,27.7577466665,133.27,38.35776,-13.39322,40.6287594468,12.52776,-2.92322,12.8642911109,25.83,-10.47,27.8713078272,132.58
2022-01-05 02:30:00,37.56938,-13.28452,39.8489245177,9.85938,-2.60452,10.1975927755,27.71,-10.68,29.6969106137,133.52,37.61938,-13.46452,39.9563643293,9.85938,-2.60452,10.1975927755,27.76,-10.86,29.8086765892,132.82
2022-01-05 03:00:00,37.2365,-13.21576,39.5121910887,9.6765,-2.48576,9.9906784068,27.56,-10.73,29.5750993236,133.79,37.2965,-13.38576,39.6258436254,9.6765,-2.48576,9.9906784068,27.62,-10.9,29.6930025427,133.08
2022-01-05 03:30:00,36.65548,-14.22342,39.3183149502,9.68548,-2.78342,10.0774971956,26.97,-11.44,29.295980953,133.58,36.70548,-14.19342,39.354103132,9.68548,-2.78342,10.0774971956,27.02,-11.41,29.330334127,132.91
2022-01-05 04:00:00,36.30184,-14.31626,39.0227995891,8.14184,-2.38626,8.4843264537,28.16,-11.93,30.5828464993,132.49,36.35184,-14.48626,39.1319306983,8.14184,-2.38626,8.4843264537,28.21,-12.1,30.6955061858,131.83
2022-01-05 04:30:00,36.30364,-14.38806,39.0508712811,7.58364,-2.06806,7.8605640900000004,28.72,-12.32,31.2509327861,131.96,36.37364,-14.55806,39.1788054669,7.58364,-2.06806,7.8605640900000004,28.79,-12.49,31.3825461045,131.31
2022-01-05 05:00:00,36.71286,-14.35712,39.4203118211,8.53286,-2.48712,8.8879393379,28.18,-11.87,30.577921773699998,131.96,36.76286,-14.53712,39.5327172513,8.53286,-2.48712,8.8879393379,28.23,-12.05,30.6942242124,131.31
2022-01-05 05:30:00,37.88282,-13.8294,40.3281583452,7.63282,-1.8194,7.8466653753,30.25,-12.01,32.5469291946,131.77,37.94282,-13.9994,40.4430561396,7.63282,-1.8194,7.8466653753,30.31,-12.18,32.6657083193,131.11
2022-01-05 06:00:00,39.35064,-13.64648,41.6497213052,7.06064,-1.58648,7.2366812836,32.29,-12.06,34.4686480733,131.82,39.41064,-13.81648,41.7623474532,7.06064,-1.58648,7.2366812836,32.35,-12.23,34.5846121852,131.18
2022-01-05 06:30:00,43.28426,-12.35294,45.012468166,7.77426,-1.84294,7.9897150382,35.51,-10.51,37.0326909635,132.69,43.35426,-12.53294,45.1294410024,7.77426,-1.84294,7.9897150382,35.58,-10.69,37.1512112858,132.04
2022-01-05 07:00:00,46.72222,-11.62708,48.1472203876,9.90222,-2.56708,10.2295581847,36.82,-9.06,37.9182805517,131.17,46.79222,-11.79708,48.2564290956,9.90222,-2.56708,10.2295581847,36.89,-9.23,38.0271613455,130.52
2022-01-05 07:30:00,51.32928,-14.77358,53.4130475758,8.45928,-2.65358,8.8657151395,42.87,-12.12,44.5503232312,131.17,51.79928,-0.63358,51.8031546543,8.45928,-2.65358,8.8657151395,43.34,2.02,43.3870487588,130.52
2022-01-05 08:00:00,55.17214,-15.41448,57.2850000074,11.73214,-2.31448,11.9582576762,43.44,-13.1,45.3722778798,131.82,55.80214,4.12552,55.9544345325,11.73214,-2.31448,11.9582576762,44.07,6.44,44.5380567605,131.19
2022-01-05 08:30:00,58.44464,-14.0064,60.0995439724,15.14464,-1.3764,15.2070574961,43.3,-12.63,45.1044000071,132.89,59.07464,5.4536,59.3258362275,15.14464,-1.3764,15.2070574961,43.93,6.83,44.4577754729,132.23
2022-01-05 09:00:00,60.37588,-15.10238,62.2360728793,25.33588,-2.82238,25.4925997936,35.04,-12.28,37.1295030939,132.67,60.93588,4.27762,61.0858371821,25.33588,-2.82238,25.4925997936,35.6,7.1,36.3011019117,132.01
2022-01-05 09:30:00,61.11096,-15.78616,63.116972992,15.76096,-2.15616,15.9077618183,45.35,-13.63,47.3539797694,132.34,61.74096,3.56384,61.843731269,15.76096,-2.15616,15.9077618183,45.98,5.72,46.3344234884,131.69
2022-01-05 10:00:00,61.3891,-14.65462,63.1140197274,8.2191,-0.72462,8.2509804844,53.17,-13.93,54.9644776196,132.3,62.0991,4.76538,62.2816752131,8.2191,-0.72462,8.2509804844,53.88,5.49,54.1589743256,131.63
2022-01-05 10:30:00,61.91296,-14.47018,63.5814495367,9.07296,-1.23018,9.1559787021,52.84,-13.24,54.4735091581,132.68,62.62296,5.00982,62.8230325247,9.07296,-1.23018,9.1559787021,53.55,6.24,53.9123371781,131.98
2022-01-05 11:00:00,61.9737,-14.33386,63.609740089,8.5537,-1.01386,8.6135762486,53.42,-13.32,55.0555973539,132.89,62.6937,5.18614,62.9078378884,8.5537,-1.01386,8.6135762486,54.14,6.2,54.4938491942,132.18
2022-01-05 11:30:00,62.01556,-14.1991,63.6203121882,7.99556,-0.8891,8.0448417339,54.02,-13.31,55.6355686589,133.05,62.71556,5.3409,62.9425665105,7.99556,-0.8891,8.0448417339,54.72,6.23,55.0735081505,132.34
2022-01-05 12:00:00,62.60042,-13.91844,64.1290539164,7.82042,-0.67844,7.8497929788,54.78,-13.24,56.3573065361,133.08,63.34042,5.50156,63.5788956196,7.82042,-0.67844,7.8497929788,55.52,6.18,55.8628928717,132.37
2022-01-05 12:30:00,62.83958,-13.89984,64.3585143287,8.20958,-0.69984,8.2393555453,54.63,-13.2,56.2021076117,132.76,63.55958,5.51016,63.7979785965,8.20958,-0.69984,8.2393555453,55.35,6.21,55.6972764146,132.06
2022-01-05 13:00:00,63.31566,-13.99492,64.8438939843,9.15566,-1.03492,9.2139659996,54.16,-12.96,55.6890222575,132.58,64.03566,5.34508,64.2583506779,9.15566,-1.03492,9.2139659996,54.88,6.38,55.2496045235,131.91
2022-01-05 13:30:00,63.27316,-14.75938,64.9717790611,23.30316,-1.30938,23.3399173514,39.97,-13.45,42.1723060788,132.76,63.87316,4.69062,64.0451597263,23.30316,-1.30938,23.3399173514,40.57,6.0,41.0112777172,132.08
2022-01-05 14:00:00,65.04898,-13.98214,66.53472806,21.57898,-2.47214,21.7201255526,43.47,-11.51,44.9679997331,132.76,65.66898,5.35786,65.887188421,21.57898,-2.47214,21.7201255526,44.09,7.83,44.7798727109,132.08
2022-01-05 14:30:00,64.46394,-13.95216,65.9565184723,10.29394,-0.44216000000000005,10.3034317676,54.17,-13.51,55.8292844303,132.26,65.17394,5.4778400000000005,65.4037398486,10.29394,-0.44216000000000005,10.3034317676,54.88,5.92,55.1983767877,131.61
2022-01-05 15:00:00,64.24348,-14.57564,65.8762021061,14.04348,-1.03564,14.0816149898,50.2,-13.54,51.9939573412,132.56,64.94348,4.68436,65.112201799,14.04348,-1.03564,14.0816149898,50.9,5.72,51.220390471,131.92
2022-01-05 15:30:00,63.74494,-14.87902,65.4584036756,12.54494,-1.9190200000000002,12.6908690547,51.2,-12.96,52.8147858085,132.02,64.43494,4.35098,64.58167325,12.54494,-1.9190200000000002,12.6908690547,51.89,6.27,52.2674372817,131.37
2022-01-05 16:00:00,63.74376,-14.94178,65.4715490004,11.44376,-1.5617800000000002,11.549839813,52.3,-13.38,53.9843903365,131.94,64.44376,4.25822,64.5842909732,11.44376,-1.5617800000000002,11.549839813,53.0,5.82,53.3185933798,131.3
2022-01-05 16:30:00,65.6468,-15.72438,67.5037663884,20.9568,-1.75438,21.0301049789,44.69,-13.97,46.8226120587,131.86,66.2968,3.47562,66.3878424459,20.9568,-1.75438,21.0301049789,45.34,5.23,45.6406452627,131.21
2022-01-05 17:00:00,67.79806,-17.02338,69.9025922723,25.09806,-1.48338,25.141858165,42.7,-15.54,45.4398679576,131.91,68.41806,2.5266200000000003,68.4646970547,25.09806,-1.48338,25.141858165,43.32,4.01,43.5052008385,131.25
2022-01-05 17:30:00,68.89936,-18.11568,71.2411374858,23.80936,-1.2456800000000001,23.8419240472,45.09,-16.87,48.1425487485,133.08,69.53936,1.69432,69.5599979117,23.80936,-1.2456800000000001,23.8419240472,45.73,2.94,45.8244094343,132.43
2022-01-05 18:00:00,69.15912,-11.36714,70.08705837,21.08912,-1.04714,21.1151008654,48.07,-10.32,49.1653058569,134.14,69.34912,-8.16714,69.8283797646,21.08912,-1.04714,21.1151008654,48.26,-7.12,48.7823943652,133.44
2022-01-05 18:30:00,67.82632,-10.28098,68.6010804179,19.07632,-1.00098,19.1025638516,48.75,-9.28,49.6254057918,132.43,67.92632,-10.43098,68.7225602877,19.07632,-1.00098,19.1025638516,48.85,-9.43,49.7518582568,131.73
2022-01-05 19:00:00,66.62324,-10.63938,67.4674181726,18.42324,-0.58938,18.432665051,48.2,-10.05,49.2365971611,132.23,66.72324,-10.78938,67.5899510052,18.42324,-0.58938,18.432665051,48.3,-10.2,49.3652711934,131.55
2022-01-05 19:30:00,64.81432,-10.58058,65.6722525135,18.05432,-0.60058,18.0643064356,46.76,-9.98,47.813157185,132.51,64.90432,-10.73058,65.7853790884,18.05432,-0.60058,18.0643064356,46.85,-10.13,47.9326548399,131.82
2022-01-05 20:00:00,62.62074,-9.90246,63.3988627043,2.43074,0.79754,2.5582351337,60.19,-10.7,61.1336740267,130.61,62.73074,-10.05246,63.5310765925,2.43074,0.79754,2.5582351337,60.3,-10.85,61.2683645938,129.92
2022-01-05 20:30:00,61.7632,-0.1723,61.7634403311,8.0132,-0.6023000000000001,8.035803602,53.75,0.43,53.7517199725,130.66,61.3732,-16.3423,63.511734723000004,8.0132,-0.6023000000000001,8.035803602,53.36,-15.74,55.6330585174,129.97
2022-01-05 21:00:00,58.73792,1.28766,58.7520324261,7.99792,-0.62234,8.0220964468,50.74,1.9100000000000001,50.7759362297,131.82,58.26792,-18.18234,61.0389055357,7.99792,-0.62234,8.0220964468,50.27,-17.56,53.2487229894,131.13
2022-01-05 21:30:00,55.30028,-1.0296,55.3098638964,11.07028,0.010400000000000001,11.0702848852,44.23,-1.04,44.2422253057,132.95,54.86028,-20.7796,58.6638056883,11.07028,0.010400000000000001,11.0702848852,43.79,-20.79,48.4746139747,132.26
2022-01-05 22:00:00,52.1746,-1.5612,52.1979523602,3.6246,0.6688000000000001,3.6857860220000003,48.55,-2.23,48.6011872283,132.95,51.6946,-21.2712,55.8998713648,3.6246,0.6688000000000001,3.6857860220000003,48.07,-21.94,52.8402166915,132.26
2022-01-05 22:30:00,49.1774,-2.11484,49.2228526092,1.2674,1.06516,1.6555568808,47.91,-3.18,48.0154193984,132.79,48.7174,-21.86484,53.399028933,1.2674,1.06516,1.6555568808,47.45,-22.93,52.6999753321,132.11
2022-01-05 23:00:00,45.90748,-2.63712,45.9831612859,1.2574800000000002,1.10288,1.6726028353,44.65,-3.74,44.8063622714,133.01,45.45748,-22.607120000000002,50.7687341052,1.2574800000000002,1.10288,1.6726028353,44.2,-23.71,50.1577920168,132.32
2022-01-05 23:30:00,43.39948,-3.30496,43.5251378501,1.25948,1.11504,1.6821427026,42.14,-4.42,42.3711694434,133.87,42.97948,-22.82496,48.6643041671,1.25948,1.11504,1.6821427026,41.72,-23.94,48.1007484349,133.16
2022-01-06 00:00:00,40.27034,-15.21324,43.0481469405,1.27034,1.03676,1.6397057703,39.0,-16.25,42.25,134.11,40.36034,-15.32324,43.1712720338,1.27034,1.03676,1.6397057703,39.09,-16.36,42.3754374609,133.4
2022-01-06 00:30:00,38.9716,-15.3956,41.9023878308,1.2716,1.0344,1.6391918497,37.7,-16.43,41.1246264421,131.92,39.0416,-15.5656,42.0301610028,1.2716,1.0344,1.6391918497,37.77,-16.6,41.2569133601,131.24
2022-01-06 01:00:00,38.267,-15.44572,41.266615506,1.2770000000000001,0.98428,1.6123076997,36.99,-16.43,40.4747452123,131.73,38.357,-15.61572,41.4138884931,1.2770000000000001,0.98428,1.6123076997,37.08,-16.6,40.6261787521,131.04
2022-01-06 01:30:00,37.4225,-15.55342,40.5259469963,1.3125,0.89658,1.5895005335999999,36.11,-16.45,39.6804057439,131.61,37.5025,-15.72342,40.6652608838,1.3125,0.89658,1.5895005335999999,36.19,-16.62,39.8238684711,130.93
2022-01-06 02:00:00,36.7786,-15.72334,39.9986104598,1.2786,1.09666,1.6844824474,35.5,-16.82,39.2831057835,131.82,36.8486,-15.89334,40.1300084515,1.2786,1.09666,1.6844824474,35.57,-16.99,39.4193480413,131.12
2022-01-06 02:30:00,36.20906,-15.82886,39.517702805,1.3690600000000002,0.7011400000000001,1.5381555783,34.84,-16.53,38.5625012156,132.01,36.28906,-15.99886,39.6592914332,1.3690600000000002,0.7011400000000001,1.5381555783,34.92,-16.7,38.7078338324,131.33
2022-01-06 03:00:00,35.98874,-15.08632,39.0228965856,1.42874,0.5536800000000001,1.5322726683,34.56,-15.64,37.9341956551,132.08,36.06874,-15.25632,39.1626008474,1.42874,0.5536800000000001,1.5322726683,34.64,-15.81,38.0773646672,131.4
2022-01-06 03:30:00,36.0613,-14.57532,38.8954664555,1.7413,0.38468,1.7832847199000001,34.32,-14.96,37.4388033997,132.2,36.1413,-14.74532,39.0335500255,1.7413,0.38468,1.7832847199000001,34.4,-15.13,37.5802727505,131.5
2022-01-06 04:00:00,35.88372,-14.54202,38.7183639468,2.11372,0.35798,2.1438194697,33.77,-14.9,36.9110132616,132.89,35.94372,-14.71202,38.8380553056,2.11372,0.35798,2.1438194697,33.83,-15.07,37.0347647488,132.19
2022-01-06 04:30:00,36.18794,-14.65636,39.0432566507,2.91794,-0.41636,2.9474954611,33.27,-14.24,36.1893699862,133.14,36.25794,-14.82636,39.1721733364,2.91794,-0.41636,2.9474954611,33.34,-14.41,36.3208438779,132.44
2022-01-06 05:00:00,36.3194,-14.75192,39.2009943757,3.5794,-1.05192,3.7307693639,32.74,-13.7,35.4908100781,133.45,36.3894,-14.93192,39.3338361623,3.5794,-1.05192,3.7307693639,32.81,-13.88,35.6251385962,132.74
