Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-06 05:30:00,37.57824,-14.57062,40.3041820247,5.17824,-1.49062,5.3885171877,32.4,-13.08,34.9406124732,133.18,37.64824,-14.73062,40.4274800189,5.17824,-1.49062,5.3885171877,32.47,-13.24,35.0656313219,132.49
2022-01-06 06:00:00,39.7146,-14.06202,42.1306285218,6.6746,-1.8220200000000002,6.9188179655,33.04,-12.24,35.2343468791,132.13,39.7746,-14.22202,42.2407937667,6.6746,-1.8220200000000002,6.9188179655,33.1,-12.4,35.346428391,131.45
2022-01-06 06:30:00,43.94604,-12.88372,45.7956839966,8.48604,-2.33372,8.8010865193,35.46,-10.55,36.9961362848,131.7,44.03604,-13.04372,45.9272408307,8.48604,-2.33372,8.8010865193,35.55,-10.71,37.1282453127,131.04
2022-01-06 07:00:00,47.9896,-11.84618,49.4300889009,8.8596,-2.49618,9.2045329459,39.13,-9.35,40.2315721791,130.54,48.0596,-12.00618,49.5365875929,8.8596,-2.49618,9.2045329459,39.2,-9.51,40.3370809554,129.89
2022-01-06 07:30:00,53.24166,-15.44228,55.4358942487,6.54166,-1.9422800000000002,6.8239114263000005,46.7,-13.5,48.6121384018,130.21,53.78166,-0.41228000000000004,53.7832402069,6.54166,-1.9422800000000002,6.8239114263000005,47.24,1.53,47.2647701782,129.55
2022-01-06 08:00:00,57.37406,-16.43174,59.6806906823,13.54406,-3.50174,13.9894154385,43.83,-12.93,45.6974156819,132.08,57.99406,3.14826,58.0794502067,13.54406,-3.50174,13.9894154385,44.45,6.65,44.944688229,131.43
2022-01-06 08:30:00,60.0882,-15.14646,61.9677902605,17.1782,-3.44646,17.5205205908,42.91,-11.7,44.4764892949,133.09,60.7082,4.26354,60.8577301628,17.1782,-3.44646,17.5205205908,43.53,7.71,44.2075219844,132.41
2022-01-06 09:00:00,61.04888,-14.29628,62.7004734519,10.99888,-2.26628,11.2299326041,50.05,-12.03,51.4754640581,132.54,61.74888,5.03372,61.9537127079,10.99888,-2.26628,11.2299326041,50.75,7.3,51.2723365959,131.84
2022-01-06 09:30:00,63.15556,-13.91018,64.6692961655,10.62556,-2.27018,10.8653689558,52.53,-11.64,53.8041866401,132.19,63.87556,5.39982,64.1033947724,10.62556,-2.27018,10.8653689558,53.25,7.67,53.7995483252,131.51
2022-01-06 10:00:00,63.73444,-13.30442,65.1082670146,8.87444,-1.82442,9.0600327621,54.86,-11.48,56.0482827569,132.19,64.47444,5.97558,64.7507603789,8.87444,-1.82442,9.0600327621,55.6,7.8,56.1444565385,131.51
2022-01-06 10:30:00,65.28426,-13.1483,66.5951379354,12.08426,-1.7383000000000002,12.2086455693,53.2,-11.41,54.4098162099,131.97,66.02426,6.1817,66.3130177525,12.08426,-1.7383000000000002,12.2086455693,53.94,7.92,54.5183455362,131.31
2022-01-06 11:00:00,66.61556,-13.01806,67.8756415828,16.39556,-1.6880600000000001,16.4822308647,50.22,-11.33,51.4822037213,132.15,67.31556,6.30194,67.609903608,16.39556,-1.6880600000000001,16.4822308647,50.92,7.99,51.5430548183,131.48
2022-01-06 11:30:00,67.12586,-13.90358,68.5506427217,21.33586,-2.06358,21.4354212545,45.79,-11.84,47.2959797446,132.18,67.78586,5.35642,67.9971620816,21.33586,-2.06358,21.4354212545,46.45,7.42,47.0389083632,131.48
2022-01-06 12:00:00,66.71674,-15.255700000000001,68.4387301074,14.66674,-2.7957,14.9308137996,52.05,-12.46,53.5205951013,132.03,67.40674,3.9343,67.5214581738,14.66674,-2.7957,14.9308137996,52.74,6.73,53.167664045,131.35
2022-01-06 12:30:00,68.32138,-14.5289,69.8491224019,15.38138,-3.0689,15.6845464682,52.94,-11.46,54.1661813312,131.83,69.03138,4.6811,69.1899134406,15.38138,-3.0689,15.6845464682,53.65,7.75,54.206872258,131.15
2022-01-06 13:00:00,68.7268,-14.52146,70.2441872241,16.0368,-3.03146,16.3208058616,52.69,-11.49,53.9282504815,131.75,69.4368,4.8185400000000005,69.6037895662,16.0368,-3.03146,16.3208058616,53.4,7.85,53.9739057323,131.08
2022-01-06 13:30:00,68.05204,-14.89632,69.6633368258,13.95204,-2.48632,14.1718455857,54.1,-12.41,55.5051177821,132.36,68.77204,4.51368,68.9200028504,13.95204,-2.48632,14.1718455857,54.82,7.0,55.265110151,131.62
2022-01-06 14:00:00,67.4759,-15.19862,69.1664306634,12.6859,-2.22862,12.8801710359,54.79,-12.97,56.3042183144,132.49,68.2059,4.28138,68.3401420068,12.6859,-2.22862,12.8801710359,55.52,6.51,55.9003622529,131.76
2022-01-06 14:30:00,67.67366,-15.09832,69.3374611925,15.04366,-2.48832,15.2480635695,52.63,-12.61,54.1195805601,132.81,68.38366,4.42168,68.5264635671,15.04366,-2.48832,15.2480635695,53.34,6.91,53.7857202239,132.12
2022-01-06 15:00:00,68.4637,-15.18928,70.1283997009,26.3937,-3.60928,26.6393374882,42.07,-11.58,43.6346341797,132.89,69.0837,4.36072,69.221192453,26.3937,-3.60928,26.6393374882,42.69,7.97,43.4276064272,132.25
2022-01-06 15:30:00,67.93652,-15.58028,69.7001856137,23.90652,-3.26028,24.1278081099,44.03,-12.32,45.721147186,132.99,68.55652,4.00972,68.6736797397,23.90652,-3.26028,24.1278081099,44.65,7.27,45.2379862505,132.36
2022-01-06 16:00:00,67.47848,-15.61572,69.2617930336,12.77848,-2.77572,13.0764740136,54.7,-12.84,56.1867920423,133.12,68.20848,3.89428,68.3195591367,12.77848,-2.77572,13.0764740136,55.43,6.67,55.8298647679,132.49
2022-01-06 16:30:00,67.7788,-16.04362,69.6517298575,11.5488,-2.66362,11.8519894087,56.23,-13.38,57.7999766436,132.75,68.5188,3.35638,68.6009565542,11.5488,-2.66362,11.8519894087,56.97,6.02,57.2871826851,132.12
2022-01-06 17:00:00,69.14164,-16.48692,71.0801302262,23.10164,-3.04692,23.3017057782,46.04,-13.44,47.9616013077,132.5,69.79164,2.88308,69.8511643724,23.10164,-3.04692,23.3017057782,46.69,5.93,47.0650719749,131.84
2022-01-06 17:30:00,70.13222,-18.57204,72.5496309563,30.37222,-4.70204,30.7340353336,39.76,-13.87,42.109791023,132.38,70.73222,0.95796,70.7387067558,30.37222,-4.70204,30.7340353336,40.36,5.66,40.7549408048,131.74
2022-01-06 18:00:00,69.66234,-19.09352,72.2316005656,30.87234,-4.95352,31.2672150577,38.79,-14.14,41.2868465737,132.83,70.15234,-3.39352,70.2343703999,30.87234,-4.95352,31.2672150577,39.28,1.56,39.3109653914,132.19
2022-01-06 18:30:00,68.36388,-13.2104,69.6285484325,33.05388,-5.5004,33.5084076496,35.31,-7.71,36.1419451607,130.95,68.43388,-13.3704,69.7277816083,33.05388,-5.5004,33.5084076496,35.38,-7.87,36.2447416876,130.33
2022-01-06 19:00:00,66.99774,-12.69938,68.1906989075,24.32774,-4.68938,24.7755770527,42.67,-8.01,43.4153083601,130.95,67.07774,-12.83938,68.2954821514,24.32774,-4.68938,24.7755770527,42.75,-8.15,43.5199379595,130.33
2022-01-06 19:30:00,64.82714,-11.2815,65.8014462062,13.11714,-3.2715,13.5189524013,51.71,-8.01,52.3267063745,130.47,64.92714,-11.4315,65.9258120984,13.11714,-3.2715,13.5189524013,51.81,-8.16,52.4486577521,129.83
2022-01-06 20:00:00,64.32558,-1.0155,64.3335952873,16.35558,-4.1155,16.8654183875,47.97,3.1,48.0700624089,130.19,63.87558,-19.7655,66.8637772683,16.35558,-4.1155,16.8654183875,47.52,-15.65,50.0307195631,129.55
2022-01-06 20:30:00,61.59484,-1.32568,61.6091043766,16.43484,-3.91568,16.8948665484,45.16,2.59,45.2342093995,132.1,61.13484,-21.20568,64.7081874734,16.43484,-3.91568,16.8948665484,44.7,-17.29,47.9273836131,131.44
2022-01-06 21:00:00,59.23676,-1.9380600000000001,59.2684554536,16.32676,-4.18806,16.8553534125,42.91,2.25,42.968949254099996,133.08,58.79676,-21.84806,62.7247695274,16.32676,-4.18806,16.8553534125,42.47,-17.66,45.9953965088,132.41
2022-01-06 21:30:00,56.32548,-2.54718,56.3830455295,15.47548,-4.23718,16.0450670171,40.85,1.69,40.8849434389,133.21,55.88548,-22.47718,60.2362888596,15.47548,-4.23718,16.0450670171,40.41,-18.24,44.3358286265,132.55
2022-01-06 22:00:00,53.41868,-2.98578,53.5020584198,13.03868,-3.17578,13.4198641853,40.38,0.19,40.380447001,133.21,52.97868,-22.87578,57.7065147548,13.03868,-3.17578,13.4198641853,39.94,-19.7,44.5341846226,132.55
2022-01-06 22:30:00,50.5255,-1.83674,50.5588742367,11.9955,-2.82674,12.3240609897,38.53,0.99,38.5427165623,133.18,50.1055,-21.70674,54.6053449003,11.9955,-2.82674,12.3240609897,38.11,-18.88,42.530300963,132.55
2022-01-06 23:00:00,48.00762,-2.03976,48.0509333824,12.27762,-3.06976,12.6555671276,35.73,1.03,35.7448429847,133.04,47.59762,-21.88976,52.3898370156,12.27762,-3.06976,12.6555671276,35.32,-18.82,40.0211793929,132.37
2022-01-06 23:30:00,46.01736,-2.2435,46.0720166003,14.89736,-3.2835,15.2549240319,31.12,1.04,31.1373730427,132.92,45.61736,-22.4635,50.8483270681,14.89736,-3.2835,15.2549240319,30.72,-19.18,36.2158915395,132.26
2022-01-07 00:00:00,43.90946,-7.23872,44.5021319122,16.43946,-4.31872,16.9972700023,27.47,-2.92,27.6247588225,134.06,43.72946,-18.93872,47.6543889598,16.43946,-4.31872,16.9972700023,27.29,-14.62,30.9594654347,133.41
2022-01-07 00:30:00,41.6282,-23.8567,47.9796745521,16.3582,-3.9967,16.839368103600002,25.27,-19.86,32.1402006839,133.73,42.1482,-4.2667,42.3636104709,16.3582,-3.9967,16.839368103600002,25.79,-0.27,25.7914132998,133.06
2022-01-07 01:00:00,40.21958,-23.54344,46.603735713,13.40958,-3.14344,13.7730915487,26.81,-20.4,33.6888126831,131.67,40.73958,-4.10344,40.9457152631,13.40958,-3.14344,13.7730915487,27.33,-0.96,27.3468553951,131.02
2022-01-07 01:30:00,39.57258,-23.87266,46.2157222526,11.85258,-2.91266,12.2052136783,27.72,-20.96,34.7522661132,130.99,40.11258,-4.20266,40.3321388638,11.85258,-2.91266,12.2052136783,28.26,-1.29,28.2894273537,130.36
2022-01-07 02:00:00,38.85882,-24.10558,45.7284034155,12.32882,-2.92558,12.671180723500001,26.53,-21.18,33.9475080087,132.0,39.38882,-4.38558,39.6322148375,12.32882,-2.92558,12.671180723500001,27.06,-1.46,27.099357926,131.35
2022-01-07 02:30:00,38.4993,-24.16688,45.4558487923,14.1593,-3.11688,14.4983005012,24.34,-21.05,32.1797778115,132.23,39.0093,-4.44688,39.2619437652,14.1593,-3.11688,14.4983005012,24.85,-1.33,24.8855660976,131.58
2022-01-07 03:00:00,37.8573,-24.01686,44.8328532167,11.0173,-2.39686,11.275009408,26.84,-21.62,34.4646195395,132.14,38.3873,-4.23686,38.6204063152,11.0173,-2.39686,11.275009408,27.37,-1.8399999999999999,27.4317790163,131.49
2022-01-07 03:30:00,37.24284,-24.39018,44.5186479096,9.29284,-2.45018,9.6104244078,27.95,-21.94,35.5326061527,132.29,37.78284,-4.50018,38.0498964322,9.29284,-2.45018,9.6104244078,28.49,-2.05,28.5636587292,131.66
2022-01-07 04:00:00,37.19156,-24.43514,44.5004292345,9.51156,-2.64514,9.8725143329,27.68,-21.79,35.2276382972,132.82,37.74156,-4.46514,38.0047737324,9.51156,-2.64514,9.8725143329,28.23,-1.82,28.2886072474,132.16
2022-01-07 04:30:00,37.49382,-24.31498,44.6878595436,11.03382,-2.66498,11.351092555,26.46,-21.65,34.1885083032,133.08,38.03382,-4.48498,38.2973433725,11.03382,-2.66498,11.351092555,27.0,-1.82,27.061271219200002,132.42
2022-01-07 05:00:00,37.05552,-24.23802,44.2785859755,8.65552,-1.9980200000000001,8.8831362925,28.4,-22.24,36.0718394319,132.6,37.59552,-4.36802,37.8484177052,8.65552,-1.9980200000000001,8.8831362925,28.94,-2.37,29.0368817196,131.92
2022-01-07 05:30:00,38.50076,-23.84692,45.2877921085,9.63076,-2.33692,9.9102337643,28.87,-21.51,36.0021804895,132.7,39.06076,-4.15692,39.2813308795,9.63076,-2.33692,9.9102337643,29.43,-1.82,29.4862222063,132.04
2022-01-07 06:00:00,40.1756,-23.75888,46.6750812984,9.8356,-2.67888,10.1938915736,30.34,-21.08,36.94430944,132.02,40.7356,-3.85888,40.9179674741,9.8356,-2.67888,10.1938915736,30.9,-1.18,30.9225225362,131.37
2022-01-07 06:30:00,44.63704,-22.41278,49.9479533844,12.77704,-3.43278,13.2301447343,31.86,-18.98,37.085037414,132.73,45.22704,-2.73278,45.3095269639,12.77704,-3.43278,13.2301447343,32.45,0.7000000000000001,32.4575491989,132.06
2022-01-07 07:00:00,48.26924,-21.22892,52.7312675226,13.02924,-2.9689200000000002,13.3632174623,35.24,-18.26,39.6898626856,131.92,48.88924,-1.5989200000000001,48.915379309,13.02924,-2.9689200000000002,13.3632174623,35.86,1.37,35.886160285,131.27
2022-01-07 07:30:00,54.09642,-11.6881,55.3446866323,13.06642,-2.9481,13.3948730948,41.03,-8.74,41.9505482682,131.66,54.28642,-8.3281,54.9215135082,13.06642,-2.9481,13.3948730948,41.22,-5.38,41.5696139025,131.03
2022-01-07 08:00:00,58.90906,-8.58616,59.5315000116,13.05906,-2.42616,13.2825186026,45.85,-6.16,46.2619508884,132.72,58.99906,-8.74616,59.6438127187,13.05906,-2.42616,13.2825186026,45.94,-6.32,46.3726859261,132.1
2022-01-07 08:30:00,62.14448,-7.61688,62.6095300686,20.56448,-2.64688,20.7341219106,41.58,-4.97,41.8759752125,133.29,62.24448,-7.78688,62.7296643591,20.56448,-2.64688,20.7341219106,41.68,-5.14,41.995737879,132.66
2022-01-07 09:00:00,63.23774,-1.5732599999999999,63.2573071458,22.09774,-2.73326,22.2661362462,41.14,1.16,41.1563506643,133.29,62.93774,-14.33326,64.5492173348,22.09774,-2.73326,22.2661362462,40.84,-11.6,42.4554543021,132.66
2022-01-07 09:30:00,63.84132,1.9324400000000002,63.8705602269,11.02132,-1.17756,11.0840489938,52.82,3.11,52.9114779608,132.14,63.23132,-17.90756,65.7181902832,11.02132,-1.17756,11.0840489938,52.21,-16.73,54.8249669403,131.51
2022-01-07 10:00:00,64.96042,2.05976,64.9930671521,10.53042,-1.27024,10.6067551605,54.43,3.33,54.5317687225,131.43,64.34042,-17.75024,66.7439934813,10.53042,-1.27024,10.6067551605,53.81,-16.48,56.2770512731,130.79
2022-01-07 10:30:00,65.76998,2.03052,65.8013167092,11.92998,-1.9994800000000001,12.0963772705,53.84,4.03,53.9906149252,131.34,65.16998,-17.65948,67.5202453126,11.92998,-1.9994800000000001,12.0963772705,53.24,-15.66,55.4953439488,130.69
2022-01-07 11:00:00,66.21826,2.36674,66.2605419209,11.58826,-1.8332600000000001,11.7323745276,54.63,4.2,54.7912118866,130.81,65.60826,-17.30326,67.85165132,11.58826,-1.8332600000000001,11.7323745276,54.02,-15.47,56.1914699932,130.19
2022-01-07 11:30:00,65.86694,2.16424,65.9024864458,9.73694,-1.51576,9.8542137658,56.13,3.68,56.2505048866,130.9,65.24694,-17.48576,67.5493521963,9.73694,-1.51576,9.8542137658,55.51,-15.97,57.7615875821,130.26
2022-01-07 12:00:00,66.69036,2.01594,66.7208223197,10.74036,-2.11406,10.9464415503,55.95,4.13,56.1022227724,130.81,66.07036,-17.61406,68.3779758417,10.74036,-2.11406,10.9464415503,55.33,-15.5,57.4600635224,130.17
2022-01-07 12:30:00,67.86626,2.46088,67.910861994,8.12626,-1.10912,8.2016003781,59.74,3.5700000000000003,59.8465746722,130.77,67.22626,-17.08912,69.3643139947,8.12626,-1.10912,8.2016003781,59.1,-15.98,61.2223031256,130.12
2022-01-07 13:00:00,67.49462,2.34462,67.5353312858,6.62462,-1.53538,6.800219253,60.87,3.88,60.9935349033,130.39,66.83462,-17.31538,69.0412109909,6.62462,-1.53538,6.800219253,60.21,-15.78,62.2434936359,129.77
2022-01-07 13:30:00,66.93288,2.12402,66.9665729006,8.61288,-1.01598,8.6725957622,58.32,3.14,58.4044690071,130.75,66.30288,-17.465980000000002,68.5648040445,8.61288,-1.01598,8.6725957622,57.69,-16.45,59.9894874124,130.15
2022-01-07 14:00:00,66.72284,1.86634,66.7489370901,15.32284,-0.11366000000000001,15.3232615412,51.4,1.98,51.4381220497,130.52,66.14284,-17.94366,68.5335700038,15.32284,-0.11366000000000001,15.3232615412,50.82,-17.83,53.8570450359,129.92
2022-01-07 14:30:00,65.7005,0.991,65.7079734983,19.4005,-1.589,19.4654648352,46.3,2.58,46.3718276543,131.35,65.1505,-18.809,67.8112537213,19.4005,-1.589,19.4654648352,45.75,-17.22,48.8834419819,130.73
2022-01-07 15:00:00,64.65166,0.5863200000000001,64.6543185866,19.62166,-2.00368,19.7236983017,45.03,2.59,45.1044232864,131.3,64.12166,-19.38368,66.9874192031,19.62166,-2.00368,19.7236983017,44.5,-17.38,47.7735742854,130.67
2022-01-07 15:30:00,63.70558,0.7458600000000001,63.709946086,11.80558,0.37586,11.8115617035,51.9,0.37,51.9013188657,131.84,63.11558,-19.21414,65.9754470593,11.80558,0.37586,11.8115617035,51.31,-19.59,54.9225290751,131.21
2022-01-07 16:00:00,64.06734,0.56964,64.0698723614,10.91734,0.41964,10.9254020706,53.15,0.15,53.1502116647,131.89,63.45734,-19.39036,66.3537494103,10.91734,0.41964,10.9254020706,52.54,-19.81,56.1505805847,131.26
2022-01-07 16:30:00,65.83062,0.0005200000000000001,65.8306200021,18.36062,-1.19948,18.3997586684,47.47,1.2,47.4851650518,131.93,65.28062,-19.76948,68.2084429309,18.36062,-1.19948,18.3997586684,46.92,-18.57,50.4611860741,131.31
2022-01-07 17:00:00,67.6826,-0.58816,67.6851554992,23.6426,-2.18816,23.7436429165,44.04,1.6,44.0690549025,131.16,67.1526,-20.39816,70.1823098661,23.6426,-2.18816,23.7436429165,43.51,-18.21,47.1669820955,130.53
2022-01-07 17:30:00,68.78406,-0.9718200000000001,68.790924868,26.34406,-3.27182,26.5464555712,42.44,2.3,42.502277586,131.21,68.27406,-20.79182,71.3697908628,26.34406,-3.27182,26.5464555712,41.93,-17.52,45.4430995862,130.59
2022-01-07 18:00:00,68.18038,-0.66298,68.1836033033,26.57038,-3.34298,26.7798545296,41.61,2.68,41.6962168548,131.29,67.66038,-20.55298,70.7131671517,26.57038,-3.34298,26.7798545296,41.09,-17.21,44.5485375742,130.65
2022-01-07 18:30:00,67.52368,0.30908,67.5243873811,29.14368,-3.95092,29.4102678123,38.38,4.26,38.6156962905,131.49,67.04368,-19.58092,69.8445950378,29.14368,-3.95092,29.4102678123,37.9,-15.63,40.9964254539,130.84
2022-01-07 19:00:00,67.10018,0.54256,67.1023734855,25.86018,-4.09744,26.1827791532,41.24,4.64,41.5002072284,131.44,66.59018,-19.20744,69.3049624759,25.86018,-4.09744,26.1827791532,40.73,-15.11,43.4424331731,130.79
2022-01-07 19:30:00,65.64044,1.07768,65.6492860401,25.56044,-4.30232,25.9199932557,40.08,5.38,40.4394708175,131.0,65.14044,-18.33232,67.6709012795,25.56044,-4.30232,25.9199932557,39.58,-14.03,41.9930625223,130.36
2022-01-07 20:00:00,62.67248,1.7464,62.6968074332,12.972480000000001,-2.4036,13.1932759507,49.7,4.15,49.8729636176,129.78,62.10248,-17.6236,64.5547000544,12.972480000000001,-2.4036,13.1932759507,49.13,-15.22,51.4335036722,129.14
2022-01-07 20:30:00,60.24874,-4.02618,60.3831168207,16.72874,-2.53618,16.9198980783,43.52,-1.49,43.5454991934,129.78,60.05874,-12.79618,61.4067950066,16.72874,-2.53618,16.9198980783,43.33,-10.26,44.5281540152,129.11
2022-01-07 21:00:00,56.8591,-9.41698,57.6336426502,8.5891,-2.70698,9.0055749139,48.27,-6.71,48.7341461401,131.07,56.9591,-9.566980000000001,57.7569578417,8.5891,-2.70698,9.0055749139,48.37,-6.86,48.8540325869,130.43
2022-01-07 21:30:00,54.12792,-11.75508,55.389652728,8.14792,-2.67508,8.5758179396,45.98,-9.08,46.8679720065,132.63,54.23792,-11.92508,55.5334088539,8.14792,-2.67508,8.5758179396,46.09,-9.25,47.0090480652,131.98
2022-01-07 22:00:00,51.4365,-12.39236,52.9082613456,7.1365,-1.67236,7.3298308452,44.3,-10.72,45.5785958538,133.91,51.5265,-12.56236,53.0357718056,7.1365,-1.67236,7.3298308452,44.39,-10.89,45.706281844,133.24
2022-01-07 22:30:00,48.91334,-22.34628,53.7761197912,9.03334,-1.3462800000000001,9.1331101709,39.88,-21.0,45.0712147606,133.73,49.42334,-8.40628,50.1331435299,9.03334,-1.3462800000000001,9.1331101709,40.39,-7.06,41.0023865159,133.07
2022-01-07 23:00:00,45.5287,-26.4872,52.6728989854,6.2187,-1.3772,6.3693727737,39.31,-25.11,46.645344891,132.28,46.1987,-6.9272,46.7151579418,6.2187,-1.3772,6.3693727737,39.98,-5.55,40.363385636,131.62
2022-01-07 23:30:00,43.36788,-25.84524,50.4851408471,5.1578800000000005,-1.40524,5.3458793058000005,38.21,-24.44,45.3576641815,131.84,44.02788,-5.96524,44.4301508612,5.1578800000000005,-1.40524,5.3458793058000005,38.87,-4.5600000000000005,39.1365621893,131.18
2022-01-08 00:00:00,41.41538,-25.53108,48.6525410078,3.92538,-0.9210800000000001,4.0319965911,37.49,-24.61,44.8458716049,132.95,42.07538,-5.60108,42.4465510885,3.92538,-0.9210800000000001,4.0319965911,38.15,-4.68,38.4359844417,132.3
2022-01-08 00:30:00,39.7632,-25.55798,47.2686197802,4.3832,-0.7679800000000001,4.4499702831,35.38,-24.79,43.2005613389,133.24,40.3832,-5.60798,40.7707282486,4.3832,-0.7679800000000001,4.4499702831,36.0,-4.84,36.3238984692,132.54
2022-01-08 01:00:00,38.65522,-25.49432,46.3053602244,4.28522,-1.2843200000000001,4.4735431495,34.37,-24.21,42.0407064641,133.08,39.28522,-5.73432,39.7015230981,4.28522,-1.2843200000000001,4.4735431495,35.0,-4.45,35.281758743,132.42
2022-01-08 01:30:00,37.91982,-26.02792,45.9931013127,4.43982,-1.36792,4.6457729991,33.48,-24.66,41.5815584124,132.35,38.52982,-6.00792,38.9954116783,4.43982,-1.36792,4.6457729991,34.09,-4.64,34.4043267628,131.72
2022-01-08 02:00:00,37.0674,-26.22236,45.4048929823,5.0174,-1.5523600000000002,5.2520590562,32.05,-24.67,40.4451653477,133.37,37.6674,-6.02236,38.145797183,5.0174,-1.5523600000000002,5.2520590562,32.65,-4.47,32.9545656928,132.69
2022-01-08 02:30:00,36.442660000000004,-26.4557,45.0330049005,6.21266,-1.8057,6.4697524501,30.23,-24.65,39.0060943956,133.83,37.01266,-6.5457,37.5870082444,6.21266,-1.8057,6.4697524501,30.8,-4.74,31.1625993781,133.18
2022-01-08 03:00:00,35.86452,-28.01158,45.5072786368,8.92452,-2.26158,9.2066172575,26.94,-25.75,37.2669572141,133.42,36.42452,-7.83158,37.2569363009,8.92452,-2.26158,9.2066172575,27.5,-5.57,28.0584194138,132.76
2022-01-08 03:30:00,35.41914,-27.77494,45.0106961771,9.61914,-2.53494,9.9475512134,25.8,-25.24,36.0929023494,132.29,35.96914,-7.39494,36.7214401943,9.61914,-2.53494,9.9475512134,26.35,-4.86,26.7944415878,131.61
2022-01-08 04:00:00,35.55806,-25.132,43.5430023651,11.09806,-2.922,11.4762807461,24.46,-22.21,33.0390027089,132.89,36.08806,-5.092,36.4455283754,11.09806,-2.922,11.4762807461,24.99,-2.17,25.0840387498,132.22
2022-01-08 04:30:00,36.39076,-24.79826,44.036815420799996,17.21076,-4.51826,17.7939577724,19.18,-20.28,27.9132728285,131.79,36.86076,-4.6482600000000005,37.1526842746,17.21076,-4.51826,17.7939577724,19.65,-0.13,19.6504300207,131.1
2022-01-08 05:00:00,36.31422,-24.47972,43.7947401578,17.42422,-3.98972,17.8751589724,18.89,-20.49,27.8688392295,131.89,36.76422,-4.47972,37.0361413148,17.42422,-3.98972,17.8751589724,19.34,-0.49,19.3462063465,131.21
2022-01-08 05:30:00,36.3101,-25.86278,44.5792188283,17.1501,-3.92278,17.5930137537,19.16,-21.94,29.1284946401,131.34,36.7801,-6.28278,37.3128540926,17.1501,-3.92278,17.5930137537,19.63,-2.36,19.7713555428,130.7
2022-01-08 06:00:00,36.96986,-26.27758,45.3572679851,18.84986,-4.42758,19.3628687615,18.12,-21.85,28.3858573941,129.89,37.42986,-6.50758,37.9913545044,18.84986,-4.42758,19.3628687615,18.58,-2.08,18.6960637568,129.31
2022-01-08 06:30:00,38.99216,-24.6892,46.1513286711,17.66216,-4.0592,18.1226102012,21.33,-20.63,29.674328973,130.71,39.47216,-5.3992,39.8397135495,17.66216,-4.0592,18.1226102012,21.81,-1.34,21.8511258291,130.08
2022-01-08 07:00:00,41.01034,-23.90878,47.4708094307,19.17034,-4.57878,19.7095703151,21.84,-19.33,29.1656390295,130.71,41.48034,-4.19878,41.692305765,19.17034,-4.57878,19.7095703151,22.31,0.38,22.3132359823,130.08
2022-01-08 07:30:00,43.26364,-23.2661,49.1228455534,20.00364,-4.9161,20.598875029,23.26,-18.35,29.6268476217,132.11,43.75364,-3.6861,43.9086363539,20.00364,-4.9161,20.598875029,23.75,1.23,23.7818291979,131.46
2022-01-08 08:00:00,45.01046,-23.27074,50.6701968573,19.43046,-4.75074,20.0028074619,25.58,-18.52,31.5804813136,131.44,45.53046,-3.33074,45.6521260924,19.43046,-4.75074,20.0028074619,26.1,1.42,26.1385998095,130.82
2022-01-08 08:30:00,47.52088,-22.51848,52.5862717587,20.05088,-5.04848,20.6766762098,27.47,-17.47,32.5545972176,132.63,48.05088,-3.01848,48.1455947132,20.05088,-5.04848,20.6766762098,28.0,2.03,28.0734910547,131.99
2022-01-08 09:00:00,50.32882,-21.0524,54.5545018156,20.60882,-4.9024,21.1838850911,29.72,-16.15,33.8245606032,131.08,50.89882,-1.7224,50.9279543979,20.60882,-4.9024,21.1838850911,30.29,3.18,30.4564689352,130.45
2022-01-08 09:30:00,53.6315,-19.82492,57.1783634363,19.8415,-4.62492,20.373389685,33.79,-15.2,37.0513710947,130.5,54.2315,0.06508,54.2315390493,19.8415,-4.62492,20.373389685,34.39,4.69,34.7083304122,129.82
2022-01-08 10:00:00,55.33242,-19.03128,58.5138130829,18.19242,-4.03128,18.6337157834,37.14,-15.0,40.0547075885,132.4,55.97242,0.57872,55.9754117224,18.19242,-4.03128,18.6337157834,37.78,4.61,38.0602220172,131.73
2022-01-08 10:30:00,57.1207,-18.4059,60.0129279681,18.8807,-4.1359,19.3283858948,38.24,-14.27,40.8158118871,131.45,57.7707,1.0241,57.7797763867,18.8807,-4.1359,19.3283858948,38.89,5.16,39.2308258899,130.81
2022-01-08 11:00:00,57.76752,-19.43442,60.9490200716,19.01752,-3.98442,19.4304315363,38.75,-15.45,41.7164835527,130.73,58.41752,-0.10442000000000001,58.4176133241,19.01752,-3.98442,19.4304315363,39.4,3.88,39.5905847393,130.06
2022-01-08 11:30:00,58.6158,-19.1318,61.6590445992,22.1558,-4.3318,22.575295455,36.46,-14.8,39.3493532348,131.76,59.2458,0.5482,59.2483361866,22.1558,-4.3318,22.575295455,37.09,4.88,37.4096578439,131.15
2022-01-08 12:00:00,59.56886,-18.23276,62.2967304031,28.41886,-4.13276,28.7177873263,31.15,-14.1,34.1925796044,131.76,60.15886,1.37724,60.1746227784,28.41886,-4.13276,28.7177873263,31.74,5.51,32.2147124774,131.15
2022-01-08 12:30:00,60.35992,-18.15494,63.031117623,27.52992,-4.01494,27.821147323799998,32.83,-14.14,35.7456081218,131.59,60.93992,1.64506,60.9621199763,27.52992,-4.01494,27.821147323799998,33.41,5.66,33.8860398985,130.98
2022-01-08 13:00:00,59.55072,-18.20126,62.2701703716,26.96072,-3.76126,27.2218202864,32.59,-14.44,35.6457809565,132.22,60.15072,1.53874,60.1703983476,26.96072,-3.76126,27.2218202864,33.19,5.3,33.610505798,131.59
2022-01-08 13:30:00,59.4107,-18.37594,62.1876711686,25.3907,-3.4859400000000003,25.6288787147,34.02,-14.89,37.1358654134,132.05,60.0207,1.4940600000000002,60.0392924989,25.3907,-3.4859400000000003,25.6288787147,34.63,4.98,34.9862444398,131.41
2022-01-08 14:00:00,57.82562,-18.8821,60.8303873799,15.66562,-3.2221,15.993548024,42.16,-15.66,44.9744505247,132.53,58.52562,0.9679000000000001,58.5336230452,15.66562,-3.2221,15.993548024,42.86,4.19,43.0643204985,131.89
2022-01-08 14:30:00,57.27012,-19.6721,60.5545882921,16.45012,-3.4221,16.8022979507,40.82,-16.25,43.9355767004,132.41,57.95012,0.33790000000000003,57.9511051182,16.45012,-3.4221,16.8022979507,41.5,3.76,41.6699844012,131.76
2022-01-08 15:00:00,56.06866,-20.86642,59.8255975132,10.63866,-2.11642,10.8471341935,45.43,-18.75,49.1472013445,132.99,56.79866,-0.7664200000000001,56.8038306579,10.63866,-2.11642,10.8471341935,46.16,1.35,46.1797368983,132.34
2022-01-08 15:30:00,55.9386,-21.23548,59.8337077306,13.9086,-3.01548,14.2317347358,42.03,-18.22,45.8092708957,133.32,56.6486,-1.03548,56.6580629813,13.9086,-3.01548,14.2317347358,42.74,1.98,42.7858387787,132.67
2022-01-08 16:00:00,55.56634,-20.84642,59.3480527719,13.01634,-2.5064200000000003,13.2554610713,42.55,-18.34,46.3342001118,133.79,56.26634,-0.94642,56.2742989989,13.01634,-2.5064200000000003,13.2554610713,43.25,1.56,43.2781249594,133.13
2022-01-08 16:30:00,56.9577,-21.13326,60.7519075216,12.1377,-2.47326,12.3871213895,44.82,-18.66,48.5492327437,132.51,57.6777,-1.29326,57.6921970349,12.1377,-2.47326,12.3871213895,45.54,1.18,45.555285094,131.83
2022-01-08 17:00:00,60.84532,-20.22444,64.1184913985,25.36532,-4.23444,25.716336069,35.48,-15.99,38.9167123483,132.51,61.47532,-0.7044400000000001,61.4793559239,25.36532,-4.23444,25.716336069,36.11,3.5300000000000002,36.2821305879,131.83
2022-01-08 17:30:00,63.05042,-20.0771,66.1698224766,24.27042,-3.8371,24.5718665019,38.78,-16.24,42.0431445066,131.25,63.70042,-0.6271,63.7035066742,24.27042,-3.8371,24.5718665019,39.43,3.21,39.5604474191,130.63
2022-01-08 18:00:00,63.69682,-20.08906,66.7896339996,24.32682,-3.8190600000000003,24.6247718892,39.37,-16.27,42.599410794,131.04,64.36682,-0.69906,64.3706159812,24.32682,-3.8190600000000003,24.6247718892,40.04,3.12,40.1613744785,130.4
2022-01-08 18:30:00,63.70508,-20.31506,66.8658274503,26.60508,-4.50506,26.9838071334,37.1,-15.81,40.3282295669,130.87,64.33508,-0.84506,64.3406298151,26.60508,-4.50506,26.9838071334,37.73,3.66,37.9071035559,130.23
2022-01-08 19:00:00,61.45732,-21.04818,64.9617430716,17.55732,-4.22818,18.0592633209,43.9,-16.82,47.0119389092,131.13,62.16732,-1.39818,62.1830409621,17.55732,-4.22818,18.0592633209,44.61,2.83,44.699675614,130.48
2022-01-08 19:30:00,59.711,-21.64448,63.512888735,18.031,-4.69448,18.6320987404,41.68,-16.95,44.9947208014,131.69,60.401,-1.92448,60.4316508485,18.031,-4.69448,18.6320987404,42.37,2.77,42.4604498328,131.05
2022-01-08 20:00:00,57.3992,-22.78654,61.7567370075,18.2292,-4.49654,18.7755853334,39.17,-18.29,43.2297698351,131.97,58.0492,-3.2965400000000002,58.142727805,18.2292,-4.49654,18.7755853334,39.82,1.2,39.8380772628,131.33
2022-01-08 20:30:00,55.15424,-24.19688,60.2285579415,19.36424,-4.8468800000000005,19.9616140758,35.79,-19.35,40.6859508922,131.3,55.79424,-5.05688,56.022935058,19.36424,-4.8468800000000005,19.9616140758,36.43,-0.21,36.4306052654,130.66
2022-01-08 21:00:00,53.08178,-24.91692,58.6389654603,18.50178,-4.57692,19.0594873975,34.58,-20.34,40.1184745473,130.01,53.69178,-5.48692,53.9714140139,18.50178,-4.57692,19.0594873975,35.19,-0.91,35.2017641603,129.38
2022-01-08 21:30:00,51.25992,-25.32716,57.1755579953,18.56992,-4.52716,19.113793618,32.69,-20.8,38.7463043399,131.09,51.84992,-5.71716,52.1641651181,18.56992,-4.52716,19.113793618,33.28,-1.19,33.3012687446,130.46
2022-01-08 22:00:00,49.5835,-23.91092,55.0477571523,15.7835,-3.64092,16.197998972,33.8,-20.27,39.4120907844,131.76,50.1935,-4.11092,50.3615637714,15.7835,-3.64092,16.197998972,34.41,-0.47000000000000003,34.413209673,131.12
2022-01-08 22:30:00,47.6559,-24.32486,53.5049868594,15.8559,-3.65486,16.2716798896,31.8,-20.67,37.9274162052,132.4,48.2359,-4.48486,48.4439471764,15.8559,-3.65486,16.2716798896,32.38,-0.8300000000000001,32.3906359925,131.76
2022-01-08 23:00:00,45.47882,-24.97938,51.8873057094,15.09882,-3.42938,15.4833785905,30.38,-21.55,37.2471059278,132.56,46.04882,-5.01938,46.3215716376,15.09882,-3.42938,15.4833785905,30.95,-1.5899999999999999,30.9908147683,131.91
2022-01-08 23:30:00,42.60692,-26.13642,49.9846184571,13.72692,-3.03642,14.05874031,28.88,-23.1,36.9819469471,133.53,43.18692,-6.25642,43.637745706,13.72692,-3.03642,14.05874031,29.46,-3.22,29.6354517428,132.88
2022-01-09 00:00:00,41.55512,-26.2611,49.1576379765,16.26512,-3.9511000000000003,16.7381396763,25.29,-22.31,33.7241782702,131.17,42.08512,-6.4211,42.5721487668,16.26512,-3.9511000000000003,16.7381396763,25.82,-2.47,25.9378738527,130.52
2022-01-09 00:30:00,39.86758,-26.25156,47.7343517552,15.99758,-3.74156,16.4292981314,23.87,-22.51,32.8097089289,131.02,40.38758,-6.49156,40.9059527391,15.99758,-3.74156,16.4292981314,24.39,-2.75,24.5445431817,130.38
2022-01-09 01:00:00,38.50436,-26.15044,46.5449379761,12.92436,-2.74044,13.211702873,25.58,-23.41,34.6751279738,130.64,39.04436,-6.47044,39.5768700329,12.92436,-2.74044,13.211702873,26.12,-3.73,26.3849824711,130.02
2022-01-09 01:30:00,37.61716,-26.22504,45.8563348892,10.30716,-1.9850400000000001,10.496567585,27.31,-24.24,36.5159376163,130.39,38.17716,-6.40504,38.7107231018,10.30716,-1.9850400000000001,10.496567585,27.87,-4.42,28.2183149745,129.78
2022-01-09 02:00:00,36.45158,-26.52574,45.0813993466,11.17158,-2.32574,11.411102762,25.28,-24.2,34.9959769116,130.89,36.99158,-6.59574,37.5750020232,11.17158,-2.32574,11.411102762,25.82,-4.27,26.1706954436,130.28
2022-01-09 02:30:00,36.00824,-26.6943,44.823866415,11.42824,-2.2843,11.6542994636,24.58,-24.41,34.6413697766,131.3,36.52824,-6.7443,37.1456309677,11.42824,-2.2843,11.6542994636,25.1,-4.46,25.493167712199998,130.68
2022-01-09 03:00:00,35.40474,-26.73198,44.3632096358,11.12474,-2.38198,11.3768918773,24.28,-24.35,34.3866383934,131.44,35.93474,-6.79198,36.5709793578,11.12474,-2.38198,11.3768918773,24.81,-4.41,25.1988928328,130.81
2022-01-09 03:30:00,34.63182,-26.79322,43.7862945964,9.26182,-2.40322,9.5685305079,25.37,-24.39,35.1924565781,131.33,35.17182,-6.82322,35.8275488037,9.26182,-2.40322,9.5685305079,25.91,-4.42,26.2843013984,130.71
2022-01-09 04:00:00,34.40908,-27.05066,43.768972947500004,8.78908,-2.33066,9.092849019,25.62,-24.72,35.6014437909,131.44,34.95908,-6.95066,35.6433577105,8.78908,-2.33066,9.092849019,26.17,-4.62,26.5746740337,130.84
2022-01-09 04:30:00,34.1644,-26.9265,43.4999152828,9.8444,-2.5365,10.165925615,24.32,-24.39,34.4432068774,132.05,34.6944,-6.6965,35.3347492366,9.8444,-2.5365,10.165925615,24.85,-4.16,25.1957952841,131.4
2022-01-09 05:00:00,34.00116,-26.99784,43.4161519024,11.18116,-2.66784,11.4950297612,22.82,-24.33,33.3571776384,132.24,34.51116,-6.91784,35.1976799635,11.18116,-2.66784,11.4950297612,23.33,-4.25,23.7139494813,131.64
2022-01-09 05:30:00,34.83104,-27.05022,44.101198958,12.70104,-3.24022,13.1078389802,22.13,-23.81,32.5061994087,131.82,35.34104,-6.89022,36.0064471995,12.70104,-3.24022,13.1078389802,22.64,-3.65,22.9323374299,131.2
2022-01-09 06:00:00,35.00316,-26.7753,44.069693669,13.10316,-3.0453,13.4523846985,21.9,-23.73,32.291220169,132.08,35.50316,-6.8053,36.149501768,13.10316,-3.0453,13.4523846985,22.4,-3.76,22.713379317,131.46
2022-01-09 06:30:00,36.97862,-26.58424,45.5427288761,12.93862,-3.11424,13.3081320358,24.04,-23.47,33.5970608834,131.46,37.49862,-6.39424,38.0398844252,12.93862,-3.11424,13.3081320358,24.56,-3.2800000000000002,24.7780548066,130.84
2022-01-09 07:00:00,37.73356,-26.43462,46.0717992357,12.22356,-2.83462,12.5479277021,25.51,-23.6,34.7522675519,132.22,38.27356,-6.05462,38.7495008796,12.22356,-2.83462,12.5479277021,26.05,-3.22,26.2482551801,131.58
2022-01-09 07:30:00,39.19488,-25.99322,47.0306932139,11.90488,-2.55322,12.1755944488,27.29,-23.44,35.9746813745,132.35,39.77488,-5.74322,40.1873817881,11.90488,-2.55322,12.1755944488,27.87,-3.19,28.0519696278,131.73
2022-01-09 08:00:00,41.43302,-25.54126,48.6728991196,12.53302,-2.64126,12.8083115479,28.9,-22.9,36.8730253709,132.35,42.00302,-5.41126,42.3501525842,12.53302,-2.64126,12.8083115479,29.47,-2.77,29.5998952701,131.73
2022-01-09 08:30:00,43.39758,-24.82782,49.9977059055,11.28758,-1.8178200000000002,11.4330193654,32.11,-23.01,39.5033188479,131.99,44.00758,-4.99782,44.2904651388,11.28758,-1.8178200000000002,11.4330193654,32.72,-3.18,32.8741661491,131.35
2022-01-09 09:00:00,45.8699,-23.53338,51.554511929,9.7599,-1.12338,9.8243386869,36.11,-22.41,42.4987082157,130.97,46.5299,-3.98338,46.7000953986,9.7599,-1.12338,9.8243386869,36.77,-2.86,36.8810588243,130.32
2022-01-09 09:30:00,48.8858,-22.9564,54.00757116,8.1058,-0.33640000000000003,8.1127774899,40.78,-22.62,46.6333871813,129.93,49.5958,-3.3164,49.7065577827,8.1058,-0.33640000000000003,8.1127774899,41.49,-2.98,41.5968808927,129.31
2022-01-09 10:00:00,50.85752,-22.08924,55.4474694132,8.83752,-0.44924000000000003,8.8489308014,42.02,-21.64,47.2648918332,130.36,51.57752,-2.56924,51.641471353200004,8.83752,-0.44924000000000003,8.8489308014,42.74,-2.12,42.7925460799,129.7
2022-01-09 10:30:00,53.99916,-12.09956,55.3381300091,9.72916,-1.44956,9.8365531818,44.27,-10.65,45.5330143961,129.89,54.27916,-6.63956,54.6837358572,9.72916,-1.44956,9.8365531818,44.55,-5.19,44.8512942957,129.25
2022-01-09 11:00:00,56.62046,-8.03384,57.1875779847,11.38046,-1.6738400000000002,11.5028957292,45.24,-6.36,45.6848683921,131.33,56.71046,-8.20384,57.3007789141,11.38046,-1.6738400000000002,11.5028957292,45.33,-6.53,45.7979235337,130.67
2022-01-09 11:30:00,57.83362,-7.82458,58.3605316501,12.78362,-1.58458,12.8814531044,45.05,-6.24,45.4801066402,132.52,57.92362,-7.98458,58.4713542829,12.78362,-1.58458,12.8814531044,45.14,-6.4,45.5914421794,131.89
2022-01-09 12:00:00,57.56876,-7.88102,58.1057019937,13.24876,-1.74102,13.3626641123,44.32,-6.14,44.743289999699996,132.52,57.64876,-8.04102,58.2068512478,13.24876,-1.74102,13.3626641123,44.4,-6.3,44.8447321321,131.89
2022-01-09 12:30:00,58.40418,-7.56924,58.8926280247,13.40418,-1.68924,13.5102025614,45.0,-5.88,45.3825340853,131.84,58.49418,-7.73924,59.0039399502,13.40418,-1.68924,13.5102025614,45.09,-6.05,45.4940721413,131.2
2022-01-09 13:00:00,59.24282,-7.42722,59.7065768444,12.48282,-2.03722,12.647966654,46.76,-5.39,47.0696260873,131.87,59.33282,-7.58722,59.8159630574,12.48282,-2.03722,12.647966654,46.85,-5.55,47.177590019,131.24
2022-01-09 13:30:00,58.76826,-7.37648,59.2293916955,9.23826,-1.42648,9.3477426697,49.53,-5.95,49.8861042776,131.71,58.85826,-7.53648,59.3388009739,9.23826,-1.42648,9.3477426697,49.62,-6.11,49.9947647259,131.08
2022-01-09 14:00:00,59.72942,-7.08294,60.1479147816,14.01942,-0.8229400000000001,14.0435525199,45.71,-6.26,46.136663295,131.71,59.82942,-7.24294,60.2662399473,14.01942,-0.8229400000000001,14.0435525199,45.81,-6.42,46.2576750389,131.08
2022-01-09 14:30:00,58.83654,-7.5512,59.3191289603,7.59654,-1.1312,7.6803016485,51.24,-6.42,51.6406235439,131.75,58.92654,-7.7112,59.4289468341,7.59654,-1.1312,7.6803016485,51.33,-6.58,51.7500270531,131.11
2022-01-09 15:00:00,59.06464,-7.58676,59.5499002991,16.36464,-1.54676,16.4375761238,42.7,-6.04,43.1250692753,131.69,59.16464,-7.75676,59.6709473029,16.36464,-1.54676,16.4375761238,42.8,-6.21,43.2481687474,131.07
2022-01-09 15:30:00,58.92702,-7.6011,59.4152371643,14.52702,-1.1411,14.5717678849,44.4,-6.46,44.8674893436,131.46,59.01702,-7.7711,59.5264533203,14.52702,-1.1411,14.5717678849,44.49,-6.63,44.9812961129,130.82
2022-01-09 16:00:00,58.77886,-7.65884,59.2757303881,14.08886,-1.03884,14.1271074408,44.69,-6.62,45.1776548749,131.35,58.86886,-7.81884,59.3858311102,14.08886,-1.03884,14.1271074408,44.78,-6.78,45.2903610054,130.71
2022-01-09 16:30:00,60.28836,-7.22874,60.7201863755,12.73836,-0.80874,12.7640070463,47.55,-6.42,47.981443288,130.89,60.38836,-7.37874,60.8374870247,12.73836,-0.80874,12.7640070463,47.65,-6.57,48.1008045671,130.25
2022-01-09 17:00:00,61.43924,-8.55848,62.0324736867,24.71924,-2.4784800000000002,24.8431819477,36.72,-6.08,37.2199516389,132.0,61.52924,-8.72848,62.1452631991,24.71924,-2.4784800000000002,24.8431819477,36.81,-6.25,37.3368263247,131.35
2022-01-09 17:30:00,63.04186,-8.66518,63.634593239,26.53186,-2.95518,26.6959300998,36.51,-5.71,36.9538117114,131.59,63.12186,-8.82518,63.7358063563,26.53186,-2.95518,26.6959300998,36.59,-5.87,37.0578601649,130.92
2022-01-09 18:00:00,63.85802,-8.43558,64.412776126,24.39802,-3.31558,24.6222754971,39.46,-5.12,39.790777826,131.86,63.94802,-8.58558,64.5217904731,24.39802,-3.31558,24.6222754971,39.55,-5.27,39.8995664137,131.18
2022-01-09 18:30:00,62.98036,-8.74432,63.5845018695,24.30036,-3.34432,24.5294103556,38.68,-5.4,39.0551200229,132.14,63.07036,-8.90432,63.6958179568,24.30036,-3.34432,24.5294103556,38.77,-5.5600000000000005,39.1666503546,131.47
2022-01-09 19:00:00,60.83792,-9.99402,61.6533287478,23.38792,-3.47402,23.6445261506,37.45,-6.52,38.0133252952,132.64,60.91792,-10.16402,61.7600216944,23.38792,-3.47402,23.6445261506,37.53,-6.69,38.1216080458,131.95
2022-01-09 19:30:00,59.941,-10.26388,60.8134089955,12.791,-0.79388,12.8156126055,47.15,-9.47,48.0916146537,133.08,60.031,-10.41388,60.9275787936,12.791,-0.79388,12.8156126055,47.24,-9.62,48.2095633666,132.38
2022-01-09 20:00:00,57.32354,-10.47742,58.2731891009,5.98354,-0.45742000000000005,6.0009985826,51.34,-10.02,52.3086608508,133.91,57.41354,-10.64742,58.3924834888,5.98354,-0.45742000000000005,6.0009985826,51.43,-10.19,52.4297720766,133.21
2022-01-09 20:30:00,54.6919,-10.78392,55.7449267304,2.1819,-0.17392000000000002,2.188820636,52.51,-10.61,53.5711881518,133.72,54.8119,-10.94392,55.8937721627,2.1819,-0.17392000000000002,2.188820636,52.63,-10.77,53.7206645529,133.05
2022-01-09 21:00:00,52.35348,-11.68988,53.6427083817,2.91348,-0.8798800000000001,3.0434445165,49.44,-10.81,50.6080003557,132.9,52.45348,-11.86988,53.7797509786,2.91348,-0.8798800000000001,3.0434445165,49.54,-10.99,50.7443760431,132.23
2022-01-09 21:30:00,50.37216,-12.08056,51.8005254122,2.84216,-0.7305600000000001,2.934551308,47.53,-11.35,48.8663831279,132.42,50.47216,-12.24056,51.9352504969,2.84216,-0.7305600000000001,2.934551308,47.63,-11.51,49.0009897859,131.76
2022-01-09 22:00:00,47.81324,-12.5897,49.4429617376,2.13324,0.2503,2.1478740623,45.68,-12.84,47.4502687031,132.42,47.91324,-12.7697,49.5857217895,2.13324,0.2503,2.1478740623,45.78,-13.02,47.5954703727,131.76
2022-01-09 22:30:00,45.4689,-13.12152,47.3243611084,1.5189,1.05848,1.851333876,43.95,-14.18,46.1808932352,133.27,45.5489,-13.51152,47.5106668436,1.5189,1.05848,1.851333876,44.03,-14.57,46.3780745612,132.59
2022-01-09 23:00:00,42.74942,-14.38118,45.103561373,1.86942,0.44882000000000005,1.9225427248,40.88,-14.83,43.4868175428,133.33,42.82942,-14.56118,45.2370111803,1.86942,0.44882000000000005,1.9225427248,40.96,-15.01,43.6236369415,132.63
2022-01-09 23:30:00,40.5275,-14.6722,43.1016439256,1.8575,0.2378,1.8726598970000001,38.67,-14.91,41.4448669922,132.3,40.6175,-14.8522,43.2477646947,1.8575,0.2378,1.8726598970000001,38.76,-15.09,41.5938180503,131.63
2022-01-10 00:00:00,38.62324,-15.00584,41.4358528596,1.4932400000000001,0.59416,1.6071066558,37.13,-15.6,40.2740226449,132.37,38.70324,-15.17584,41.5721890956,1.4932400000000001,0.59416,1.6071066558,37.21,-15.77,40.413821893,131.71
2022-01-10 00:30:00,37.32112,-15.137,40.2739961645,1.51112,0.773,1.6973546048,35.81,-15.91,39.1852548799,132.66,37.40112,-15.317,40.4160149725,1.51112,0.773,1.6973546048,35.89,-16.09,39.3316691738,131.98
2022-01-10 01:00:00,36.79174,-15.08516,39.7642324766,1.28174,0.9348400000000001,1.5864372831,35.51,-16.02,38.9563922868,132.55,36.86174,-15.26516,39.8975310722,1.28174,0.9348400000000001,1.5864372831,35.58,-16.2,39.0944548498,131.86
2022-01-10 01:30:00,35.72646,-15.34872,38.8839703447,1.2564600000000001,1.13128,1.6907058201,34.47,-16.48,38.2069535556,132.42,35.80646,-15.52872,39.0287550733,1.2564600000000001,1.13128,1.6907058201,34.55,-16.66,38.3569824152,131.75
2022-01-10 02:00:00,35.13774,-15.29064,38.3205485858,1.25774,1.17936,1.7241809410000002,33.88,-16.47,37.6711467837,132.74,35.20774,-15.48064,38.4608264435,1.25774,1.17936,1.7241809410000002,33.95,-16.66,37.8174311661,132.06
2022-01-10 02:30:00,34.99348,-15.3319,38.2048530964,1.2534800000000001,1.2181,1.747850028,33.74,-16.55,37.5804483741,132.61,35.07348,-15.5219,38.354639601,1.2534800000000001,1.2181,1.747850028,33.82,-16.74,37.7361895268,131.94
2022-01-10 03:00:00,34.56448,-15.366060000000001,37.8261692165,1.24448,1.22394,1.7454969476,33.32,-16.59,37.221640211,132.83,34.63448,-15.53606,37.9594041733,1.24448,1.22394,1.7454969476,33.39,-16.76,37.3602690033,132.16
2022-01-10 03:30:00,34.22848,-15.4812,37.5666926485,1.23848,1.2288000000000001,1.7446438463,32.99,-16.71,36.9805922073,132.83,34.29848,-15.6712,37.709047187,1.23848,1.2288000000000001,1.7446438463,33.06,-16.9,37.1291475798,132.16
2022-01-10 04:00:00,34.13048,-15.42992,37.456269118,1.24048,1.23008,1.7469652077000002,32.89,-16.66,36.8687903246,133.11,34.21048,-15.599920000000001,37.5993942217,1.24048,1.23008,1.7469652077000002,32.97,-16.83,37.0171554823,132.43
2022-01-10 04:30:00,34.16198,-15.43128,37.485534276,1.24198,1.23872,1.7541213068000001,32.92,-16.67,36.9000718156,133.06,34.23198,-15.62128,37.6278200745,1.24198,1.23872,1.7541213068000001,32.99,-16.86,37.0486126596,132.38
2022-01-10 05:00:00,34.44884,-15.309,37.6973216336,1.23884,1.231,1.7464494111,33.21,-16.54,37.1008854342,133.06,34.51884,-15.489,37.8346327582,1.23884,1.231,1.7464494111,33.28,-16.72,37.2440169692,132.38
2022-01-10 05:30:00,35.81536,-14.96172,38.8148563992,1.26536,1.16828,1.7222119753,34.55,-16.13,38.1297705212,132.75,35.88536,-15.14172,38.9490788965,1.26536,1.16828,1.7222119753,34.62,-16.31,38.2695766896,132.07
2022-01-10 06:00:00,37.52908,-14.58706,40.264303857,1.34908,1.13294,1.7616951751,36.18,-15.72,39.4475702674,132.31,37.59908,-14.76706,40.3950105569,1.34908,1.13294,1.7616951751,36.25,-15.9,39.5837403488,131.62
2022-01-10 06:30:00,42.28286,-13.03618,44.2468330931,1.35286,1.06382,1.7210296835999999,40.93,-14.1,43.2905867366,132.4,42.37286,-13.21618,44.38610907,1.35286,1.06382,1.7210296835999999,41.02,-14.28,43.434534647,131.73
2022-01-10 07:00:00,46.41262,-11.93478,47.9225444745,1.60262,0.7052200000000001,1.7509215039,44.81,-12.64,46.5586264832,130.98,46.49262,-12.09478,48.0400605507,1.60262,0.7052200000000001,1.7509215039,44.89,-12.8,46.6792469948,130.31
2022-01-10 07:30:00,51.92224,-10.41118,52.955752054,6.37224,0.6488200000000001,6.4051861807,45.55,-11.06,46.8735117097,130.5,52.02224,-10.58118,53.0874262402,6.37224,0.6488200000000001,6.4051861807,45.65,-11.23,47.0110136032,129.84
2022-01-10 08:00:00,56.69406,-8.0191,57.2583828281,10.32406,0.5909,10.3409563239,46.37,-8.61,47.1625805062,130.89,56.77406,-8.1791,57.3601914719,10.32406,0.5909,10.3409563239,46.45,-8.77,47.2706610912,130.22
2022-01-10 08:30:00,60.17938,-6.56416,60.5363194594,10.44938,0.49584000000000006,10.4611375906,49.73,-7.06,50.2286422273,130.4,60.27938,-6.71416,60.6521524572,10.44938,0.49584000000000006,10.4611375906,49.83,-7.21,50.3489126,129.78
2022-01-10 09:00:00,61.50338,-5.7766,61.7740629956,10.15338,0.2134,10.1556223337,51.35,-5.99,51.6981875891,130.14,61.60338,-5.9166,61.8868530706,10.15338,0.2134,10.1556223337,51.45,-6.13,51.8138919596,129.48
2022-01-10 09:30:00,63.58892,-3.67108,63.6948002205,4.17892,0.00892,4.17892952,59.41,-3.68,59.5238649619,129.82,63.71892,-3.63108,63.8222963229,4.17892,0.00892,4.17892952,59.54,-3.64,59.6511626039,129.17
2022-01-10 10:00:00,64.92662,-4.14408,65.0587379502,14.35662,-1.8540800000000002,14.4758471417,50.57,-2.29,50.6218233571,131.37,65.02662,-4.28408,65.1675889539,14.35662,-1.8540800000000002,14.4758471417,50.67,-2.43,50.7282347416,130.74
2022-01-10 10:30:00,65.14644,-4.6328,65.3109598805,21.19644,-1.4727999999999999,21.247545941,43.95,-3.16,44.0634553797,131.62,65.24644,-4.8028,65.4229686006,21.19644,-1.4727999999999999,21.247545941,44.05,-3.33,44.1756878837,130.94
2022-01-10 11:00:00,66.34434,-3.18384,66.4206917096,12.11434,0.42616000000000004,12.1218334414,54.23,-3.61,54.3500229991,131.67,66.43434,-3.32384,66.5174371393,12.11434,0.42616000000000004,12.1218334414,54.32,-3.75,54.449287415,130.99
2022-01-10 11:30:00,65.78356,-3.05478,65.8544489547,4.08356,0.34522,4.0981262941,61.7,-3.4,61.7936080837,131.44,65.90356,-3.20478,65.981435537,4.08356,0.34522,4.0981262941,61.82,-3.55,61.9218450952,130.79
2022-01-10 12:00:00,65.94686,-2.9657999999999998,66.0135161425,2.62686,0.6842,2.7145023668,63.32,-3.65,63.4251125344,131.24,66.06686,-3.1158,66.1402918039,2.62686,0.6842,2.7145023668,63.44,-3.8,63.5537064222,130.58
2022-01-10 12:30:00,66.5808,-2.8639200000000002,66.6423661525,2.4808,0.55608,2.5423598499,64.1,-3.42,64.1911707324,131.68,66.7108,-3.01392,66.7788480764,2.4808,0.55608,2.5423598499,64.23,-3.5700000000000003,64.329136478,131.02
2022-01-10 13:00:00,67.00412,-3.39858,67.0902559467,10.88412,-0.15858000000000003,10.8852751821,56.12,-3.24,56.2134503478,131.42,67.11412,-3.5485800000000003,67.207868017,10.88412,-0.15858000000000003,10.8852751821,56.23,-3.39,56.3320956472,130.77
2022-01-10 13:30:00,66.199,-4.36776,66.3429342765,21.019,-1.18776,21.0525327412,45.18,-3.18,45.2917740876,131.42,66.299,-4.51776,66.4527467936,21.019,-1.18776,21.0525327412,45.28,-3.33,45.4022829822,130.77
2022-01-10 14:00:00,65.0926,-4.67714,65.2604184276,20.9626,-1.21714,20.997905337,44.13,-3.46,44.2654323372,131.76,65.1826,-4.82714,65.3610941106,20.9626,-1.21714,20.997905337,44.22,-3.61,44.3671105663,131.09
2022-01-10 14:30:00,64.70008,-4.84488,64.8812238958,20.83008,-1.17488,20.8631870964,43.87,-3.67,44.023241589,132.08,64.80008,-5.01488,64.9938411653,20.83008,-1.17488,20.8631870964,43.97,-3.84,44.1373594589,131.4
2022-01-10 15:00:00,64.72752,-4.09198,64.8567355459,12.75752,0.13802,12.7582665778,51.97,-4.23,52.1418622606,132.27,64.82752,-4.25198,64.966812168,12.75752,0.13802,12.7582665778,52.07,-4.39,52.2547318432,131.6
2022-01-10 15:30:00,64.14496,-5.08924,64.3465325964,20.75496,-2.00924,20.8519881541,43.39,-3.08,43.4991781532,132.36,64.23496,-5.23924,64.4482716757,20.75496,-2.00924,20.8519881541,43.48,-3.23,43.5998084858,131.7
2022-01-10 16:00:00,65.8126,-4.42334,65.9610813701,18.5826,-2.12334,18.7035182657,47.23,-2.3,47.2859693778,132.36,65.9026,-4.57334,66.0610938868,18.5826,-2.12334,18.7035182657,47.32,-2.45,47.3833821081,131.7
2022-01-10 16:30:00,67.12888,-4.85336,67.3040981913,18.21888,-1.75336,18.303056022,48.91,-3.1,49.0081432009,131.55,67.22888,-5.01336,67.4155477953,18.21888,-1.75336,18.303056022,49.01,-3.26,49.1183031059,130.93
2022-01-10 17:00:00,68.33886,-5.65032,68.5720489865,20.16886,-1.67032,20.2379070707,48.17,-3.98,48.3341421771,131.73,68.43886,-5.81032,68.6850593405,20.16886,-1.67032,20.2379070707,48.27,-4.14,48.4472135422,131.06
2022-01-10 17:30:00,69.47368,-5.67882,69.7053886678,20.60368,-2.2088200000000002,20.7217401618,48.87,-3.47,48.993038281,131.01,69.57368,-5.83882,69.8182552613,20.60368,-2.2088200000000002,20.7217401618,48.97,-3.63,49.1043562222,130.36
2022-01-10 18:00:00,69.3714,-5.82276,69.6153407804,19.8414,-2.16276,19.9589249404,49.53,-3.66,49.6650430383,131.01,69.4614,-5.98276,69.7185736169,19.8414,-2.16276,19.9589249404,49.62,-3.8200000000000003,49.7668242909,130.36
