Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-10 18:30:00,67.32324,-6.28656,67.616118498,11.56324,-2.22656,11.7756566157,55.76,-4.06,55.9076130773,131.34,67.45324,-6.44656,67.7605912189,11.56324,-2.22656,11.7756566157,55.89,-4.22,56.0490900907,130.68
2022-01-10 19:00:00,66.37048,-6.34228,66.6728215319,9.94048,-2.36228,10.2173141984,56.43,-3.98,56.5701803073,131.2,66.47048,-6.49228,66.7867832062,9.94048,-2.36228,10.2173141984,56.53,-4.13,56.6806651337,130.55
2022-01-10 19:30:00,65.52896,-6.51542,65.8520713149,17.84896,-2.25542,17.9908947098,47.68,-4.26,47.8699279298,131.24,65.63896,-6.67542,65.9775287659,17.84896,-2.25542,17.9908947098,47.79,-4.42,47.993963162,130.55
2022-01-10 20:00:00,62.6643,-6.1843,62.9687228787,3.0143,-0.2043,3.0212154806,59.65,-5.98,59.9490024938,132.21,62.7843,-6.3443,63.1040289441,3.0143,-0.2043,3.0212154806,59.77,-6.14,60.0845446018,131.54
2022-01-10 20:30:00,60.26168,-6.9374,60.6596867382,3.80168,-0.1574,3.8049370011,56.46,-6.78,56.8656310965,132.39,60.37168,-7.0974,60.7874397617,3.80168,-0.1574,3.8049370011,56.57,-6.94,56.9941093447,131.74
2022-01-10 21:00:00,57.55834,-7.71952,58.0736901926,2.68834,0.030480000000000004,2.6885127833,54.87,-7.75,55.4146135961,132.68,57.66834,-7.87952,58.204160279,2.68834,0.030480000000000004,2.6885127833,54.98,-7.91,55.546093472,132.03
2022-01-10 21:30:00,54.11386,-9.4696,54.9361735859,1.7838600000000002,0.0804,1.785670927,52.33,-9.55,53.1942797677,132.87,54.21386,-9.6296,55.0624355823,1.7838600000000002,0.0804,1.785670927,52.43,-9.71,53.3215622427,132.18
2022-01-10 22:00:00,50.59604,-10.81774,51.7395667008,1.86604,0.08226000000000001,1.8678522397,48.73,-10.9,49.9341856848,133.61,50.70604,-10.98774,51.882876971,1.86604,0.08226000000000001,1.8678522397,48.84,-11.07,50.0788428381,132.95
2022-01-10 22:30:00,48.21742,-11.16696,49.4936418856,2.06742,0.053040000000000004,2.068100263,46.15,-11.22,47.4943249241,132.07,48.30742,-11.33696,49.6198900553,2.06742,0.053040000000000004,2.068100263,46.24,-11.39,47.6221555581,131.41
2022-01-10 23:00:00,45.75048,-11.35194,47.137808201,2.01048,0.008060000000000001,2.0104961562,43.74,-11.36,45.1911185965,132.07,45.84048,-11.53194,47.2687555029,2.01048,0.008060000000000001,2.0104961562,43.83,-11.54,45.3237299877,131.41
2022-01-10 23:30:00,43.0479,-11.87498,44.6557593644,1.7979,0.21502000000000002,1.8107120175,41.25,-12.09,42.9852370006,133.31,43.1379,-12.04498,44.7879443557,1.7979,0.21502000000000002,1.8107120175,41.34,-12.26,43.1196382174,132.65
2022-01-11 00:00:00,40.85438,-12.47146,42.7155437717,1.8643800000000001,0.29854,1.8881310643,38.99,-12.77,41.0279538851,133.31,40.93438,-12.64146,42.8419184551,1.8643800000000001,0.29854,1.8881310643,39.07,-12.94,41.1571196757,132.65
2022-01-11 00:30:00,39.58614,-12.69082,41.5706554239,2.01614,0.24918,2.0314800447,37.57,-12.94,39.7359849507,133.6,39.66614,-12.88082,41.7051338131,2.01614,0.24918,2.0314800447,37.65,-13.13,39.8737933987,132.93
2022-01-11 01:00:00,38.92722,-12.6769,40.9393728645,2.8372200000000003,-0.2369,2.8470930681,36.09,-12.44,38.1738352802,133.56,38.99722,-12.8569,41.0619415681,2.8372200000000003,-0.2369,2.8470930681,36.16,-12.62,38.2989555993,132.89
2022-01-11 01:30:00,38.09198,-13.04298,40.2631129894,2.20198,-0.02298,2.2020999071,35.89,-13.02,38.178691701,133.35,38.18198,-13.22298,40.4068162171,2.20198,-0.02298,2.2020999071,35.98,-13.2,38.3249318329,132.71
2022-01-11 02:00:00,37.53554,-13.01844,39.729039041,2.10554,0.061560000000000004,2.1064397274,35.43,-13.08,37.767331121,133.81,37.60554,-13.19844,39.8544283252,2.10554,0.061560000000000004,2.1064397274,35.5,-13.26,37.895614522,133.12
2022-01-11 02:30:00,36.5703,-9.31146,37.7371187218,1.9003,0.25854000000000005,1.9178068259,34.67,-9.57,35.9665650292,133.95,36.3703,-18.87146,40.9747571637,1.9003,0.25854000000000005,1.9178068259,34.47,-19.13,39.4225544581,133.28
2022-01-11 03:00:00,36.31974,-4.85294,36.6425236619,2.21974,0.20706000000000002,2.2293764848,34.1,-5.06,34.4733752336,132.61,35.82974,-24.99294,43.6854359977,2.21974,0.20706000000000002,2.2293764848,33.61,-25.2,42.0080004285,131.95
2022-01-11 03:30:00,36.25664,-4.80606,36.5737905721,2.12664,0.22394000000000003,2.1383981886,34.13,-5.03,34.4986637422,131.15,35.74664,-24.99606,43.6190931452,2.12664,0.22394000000000003,2.1383981886,33.62,-25.22,42.0280001903,130.49
2022-01-11 04:00:00,36.01082,-4.7857,36.3274287772,1.81082,0.3043,1.8362101085,34.2,-5.09,34.5766988014,131.15,35.51082,-24.9957,43.4258374192,1.81082,0.3043,1.8362101085,33.7,-25.3,42.1400047461,130.49
2022-01-11 04:30:00,35.86574,-4.77934,36.1827776239,1.52574,0.42066000000000003,1.5826678056999999,34.34,-5.2,34.7314785173,131.21,35.36574,-25.07934,43.3556093324,1.52574,0.42066000000000003,1.5826678056999999,33.84,-25.5,42.3721087509,130.55
2022-01-11 05:00:00,36.06256,-4.70348,36.3679935914,1.46256,0.69652,1.6199450188,34.6,-5.4,35.0188520657,131.43,35.55256,-24.91348,43.4127401607,1.46256,0.69652,1.6199450188,34.09,-25.61,42.638013556,130.78
2022-01-11 05:30:00,37.13428,-4.46952,37.4022908409,1.50428,0.6904800000000001,1.6551800352,35.63,-5.16,36.0017013487,131.16,36.62428,-24.62952,44.1355994742,1.50428,0.6904800000000001,1.6551800352,35.12,-25.32,43.295690316700004,130.51
2022-01-11 06:00:00,38.71978,-4.1029,38.936552899,1.43978,0.8771,1.6859035733,37.28,-4.98,37.6111526013,130.8,38.18978,-24.2729,45.2507786768,1.43978,0.8771,1.6859035733,36.75,-25.15,44.5318425399,130.17
2022-01-11 06:30:00,43.13872,-2.81126,43.230224913,1.98872,0.66874,2.0981469029,41.15,-3.48,41.2968872919,130.86,42.58872,-22.67126,48.2471253157,1.98872,0.66874,2.0981469029,40.6,-23.34,46.8307121449,130.22
2022-01-11 07:00:00,46.6657,-7.8273600000000005,47.3175984287,2.7657,-0.47736000000000006,2.8065938537,43.9,-7.35,44.5110379569,129.75,46.5457,-14.15736,48.6511359647,2.7657,-0.47736000000000006,2.8065938537,43.78,-13.68,45.86753536,129.11
2022-01-11 07:30:00,51.79236,-8.9417,52.5585630821,2.08236,-0.2817,2.1013276897,49.71,-8.66,50.4586930073,131.13,51.89236,-9.1117,52.6862420681,2.08236,-0.2817,2.1013276897,49.81,-8.83,50.5866089,130.5
2022-01-11 08:00:00,55.3631,-7.58796,55.8806762537,3.2731,0.14204,3.2761805462,52.09,-7.73,52.6604310655,131.87,55.4631,-7.74796,56.0016637768,3.2731,0.14204,3.2761805462,52.19,-7.89,52.7830294697,131.24
2022-01-11 08:30:00,57.6572,-7.24244,58.1102886673,10.0772,-1.60244,10.2038117286,47.58,-5.64,47.9131088534,131.93,57.7672,-7.41244,58.2408247074,10.0772,-1.60244,10.2038117286,47.69,-5.8100000000000005,48.0426081723,131.27
2022-01-11 09:00:00,58.81854,-6.46704,59.1729942972,11.02854,-1.7270400000000001,11.1629459236,47.79,-4.74,48.0244906272,131.49,58.89854,-6.61704,59.2690748409,11.02854,-1.7270400000000001,11.1629459236,47.87,-4.89,48.1191126269,130.83
2022-01-11 09:30:00,59.97418,-5.57462,60.2327041964,4.07418,0.6953800000000001,4.1330976297,55.9,-6.27,56.2505368863,131.46,60.08418,-5.74462,60.358175463,4.07418,0.6953800000000001,4.1330976297,56.01,-6.44,56.3790182603,130.83
2022-01-11 10:00:00,61.07376,-5.19316,61.2941520157,2.6037600000000003,0.8868400000000001,2.7506456193,58.47,-6.08,58.78526431,131.76,61.18376,-5.34316,61.4166251639,2.6037600000000003,0.8868400000000001,2.7506456193,58.58,-6.23,58.9103496849,131.11
2022-01-11 10:30:00,61.23108,-5.36752,61.4658883359,2.66108,1.01248,2.8471850163,58.57,-6.38,58.9164603485,131.76,61.35108,-5.52752,61.5995819346,2.66108,1.01248,2.8471850163,58.69,-6.54,59.0532615526,131.11
2022-01-11 11:00:00,61.08778,-5.34956,61.3215676375,4.59778,1.06044,4.7184864016,56.49,-6.41,56.8525126973,132.15,61.19778,-5.5095600000000005,61.4452889026,4.59778,1.06044,4.7184864016,56.6,-6.57,56.9800394875,131.5
2022-01-11 11:30:00,61.91712,-5.10298,62.1270484892,10.35712,0.9470200000000001,10.4003260321,51.56,-6.05,51.913737103,131.85,62.02712,-5.26298,62.2500005942,10.35712,0.9470200000000001,10.4003260321,51.67,-6.21,52.0418389375,131.2
2022-01-11 12:00:00,61.57626,-5.97102,61.8650860779,12.52626,-1.46102,12.6111763539,49.05,-4.51,49.2569040846,132.05,61.67626,-6.14102,61.9812324355,12.52626,-1.46102,12.6111763539,49.15,-4.68,49.3723090406,131.37
2022-01-11 12:30:00,61.53602,-6.34806,61.8625866191,3.8660200000000002,0.86194,3.9609406969,57.67,-7.21,58.1189555997,131.46,61.64602,-6.49806,61.9875516987,3.8660200000000002,0.86194,3.9609406969,57.78,-7.36,58.2468711606,130.8
2022-01-11 13:00:00,61.10954,-6.70482,61.4762595661,4.19954,0.84518,4.2837443252,56.91,-7.55,57.4086282714,131.72,61.21954,-6.86482,61.6032290667,4.19954,0.84518,4.2837443252,57.02,-7.71,57.5388955403,131.03
2022-01-11 13:30:00,60.44904,-6.85414,60.8363844427,4.16904,0.81586,4.2481198266,56.28,-7.67,56.8002403164,131.79,60.54904,-7.01414,60.953953152,4.16904,0.81586,4.2481198266,56.38,-7.83,56.9211147115,131.12
2022-01-11 14:00:00,59.83072,-6.85108,60.2216933744,2.72072,1.15892,2.9572644259,57.11,-8.01,57.6689881999,132.15,59.95072,-7.01108,60.3592915075,2.72072,1.15892,2.9572644259,57.23,-8.17,57.8102222795,131.47
2022-01-11 14:30:00,59.75698,-7.19762,60.1888892769,2.73698,1.0823800000000001,2.9432305354,57.02,-8.28,57.6180423132,132.08,59.87698,-7.35762,60.3273346501,2.73698,1.0823800000000001,2.9432305354,57.14,-8.44,57.7599619113,131.41
2022-01-11 15:00:00,59.55428,-7.80966,60.0641578284,9.63428,-0.80966,9.6682418481,49.92,-7.0,50.408396126,132.19,59.66428,-7.97966,60.1955254287,9.63428,-0.80966,9.6682418481,50.03,-7.17,50.5411693573,131.5
2022-01-11 15:30:00,59.18802,-7.3288,59.6400286801,2.36802,1.4412,2.7721068090000003,56.82,-8.77,57.4928282484,132.16,59.27802,-7.4888,59.7491906268,2.36802,1.4412,2.7721068090000003,56.91,-8.93,57.6063624958,131.47
2022-01-11 16:00:00,60.74484,-7.18264,61.1680137326,2.29484,1.23736,2.6071728740999998,58.45,-8.42,59.0533563822,132.32,60.87484,-7.35264,61.3172688563,2.29484,1.23736,2.6071728740999998,58.58,-8.59,59.2064565736,131.67
2022-01-11 16:30:00,62.92374,-7.63954,63.3857998845,10.03374,-1.52954,10.1496517674,52.89,-6.11,53.2417524129,131.84,63.04374,-7.79954,63.5243730973,10.03374,-1.52954,10.1496517674,53.01,-6.27,53.3795185441,131.17
2022-01-11 17:00:00,65.07962,-8.253260000000001,65.6008631039,22.71962,-1.3732600000000001,22.7610846836,42.36,-6.88,42.915078935,131.6,65.15962,-8.41326,65.7005252823,22.71962,-1.3732600000000001,22.7610846836,42.44,-7.04,43.019939563,130.92
2022-01-11 17:30:00,67.15144,-8.39476,67.674130135,23.01144,-1.5447600000000001,23.0632316541,44.14,-6.85,44.6683568088,131.71,67.25144,-8.56476,67.7946258632,23.01144,-1.5447600000000001,23.0632316541,44.24,-7.02,44.7935039933,131.06
2022-01-11 18:00:00,67.95292,-8.7647,68.515832496,23.93292,-1.4347,23.9758842134,44.02,-7.33,44.6261055885,131.71,68.04292,-8.9247,68.6257184459,23.93292,-1.4347,23.9758842134,44.11,-7.49,44.7413924683,131.02
2022-01-11 18:30:00,67.50094,-8.62744,68.050052328,21.44094,-1.71744,21.509614321,46.06,-6.91,46.5754409534,133.03,67.60094,-8.78744,68.169686743,21.44094,-1.71744,21.509614321,46.16,-7.07,46.69829226,132.33
2022-01-11 19:00:00,65.9365,-9.00252,66.5482336249,17.0965,-1.82252,17.1933676573,48.84,-7.18,49.3649470779,132.48,66.0365,-9.16252,66.6691165758,17.0965,-1.82252,17.1933676573,48.94,-7.34,49.4873640438,131.79
2022-01-11 19:30:00,64.43588,-8.89446,65.0468604167,11.30588,-1.9844600000000001,11.4787196179,53.13,-6.91,53.5774672787,132.4,64.53588,-9.05446,65.1679603276,11.30588,-1.9844600000000001,11.4787196179,53.23,-7.07,53.6974654895,131.71
2022-01-11 20:00:00,62.67908,-8.8001,63.2938293174,3.45908,0.1399,3.4619079214,59.22,-8.94,59.8910009935,131.14,62.78908,-8.9501,63.4237562531,3.45908,0.1399,3.4619079214,59.33,-9.09,60.0223041877,130.46
2022-01-11 20:30:00,59.72416,-9.58806,60.4888930488,1.88416,0.02194,1.8842877352,57.84,-9.61,58.6329062899,131.14,59.84416,-9.75806,60.6345052018,1.88416,0.02194,1.8842877352,57.96,-9.78,58.7793331027,130.43
2022-01-11 21:00:00,57.25654,-10.01608,58.1260116586,1.6765400000000001,0.43392000000000003,1.7317831671000001,55.58,-10.45,56.5538584006,131.31,57.36654,-10.17608,58.2621018823,1.6765400000000001,0.43392000000000003,1.7317831671000001,55.69,-10.61,56.691694277,130.6
2022-01-11 21:30:00,54.78984,-10.63462,55.8123795387,1.52984,0.58538,1.6380110409,53.26,-11.22,54.4289996234,131.63,54.90984,-10.80462,55.962758529,1.52984,0.58538,1.6380110409,53.38,-11.39,54.5816498468,130.93
2022-01-11 22:00:00,51.66488,-11.4975,52.9287476865,1.65488,0.3925,1.7007892475,50.01,-11.89,51.4040095712,132.23,51.76488,-11.6575,53.0612863363,1.65488,0.3925,1.7007892475,50.11,-12.05,51.5384768886,131.54
2022-01-11 22:30:00,48.93694,-12.06948,50.4033376279,1.58694,0.6405200000000001,1.7113282660000002,47.35,-12.71,49.0261828006,132.55,49.03694,-12.24948,50.5437557452,1.58694,0.6405200000000001,1.7113282660000002,47.45,-12.89,49.1696512089,131.87
2022-01-11 23:00:00,46.12764,-12.74662,47.856404936,1.64764,0.32338,1.679074803,44.48,-13.07,46.3604928792,132.55,46.22764,-12.92662,48.0009604549,1.64764,0.32338,1.679074803,44.58,-13.25,46.507406937,131.87
2022-01-11 23:30:00,43.51608,-13.06396,45.4347473796,1.67608,0.23604000000000003,1.6926189908,41.84,-13.3,43.9030249527,133.44,43.60608,-13.24396,45.5729381261,1.67608,0.23604000000000003,1.6926189908,41.93,-13.48,44.043561391,132.75
2022-01-12 00:00:00,40.97214,-14.63486,43.5074175676,1.59214,0.31514000000000003,1.6230289582,39.38,-14.95,42.1222850757,133.29,41.05214,-14.58486,43.5659998141,1.59214,0.31514000000000003,1.6230289582,39.46,-14.9,42.1793978146,132.63
2022-01-12 00:30:00,39.53862,-15.18124,42.3529517205,1.8986200000000002,0.24876,1.9148471067,37.64,-15.43,40.6799029006,133.03,39.62862,-15.36124,42.5017084062,1.8986200000000002,0.24876,1.9148471067,37.73,-15.61,40.8316666327,132.34
2022-01-12 01:00:00,38.82208,-15.33274,41.7402301315,1.62208,0.29726,1.6490927912000002,37.2,-15.63,40.3501784383,131.26,38.90208,-15.51274,41.8809853112,1.62208,0.29726,1.6490927912000002,37.28,-15.81,40.493882254,130.59
2022-01-12 01:30:00,38.21486,-15.2465,41.1440310017,1.66486,0.28350000000000003,1.688825352,36.55,-15.53,39.7125093642,131.2,38.29486,-15.4365,41.2890037985,1.66486,0.28350000000000003,1.688825352,36.63,-15.72,39.8606986893,130.53
2022-01-12 02:00:00,37.46598,-15.6643,40.6087423082,1.59598,0.3457,1.6329913198,35.87,-16.01,39.2807459196,131.33,37.54598,-15.8443,40.7522079972,1.59598,0.3457,1.6329913198,35.95,-16.19,39.4273838848,130.68
2022-01-12 02:30:00,37.15404,-15.52784,40.268306438,1.32404,0.71216,1.5034140437999999,35.83,-16.24,39.3386133462,131.72,37.23404,-15.707840000000001,40.4117553713,1.32404,0.71216,1.5034140437999999,35.91,-16.42,39.4860038495,131.03
2022-01-12 03:00:00,36.44824,-15.6679,39.6731305736,1.35824,0.6021000000000001,1.4857120541,35.09,-16.27,38.6784306817,131.95,36.52824,-15.8479,39.8179388204,1.35824,0.6021000000000001,1.4857120541,35.17,-16.45,38.8269416771,131.31
2022-01-12 03:30:00,36.1742,-15.92962,39.5262639138,1.4442,0.45038000000000006,1.5127973375,34.73,-16.38,38.398923162,131.66,36.2542,-16.11962,39.6763048504,1.4442,0.45038000000000006,1.5127973375,34.81,-16.57,38.5525744925,131.01
2022-01-12 04:00:00,36.03872,-15.8323,39.3630672398,1.72872,0.3977,1.7738765821,34.31,-16.23,37.955091885,131.98,36.10872,-16.0023,39.4957373058,1.72872,0.3977,1.7738765821,34.38,-16.4,38.0912640903,131.31
2022-01-12 04:30:00,36.34664,-15.74936,39.6121266748,1.7266400000000002,0.39064000000000004,1.7702783112,34.62,-16.14,38.1974344688,131.45,36.42664,-15.93936,39.7613291893,1.7266400000000002,0.39064000000000004,1.7702783112,34.7,-16.33,38.3504745733,130.79
2022-01-12 05:00:00,36.8667,-15.62776,40.0422333481,1.3667,0.6722400000000001,1.5230809261,35.5,-16.3,39.0632819922,131.45,36.9367,-15.80776,40.1771711686,1.3667,0.6722400000000001,1.5230809261,35.57,-16.48,39.2022359056,130.79
2022-01-12 05:30:00,38.03448,-15.59546,41.1076640237,1.3944800000000002,0.53454,1.4934214013,36.64,-16.13,40.0333173744,131.62,38.11448,-15.765460000000001,41.2463733519,1.3944800000000002,0.53454,1.4934214013,36.72,-16.3,40.1752212191,130.96
2022-01-12 06:00:00,39.79372,-15.06224,42.5489274278,1.36372,0.5977600000000001,1.4889759085,38.43,-15.66,41.4981987561,132.23,39.88372,-15.25224,42.7006082633,1.36372,0.5977600000000001,1.4889759085,38.52,-15.85,41.6534860486,131.53
2022-01-12 06:30:00,44.1845,-13.65646,46.2468262693,1.3245,0.69354,1.4950912954,42.86,-14.35,45.1984745318,131.0,44.2645,-13.82646,46.3736666265,1.3245,0.69354,1.4950912954,42.94,-14.52,45.3285119985,130.34
2022-01-12 07:00:00,48.50906,-10.997440000000001,49.7400501471,1.70906,0.45256,1.7679639807,46.8,-11.45,48.1803123693,131.0,48.59906,-11.15744,49.8633843641,1.70906,0.45256,1.7679639807,46.89,-11.61,48.3059437337,130.34
2022-01-12 07:30:00,54.23802,-14.21952,56.0710046508,3.31802,0.5304800000000001,3.3601585901,50.92,-14.75,53.0132898432,130.25,54.77802,-0.27952000000000005,54.7787331594,3.31802,0.5304800000000001,3.3601585901,51.46,-0.81,51.4663744594,129.62
2022-01-12 08:00:00,59.78708,-15.00916,61.6422729856,12.83708,-0.6791600000000001,12.8550333034,46.95,-14.33,49.0882002115,131.21,60.45708,4.27084,60.6077437002,12.83708,-0.6791600000000001,12.8550333034,47.62,4.95,47.8765798695,130.56
2022-01-12 08:30:00,62.1435,-13.95254,63.6905641732,13.1735,-0.27254,13.1763189208,48.97,-13.68,50.8448945323,132.03,62.8235,5.41746,63.056649333,13.1735,-0.27254,13.1763189208,49.65,5.69,49.9749797399,131.36
2022-01-12 09:00:00,64.3396,-12.75674,65.5920615897,11.6296,-0.6067400000000001,11.6454166773,52.71,-12.15,54.092204614,132.24,65.0496,6.68326,65.3920211065,11.6296,-0.6067400000000001,11.6454166773,53.42,7.29,53.9151231103,131.58
2022-01-12 09:30:00,65.63418,-12.41308,66.7976806436,12.454180000000001,-0.53308,12.4655835707,53.18,-11.88,54.490795553,132.42,66.35418,7.14692,66.7379627271,12.454180000000001,-0.53308,12.4655835707,53.9,7.68,54.4443973242,131.78
2022-01-12 10:00:00,64.99888,-12.49954,66.1898247578,14.50888,-0.51954,14.5181789721,50.49,-11.98,51.8918153469,133.04,65.70888,7.01046,66.0817937125,14.50888,-0.51954,14.5181789721,51.2,7.53,51.7507574824,132.36
2022-01-12 10:30:00,64.40168,-12.17086,65.5416373,8.26168,1.70914,8.4366175664,56.14,-13.88,57.8303899347,132.79,65.13168,7.33914,65.5438686344,8.26168,1.70914,8.4366175664,56.87,5.63,57.1479990901,132.13
2022-01-12 11:00:00,64.30394,-12.14774,65.441304133,11.75394,1.7122600000000001,11.8780023502,52.55,-13.86,54.347052358,132.9,65.03394,7.45226,65.4595258998,11.75394,1.7122600000000001,11.8780023502,53.28,5.74,53.5883009621,132.24
2022-01-12 11:30:00,65.50786,-12.08302,66.6129048616,22.85786,-0.28302000000000005,22.8596120724,42.65,-11.8,44.2522598293,133.24,66.13786,7.51698,66.5636651162,22.85786,-0.28302000000000005,22.8596120724,43.28,7.8,43.9772486634,132.6
2022-01-12 12:00:00,65.10542,-12.22466,66.2431734256,22.48542,-0.9546600000000001,22.5056768015,42.62,-11.27,44.0848874332,133.17,65.72542,7.37534,66.1379352134,22.48542,-0.9546600000000001,22.5056768015,43.24,8.33,44.0350598955,132.52
2022-01-12 12:30:00,64.0696,-12.16096,65.2135154112,13.999600000000001,1.12904,14.0450536304,50.07,-13.29,51.8037546902,133.08,64.7496,7.53904,65.1870219007,13.999600000000001,1.12904,14.0450536304,50.75,6.41,51.1532071331,132.45
2022-01-12 13:00:00,62.4618,-12.68324,63.7364968926,7.6718,1.21676,7.7676907854,54.79,-13.9,56.5256941576,133.51,63.1918,7.10676,63.5901692476,7.6718,1.21676,7.7676907854,55.52,5.89,55.831554698,132.88
2022-01-12 13:30:00,61.59218,-12.93284,62.9353238461,7.60218,1.25716,7.7054261412,53.99,-14.19,55.823616866,133.82,62.32218,6.91716,62.7048739925,7.60218,1.25716,7.7054261412,54.72,5.66,55.0119441576,133.18
2022-01-12 14:00:00,61.65854,-12.99826,63.0137311858,5.54854,1.3017400000000001,5.6991949571,56.11,-14.3,57.9035586126,134.09,62.39854,6.82174,62.7703268333,5.54854,1.3017400000000001,5.6991949571,56.85,5.52,57.1173607584,133.45
2022-01-12 14:30:00,60.77732,-6.17952,61.0906629021,4.84732,1.34048,5.0292542005,55.93,-7.52,56.4332818468,134.04,60.94732,-4.29952,61.0987863007,4.84732,1.34048,5.0292542005,56.1,-5.64,56.3827952482,133.38
2022-01-12 15:00:00,60.75958,-5.05832,60.9697725352,3.98958,1.40168,4.2286469939,56.77,-6.46,57.1363675779,131.32,60.86958,-5.19832,61.0911474782,3.98958,1.40168,4.2286469939,56.88,-6.6,57.2616311329,130.64
2022-01-12 15:30:00,61.13796,-5.35378,61.3719244708,4.69796,1.17622,4.8429662037,56.44,-6.53,56.8164984842,130.24,61.25796,-5.50378,61.5047092315,4.69796,1.17622,4.8429662037,56.56,-6.68,56.9531035151,129.6
2022-01-12 16:00:00,64.7755,2.31354,64.8168023554,18.5055,-0.77646,18.5217823219,46.27,3.09,46.3730633019,130.3,64.5055,-10.72646,65.391256865,18.5055,-0.77646,18.5217823219,46.0,-9.95,47.0638130627,129.66
2022-01-12 16:30:00,65.76604,5.57042,66.0015272267,19.58604,-0.39958000000000005,19.5901155448,46.18,5.97,46.5642921132,131.39,65.30604,-14.26958,66.846838174,19.58604,-0.39958000000000005,19.5901155448,45.72,-13.87,47.7775606326,130.74
2022-01-12 17:00:00,68.25618,5.3044,68.461980453,19.71618,-0.8056000000000001,19.7326314807,48.54,6.11,48.9230385401,132.95,67.79618,-14.2556,69.2787424392,19.71618,-0.8056000000000001,19.7326314807,48.08,-13.45,49.925833994,132.29
2022-01-12 17:30:00,70.02418,5.17508,70.2151496308,21.04418,-1.12492,21.0742249414,48.98,6.3,49.3835033184,131.91,69.55418,-14.29492,71.0079480993,21.04418,-1.12492,21.0742249414,48.51,-13.17,50.2659825329,131.27
2022-01-12 18:00:00,70.31578,4.90376,70.4865645293,21.40578,-1.15624,21.4369845908,48.91,6.06,49.2839903011,131.62,69.84578,-14.64624,71.3648746229,21.40578,-1.15624,21.4369845908,48.44,-13.49,50.2833342172,130.97
2022-01-12 18:30:00,69.96154,4.72512,70.1209229702,19.72154,-1.17488,19.7565048272,50.24,5.9,50.5852508148,132.03,69.49154,-14.68488,71.0261911705,19.72154,-1.17488,19.7565048272,49.77,-13.51,51.5710480793,131.35
2022-01-12 19:00:00,69.37668,3.87804,69.4849834285,17.82668,-1.4919600000000002,17.8890040098,51.55,5.37,51.8289436512,131.44,68.90668,-15.52196,70.6332909531,17.82668,-1.4919600000000002,17.8890040098,51.08,-14.03,52.9717594573,130.78
2022-01-12 19:30:00,66.06212,2.3715,66.1046723851,10.48212,-1.4685000000000001,10.584485436,55.58,3.84,55.7124941104,131.88,65.55212,-17.1485,67.7580363407,10.48212,-1.4685000000000001,10.584485436,55.07,-15.68,57.2587748734,131.18
2022-01-12 20:00:00,64.57658,2.57126,64.6277499414,1.79658,0.75126,1.9473292695,62.78,1.82,62.8063754726,131.88,64.03658,-17.09874,66.2800911864,1.79658,0.75126,1.9473292695,62.24,-17.85,64.7490548194,131.18
2022-01-12 20:30:00,62.00008,1.26638,62.0130118468,1.2800799999999999,0.86638,1.5457099051,60.72,0.4,60.7213175088,132.55,61.46008,-18.58362,64.2081954731,1.2800799999999999,0.86638,1.5457099051,60.18,-19.45,63.2450385406,131.84
2022-01-12 21:00:00,59.03166,-0.2087,59.0320289169,1.28166,0.8813000000000001,1.5554234297,57.75,-1.09,57.7602856641,133.09,58.51166,-20.0587,61.854391935,1.28166,0.8813000000000001,1.5554234297,57.23,-20.94,60.9405981264,132.4
2022-01-12 21:30:00,55.75848,-9.1666,56.5069433563,2.37848,1.0434,2.5972775497000002,53.38,-10.21,54.3476632432,133.09,55.74848,-13.4966,57.3589682079,2.37848,1.0434,2.5972775497000002,53.37,-14.54,55.3151742291,132.4
2022-01-12 22:00:00,53.35152,-11.103580000000001,54.4947169469,8.98152,0.9664200000000001,9.0333642198,44.37,-12.07,45.9824075055,131.57,53.45152,-11.26358,54.6253899275,8.98152,0.9664200000000001,9.0333642198,44.47,-12.23,46.121077611,130.87
2022-01-12 22:30:00,49.66952,-11.87696,51.0697894638,1.76952,0.9630400000000001,2.0146084165,47.9,-12.84,49.591083876,130.81,49.75952,-12.02696,51.1923587801,1.76952,0.9630400000000001,2.0146084165,47.99,-12.99,49.7170011163,130.13
2022-01-12 23:00:00,47.1672,-12.3127,48.7477931514,1.8672,1.0973,2.1657569416,45.3,-13.41,47.2431804603,130.51,47.2672,-12.4827,48.8876875617,1.8672,1.0973,2.1657569416,45.4,-13.58,47.3875131232,129.85
2022-01-12 23:30:00,44.26224,-12.9307,46.1123507567,2.19224,1.1493,2.4752387173,42.07,-14.08,44.3636258662,131.5,44.35224,-13.0907,46.2437846581,2.19224,1.1493,2.4752387173,42.16,-14.24,44.4999235954,130.83
2022-01-13 00:00:00,41.72938,-13.4936,43.856794184500004,1.25938,1.0664,1.6502263313,40.47,-14.56,43.0094698875,131.5,41.81938,-13.6636,43.9949373058,1.25938,1.0664,1.6502263313,40.56,-14.73,43.1519003058,130.83
2022-01-13 00:30:00,40.04624,-13.90114,42.390364842,1.26624,1.07886,1.6635211562,38.78,-14.98,41.5726929606,131.43,40.12624,-14.07114,42.5219016207,1.26624,1.07886,1.6635211562,38.86,-15.15,41.7087772537,130.75
2022-01-13 01:00:00,39.47624,-13.81476,41.8236908749,1.27624,1.07524,1.6688108327000002,38.2,-14.89,40.9994158495,131.43,39.56624,-13.97476,41.9616642281,1.27624,1.07524,1.6688108327000002,38.29,-15.05,41.141543481,130.75
2022-01-13 01:30:00,39.16824,-13.75634,41.5137075542,1.26824,1.10366,1.6812192282,37.9,-14.86,40.7090849811,131.53,39.24824,-13.92634,41.6457355427,1.26824,1.10366,1.6812192282,37.98,-15.03,40.8458235319,130.85
2022-01-13 02:00:00,38.14738,-14.10022,40.6698758901,1.26738,1.10978,1.6845960088,36.88,-15.21,39.893339043,131.53,38.23738,-14.27022,40.8134341622,1.26738,1.10978,1.6845960088,36.97,-15.38,40.0415446755,130.85
2022-01-13 02:30:00,37.39938,-14.23728,40.0176681752,1.26938,1.11272,1.6880377315000001,36.13,-15.35,39.2555652106,131.56,37.46938,-14.40728,40.1437934752,1.26938,1.11272,1.6880377315000001,36.2,-15.52,39.3866779508,130.88
2022-01-13 03:00:00,37.13436,-14.25178,39.7752929063,1.2743600000000002,1.11822,1.6954083219,35.86,-15.37,39.0150804177,131.96,37.22436,-14.42178,39.9204298045,1.2743600000000002,1.11822,1.6954083219,35.95,-15.54,39.1649601047,131.3
2022-01-13 03:30:00,37.15166,-14.12004,39.7444508121,1.27166,1.10996,1.687936716,35.88,-15.23,38.978549229,131.83,37.22166,-14.30004,39.8740908004,1.27166,1.10996,1.687936716,35.95,-15.41,39.1135603084,131.15
2022-01-13 04:00:00,37.16374,-14.0427,39.7283399361,1.27374,1.1073,1.687757944,35.89,-15.15,38.9565732579,132.27,37.24374,-14.2127,39.8634796584,1.27374,1.1073,1.687757944,35.97,-15.32,39.0965893653,131.6
2022-01-13 04:30:00,37.36124,-14.12056,39.9406117761,1.28124,1.10944,1.6948253748000002,36.08,-15.23,39.1627284545,132.11,37.43124,-14.29056,40.0664177716,1.28124,1.10944,1.6948253748000002,36.15,-15.4,39.2935427265,131.43
2022-01-13 05:00:00,37.35444,-14.12344,39.9352694388,1.29444,1.10656,1.7029533015,36.06,-15.23,39.1443035447,132.11,37.44444,-14.29344,40.07977687,1.29444,1.10656,1.7029533015,36.15,-15.4,39.2935427265,131.43
2022-01-13 05:30:00,38.4353,-13.95344,40.8897392254,1.3053,1.08656,1.6983582436,37.13,-15.04,40.0604355942,131.89,38.5053,-14.13344,41.0172189979,1.3053,1.08656,1.6983582436,37.2,-15.22,40.1931387179,131.23
2022-01-13 06:00:00,40.3753,-13.57178,42.595282162,1.3053,1.08822,1.699420742,39.07,-14.66,41.7298514256,131.89,40.4753,-13.74178,42.7444315398,1.3053,1.08822,1.699420742,39.17,-14.83,41.8833833399,131.23
2022-01-13 06:30:00,44.72858,-12.261800000000001,46.3788487142,1.28858,1.0282,1.6485246909,43.44,-13.29,45.4274993809,132.35,44.79858,-12.4318,46.4915306401,1.28858,1.0282,1.6485246909,43.51,-13.46,45.5443926296,131.69
2022-01-13 07:00:00,49.48266,-10.83014,50.6539788476,1.28266,0.95986,1.6020449105,48.2,-11.79,49.6210046251,131.64,49.58266,-10.99014,50.7860546794,1.28266,0.95986,1.6020449105,48.3,-11.95,49.7563312554,130.99
2022-01-13 07:30:00,55.27914,-10.4104,56.2508644138,1.27914,0.9196000000000001,1.5753930619,54.0,-11.33,55.1757999489,130.87,55.53914,-5.4504,55.8059399356,1.27914,0.9196000000000001,1.5753930619,54.26,-6.37,54.6326321899,130.22
2022-01-13 08:00:00,59.6012,-14.433440000000001,61.3239531641,1.3012000000000001,1.09656,1.7016360579,58.3,-15.53,60.3330000912,130.27,60.3712,4.90656,60.5702577217,1.3012000000000001,1.09656,1.7016360579,59.07,3.81,59.1927444878,129.62
2022-01-13 08:30:00,62.49548,-13.11052,63.8558592073,1.43548,1.41948,2.0187932784,61.06,-14.53,62.7649942245,132.25,63.27548,6.12948,63.5716673865,1.43548,1.41948,2.0187932784,61.84,4.71,62.0191075395,131.59
2022-01-13 09:00:00,63.5175,-13.41428,64.9185313618,9.7375,0.44572000000000006,9.7476957569,53.78,-13.86,55.5372667675,131.92,64.2475,5.8257200000000005,64.5110864098,9.7375,0.44572000000000006,9.7476957569,54.51,5.38,54.7748528067,131.26
2022-01-13 09:30:00,66.06496,-12.61486,67.2585580623,12.37496,-0.6048600000000001,12.3897332748,53.69,-12.01,55.0168719576,131.97,66.78496,6.56514,67.1068695844,12.37496,-0.6048600000000001,12.3897332748,54.41,7.17,54.8803881182,131.31
2022-01-13 10:00:00,66.88332,-12.32422,68.0093000466,20.13332,-0.80422,20.1493757727,46.75,-11.52,48.1484464962,131.66,67.55332,6.89578,67.9043652855,20.13332,-0.80422,20.1493757727,47.42,7.7,48.0410907453,131.02
2022-01-13 10:30:00,65.90656,-11.98062,66.9866397621,9.09656,1.24938,9.1819580819,56.81,-13.23,58.3301722953,131.88,66.64656,7.37938,67.0538530512,9.09656,1.24938,9.1819580819,57.55,6.13,57.8755509693,131.24
2022-01-13 11:00:00,65.2178,-12.03548,66.3190335852,4.7578,1.29452,4.9307649377,60.46,-13.33,61.9120384093,132.36,65.9978,7.36452,66.4074224742,4.7578,1.29452,4.9307649377,61.24,6.07,61.5400885602,131.71
2022-01-13 11:30:00,64.54494,-12.44512,65.7337834863,5.45494,1.24488,5.5951851281,59.09,-13.69,60.6551250926,132.6,65.31494,7.04488,65.6937723184,5.45494,1.24488,5.5951851281,59.86,5.8,60.1403325564,131.94
2022-01-13 12:00:00,63.9425,-12.65678,65.1831066015,6.0325,1.23322,6.1572630136,57.91,-13.89,59.5524995277,132.95,64.6925,6.89322,65.0587122392,6.0325,1.23322,6.1572630136,58.66,5.66,58.9324291032,132.26
2022-01-13 12:30:00,64.14416,-12.42202,65.3359001085,6.33416,1.21798,6.4501983059,57.81,-13.64,59.3973543182,133.06,64.90416,7.11798,65.2933045923,6.33416,1.21798,6.4501983059,58.57,5.9,58.8664157224,132.4
2022-01-13 13:00:00,63.8232,-12.64032,65.0628814912,6.3932,1.20968,6.5066375297,57.43,-13.85,59.0764538543,133.02,64.5732,6.93968,64.9450330414,6.3932,1.20968,6.5066375297,58.18,5.73,58.4614856123,132.37
2022-01-13 13:30:00,63.31234,-13.05942,64.6451919868,7.40234,1.19058,7.4974741221,55.91,-14.25,57.6974054876,133.18,64.06234,6.59058,64.4004592454,7.40234,1.19058,7.4974741221,56.66,5.4,56.9167427037,132.53
2022-01-13 14:00:00,61.956360000000004,-13.4463,63.3986871168,5.72636,1.2637,5.8641398806,56.23,-14.71,58.1222590752,133.45,62.71636,6.4337,63.0454939495,5.72636,1.2637,5.8641398806,56.99,5.17,57.224024675,132.79
2022-01-13 14:30:00,61.005,-14.28894,62.6560757734,5.305,1.3410600000000001,5.4718796518,55.7,-15.63,57.8514208987,134.15,61.775,5.33106,62.0046032624,5.305,1.3410600000000001,5.4718796518,56.47,3.99,56.6107851915,133.51
2022-01-13 15:00:00,60.803,-14.61254,62.5342396952,4.163,1.3974600000000001,4.3912940521,56.64,-16.01,58.8592363185,133.16,61.653,4.9874600000000004,61.8544029658,4.163,1.3974600000000001,4.3912940521,57.49,3.59,57.6019808687,132.49
2022-01-13 15:30:00,61.1194,-14.54722,62.8267671147,3.6394,1.51278,3.941286045,57.48,-16.06,59.6814376502,131.54,61.9894,5.05278,62.194986117,3.6394,1.51278,3.941286045,58.35,3.54,58.4572844049,130.9
2022-01-13 16:00:00,64.573,-14.24692,66.1259938185,18.883,-0.8469200000000001,18.9019830305,45.69,-13.4,47.6144526378,131.54,65.313,5.15308,65.5159690647,18.883,-0.8469200000000001,18.9019830305,46.43,6.0,46.8160752306,130.9
2022-01-13 16:30:00,65.98568,-14.75894,67.6160947925,18.99568,-0.8089400000000001,19.0128967437,46.99,-13.95,49.0169623702,130.71,66.73568,4.57106,66.8920441801,18.99568,-0.8089400000000001,19.0128967437,47.74,5.38,48.0421897919,130.1
2022-01-13 17:00:00,66.58922,-15.79942,68.4378980722,21.30922,-0.8694200000000001,21.326948871,45.28,-14.93,47.6779120768,130.58,67.31922,3.45058,67.4075951488,21.30922,-0.8694200000000001,21.326948871,46.01,4.32,46.2123630644,129.94
2022-01-13 17:30:00,69.35414,-15.57778,71.0820931379,20.44414,-1.15778,20.4768971006,48.91,-14.42,50.9914159443,130.24,70.11414,3.62222,70.2076427867,20.44414,-1.15778,20.4768971006,49.67,4.78,49.8994719411,129.6
2022-01-13 18:00:00,70.15144,-15.58222,71.8611864236,19.58144,-1.2522199999999999,19.6214384641,50.57,-14.33,52.5611434427,130.18,70.94144,3.57778,71.0316015517,19.58144,-1.2522199999999999,19.6214384641,51.36,4.83,51.5866116352,129.54
2022-01-13 18:30:00,69.29974,-15.8697,71.0936097139,19.43974,-1.2397,19.479228613,49.86,-14.63,51.9620678957,129.98,70.07974,3.3003,70.1574082942,19.43974,-1.2397,19.479228613,50.64,4.54,50.8431037605,129.34
2022-01-13 19:00:00,68.73752,-15.73258,70.5149681217,18.13752,-1.20258,18.1773438766,50.6,-14.53,52.6448563489,129.93,69.52752,3.42742,69.6119475752,18.13752,-1.20258,18.1773438766,51.39,4.63,51.5981491916,129.29
2022-01-13 19:30:00,66.86688,-15.82286,68.7134814975,9.47688,-1.59286,9.6098104827,57.39,-14.23,59.1278699092,129.9,67.71688,3.31714,67.7980770724,9.47688,-1.59286,9.6098104827,58.24,4.91,58.4466055473,129.23
2022-01-13 20:00:00,65.10024,-16.3051,67.1110835412,7.44024,-1.0051,7.5078224052,57.66,-15.3,59.6553903683,129.9,65.96024,2.9049,66.0241751548,7.44024,-1.0051,7.5078224052,58.52,3.91,58.6504774064,129.23
2022-01-13 20:30:00,62.46762,-16.72766,64.6685252464,6.02762,0.7323400000000001,6.0719457129,56.44,-17.46,59.0789742633,130.33,63.32762,2.62234,63.3818911199,6.02762,0.7323400000000001,6.0719457129,57.3,1.8900000000000001,57.3311616837,129.64
2022-01-13 21:00:00,59.87534,-17.27078,62.316419842,1.70534,0.11922,1.7095022444999999,58.17,-17.39,60.7137628549,130.82,60.74534,2.09922,60.7816012978,1.70534,0.11922,1.7095022444999999,59.04,1.98,59.0731918894,130.13
2022-01-13 21:30:00,56.71034,-18.28582,59.5855173342,1.65034,0.41418000000000005,1.7015190825,55.06,-18.7,58.1488916489,130.76,57.54034,1.13418,57.5515168487,1.65034,0.41418000000000005,1.7015190825,55.89,0.72,55.8946374888,130.13
2022-01-13 22:00:00,53.60692,-19.17218,56.9321908751,1.46692,0.38782000000000005,1.5173195572,52.14,-19.56,55.6881782787,131.07,54.42692,0.37782000000000004,54.4282313569,1.46692,0.38782000000000005,1.5173195572,52.96,-0.01,52.9600009441,130.39
2022-01-13 22:30:00,50.71512,-19.7991,54.4428852783,1.49512,0.5009,1.5767956825,49.22,-20.3,53.2418857668,131.5,51.49512,-0.15910000000000002,51.4953657781,1.49512,0.5009,1.5767956825,50.0,-0.66,50.0043558103,130.81
2022-01-13 23:00:00,47.32062,-20.98124,51.7634379569,1.99062,0.65876,2.0967910535,45.33,-21.64,50.23045391,131.86,48.06062,-1.06124,48.0723353408,1.99062,0.65876,2.0967910535,46.07,-1.72,46.1020964816,131.17
2022-01-13 23:30:00,44.56378,-22.7715,50.0446970231,3.21378,1.1385,3.4094815058,41.35,-23.91,47.7651609439,132.8,45.26378,-2.8515,45.3535095901,3.21378,1.1385,3.4094815058,42.05,-3.99,42.2388754585,132.13
2022-01-14 00:00:00,41.94832,-23.22688,47.9494473937,1.2883200000000001,1.03312,1.651394973,40.66,-24.26,47.3474730054,133.02,42.63832,-3.21688,42.7594977678,1.2883200000000001,1.03312,1.651394973,41.35,-4.25,41.5678361236,132.34
2022-01-14 00:30:00,40.43404,-23.33312,46.683466877,1.29404,1.04688,1.6644810771,39.14,-24.38,46.1120808466,133.26,41.11404,-3.50312,41.2630117037,1.29404,1.04688,1.6644810771,39.82,-4.55,40.079108024,132.6
2022-01-14 01:00:00,40.02354,-23.25214,46.2876416413,1.2935400000000001,1.04786,1.664709077,38.73,-24.3,45.722017672,132.67,40.68354,-3.62214,40.8444650487,1.2935400000000001,1.04786,1.664709077,39.39,-4.67,39.6658669387,132.02
2022-01-14 01:30:00,39.1254,-23.85206,45.8226766067,1.2854,1.07794,1.6775600745,37.84,-24.93,45.3141313499,131.97,39.7954,-3.99206,39.9951297561,1.2854,1.07794,1.6775600745,38.51,-5.07,38.8423094061,131.31
2022-01-14 02:00:00,38.4564,-23.9302,45.2940302137,1.2864,1.0798,1.6795216581,37.17,-25.01,44.8007700827,132.95,39.1164,-4.0002,39.320406267,1.2864,1.0798,1.6795216581,37.83,-5.08,38.1695598612,132.26
2022-01-14 02:30:00,38.1494,-23.75284,44.9396720997,1.2894,1.08716,1.6865554321,36.86,-24.84,44.4486805203,133.14,38.9494,-3.88284,39.1424604084,1.2894,1.08716,1.6865554321,37.66,-4.97,37.9865305075,132.46
2022-01-14 03:00:00,37.7824,-23.90712,44.7108503213,1.2924,1.09288,1.6925378738,36.49,-25.0,44.2325683179,132.99,38.4324,-3.90712,38.6304925733,1.2924,1.09288,1.6925378738,37.14,-5.0,37.4750530353,132.32
2022-01-14 03:30:00,37.7024,-23.90148,44.640247669,1.2924,1.08852,1.6897258803000001,36.41,-24.99,44.1609352256,133.32,38.3524,-3.85148,38.5453043048,1.2924,1.08852,1.6897258803000001,37.06,-4.94,37.3877947999,132.65
2022-01-14 04:00:00,37.4834,-24.05006,44.535498892,1.2934,1.08994,1.6914055586,36.19,-25.14,44.0651302052,133.54,38.1234,-3.93006,38.3254354074,1.2934,1.08994,1.6914055586,36.83,-5.02,37.170543445,132.87
2022-01-14 04:30:00,37.17604,-24.14236,44.3273222342,1.29604,1.03764,1.6602459008000001,35.88,-25.18,43.8338544963,133.72,37.82604,-4.06236,38.0435549187,1.29604,1.03764,1.6602459008000001,36.53,-5.1,36.884290694,133.06
2022-01-14 05:00:00,37.61904,-24.02232,44.6347849631,1.28904,1.00768,1.6361671993,36.33,-25.03,44.1176812627,133.63,38.25904,-3.92232,38.4595727473,1.28904,1.00768,1.6361671993,36.97,-4.93,37.2972626341,132.96
2022-01-14 05:30:00,38.69404,-23.67194,45.3606599917,1.28404,0.9980600000000001,1.6263094678,37.41,-24.67,44.8120184772,133.59,39.35404,-3.84194,39.5411300709,1.28404,0.9980600000000001,1.6263094678,38.07,-4.84,38.3764315694,132.93
2022-01-14 06:00:00,40.4745,-23.52402,46.8141502882,1.2845,0.9959800000000001,1.6253973085,39.19,-24.52,46.2286329021,132.76,41.1645,-3.6040200000000002,41.3219677703,1.2845,0.9959800000000001,1.6253973085,39.88,-4.6,40.1444192884,132.09
2022-01-14 06:30:00,45.15168,-21.65724,50.0770431559,1.33168,0.95276,1.6374135825,43.82,-22.61,49.3092739756,133.11,45.88168,-2.01724,45.9260037108,1.33168,0.95276,1.6374135825,44.55,-2.9699999999999998,44.6488902438,132.41
2022-01-14 07:00:00,49.83066,-20.17128,53.7584896819,2.26066,0.72872,2.3752087222,47.57,-20.9,51.9587807786,131.96,50.58066,-0.62128,50.5844754334,2.26066,0.72872,2.3752087222,48.32,-1.35,48.338854972,131.31
2022-01-14 07:30:00,56.00512,-18.576999999999998,59.0057488319,9.18512,-0.997,9.2390712961,46.82,-17.58,50.0116866342,131.48,56.74512,0.753,56.7501158837,9.18512,-0.997,9.2390712961,47.56,1.75,47.5921852829,130.85
2022-01-14 08:00:00,60.8943,-16.43298,63.0726454509,18.8343,-0.43298000000000003,18.8392762114,42.06,-16.0,45.0004844418,130.78,61.5943,2.92702,61.6638081744,18.8343,-0.43298000000000003,18.8392762114,42.76,3.36,42.8918080757,130.14
2022-01-14 08:30:00,63.68226,-15.1627,65.4624908631,12.37226,0.5473,12.3843592809,51.31,-15.71,53.6611610012,130.73,64.48226,3.9073,64.600532877,12.37226,0.5473,12.3843592809,52.11,3.36,52.2182123401,130.1
2022-01-14 09:00:00,64.5817,-16.96858,66.773712508,20.6617,-0.8185800000000001,20.6779089878,43.92,-16.15,46.7951803074,129.76,65.2917,2.21142,65.3291394961,20.6617,-0.8185800000000001,20.6779089878,44.63,3.03,44.7327374526,129.15
2022-01-14 09:30:00,64.35438,-16.7338,66.4944079425,15.45438,-0.7038,15.4703973971,48.9,-16.03,51.4603818486,130.27,65.13438,2.4262,65.1795512751,15.45438,-0.7038,15.4703973971,49.68,3.13,49.7785023881,129.63
2022-01-14 10:00:00,65.31184,-16.13444,67.2752301988,11.65184,-1.08444,11.7021957555,53.66,-15.05,55.7305849601,130.18,66.15184,2.97556,66.2187276584,11.65184,-1.08444,11.7021957555,54.5,4.06,54.651016459,129.54
2022-01-14 10:30:00,64.57006,-15.7465,66.4623570952,5.04006,1.0035,5.1389898865,59.53,-16.75,61.8415992678,130.0,65.47006,3.4135,65.5589867116,5.04006,1.0035,5.1389898865,60.43,2.41,60.4780373359,129.36
2022-01-14 11:00:00,63.77122,-15.9459,65.7346197,4.85122,1.0641,4.9665525567,58.92,-17.01,61.326230114,130.22,64.62122,3.2241,64.7015988604,4.85122,1.0641,4.9665525567,59.77,2.16,59.8090168787,129.59
2022-01-14 11:30:00,63.0707,-16.182,65.1135187384,5.8407,0.9480000000000001,5.917134483,57.23,-17.13,59.7386792623,130.33,63.9207,2.958,63.9891057329,5.8407,0.9480000000000001,5.917134483,58.08,2.01,58.1147700675,129.68
2022-01-14 12:00:00,62.57116,-16.45258,64.698048289,6.31116,0.9674200000000001,6.3848760365,56.26,-17.42,58.8951950502,130.21,63.41116,2.68742,63.4680820476,6.31116,0.9674200000000001,6.3848760365,57.1,1.72,57.1258995553,129.58
2022-01-14 12:30:00,62.4917,-16.55958,64.6485286659,6.4317,1.06042,6.5185316956,56.06,-17.62,58.7638324142,130.27,63.3317,2.68042,63.3883970161,6.4317,1.06042,6.5185316956,56.9,1.62,56.9230568399,129.62
2022-01-14 13:00:00,61.79988,-16.9019,64.0694887729,6.94988,1.0781,7.0330030303,54.85,-17.98,57.7217714558,130.64,62.60988,2.3681,62.6546484407,6.94988,1.0781,7.0330030303,55.66,1.29,55.6749467894,129.99
2022-01-14 13:30:00,60.69216,-17.97988,63.299402606,12.17216,-0.44988000000000006,12.1804708891,48.52,-17.53,51.5896433405,130.68,61.47216,1.2801200000000001,61.4854874119,12.17216,-0.44988000000000006,12.1804708891,49.3,1.73,49.3303446167,130.05
2022-01-14 14:00:00,59.3806,-18.04814,62.0627989525,6.1806,1.18186,6.292583684,53.2,-19.23,56.5688332918,130.68,60.1706,1.39186,60.1866960268,6.1806,1.18186,6.292583684,53.99,0.21,53.9904084074,130.05
2022-01-14 14:30:00,59.65074,-18.03578,62.3177353789,12.80074,-1.22578,12.8592955155,46.85,-16.81,49.7744773955,131.4,60.40074,1.28422,60.414390782,12.80074,-1.22578,12.8592955155,47.6,2.51,47.6661315821,130.76
2022-01-14 15:00:00,59.58666,-17.2431,62.0313996905,11.85666,-0.9031,11.8910039932,47.73,-16.34,50.4494648138,130.79,60.34666,2.3769,60.3934518534,11.85666,-0.9031,11.8910039932,48.49,3.2800000000000002,48.6008076065,130.17
2022-01-14 15:30:00,59.76882,-16.99768,62.1388201495,10.86882,-0.7976800000000001,10.8980521918,48.9,-16.2,51.5135904398,131.81,60.54882,2.77232,60.6122542195,10.86882,-0.7976800000000001,10.8980521918,49.68,3.5700000000000003,49.8081047622,131.16
2022-01-14 16:00:00,60.904560000000004,-16.72924,63.1603744429,10.04456,-0.8392400000000001,10.0795589869,50.86,-15.89,53.284441444,132.34,61.70456,2.92076,61.7736478101,10.04456,-0.8392400000000001,10.0795589869,51.66,3.76,51.7966524015,131.68
2022-01-14 16:30:00,63.08354,-16.77108,65.2748201323,15.45354,-0.83108,15.4758713001,47.63,-15.94,50.2264920137,131.81,63.81354,2.8189200000000003,63.8757715985,15.45354,-0.83108,15.4758713001,48.36,3.65,48.4975473607,131.17
2022-01-14 17:00:00,64.33202,-17.45952,66.6591601801,23.59202,-0.67952,23.6018040647,40.74,-16.78,44.0603676789,131.78,65.00202,2.05048,65.0343530168,23.59202,-0.67952,23.6018040647,41.41,2.73,41.4998915661,131.11
2022-01-14 17:30:00,66.19436,-17.46178,68.4587982408,24.62436,-0.93178,24.6419828621,41.57,-16.53,44.7359564556,131.42,66.88436,1.92822,66.9121487099,24.62436,-0.93178,24.6419828621,42.26,2.86,42.3566665355,130.78
2022-01-14 18:00:00,66.38166,-17.65992,68.6905929423,24.64166,-1.07992,24.6653123792,41.74,-16.58,44.912403632,131.1,67.08166,1.67008,67.102446122,24.64166,-1.07992,24.6653123792,42.44,2.75,42.529003045,130.43
2022-01-14 18:30:00,65.63948,-13.22178,66.9578733312,23.29948,-1.14178,23.3274394188,42.34,-12.08,44.0295582535,130.82,66.04948,-3.15178,66.1246362972,23.29948,-1.14178,23.3274394188,42.75,-2.01,42.7972265457,130.16
2022-01-14 19:00:00,65.05438,-8.01024,65.5456810327,20.46438,-1.47024,20.5171258816,44.59,-6.54,45.0670578139,130.77,65.14438,-8.17024,65.6547261607,20.46438,-1.47024,20.5171258816,44.68,-6.7,45.1795573241,130.1
2022-01-14 19:30:00,62.09518,-10.23962,62.9337842258,22.49518,-1.09962,22.5220400359,39.6,-9.14,40.6411072684,132.33,62.17518,-10.40962,63.0405678637,22.49518,-1.09962,22.5220400359,39.68,-9.31,40.7575575814,131.64
2022-01-14 20:00:00,58.99366,-11.12994,60.0343858518,13.34366,-1.13994,13.3922636398,45.65,-9.99,46.7303177819,133.02,59.12366,-11.28994,60.191942293,13.34366,-1.13994,13.3922636398,45.78,-10.15,46.8916932942,132.36
2022-01-14 20:30:00,57.88886,-10.77714,58.8835024322,3.36886,0.28286,3.3807140487,54.52,-11.06,55.6305132099,132.99,58.01886,-10.947140000000001,59.0425947082,3.36886,0.28286,3.3807140487,54.65,-11.23,55.7918936764,132.32
2022-01-14 21:00:00,56.23558,-11.78916,57.4580259967,10.41558,-2.35916,10.6794167744,45.82,-9.43,46.7803088917,133.35,56.32558,-11.95916,57.5811815634,10.41558,-2.35916,10.6794167744,45.91,-9.6,46.9029647251,132.67
2022-01-14 21:30:00,53.55582,-13.52136,55.2363379681,3.13582,-0.30136,3.1502674366,50.42,-13.22,52.1243206191,133.54,53.76582,-10.96136,54.8718034451,3.13582,-0.30136,3.1502674366,50.63,-10.66,51.7400473521,132.86
2022-01-14 22:00:00,49.91674,-24.02504,55.397504269,2.14674,0.20496,2.1565020819,47.77,-24.23,53.5636611893,133.83,50.66674,-4.71504,50.8856575513,2.14674,0.20496,2.1565020819,48.52,-4.92,48.7688097046,133.17
2022-01-14 22:30:00,47.48194,-24.84558,53.5895276309,2.28194,0.45442000000000005,2.3267461615,45.2,-25.3,51.7989382131,131.01,48.21194,-5.34558,48.5073848409,2.28194,0.45442000000000005,2.3267461615,45.93,-5.8,46.2947610427,130.35
2022-01-14 23:00:00,44.79878,-25.0982,51.3502710093,2.28878,0.6018,2.3665749784,42.51,-25.7,49.674843734,131.71,45.498780000000004,-5.5182,45.8321886094,2.28878,0.6018,2.3665749784,43.21,-6.12,43.6412476907,131.03
2022-01-14 23:30:00,42.3966,-24.81452,49.1246587203,2.1066,0.34548,2.1347411999,40.29,-25.16,47.5006284169,131.94,43.0766,-5.02452,43.3686438431,2.1066,0.34548,2.1347411999,40.97,-5.37,41.3204283618,131.28
2022-01-15 00:00:00,40.33732,-25.18048,47.5516136194,2.14732,0.13952,2.1518478136,38.19,-25.32,45.8211577767,132.71,40.99732,-5.37048,41.3475791627,2.14732,0.13952,2.1518478136,38.85,-5.51,39.2387894818,132.02
2022-01-15 00:30:00,38.78512,-25.46548,46.3980194086,2.00512,0.24452000000000002,2.0199743179,36.78,-25.71,44.8750766016,132.78,39.44512,-5.69548,39.8541840243,2.00512,0.24452000000000002,2.0199743179,37.44,-5.94,37.9082735033,132.11
2022-01-15 01:00:00,37.8893,-25.66866,45.7654800115,2.3593,0.07134,2.3603783353,35.53,-25.74,43.8740071113,132.69,38.5193,-5.86866,38.9637991305,2.3593,0.07134,2.3603783353,36.16,-5.94,36.6446339864,131.99
2022-01-15 01:30:00,36.99606,-25.874200000000002,45.1462366224,2.57606,0.1758,2.5820516578,34.42,-26.05,43.1664093943,132.69,37.61606,-6.1142,38.1097285685,2.57606,0.1758,2.5820516578,35.04,-6.29,35.6000800561,132.04
2022-01-15 02:00:00,36.12064,-25.9696,44.4873100802,2.83064,-0.1296,2.8336052953,33.29,-25.84,42.1417809306,132.72,36.73064,-6.0996,37.2336546013,2.83064,-0.1296,2.8336052953,33.9,-5.97,34.421663237,132.04
2022-01-15 02:30:00,35.5212,-25.95672,43.9943969455,2.3712,0.033280000000000004,2.3714335324,33.15,-25.99,42.1236584356,132.92,36.1412,-6.11672,36.6551579044,2.3712,0.033280000000000004,2.3714335324,33.77,-6.15,34.325433719,132.26
2022-01-15 03:00:00,34.81424,-26.2846,43.6223738916,2.12424,0.3554,2.1537652466,32.69,-26.64,42.1701991933,132.85,35.42424,-6.3246,35.9844041876,2.12424,0.3554,2.1537652466,33.3,-6.68,33.9633979454,132.19
2022-01-15 03:30:00,34.3112,-27.43184,43.929082522,1.7012,0.43816000000000005,1.756720133,32.61,-27.87,42.8969579341,133.71,34.9112,-7.38184,35.6830975004,1.7012,0.43816000000000005,1.756720133,33.21,-7.82,34.1182722306,133.02
2022-01-15 04:00:00,33.72992,-28.2636,44.0061198945,1.58992,0.7264,1.7479995899,32.14,-28.99,43.282787572,133.71,34.33992,-8.3136,35.3319409397,1.58992,0.7264,1.7479995899,32.75,-9.04,33.9747568056,133.02
2022-01-15 04:30:00,33.385040000000004,-29.05254,44.2561970379,1.55504,0.77746,1.7385607419,31.83,-29.83,43.623133771,133.52,34.01504,-8.95254,35.1734405291,1.55504,0.77746,1.7385607419,32.46,-9.73,33.8869370112,132.85
2022-01-15 05:00:00,33.19434,-29.04432,44.107105236,1.4343400000000002,0.8756800000000001,1.6805197702,31.76,-29.92,43.6337484065,132.25,33.82434,-8.97432,34.9946338157,1.4343400000000002,0.8756800000000001,1.6805197702,32.39,-9.85,33.8546097304,131.59
2022-01-15 05:30:00,33.54736,-28.61826,44.095693309,1.4073600000000002,0.7817400000000001,1.6099004929,32.14,-29.4,43.5584618645,132.1,34.16736,-8.70826,35.2596409737,1.4073600000000002,0.7817400000000001,1.6099004929,32.76,-9.49,34.1068570818,131.44
2022-01-15 06:00:00,34.56874,-28.46658,44.7810670048,1.35874,0.8934200000000001,1.6261530322,33.21,-29.36,44.3273470896,131.46,35.21874,-8.49658,36.2291528866,1.35874,0.8934200000000001,1.6261530322,33.86,-9.39,35.1378954976,130.85
2022-01-15 06:30:00,36.77504,-27.71292,46.0479044249,1.34504,0.83708,1.584246044,35.43,-28.55,45.5015098651,131.68,37.43504,-7.85292,38.2498440824,1.34504,0.83708,1.584246044,36.09,-8.69,37.1214789576,131.06
