Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-15 07:00:00,38.49462,-27.26102,47.1698948524,1.39462,0.65898,1.5424719073,37.1,-27.92,46.4320621984,131.25,39.18462,-7.49102,39.8942329815,1.39462,0.65898,1.5424719073,37.79,-8.15,38.6588489223,130.61
2022-01-15 07:30:00,40.95206,-26.28734,48.6630811038,1.47206,0.9726600000000001,1.7643775444,39.48,-27.26,47.9768485835,131.06,41.66206,-6.67734,42.1937686503,1.47206,0.9726600000000001,1.7643775444,40.19,-7.65,40.9115949335,130.4
2022-01-15 08:00:00,43.42588,-26.31326,50.7759264377,9.54588,-0.6932600000000001,9.5710205517,33.88,-25.62,42.4763322334,130.35,44.06588,-6.75326,44.5803577913,9.54588,-0.6932600000000001,9.5710205517,34.52,-6.06,35.0478815337,129.74
2022-01-15 08:30:00,47.5833,-22.99996,52.8504361277,4.0233,1.50004,4.2938401102,43.56,-24.5,49.9772308156,130.09,48.3133,-3.75996,48.4593876983,4.0233,1.50004,4.2938401102,44.29,-5.26,44.6012522246,129.46
2022-01-15 09:00:00,50.8434,-21.20258,55.087210151,9.1534,-0.8625800000000001,9.1939532203,41.69,-20.34,46.3871932757,130.61,51.5534,-1.9925800000000002,51.5918930319,9.1534,-0.8625800000000001,9.1939532203,42.4,-1.13,42.4150551102,129.97
2022-01-15 09:30:00,54.419,-19.7784,57.9017501252,12.959,-1.2184,13.0161507198,41.46,-18.56,45.4247201422,130.35,55.099,-0.6784,55.1031762021,12.959,-1.2184,13.0161507198,42.14,0.54,42.1434597536,129.72
2022-01-15 10:00:00,56.88594,-18.00856,59.6684037239,17.94594,-1.03856,17.9759664374,38.94,-16.97,42.4771055982,130.01,57.54594,0.94144,57.5536403693,17.94594,-1.03856,17.9759664374,39.6,1.98,39.6494691011,129.36
2022-01-15 10:30:00,58.36568,-17.57112,60.9532350242,18.01568,-0.67112,18.0281759454,40.35,-16.9,43.7462284089,129.41,59.04568,1.75888,59.0718713561,18.01568,-0.67112,18.0281759454,41.03,2.43,41.1018953334,128.79
2022-01-15 11:00:00,58.41558,-17.616,61.0139610478,18.11558,-0.796,18.133059718,40.3,-16.82,43.6692386011,130.68,59.09558,1.674,59.1192849376,18.11558,-0.796,18.133059718,40.98,2.47,41.0543700475,130.07
2022-01-15 11:30:00,58.53652,-17.84918,61.1973643255,18.61652,-1.13918,18.6513417207,39.92,-16.71,43.2762117104,130.53,59.21652,1.52082,59.2360459044,18.61652,-1.13918,18.6513417207,40.6,2.66,40.6870446211,129.91
2022-01-15 12:00:00,58.84698,-17.84168,61.4922157703,18.80698,-1.01168,18.8341708908,40.04,-16.83,43.4332879253,130.75,59.51698,1.41832,59.533877246,18.80698,-1.01168,18.8341708908,40.71,2.43,40.7824594648,130.14
2022-01-15 12:30:00,58.8782,-17.99236,61.5659601859,18.9882,-0.9423600000000001,19.0115696777,39.89,-17.05,43.3810396372,130.43,59.5582,1.34764,59.573444762,18.9882,-0.9423600000000001,19.0115696777,40.57,2.29,40.6345788707,129.8
2022-01-15 13:00:00,58.9544,-17.96366,61.630466167,19.0244,-0.9736600000000001,19.04929944,39.93,-16.99,43.3942968603,130.74,59.6244,1.35634,59.6398250631,19.0244,-0.9736600000000001,19.04929944,40.6,2.33,40.6668034151,130.11
2022-01-15 13:30:00,57.91898,-18.52478,60.8093390713,19.42898,-0.8347800000000001,19.4469051905,38.49,-17.69,42.3605500436,130.7,58.56898,0.8652200000000001,58.5753704546,19.42898,-0.8347800000000001,19.4469051905,39.14,1.7000000000000002,39.1769013578,130.05
2022-01-15 14:00:00,57.41274,-18.59054,60.3475839765,18.71274,-0.95054,18.7368664562,38.7,-17.64,42.5306900955,130.98,58.08274,0.7994600000000001,58.0882416862,18.71274,-0.95054,18.7368664562,39.37,1.75,39.408874635,130.34
2022-01-15 14:30:00,56.8321,-18.72488,59.8373522261,18.5421,-1.09488,18.5743972883,38.29,-17.63,42.1537780039,131.18,57.4821,0.75512,57.487059645,18.5421,-1.09488,18.5743972883,38.94,1.85,38.9839210445,130.56
2022-01-15 15:00:00,55.56798,-19.4063,58.8591953816,13.47798,-0.5063,13.4874862213,42.09,-18.9,46.1386833362,131.18,56.28798,0.1337,56.2881387876,13.47798,-0.5063,13.4874862213,42.81,0.64,42.8147836617,130.56
2022-01-15 15:30:00,55.29962,-19.772100000000002,58.7280504576,19.12962,-0.2721,19.1315550794,36.17,-19.5,41.0915915973,131.49,55.90962,-0.1621,55.9098549896,19.12962,-0.2721,19.1315550794,36.78,0.11,36.7801644912,130.84
2022-01-15 16:00:00,55.8909,-19.54084,59.208421113200004,21.3609,-0.33084,21.3634618898,34.53,-19.21,39.5138583284,131.84,56.5209,-0.12084,56.521029176,21.3609,-0.33084,21.3634618898,35.16,0.21,35.1606271275,131.19
2022-01-15 16:30:00,57.63494,-18.9249,60.662493757,17.43494,-1.1849,17.4751572472,40.2,-17.74,43.9402730988,131.44,58.32494,0.4651,58.3267943917,17.43494,-1.1849,17.4751572472,40.89,1.65,40.9232769949,130.8
2022-01-15 17:00:00,58.8378,-19.17486,61.883454694,20.0178,-1.16486,20.0516636631,38.82,-18.01,42.7943045276,130.98,59.4978,0.06514,59.4978356586,20.0178,-1.16486,20.0516636631,39.48,1.23,39.4991556872,130.32
2022-01-15 17:30:00,61.0292,-19.00336,63.9194097589,22.1992,-1.39336,22.2428849912,38.83,-17.61,42.6366157194,130.4,61.6992,-0.04336,61.6992152359,22.1992,-1.39336,22.2428849912,39.5,1.35,39.5230628874,129.77
2022-01-15 18:00:00,60.809,-19.05542,63.724748037,20.519,-1.46542,20.571261915,40.29,-17.59,43.9623952942,129.47,61.489,-0.13542,61.4891491206,20.519,-1.46542,20.571261915,40.97,1.33,40.9915820627,128.8
2022-01-15 18:30:00,60.16614,-19.34942,63.2009846192,20.47614,-1.25942,20.5148348284,39.69,-18.09,43.6181636477,129.43,60.84614,-0.27942,60.8467815783,20.47614,-1.25942,20.5148348284,40.37,0.98,40.3818932196,128.75
2022-01-15 19:00:00,58.1135,-20.0069,61.4610033262,15.5035,-0.9169,15.530589746,42.61,-19.09,46.6909006124,129.91,58.8235,-0.8769,58.8300357459,15.5035,-0.9169,15.530589746,43.32,0.04,43.3200184672,129.25
2022-01-15 19:30:00,57.71016,-20.15936,61.1298810962,18.67016,-1.12936,18.7042863653,39.04,-19.03,43.4311236327,130.0,58.37016,-0.88936,58.3769349969,18.67016,-1.12936,18.7042863653,39.7,0.24,39.7007254342,129.33
2022-01-15 20:00:00,55.43786,-19.8535,58.8856330834,2.77786,0.8965000000000001,2.91894132,52.66,-20.75,56.6006899251,130.66,56.27786,-0.5435,56.2804843479,2.77786,0.8965000000000001,2.91894132,53.5,-1.44,53.5193759306,129.99
2022-01-15 20:30:00,53.8265,-21.01868,57.7847472192,13.4165,-0.90868,13.4472365783,40.41,-20.11,45.137348172,130.8,54.4665,-1.73868,54.4942440116,13.4165,-0.90868,13.4472365783,41.05,-0.8300000000000001,41.0583901292,130.12
2022-01-15 21:00:00,51.87056,-21.48596,56.144469646,18.77056,-0.9359600000000001,18.793880489,33.1,-20.55,38.9603965586,130.8,52.47056,-2.29596,52.5207682639,18.77056,-0.9359600000000001,18.793880489,33.7,-1.3599999999999999,33.7274309724,130.12
2022-01-15 21:30:00,49.7922,-22.05178,54.4568102445,9.5922,-1.14178,9.6599152382,40.2,-20.91,45.3130014455,131.09,50.5022,-2.7017800000000003,50.5744186324,9.5922,-1.14178,9.6599152382,40.91,-1.56,40.9397325345,130.39
2022-01-15 22:00:00,47.52268,-22.08604,52.4041818681,1.9026800000000001,0.95396,2.1284338994,45.62,-23.04,51.1079837207,131.09,48.27268,-2.64604,48.34514621,1.9026800000000001,0.95396,2.1284338994,46.37,-3.6,46.5095355814,130.39
2022-01-15 22:30:00,45.23948,-22.80422,50.6620469432,1.29948,1.11578,1.7127794017,43.94,-23.92,50.0288916527,131.33,45.94948,-3.13422,46.0562487322,1.29948,1.11578,1.7127794017,44.65,-4.25,44.8518115576,130.66
2022-01-15 23:00:00,42.86278,-23.91424,49.0826729519,1.32278,0.9757600000000001,1.6437318839000001,41.54,-24.89,48.426064263,132.21,43.562780000000004,-4.17424,43.7623134775,1.32278,0.9757600000000001,1.6437318839000001,42.24,-5.15,42.5527919178,131.53
2022-01-15 23:30:00,40.85168,-25.39302,48.1005740459,1.30168,1.15698,1.741543437,39.55,-26.55,47.6351235959,132.51,41.52168,-5.34302,41.8640391355,1.30168,1.15698,1.741543437,40.22,-6.5,40.7418507189,131.83
2022-01-16 00:00:00,38.85156,-24.83806,46.1126114962,1.42156,1.10194,1.7986396518,37.43,-25.94,45.539965964,133.6,39.51156,-5.04806,39.8327287968,1.42156,1.10194,1.7986396518,38.09,-6.15,38.5832943124,132.91
2022-01-16 00:30:00,37.7168,-24.61094,45.0361562517,1.5968,0.97906,1.8730533157,36.12,-25.59,44.266268196,131.97,38.3968,-4.8909400000000005,38.7070477345,1.5968,0.97906,1.8730533157,36.8,-5.87,37.2652237347,131.27
2022-01-16 01:00:00,37.0351,-24.51536,44.4139787448,1.4951,0.7746400000000001,1.6838619717,35.54,-25.29,43.6196710212,130.89,37.6751,-4.95536,37.9995888496,1.4951,0.7746400000000001,1.6838619717,36.18,-5.73,36.630933649,130.21
2022-01-16 01:30:00,36.07378,-24.67794,43.7071884949,1.48378,0.9320600000000001,1.7522382635,34.59,-25.61,43.0388220099,130.72,36.72378,-5.00794,37.0636679314,1.48378,0.9320600000000001,1.7522382635,35.24,-5.94,35.7371123624,130.05
2022-01-16 02:00:00,35.16218,-24.9218,43.0984340504,1.75218,0.49820000000000003,1.8216305862,33.41,-25.42,41.9810016555,130.72,35.80218,-5.2818,36.1896878129,1.75218,0.49820000000000003,1.8216305862,34.05,-5.78,34.5370945506,130.05
2022-01-16 02:30:00,34.66584,-25.04914,42.7689125142,2.06584,0.30086,2.0876330246,32.6,-25.35,41.2962770719,130.72,35.28584,-5.23914,35.6726659005,2.06584,0.30086,2.0876330246,33.22,-5.54,33.6787766999,130.01
2022-01-16 03:00:00,33.92224,-25.20028,42.2584012795,1.98224,0.43972000000000006,2.030425841,31.94,-25.64,40.9581884365,131.15,34.54224,-5.40028,34.961827302,1.98224,0.43972000000000006,2.030425841,32.56,-5.84,33.0795888729,130.49
2022-01-16 03:30:00,33.8078,-25.43928,42.3098606445,2.8578,0.41072000000000003,2.8871632719,30.95,-25.85,40.3252402349,131.15,34.4178,-5.47928,34.8512190053,2.8578,0.41072000000000003,2.8871632719,31.56,-5.89,32.1049170689,130.49
2022-01-16 04:00:00,33.39418,-25.53272,42.0367820899,1.8841800000000002,0.71728,2.0160914837,31.51,-26.25,41.011493511,131.75,34.00418,-5.50272,34.4465409711,1.8841800000000002,0.71728,2.0160914837,32.12,-6.22,32.7167052131,131.07
2022-01-16 04:30:00,33.13492,-25.37536,41.7352586974,1.81492,0.5946400000000001,1.9098511293,31.32,-25.97,40.6864019053,131.93,33.75492,-5.56536,34.2106395166,1.81492,0.5946400000000001,1.9098511293,31.94,-6.16,32.5285905013,131.26
2022-01-16 05:00:00,32.92376,-25.49472,41.6407819381,1.59376,0.5052800000000001,1.67193864,31.33,-26.0,40.7132521423,131.18,33.53376,-5.59472,33.9972638843,1.59376,0.5052800000000001,1.67193864,31.94,-6.1,32.5172815592,130.51
2022-01-16 05:30:00,33.17748,-25.39882,41.7833128957,1.7174800000000001,0.39118,1.7614651126,31.46,-25.79,40.6799176499,131.43,33.79748,-5.49882,34.2418848159,1.7174800000000001,0.39118,1.7614651126,32.08,-5.89,32.6162306222,130.77
2022-01-16 06:00:00,33.69466,-25.604,42.3189665341,1.92466,0.226,1.9378834113,31.77,-25.83,40.9453513845,131.3,34.32466,-5.474,34.7584084808,1.92466,0.226,1.9378834113,32.4,-5.7,32.8975682992,130.66
2022-01-16 06:30:00,35.44254,-24.99074,43.3671618555,2.13254,0.17926,2.1400609803,33.31,-25.17,41.7502694602,132.18,36.08254,-4.97074,36.4233160077,2.13254,0.17926,2.1400609803,33.95,-5.15,34.3383895953,131.52
2022-01-16 07:00:00,36.57298,-24.66336,44.1119506775,2.24298,-0.00336,2.2429825167,34.33,-24.66,42.2689543282,131.73,37.21298,-4.68336,37.5065293165,2.24298,-0.00336,2.2429825167,34.97,-4.68,35.2817700803,131.08
2022-01-16 07:30:00,39.28338,-24.04512,46.0581343526,10.56338,-2.11512,10.7730557243,28.72,-21.93,36.1353469611,130.22,39.86338,-4.44512,40.1104494719,10.56338,-2.11512,10.7730557243,29.3,-2.33,29.392497342,129.57
2022-01-16 08:00:00,40.9104,-23.32188,47.0910916724,2.7004,-0.18188000000000001,2.7065181497,38.21,-23.14,44.6706133828,130.22,41.620400000000004,-3.70188,41.7847054757,2.7004,-0.18188000000000001,2.7065181497,38.92,-3.52,39.0788536168,129.57
2022-01-16 08:30:00,43.63994,-21.29282,48.5574767338,2.73994,-0.29282,2.755542552,40.9,-21.0,45.9761894898,130.32,44.34994,-1.8628200000000001,44.3890445533,2.73994,-0.29282,2.755542552,41.61,-1.57,41.6396085476,129.67
2022-01-16 09:00:00,47.62096,-20.68962,51.921250053,10.90096,-2.29962,11.1408788283,36.72,-18.39,41.0676332408,129.55,48.26096,-1.4396200000000001,48.2824270917,10.90096,-2.29962,11.1408788283,37.36,0.86,37.369896976,128.92
2022-01-16 09:30:00,50.50656,-20.76378,54.6081235983,10.97656,-1.68378,11.1049531526,39.53,-19.08,43.8938184714,131.13,51.16656,-1.33378,51.1839411468,10.97656,-1.68378,11.1049531526,40.19,0.35000000000000003,40.1915239821,130.48
2022-01-16 10:00:00,52.52844,-19.96414,56.1943404159,20.33844,-2.01414,20.4379280157,32.19,-17.95,36.8564594067,131.26,53.11844,-0.5541400000000001,53.1213303596,20.33844,-2.01414,20.4379280157,32.78,1.46,32.812497619,130.6
2022-01-16 10:30:00,53.84294,-19.66464,57.3215513936,16.57294,-2.73464,16.7970412922,37.27,-16.93,40.9350436668,131.01,54.51294,-0.46464000000000005,54.5149201391,16.57294,-2.73464,16.7970412922,37.94,2.27,38.0078478738,130.35
2022-01-16 11:00:00,54.96146,-18.95842,58.1393478999,9.82146,-0.70842,9.8469759535,45.14,-18.25,48.6896508511,130.23,55.70146,0.29158,55.7022231606,9.82146,-0.70842,9.8469759535,45.88,1.0,45.8908967008,129.59
2022-01-16 11:30:00,57.45412,-18.34312,60.3112423708,13.77412,-0.6831200000000001,13.7910490793,43.68,-17.66,47.1149445505,130.5,58.16412,0.8768800000000001,58.1707295288,13.77412,-0.6831200000000001,13.7910490793,44.39,1.56,44.4174031208,129.85
2022-01-16 12:00:00,58.89614,-17.86196,61.545145397,14.53614,-0.6619600000000001,14.5512046629,44.36,-17.2,47.5778267684,130.41,59.61614,1.25804,59.6294123159,14.53614,-0.6619600000000001,14.5512046629,45.08,1.92,45.120868786,129.75
2022-01-16 12:30:00,59.69802,-13.363,61.1753492914,9.52802,-0.743,9.5569458574,50.17,-12.62,51.7329034561,130.09,60.23802,-1.7429999999999999,60.263231763,9.52802,-0.743,9.5569458574,50.71,-1.0,50.7198590298,129.43
2022-01-16 13:00:00,60.0032,-6.42684,60.3464024,5.8132,-0.40684000000000003,5.8274190706999995,54.19,-6.02,54.5233573801,131.04,60.1132,-6.57684,60.4719078467,5.8132,-0.40684000000000003,5.8274190706999995,54.3,-6.17,54.6494181122,130.4
2022-01-16 13:30:00,59.30476,-6.6299600000000005,59.6742065574,7.21476,0.21004,7.2178167516,52.09,-6.84,52.5371649406,132.93,59.40476,-6.78996,59.7915467893,7.21476,0.21004,7.2178167516,52.19,-7.0,52.6573461162,132.27
2022-01-16 14:00:00,58.79388,-6.92306,59.2000767332,14.58388,-0.44306,14.5906085554,44.21,-6.48,44.6823734822,133.51,58.86388,-7.08306,59.2884989489,14.58388,-0.44306,14.5906085554,44.28,-6.64,44.7750823561,132.84
2022-01-16 14:30:00,57.1795,-7.42454,57.6595093151,8.7295,-0.6145400000000001,8.7511044824,48.45,-6.8100000000000005,48.9262567544,133.86,57.3095,-7.5845400000000005,57.8092037418,8.7295,-0.6145400000000001,8.7511044824,48.58,-6.97,49.0774622408,133.17
2022-01-16 15:00:00,56.48742,-7.44802,56.9763250849,5.93742,-0.11802000000000001,5.9385928448000005,50.55,-7.33,51.0786785264,133.94,56.59742,-7.60802,57.1064787829,5.93742,-0.11802000000000001,5.9385928448000005,50.66,-7.49,51.2106990774,133.24
2022-01-16 15:30:00,56.26066,-7.76392,56.7938404882,6.24066,-0.42392,6.2550415987,50.02,-7.34,50.5556722831,133.72,56.36066,-7.92392,56.9149585241,6.24066,-0.42392,6.2550415987,50.12,-7.5,50.678046529,133.05
2022-01-16 16:00:00,56.4882,-7.5658,56.9926141608,4.1282,-0.3158,4.1402614507,52.36,-7.25,52.8595506981,133.72,56.6082,-7.7258,57.1329702788,4.1282,-0.3158,4.1402614507,52.48,-7.41,53.0005518839,133.0
2022-01-16 16:30:00,57.94294,-7.4389,58.4185033106,4.46294,-0.10890000000000001,4.4642684343,53.48,-7.33,53.979989811,133.15,58.04294,-7.5889,58.5369480504,4.46294,-0.10890000000000001,4.4642684343,53.58,-7.48,54.0996007379,132.46
2022-01-16 17:00:00,61.267,-7.46262,61.7198184238,14.887,-1.11262,14.9285194264,46.38,-6.35,46.8126788381,133.15,61.357,-7.62262,61.8286809229,14.887,-1.11262,14.9285194264,46.47,-6.51,46.9237786202,132.46
2022-01-16 17:30:00,63.88366,-8.0171,64.3847490281,25.76366,-3.8371,26.0478312534,38.12,-4.18,38.3484914958,133.54,63.95366,-8.1671,64.4730342842,25.76366,-3.8371,26.0478312534,38.19,-4.33,38.4346848563,132.88
2022-01-16 18:00:00,63.69894,-8.47362,64.2600746423,24.27894,-4.15362,24.6316764884,39.42,-4.32,39.6560058503,133.13,63.78894,-8.63362,64.370554298,24.27894,-4.15362,24.6316764884,39.51,-4.48,39.7631802048,132.47
2022-01-16 18:30:00,62.92756,-8.19016,63.4583054326,22.63756,-4.20016,23.0239107621,40.29,-3.99,40.4870868302,133.39,63.02756,-8.35016,63.5782863215,22.63756,-4.20016,23.0239107621,40.39,-4.15,40.6026427711,132.69
2022-01-16 19:00:00,60.90152,-7.8055,61.3996821536,5.00152,-0.8255,5.0691865778,55.9,-6.98,56.3340962473,133.11,61.06152,-7.9755,61.5801739601,5.00152,-0.8255,5.0691865778,56.06,-7.15,56.5141230136,132.44
2022-01-16 19:30:00,59.61496,-7.97764,60.1463730891,3.62496,-0.6376400000000001,3.6806140481,55.99,-7.34,56.4690685243,133.26,59.72496,-8.12764,60.2754459044,3.62496,-0.6376400000000001,3.6806140481,56.1,-7.49,56.5977923598,132.57
2022-01-16 20:00:00,58.17856,-8.50332,58.7966945899,4.03856,-0.7733200000000001,4.1119327203000005,54.14,-7.73,54.6890528351,133.55,58.28856,-8.66332,58.9288498131,4.03856,-0.7733200000000001,4.1119327203000005,54.25,-7.89,54.8207497213,132.85
2022-01-16 20:30:00,56.20252,-9.11772,56.9372994824,4.68252,-1.42772,4.8953424751,51.52,-7.69,52.0907525382,134.1,56.31252,-9.29772,57.0749288738,4.68252,-1.42772,4.8953424751,51.63,-7.87,52.2263707336,133.38
2022-01-16 21:00:00,53.68178,-10.10262,54.6241378406,5.05178,-1.5426199999999999,5.28205998,48.63,-8.56,49.3776315754,133.98,53.77178,-10.27262,54.7442329934,5.05178,-1.5426199999999999,5.28205998,48.72,-8.73,49.4959725634,133.31
2022-01-16 21:30:00,51.674,-10.449,52.7198622627,4.674,-1.379,4.8731834564,47.0,-9.07,47.8671588879,133.82,51.764,-10.629,52.8439905476,4.674,-1.379,4.8731834564,47.09,-9.25,47.9899010209,133.12
2022-01-16 22:00:00,48.6061,-6.30304,49.0130724445,2.6861,-0.08304,2.6873832722,45.92,-6.22,46.3393439746,133.62,48.2261,-20.81304,52.5256066624,2.6861,-0.08304,2.6873832722,45.54,-20.73,50.0362318725,132.94
2022-01-16 22:30:00,46.01126,-4.5662400000000005,46.2372857608,1.9212600000000002,0.38376000000000005,1.9592120164,44.09,-4.95,44.366998997,132.56,45.48126,-24.55624,51.6870770515,1.9212600000000002,0.38376000000000005,1.9592120164,43.56,-24.94,50.1943941093,131.85
2022-01-16 23:00:00,43.31724,-4.9779800000000005,43.6023344111,2.22724,0.14202,2.2317633607,41.09,-5.12,41.4077589348,132.01,42.79724,-25.15798,49.6440098028,2.22724,0.14202,2.2317633607,40.57,-25.3,47.8122881695,131.32
2022-01-16 23:30:00,41.13984,-5.52788,41.5095638681,2.17984,0.08212000000000001,2.1813862840000002,38.96,-5.61,39.3618304961,132.6,40.61984,-26.06788,48.2649538415,2.17984,0.08212000000000001,2.1813862840000002,38.44,-26.15,46.4914626571,131.93
2022-01-17 00:00:00,38.93046,-7.10814,39.5740618344,2.56046,-0.15814,2.5653388999,36.37,-6.95,37.0280893377,133.92,38.44046,-27.61814,47.3331873221,2.56046,-0.15814,2.5653388999,35.88,-27.46,45.1821424901,133.22
2022-01-17 00:30:00,37.73676,-7.05382,38.390355975,2.22676,0.036180000000000004,2.2270539037,35.51,-7.09,36.2108851038,133.92,37.25676,-27.48382,46.2971546371,2.22676,0.036180000000000004,2.2270539037,35.03,-27.52,44.5471806066,133.22
2022-01-17 01:00:00,37.15502,-6.93398,37.7965023493,1.80502,0.51602,1.8773315744999999,35.35,-7.45,36.1265138091,133.59,36.67502,-27.28398,45.7107499024,1.80502,0.51602,1.8773315744999999,34.87,-27.8,44.5954807127,132.91
2022-01-17 01:30:00,36.67238,-6.97564,37.3299210858,1.8923800000000002,0.41436000000000006,1.9372135334,34.78,-7.39,35.556441048,133.31,36.19238,-27.35564,45.3676030872,1.8923800000000002,0.41436000000000006,1.9372135334,34.3,-27.77,44.1323339514,132.67
2022-01-17 02:00:00,35.97218,-7.12874,36.6717420903,2.38218,0.33126000000000005,2.4051018149,33.59,-7.46,34.4084248404,133.31,35.51218,-27.58874,44.9694730138,2.38218,0.33126000000000005,2.4051018149,33.13,-27.92,43.3257810085,132.67
2022-01-17 02:30:00,35.6105,-7.851,36.4656812805,2.5805,0.269,2.5944828483,33.03,-8.12,34.0134576308,133.56,35.1305,-28.261,45.0869842776,2.5805,0.269,2.5944828483,32.55,-28.53,43.283523424,132.92
2022-01-17 03:00:00,35.27804,-7.7187,36.1125800232,2.7980400000000003,0.1013,2.7998731278,32.48,-7.82,33.4081247603,133.37,34.78804,-28.3787,44.894970105,2.7980400000000003,0.1013,2.7998731278,31.99,-28.48,42.8307191161,132.72
2022-01-17 03:30:00,35.41274,-6.36512,35.9802293895,2.88274,0.20488,2.8900113706,32.53,-6.57,33.1868317259,132.85,34.92274,-27.04512,44.1705363893,2.88274,0.20488,2.8900113706,32.04,-27.25,42.0609569554,132.17
2022-01-17 04:00:00,35.4758,-6.43606,36.0548922334,4.0058,-0.14606000000000002,4.0084619449,31.47,-6.29,32.0924445937,132.74,34.9858,-27.14606,44.2822173695,4.0058,-0.14606000000000002,4.0084619449,30.98,-27.0,41.0945300496,132.1
2022-01-17 04:30:00,35.54374,-6.3827,36.1122737096,3.7237400000000003,-0.44270000000000004,3.7499630502,31.82,-5.94,32.3696771686,132.85,35.05374,-26.8627,44.1629860775,3.7237400000000003,-0.44270000000000004,3.7499630502,31.33,-26.42,40.9827439296,132.21
2022-01-17 05:00:00,35.76036,-6.27878,36.3073880308,3.65036,-0.52878,3.6884598978,32.11,-5.75,32.6207694575,132.05,35.29036,-26.67878,44.2398780651,3.65036,-0.52878,3.6884598978,31.64,-26.15,41.0476808115,131.41
2022-01-17 05:30:00,37.34914,-5.9411000000000005,37.818711347,4.20914,0.2589,4.2170948234,33.14,-6.2,33.7149759009,131.75,36.84914,-26.2811,45.2609692334,4.20914,0.2589,4.2170948234,32.64,-26.54,42.0682920975,131.12
2022-01-17 06:00:00,38.91322,-5.32646,39.2760724475,3.14322,-0.32646000000000003,3.1601278613,35.77,-5.0,36.1177643273,131.69,38.42322,-25.54646,46.1407136237,3.14322,-0.32646000000000003,3.1601278613,35.28,-25.22,43.3673471635,131.03
2022-01-17 06:30:00,44.5893,-3.00488,44.6904349756,5.5193,-0.6048800000000001,5.5523465584,39.07,-2.4,39.1436444394,131.21,44.0693,-22.99488,49.7078234155,5.5193,-0.6048800000000001,5.5523465584,38.55,-22.39,44.5804284412,130.57
2022-01-17 07:00:00,49.01384,-0.32764000000000004,49.0149350659,3.01384,-0.39764000000000005,3.0399587358,46.0,0.07,46.0000532608,130.36,48.45384,-20.10764,52.4603831202,3.01384,-0.39764000000000005,3.0399587358,45.44,-19.71,49.5305733865,129.72
2022-01-17 07:30:00,54.09958,-15.05352,56.1549020172,4.66958,-0.36352,4.6837083776,49.43,-14.69,51.5666655893,129.59,54.53958,-4.28352,54.7075344918,4.66958,-0.36352,4.6837083776,49.87,-3.92,50.0238273226,128.96
2022-01-17 08:00:00,58.48818,-18.5022,61.3449150668,18.91818,-0.7322000000000001,18.9323440533,39.57,-17.77,43.3769270465,130.6,59.16818,0.9578000000000001,59.1759318081,18.91818,-0.7322000000000001,18.9323440533,40.25,1.69,40.2854638797,129.96
2022-01-17 08:30:00,61.76746,-16.15556,63.8452913985,11.62746,0.66444,11.646428919,50.14,-16.82,52.8860284007,131.09,62.54746,3.17444,62.6279635767,11.62746,0.66444,11.646428919,50.92,2.51,50.9818251929,130.46
2022-01-17 09:00:00,64.0194,-15.67878,65.9113625913,18.5494,-1.14878,18.5849384139,45.47,-14.53,47.7351212421,130.59,64.7594,3.52122,64.8550605477,18.5494,-1.14878,18.5849384139,46.21,4.67,46.4453765191,129.97
2022-01-17 09:30:00,65.32474,-14.98044,67.0204091204,16.47474,-1.22044,16.5198829252,48.85,-13.76,50.7509615672,130.14,66.10474,4.14956,66.2348510881,16.47474,-1.22044,16.5198829252,49.63,5.37,49.9196734765,129.51
2022-01-17 10:00:00,64.71598,-14.53416,66.3279720349,3.79598,1.26584,4.0014766107,60.92,-15.8,62.9355734065,129.92,65.62598,4.65584,65.7909271638,3.79598,1.26584,4.0014766107,61.83,3.39,61.9228633059,129.29
2022-01-17 10:30:00,64.32186,-14.7615,65.9939660583,4.13186,1.3785,4.3557466994,60.19,-16.14,62.3164159752,130.22,65.21186,4.4885,65.366148096,4.13186,1.3785,4.3557466994,61.08,3.11,61.1591244215,129.59
2022-01-17 11:00:00,64.21512,-14.41438,65.8130381262,5.03512,1.33562,5.2092527486,59.18,-15.75,61.2399779556,130.48,65.08512,4.87562,65.2674843685,5.03512,1.33562,5.2092527486,60.05,3.54,60.1542525513,129.83
2022-01-17 11:30:00,64.67482,-14.2803,66.2326151539,14.20482,1.2097,14.2562367167,50.47,-15.49,52.7935696842,130.66,65.40482,5.1097,65.6041120153,14.20482,1.2097,14.2562367167,51.2,3.9,51.3483203231,130.01
2022-01-17 12:00:00,64.87534,-14.48164,66.4720064178,22.58534,-1.16164,22.6151937954,42.29,-13.32,44.3380931029,130.92,65.55534,4.85836,65.7351220004,22.58534,-1.16164,22.6151937954,42.97,6.02,43.3896450781,130.29
2022-01-17 12:30:00,64.63636,-14.0659,66.1491388973,14.17636,1.0041,14.2118753041,50.46,-15.07,52.6622872652,130.71,65.46636,5.2741,65.6784623941,14.17636,1.0041,14.2118753041,51.29,4.27,51.4674363069,130.11
2022-01-17 13:00:00,63.47328,-14.65486,65.1430901599,6.83328,1.13514,6.9269227207,56.64,-15.79,58.7997763601,130.71,64.31328,4.76514,64.4895692618,6.83328,1.13514,6.9269227207,57.48,3.63,57.5945075506,130.11
2022-01-17 13:30:00,62.53052,-14.86074,64.2721364576,6.64052,1.17926,6.7444169517,55.89,-16.04,58.1461408866,131.08,63.37052,4.63926,63.5401096821,6.64052,1.17926,6.7444169517,56.73,3.46,56.8354158954,130.44
2022-01-17 14:00:00,61.26404,-15.32106,63.150751988,6.15404,1.23894,6.2775138905,55.11,-16.56,57.5442933748,131.36,62.09404,4.30894,62.2433672566,6.15404,1.23894,6.2775138905,55.94,3.07,56.0241778164,130.74
2022-01-17 14:30:00,61.26262,-15.21396,63.1234757293,5.9926200000000005,1.32604,6.137579046,55.27,-16.54,57.6918061773,131.71,62.07262,4.45604,62.2323585134,5.9926200000000005,1.32604,6.137579046,56.08,3.13,56.1672796208,131.08
2022-01-17 15:00:00,62.5625,-15.45852,64.444024136,20.7025,-1.01852,20.7275393918,41.86,-14.44,44.2806187852,131.82,63.2425,4.26148,63.3859134039,20.7025,-1.01852,20.7275393918,42.54,5.28,42.8664204244,131.2
2022-01-17 15:30:00,61.48648,-15.54478,63.4210328522,4.41648,1.32522,4.6110198046,57.07,-16.87,59.5111905443,131.99,62.38648,4.18522,62.5267059203,4.41648,1.32522,4.6110198046,57.97,2.86,58.0405074065,131.37
2022-01-17 16:00:00,62.92188,-15.23086,64.7390305695,2.83188,1.43914,3.1765812242,60.09,-16.67,62.3594178934,132.09,63.80188,4.34914,63.9499406589,2.83188,1.43914,3.1765812242,60.97,2.91,61.0394053051,131.45
2022-01-17 16:30:00,65.0066,-15.78422,66.8954381447,13.1866,-0.80422,13.21110099,51.82,-14.98,53.941753772,131.53,65.7766,3.69578,65.880345304,13.1866,-0.80422,13.21110099,52.59,4.5,52.7821759688,130.89
2022-01-17 17:00:00,65.92382,-16.8865,68.0522147005,20.38382,-0.9665,20.4067204627,45.54,-15.92,48.2424916438,131.12,66.65382,2.5235000000000003,66.7015724915,20.38382,-0.9665,20.4067204627,46.27,3.49,46.4014331675,130.49
2022-01-17 17:30:00,68.58136,-17.03324,70.6649432487,23.64136,-0.6832400000000001,23.6512308252,44.94,-16.35,47.8218161512,130.92,69.31136,2.27676,69.3487437604,23.64136,-0.6832400000000001,23.6512308252,45.67,2.96,45.7658224006,130.31
2022-01-17 18:00:00,69.07518,-17.17474,71.1783126107,23.79518,-0.7847400000000001,23.8081164333,45.28,-16.39,48.1550672308,130.64,69.80518000000001,2.14526,69.8381363962,23.79518,-0.7847400000000001,23.8081164333,46.01,2.93,46.1031994551,130.0
2022-01-17 18:30:00,68.38426,-17.44338,70.5739223904,23.82426,-0.7933800000000001,23.8374666517,44.56,-16.65,47.5690666295,130.64,69.10426,1.8266200000000001,69.1283971373,23.82426,-0.7933800000000001,23.8374666517,45.28,2.62,45.3557361312,130.0
2022-01-17 19:00:00,67.1671,-17.81386,69.4892288812,23.8471,-0.82386,23.8613269478,43.32,-16.99,46.5325961021,130.46,67.8671,1.42614,67.882082597,23.8471,-0.82386,23.8613269478,44.02,2.25,44.0774647638,129.81
2022-01-17 19:30:00,67.00828,-7.65354,67.4439490473,12.30828,-0.9735400000000001,12.3467216981,54.7,-6.68,55.1063734971,130.43,67.26828,-4.99354,67.453368603,12.30828,-0.9735400000000001,12.3467216981,54.96,-4.02,55.1068235339,129.76
2022-01-17 20:00:00,64.34002,-5.88768,64.6088457518,2.63002,0.52232,2.6813846018,61.71,-6.41,62.0420196319,131.81,64.44002,-6.02768,64.7213187735,2.63002,0.52232,2.6813846018,61.81,-6.55,62.1560825664,131.15
2022-01-17 20:30:00,61.1881,-7.64742,61.6641436677,11.1781,-1.38742,11.2638738392,50.01,-6.26,50.4002748008,132.65,61.2981,-7.79742,61.7920449756,11.1781,-1.38742,11.2638738392,50.12,-6.41,50.5282346812,132.0
2022-01-17 21:00:00,58.99992,-7.37504,59.4590764729,2.7099200000000003,0.19496000000000002,2.7169239607,56.29,-7.57,56.796734061,132.65,59.13992,-7.53504,59.618008734,2.7099200000000003,0.19496000000000002,2.7169239607,56.43,-7.73,56.9569820127,132.0
2022-01-17 21:30:00,56.59532,-7.9939,57.1570877767,2.36532,-0.07390000000000001,2.3664741521,54.23,-7.92,54.8052853291,133.1,56.70532,-8.1539,57.2885625715,2.36532,-0.07390000000000001,2.3664741521,54.34,-8.08,54.9374371444,132.47
2022-01-17 22:00:00,53.05856,-9.0204,53.8198699871,2.20856,-0.0004,2.2085600362,50.85,-9.02,51.6438079541,133.73,53.14856,-9.1804,53.9356021032,2.20856,-0.0004,2.2085600362,50.94,-9.18,51.7605641391,133.07
2022-01-17 22:30:00,50.26006,-11.01754,51.4534723693,9.21006,0.13246000000000002,9.2110124772,41.05,-11.15,42.537336541,134.19,50.32006,-10.98754,51.5056741889,9.21006,0.13246000000000002,9.2110124772,41.11,-11.12,42.5873983709,133.53
2022-01-17 23:00:00,46.9852,-12.27614,48.5624611438,9.2852,0.34386000000000005,9.2915649241,37.7,-12.62,39.7561869399,133.82,47.0852,-12.44614,48.7023865939,9.2852,0.34386000000000005,9.2915649241,37.8,-12.79,39.9051888857,133.16
2022-01-17 23:30:00,43.82234,-13.0805,45.732887109,1.72234,0.6195,1.8303648067,42.1,-13.7,44.2730166128,133.14,43.91234,-13.2605,45.8708454743,1.72234,0.6195,1.8303648067,42.19,-13.88,44.4145302801,132.51
2022-01-18 00:00:00,41.48942,-13.6273,43.670073016,1.9794200000000002,0.3527,2.0105971318,39.51,-13.98,41.9103865408,133.79,41.55942,-13.7973,43.7898490295,1.9794200000000002,0.3527,2.0105971318,39.58,-14.15,42.0333070314,133.14
2022-01-18 00:30:00,40.51896,-13.74376,42.786412077,2.83896,-0.30376000000000003,2.855164447,37.68,-13.44,40.005199662,133.6,40.58896,-13.91376,42.9075330358,2.83896,-0.30376000000000003,2.855164447,37.75,-13.61,40.1284761734,132.95
2022-01-18 01:00:00,39.85306,-13.94078,42.2209869422,3.17306,-0.54078,3.2188123232,36.68,-13.4,39.051023034,133.49,39.94306,-14.11078,42.3622727716,3.17306,-0.54078,3.2188123232,36.77,-13.57,39.1941041485,132.85
2022-01-18 01:30:00,38.73192,-14.1865,41.2482534071,3.22192,-0.5365,3.266282403,35.51,-13.65,38.0431675863,133.49,38.80192,-14.3765,41.3796175422,3.22192,-0.5365,3.266282403,35.58,-13.84,38.1769825942,132.85
2022-01-18 02:00:00,38.17996,-14.40046,40.8054235833,3.3499600000000003,-0.53046,3.3916986619,34.83,-13.87,37.4900760202,133.57,38.24996,-14.58046,40.9346949886,3.3499600000000003,-0.53046,3.3916986619,34.9,-14.05,37.6219683164,132.92
2022-01-18 02:30:00,37.77088,-14.2914,40.3841985179,2.87088,-0.2914,2.8856309422,34.9,-14.0,37.6033243211,133.9,37.850880000000004,-14.4614,40.519392971,2.87088,-0.2914,2.8856309422,34.98,-14.17,37.7410823904,133.23
2022-01-18 03:00:00,37.6887,-14.35126,40.3286098357,2.9087,-0.28126,2.9222667362,34.78,-14.07,37.5181729299,133.86,37.7587,-14.53126,40.4583358886,2.9087,-0.28126,2.9222667362,34.85,-14.25,37.6508300041,133.23
2022-01-18 03:30:00,36.85888,-15.52006,39.9931156233,3.09888,-0.33006,3.1164076848,33.76,-15.19,37.0199095083,134.0,36.93888,-15.48006,40.0513809157,3.09888,-0.33006,3.1164076848,33.84,-15.15,37.0765168267,133.34
2022-01-18 04:00:00,37.08166,-15.5126,40.1956498531,3.35166,-0.5126000000000001,3.3906317281,33.73,-15.0,36.9149414194,132.35,37.15166,-15.6826,40.3260434895,3.35166,-0.5126000000000001,3.3906317281,33.8,-15.17,37.0481969872,131.71
2022-01-18 04:30:00,36.85714,-15.61442,40.0282260526,3.3571400000000002,-0.48442,3.3919097447,33.5,-15.13,36.7582222095,132.11,36.93714,-15.78442,40.1683983514,3.3571400000000002,-0.48442,3.3919097447,33.58,-15.3,36.9013062099,131.46
2022-01-18 05:00:00,37.0904,-15.597,40.2363539745,2.8704,-0.387,2.8963710329000003,34.22,-15.21,37.4479972762,132.05,37.1704,-15.777,40.3800986274,2.8704,-0.387,2.8963710329000003,34.3,-15.39,37.5944424084,131.4
2022-01-18 05:30:00,38.25144,-15.21442,41.1661418888,2.69144,-0.27442,2.7053937994,35.56,-14.94,38.5709372455,132.05,38.33144,-15.38442,41.3035067665,2.69144,-0.27442,2.7053937994,35.64,-15.11,38.7107439867,131.4
2022-01-18 06:00:00,39.93104,-15.04198,42.6702369082,2.74104,-0.26198000000000005,2.7535311514,37.19,-14.78,40.0193015931,131.82,40.00104,-15.21198,42.7958822389,2.74104,-0.26198000000000005,2.7535311514,37.26,-14.95,40.1473548319,131.17
2022-01-18 06:30:00,43.73804,-14.49822,46.0783520344,10.62804,-1.65822,10.7566225094,33.11,-12.84,35.512500616,131.82,43.81804,-14.65822,46.2048054104,10.62804,-1.65822,10.7566225094,33.19,-13.0,35.6451413239,131.13
2022-01-18 07:00:00,48.41566,-13.12924,50.1642609455,11.65566,-1.97924,11.8225124662,36.76,-11.15,38.4138009054,131.04,48.49566,-13.28924,50.2835255189,11.65566,-1.97924,11.8225124662,36.84,-11.31,38.5370172691,130.38
2022-01-18 07:30:00,55.54988,-15.49908,57.6715757446,21.02988,-1.85908,21.1118931236,34.52,-13.64,37.1171119566,130.27,55.88988,-5.04908,56.1174829733,21.02988,-1.85908,21.1118931236,34.86,-3.19,35.0056524007,129.65
2022-01-18 08:00:00,60.32282,-17.833660000000002,62.9037522072,22.82282,-1.46366,22.8697051434,37.5,-16.37,40.9173178495,131.63,60.90282,1.79634,60.9293059319,22.82282,-1.46366,22.8697051434,38.08,3.26,38.2192883241,131.0
2022-01-18 08:30:00,63.14594,-16.60996,65.2939546182,23.80594,-1.4399600000000001,23.8494499745,39.34,-15.17,42.1635446802,133.1,63.76594,2.9800400000000002,63.8355366742,23.80594,-1.4399600000000001,23.8494499745,39.96,4.42,40.2037062968,132.48
2022-01-18 09:00:00,64.61796,-16.15664,66.6071900822,23.09796,-1.26664,23.132663769,41.52,-14.89,44.1092110562,133.1,65.22796,3.38336,65.3156481301,23.09796,-1.26664,23.132663769,42.13,4.65,42.3858396166,132.48
2022-01-18 09:30:00,66.44668,-15.90244,68.3231211302,22.53668,-0.9624400000000001,22.5572213753,43.91,-14.94,46.3820191454,132.9,67.08668,3.61756,67.184145256,22.53668,-0.9624400000000001,22.5572213753,44.55,4.58,44.7848065754,132.3
2022-01-18 10:00:00,67.73762,-15.5622,69.5022822079,22.97762,-1.1722000000000001,23.0075003793,44.76,-14.39,47.016270588,132.96,68.37762,3.9578,68.4920659471,22.97762,-1.1722000000000001,23.0075003793,45.4,5.13,45.6889144104,132.33
2022-01-18 10:30:00,67.09466,-15.60212,68.8848281482,14.26466,-1.5021200000000001,14.3435312741,52.83,-14.1,54.6792364614,132.96,67.83466,4.06788,67.9565209896,14.26466,-1.5021200000000001,14.3435312741,53.57,5.57,53.8587950107,132.33
2022-01-18 11:00:00,67.3985,-15.5213,69.162623981,19.2285,-1.2812999999999999,19.2711427253,48.17,-14.24,50.2307326246,133.46,68.0485,4.1787,68.1766813943,19.2285,-1.2812999999999999,19.2711427253,48.82,5.46,49.1243727695,132.8
2022-01-18 11:30:00,66.89558,-14.88392,68.5313774712,8.30558,-0.17392000000000002,8.3074007549,58.59,-14.71,60.4083785579,133.54,67.70558,4.77608,67.8738278227,8.30558,-0.17392000000000002,8.3074007549,59.4,4.95,59.605893165,132.9
2022-01-18 12:00:00,66.7344,-15.11288,68.424259479,13.0444,-1.12288,13.0926403317,53.69,-13.99,55.4827558796,133.4,67.4044,4.57712,67.5596267519,13.0444,-1.12288,13.0926403317,54.36,5.7,54.6580241136,132.78
2022-01-18 12:30:00,67.34584,-15.72358,69.1570179615,23.99584,-2.33358,24.1090425551,43.35,-13.39,45.3708562846,133.44,67.98584,3.89642,68.097404718,23.99584,-2.33358,24.1090425551,43.99,6.23,44.4289657768,132.78
2022-01-18 13:00:00,66.43976,-16.14686,68.373699598,23.61976,-2.10686,23.713538781,42.82,-14.04,45.063000344,133.36,67.05976,3.50314,67.1511980617,23.61976,-2.10686,23.713538781,43.44,5.61,43.8007499936,132.7
2022-01-18 13:30:00,66.48876,-15.60084,68.294519656,21.33876,-2.45084,21.4790431594,45.15,-13.15,47.0260034449,133.44,67.14876,4.05916,67.2713367597,21.33876,-2.45084,21.4790431594,45.81,6.51,46.2702517823,132.79
2022-01-18 14:00:00,65.89986,-15.50974,67.7003957366,20.21986,-2.1997400000000003,20.3391640558,45.68,-13.31,47.5796017217,133.26,66.54986,4.04026,66.6723898393,20.21986,-2.1997400000000003,20.3391640558,46.33,6.24,46.748331521,132.64
2022-01-18 14:30:00,65.79834,-15.74648,67.656287063,20.63834,-2.15648,20.7506983966,45.16,-13.59,47.1605099633,133.04,66.43834,3.8235200000000003,66.5482706548,20.63834,-2.15648,20.7506983966,45.8,5.98,46.1887475474,132.4
2022-01-18 15:00:00,63.55958,-16.35282,65.6295278951,15.57958,-1.5928200000000001,15.6607914401,47.98,-14.76,50.1989840535,133.18,64.25958,3.26718,64.3425837757,15.57958,-1.5928200000000001,15.6607914401,48.68,4.86,48.9219991415,132.52
2022-01-18 15:30:00,64.05648,-16.0593,66.0388805665,10.27648,-1.3493,10.364682903,53.78,-14.71,55.7554705836,133.18,64.78648,3.6107,64.8870183109,10.27648,-1.3493,10.364682903,54.51,4.96,54.7351961721,132.57
2022-01-18 16:00:00,64.8057,-16.795560000000002,66.9467668241,16.1957,-0.5855600000000001,16.2062820845,48.61,-16.21,51.2415475957,133.33,65.4657,2.84444,65.5274653516,16.1957,-0.5855600000000001,16.2062820845,49.27,3.43,49.3892478177,132.71
2022-01-18 16:30:00,66.12832,-17.16564,68.319937812,22.71832,-0.53564,22.724633634699998,43.41,-16.63,46.4863958594,133.33,66.76832,2.6243600000000002,66.819875943,22.71832,-0.53564,22.724633634699998,44.05,3.16,44.1631984802,132.71
2022-01-18 17:00:00,67.20564,-17.47278,69.4398739107,22.38564,-0.78278,22.3993219259,44.82,-16.69,47.8266505204,133.86,67.85564,2.18722,67.8908816494,22.38564,-0.78278,22.3993219259,45.47,2.9699999999999998,45.5668936839,133.23
2022-01-18 17:30:00,70.2986,-17.29636,72.3951464617,22.4386,-1.15636,22.468376408,47.86,-16.14,50.5082092337,133.4,70.9886,2.28364,71.0253218339,22.4386,-1.15636,22.468376408,48.55,3.44,48.6717176603,132.75
2022-01-18 18:00:00,71.0329,-17.4475,73.1442966926,22.2029,-1.3075,22.2413651708,48.83,-16.14,51.428285019,133.14,71.7029,2.1725,71.7358043425,22.2029,-1.3075,22.2413651708,49.5,3.48,49.622176494,132.48
2022-01-18 18:30:00,69.77068,-17.55938,71.9463662296,21.96068,-1.70938,22.0271070739,47.81,-15.85,50.3688256762,132.84,70.44068,1.96062,70.4679603057,21.96068,-1.70938,22.0271070739,48.48,3.67,48.6187134754,132.2
2022-01-18 19:00:00,68.29236,-18.15886,70.6653425016,20.60236,-2.10886,20.7100103348,47.69,-16.05,50.3183723902,132.84,68.97236,1.45114,68.9876238993,20.60236,-2.10886,20.7100103348,48.37,3.56,48.5008298898,132.2
2022-01-18 19:30:00,66.44496,-18.34196,68.9301110259,20.41496,-1.86196,20.4996947988,46.03,-16.48,48.891219048,133.22,67.10496,1.26804,67.1169396058,20.41496,-1.86196,20.4996947988,46.69,3.13,46.7947967193,132.55
2022-01-18 20:00:00,65.01544,-18.27328,67.5345852164,18.69544,-2.28328,18.8343527723,46.32,-15.99,49.0022703556,133.19,65.67544,1.3167200000000001,65.6886380644,18.69544,-2.28328,18.8343527723,46.98,3.6,47.1177291473,132.55
2022-01-18 20:30:00,61.6826,-18.72922,64.4633758391,8.8926,-0.10922000000000001,8.8932707014,52.79,-18.62,55.9775714014,133.08,62.4326,0.9907800000000001,62.4404611431,8.8926,-0.10922000000000001,8.8932707014,53.54,1.1,53.5512987704,132.44
2022-01-18 21:00:00,58.5587,-19.42044,61.6950146729,2.1487,-0.030440000000000002,2.1489156064,56.41,-19.39,59.6494777848,133.6,59.3087,0.31956,59.3095609011,2.1487,-0.030440000000000002,2.1489156064,57.16,0.35000000000000003,57.1610715435,132.96
2022-01-18 21:30:00,55.09238,-14.69134,57.0175920665,2.41238,-0.20134000000000002,2.4207674527,52.68,-14.49,54.6364576085,133.72,55.39238,-8.37134,56.0213806993,2.41238,-0.20134000000000002,2.4207674527,52.98,-8.17,53.6062431066,133.07
2022-01-18 22:00:00,51.62226,-12.78548,53.1820103638,4.29226,-0.8254800000000001,4.3709167389,47.33,-11.96,48.8177273129,131.95,51.68226,-12.93548,53.2764736215,4.29226,-0.8254800000000001,4.3709167389,47.39,-12.11,48.9128224497,131.31
2022-01-18 22:30:00,49.94784,-12.94966,51.5992288196,11.14784,-0.78966,11.1757728852,38.8,-12.16,40.6608607877,130.14,50.03784,-13.11966,51.7292075174,11.14784,-0.78966,11.1757728852,38.89,-12.33,40.7978063136,129.52
2022-01-18 23:00:00,45.73016,-13.94984,47.8105173539,2.55016,-0.6698400000000001,2.6366648728,43.18,-13.28,45.1759980521,130.89,45.82016,-14.11984,47.94639657,2.55016,-0.6698400000000001,2.6366648728,43.27,-13.45,45.3121992404,130.26
2022-01-18 23:30:00,42.90956,-14.69994,45.3576738314,2.47956,-0.6499400000000001,2.5633259249,40.43,-14.05,42.801721928,131.12,42.98956,-14.86994,45.4886511626,2.47956,-0.6499400000000001,2.5633259249,40.51,-14.22,42.9333029244,130.49
2022-01-19 00:00:00,40.8004,-14.97338,43.4611866932,2.3204000000000002,-0.61338,2.4001023279,38.48,-14.36,41.072131671,131.56,40.870400000000004,-15.14338,43.5856806071,2.3204000000000002,-0.61338,2.4001023279,38.55,-14.53,41.1973712754,130.91
2022-01-19 00:30:00,39.19822,-15.44932,42.1329080367,2.31822,-0.6293200000000001,2.4021214854,36.88,-14.82,39.7462803291,132.03,39.25822,-15.61932,42.251283943,2.31822,-0.6293200000000001,2.4021214854,36.94,-14.99,39.8655703584,131.4
2022-01-19 01:00:00,38.6264,-15.2792,41.5385691809,2.6164,-0.6892,2.7056506796,36.01,-14.59,38.8534194119,132.1,38.7164,-15.4492,41.6849782248,2.6164,-0.6892,2.7056506796,36.1,-14.76,39.000866657,131.44
2022-01-19 01:30:00,38.11934,-15.41178,41.1169921663,2.57934,-0.64178,2.6579835221,35.54,-14.77,38.4869393431,131.75,38.17934,-15.58178,41.2365598808,2.57934,-0.64178,2.6579835221,35.6,-14.94,38.6078178612,131.13
2022-01-19 02:00:00,37.52602,-13.80378,39.9843284216,2.87602,-0.5837800000000001,2.9346703612000002,34.65,-13.22,37.0862629554,132.2,37.59602,-13.97378,40.1089422365,2.87602,-0.5837800000000001,2.9346703612000002,34.72,-13.39,37.2125046187,131.54
2022-01-19 02:30:00,36.91404,-13.91058,39.4480745418,2.58404,-0.17058,2.5896641207,34.33,-13.74,36.9775134372,132.45,36.99404,-14.08058,39.583099028,2.58404,-0.17058,2.5896641207,34.41,-13.91,37.1151747941,131.82
2022-01-19 03:00:00,36.76504,-13.99244,39.3377241761,4.03504,-0.7024400000000001,4.095725791,32.73,-13.29,35.3253025465,132.88,36.82504,-14.16244,39.4545089661,4.03504,-0.7024400000000001,4.095725791,32.79,-13.46,35.4451082662,132.2
2022-01-19 03:30:00,36.92514,-13.9425,39.4697259969,4.9351400000000005,-0.9425,5.0243321018,31.99,-13.0,34.5305676177,132.73,36.99514,-14.1225,39.5990579417,4.9351400000000005,-0.9425,5.0243321018,32.06,-13.18,34.6634678011,132.07
2022-01-19 04:00:00,36.84204,-13.77642,39.3335182685,4.06204,-1.07642,4.2022433268,32.78,-12.7,35.1542088519,132.51,36.92204,-13.94642,39.4682108611,4.06204,-1.07642,4.2022433268,32.86,-12.87,35.2904590506,131.87
2022-01-19 04:30:00,37.11826,-13.56164,39.5181389354,3.42826,-0.54164,3.4707838477,33.69,-13.02,36.1183679033,132.33,37.17826,-13.73164,39.633079034,3.42826,-0.54164,3.4707838477,33.75,-13.19,36.2358744892,131.69
2022-01-19 05:00:00,37.22254,-13.41914,39.5675473386,3.14254,-0.44914000000000004,3.1744738763,34.08,-12.97,36.4646033847,132.44,37.30254,-13.58914,39.7006828202,3.14254,-0.44914000000000004,3.1744738763,34.16,-13.14,36.6000710382,131.79
2022-01-19 05:30:00,37.60654,-13.44084,39.9362996618,2.85654,-0.27084,2.8693509854,34.75,-13.17,37.1619617351,132.21,37.68654,-13.62084,40.0724666009,2.85654,-0.27084,2.8693509854,34.83,-13.35,37.3008230472,131.59
2022-01-19 06:00:00,39.66714,-13.12724,41.7828484644,3.88714,-0.7272400000000001,3.9545840991,35.78,-12.4,37.8677752185,132.09,39.73714,-13.29724,41.902946042,3.88714,-0.7272400000000001,3.9545840991,35.85,-12.57,37.9898328504,131.46
2022-01-19 06:30:00,43.57358,-13.36434,45.5769948291,4.93358,-1.07434,5.0491997437,38.64,-12.29,40.547425319,132.31,43.67358,-13.52434,45.7196824404,4.93358,-1.07434,5.0491997437,38.74,-12.45,40.6914008115,131.67
2022-01-19 07:00:00,47.79558,-12.56834,49.4204475687,5.41558,-1.22834,5.5531365814,42.38,-11.34,43.8709471063,130.46,47.88558,-12.71834,49.5457863425,5.41558,-1.22834,5.5531365814,42.47,-11.49,43.9968294312,129.84
2022-01-19 07:30:00,53.83122,-10.16702,54.7829219955,6.22122,-1.48702,6.3964683044,47.61,-8.68,48.3947776108,129.72,53.95122,-10.51702,54.9667340231,6.22122,-1.48702,6.3964683044,47.73,-9.03,48.5766795901,129.1
2022-01-19 08:00:00,58.29712,-8.40152,58.8994035505,5.88712,-1.82152,6.1624765318,52.41,-6.58,52.821439775900004,130.93,58.39712,-8.56152,59.0213795925,5.88712,-1.82152,6.1624765318,52.51,-6.74,52.9407942895,130.32
2022-01-19 08:30:00,60.91214,-7.39018,61.3588099609,6.70214,-1.41018,6.8488895605,54.21,-5.98,54.5388347877,131.82,60.99214,-7.54018,61.4564517053,6.70214,-1.41018,6.8488895605,54.29,-6.13,54.6349796376,131.18
2022-01-19 09:00:00,63.03072,-7.15668,63.4357133825,22.19072,-3.57668,22.4771148936,40.84,-3.58,40.9966096159,131.82,63.11072,-7.29668,63.5311303059,22.19072,-3.57668,22.4771148936,40.92,-3.7199999999999998,41.0887429839,131.18
2022-01-19 09:30:00,65.34094,-6.5428,65.6676988475,23.03094,-3.6228,23.3141347067,42.31,-2.92,42.4106413533,131.28,65.44094,-6.7028,65.7833121386,23.03094,-3.6228,23.3141347067,42.41,-3.08,42.5216944629,130.65
2022-01-19 10:00:00,64.26072,-6.02056,64.5421356761,15.05072,-0.41056000000000004,15.0563186746,49.21,-5.61,49.528741151,131.85,64.38072,-6.19056,64.6776633841,15.05072,-0.41056000000000004,15.0563186746,49.33,-5.78,49.6674672195,131.23
2022-01-19 10:30:00,63.17622,-6.44062,63.5036720157,16.93622,-1.0606200000000001,16.9693978288,46.24,-5.38,46.5519279944,132.89,63.25622,-6.59062,63.5986292358,16.93622,-1.0606200000000001,16.9693978288,46.32,-5.53,46.648936751,132.24
2022-01-19 11:00:00,62.81738,-6.31688,63.1341920278,13.71738,-1.58688,13.8088631755,49.1,-4.73,49.3273037982,132.89,62.93738,-6.47688,63.2697698415,13.71738,-1.58688,13.8088631755,49.22,-4.89,49.462313937,132.24
2022-01-19 11:30:00,62.34276,-6.42994,62.6734700876,12.54276,-2.01994,12.704368777,49.8,-4.41,49.9948807379,132.5,62.41276,-6.57994,62.7586505688,12.54276,-2.01994,12.704368777,49.87,-4.5600000000000005,50.0780440912,131.88
2022-01-19 12:00:00,63.62936,-6.27818,63.9383374676,16.78936,-1.85818,16.8918750327,46.84,-4.42,47.0480817887,132.79,63.73936,-6.43818,64.0636884274,16.78936,-1.85818,16.8918750327,46.95,-4.58,47.1728619017,132.15
2022-01-19 12:30:00,62.22324,-6.59574,62.571841768,12.80324,-1.48574,12.8891573753,49.42,-5.11,49.683483171,133.22,62.31324,-6.74574,62.6773075957,12.80324,-1.48574,12.8891573753,49.51,-5.26,49.7886302282,132.58
2022-01-19 13:00:00,61.7745,-6.76804,62.1441486843,13.1345,-1.93804,13.2767122923,48.64,-4.83,48.8792236027,132.82,61.8545,-6.92804,62.2412797787,13.1345,-1.93804,13.2767122923,48.72,-4.99,48.9748762122,132.19
2022-01-19 13:30:00,62.92956,-7.03594,63.3216706466,18.95956,-3.39594,19.2612908154,43.97,-3.64,44.1204091096,132.99,63.01956,-7.18594,63.427932934,18.95956,-3.39594,19.2612908154,44.06,-3.79,44.2227057065,132.37
2022-01-19 14:00:00,62.19112,-7.1254,62.5979770601,16.86112,-2.8854,17.1062240373,45.33,-4.24,45.5278650938,132.85,62.27112,-7.2854,62.6958486601,16.86112,-2.8854,17.1062240373,45.41,-4.4,45.6226708995,132.21
2022-01-19 14:30:00,61.55468,-7.26968,61.9824723386,15.61468,-3.13968,15.9272038351,45.94,-4.13,46.1252696469,133.29,61.64468,-7.43968,62.0919915191,15.61468,-3.13968,15.9272038351,46.03,-4.3,46.2304109867,132.66
2022-01-19 15:00:00,60.955,-7.60952,61.428143547,13.735,-2.41952,13.9464799154,47.22,-5.19,47.5043629575,133.29,61.045,-7.75952,61.5361859042,13.735,-2.41952,13.9464799154,47.31,-5.34,47.6104158772,132.66
2022-01-19 15:30:00,61.03278,-7.73396,61.5208450187,11.36278,-2.23396,11.5802999361,49.67,-5.5,49.9735820209,133.18,61.14278,-7.89396,61.6502566954,11.36278,-2.23396,11.5802999361,49.78,-5.66,50.1007385175,132.56
2022-01-19 16:00:00,61.98534,-7.6301,62.4531888772,10.83534,-2.0501,11.0275791961,51.15,-5.58,51.4534634403,133.18,62.07534,-7.7801,62.5609925762,10.83534,-2.0501,11.0275791961,51.24,-5.73,51.5593880879,132.56
2022-01-19 16:30:00,64.27172,-7.5046800000000005,64.7083782339,20.41172,-2.4946800000000002,20.5636023513,43.86,-5.01,44.145211518400004,132.66,64.33172,-7.66468,64.7867078779,20.41172,-2.4946800000000002,20.5636023513,43.92,-5.17,44.2232438883,132.06
2022-01-19 17:00:00,65.97868,-8.61742,66.5390572671,28.42868,-4.59742,28.798022800200002,37.55,-4.02,37.7645720219,132.55,66.06868,-8.77742,66.6491828817,28.42868,-4.59742,28.798022800200002,37.64,-4.18,37.8713876165,131.94
2022-01-19 17:30:00,68.83716,-8.88064,69.4076390873,30.05716,-5.21064,30.5054689601,38.78,-3.67,38.9532707228,131.82,68.91716,-9.03064,69.5063119528,30.05716,-5.21064,30.5054689601,38.86,-3.8200000000000003,39.0473046445,131.21
2022-01-19 18:00:00,68.54722,-8.95552,69.1297526988,29.01722,-5.21552,29.4822099816,39.53,-3.74,39.7065296897,131.82,68.63722,-9.10552,69.2385619709,29.01722,-5.21552,29.4822099816,39.62,-3.89,39.810507407,131.21
