Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-19 18:30:00,67.66224,-9.1585,68.2792563233,27.59224,-4.7785,28.0029600305,40.07,-4.38,40.3086752449,131.09,67.73224,-9.3285,68.3716114163,27.59224,-4.7785,28.0029600305,40.14,-4.55,40.3970555858,130.46
2022-01-19 19:00:00,66.57882,-9.4644,67.2481534315,27.81882,-4.9444,28.2548020264,38.76,-4.52,39.0226600836,131.21,66.65882,-9.6144,67.3486077893,27.81882,-4.9444,28.2548020264,38.84,-4.67,39.1197456536,130.58
2022-01-19 19:30:00,64.67032,-9.86236,65.4180130673,27.86032,-4.97236,28.3005617342,36.81,-4.89,37.1333839018,131.21,64.76032000000001,-10.02236,65.5312654118,27.86032,-4.97236,28.3005617342,36.9,-5.05,37.2439592417,130.58
2022-01-19 20:00:00,64.37764,-8.61088,64.9509644759,26.82764,-5.54088,27.3938609755,37.55,-3.07,37.6752889836,131.33,64.45764,-8.76088,65.0502911042,26.82764,-5.54088,27.3938609755,37.63,-3.22,37.7675164659,130.69
2022-01-19 20:30:00,61.8421,-8.26234,62.3915987508,20.0521,-3.5823400000000003,20.3695820842,41.79,-4.68,42.0512366049,130.19,61.9421,-8.43234,62.5134234408,20.0521,-3.5823400000000003,20.3695820842,41.89,-4.85,42.1698304478,129.56
2022-01-19 21:00:00,58.34002,-8.81904,59.0028253571,11.61002,-2.58904,11.8951961952,46.73,-6.23,47.1434597797,130.44,58.46002,-8.98904,59.1470775146,11.61002,-2.58904,11.8951961952,46.85,-6.4,47.2851192237,129.82
2022-01-19 21:30:00,55.4166,-9.47484,56.2207448242,7.0266,-2.09484,7.3322208222,48.39,-7.38,48.9495301305,130.57,55.5066,-9.63484,56.3366025368,7.0266,-2.09484,7.3322208222,48.48,-7.54,49.06283726,129.93
2022-01-19 22:00:00,51.76852,-10.52532,52.8276634359,7.24852,-1.93532,7.5024333181,44.52,-8.59,45.3411347454,131.43,51.84852,-10.68532,52.9381251056,7.24852,-1.93532,7.5024333181,44.6,-8.75,45.4502200215,130.79
2022-01-19 22:30:00,49.18454,-11.20228,50.4441280251,7.52454,-1.76228,7.728151979,41.66,-9.44,42.71614683,131.82,49.26454,-11.38228,50.5623496231,7.52454,-1.76228,7.728151979,41.74,-9.62,42.8342386415,131.16
2022-01-19 23:00:00,45.83064,-11.87894,47.3450818812,6.36064,-1.35894,6.504187815,39.47,-10.52,40.847904475,132.36,45.90064,-12.05894,47.4582636253,6.36064,-1.35894,6.504187815,39.54,-10.7,40.9621972067,131.72
2022-01-19 23:30:00,42.44148,-15.22368,45.0892410374,7.78148,-1.42368,7.9106444575,34.66,-13.8,37.3062407648,132.95,42.51148,-15.19368,45.1450312186,7.78148,-1.42368,7.9106444575,34.73,-13.77,37.3602168088,132.31
2022-01-20 00:00:00,40.09698,-17.0658,43.5776242441,8.28698,-2.0258,8.53099661,31.81,-15.04,35.1863283109,133.42,40.15698,-17.2458,43.7035543218,8.28698,-2.0258,8.53099661,31.87,-15.22,35.3177759775,132.77
2022-01-20 00:30:00,38.95952,-17.14134,42.5637138373,9.64952,-2.4013400000000003,9.9438257238,29.31,-14.74,32.8076774551,132.63,39.01952,-17.32134,42.6913546333,9.64952,-2.4013400000000003,9.9438257238,29.37,-14.92,32.9424240152,131.97
2022-01-20 01:00:00,37.96116,-17.31716,41.7244975885,7.38116,-2.12716,7.6815579547,30.58,-15.19,34.1448751645,132.05,38.02116,-17.48716,41.8498431611,7.38116,-2.12716,7.6815579547,30.64,-15.36,34.2744686319,131.41
2022-01-20 01:30:00,37.18558,-17.3866,41.0494971893,6.66558,-2.0566,6.9756404936,30.52,-15.33,34.1537596759,132.21,37.25558,-17.5666,41.1893636355,6.66558,-2.0566,6.9756404936,30.59,-15.51,34.2973497518,131.56
2022-01-20 02:00:00,36.55572,-17.60924,40.5759288014,7.09572,-1.63924,7.2826059962,29.46,-15.97,33.5101850189,132.42,36.61572,-17.79924,40.7126994401,7.09572,-1.63924,7.2826059962,29.52,-16.16,33.6537665054,131.76
2022-01-20 02:30:00,36.1028,-17.61462,40.1707232395,5.9228000000000005,-1.05462,6.0159607034,30.18,-16.56,34.424787581,132.9,36.1628,-17.78462,40.2993897272,5.9228000000000005,-1.05462,6.0159607034,30.24,-16.73,34.5593764411,132.25
2022-01-20 03:00:00,35.7968,-17.36844,39.7878574225,3.9268,-0.64844,3.979978979,31.87,-16.72,35.9896554582,133.04,35.8768,-17.55844,39.9430043121,3.9268,-0.64844,3.979978979,31.95,-16.91,36.1490055188,132.4
2022-01-20 03:30:00,35.4391,-17.19114,39.3886418059,2.5991,0.46886000000000005,2.6410510237000002,32.84,-17.66,37.2872793322,133.02,35.5091,-17.38114,39.5347974639,2.5991,0.46886000000000005,2.6410510237000002,32.91,-17.85,37.4391586444,132.38
2022-01-20 04:00:00,35.22306,-17.31014,39.2467183671,2.17306,0.7798600000000001,2.3087597067,33.05,-18.09,37.6769239721,133.02,35.30306,-17.49014,39.3981096321,2.17306,0.7798600000000001,2.3087597067,33.13,-18.27,37.8337124797,132.38
2022-01-20 04:30:00,35.48846,-17.17312,39.4252056901,1.92846,0.8268800000000001,2.0982584459,33.56,-18.0,38.0824579039,133.22,35.53846,-17.35312,39.5488674036,1.92846,0.8268800000000001,2.0982584459,33.61,-18.18,38.2118371712,132.56
2022-01-20 05:00:00,35.66426,-17.317,39.6461590869,2.87426,-0.257,2.8857268663999998,32.79,-17.06,36.9625175008,132.87,35.74426,-17.497,39.7969487769,2.87426,-0.257,2.8857268663999998,32.87,-17.24,37.1167684477,132.23
2022-01-20 05:30:00,36.4852,-17.22938,40.3487466252,3.9852,-1.03938,4.1185106318,32.5,-16.19,36.3093114779,132.87,36.5452,-17.39938,40.4757960691,3.9852,-1.03938,4.1185106318,32.56,-16.36,36.4390340157,132.23
2022-01-20 06:00:00,38.26858,-16.72636,41.7642829948,4.35858,-1.33636,4.5588460893,33.91,-15.39,37.2389607803,132.26,38.35858,-16.89636,41.9150049608,4.35858,-1.33636,4.5588460893,34.0,-15.56,37.3913572902,131.63
2022-01-20 06:30:00,43.17794,-15.5919,45.9068823626,7.91794,-1.5819,8.0744152391,35.26,-14.01,37.9413718782,131.93,43.24794,-15.7719,46.0340867603,7.91794,-1.5819,8.0744152391,35.33,-14.19,38.073153271,131.31
2022-01-20 07:00:00,46.52882,-14.9774,48.8799918305,8.42882,-1.4374,8.5505043917,38.1,-13.54,40.4344110876,131.45,46.61882,-15.1474,49.0179365636,8.42882,-1.4374,8.5505043917,38.19,-13.71,40.5763502548,130.84
2022-01-20 07:30:00,52.07284,-13.19924,53.7196481955,8.64284,-1.09924,8.7124630182,43.43,-12.1,45.0840869931,131.68,52.17284,-13.36924,53.858535181,8.64284,-1.09924,8.7124630182,43.53,-12.27,45.2262512265,131.03
2022-01-20 08:00:00,58.01646,-10.12222,58.8928600822,10.64646,-0.9422200000000001,10.6880722799,47.37,-9.18,48.2513139717,130.67,58.12646,-10.25222,59.023667855,10.64646,-0.9422200000000001,10.6880722799,47.48,-9.31,48.3841554644,130.06
2022-01-20 08:30:00,62.13064,4.41388,62.2872279321,7.91064,-0.04612,7.9107744415,54.22,4.46,54.4031249102,129.64,61.65064,-14.68612,63.3757329982,7.91064,-0.04612,7.9107744415,53.74,-14.64,55.6984488114,129.03
2022-01-20 09:00:00,63.16178,5.09614,63.367034771,9.03178,0.01614,9.0317944213,54.13,5.08,54.367851714,131.88,62.65178,-14.44386,64.2951835589,9.03178,0.01614,9.0317944213,53.62,-14.46,55.5355381715,131.26
2022-01-20 09:30:00,64.68286,4.9091000000000005,64.868880371,18.56286,-0.9809,18.5887583283,46.12,5.89,46.4945857063,132.01,64.19286,-14.6709,65.8479960347,18.56286,-0.9809,18.5887583283,45.63,-13.69,47.6394059577,131.39
2022-01-20 10:00:00,64.60718,4.69108,64.7772640602,27.23718,-1.66892,27.2882624643,37.37,6.36,37.9073409777,132.15,64.19718,-14.94892,65.9147034365,27.23718,-1.66892,27.2882624643,36.96,-13.28,39.2734006676,131.52
2022-01-20 10:30:00,64.25928,4.5107,64.417400449,28.28928,-1.9493,28.3563596643,35.97,6.46,36.5454853573,132.37,63.83928,-15.1593,65.6144652299,28.28928,-1.9493,28.3563596643,35.55,-13.21,37.9250128543,131.74
2022-01-20 11:00:00,64.6094,5.31998,64.82805531220001,26.9594,-2.30002,27.0573343173,37.65,7.62,38.4133687666,132.55,64.1994,-14.36002,65.7858125644,26.9594,-2.30002,27.0573343173,37.24,-12.06,39.1441081135,131.9
2022-01-20 11:30:00,63.27944,4.3848,63.4311752828,29.53944,-2.4652,29.6421275646,33.74,6.85,34.4283328089,132.37,62.88944,-15.3352,64.7321405683,29.53944,-2.4652,29.6421275646,33.35,-12.87,35.7471593277,131.76
2022-01-20 12:00:00,63.11918,4.32066,63.2668869687,29.19918,-3.1193400000000002,29.3653264022,33.92,7.44,34.7263588647,132.6,62.71918,-15.37934,64.5772377755,29.19918,-3.1193400000000002,29.3653264022,33.52,-12.26,35.6917077204,131.97
2022-01-20 12:30:00,63.61654,4.61546,63.7837489693,18.46654,-3.49454,18.7942786343,45.15,8.11,45.8725909449,132.55,63.19654,-15.04454,64.9626111835,18.46654,-3.49454,18.7942786343,44.73,-11.55,46.1971362749,131.93
2022-01-20 13:00:00,63.53678,4.87768,63.7237332157,10.24678,-1.73232,10.3921813375,53.29,6.61,53.6983817261,132.26,63.03678,-14.80232,64.7514039242,10.24678,-1.73232,10.3921813375,52.79,-13.07,54.3839038687,131.67
2022-01-20 13:30:00,63.89222,4.95612,64.0841548433,11.76222,-2.02388,11.935070573,52.13,6.98,52.5952212658,132.6,63.42222,-14.76388,65.1179709633,11.76222,-2.02388,11.935070573,51.66,-12.74,53.2077362796,132.0
2022-01-20 14:00:00,62.83224,5.1219,63.0406554775,8.29224,-1.2881,8.3916890926,54.54,6.41,54.9153867327,132.6,62.32224,-14.6081,64.0113910506,8.29224,-1.2881,8.3916890926,54.03,-13.32,55.6476711103,132.0
2022-01-20 14:30:00,62.19714,5.00224,62.3979697522,9.25714,-1.09776,9.3220018235,52.94,6.1,53.2902767867,132.69,61.68714,-14.78776,63.4348570362,9.25714,-1.09776,9.3220018235,52.43,-13.69,54.1878307372,132.06
2022-01-20 15:00:00,60.79636,4.43506,60.9579129109,7.27636,-0.8849400000000001,7.3299750104,53.52,5.32,53.7837596306,132.8,60.29636,-15.35494,62.2207779737,7.27636,-0.8849400000000001,7.3299750104,53.02,-14.47,54.9590875106,132.18
2022-01-20 15:30:00,60.98548,4.14862,61.126424881,6.20548,-0.9113800000000001,6.272048751,54.78,5.06,55.0131984164,132.86,60.48548,-15.60138,62.4651610799,6.20548,-0.9113800000000001,6.272048751,54.28,-14.69,56.2326817785,132.24
2022-01-20 16:00:00,62.56754,4.34544,62.7182581905,7.15754,-1.15456,7.2500612167,55.41,5.5,55.6822961093,132.92,62.04754,-15.29456,63.9047790517,7.15754,-1.15456,7.2500612167,54.89,-14.14,56.6820227233,132.24
2022-01-20 16:30:00,64.58956,3.9601800000000003,64.7108513823,12.82956,-3.05982,13.1893937778,51.76,7.02,52.2338778955,132.39,64.09956,-15.55982,65.9610611696,12.82956,-3.05982,13.1893937778,51.27,-12.5,52.7718002346,131.77
2022-01-20 17:00:00,66.23946,3.7728,66.3468166601,9.15946,-2.1572,9.4100594755,57.08,5.93,57.3872050199,131.92,65.71946,-15.7272,67.5750859602,9.15946,-2.1572,9.4100594755,56.56,-13.57,58.1650969225,131.3
2022-01-20 17:30:00,69.88374,3.21652,69.9577237859,22.84374,-3.54348,23.116935517,47.04,6.76,47.5232490472,131.87,69.41374,-16.27348,71.2958165119,22.84374,-3.54348,23.116935517,46.57,-12.73,48.2785438886,131.24
2022-01-20 18:00:00,70.43862,3.39598,70.5204358159,21.24862,-3.26402,21.4978528803,49.19,6.66,49.6388124354,131.87,69.96862,-16.09402,71.7957189842,21.24862,-3.26402,21.4978528803,48.72,-12.83,50.3810212282,131.24
2022-01-20 18:30:00,70.38298,3.3552,70.4629068427,21.66298,-2.9148,21.8581966667,48.72,6.27,49.1218006592,131.87,69.92298,-16.0348,71.7379811754,21.66298,-2.9148,21.8581966667,48.26,-13.12,50.0116186501,131.2
2022-01-20 19:00:00,69.38566,3.1615,69.4576482174,21.32566,-2.7185,21.4982328736,48.06,5.88,48.4183642846,131.42,68.91566,-16.2085,70.7960709749,21.32566,-2.7185,21.4982328736,47.59,-13.49,49.4650199636,130.77
2022-01-20 19:30:00,67.40196,2.9348,67.4658229245,13.94196,-2.7552,14.211593003,53.46,5.69,53.7619540195,131.42,66.93196,-16.3952,68.9107382959,13.94196,-2.7552,14.211593003,52.99,-13.64,54.7173619613,130.77
2022-01-20 20:00:00,65.88636,3.32394,65.9701524265,5.06636,-1.07606,5.1793733958,60.82,4.4,60.9789504665,131.23,65.33636,-16.01606,67.2707523072,5.06636,-1.07606,5.1793733958,60.27,-14.94,62.094093922,130.59
2022-01-20 20:30:00,62.47366,1.77234,62.4987950514,11.24366,-2.45766,11.509126069,51.23,4.23,51.404336393,131.43,62.01366,-17.77766,64.5115433211,11.24366,-2.45766,11.509126069,50.77,-15.32,53.0310786238,130.77
2022-01-20 21:00:00,61.0243,2.5710800000000003,61.0784384448,2.5443,-0.16892000000000001,2.549901264,58.48,2.74,58.5441542769,132.03,60.4943,-17.00892,62.839984819,2.5443,-0.16892000000000001,2.549901264,57.95,-16.84,60.347229431,131.37
2022-01-20 21:30:00,58.10466,1.54872,58.1252961055,3.46466,0.18872000000000003,3.4697959816,54.64,1.3599999999999999,54.6569227088,132.14,57.59466,-18.16128,60.3902057602,3.46466,0.18872000000000003,3.4697959816,54.13,-18.35,57.1557468677,131.5
2022-01-20 22:00:00,54.69302,0.7263400000000001,54.6978427958,1.83302,0.06634000000000001,1.8342200839,52.86,0.66,52.8641201572,132.78,54.20302,-18.98366,57.4312347431,1.83302,0.06634000000000001,1.8342200839,52.37,-19.05,55.7271872608,132.11
2022-01-20 22:30:00,51.4791,-6.16866,51.8473731543,1.7791000000000001,0.08134000000000001,1.7809584514,49.7,-6.25,50.0914413847,132.84,51.3391,-14.79866,53.4294256623,1.7791000000000001,0.08134000000000001,1.7809584514,49.56,-14.88,51.7456085093,132.16
2022-01-20 23:00:00,47.53576,-23.03634,52.8234932523,1.9157600000000001,0.12366,1.9197469034,45.62,-23.16,51.1621930726,133.09,48.25576,-3.25634,48.3655055114,1.9157600000000001,0.12366,1.9197469034,46.34,-3.38,46.4631036415,132.43
2022-01-20 23:30:00,44.7065,-23.46114,50.4885752656,1.7165,0.18886000000000003,1.7268585204,42.99,-23.65,49.0659005828,132.62,45.4165,-3.65114,45.5630255311,1.7165,0.18886000000000003,1.7268585204,43.7,-3.84,43.8683895305,131.95
2022-01-21 00:00:00,42.42384,-23.92842,48.7067909438,1.47384,0.33158000000000004,1.5106785369,40.95,-24.26,47.5967446366,132.67,43.11384,-4.03842,43.3025638461,1.47384,0.33158000000000004,1.5106785369,41.64,-4.37,41.8686816129,132.02
2022-01-21 00:30:00,41.01096,-24.15954,47.5981324543,1.34096,0.65046,1.4903932143,39.67,-24.81,46.7893684505,133.0,41.68096,-4.42954,41.915668325,1.34096,0.65046,1.4903932143,40.34,-5.08,40.6586030257,132.34
2022-01-21 01:00:00,40.55528,-24.0989,47.1750751678,1.29528,0.7911,1.5177580467,39.26,-24.89,46.4850481338,132.52,41.22528,-4.4689,41.4667912707,1.29528,0.7911,1.5177580467,39.93,-5.26,40.2749612042,131.84
2022-01-21 01:30:00,39.75454,-24.04856,46.4624223291,1.29454,0.8614400000000001,1.5549638854999999,38.46,-24.91,45.8222620568,132.39,40.41454,-4.36856,40.6499613762,1.29454,0.8614400000000001,1.5549638854999999,39.12,-5.23,39.4680541704,131.73
2022-01-21 02:00:00,39.11448,-24.1575,45.9731155342,1.26448,0.8825000000000001,1.5419844099,37.85,-25.04,45.3830816494,132.39,39.77448,-4.4775,40.025707558,1.26448,0.8825000000000001,1.5419844099,38.51,-5.36,38.8812255465,131.73
2022-01-21 02:30:00,38.61688,-24.33022,45.6423380885,1.25688,1.07978,1.6570069954000002,37.36,-25.41,45.1822719659,132.39,39.26688,-4.53022,39.5273419064,1.25688,1.07978,1.6570069954000002,38.01,-5.61,38.421767268,131.73
2022-01-21 03:00:00,38.11396,-24.28858,45.1952327718,1.26396,1.10142,1.6765204735,36.85,-25.39,44.7501351953,132.86,38.76396,-4.4985800000000005,39.0241184,1.26396,1.10142,1.6765204735,37.5,-5.6,37.9158278295,132.19
2022-01-21 03:30:00,38.04438,-24.4411,45.2188259334,1.27438,1.1089,1.6892908555,36.77,-25.55,44.7753883289,132.74,38.69438,-4.5411,38.9599362524,1.27438,1.1089,1.6892908555,37.42,-5.65,37.8441395727,132.08
2022-01-21 04:00:00,38.0481,-24.29898,45.1453025535,1.2781,1.10102,1.6869453608,36.77,-25.4,44.6899641978,133.08,38.6981,-4.46898,38.9552913717,1.2781,1.10102,1.6869453608,37.42,-5.57,37.8322785462,132.42
2022-01-21 04:30:00,38.10424,-24.39916,45.246570198,1.28424,1.09084,1.6849938526,36.82,-25.49,44.7822788612,132.83,38.75424,-4.50916,39.0156845625,1.28424,1.09084,1.6849938526,37.47,-5.6,37.8861571026,132.2
2022-01-21 05:00:00,38.3253,-24.33746,45.3997861156,1.5152999999999999,0.9125400000000001,1.7688593335,36.81,-25.25,44.6378606118,133.01,38.9653,-4.4874600000000004,39.2228492252,1.5152999999999999,0.9125400000000001,1.7688593335,37.45,-5.4,37.8373162368,132.37
2022-01-21 05:30:00,39.27452,-24.595,46.3400684746,1.97452,0.135,1.9791296649,37.3,-24.73,44.7533562987,132.89,39.94452,-4.515,40.1988793753,1.97452,0.135,1.9791296649,37.97,-4.65,38.2536717192,132.24
2022-01-21 06:00:00,40.99142,-24.13776,47.5702424992,2.08142,0.32224,2.1062164737,38.91,-24.46,45.9595441666,133.53,41.66142,-4.13776,41.8663943305,2.08142,0.32224,2.1062164737,39.58,-4.46,39.830490833,132.89
2022-01-21 06:30:00,45.6408,-23.13418,51.1690620289,3.5108,-1.08418,3.6743928631,42.13,-22.05,47.5514395155,133.2,46.3508,-3.32418,46.4698486474,3.5108,-1.08418,3.6743928631,42.84,-2.24,42.8985221191,132.57
2022-01-21 07:00:00,49.89776,-21.95494,54.5142719242,3.64776,-1.23494,3.8511335761,46.25,-20.72,50.6791959289,132.4,50.64776,-2.30494,50.7001808815,3.64776,-1.23494,3.8511335761,47.0,-1.07,47.0121782095,131.79
2022-01-21 07:30:00,55.5063,-20.03172,59.01033084,2.8763,-0.6617200000000001,2.9514360993,52.63,-19.37,56.0813141786,131.89,56.3263,-0.61172,56.3296216306,2.8763,-0.6617200000000001,2.9514360993,53.45,0.05,53.4500233863,131.28
2022-01-21 08:00:00,60.3158,-18.27786,63.0244071437,9.7358,-2.18786,9.978603761,50.58,-16.09,53.0775329118,131.02,61.0958,1.05214,61.1048588593,9.7358,-2.18786,9.978603761,51.36,3.24,51.4620947883,130.42
2022-01-21 08:30:00,63.31916,-14.89128,65.046646671,2.69916,0.42872000000000005,2.7329957087,60.62,-15.32,62.5258890381,130.47,64.23916,4.17872,64.3749281813,2.69916,0.42872000000000005,2.7329957087,61.54,3.75,61.6541490899,129.88
2022-01-21 09:00:00,64.20868,-14.29204,65.7800653291,2.80868,0.57796,2.8675287451,61.4,-14.87,63.1749705184,129.8,65.09868,4.82796,65.2774642239,2.80868,0.57796,2.8675287451,62.29,4.25,62.4348188113,129.18
2022-01-21 09:30:00,65.55634,-14.2001,67.0766468617,6.09634,0.2099,6.0999524101,59.46,-14.41,61.1812038129,129.73,66.41634,4.8799,66.5953725345,6.09634,0.2099,6.0999524101,60.32,4.67,60.5005066094,129.18
2022-01-21 10:00:00,66.90502,-13.97684,68.3493508205,10.52502,-0.9968400000000001,10.5721206948,56.38,-12.98,57.8548597786,129.73,67.76502,5.14316,67.9599148792,10.52502,-0.9968400000000001,10.5721206948,57.24,6.14,57.5683697876,129.13
2022-01-21 10:30:00,69.00104,-2.7588600000000003,69.0561715532,10.20104,-1.13886,10.2644151894,58.8,-1.62,58.8223120933,129.83,69.18104,-1.38886,69.194979786,10.20104,-1.13886,10.2644151894,58.98,-0.25,58.9805298382,129.21
2022-01-21 11:00:00,69.50396,-1.16536,69.5137290009,3.98396,1.03464,4.1161167636,65.52,-2.2,65.5569248821,132.21,69.65396,-1.31536,69.6663786601,3.98396,1.03464,4.1161167636,65.67,-2.35,65.7120339055,131.61
2022-01-21 11:30:00,70.6624,-1.27228,70.673852804,10.8524,1.12772,10.9108358139,59.81,-2.4,59.8581331149,132.67,70.7624,-1.41228,70.7764917791,10.8524,1.12772,10.9108358139,59.91,-2.54,59.963819925,132.08
2022-01-21 12:00:00,70.4903,-1.12456,70.4992697074,11.3903,0.65544,11.4091426358,59.1,-1.78,59.1267993384,132.89,70.6303,-1.26456,70.6416193903,11.3903,0.65544,11.4091426358,59.24,-1.92,59.2711059455,132.26
2022-01-21 12:30:00,69.95416,-1.50398,69.9703255469,6.37416,0.78602,6.4224405911,63.58,-2.29,63.6212268036,132.8,70.10416,-1.64398,70.1234334552,6.37416,0.78602,6.4224405911,63.73,-2.43,63.776310649,132.19
2022-01-21 13:00:00,68.94786,-1.95132,68.9754670033,3.58786,0.17868,3.5923064905,65.36,-2.13,65.3946977973,132.86,69.07786,-2.09132,69.109509921,3.58786,0.17868,3.5923064905,65.49,-2.27,65.5293293114,132.19
2022-01-21 13:30:00,68.86004,-2.05322,68.8906439306,6.81004,0.0067800000000000004,6.810043375,62.05,-2.06,62.084185587,132.59,68.97004,-2.17322,69.0042701778,6.81004,0.0067800000000000004,6.810043375,62.16,-2.18,62.1982154085,131.93
2022-01-21 14:00:00,67.99672,-2.45796,68.0411309292,12.41672,-0.01796,12.416732989,55.58,-2.44,55.6335330534,133.44,68.11672,-2.6079600000000003,68.1666267239,12.41672,-0.01796,12.416732989,55.7,-2.59,55.7601838232,132.78
2022-01-21 14:30:00,67.33476,-2.75654,67.391159784,12.91476,0.11346,12.9152583803,54.42,-2.87,54.49562643,133.93,67.45476,-2.89654,67.5169207727,12.91476,0.11346,12.9152583803,54.54,-3.01,54.6229960731,133.25
2022-01-21 15:00:00,66.1718,-3.03584,66.241402761,12.1818,-0.01584,12.1818102984,53.99,-3.02,54.0743978237,133.93,66.2618,-3.66584,66.3631262234,12.1818,-0.01584,12.1818102984,54.08,-3.65,54.2030340479,133.31
2022-01-21 15:30:00,64.47182,4.41284,64.6226642207,3.55182,0.21284000000000003,3.5581914195,60.92,4.2,61.0646084078,134.0,63.84182,-15.41716,65.6769883854,3.55182,0.21284000000000003,3.5581914195,60.29,-15.63,62.2830715363,133.34
2022-01-21 16:00:00,64.67568,4.18838,64.8111572994,3.71568,0.57838,3.7604256789,60.96,3.61,61.0667970341,131.32,64.02568,-15.61162,65.9015203048,3.71568,0.57838,3.7604256789,60.31,-16.19,62.4452736402,130.68
2022-01-21 16:30:00,65.4697,3.9643800000000002,65.5896175235,4.5897,-0.06562000000000001,4.5901690682,60.88,4.03,61.0132387273,131.2,64.8397,-15.75562,66.7265034126,4.5897,-0.06562000000000001,4.5901690682,60.25,-15.69,62.2594458697,130.56
2022-01-21 17:00:00,67.23538,3.4277,67.3226964035,7.05538,-0.1723,7.0574835625,60.18,3.6,60.2875808106,130.91,66.54538,-16.2523,68.5012762993,7.05538,-0.1723,7.0574835625,59.49,-16.08,61.6248853954,130.25
2022-01-21 17:30:00,68.13726,2.18024,68.1721324792,25.25726,-2.97976,25.43242325,42.88,5.16,43.1893505392,130.73,67.60726,-17.55976,69.8504600985,25.25726,-2.97976,25.43242325,42.35,-14.58,44.7894954202,130.09
2022-01-21 18:00:00,67.70812,2.06644,67.7396463543,25.14812,-2.51356,25.2734232625,42.56,4.58,42.8057239163,130.85,67.19812,-17.70356,69.4910308472,25.14812,-2.51356,25.2734232625,42.05,-15.19,44.7094911624,130.22
2022-01-21 18:30:00,67.06222,1.6882000000000001,67.0834657018,15.21222,-2.8118,15.4699016341,51.85,4.5,52.0449084926,130.91,66.50222,-17.9618,68.8852054085,15.21222,-2.8118,15.4699016341,51.29,-15.15,53.4807124111,130.28
2022-01-21 19:00:00,66.21878,2.08238,66.2515141801,11.42878,-2.65762,11.7337102552,54.79,4.74,54.9946515581,130.54,65.61878,-17.55762,67.9271249852,11.42878,-2.65762,11.7337102552,54.19,-14.9,56.2011218749,129.9
2022-01-21 19:30:00,64.23186,1.5382,64.2502754726,11.42186,-2.8518,11.7724954491,52.81,4.39,52.9921522492,130.5,63.63186,-18.3218,66.2170821035,11.42186,-2.8518,11.7724954491,52.21,-15.47,54.453695926,129.86
2022-01-21 20:00:00,61.556,1.06372,61.565190134,4.806,-0.97628,4.9041572812,56.75,2.04,56.786654242,131.23,60.946,-18.80628,63.7815889065,4.806,-0.97628,4.9041572812,56.14,-17.83,58.9033827552,130.58
2022-01-21 20:30:00,58.72844,0.35212000000000004,58.7294955991,4.14844,-0.80788,4.2263725023,54.58,1.16,54.592325468,131.51,58.10844,-19.50788,61.2955804388,4.14844,-0.80788,4.2263725023,53.96,-18.7,57.1084196945,130.84
2022-01-21 21:00:00,56.59084,0.034620000000000005,56.5908505896,5.08084,-0.5253800000000001,5.1079310146,51.51,0.56,51.5130439792,131.42,56.00084,-20.02538,59.4736069601,5.08084,-0.5253800000000001,5.1079310146,50.92,-19.5,54.5261075082,130.77
2022-01-21 21:30:00,54.07744,-0.71606,54.0821806039,4.51744,-0.8860600000000001,4.6035167511,49.56,0.17,49.5602915649,132.7,53.49744,-20.91606,57.4409057421,4.51744,-0.8860600000000001,4.6035167511,48.98,-20.03,52.9173062429,132.05
2022-01-21 22:00:00,51.6238,-1.66466,51.6506323229,3.8338,-0.6046600000000001,3.8811900437,47.79,-1.06,47.8017541519,132.7,51.0538,-21.54466,55.4135621392,3.8338,-0.6046600000000001,3.8811900437,47.22,-20.94,51.654738408,132.05
2022-01-21 22:30:00,48.7108,-2.1390000000000002,48.757741515,4.2608,-0.659,4.3114611955,44.45,-1.48,44.4746320952,131.62,48.1608,-22.019,52.9556325393,4.2608,-0.659,4.3114611955,43.9,-21.36,48.8206882377,130.97
2022-01-21 23:00:00,46.23326,-2.48952,46.300238013,4.42326,-0.66952,4.4736434880000004,41.81,-1.82,41.8495937854,131.62,45.71326,-22.59952,50.9945138624,4.42326,-0.66952,4.4736434880000004,41.29,-21.93,46.7524223971,130.97
2022-01-21 23:30:00,43.70052,-3.31434,43.8260230674,3.86052,-0.39434,3.880608033,39.84,-2.92,39.946864708,133.29,43.18052,-23.71434,49.2638531695,3.86052,-0.39434,3.880608033,39.32,-23.32,45.7152578468,132.67
2022-01-22 00:00:00,41.52222,-4.19726,41.7338201611,3.57222,-0.10726000000000001,3.5738299394,37.95,-4.09,38.1697602822,133.29,41.02222,-24.32726,47.6931663117,3.57222,-0.10726000000000001,3.5738299394,37.45,-24.22,44.5994495482,132.67
2022-01-22 00:30:00,39.80438,-4.84136,40.0977235493,2.84438,0.34864,2.8656670138,36.96,-5.19,37.3226164678,132.39,39.27438,-24.88136,46.492569297,2.84438,0.34864,2.8656670138,36.43,-25.23,44.3136299574,131.74
2022-01-22 01:00:00,38.9773,-4.95038,39.2904082116,4.1673,0.19962000000000002,4.1720783112,34.81,-5.15,35.1888988177,130.62,38.4773,-25.01038,45.8914123016,4.1673,0.19962000000000002,4.1720783112,34.31,-25.21,42.5760519541,130.01
2022-01-22 01:30:00,37.94342,-5.01004,38.2727529987,2.92342,0.00996,2.9234369667,35.02,-5.02,35.3779705467,130.62,37.44342,-24.95004,44.9946018684,2.92342,0.00996,2.9234369667,34.52,-24.96,42.5984976261,130.04
2022-01-22 02:00:00,37.18042,-5.09884,37.5284132455,2.48042,0.44116000000000005,2.5193462489,34.7,-5.54,35.1394593015,130.13,36.67042,-25.14884,44.4655356014,2.48042,0.44116000000000005,2.5193462489,34.19,-25.59,42.7060206528,129.66
2022-01-22 02:30:00,36.52524,-5.34328,36.914005448,2.80524,0.21672000000000002,2.8135989437,33.72,-5.5600000000000005,34.1753127272,130.41,36.03524,-25.70328,44.2628187604,2.80524,0.21672000000000002,2.8135989437,33.23,-25.92,42.1435558538,130.03
2022-01-22 03:00:00,36.07886,-5.37644,36.4772565577,2.88886,0.08356000000000001,2.8900682299,33.19,-5.46,33.6361070875,131.48,35.56886,-25.78644,43.9327245863,2.88886,0.08356000000000001,2.8900682299,32.68,-25.87,41.6802027346,131.11
2022-01-22 03:30:00,35.80098,-5.48142,36.2181740867,3.24098,0.11858,3.2431485592,32.56,-5.6,33.0380628972,131.61,35.32098,-25.82142,43.7529125771,3.24098,0.11858,3.2431485592,32.08,-25.94,41.2554238858,131.29
2022-01-22 04:00:00,35.67032,-5.48236,36.0891673508,3.79032,-0.23236,3.7974355652,31.88,-5.25,32.309393371,131.45,35.18032,-25.96236,43.7229808233,3.79032,-0.23236,3.7974355652,31.39,-25.73,40.5877444557,131.03
2022-01-22 04:30:00,35.90086,-5.46206,36.3139897035,3.55086,-0.26206,3.560517123,32.35,-5.2,32.7652636187,132.18,35.41086,-25.99206,43.9262585361,3.55086,-0.26206,3.560517123,31.86,-25.73,40.9523198366,131.66
2022-01-22 05:00:00,35.65626,-5.7205,36.1122278105,3.82626,-0.8905000000000001,3.9285182751,31.83,-4.83,32.1943752851,132.18,35.17626,-26.0505,43.7721123301,3.82626,-0.8905000000000001,3.9285182751,31.35,-25.16,40.1976131132,131.66
2022-01-22 05:30:00,36.01298,-5.38506,36.4133711662,2.9029800000000003,-0.25506,2.9141634278,33.11,-5.13,33.5050593195,131.47,35.52298,-25.75506,43.8771606156,2.9029800000000003,-0.25506,2.9141634278,32.62,-25.5,41.404279972,131.05
2022-01-22 06:00:00,36.93078,-5.4219,37.3266595213,3.66078,-0.6219,3.7132290285,33.27,-4.8,33.6144745608,131.36,36.44078,-25.8119,44.6562943897,3.66078,-0.6219,3.7132290285,32.78,-25.19,41.3408333249,131.05
2022-01-22 06:30:00,39.18142,-4.97304,39.4957567348,3.81142,-1.00304,3.9411941919,35.37,-3.9699999999999998,35.5921030567,131.59,38.67142,-25.33304,46.230310841,3.81142,-1.00304,3.9411941919,34.86,-24.33,42.510804509,131.22
2022-01-22 07:00:00,41.24156,-4.22916,41.4578347908,3.53156,-1.03916,3.6812728151,37.71,-3.19,37.8446852279,131.45,40.72156,-24.55916,47.5541563771,3.53156,-1.03916,3.6812728151,37.19,-23.52,44.0032555614,131.09
2022-01-22 07:30:00,43.73854,-3.6470000000000002,43.8903234248,2.87854,-0.627,2.9460348830000003,40.86,-3.02,40.9714534768,131.23,43.18854,-23.707,49.2673506121,2.87854,-0.627,2.9460348830000003,40.31,-23.08,46.4497847142,130.88
2022-01-22 08:00:00,46.37232,-2.9729,46.4675176504,2.11232,0.3871,2.147496727,44.26,-3.36,44.387354055,130.31,45.81232,-22.8629,51.2003990238,2.11232,0.3871,2.147496727,43.7,-23.25,49.5000252525,129.97
2022-01-22 08:30:00,50.15158,-6.63786,50.5889529628,1.94158,1.06214,2.2131141579,48.21,-7.7,48.8210415702,131.04,50.07158,-12.21786,51.5406560559,1.94158,1.06214,2.2131141579,48.13,-13.28,49.9285018802,130.68
2022-01-22 09:00:00,53.35578,-7.52834,53.8842756522,2.52578,1.37166,2.874198282,50.83,-8.9,51.6032838102,131.04,53.45578,-7.68834,54.0058421596,2.52578,1.37166,2.874198282,50.93,-9.06,51.7295708469,130.68
2022-01-22 09:30:00,56.0483,-7.41364,56.5364837157,11.5183,-0.8936400000000001,11.5529142358,44.53,-6.52,45.0047919671,132.0,56.1283,-7.57364,56.636967466,11.5183,-0.8936400000000001,11.5529142358,44.61,-6.68,45.1073663607,131.56
2022-01-22 10:00:00,57.87854,-6.70324,58.2654170073,11.15854,-0.8432400000000001,11.1903560546,46.72,-5.86,47.0860701269,131.66,57.97854,-6.87324,58.3845230231,11.15854,-0.8432400000000001,11.1903560546,46.82,-6.03,47.2067082097,131.21
2022-01-22 10:30:00,58.92736,-6.35184,59.2687069874,12.03736,-0.98184,12.0773360289,46.89,-5.37,47.1964935138,131.3,59.02736,-6.50184,59.384367909,12.03736,-0.98184,12.0773360289,46.99,-5.52,47.3131112906,130.82
2022-01-22 11:00:00,59.60108,-6.25088,59.92797542,12.60108,-1.31088,12.6690814008,47.0,-4.94,47.258899691,131.3,59.69108,-6.41088,60.0343602776,12.60108,-1.31088,12.6690814008,47.09,-5.1,47.3653681502,130.77
2022-01-22 11:30:00,59.27694,-5.9019,59.5700263503,4.27694,1.0981,4.4156584304,55.0,-7.0,55.4436651025,131.26,59.40694,-6.0719,59.7164340008,4.27694,1.0981,4.4156584304,55.13,-7.17,55.5942964701,130.7
2022-01-22 12:00:00,59.34518,-6.03182,59.6509282555,3.45518,1.31818,3.6980896886,55.89,-7.35,56.3712213811,131.63,59.45518,-6.19182,59.7767267734,3.45518,1.31818,3.6980896886,56.0,-7.51,56.501328303,131.06
2022-01-22 12:30:00,58.8319,-6.0835,59.1455951856,3.4019,1.4665,3.7045304507,55.43,-7.55,55.9418215649,131.75,58.9319,-6.2435,59.2617087997,3.4019,1.4665,3.7045304507,55.53,-7.71,56.0626881268,131.17
2022-01-22 13:00:00,58.33026,-6.18312,58.6570558808,3.56026,1.50688,3.8660236163,54.77,-7.69,55.3072237597,131.58,58.43026,-6.34312,58.7735523429,3.56026,1.50688,3.8660236163,54.87,-7.85,55.4286875183,131.05
2022-01-22 13:30:00,57.46278,-6.37458,57.8152778728,4.41278,1.4554200000000002,4.6465981863,53.05,-7.83,53.6247275051,131.72,57.55278,-6.53458,57.9225622837,4.41278,1.4554200000000002,4.6465981863,53.14,-7.99,53.7373212954,131.16
2022-01-22 14:00:00,55.8808,-7.23662,56.3474265399,5.9708,1.34338,6.1200590246,49.91,-8.58,50.642121796,131.72,55.9808,-7.40662,56.4686460654,5.9708,1.34338,6.1200590246,50.01,-8.75,50.7697015946,131.16
2022-01-22 14:30:00,54.8025,-7.62322,55.3301679865,5.6025,0.8467800000000001,5.6661311861,49.2,-8.47,49.9237508607,132.02,54.9025,-7.78322,55.4514474096,5.6025,0.8467800000000001,5.6661311861,49.3,-8.63,50.0496443544,131.44
2022-01-22 15:00:00,55.05896,-7.32946,55.5446672523,4.76896,0.78054,4.8324137005,50.29,-8.11,50.9397310554,132.33,55.16896,-7.48946,55.6750047919,4.76896,0.78054,4.8324137005,50.4,-8.27,51.0739943611,131.73
2022-01-22 15:30:00,55.02382,-7.14716,55.4860582801,3.28382,1.04284,3.4454301702,51.74,-8.19,52.3841932266,132.41,55.12382,-7.31716,55.607340899,3.28382,1.04284,3.4454301702,51.84,-8.36,52.5097629018,131.85
2022-01-22 16:00:00,55.41972,-7.2035,55.8859175207,3.07972,0.9565,3.2248360467,52.34,-8.16,52.9722682165,132.35,55.52972,-7.3735,56.0171251095,3.07972,0.9565,3.2248360467,52.45,-8.33,53.1073573057,131.8
2022-01-22 16:30:00,56.68498,-6.66088,57.074988217,2.5249800000000002,0.9491200000000001,2.6974715522,54.16,-7.61,54.692025927,131.94,56.79498,-6.82088,57.2030956957,2.5249800000000002,0.9491200000000001,2.6974715522,54.27,-7.77,54.8234055856,131.35
2022-01-22 17:00:00,59.4001,-7.09966,59.8228806739,7.1301,0.16034,7.1319026161,52.27,-7.26,52.7717774952,131.53,59.4801,-7.24966,59.9202792561,7.1301,0.16034,7.1319026161,52.35,-7.41,52.87183182,130.95
2022-01-22 17:30:00,61.75944,-9.03918,62.4174270872,20.47944,-1.82918,20.5609669565,41.28,-7.21,41.9049221453,131.37,61.82944,-9.20918,62.5115081164,20.47944,-1.82918,20.5609669565,41.35,-7.38,42.0034153373,130.78
2022-01-22 18:00:00,61.68012,-9.7518,62.4462553437,23.40012,-1.5817999999999999,23.4535222782,38.28,-8.17,39.142142251,130.43,61.77012,-9.9218,62.5618880794,23.40012,-1.5817999999999999,23.4535222782,38.37,-8.34,39.2659203381,129.85
2022-01-22 18:30:00,61.50086,-9.95396,62.30118057,20.99086,-1.61396,21.0528162112,40.51,-8.34,41.3595901817,130.69,61.61086,-10.11396,62.435488761,20.99086,-1.61396,21.0528162112,40.62,-8.5,41.4998120478,130.08
2022-01-22 19:00:00,61.21146,-9.49858,61.9440542534,16.89146,-1.66858,16.9736731484,44.32,-7.83,45.0063473301,130.69,61.32146,-9.66858,62.0790052735,16.89146,-1.66858,16.9736731484,44.43,-8.0,45.1444891432,130.08
2022-01-22 19:30:00,58.80216,-9.4238,59.552514868,2.73216,0.9262,2.8848820956,56.07,-10.35,57.0172552829,130.69,58.92216,-9.5838,59.6964836611,2.73216,0.9262,2.8848820956,56.19,-10.51,57.1644662356,130.08
2022-01-22 20:00:00,56.49308,-9.9187,57.3572026652,1.26308,0.9513,1.5812472218,55.23,-10.87,56.2895176743,130.8,56.60308,-10.0887,57.4951348653,1.26308,0.9513,1.5812472218,55.34,-11.04,56.4304634041,130.19
2022-01-22 20:30:00,54.3742,-10.42202,55.3639966632,1.2742,0.9779800000000001,1.606247341,53.1,-11.4,54.3099438409,131.89,54.4742,-10.60202,55.4963178393,1.2742,0.9779800000000001,1.606247341,53.2,-11.58,54.4457197583,131.29
2022-01-22 21:00:00,52.55836,-11.00988,53.6991495603,1.26836,1.05012,1.6466599843,51.29,-12.06,52.6887815384,131.89,52.64836,-11.17988,53.8222958216,1.26836,1.05012,1.6466599843,51.38,-12.23,52.815502459,131.29
2022-01-22 21:30:00,49.96104,-12.91288,51.6027905038,1.27104,1.08712,1.6725347757,48.69,-14.0,50.6627683807,132.45,50.06104,-13.09288,51.7448667268,1.27104,1.08712,1.6725347757,48.79,-14.18,50.8088230527,131.83
2022-01-22 22:00:00,48.04846,-13.74944,49.9770108018,1.2684600000000001,1.10056,1.6793519837000002,46.78,-14.85,49.0804533394,133.1,48.13846,-13.91944,50.1104993099,1.2684600000000001,1.10056,1.6793519837000002,46.87,-15.02,49.2178554998,132.46
2022-01-22 22:30:00,46.1181,-13.5981,48.0810510619,1.2681,1.1118999999999999,1.6865346780000001,44.85,-14.71,47.2007055032,133.24,46.1981,-13.7781,48.2089253481,1.2681,1.1118999999999999,1.6865346780000001,44.93,-14.89,47.3330434263,132.6
2022-01-22 23:00:00,43.44376,-20.45502,48.0184144484,1.27376,1.11498,1.6928215907,42.17,-21.57,47.3663783712,133.91,43.94376,-7.36502,44.5566780914,1.27376,1.11498,1.6928215907,42.67,-8.48,43.5044744825,133.27
2022-01-22 23:30:00,41.11456,-24.9244,48.0794421697,1.28456,1.1356,1.7145500149,39.83,-26.06,47.5978203282,132.43,41.81456,-4.8244,42.0919501016,1.28456,1.1356,1.7145500149,40.53,-5.96,40.9658699407,131.82
2022-01-23 00:00:00,39.22782,-25.32312,46.6913511101,1.27782,1.16688,1.7304429742,37.95,-26.49,46.2809096713,132.07,39.90782,-5.21312,40.2468721429,1.27782,1.16688,1.7304429742,38.63,-6.38,39.1533050968,131.48
2022-01-23 00:30:00,38.18984,-25.44898,45.8924227108,1.26984,1.19102,1.7409831320000002,36.92,-26.64,45.5277497797,132.21,38.86984,-5.37898,39.2402585041,1.26984,1.19102,1.7409831320000002,37.6,-6.57,38.1696856157,131.6
2022-01-23 01:00:00,37.11284,-25.40848,44.9772581287,1.27284,1.20152,1.750363384,35.84,-26.61,44.638522601,132.18,37.76284,-5.48848,38.1596055742,1.27284,1.20152,1.750363384,36.49,-6.69,37.0981967217,131.55
2022-01-23 01:30:00,35.99384,-25.5643,44.1484988696,1.27384,1.2157,1.7608506,34.72,-26.78,43.8479965335,131.61,36.63384,-5.5543,37.0525097886,1.27384,1.2157,1.7608506,35.36,-6.77,36.0022568737,130.98
2022-01-23 02:00:00,35.02684,-25.6095,43.3903907638,1.27684,1.2205,1.7663353689,33.75,-26.83,43.1150948045,131.89,35.66684,-5.6795,36.1162040618,1.27684,1.2205,1.7663353689,34.39,-6.9,35.0753774035,131.27
2022-01-23 02:30:00,34.66184,-25.61406,43.0989932814,1.27184,1.22594,1.7664953635,33.39,-26.84,42.8401412229,131.68,35.30184,-5.64406,35.7501793096,1.27184,1.22594,1.7664953635,34.03,-6.87,34.7165349653,131.07
2022-01-23 03:00:00,34.16184,-25.64786,42.7181932526,1.27184,1.23214,1.7708037625,32.89,-26.88,42.4768937188,131.76,34.79184,-5.64786,35.2472758262,1.27184,1.23214,1.7708037625,33.52,-6.88,34.2187784703,131.15
2022-01-23 03:30:00,33.66684,-25.76864,42.3966852836,1.27684,1.24136,1.7808130265000002,32.39,-27.01,42.1740702328,131.89,34.28684,-5.72864,34.7621160667,1.27684,1.24136,1.7808130265000002,33.01,-6.97,33.7378274345,131.28
2022-01-23 04:00:00,33.64642,-25.80778,42.4042814742,1.2764199999999999,1.24222,1.7811116036999999,32.37,-27.05,42.1843501787,132.02,34.26642,-5.72778,34.7418336209,1.2764199999999999,1.24222,1.7811116036999999,32.99,-6.97,33.7182591484,131.41
2022-01-23 04:30:00,33.45542,-25.98258,42.3598818557,1.27542,1.24742,1.784027139,32.18,-27.23,42.1547779024,132.66,34.07542,-5.77258,34.560916192,1.27542,1.24742,1.784027139,32.8,-7.02,33.5428144317,132.02
2022-01-23 05:00:00,33.41042,-25.7122,42.1589064542,1.28042,1.2478,1.7878703019,32.13,-26.96,41.9425619151,132.66,34.04042,-5.5822,34.4950887898,1.28042,1.2478,1.7878703019,32.76,-6.83,33.4644064642,132.02
2022-01-23 05:30:00,33.72942,-25.76814,42.4460930192,1.27942,1.24186,1.7830120011,32.45,-27.01,42.2201681664,132.41,34.34942,-5.60814,34.8042222812,1.27942,1.24186,1.7830120011,33.07,-6.85,33.7719913538,131.8
2022-01-23 06:00:00,34.10942,-25.72398,42.7220748534,1.27942,1.2460200000000001,1.7859119174,32.83,-26.97,42.487525228,132.41,34.73942,-5.57398,35.1837541342,1.27942,1.2460200000000001,1.7859119174,33.46,-6.82,34.1479721213,131.8
2022-01-23 06:30:00,35.33618,-25.35084,43.4892021736,1.27618,1.21916,1.7649324344,34.06,-26.57,43.197783508,132.38,35.99618,-5.31084,36.385848844,1.27618,1.21916,1.7649324344,34.72,-6.53,35.3287319331,131.77
2022-01-23 07:00:00,36.50642,-25.13112,44.3203327342,1.2764199999999999,1.19888,1.7511599786,35.23,-26.33,43.9820622527,131.91,37.15642,-5.07112,37.5008773933,1.2764199999999999,1.19888,1.7511599786,35.88,-6.27,36.4237189205,131.33
2022-01-23 07:30:00,38.41668,-24.52056,45.5752033998,1.27668,1.15944,1.7245906575,37.14,-25.68,45.1535380674,131.91,39.09668,-4.71056,39.379433243,1.27668,1.15944,1.7245906575,37.82,-5.87,38.2728271754,131.33
2022-01-23 08:00:00,40.61724,-23.93878,47.1468490263,1.27724,1.22122,1.7671220404999999,39.34,-25.16,46.6975502569,130.99,41.31724,-4.22878,41.5330820131,1.27724,1.22122,1.7671220404999999,40.04,-5.45,40.409208109,130.4
2022-01-23 08:30:00,43.37838,-23.2195,49.2019210161,1.27838,1.4905,1.9636307378,42.1,-24.71,48.8159205588,130.75,44.12838,-3.5695,44.272511242,1.27838,1.4905,1.9636307378,42.85,-5.06,43.1477241578,130.14
2022-01-23 09:00:00,47.59422,-11.71538,49.0148947357,1.33422,1.82462,2.260394026,46.26,-13.54,48.2008215698,130.43,47.87422,-6.82538,48.3583162729,1.33422,1.82462,2.260394026,46.54,-8.65,47.3370267338,129.83
2022-01-23 09:30:00,51.1345,-8.18178,51.7849265155,1.4745,1.73822,2.2793768926,49.66,-9.92,50.6411097825,131.31,51.2345,-8.36178,51.9123622562,1.4745,1.73822,2.2793768926,49.76,-10.1,50.7746747897,130.72
2022-01-23 10:00:00,53.54228,-7.52358,54.0682901858,2.39228,1.7864200000000001,2.985682504,51.15,-9.31,51.9903702622,132.36,53.64228,-7.69358,54.1911927975,2.39228,1.7864200000000001,2.985682504,51.25,-9.48,52.119410012,131.76
2022-01-23 10:30:00,55.95986,-7.64764,56.480017075,2.37986,1.59236,2.8634496659,53.58,-9.24,54.3708929483,131.61,56.06986,-7.80764,56.610850928,2.37986,1.59236,2.8634496659,53.69,-9.4,54.5066610608,131.01
2022-01-23 11:00:00,57.74756,-8.2581,58.3350400837,3.99756,1.5719,4.2955041105,53.75,-9.83,54.6414805802,131.45,57.86756,-8.4381,58.4795351552,3.99756,1.5719,4.2955041105,53.87,-10.01,54.7921253466,130.86
2022-01-23 11:30:00,58.91888,-7.92604,59.4496133758,4.01888,1.60396,4.327133478,54.9,-9.53,55.7210095027,131.24,59.01888,-8.08604,59.5702294719,4.01888,1.60396,4.327133478,55.0,-9.69,55.8470778108,130.65
2022-01-23 12:00:00,60.75726,-7.53814,61.2231018274,10.26726,1.62186,10.3945686667,50.49,-9.16,51.3141861477,131.2,60.85726,-7.70814,61.3434716736,10.26726,1.62186,10.3945686667,50.59,-9.33,51.4431433721,130.65
2022-01-23 12:30:00,61.72618,-7.06252,62.1289021804,9.58618,1.58748,9.7167350351,52.14,-8.65,52.8526451561,130.81,61.83618,-7.23252,62.2577103863,9.58618,1.58748,9.7167350351,52.25,-8.82,52.9891960686,130.21
2022-01-23 13:00:00,62.08458,-7.20816,62.5016211339,9.40458,1.5818400000000001,9.5366840548,52.68,-8.79,53.4082999168,130.67,62.18458,-7.36816,62.6195797779,9.40458,1.5818400000000001,9.5366840548,52.78,-8.95,53.5334558944,130.1
2022-01-23 13:30:00,61.5176,-7.303,61.949567543,9.4776,1.4969999999999999,9.5950982673,52.04,-8.8,52.7787987738,130.46,61.6176,-7.473,62.0691095374,9.4776,1.4969999999999999,9.5950982673,52.14,-8.97,52.9059590216,129.85
2022-01-23 14:00:00,60.53948,-7.94058,61.0580170773,9.48948,1.56942,9.6183839499,51.05,-9.51,51.9282447229,130.28,60.63948,-8.11058,61.1794740302,9.48948,1.56942,9.6183839499,51.15,-9.68,52.0578994966,129.72
2022-01-23 14:30:00,59.27516,-8.25472,59.8471803455,7.59516,1.5352800000000002,7.7487766844,51.68,-9.79,52.5991112092,130.9,59.38516,-8.41472,59.9783689417,7.59516,1.5352800000000002,7.7487766844,51.79,-9.95,52.7371463013,130.29
2022-01-23 15:00:00,58.10228,-8.37284,58.7024649471,2.65228,1.6771600000000002,3.1380654652,55.45,-10.05,56.3533938641,131.32,58.21228,-8.54284,58.8357855226,2.65228,1.6771600000000002,3.1380654652,55.56,-10.22,56.4921410463,130.72
2022-01-23 15:30:00,58.4747,-8.4828,59.0867873211,2.1747,1.6372,2.7220844825,56.3,-10.12,57.2023111421,131.04,58.5847,-8.6528,59.2202501002,2.1747,1.6372,2.7220844825,56.41,-10.29,57.3408423377,130.42
2022-01-23 16:00:00,58.4055,-8.49748,59.0204167776,1.4855,1.6025200000000002,2.185127136,56.92,-10.1,57.809137686,131.04,58.5255,-8.66748,59.1638348977,1.4855,1.6025200000000002,2.185127136,57.04,-10.27,57.9571781577,130.42
2022-01-23 16:30:00,59.70666,-8.38364,60.2923765331,1.36666,1.38636,1.9467289501,58.34,-9.77,59.152417533,130.81,59.81666,-8.53364,60.4223123126,1.36666,1.38636,1.9467289501,58.45,-9.92,59.2858237693,130.22
2022-01-23 17:00:00,61.1966,-8.31092,61.7583617238,3.7266,1.21908,3.9209314718,57.47,-9.53,58.2548006605,130.51,61.3066,-8.47092,61.8890595276,3.7266,1.21908,3.9209314718,57.58,-9.69,58.3896608999,129.9
2022-01-23 17:30:00,64.39216,-7.98812,64.8857482857,16.20216,-1.34812,16.2581492243,48.19,-6.64,48.645305015,130.38,64.47216,-8.13812,64.9837549869,16.20216,-1.34812,16.2581492243,48.27,-6.79,48.7452254072,129.79
2022-01-23 18:00:00,64.6511,-8.19988,65.169032241,16.5011,-1.5998800000000002,16.5784775304,48.15,-6.6,48.6002314809,130.3,64.7511,-8.35988,65.2885330271,16.5011,-1.5998800000000002,16.5784775304,48.25,-6.76,48.7212489577,129.7
2022-01-23 18:30:00,63.52368,-8.13718,64.0427327579,9.13368,0.71282,9.1614530886,54.39,-8.85,55.1053046448,130.43,63.65368,-8.29718,64.1921659823,9.13368,0.71282,9.1614530886,54.52,-9.01,55.259483349,129.82
2022-01-23 19:00:00,62.06132,-8.27452,62.6105032832,5.40132,0.71548,5.4485015713,56.66,-8.99,57.3687693785,130.9,62.18132,-8.44452,62.752103351,5.40132,0.71548,5.4485015713,56.78,-9.16,57.5141200054,130.31
2022-01-23 19:30:00,59.92534,-8.7088,60.5548476305,1.38534,0.8312,1.6155681216,58.54,-9.54,59.3122516855,131.43,60.03534,-8.8588,60.6854215307,1.38534,0.8312,1.6155681216,58.65,-9.69,59.4450889477,130.88
2022-01-23 20:00:00,57.7983,-9.3649,58.5520694331,1.6383,0.6951,1.7796603328,56.16,-10.06,57.0539148525,131.74,57.9083,-9.5249,58.686411791,1.6383,0.6951,1.7796603328,56.27,-10.22,57.1905700269,131.18
2022-01-23 20:30:00,55.74922,-9.8981,56.6210907191,1.59922,0.7819,1.7801326407,54.15,-10.68,55.1931599023,132.24,55.84922,-10.0681,56.7494670655,1.59922,0.7819,1.7801326407,54.25,-10.85,55.3243617225,131.69
2022-01-23 21:00:00,53.55918,-10.78438,54.6341341494,1.7191800000000002,0.6556200000000001,1.8399503952,51.84,-11.44,53.0872790789,131.63,53.65918,-10.96438,54.7679215149,1.7191800000000002,0.6556200000000001,1.8399503952,51.94,-11.62,53.223941981,131.1
2022-01-23 21:30:00,51.00552,-12.49558,52.5138323683,1.82552,0.5944200000000001,1.9198589549,49.18,-13.09,50.8922440063,132.1,51.09552,-12.67558,52.6443016138,1.82552,0.5944200000000001,1.9198589549,49.27,-13.27,51.0257366434,131.53
2022-01-23 22:00:00,48.54332,-12.91674,50.2324206947,2.07332,0.50326,2.1335244198,46.47,-13.42,48.3689704253,132.83,48.62332,-13.09674,50.3562493287,2.07332,0.50326,2.1335244198,46.55,-13.6,48.4960049901,132.26
2022-01-23 22:30:00,46.42636,-11.86574,47.9187091708,2.02636,0.50426,2.0881601943,44.4,-12.37,46.0909633225,133.63,46.50636,-12.03574,48.0385320113,2.02636,0.50426,2.0881601943,44.48,-12.54,46.2138723762,133.05
2022-01-23 23:00:00,43.70404,-12.27392,45.394847995,1.75404,0.6360800000000001,1.8658119112,41.95,-12.91,43.8915777798,132.93,43.79404,-12.69392,45.5966396184,1.75404,0.6360800000000001,1.8658119112,42.04,-13.33,44.1027266731,132.37
2022-01-23 23:30:00,41.11574,-4.29984,41.3399649223,1.8857400000000002,0.62016,1.9850979253,39.23,-4.92,39.5373152857,133.95,40.56574,-24.62984,47.4574365108,1.8857400000000002,0.62016,1.9850979253,38.68,-25.25,46.1920436872,133.39
2022-01-24 00:00:00,39.06304,-4.6616,39.3402034642,2.18304,0.2484,2.197126806,36.88,-4.91,37.2054095529,131.48,38.52304,-24.8716,45.8543465486,2.18304,0.2484,2.197126806,36.34,-25.12,44.1770302307,131.0
2022-01-24 00:30:00,37.78222,-4.8208400000000005,38.0885369427,2.20222,0.27916,2.2198430652,35.58,-5.1,35.9436559075,131.01,37.28222,-24.98084,44.8776814824,2.20222,0.27916,2.2198430652,35.08,-25.26,43.2281621168,130.53
2022-01-24 01:00:00,37.15282,-4.82868,37.4652930656,1.98282,0.43132000000000004,2.0291900095,35.17,-5.26,35.5611656164,130.93,36.63282,-24.93868,44.3159255945,1.98282,0.43132000000000004,2.0291900095,34.65,-25.37,42.9448413666,130.4
2022-01-24 01:30:00,36.6032,-4.78808,36.915037049,1.7332,0.75192,1.8892765616,34.87,-5.54,35.3073434288,130.74,36.0932,-25.09808,43.9617186416,1.7332,0.75192,1.8892765616,34.36,-25.85,42.9980476301,130.18
2022-01-24 02:00:00,36.00002,-4.87886,36.329116627,1.76002,0.74114,1.9097012594,34.24,-5.62,34.6981555706,131.4,35.49002,-25.25886,43.5608944823,1.76002,0.74114,1.9097012594,33.73,-26.0,42.5877083206,130.82
2022-01-24 02:30:00,35.469,-5.08476,35.8316165594,2.299,0.47524000000000005,2.3476060269,33.17,-5.5600000000000005,33.6327593278,131.64,34.969,-25.52476,43.2936985491,2.299,0.47524000000000005,2.3476060269,32.67,-26.0,41.7531902973,131.08
2022-01-24 03:00:00,34.92674,-5.19116,35.3104136081,2.07674,0.59884,2.1613556795,32.85,-5.79,33.3563577148,131.93,34.43674,-25.63116,42.9283755198,2.07674,0.59884,2.1613556795,32.36,-26.23,41.6555218428,131.33
2022-01-24 03:30:00,34.99496,-5.00012,35.3503666942,1.88496,0.66988,2.0004533026,33.11,-5.67,33.5919782091,131.88,34.49496,-25.27012,42.7607440325,1.88496,0.66988,2.0004533026,32.61,-25.94,41.6688816745,131.33
2022-01-24 04:00:00,34.74826,-5.1059,35.1213864737,1.8082600000000002,0.8541000000000001,1.9998227515,32.94,-5.96,33.4748442864,131.28,34.25826,-25.4959,42.7044411629,1.8082600000000002,0.8541000000000001,1.9998227515,32.45,-26.35,41.801016734,130.73
2022-01-24 04:30:00,34.74956,-5.0296,35.1116618284,1.6495600000000001,0.9504,1.9037616326000002,33.1,-5.98,33.6358499224,131.72,34.25956,-25.3296,42.6064089962,1.6495600000000001,0.9504,1.9037616326000002,32.61,-26.28,41.8813860802,131.15
2022-01-24 05:00:00,35.15028,-4.90542,35.4909189717,1.65028,0.9345800000000001,1.8965399692,33.5,-5.84,34.0052290097,131.45,34.65028,-25.27542,42.8892615961,1.65028,0.9345800000000001,1.8965399692,33.0,-26.21,42.1421890746,130.87
2022-01-24 05:30:00,36.35552,-4.6273800000000005,36.6488264496,1.61552,1.02262,1.9119771272000001,34.74,-5.65,35.1964501051,131.61,35.84552,-24.83738,43.6095946935,1.61552,1.02262,1.9119771272000001,34.23,-25.86,42.900262237,131.04
2022-01-24 06:00:00,38.21784,-4.29892,38.4588612342,1.5578400000000001,0.71108,1.7124544467,36.66,-5.01,37.000752695,130.99,37.69784,-24.69892,45.0684345172,1.5578400000000001,0.71108,1.7124544467,36.14,-25.41,44.1788150588,130.42
2022-01-24 06:30:00,42.76974,-3.17572,42.8874790258,1.78974,0.73428,1.9345119245,40.98,-3.91,41.1661086332,131.58,42.22974,-23.53572,48.3454347006,1.78974,0.73428,1.9345119245,40.44,-24.27,47.1638261807,131.02
2022-01-24 07:00:00,47.361,-2.31576,47.4175818171,9.481,-2.01576,9.6929174853,37.88,-0.30000000000000004,37.8811879434,131.58,46.831,-22.51576,51.9625058035,9.481,-2.01576,9.6929174853,37.35,-20.5,42.6060148336,131.02
2022-01-24 07:30:00,53.3837,-4.4655000000000005,53.570142019,10.4637,-2.1555,10.6834075996,42.92,-2.31,42.982118375,130.97,53.1737,-13.5555,54.8743469386,10.4637,-2.1555,10.6834075996,42.71,-11.4,44.2052496882,130.37
