Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-24 08:00:00,56.0734,-7.56202,56.5810068313,12.9734,-2.06202,13.1362488573,43.1,-5.5,43.4495109294,130.87,56.1734,-7.7220200000000006,56.7016795205,12.9734,-2.06202,13.1362488573,43.2,-5.66,43.5692047208,130.29
2022-01-24 08:30:00,57.83992,-6.64156,58.2199850982,7.04992,0.41844000000000003,7.0623270981,50.79,-7.06,51.2783355814,131.77,57.95992,-6.7915600000000005,58.356470195200004,7.04992,0.41844000000000003,7.0623270981,50.91,-7.21,51.4180143529,131.19
2022-01-24 09:00:00,59.99176,-5.95146,60.2862434062,6.24176,0.37854000000000004,6.2532280007,53.75,-6.33,54.121450461,131.87,60.10176,-6.10146,60.4106726434,6.24176,0.37854000000000004,6.2532280007,53.86,-6.48,54.248410115,131.27
2022-01-24 09:30:00,63.96616,-5.37312,64.1914327904,19.21616,-0.28312000000000004,19.2182455516,44.75,-5.09,45.0385457136,131.47,64.02616,-5.53312,64.2648004842,19.21616,-0.28312000000000004,19.2182455516,44.81,-5.25,45.1165003075,130.85
2022-01-24 10:00:00,64.98354,-5.52816,65.2182568298,24.07354,-1.51816,24.1213626878,40.91,-4.01,41.1060603804,131.61,65.08354,-5.67816,65.3307636563,24.07354,-1.51816,24.1213626878,41.01,-4.16,41.2204524478,130.98
2022-01-24 10:30:00,64.97654,-5.57996,65.2156936939,25.01654,-1.32996,25.0518675386,39.96,-4.25,40.1853717166,131.61,65.05654,-5.73996,65.3092683895,25.01654,-1.32996,25.0518675386,40.04,-4.41,40.2821263093,130.98
2022-01-24 11:00:00,65.52136,-5.18918,65.7265258881,23.24136,-1.5291800000000002,23.2916123556,42.28,-3.66,42.4381196567,131.5,65.62136,-5.33918,65.8382087493,23.24136,-1.5291800000000002,23.2916123556,42.38,-3.81,42.5509165589,130.86
2022-01-24 11:30:00,66.25712,-5.1321,66.4555821666,23.84712,-1.5521,23.897576168,42.41,-3.58,42.5608329336,131.44,66.33712,-5.2921,66.5478760916,23.84712,-1.5521,23.897576168,42.49,-3.74,42.654281145,130.82
2022-01-24 12:00:00,66.48742,-5.01984,66.6766511748,23.96742,-1.76984,24.0326768189,42.52,-3.25,42.6440253728,131.56,66.57742,-5.16984,66.7778413808,23.96742,-1.76984,24.0326768189,42.61,-3.4,42.7454336743,130.93
2022-01-24 12:30:00,67.0241,-4.59578,67.1814794018,24.3541,-1.67578,24.4116862469,42.67,-2.92,42.7697942478,131.45,67.1141,-4.74578,67.2816828462,24.3541,-1.67578,24.4116862469,42.76,-3.07,42.8700653137,130.81
2022-01-24 13:00:00,67.27474,-4.97632,67.4585383981,25.03474,-1.15632,25.0614301829,42.24,-3.8200000000000003,42.412380268,131.17,67.36474,-5.13632,67.5602692299,25.03474,-1.15632,25.0614301829,42.33,-3.98,42.5166943682,130.56
2022-01-24 13:30:00,67.34206,-5.2572600000000005,67.5469601666,32.24206,-1.11726,32.2614119801,35.1,-4.14,35.343310541,131.46,67.39206,-5.41726,67.6094405904,32.24206,-1.11726,32.2614119801,35.15,-4.3,35.4120389133,130.8
2022-01-24 14:00:00,66.55078,-5.28752,66.7604986976,33.61078,-0.8975200000000001,33.6227612542,32.94,-4.39,33.2312458388,131.83,66.64078,-5.44752,66.8630617992,33.61078,-0.8975200000000001,33.6227612542,33.03,-4.55,33.3419165616,131.18
2022-01-24 14:30:00,66.26722,-5.32878,66.4811277192,32.94722,-0.8587800000000001,32.9584102896,33.32,-4.47,33.6184963971,131.72,66.33722,-5.48878,66.5639051079,32.94722,-0.8587800000000001,32.9584102896,33.39,-4.63,33.709479379,131.09
2022-01-24 15:00:00,65.0353,-5.46746,65.2647176118,29.1353,-0.43746,29.1385839969,35.9,-5.03,36.2506675801,131.72,65.1253,-5.62746,65.3679815058,29.1353,-0.43746,29.1385839969,35.99,-5.19,36.3622909069,131.09
2022-01-24 15:30:00,63.82494,-5.56048,64.0666988679,19.23494,-0.20048000000000002,19.235984743,44.59,-5.36,44.9109975396,132.05,63.94494,-5.7104800000000004,64.1994153668,19.23494,-0.20048000000000002,19.235984743,44.71,-5.51,45.048243029,131.4
2022-01-24 16:00:00,65.21436,-5.91678,65.4822192338,17.17436,-0.09678,17.1746326825,48.04,-5.82,48.3912595414,132.27,65.30436,-6.07678,65.5864825263,17.17436,-0.09678,17.1746326825,48.13,-5.98,48.5000752577,131.64
2022-01-24 16:30:00,66.78298,-7.60588,67.2146994954,23.53298,-0.20588,23.5338805609,43.25,-7.4,43.8784970116,132.44,66.86298,-7.77588,67.3136123251,23.53298,-0.20588,23.5338805609,43.33,-7.57,43.9862910462,131.78
2022-01-24 17:00:00,68.06114,-8.0819,68.5393017597,23.59114,-0.3819,23.5942309497,44.47,-7.7,45.1317061499,133.12,68.16114,-8.2519,68.6588294374,23.59114,-0.3819,23.5942309497,44.57,-7.87,45.2594940316,132.48
2022-01-24 17:30:00,69.78352,-8.12224,70.2546115654,23.48352,-0.7222400000000001,23.4946236873,46.3,-7.4,46.8876316314,133.21,69.88352,-8.28224,70.3725931525,23.48352,-0.7222400000000001,23.4946236873,46.4,-7.5600000000000005,47.0118453158,132.56
2022-01-24 18:00:00,69.78866,-8.52336,70.3072167724,23.46866,-0.74336,23.4804298573,46.32,-7.78,46.9688279607,133.12,69.87866,-8.68336,70.4161051485,23.46866,-0.74336,23.4804298573,46.41,-7.94,47.0843041788,132.5
2022-01-24 18:30:00,68.86054,-8.9068,69.4341778617,23.41054,-0.5768,23.4176446581,45.45,-8.33,46.2070492458,133.24,68.95054,-9.0768,69.5454187171,23.41054,-0.5768,23.4176446581,45.54,-8.5,46.3264675968,132.58
2022-01-24 19:00:00,67.70536,-9.00684,68.3018223733,22.59536,-0.01684,22.5953662753,45.11,-8.99,45.9970890383,133.33,67.80536,-9.17684,68.4235430032,22.59536,-0.01684,22.5953662753,45.21,-9.16,46.1286212671,132.64
2022-01-24 19:30:00,65.80908,-9.0408,66.427186265,22.64908,-0.6208,22.657586312,43.16,-8.42,43.9736512016,133.58,65.88908,-9.2008,66.5283817922,22.64908,-0.6208,22.657586312,43.24,-8.58,44.0830352857,132.9
2022-01-24 20:00:00,63.34592,-8.8447,63.960411965,13.50592,-1.1447,13.5543429622,49.84,-7.7,50.431295839,133.12,63.46592,-9.0047,64.1015415067,13.50592,-1.1447,13.5543429622,49.96,-7.86,50.5745113669,132.44
2022-01-24 20:30:00,60.5681,-9.59622,61.3235858043,16.5781,-0.27622,16.5804009933,43.99,-9.32,44.9664597228,131.66,60.6781,-9.77622,61.4606076857,16.5781,-0.27622,16.5804009933,44.1,-9.5,45.1116392963,131.01
2022-01-24 21:00:00,59.04272,-9.27672,59.7670504455,1.99272,1.08328,2.2681332758,57.05,-10.36,57.9830328631,131.66,59.16272,-9.446720000000001,59.9121686851,1.99272,1.08328,2.2681332758,57.17,-10.53,58.1316591884,131.01
2022-01-24 21:30:00,56.28186,-9.94466,57.1536877863,2.01186,1.12534,2.3052051481999998,54.27,-11.07,55.3875238659,132.05,56.37186,-10.12466,57.2738626249,2.01186,1.12534,2.3052051481999998,54.36,-11.25,55.511909533,131.4
2022-01-24 22:00:00,53.14668,-10.72452,54.2179391369,1.25668,1.07548,1.6540561819000001,51.89,-11.8,53.2147733247,132.34,53.23668,-10.89452,54.3399913825,1.25668,1.07548,1.6540561819000001,51.98,-11.97,53.3404283822,131.68
2022-01-24 22:30:00,50.12256,-11.48232,51.420955782,1.25256,1.10768,1.6720829932,48.87,-12.59,50.4656814083,133.24,50.21256,-11.66232,51.549111433,1.25256,1.10768,1.6720829932,48.96,-12.77,50.5979693268,132.59
2022-01-24 23:00:00,46.92428,-13.12948,48.7264948318,1.25428,1.10052,1.6686409406,45.67,-14.23,47.8355704471,134.18,47.01428,-13.09948,48.8051114146,1.25428,1.10052,1.6686409406,45.76,-14.2,47.9126037698,133.5
2022-01-24 23:30:00,43.85742,-13.84876,45.9919715015,1.25742,1.13124,1.6913926197,42.6,-14.98,45.1570636778,133.36,43.94742,-14.01876,46.1291811828,1.25742,1.13124,1.6913926197,42.69,-15.15,45.2985496457,132.67
2022-01-25 00:00:00,41.61628,-14.22678,43.9808598166,1.25628,1.16322,1.71210987,40.36,-15.39,43.1946952762,132.36,41.68628,-14.40678,44.1055693786,1.25628,1.16322,1.71210987,40.43,-15.57,43.3244711451,131.71
2022-01-25 00:30:00,39.72042,-14.70642,42.355525663,1.25042,1.18358,1.7217467273,38.47,-15.89,41.6225059313,132.72,39.80042,-14.88642,42.4932810288,1.25042,1.18358,1.7217467273,38.55,-16.07,41.7653851892,132.08
2022-01-25 01:00:00,39.16378,-14.67966,41.824563137,1.25378,1.19034,1.7288359101,37.91,-15.87,41.0977493301,132.53,39.23378,-14.86966,41.957076657,1.25378,1.19034,1.7288359101,37.98,-16.06,41.2359551848,131.87
2022-01-25 01:30:00,38.39178,-14.6958,41.1083362496,1.26178,1.2042,1.7441864603,37.13,-15.9,40.3911735408,132.34,38.47178,-14.8658,41.2440282466,1.26178,1.2042,1.7441864603,37.21,-16.07,40.5318270005,131.7
2022-01-25 02:00:00,38.07214,-14.66522,40.7989769704,1.26214,1.21478,1.7517670587,36.81,-15.88,40.0892816099,132.34,38.14214,-14.84522,40.9292487181,1.26214,1.21478,1.7517670587,36.88,-16.06,40.2250916717,131.7
2022-01-25 02:30:00,37.8024,-14.34906,40.4341065024,1.2624,1.2209400000000001,1.7562312614,36.54,-15.57,39.7189690199,132.69,37.8924,-14.52906,40.5823553068,1.2624,1.2209400000000001,1.7562312614,36.63,-15.75,39.8725394225,132.05
2022-01-25 03:00:00,37.7245,-12.81058,39.8402919189,1.2645,1.17942,1.7291592716,36.46,-13.99,39.0519103246,132.79,37.7945,-12.99058,39.964726935,1.2645,1.17942,1.7291592716,36.53,-14.17,39.1820086264,132.12
2022-01-25 03:30:00,37.41036,-12.82614,39.5480075684,1.2703600000000002,1.1838600000000001,1.7364731582,36.14,-14.01,38.7605430819,132.56,37.49036,-12.99614,39.6790467102,1.2703600000000002,1.1838600000000001,1.7364731582,36.22,-14.18,38.8967967833,131.9
2022-01-25 04:00:00,37.02136,-12.98708,39.2332173442,1.30136,0.9229200000000001,1.5954056462000001,35.72,-13.91,38.3328384026,132.93,37.09136,-13.17708,39.3624748203,1.30136,0.9229200000000001,1.5954056462000001,35.79,-14.1,38.4673120974,132.28
2022-01-25 04:30:00,37.21822,-12.94022,39.4036190421,1.2782200000000001,1.02978,1.6414302351,35.94,-13.97,38.5596226641,132.89,37.28822,-13.11022,39.5258044727,1.2782200000000001,1.02978,1.6414302351,36.01,-14.14,38.6866863404,132.23
2022-01-25 05:00:00,37.80426,-12.76326,39.9006626508,1.26426,1.18674,1.7339853446,36.54,-13.95,39.1123267014,133.06,37.88426,-12.95326,40.037533645,1.26426,1.18674,1.7339853446,36.62,-14.14,39.2551143165,132.41
2022-01-25 05:30:00,38.92028,-12.61932,40.9149780953,1.26028,1.21068,1.7475845447,37.66,-13.83,40.119128854,132.9,39.01028,-12.78932,41.0532416715,1.26028,1.21068,1.7475845447,37.75,-14.0,40.2624204439,132.23
2022-01-25 06:00:00,40.57522,-12.13594,42.3512634727,1.26522,1.15406,1.7124941261000002,39.31,-13.29,41.4957853282,132.66,40.65522,-12.31594,42.4797515451,1.26522,1.15406,1.7124941261000002,39.39,-13.47,41.6294727327,132.0
2022-01-25 06:30:00,45.05578,-10.75504,46.3216385376,1.45578,1.18496,1.8770790101000001,43.6,-11.94,45.205349241,132.05,45.14578,-10.92504,46.4488745914,1.45578,1.18496,1.8770790101000001,43.69,-12.11,45.3372716427,131.4
2022-01-25 07:00:00,48.37348,-11.7427,49.7783544385,10.27348,-0.8627,10.3096383351,38.1,-10.88,39.6230286576,131.13,48.45348,-11.9027,49.8940276125,10.27348,-0.8627,10.3096383351,38.18,-11.04,39.7441064813,130.5
2022-01-25 07:30:00,52.87718,-10.99738,54.0086894084,11.76718,-0.6973800000000001,11.7878269421,41.11,-10.3,42.3806807402,130.61,52.99718,-10.59738,54.0463278199,11.76718,-0.6973800000000001,11.7878269421,41.23,-9.9,42.4019209471,129.94
2022-01-25 08:00:00,58.20018,-17.24918,60.702513644,17.89018,-0.25918,17.892057307800002,40.31,-16.99,43.7442133316,129.74,58.79018,2.14082,58.8291456228,17.89018,-0.25918,17.892057307800002,40.9,2.4,40.9703551364,129.12
2022-01-25 08:30:00,61.12418,-16.20362,63.2354543099,21.82418,-0.5136200000000001,21.8302230446,39.3,-15.69,42.3162628312,132.53,61.73418,3.08638,61.8112831268,21.82418,-0.5136200000000001,21.8302230446,39.91,3.6,40.0720363845,131.89
2022-01-25 09:00:00,63.11842,-15.58842,65.0148735398,22.58842,-0.41842,22.5922950006,40.53,-15.17,43.2759725483,132.13,63.72842,4.04158,63.8564474786,22.58842,-0.41842,22.5922950006,41.14,4.46,41.3810488026,131.5
2022-01-25 09:30:00,65.05752,-14.90422,66.7429148476,22.69752,-0.13422,22.697916846200002,42.36,-14.77,44.8611468868,133.3,65.67752,4.55578,65.8353382672,22.69752,-0.13422,22.697916846200002,42.98,4.69,43.2351303918,132.66
2022-01-25 10:00:00,65.84282,-14.70668,67.4652753806,22.87282,-0.32668,22.8751527771,42.97,-14.38,45.3123084824,132.76,66.47282,4.80332,66.6461377859,22.87282,-0.32668,22.8751527771,43.6,5.13,43.9007619524,132.12
2022-01-25 10:30:00,66.00746,-14.67488,67.6190570673,23.01746,-0.35488000000000003,23.0201955827,42.99,-14.32,45.3122775857,132.91,66.64746,4.78512,66.8190189831,23.01746,-0.35488000000000003,23.0201955827,43.63,5.14,43.9317254385,132.27
2022-01-25 11:00:00,66.23376,-14.55318,67.8137597531,22.70376,-0.5131800000000001,22.7095590413,43.53,-14.04,45.7381951983,132.76,66.87376,4.85682,67.0498954291,22.70376,-0.5131800000000001,22.7095590413,44.17,5.37,44.4952334526,132.12
2022-01-25 11:30:00,66.76022,-14.39904,68.295382914,23.32022,-0.43904000000000004,23.3243524448,43.44,-13.96,45.6280089419,132.56,67.39022,4.99096,67.5747840054,23.32022,-0.43904000000000004,23.3243524448,44.07,5.43,44.4032633936,131.93
2022-01-25 12:00:00,66.72710000000001,-14.47732,68.2795625996,23.7771,-0.68732,23.7870320383,42.95,-13.79,45.1094956744,132.61,67.3471,4.92268,67.5267699271,23.7771,-0.68732,23.7870320383,43.57,5.61,43.9296824482,131.93
2022-01-25 12:30:00,67.04716,-14.50136,68.5974569931,24.05716,-0.47136000000000006,24.0617773141,42.99,-14.03,45.2214661416,132.56,67.68716,4.82864,67.8591732422,24.05716,-0.47136000000000006,24.0617773141,43.63,5.3,43.9507326446,131.93
2022-01-25 13:00:00,24.14946,-0.4188,24.1530911424,24.14946,-0.4188,24.1530911424,0.0,0.0,0.0,132.34,24.14946,-0.4188,24.1530911424,24.14946,-0.4188,24.1530911424,0.0,0.0,0.0,131.7
2022-01-25 13:30:00,23.71088,-0.14692000000000002,23.7113351767,23.71088,-0.14692000000000002,23.7113351767,0.0,0.0,0.0,132.55,23.71088,-0.14692000000000002,23.7113351767,23.71088,-0.14692000000000002,23.7113351767,0.0,0.0,0.0,131.91
2022-01-25 14:00:00,23.48182,-0.35068000000000005,23.4844384002,23.48182,-0.35068000000000005,23.4844384002,0.0,0.0,0.0,132.73,23.48182,-0.35068000000000005,23.4844384002,23.48182,-0.35068000000000005,23.4844384002,0.0,0.0,0.0,132.11
2022-01-25 14:30:00,47.2496,-8.56554,48.0197165303,22.8696,0.25446,22.8710155885,24.38,-8.82,25.9263726734,133.08,47.2996,2.45446,47.3632403247,22.8696,0.25446,22.8710155885,24.43,2.2,24.528858514,132.42
2022-01-25 15:00:00,64.65626,-14.99588,66.3724971216,21.38626,0.49412000000000006,21.3919674495,43.27,-15.49,45.9590361083,132.95,65.29626,4.4141200000000005,65.4452903222,21.38626,0.49412000000000006,21.3919674495,43.91,3.92,44.0846288404,132.31
2022-01-25 15:30:00,65.1606,-15.63414,67.0099255775,26.0506,0.48586,26.0551304027,39.11,-16.12,42.3018498413,132.66,65.7506,3.88586,65.8653270568,26.0506,0.48586,26.0551304027,39.7,3.4,39.8453259492,132.04
2022-01-25 16:00:00,66.1021,-16.12274,68.0399174714,30.7021,0.42726000000000003,30.7050727978,35.4,-16.55,39.0776470633,133.2,66.6721,3.39726,66.7585971536,30.7021,0.42726000000000003,30.7050727978,35.97,2.9699999999999998,36.0924064036,132.53
2022-01-25 16:30:00,66.30364,-16.3963,68.3008882149,23.65364,0.5437000000000001,23.6598878894,42.65,-16.94,45.8910241768,133.03,66.95364000000001,3.1637,67.0283440564,23.65364,0.5437000000000001,23.6598878894,43.3,2.62,43.3791931691,132.4
2022-01-25 17:00:00,67.72922,-16.905640000000002,69.8072195809,22.35922,0.36436,22.3621885606,45.37,-17.27,48.5457495565,133.2,68.40922,2.72436,68.4634465859,22.35922,0.36436,22.3621885606,46.05,2.36,46.1104337434,132.58
2022-01-25 17:30:00,69.19254,-16.91798,71.2307913681,21.30254,-0.20798000000000003,21.3035552463,47.89,-16.71,50.7215555755,133.44,69.87254,2.6920200000000003,69.9243792803,21.30254,-0.20798000000000003,21.3035552463,48.57,2.9,48.656499052,132.77
2022-01-25 18:00:00,69.47772,-17.11046,71.5536261681,22.23772,-0.53046,22.2440459137,47.24,-16.58,50.065097623,133.44,70.15772,2.52954,70.2033065333,22.23772,-0.53046,22.2440459137,47.92,3.06,48.0176009397,132.77
2022-01-25 18:30:00,68.35052,-17.399540000000002,70.5304017887,21.05052,-0.94954,21.0719248879,47.3,-16.45,50.0788628066,133.51,69.03052,2.22046,69.0662228161,21.05052,-0.94954,21.0719248879,47.98,3.17,48.0846056446,132.83
2022-01-25 19:00:00,67.2832,-17.961100000000002,69.639285719,22.5532,-0.8211,22.5681420469,44.73,-17.14,47.9014874508,133.42,67.9432,1.6289,67.9627231756,22.5532,-0.8211,22.5681420469,45.39,2.45,45.4560733016,132.75
2022-01-25 19:30:00,64.5929,-18.19418,67.1064148669,14.1529,-0.8641800000000001,14.1792589892,50.44,-17.33,53.3340650991,133.32,65.3129,1.05582,65.3214334065,14.1529,-0.8641800000000001,14.1792589892,51.16,1.92,51.19601547,132.64
2022-01-25 20:00:00,61.99968,-18.60122,64.7299444275,12.34968,-1.16122,12.4041536588,49.65,-17.44,52.6239118652,132.2,62.67968,0.40878000000000003,62.6810129624,12.34968,-1.16122,12.4041536588,50.33,1.57,50.3544814292,131.52
2022-01-25 20:30:00,60.13198,-18.32986,62.8636523465,5.25198,1.13014,5.3721979059,54.88,-19.46,58.228051659,131.44,60.88198,0.8001400000000001,60.8872376836,5.25198,1.13014,5.3721979059,55.63,-0.33,55.6309787798,130.76
2022-01-25 21:00:00,57.6095,-18.8832,60.6253225351,4.0495,1.0868,4.1928015085,53.56,-19.97,57.1618272976,131.66,58.3295,0.4168,58.3309891266,4.0495,1.0868,4.1928015085,54.28,-0.67,54.284134883,131.01
2022-01-25 21:30:00,55.34416,-19.45358,58.6635987723,12.12416,1.00642,12.1658594814,43.22,-20.46,47.818197373,132.31,55.98416,-0.10358,55.98425582,12.12416,1.00642,12.1658594814,43.86,-1.11,43.8740435793,131.66
2022-01-25 22:00:00,51.54334,-20.69502,55.5427740679,3.11334,0.9649800000000001,3.2594589054,48.43,-21.66,53.0529970878,132.62,52.24334,-1.22502,52.2577003738,3.11334,0.9649800000000001,3.2594589054,49.13,-2.19,49.1787860769,131.95
2022-01-25 22:30:00,49.61536,-21.0199,53.8843218751,1.3453600000000001,0.8301000000000001,1.5808414024,48.27,-21.85,52.9850488346,133.13,50.30536,-1.4799,50.3271233903,1.3453600000000001,0.8301000000000001,1.5808414024,48.96,-2.31,49.0144641917,132.45
2022-01-25 23:00:00,46.4244,-21.56654,51.1892621839,1.2844,0.9734600000000001,1.6116164964,45.14,-22.54,50.4546449794,133.32,47.0844,-1.8965400000000001,47.1225804401,1.2844,0.9734600000000001,1.6116164964,45.8,-2.87,45.8898343863,132.64
2022-01-25 23:30:00,43.17128,-16.75182,46.3074820105,1.26128,1.06818,1.6528265943,41.91,-17.82,45.5411956365,133.74,43.42128,-10.75182,44.7326412159,1.26128,1.06818,1.6528265943,42.16,-11.82,43.7855912373,133.08
2022-01-26 00:00:00,41.06366,-14.52658,43.557383979,1.28366,1.04342,1.6542394905000002,39.78,-15.57,42.7185357895,132.9,41.16366,-14.70658,43.7119022681,1.28366,1.04342,1.6542394905000002,39.88,-15.75,42.8774637776,132.25
2022-01-26 00:30:00,39.4995,-14.99446,42.249784981,1.2895,0.9655400000000001,1.610924499,38.21,-15.96,41.4092465519,132.19,39.5795,-15.18446,42.3922710614,1.2895,0.9655400000000001,1.610924499,38.29,-16.15,41.5565470173,131.54
2022-01-26 01:00:00,38.9257,-14.80486,41.6460562372,1.2857,1.00514,1.6319714794,37.64,-15.81,40.8255520477,132.47,39.0157,-14.98486,41.7943880887,1.2857,1.00514,1.6319714794,37.73,-15.99,40.9784455537,131.8
2022-01-26 01:30:00,38.5742,-14.76196,41.3023530647,1.3142,1.00804,1.6562808583000002,37.26,-15.77,40.4598628273,131.55,38.6542,-14.94196,41.441637833,1.3142,1.00804,1.6562808583000002,37.34,-15.95,40.6039172987,130.91
2022-01-26 02:00:00,37.69788,-14.9835,40.5664322901,1.35788,0.8065,1.5793290805,36.34,-15.79,39.6222122048,131.91,37.78788,-15.1735,40.7204982428,1.35788,0.8065,1.5793290805,36.43,-15.98,39.7807151771,131.26
2022-01-26 02:30:00,36.8413,-15.22622,39.8637574895,1.3513,0.80378,1.5722830465,35.49,-16.03,38.9422777968,131.97,36.9213,-15.40622,40.0066745479,1.3513,0.80378,1.5722830465,35.57,-16.21,39.0894998689,131.33
2022-01-26 03:00:00,36.54234,-15.32838,39.6270342834,1.37234,0.7516200000000001,1.5646883715,35.17,-16.08,38.6716343073,132.0,36.63234,-15.51838,39.7837712101,1.37234,0.7516200000000001,1.5646883715,35.26,-16.27,38.8327246018,131.36
2022-01-26 03:30:00,35.8982,-15.45668,39.0843922796,1.4682,0.47332,1.5426091736,34.43,-15.93,37.9366550977,132.16,35.9782,-15.63668,39.2292828976,1.4682,0.47332,1.5426091736,34.51,-16.11,38.0850653144,131.52
2022-01-26 04:00:00,36.05094,-15.32408,39.1726652493,1.79094,0.29592,1.8152230524,34.26,-15.62,37.6527821017,132.07,36.13094,-15.51408,39.3208787228,1.79094,0.29592,1.8152230524,34.34,-15.81,37.8046518302,131.41
2022-01-26 04:30:00,36.43602,-15.21562,39.4854232018,1.85602,0.36438000000000004,1.8914499795,34.58,-15.58,37.9277312794,132.46,36.51602,-15.39562,39.628838386,1.85602,0.36438000000000004,1.8914499795,34.66,-15.76,38.0748368348,131.84
2022-01-26 05:00:00,36.99596,-15.02874,39.9319932173,1.55596,0.7712600000000001,1.7366212912,35.44,-15.8,38.8024947652,132.09,37.08596,-15.20874,40.083340698,1.55596,0.7712600000000001,1.7366212912,35.53,-15.98,38.9581993937,131.45
2022-01-26 05:30:00,38.15314,-14.76786,40.9115115932,1.4831400000000001,1.08214,1.8359551299999999,36.67,-15.85,39.9488598085,132.32,38.24314,-14.95786,41.0642829335,1.4831400000000001,1.08214,1.8359551299999999,36.76,-16.04,40.1070966289,131.68
2022-01-26 06:00:00,40.06498,-14.2976,42.539675459,1.35498,0.9824,1.6736429011,38.71,-15.28,41.6166132692,131.92,40.16498,-14.4776,42.6945724907,1.35498,0.9824,1.6736429011,38.81,-15.46,41.7759224913,131.27
2022-01-26 06:30:00,44.7562,-12.61736,46.500701197,1.4662,0.70264,1.6258675867,43.29,-13.32,45.2928967941,131.88,44.8562,-12.78736,46.6432766239,1.4662,0.70264,1.6258675867,43.39,-13.49,45.4386641529,131.23
2022-01-26 07:00:00,48.58172,-11.45362,49.9136146684,1.53172,0.50638,1.6132535023,47.05,-11.96,48.5463088195,130.43,48.70172,-11.62362,50.0696122699,1.53172,0.50638,1.6132535023,47.17,-12.13,48.7046794466,129.81
2022-01-26 07:30:00,55.5791,-0.6066,55.5824101706,10.7991,-0.2466,10.8019152177,44.78,-0.36,44.7814470512,129.71,55.1991,-17.4666,57.8966558306,10.7991,-0.2466,10.8019152177,44.4,-17.22,47.6223518949,129.09
2022-01-26 08:00:00,59.96338,2.41192,60.0118679855,19.74338,-1.93808,19.8382763342,40.22,4.35,40.4545535138,132.33,59.55338,-17.20808,61.9897014569,19.74338,-1.93808,19.8382763342,39.81,-15.27,42.6381167502,131.68
2022-01-26 08:30:00,62.18584,3.5056000000000003,62.2845721497,19.81584,-1.5144000000000002,19.8736237829,42.37,5.02,42.6663485665,132.19,61.77584,-16.0044,63.8153212565,19.81584,-1.5144000000000002,19.8736237829,41.96,-14.49,44.3914597642,131.53
2022-01-26 09:00:00,63.6602,4.58608,63.825176802,17.5302,-0.5739200000000001,17.5395922474,46.13,5.16,46.417695979,131.81,63.2302,-15.10392,65.0091269854,17.5302,-0.5739200000000001,17.5395922474,45.7,-14.53,47.9542584136,131.16
2022-01-26 09:30:00,64.16108,5.456,64.3926402842,6.45108,1.056,6.5369388223,57.71,4.4,57.877492171,132.36,63.66108,-14.374,65.2636574425,6.45108,1.056,6.5369388223,57.21,-15.43,59.2542741074,131.72
2022-01-26 10:00:00,65.5417,5.4687,65.7694542974,5.1817,0.9787,5.2733166584,60.36,4.49,60.5267684583,132.86,65.0217,-14.3613,66.5888009246,5.1817,0.9787,5.2733166584,59.84,-15.34,61.774923715,132.22
2022-01-26 10:30:00,66.24058,5.14828,66.4403433592,10.86058,-1.53172,10.968061090900001,55.38,6.68,55.7814198457,132.97,65.75058,-14.68172,67.3698127687,10.86058,-1.53172,10.968061090900001,54.89,-13.15,56.4431979959,132.3
2022-01-26 11:00:00,65.83496,5.73592,66.0843607554,3.7249600000000003,0.6559200000000001,3.7822689021,62.11,5.08,62.3174012616,132.97,65.31496,-14.15408,66.8309956566,3.7249600000000003,0.6559200000000001,3.7822689021,61.59,-14.81,63.3455933748,132.3
2022-01-26 11:30:00,65.3777,5.55148,65.6129757554,5.0077,0.5714800000000001,5.040203238,60.37,4.98,60.575055097,133.12,64.8577,-14.40852,66.4388944661,5.0077,0.5714800000000001,5.040203238,59.85,-14.98,61.6962146327,132.45
2022-01-26 12:00:00,66.50362,5.91228,66.7659084257,3.8536200000000003,0.36228000000000005,3.870611567,62.65,5.55,62.8953495896,133.42,65.96362,-14.01772,67.4366045817,3.8536200000000003,0.36228000000000005,3.870611567,62.11,-14.38,63.7529332659,132.73
2022-01-26 12:30:00,66.66212,5.75568,66.9101344727,4.73212,-0.19432000000000002,4.7361081023,61.93,5.95,62.2151701758,133.28,66.13212,-14.10432,67.6194434934,4.73212,-0.19432000000000002,4.7361081023,61.4,-13.91,62.9559218819,132.6
2022-01-26 13:00:00,65.85288,5.15114,66.0540388439,6.08288,-0.83886,6.1404491036,59.77,5.99,60.0694015286,132.97,65.33288,-14.52886,66.9288650882,6.08288,-0.83886,6.1404491036,59.25,-13.69,60.8110072273,132.31
2022-01-26 13:30:00,66.09516,5.27912,66.3056504636,7.28516,-1.09088,7.3663814319,58.81,6.37,59.153977043,132.43,65.58516,-14.51088,67.1712650662,7.28516,-1.09088,7.3663814319,58.3,-13.42,59.8246303791,131.74
2022-01-26 14:00:00,65.1366,5.17262,65.3416609616,6.5666,-1.03738,6.6480367647000005,58.57,6.21,58.8982936935,132.71,64.6266,-14.57738,66.2502636615,6.5666,-1.03738,6.6480367647000005,58.06,-13.54,59.6179100607,132.04
2022-01-26 14:30:00,64.62676,5.12276,64.82947460930001,6.98676,-1.07724,7.0693183063,57.64,6.2,57.9724900276,132.5,64.11676,-14.59724,65.7574203304,6.98676,-1.07724,7.0693183063,57.13,-13.52,58.7079832731,131.85
2022-01-26 15:00:00,63.33628,4.44788,63.4922672515,8.59628,-1.33212,8.6988834647,54.74,5.78,55.0443094243,132.32,62.83628,-15.29212,64.6702947135,8.59628,-1.33212,8.6988834647,54.24,-13.96,56.0076709032,131.69
2022-01-26 15:30:00,63.62174,4.20742,63.7607103449,9.26174,-1.30258,9.3528895259,54.36,5.51,54.6385367666,132.48,63.13174,-15.59258,65.0288024377,9.26174,-1.30258,9.3528895259,53.87,-14.29,55.733123006,131.82
2022-01-26 16:00:00,65.23976,4.29062,65.3806982591,9.34976,-1.47938,9.4660750706,55.89,5.77,56.187053669,132.69,64.74976,-15.50938,66.5813208644,9.34976,-1.47938,9.4660750706,55.4,-14.03,57.1489361231,132.04
2022-01-26 16:30:00,66.90328,3.81492,67.0119578088,10.25328,-1.84508,10.4179686583,56.65,5.66,56.9320480924,132.54,66.39328,-15.89508,68.2694748578,10.25328,-1.84508,10.4179686583,56.14,-14.05,57.8714273195,131.91
2022-01-26 17:00:00,69.46684,3.84424,69.5731272889,18.08684,-2.34576,18.2383215007,51.38,6.19,51.7515265475,132.31,68.98684,-15.83576,70.7810383363,18.08684,-2.34576,18.2383215007,50.9,-13.49,52.657289144,131.68
2022-01-26 17:30:00,71.84036,3.50372,71.9257490664,25.77036,-5.04628,26.2597866779,46.07,8.55,46.8566686823,132.16,71.40036,-15.74628,73.1160498247,25.77036,-5.04628,26.2597866779,45.63,-10.7,46.8677597075,131.53
2022-01-26 18:00:00,71.04246,1.57704,71.0599618492,27.97246,-4.42296,28.3199769353,43.07,6.0,43.4859161109,130.63,70.60246,-17.94296,72.8468061868,27.97246,-4.42296,28.3199769353,42.63,-13.52,44.7225591844,130.01
2022-01-26 18:30:00,70.07644,0.31092000000000003,70.0771297523,21.68644,-4.67908,22.1854787985,48.39,4.99,48.6466052259,131.62,69.63644,-19.29908,72.261250091,21.68644,-4.67908,22.1854787985,47.95,-14.62,50.1293018104,130.97
2022-01-26 19:00:00,68.14828,0.431,68.1496429041,10.58828,-2.849,10.964874571,57.56,3.2800000000000002,57.653378045,131.89,67.65828,-19.229,70.3377373361,10.58828,-2.849,10.964874571,57.07,-16.38,59.3741467307,131.24
2022-01-26 19:30:00,66.23752,0.10314000000000001,66.2376003008,9.54752,-2.7268600000000003,9.9292952222,56.69,2.83,56.7605937249,132.17,65.72752,-19.70686,68.6182717387,9.54752,-2.7268600000000003,9.9292952222,56.18,-16.98,58.6899718862,131.52
2022-01-26 20:00:00,63.94682,-0.47024000000000005,63.9485489575,8.63682,-2.57024,9.0111482825,55.31,2.1,55.3498518517,132.65,63.45682,-20.20024,66.5944269483,8.63682,-2.57024,9.0111482825,54.82,-17.63,57.5851482589,132.0
2022-01-26 20:30:00,62.02004,-0.05596,62.020065246,9.91004,-2.63596,10.2546173953,52.11,2.58,52.1738296467,132.34,61.54004,-20.00596,64.7102384382,9.91004,-2.63596,10.2546173953,51.63,-17.37,54.473606453,131.69
2022-01-26 21:00:00,59.66746,0.58438,59.670321625,9.26746,-2.23562,9.533300144,50.4,2.8200000000000003,50.4788312068,133.25,59.18746,-19.37562,62.2781668937,9.26746,-2.23562,9.533300144,49.92,-17.14,52.7805456584,132.56
2022-01-26 21:30:00,56.71604,-4.87402,56.9250846661,11.74604,-2.54402,12.0183814818,44.97,-2.33,45.030320896,132.93,56.46604,-16.74402,58.8963146474,11.74604,-2.54402,12.0183814818,44.72,-14.2,46.9203410047,132.29
2022-01-26 22:00:00,53.23446,-12.7041,54.7293512505,12.84446,-2.7841,13.1427305192,40.39,-9.92,41.5903654709,132.93,53.32446,-12.8841,54.8588923248,12.84446,-2.7841,13.1427305192,40.48,-10.1,41.7209827305,132.29
2022-01-26 22:30:00,51.12954,-18.61668,54.4133314072,14.02954,-2.63668,14.2751558322,37.1,-15.98,40.39517793,130.85,51.64954,-1.46668,51.6703602894,14.02954,-2.63668,14.2751558322,37.62,1.17,37.6381893826,130.22
2022-01-26 23:00:00,48.21718,-19.93028,52.173868057,13.65718,-2.87028,13.9555391451,34.56,-17.06,38.5413699808,131.54,48.75718,-0.56028,48.7603990471,13.65718,-2.87028,13.9555391451,35.1,2.31,35.1759306913,130.9
2022-01-26 23:30:00,45.11642,-21.83972,50.1244922497,13.71642,-3.05972,14.0535427596,31.4,-18.78,36.5875443286,132.29,45.64642,-2.14972,45.697012538,13.71642,-3.05972,14.0535427596,31.93,0.91,31.9429647966,131.64
2022-01-27 00:00:00,42.9242,-15.04458,45.4843526173,14.1442,-3.32458,14.5296670924,28.78,-11.72,31.0748580045,133.54,43.0042,-14.33458,45.3303584964,14.1442,-3.32458,14.5296670924,28.86,-11.01,30.8888280775,132.9
2022-01-27 00:30:00,41.645,-14.75834,44.1827412522,14.845,-3.45834,15.2425109662,26.8,-11.3,29.0848757948,131.22,41.705,-14.92834,44.296301879,14.845,-3.45834,15.2425109662,26.86,-11.47,29.2065146842,130.58
2022-01-27 01:00:00,40.7382,-14.78146,43.3369645796,15.0682,-3.62146,15.4972779472,25.67,-11.16,27.9909717588,131.0,40.7882,-14.94146,43.4387440676,15.0682,-3.62146,15.4972779472,25.72,-11.32,28.1009039001,130.37
2022-01-27 01:30:00,39.67634,-14.97698,42.4089835497,15.08634,-3.61698,15.5138711776,24.59,-11.36,27.0872239257,130.8,39.73634,-15.16698,42.5325052039,15.08634,-3.61698,15.5138711776,24.65,-11.55,27.2217743727,130.19
2022-01-27 02:00:00,39.06554,-15.12628,41.891774397,14.69554,-3.35628,15.0739348324,24.37,-11.77,27.0634402839,130.8,39.11554,-15.29628,42.0000196587,14.69554,-3.35628,15.0739348324,24.42,-11.94,27.1827150962,130.19
2022-01-27 02:30:00,38.9026,-15.16684,41.754584447,16.0926,-3.78684,16.5321484371,22.81,-11.38,25.4911847508,131.12,38.9526,-15.34684,41.8668191381,16.0926,-3.78684,16.5321484371,22.86,-11.56,25.6166586424,130.51
2022-01-27 03:00:00,38.54926,-15.16558,41.425116334,15.25926,-3.50558,15.6567591437,23.29,-11.66,26.0457232574,132.09,38.59926,-15.34558,41.5378104633,15.25926,-3.50558,15.6567591437,23.34,-11.84,26.1713813162,131.49
2022-01-27 03:30:00,38.34672,-14.58286,41.0259764118,15.29672,-3.48286,15.6882107501,23.05,-11.1,25.5834419107,131.92,38.40672,-14.76286,41.1463021004,15.29672,-3.48286,15.6882107501,23.11,-11.28,25.7159580805,131.32
2022-01-27 04:00:00,38.12412,-14.273,40.7083167765,16.14412,-3.743,16.5723462302,21.98,-10.53,24.3721418837,132.4,38.16412,-14.453,40.8091811284,16.14412,-3.743,16.5723462302,22.02,-10.71,24.4864146008,131.8
2022-01-27 04:30:00,38.2693,-14.2733,40.8444171874,15.7593,-3.7133000000000003,16.1908657391,22.51,-10.56,24.8639035552,132.65,38.3393,-14.4533,40.9731595728,15.7593,-3.7133000000000003,16.1908657391,22.58,-10.74,25.0040796671,132.03
2022-01-27 05:00:00,38.52214,-14.10698,41.0239217396,15.36214,-3.70698,15.8030707807,23.16,-10.4,25.387902631,133.12,38.57214,-14.29698,41.1365241762,15.36214,-3.70698,15.8030707807,23.21,-10.59,25.5118051106,132.51
2022-01-27 05:30:00,39.78586,-13.63408,42.0571372467,16.47586,-4.27408,17.0212138987,23.31,-9.36,25.1190306342,132.36,39.83586,-13.80408,42.1597956184,16.47586,-4.27408,17.0212138987,23.36,-9.53,25.2291597165,131.76
2022-01-27 06:00:00,41.40324,-13.4255,43.525536559,16.16324,-4.0655,16.6666918597,25.24,-9.36,26.9196433855,130.86,41.45324,-13.5955,43.6257805288,16.16324,-4.0655,16.6666918597,25.29,-9.53,27.0260059942,130.28
2022-01-27 06:30:00,46.32486,-6.23588,46.7426876997,17.42486,-4.49588,17.9955184141,28.9,-1.74,28.9523332393,131.23,46.20486,-14.98588,48.5743315651,17.42486,-4.49588,17.9955184141,28.78,-10.49,30.6321481454,130.63
2022-01-27 07:00:00,50.54612,1.73182,50.5757792581,15.78612,-4.34818,16.3740115417,34.76,6.08,35.2877315791,131.23,50.17612,-18.24818,53.3913765656,15.78612,-4.34818,16.3740115417,34.39,-13.9,37.0928847624,130.63
2022-01-27 07:30:00,55.38412,1.47688,55.4038078358,14.37412,-3.98312,14.9157826046,41.01,5.46,41.3718708787,133.28,54.96412,-18.18312,57.8936986235,14.37412,-3.98312,14.9157826046,40.59,-14.2,43.0021871537,132.65
2022-01-27 08:00:00,59.164320000000004,2.09956,59.2015617468,15.54432,-4.08044,16.070963719,43.62,6.18,44.0556103124,132.01,58.73432,-17.61044,61.3175989652,15.54432,-4.08044,16.070963719,43.19,-13.53,45.2596619519,131.42
2022-01-27 08:30:00,61.95258,3.38088,62.0447622143,14.94258,-3.72912,15.4008776708,47.01,7.11,47.5446337666,132.24,61.49258,-16.33912,63.6262857429,14.94258,-3.72912,15.4008776708,46.55,-12.61,48.2277368327,131.63
2022-01-27 09:00:00,63.59666,4.42156,63.7501792624,13.33666,-3.21844,13.7195064047,50.26,7.64,50.8373602777,132.32,63.12666,-15.26844,64.9469049516,13.33666,-3.21844,13.7195064047,49.79,-12.05,51.227400871,131.72
2022-01-27 09:30:00,66.04496,5.34586,66.2609610596,21.98496,-3.18414,22.2143470249,44.06,8.53,44.8781071348,132.21,65.60496,-14.28414,67.1419945499,21.98496,-3.18414,22.2143470249,43.62,-11.1,45.0101588533,131.62
2022-01-27 10:00:00,66.25566,5.45262,66.4796476141,23.16566,-3.61738,23.4463907947,43.09,9.07,44.0342253253,132.03,65.81566,-14.21738,67.3337582146,23.16566,-3.61738,23.4463907947,42.65,-10.6,43.9474970846,131.43
2022-01-27 10:30:00,65.05494,5.1228,65.2563276491,14.81494,-3.3472,15.18835722,50.24,8.47,50.9489793813,132.14,64.57494,-14.6272,66.2108590478,14.81494,-3.3472,15.18835722,49.76,-11.28,51.0225048386,131.54
2022-01-27 11:00:00,65.1005,4.67336,65.2680273483,30.4305,-5.29664,30.8880191262,34.67,9.97,36.0750578655,132.41,64.7005,-15.08664,66.4361453332,30.4305,-5.29664,30.8880191262,34.27,-9.79,35.6409455542,131.81
2022-01-27 11:30:00,65.41058,5.33428,65.6277267552,22.40058,-3.25572,22.6359381748,43.01,8.59,43.8594140408,132.55,65.00058,-14.43572,66.5842730099,22.40058,-3.25572,22.6359381748,42.6,-11.18,44.0426202672,131.91
2022-01-27 12:00:00,64.57914,5.18358,64.7868414476,15.01914,-3.31642,15.380936511,49.56,8.5,50.2836315315,132.55,64.11914,-14.60642,65.7617793217,15.01914,-3.31642,15.380936511,49.1,-11.29,50.3812872007,131.91
2022-01-27 12:30:00,64.50188,5.18256,64.7097477332,14.58188,-3.43744,14.981562605,49.92,8.62,50.658768244,132.6,64.03188,-14.65744,65.6880674376,14.58188,-3.43744,14.981562605,49.45,-11.22,50.7069117577,131.98
2022-01-27 13:00:00,62.92404,4.57558,63.0901794439,17.04404,-3.79442,17.4612978515,45.88,8.37,46.6372308355,132.79,62.45404,-15.37442,64.3185813172,17.04404,-3.79442,17.4612978515,45.41,-11.58,46.8632531948,132.16
2022-01-27 13:30:00,61.92272,4.25254,62.0685697326,17.39272,-3.65746,17.7731179777,44.53,7.91,45.2270825944,133.19,61.48272,-15.66746,63.4475701777,17.39272,-3.65746,17.7731179777,44.09,-12.01,45.6964790766,132.53
2022-01-27 14:00:00,60.31298,4.05924,60.449425025,14.29298,-2.25076,14.4691118545,46.02,6.31,46.4505812665,133.09,59.86298,-15.89076,61.9361980417,14.29298,-2.25076,14.4691118545,45.57,-13.64,47.567578244,132.44
2022-01-27 14:30:00,59.2645,3.59536,59.373458496,12.3545,-0.93464,12.3898031534,46.91,4.53,47.128218723,133.15,58.8145,-16.49464,61.0837012548,12.3545,-0.93464,12.3898031534,46.46,-15.56,48.9963794581,132.49
2022-01-27 15:00:00,58.39354,2.28668,58.4382958269,11.58354,-1.1633200000000001,11.6418088094,46.81,3.45,46.936964111500004,133.57,57.92354,-17.95332,60.6420496451,11.58354,-1.1633200000000001,11.6418088094,46.34,-16.79,49.2879265135,132.94
2022-01-27 15:30:00,57.8214,-9.26762,58.559397866,9.4814,-0.60762,9.500849858,48.34,-8.66,49.1095835861,134.22,57.9214,-9.56762,58.7062852719,9.4814,-0.60762,9.500849858,48.44,-8.96,49.2617011481,133.57
2022-01-27 16:00:00,59.28208,-8.90126,59.9466215788,6.61208,0.02874,6.6121424602,52.67,-8.93,53.421660401,131.4,59.41208,-9.08126,60.1021175427,6.61208,0.02874,6.6121424602,52.8,-9.11,53.5801465097,130.76
2022-01-27 16:30:00,61.268,-8.7992,61.8966375875,5.7379999999999995,0.1408,5.739727227,55.53,-8.94,56.2450397813,130.89,61.368,-8.9492,62.0170912301,5.7379999999999995,0.1408,5.739727227,55.63,-9.09,56.3677656112,130.27
2022-01-27 17:00:00,63.90916,-8.79842,64.511959561,17.74916,-0.9984200000000001,17.7772192202,46.16,-7.8,46.814373861,130.64,63.99916,-8.96842,64.6244925551,17.74916,-0.9984200000000001,17.7772192202,46.25,-7.97,46.9316886549,130.01
2022-01-27 17:30:00,65.72786,-9.81012,66.455925504,27.85786,-2.62012,27.9808040019,37.87,-7.19,38.5465043811,129.92,65.80786,-9.78012,66.530633433,27.85786,-2.62012,27.9808040019,37.95,-7.16,38.6195300334,129.32
2022-01-27 18:00:00,67.71206,-8.87158,68.2907607304,28.88206,-2.77158,29.0147384193,38.83,-6.1,39.3062196096,129.92,67.81206,-9.04158,68.4121747231,28.88206,-2.77158,29.0147384193,38.93,-6.27,39.431685229,129.32
2022-01-27 18:30:00,67.15594,-9.11734,67.7720160978,27.66594,-2.32734,27.7636587567,39.49,-6.79,40.0694921355,131.39,67.25594,-9.28734,67.8941540161,27.66594,-2.32734,27.7636587567,39.59,-6.96,40.1971354701,130.76
2022-01-27 19:00:00,66.35094,-9.09716,66.9716772894,26.69094,-2.12716,26.7755688595,39.66,-6.97,40.2678097244,131.72,66.44094,-9.26716,67.0841170662,26.69094,-2.12716,26.7755688595,39.75,-7.14,40.3861622341,131.08
2022-01-27 19:30:00,65.9988,-9.60988,66.6947628758,27.2588,-3.12988,27.4378994505,38.74,-6.48,39.2782127903,132.09,66.0888,-9.77988,66.8084989972,27.2588,-3.12988,27.4378994505,38.83,-6.65,39.3953220573,131.46
2022-01-27 20:00:00,64.17616,-9.81446,64.9222853683,24.61616,-2.26446,24.7200953121,39.56,-7.55,40.2740127129,131.8,64.26616,-9.99446,65.0386696653,24.61616,-2.26446,24.7200953121,39.65,-7.73,40.3964775692,131.14
2022-01-27 20:30:00,61.20716,-9.70722,61.9721433823,9.22716,0.042780000000000006,9.2272591702,51.98,-9.75,52.886509622,131.62,61.34716,-9.89722,62.1403975188,9.22716,0.042780000000000006,9.2272591702,52.12,-9.94,53.0593818283,130.95
2022-01-27 21:00:00,58.48396,-10.04808,59.3408585122,3.61396,-0.34808000000000006,3.6306840358,54.87,-9.7,55.7207941437,131.85,58.60396,-10.21808,59.4880936538,3.61396,-0.34808000000000006,3.6306840358,54.99,-9.87,55.8687479724,131.19
2022-01-27 21:30:00,55.8002,-10.6514,56.807698791600004,6.3802,-0.1514,6.3819960827,49.42,-10.5,50.5231273775,131.8,55.9002,-10.8314,56.9398945029,6.3802,-0.1514,6.3819960827,49.52,-10.68,50.6585905844,131.15
2022-01-27 22:00:00,52.12302,-11.74428,53.4297419668,1.45302,0.5057200000000001,1.538512216,50.67,-12.25,52.1297554186,131.8,52.23302,-11.92428,53.5768311105,1.45302,0.5057200000000001,1.538512216,50.78,-12.43,52.2791861069,131.15
2022-01-27 22:30:00,49.28254,-12.28972,50.7917903458,1.31254,0.73028,1.5020220138,47.97,-13.02,49.7055459682,132.35,49.37254,-12.48972,50.9277999891,1.31254,0.73028,1.5020220138,48.06,-13.22,49.8450799979,131.69
2022-01-27 23:00:00,46.3807,-12.9583,48.1568984817,1.4607,0.4917,1.5412376131,44.92,-13.45,46.8903924061,132.74,46.4807,-13.1483,48.3045884506,1.4607,0.4917,1.5412376131,45.02,-13.64,47.0409396165,132.09
2022-01-27 23:30:00,42.80562,-15.5386,45.5386560358,1.32562,0.7614000000000001,1.5287244173999999,41.48,-16.3,44.5677057969,133.37,42.90562,-15.5086,45.6224604942,1.32562,0.7614000000000001,1.5287244173999999,41.58,-16.27,44.6498521834,132.72
2022-01-28 00:00:00,40.85776,-16.60876,44.1045061298,1.26776,1.03124,1.6342188823,39.59,-17.64,43.3421007797,133.0,40.93776,-16.79876,44.2504071321,1.26776,1.03124,1.6342188823,39.67,-17.83,43.4927327263,132.34
2022-01-28 00:30:00,39.45206,-16.86994,42.9075740849,1.42206,1.08006,1.7857167321,38.03,-17.95,42.0533399387,132.37,39.53206,-17.04994,43.0521105388,1.42206,1.08006,1.7857167321,38.11,-18.13,42.2027131829,131.72
2022-01-28 01:00:00,38.09374,-16.90376,41.6757738899,4.43374,1.32624,4.6278464673,33.66,-18.23,38.2796094546,132.53,38.17374,-17.08376,41.82211474,4.43374,1.32624,4.6278464673,33.74,-18.41,38.435864762,131.89
2022-01-28 01:30:00,37.26332,-15.14524,40.2235417645,3.22332,1.17476,3.4307219182,34.04,-16.32,37.7500198675,132.45,37.34332,-15.33524,40.3694579414,3.22332,1.17476,3.4307219182,34.12,-16.51,37.9045445824,131.79
2022-01-28 02:00:00,36.80608,-15.3014,39.8600096202,2.76608,1.1985999999999999,3.014604539,34.04,-16.5,37.8281852591,132.33,36.89608,-15.5014,40.0201714305,2.76608,1.1985999999999999,3.014604539,34.13,-16.7,37.9966695909,131.67
2022-01-28 02:30:00,37.1469,-15.31628,40.1805999538,1.1969,1.2037200000000001,1.6975015312,35.95,-16.52,39.5640354362,132.62,37.2169,-15.50628,40.3180153907,1.1969,1.2037200000000001,1.6975015312,36.02,-16.71,39.7072348571,131.96
2022-01-28 03:00:00,36.99404,-15.26278,40.0188886509,1.19404,1.19722,1.6908776567000001,35.8,-16.46,39.4026851877,132.62,37.08404,-15.44278,40.1709531484,1.19404,1.19722,1.6908776567000001,35.89,-16.64,39.5598495953,131.96
2022-01-28 03:30:00,36.67816,-15.4007,39.7802586904,1.22816,1.0193,1.5960418151,35.45,-16.42,39.0681315141,132.78,36.75816,-15.5907,39.9278380716,1.22816,1.0193,1.5960418151,35.53,-16.61,39.2208235508,132.15
2022-01-28 04:00:00,36.51322,-15.5739,39.6958637137,1.24322,0.9461,1.5622743608,35.27,-16.52,38.9471860344,132.88,36.59322,-15.7639,39.8442504407,1.24322,0.9461,1.5622743608,35.35,-16.71,39.1004680279,132.23
2022-01-28 04:30:00,36.80894,-15.541,39.9552342619,1.19894,1.149,1.6606198010000002,35.61,-16.69,39.3271941537,132.98,36.89894,-15.721,40.1083733667,1.19894,1.149,1.6606198010000002,35.7,-16.87,39.4852744704,132.32
2022-01-28 05:00:00,37.11908,-15.6014,40.2644977866,1.23908,1.1286,1.6760242261,35.88,-16.73,39.5887269308,132.9,37.19908,-15.8014,40.4160338827,1.23908,1.1286,1.6760242261,35.96,-16.93,39.7460249585,132.25
2022-01-28 05:30:00,37.95966,-15.45728,40.9861353669,1.29966,1.00272,1.6415125689,36.66,-16.46,40.1856591336,132.65,38.04966,-15.63728,41.1375880663,1.29966,1.00272,1.6415125689,36.75,-16.64,40.3416918336,131.99
2022-01-28 06:00:00,39.53246,-15.13486,42.3305962735,1.65246,0.52514,1.7338962112,37.88,-15.66,40.9893888708,132.65,39.61246,-15.31486,42.4698943261,1.65246,0.52514,1.7338962112,37.96,-15.84,41.1323133315,131.99
2022-01-28 06:30:00,44.03496,-12.2149,45.6977185887,1.90496,0.2051,1.9159693660000001,42.13,-12.42,43.9225830297,130.43,44.14496,-12.3849,45.8493537731,1.90496,0.2051,1.9159693660000001,42.24,-12.59,44.0763621457,129.82
2022-01-28 07:00:00,48.08736,-11.01656,49.3331408488,2.01736,0.29344000000000003,2.0385898075,46.07,-11.31,47.437970024,130.43,48.18736,-11.18656,49.4687860009,2.01736,0.29344000000000003,2.0385898075,46.17,-11.48,47.5758268452,129.82
2022-01-28 07:30:00,54.29852,-9.1763,55.0684461001,12.13852,0.1237,12.1391502784,42.16,-9.3,43.1735520892,130.77,54.38852,-9.1363,55.1505492763,12.13852,0.1237,12.1391502784,42.25,-9.26,43.252862333,130.16
2022-01-28 08:00:00,57.93794,-9.50322,58.7121459479,20.65794,-1.24322,20.6953154364,37.28,-8.26,38.1841066414,130.77,58.02794,-9.67322,58.8286750302,20.65794,-1.24322,20.6953154364,37.37,-8.43,38.309030267,130.16
2022-01-28 08:30:00,60.60832,-9.8941,61.4105989877,20.88832,-1.2941,20.9283684799,39.72,-8.6,40.6403543292,132.65,60.70832,-10.0641,61.5368688351,20.88832,-1.2941,20.9283684799,39.82,-8.77,40.7743215762,132.02
2022-01-28 09:00:00,62.58446,-8.86348,63.2089860004,19.12446,-1.64348,19.1949471685,43.46,-7.22,44.0556466301,133.45,62.69446,-9.02348,63.3404965721,19.12446,-1.64348,19.1949471685,43.57,-7.38,44.190601942,132.79
2022-01-28 09:30:00,64.10252,-8.24268,64.6302935467,14.88252,0.44732000000000005,14.8892409724,49.22,-8.69,49.9812414812,132.54,64.22252,-8.41268,64.7711761506,14.88252,0.44732000000000005,14.8892409724,49.34,-8.86,50.1291851121,131.94
2022-01-28 10:00:00,63.36102,-18.39234,65.9764884343,13.85102,0.24766000000000002,13.8532339371,49.51,-18.64,52.9026436012,132.9,64.09102,-0.9723400000000001,64.0983953755,13.85102,0.24766000000000002,13.8532339371,50.24,-1.22,50.254810715,132.26
2022-01-28 10:30:00,64.12634,-18.80352,66.8263409606,15.29634,0.17648000000000003,15.2973580263,48.83,-18.98,52.3890188875,131.58,64.93634,0.86648,64.9421206936,15.29634,0.17648000000000003,15.2973580263,49.64,0.6900000000000001,49.6447952962,130.93
2022-01-28 11:00:00,64.10138,-17.40006,66.4209982303,15.04138,-0.36006000000000005,15.0456889343,49.06,-17.04,51.9350093867,130.38,64.91138,2.15994,64.9473062899,15.04138,-0.36006000000000005,15.0456889343,49.87,2.52,49.9336289488,129.73
2022-01-28 11:30:00,64.49102,-16.268,66.5111981898,4.81102,-0.11800000000000001,4.8124668768,59.68,-16.15,61.8265711487,129.78,65.38102,3.112,65.4550404495,4.81102,-0.11800000000000001,4.8124668768,60.57,3.23,60.6560615273,129.15
2022-01-28 12:00:00,64.5183,-16.26602,66.5371658664,4.3983,-0.31602,4.4096384807,60.12,-15.95,62.1998143084,131.3,65.4183,3.36398,65.5047352207,4.3983,-0.31602,4.4096384807,61.02,3.68,61.1308661807,130.64
2022-01-28 12:30:00,63.93074,-16.42356,66.0066120932,4.99074,-0.76356,5.0488126942,58.94,-15.66,60.9849096089,131.66,64.81074,3.23644,64.8914983894,4.99074,-0.76356,5.0488126942,59.82,4.0,59.9535853807,131.0
2022-01-28 13:00:00,63.20516,-16.79664,65.398924807,4.80516,-0.8966400000000001,4.8881004404,58.4,-15.9,60.5257796315,131.57,64.08516,2.83336,64.1477642721,4.80516,-0.8966400000000001,4.8881004404,59.28,3.73,59.3972331005,130.93
2022-01-28 13:30:00,62.54784,-17.74848,65.0172348764,5.09784,-0.76848,5.1554373409,57.45,-16.98,59.9067850915,131.57,63.40784,2.06152,63.4413432879,5.09784,-0.76848,5.1554373409,58.31,2.83,58.3786347905,130.93
2022-01-28 14:00:00,62.18974,-18.30118,64.8266685143,6.6897400000000005,-0.8711800000000001,6.7462267869,55.5,-17.43,58.1726301623,132.21,63.00974,1.57882,63.029516954,6.6897400000000005,-0.8711800000000001,6.7462267869,56.32,2.45,56.3732640531,131.54
2022-01-28 14:30:00,62.76176,-18.45856,65.4198513876,16.52176,-1.68856,16.6078231075,46.24,-16.77,49.1870968853,132.48,63.50176,1.32144,63.515507766,16.52176,-1.68856,16.6078231075,46.98,3.01,47.0763263223,131.81
2022-01-28 15:00:00,62.3237,-18.88112,65.1209664712,19.7737,-2.85112,19.9781905323,42.55,-16.03,45.4693677106,132.1,63.0237,0.92888,63.0305448155,19.7737,-2.85112,19.9781905323,43.25,3.7800000000000002,43.4148695725,131.45
2022-01-28 15:30:00,61.61564,-19.12422,64.5152918556,19.24564,-2.59422,19.4196971248,42.37,-16.53,45.4803012303,132.15,62.32564,0.6057800000000001,62.3285838987,19.24564,-2.59422,19.4196971248,43.08,3.2,43.1986851652,131.51
2022-01-28 16:00:00,62.19642,-19.09982,65.0630293243,16.90642,-2.02982,17.0278362233,45.29,-17.07,48.4000929751,131.91,62.93642,0.72018,62.9405403667,16.90642,-2.02982,17.0278362233,46.03,2.75,46.1120743407,131.27
2022-01-28 16:30:00,63.23448,-19.5191,66.1785065235,17.95448,-2.2591,18.0960461118,45.28,-17.26,48.4580849807,132.15,63.96448,0.2909,63.9651414794,17.95448,-2.2591,18.0960461118,46.01,2.55,46.080609805,131.52
2022-01-28 17:00:00,64.42544,-20.26586,67.5377109527,20.20544,-2.59586,20.3715069333,44.22,-17.67,47.6197154548,132.15,65.14544,-0.34586,65.1463580865,20.20544,-2.59586,20.3715069333,44.94,2.25,44.9962898471,131.52
2022-01-28 17:30:00,67.15666,-20.76218,70.2928524155,30.59666,-5.82218,31.1456800072,36.56,-14.94,39.4947743379,132.43,67.79666,-0.8621800000000001,67.8021420127,30.59666,-5.82218,31.1456800072,37.2,4.96,37.529209957,131.82
2022-01-28 18:00:00,67.65090000000001,-21.1218,70.8715366424,33.4509,-6.6518,34.1058521965,34.2,-14.47,37.1351706607,132.19,68.2609,-1.2618,68.2725611652,33.4509,-6.6518,34.1058521965,34.81,5.39,35.2248236333,131.6
2022-01-28 18:30:00,66.17826,-21.48898,69.5797266312,25.33826,-6.62898,26.1910441882,40.84,-14.86,43.4594661725,132.1,66.87826,-1.62898,66.8980959106,25.33826,-6.62898,26.1910441882,41.54,5.0,41.8398326957,131.49
2022-01-28 19:00:00,64.96992,-21.88654,68.5573565562,24.63992,-6.49654,25.4819679299,40.33,-15.39,43.1666653797,132.1,65.64992,-2.02654,65.68119107,24.63992,-6.49654,25.4819679299,41.01,4.47,41.2528908078,131.49
2022-01-28 19:30:00,63.2502,-22.14282,67.0141199867,24.1302,-6.30282,24.9397692851,39.12,-15.84,42.2052129482,132.23,63.9302,-2.19282,63.9677960508,24.1302,-6.30282,24.9397692851,39.8,4.11,40.0116495536,131.6
2022-01-28 20:00:00,60.71416,-21.832,64.5201166188,16.95416,-4.312,17.4939099491,43.76,-17.52,47.1369069838,132.46,61.44416,-2.052,61.4784149284,16.95416,-4.312,17.4939099491,44.49,2.26,44.5473646808,131.84
