Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-28 20:30:00,57.72838,-22.32712,61.8956068305,15.37838,-4.22712,15.9487653102,42.35,-18.1,46.055754255,132.0,58.41838,-2.66712,58.4792326465,15.37838,-4.22712,15.9487653102,43.04,1.56,43.0682620964,131.39
2022-01-28 21:00:00,54.9759,-22.63564,59.4535262118,14.2459,-3.77564,14.7377448824,40.73,-18.86,44.8846577351,131.59,55.6659,-3.20564,55.7581254224,14.2459,-3.77564,14.7377448824,41.42,0.5700000000000001,41.4239218327,130.97
2022-01-28 21:30:00,52.79122,-23.19946,57.6639215921,11.97122,-3.17946,12.3862453625,40.82,-20.02,45.4650723083,130.87,53.48122,-3.51946,53.5968981507,11.97122,-3.17946,12.3862453625,41.51,-0.34,41.5113924122,130.26
2022-01-28 22:00:00,50.53388,-24.04292,55.9619069545,13.23388,-3.42292,13.6693804242,37.3,-20.62,42.6201173157,131.61,51.17388,-4.42292,51.3646592083,13.23388,-3.42292,13.6693804242,37.94,-1.0,37.9531764152,131.04
2022-01-28 22:30:00,48.31616,-24.94436,54.3752923023,16.39616,-4.15436,16.9142770982,31.92,-20.79,38.0934443179,131.61,48.90616,-5.33436,49.1962181733,16.39616,-4.15436,16.9142770982,32.51,-1.18,32.5314079007,131.04
2022-01-28 23:00:00,46.05218,-25.27538,52.5323530493,16.36218,-4.02538,16.8500628633,29.69,-21.25,36.5110750321,131.66,46.62218,-5.57538,46.9543664647,16.36218,-4.02538,16.8500628633,30.26,-1.55,30.2996716154,131.04
2022-01-28 23:30:00,43.48222,-25.60032,50.4586943968,15.01222,-3.64032,15.4472871091,28.47,-21.96,35.9552847298,131.93,44.03222,-5.9103200000000005,44.4271119997,15.01222,-3.64032,15.4472871091,29.02,-2.27,29.1086464818,131.33
2022-01-29 00:00:00,41.48446,-25.93806,48.9258968038,13.98446,-3.37806,14.3866747671,27.5,-22.56,35.5697005891,131.93,42.03446,-6.15806,42.4831440745,13.98446,-3.37806,14.3866747671,28.05,-2.7800000000000002,28.187424501,131.33
2022-01-29 00:30:00,40.53814,-24.83688,47.5416806896,15.66814,-3.70688,16.1006698741,24.87,-21.13,32.6342427521,132.37,41.04814,-5.13688,41.3683131587,15.66814,-3.70688,16.1006698741,25.38,-1.43,25.4202537359,131.74
2022-01-29 01:00:00,39.44026,-24.74586,46.5606238791,18.07026,-4.50586,18.6235622481,21.37,-20.24,29.4335607768,132.07,39.91026,-5.3258600000000005,40.264048952,18.07026,-4.50586,18.6235622481,21.84,-0.8200000000000001,21.8553883516,131.45
2022-01-29 01:30:00,39.063,-24.9498,46.3509491709,19.543,-4.9298,20.1551923097,19.52,-20.02,27.9612374547,130.98,39.523,-5.2798,39.8740995765,19.543,-4.9298,20.1551923097,19.98,-0.35000000000000003,19.9830653304,130.37
2022-01-29 02:00:00,38.00422,-25.08814,45.5382861609,17.77422,-4.16814,18.256404018,20.23,-20.92,29.1015343238,131.79,38.47422,-5.35814,38.8455308738,17.77422,-4.16814,18.256404018,20.7,-1.19,20.7341770997,131.18
2022-01-29 02:30:00,37.14848,-25.29728,44.9439867136,16.04848,-3.57728,16.442342975,21.1,-21.72,30.281486093,132.11,37.61848,-5.40728,38.0051143204,16.04848,-3.57728,16.442342975,21.57,-1.83,21.6474894618,131.51
2022-01-29 03:00:00,36.19224,-25.51748,44.2834057155,15.42224,-3.46748,15.807242143,20.77,-22.05,30.2918371843,132.64,36.67224,-5.60748,37.0984773079,15.42224,-3.46748,15.807242143,21.25,-2.14,21.357483466,132.04
2022-01-29 03:30:00,35.7834,-25.7168,44.0659224095,15.3134,-3.4168,15.6899567176,20.47,-22.3,30.2706276777,133.27,36.2634,-5.6268,36.6973440156,15.3134,-3.4168,15.6899567176,20.95,-2.21,21.0662431392,132.67
2022-01-29 04:00:00,35.16672,-26.10216,43.7952160883,13.70672,-2.95216,14.0210349769,21.46,-23.15,31.5666612108,133.27,35.64672,-6.10216,36.1652457952,13.70672,-2.95216,14.0210349769,21.94,-3.15,22.1649746221,132.67
2022-01-29 04:30:00,35.05968,-26.6707,44.0511906785,15.05968,-3.4007,15.438870496,20.0,-23.27,30.683756289,133.59,35.54968,-6.9107,36.2151559791,15.05968,-3.4007,15.438870496,20.49,-3.51,20.7884631467,132.97
2022-01-29 05:00:00,35.15196,-26.7673,44.1831262037,15.88196,-3.5973,16.2842629778,19.27,-23.17,30.1360548181,130.69,35.62196,-6.8673,36.2778698869,15.88196,-3.5973,16.2842629778,19.74,-3.27,20.0090104703,130.1
2022-01-29 05:30:00,35.22606,-26.83536,44.2833134426,16.56606,-3.77536,16.9908118421,18.66,-23.06,29.6641062566,131.14,35.68606,-6.91536,36.349925478,16.56606,-3.77536,16.9908118421,19.12,-3.14,19.3761193225,130.55
2022-01-29 06:00:00,36.31664,-26.3764,44.8844384821,17.70664,-4.2164,18.2017342319,18.61,-22.16,28.9378247282,131.18,36.77664,-6.6064,37.3653016935,17.70664,-4.2164,18.2017342319,19.07,-2.39,19.2191831252,130.58
2022-01-29 06:30:00,38.68484,-25.4155,46.2867636163,18.06484,-4.4655000000000005,18.6085769062,20.62,-20.95,29.3953550752,129.96,39.16484,-5.8055,39.5927837172,18.06484,-4.4655000000000005,18.6085769062,21.1,-1.34,21.1425069469,129.4
2022-01-29 07:00:00,39.8496,-25.3959,47.2540194795,17.7796,-4.2959,18.2912255732,22.07,-21.1,30.5335045483,129.96,40.3596,-5.7959,40.7736406146,17.7796,-4.2959,18.2912255732,22.58,-1.5,22.6297680059,129.4
2022-01-29 07:30:00,42.4158,-25.0938,49.282845779,19.3158,-4.7738,19.8969670071,23.1,-20.32,30.7654416513,129.96,42.9258,-5.4038,43.2645970752,19.3158,-4.7738,19.8969670071,23.61,-0.63,23.6184038411,129.4
2022-01-29 08:00:00,45.52772,-24.74358,51.8171597023,28.51772,-6.9535800000000005,29.353238813,17.01,-17.79,24.6134962978,130.11,45.95772,-5.11358,46.2413313824,28.51772,-6.9535800000000005,29.353238813,17.44,1.8399999999999999,17.5367956024,129.55
2022-01-29 08:30:00,47.98452,-22.74418,53.1019009406,27.19452,-7.16418,28.1223646428,20.79,-15.58,25.9800019246,129.76,48.41452,-5.98418,48.7829494506,27.19452,-7.16418,28.1223646428,21.22,1.18,21.2527833471,129.21
2022-01-29 09:00:00,51.79216,-11.59664,53.0745692093,28.40216,-6.46664,29.1290254824,23.39,-5.13,23.9459599933,129.91,51.84216,-11.76664,53.1607314693,28.40216,-6.46664,29.1290254824,23.44,-5.3,24.0317207041,129.33
2022-01-29 09:30:00,54.4187,-11.12334,55.5438889748,27.3987,-6.42334,28.1415717124,27.02,-4.7,27.4257251499,133.66,54.4887,-11.29334,55.6467245761,27.3987,-6.42334,28.1415717124,27.09,-4.87,27.5242620246,133.06
2022-01-29 10:00:00,55.28356,-10.25408,56.2264898684,18.19356,-3.56408,18.539371395,37.09,-6.69,37.6885154921,133.66,55.38356,-10.42408,56.3560126528,18.19356,-3.56408,18.539371395,37.19,-6.86,37.8173994347,133.06
2022-01-29 10:30:00,56.60992,-10.06154,57.4971097498,16.93992,-2.69154,17.152413159,39.67,-7.37,40.348801717,133.06,56.69992,-10.23154,57.6156692123,16.93992,-2.69154,17.152413159,39.76,-7.54,40.4686199419,132.49
2022-01-29 11:00:00,56.53266,-10.21034,57.4473035885,14.43266,-2.48034,14.6442398639,42.1,-7.73,42.80377203,133.52,56.61266,-10.38034,57.5564482121,14.43266,-2.48034,14.6442398639,42.18,-7.9,42.9134291335,132.89
2022-01-29 11:30:00,57.02976,-10.20654,57.9358868442,13.98976,-2.63654,14.2360362471,43.04,-7.57,43.7006464483,132.59,57.12976,-10.37654,58.0644646925,13.98976,-2.63654,14.2360362471,43.14,-7.74,43.8288398204,131.97
2022-01-29 12:00:00,57.49066,-10.31556,58.4087901377,14.77066,-3.13556,15.0998057388,42.72,-7.18,43.319173584,132.59,57.58066,-10.47556,58.525804252,14.77066,-3.13556,15.0998057388,42.81,-7.34,43.4346831461,131.97
2022-01-29 12:30:00,57.6719,-10.36576,58.5960496108,14.0919,-3.09576,14.4279373296,43.58,-7.27,44.1822283277,132.48,57.7619,-10.53576,58.7148987088,14.0919,-3.09576,14.4279373296,43.67,-7.44,44.2992381424,131.86
2022-01-29 13:00:00,57.1574,-10.39666,58.0952572412,13.8274,-2.9566600000000003,14.139972741,43.33,-7.44,43.9641046764,132.92,57.2374,-10.56666,58.2045897015,13.8274,-2.9566600000000003,14.139972741,43.41,-7.61,44.0719888364,132.28
2022-01-29 13:30:00,56.99132,-10.37736,57.9284054322,14.00132,-3.11736,14.3441589196,42.99,-7.26,43.5987121369,132.77,57.09132,-10.53736,58.0556179462,14.00132,-3.11736,14.3441589196,43.09,-7.42,43.7241866705,132.13
2022-01-29 14:00:00,56.28136,-10.71958,57.2931137121,15.58136,-3.48958,15.9673400423,40.7,-7.23,41.3371854388,133.5,56.36136,-10.89958,57.4056072629,15.58136,-3.48958,15.9673400423,40.78,-7.41,41.4477562722,132.88
2022-01-29 14:30:00,55.3832,-10.89108,56.4439054797,17.2432,-3.56108,17.6070791731,38.14,-7.33,38.8379775478,133.31,55.4532,-11.05108,56.5436447305,17.2432,-3.56108,17.6070791731,38.21,-7.49,38.9371827435,132.69
2022-01-29 15:00:00,53.94522,-11.83008,55.2271450797,17.52522,-3.39008,17.8500974354,36.42,-8.44,37.3851574826,133.81,54.00522,-12.22008,55.3705169062,17.52522,-3.39008,17.8500974354,36.48,-8.83,37.5334424214,133.19
2022-01-29 15:30:00,53.03204,-12.70204,54.5320005751,17.20204,-3.4920400000000003,17.5529064124,35.83,-9.21,36.9947699006,133.0,53.11204,-12.88204,54.6519509947,17.20204,-3.4920400000000003,17.5529064124,35.91,-9.39,37.1173840673,132.39
2022-01-29 16:00:00,52.7409,-12.65952,54.2389710397,17.1709,-4.08952,17.6511750498,35.57,-8.57,36.5878367767,132.88,52.8109,-12.82952,54.3469202645,17.1709,-4.08952,17.6511750498,35.64,-8.74,36.6960106824,132.27
2022-01-29 16:30:00,53.76224,-12.37536,55.1681790976,15.85224,-3.61536,16.2592847612,37.91,-8.76,38.9089411318,132.77,53.84224,-12.54536,55.2844721938,15.85224,-3.61536,16.2592847612,37.99,-8.93,39.0254404203,132.17
2022-01-29 17:00:00,56.23308,-11.10148,57.3184276169,23.01308,-3.43148,23.2675075175,33.22,-7.67,34.0939481433,132.13,56.30308,-11.27148,57.420232313,23.01308,-3.43148,23.2675075175,33.29,-7.84,34.2007266005,131.52
2022-01-29 17:30:00,59.95364,-13.50926,61.4568064172,22.66364,-3.33926,22.9083224047,37.29,-10.17,38.6519469109,130.78,60.25364,-5.86926,60.5388251141,22.66364,-3.33926,22.9083224047,37.59,-2.5300000000000002,37.6750447909,130.18
2022-01-29 18:00:00,62.01496,-17.72222,64.4975375152,23.41496,-3.37222,23.6565470754,38.6,-14.35,41.1810939631,130.78,62.60496,1.71778,62.6285221343,23.41496,-3.37222,23.6565470754,39.19,5.09,39.5191624405,130.18
2022-01-29 18:30:00,61.6286,-18.34066,64.299798967,22.1286,-3.41066,22.3898981596,39.5,-14.93,42.2274188176,132.56,62.2386,1.22934,62.2507398092,22.1286,-3.41066,22.3898981596,40.11,4.64,40.3774900161,131.96
2022-01-29 19:00:00,59.69612,-18.07468,62.3724362211,19.53612,-3.44468,19.8374848445,40.16,-14.63,42.7418120814,133.2,60.30612,1.37532,60.3218004917,19.53612,-3.44468,19.8374848445,40.77,4.82,41.0539316022,132.56
2022-01-29 19:30:00,57.25806,-18.62248,60.2103163612,11.28806,-3.2124800000000002,11.7362824742,45.97,-15.41,48.4841107993,132.67,57.92806,0.7975200000000001,57.9335496368,11.28806,-3.2124800000000002,11.7362824742,46.64,4.01,46.8120678885,132.04
2022-01-29 20:00:00,54.99152,-19.04894,58.1973314425,8.59152,-2.47894,8.9419997447,46.4,-16.57,49.2699188146,132.58,55.65152,0.47106000000000003,55.6535135983,8.59152,-2.47894,8.9419997447,47.06,2.95,47.1523710963,131.95
2022-01-29 20:30:00,53.42058,-20.34646,57.164121633,9.02058,-2.32646,9.31575438,44.4,-18.02,47.9174331533,132.96,54.06058,-0.65646,54.0645655644,9.02058,-2.32646,9.31575438,45.04,1.67,45.0709496239,132.34
2022-01-29 21:00:00,51.20564,-20.48432,55.1509286746,6.66564,-2.03432,6.9691616764,44.54,-18.45,48.2101037128,133.62,51.78564,-3.43432,51.8993936773,6.66564,-2.03432,6.9691616764,45.12,-1.4,45.1417146329,132.99
2022-01-29 21:30:00,49.23986,-13.57762,51.07754475,9.88986,-2.71762,10.2564511057,39.35,-10.86,40.8210987113,133.76,49.31986,-13.73762,51.1973709646,9.88986,-2.71762,10.2564511057,39.43,-11.02,40.9409977895,133.11
2022-01-29 22:00:00,48.2157,-12.68096,49.8553956259,7.3757,-1.73096,7.5760921993,40.84,-10.95,42.2824798232,129.82,48.3157,-12.65096,49.944505758,7.3757,-1.73096,7.5760921993,40.94,-10.92,42.3713346497,129.2
2022-01-29 22:30:00,45.92636,-13.10968,47.7608024697,5.88636,-0.9796800000000001,5.9673282926,40.04,-12.13,41.8370469799,131.81,46.01636,-13.29968,47.8997586189,5.88636,-0.9796800000000001,5.9673282926,40.13,-12.32,41.9785576217,131.2
2022-01-29 23:00:00,44.18498,-13.06764,46.0768452997,4.43498,-0.7276400000000001,4.4942749771,39.75,-12.34,41.6213659074,132.69,44.28498,-13.24764,46.2240134472,4.43498,-0.7276400000000001,4.4942749771,39.85,-12.52,41.7704788098,132.06
2022-01-29 23:30:00,42.0044,-13.62356,44.1584760429,3.4444,0.22644000000000003,3.4518352269,38.56,-13.85,40.9718940251,132.92,42.0744,-13.81356,44.2839652158,3.4444,0.22644000000000003,3.4518352269,38.63,-14.04,41.1022931234,132.29
2022-01-30 00:00:00,39.92374,-13.84866,42.2574301086,2.00374,0.17134000000000002,2.0110523074,37.92,-14.02,40.4287867738,133.78,40.01374,-14.03866,42.4049921988,2.00374,0.17134000000000002,2.0110523074,38.01,-14.21,40.5793568209,133.11
2022-01-30 00:30:00,38.12078,-25.22124,45.708913955,2.98078,0.35876,3.0022921487,35.14,-25.58,43.4644222324,133.56,38.74078,-6.34124,39.2563289133,2.98078,0.35876,3.0022921487,35.76,-6.7,36.3822429215,132.92
2022-01-30 01:00:00,37.12568,-25.6166,45.1057237058,2.35568,0.12340000000000001,2.3589098801,34.77,-25.74,43.2608425715,131.39,37.79568,-5.9666,38.2637392609,2.35568,0.12340000000000001,2.3589098801,35.44,-6.09,35.9594452126,130.76
2022-01-30 01:30:00,36.38904,-25.85516,44.6391255598,2.81904,-0.26516,2.831483065,33.57,-25.59,42.211289959,130.49,37.01904,-6.17516,37.5305465394,2.81904,-0.26516,2.831483065,34.2,-5.91,34.7068883653,129.89
2022-01-30 02:00:00,35.53866,-26.05112,44.0642395583,3.22866,-0.29112000000000005,3.2417582035,32.31,-25.76,41.3220727941,130.7,36.16866,-6.29112,36.7117168905,3.22866,-0.29112000000000005,3.2417582035,32.94,-6.0,33.481989188200004,130.08
2022-01-30 02:30:00,34.88916,-26.0938,43.5676472161,2.88916,-0.1338,2.8922565491,32.0,-25.96,41.2058442457,130.94,35.50916,-6.3038,36.0643638284,2.88916,-0.1338,2.8922565491,32.62,-6.17,33.1983930334,130.32
2022-01-30 03:00:00,34.3849,-26.3755,43.3357629246,3.3249,-0.3355,3.3417839936,31.06,-26.04,40.531533403,131.03,35.0049,-6.4855,35.6006282846,3.3249,-0.3355,3.3417839936,31.68,-6.15,32.2714254411,130.42
2022-01-30 03:30:00,33.97896,-26.33062,42.9868732553,2.49896,0.09938000000000001,2.5009353182,31.48,-26.43,41.1039572304,131.4,34.59896,-6.4606200000000005,35.1969834484,2.49896,0.09938000000000001,2.5009353182,32.1,-6.5600000000000005,32.7634491469,130.78
2022-01-30 04:00:00,33.80738,-26.28426,42.822905859,1.4773800000000001,0.9157400000000001,1.7381689826,32.33,-27.2,42.2500757396,131.33,34.43738,-6.31426,35.0114698436,1.4773800000000001,0.9157400000000001,1.7381689826,32.96,-7.23,33.7436586635,130.71
2022-01-30 04:30:00,33.52746,-26.49562,42.7329902211,1.59746,0.56438,1.6942264418000001,31.93,-27.06,41.8541336071,131.67,34.16746,-6.52562,34.7850404518,1.59746,0.56438,1.6942264418000001,32.57,-7.09,33.3327616618,131.07
2022-01-30 05:00:00,33.57708,-26.54098,42.8000458024,1.38708,0.9190200000000001,1.6639076557,32.19,-27.46,42.3113188166,131.7,34.20708,-6.55098,34.8287189125,1.38708,0.9190200000000001,1.6639076557,32.82,-7.47,33.6593716519,131.07
2022-01-30 05:30:00,33.8258,-26.30784,42.8519216734,1.2458,1.08216,1.6501781436,32.58,-27.39,42.5636993223,131.82,34.4558,-6.31784,35.0302334549,1.2458,1.08216,1.6501781436,33.21,-7.4,34.0244632581,131.2
2022-01-30 06:00:00,34.54436,-26.19874,43.3553547488,1.24436,1.0912600000000001,1.6550770971,33.3,-27.29,43.0538511634,131.64,35.19436,-6.25874,35.7465355272,1.24436,1.0912600000000001,1.6550770971,33.95,-7.35,34.7365081722,131.06
2022-01-30 06:30:00,36.06664,-25.76034,44.321525671,2.6166400000000003,1.26966,2.9084087411,33.45,-27.03,43.0060856159,131.59,36.70664,-5.96034,37.187404763,2.6166400000000003,1.26966,2.9084087411,34.09,-7.23,34.8482567713,130.99
2022-01-30 07:00:00,37.37338,-25.73008,45.374073538,12.23338,-0.9000800000000001,12.2664473353,25.14,-24.83,35.3348057869,131.04,37.90338,-5.93008,38.3644635598,12.23338,-0.9000800000000001,12.2664473353,25.67,-5.03,26.1581688962,130.45
2022-01-30 07:30:00,39.11326,-25.24282,46.5515528138,13.37326,-0.9328200000000001,13.405753846,25.74,-24.31,35.405136633,131.04,39.66326,-5.41282,40.0308982435,13.37326,-0.9328200000000001,13.405753846,26.29,-4.48,26.668980108,130.45
2022-01-30 08:00:00,41.34044,-24.36396,47.9857742073,5.19044,1.61604,5.4361983661,36.15,-25.98,44.5172202636,131.04,42.03044,-4.72396,42.2950787288,5.19044,1.61604,5.4361983661,36.84,-6.34,37.3815623002,130.45
2022-01-30 08:30:00,45.03082,-23.38054,50.7387859587,11.39082,-0.14054,11.3916869587,33.64,-23.24,40.8870052706,130.54,45.68082,-3.96054,45.8521885297,11.39082,-0.14054,11.3916869587,34.29,-3.8200000000000003,34.5021231231,129.93
2022-01-30 09:00:00,48.54556,-15.64508,51.0043127973,11.72556,-0.10508,11.726030834,36.82,-15.54,39.9650347179,129.69,48.84556,-8.39508,49.5617402834,11.72556,-0.10508,11.726030834,37.12,-8.29,38.0344383421,129.08
2022-01-30 09:30:00,50.85408,-10.79078,51.9863288342,16.37408,-0.39078,16.3787424687,34.48,-10.4,36.0143082677,131.29,50.94408,-10.97078,52.1119688829,16.37408,-0.39078,16.3787424687,34.57,-10.58,36.1527495497,130.65
2022-01-30 10:00:00,52.12086,-10.58558,53.1849466586,11.37086,-0.43558,11.3791997555,40.75,-10.15,41.9950592332,133.09,52.21086,-10.77558,53.3112279569,11.37086,-0.43558,11.3791997555,40.84,-10.34,42.1286268468,132.44
2022-01-30 10:30:00,53.84338,-9.76252,54.721260645,7.71338,0.8074800000000001,7.7555306056,46.13,-10.57,47.3254878475,133.35,53.96338,-9.93252,54.8698581607,7.71338,0.8074800000000001,7.7555306056,46.25,-10.74,47.4806286816,132.7
2022-01-30 11:00:00,54.0947,-9.61066,54.941799695,6.1747,1.43934,6.3402381442,47.92,-11.05,49.1775243379,132.68,54.1947,-9.79066,55.0719759163,6.1747,1.43934,6.3402381442,48.02,-11.23,49.3156496459,132.04
2022-01-30 11:30:00,54.8165,-9.48852,55.6316518184,7.5065,0.89148,7.559251209,47.31,-10.38,48.4353228543,132.61,54.9065,-9.668520000000001,55.7512692343,7.5065,0.89148,7.559251209,47.4,-10.56,48.5620592644,131.97
2022-01-30 12:00:00,54.84014,-9.69324,55.6902132957,9.03014,0.14676,9.0313325106,45.81,-9.84,46.8549004908,132.84,54.95014,-9.87324,55.830088251,9.03014,0.14676,9.0313325106,45.92,-10.02,47.0004978697,132.21
2022-01-30 12:30:00,55.60366,-9.71054,56.4452087647,10.30366,-1.12054,10.3644111886,45.3,-8.59,46.1072456345,132.76,55.70366,-9.88054,56.5731633205,10.30366,-1.12054,10.3644111886,45.4,-8.76,46.2374047715,132.12
2022-01-30 13:00:00,55.94776,-9.37918,56.7284837316,7.14776,-0.8091800000000001,7.1934168022,48.8,-8.57,49.5467950528,132.76,56.04776,-9.55918,56.8570956283,7.14776,-0.8091800000000001,7.1934168022,48.9,-8.75,49.6766796394,132.09
2022-01-30 13:30:00,56.16562,-9.5686,56.9748626672,9.47562,-0.9486,9.5229835842,46.69,-8.62,47.4790532762,132.61,56.24562,-9.7386,57.082485047,9.47562,-0.9486,9.5229835842,46.77,-8.79,47.5888327237,131.99
2022-01-30 14:00:00,55.71744,-10.1724,56.6384219582,11.88744,-1.7824,12.0203236027,43.83,-8.39,44.6257885084,132.94,55.80744,-10.3524,56.7595150183,11.88744,-1.7824,12.0203236027,43.92,-8.57,44.7483105826,132.32
2022-01-30 14:30:00,55.64118,-10.1554,56.5603488404,10.97118,-1.6254,11.0909294359,44.67,-8.53,45.4771349142,133.33,55.74118,-10.3354,56.6912660024,10.97118,-1.6254,11.0909294359,44.77,-8.71,45.6093959618,132.7
2022-01-30 15:00:00,53.95756,-10.64644,54.9978632842,10.19756,-1.24644,10.2734532961,43.76,-9.4,44.7582126542,133.33,54.05756,-10.82644,55.1310402244,10.19756,-1.24644,10.2734532961,43.86,-9.58,44.8940530583,132.7
2022-01-30 15:30:00,54.16978,-10.66334,55.2093459951,9.81978,-1.72334,9.9698535598,44.35,-8.94,45.2420832854,133.04,54.26978,-10.84334,55.3424524538,9.81978,-1.72334,9.9698535598,44.45,-9.12,45.3759506787,132.38
2022-01-30 16:00:00,55.28132,-10.4012,56.2513048949,8.83132,-1.5512000000000001,8.9665174055,46.45,-8.85,47.285568623,132.75,55.38132,-10.5712,56.3812102955,8.83132,-1.5512000000000001,8.9665174055,46.55,-9.02,47.4158507253,132.09
2022-01-30 16:30:00,57.54036,-10.11676,58.4229566337,10.91036,-2.34676,11.1598941674,46.63,-7.77,47.2729288282,132.2,57.64036,-10.28676,58.5510762687,10.91036,-2.34676,11.1598941674,46.73,-7.94,47.3997521091,131.56
2022-01-30 17:00:00,60.58372,-9.20898,61.2796250126,13.20372,-3.48898,13.6569104588,47.38,-5.72,47.7240274914,131.58,60.68372,-9.35898,61.401175719,13.20372,-3.48898,13.6569104588,47.48,-5.87,47.8414809553,130.93
2022-01-30 17:30:00,63.87196,-8.33358,64.4133202828,18.71196,-3.85358,19.1046467085,45.16,-4.48,45.3816703086,130.51,63.97196,-8.50358,64.5346615321,18.71196,-3.85358,19.1046467085,45.26,-4.65,45.4982428232,129.89
2022-01-30 18:00:00,63.11802,-10.26944,63.9479932964,15.03802,-3.42944,15.424107891,48.08,-6.84,48.5641019684,130.51,63.22802,-10.43944,64.0840418563,15.03802,-3.42944,15.424107891,48.19,-7.01,48.6971888306,129.89
2022-01-30 18:30:00,62.7067,-10.89146,63.645535003,16.9467,-4.48146,17.5292362818,45.76,-6.41,46.2067711488,130.51,62.7967,-11.05146,63.7617463611,16.9467,-4.48146,17.5292362818,45.85,-6.57,46.3183268264,129.84
2022-01-30 19:00:00,61.42754,-11.2258,62.4448657304,17.81754,-4.6358,18.4107407046,43.61,-6.59,44.105104013,130.51,61.51754,-11.3958,62.5641429678,17.81754,-4.6358,18.4107407046,43.7,-6.76,44.2197648117,129.87
2022-01-30 19:30:00,60.3753,-11.56496,61.4729627551,19.7953,-4.83496,20.3772112982,40.58,-6.73,41.1342837546,131.11,60.4653,-11.72496,61.5916162403,19.7953,-4.83496,20.3772112982,40.67,-6.89,41.2494969666,130.46
2022-01-30 20:00:00,58.78494,-11.7465,59.9470552492,20.33494,-4.8065,20.8952680541,38.45,-6.94,39.0712950899,130.99,58.87494,-11.9265,60.0707912571,20.33494,-4.8065,20.8952680541,38.54,-7.12,39.1921675849,130.34
2022-01-30 20:30:00,56.76564,-12.3094,58.0849310318,19.11564,-4.8794,19.7285639865,37.65,-7.43,38.3761306022,131.03,56.83564,-12.4794,58.1895643442,19.11564,-4.8794,19.7285639865,37.72,-7.6,38.4780248973,130.41
2022-01-30 21:00:00,54.54424,-13.39562,56.1650848158,19.65424,-4.87562,20.2499585274,34.89,-8.52,35.9152126543,131.41,54.61424,-13.57562,56.276217616,19.65424,-4.87562,20.2499585274,34.96,-8.7,36.0262626427,130.77
2022-01-30 21:30:00,52.11148,-14.34356,54.0494593984,18.69148,-4.53356,19.2334237946,33.42,-9.81,34.8300516795,132.24,52.18148,-14.51356,54.162258805,18.69148,-4.53356,19.2334237946,33.49,-9.98,34.9453931155,131.59
2022-01-30 22:00:00,49.67424,-13.38614,51.4462716208,19.12424,-4.65614,19.6828909278,30.55,-8.73,31.7728720767,132.89,49.73424,-13.56614,51.5512830381,19.12424,-4.65614,19.6828909278,30.61,-8.91,31.8804046398,132.24
2022-01-30 22:30:00,47.45382,-13.7271,49.399375573,19.88382,-4.8771,20.4732118194,27.57,-8.85,28.9556108552,133.44,47.50382,-13.9171,49.5004907754,19.88382,-4.8771,20.4732118194,27.62,-9.04,29.0617618186,132.81
2022-01-30 23:00:00,45.4111,-14.02778,47.5283769441,20.9311,-4.89778,21.4964926474,24.48,-9.13,26.1271372332,133.04,45.4611,-14.20778,47.6295352249,20.9311,-4.89778,21.4964926474,24.53,-9.31,26.2373207474,132.43
2022-01-30 23:30:00,43.25686,-7.12326,43.839443086,22.84686,-4.67326,23.3199136123,20.41,-2.45,20.5565220794,133.53,42.90686,-25.00326,49.6604636073,22.84686,-4.67326,23.3199136123,20.06,-20.33,28.560681014300002,132.92
2022-01-31 00:00:00,40.97592,-6.41918,41.4756783154,20.56592,-5.00918,21.1671667853,20.41,-1.4100000000000001,20.458646094,131.61,40.58592,-26.73918,48.602475753,20.56592,-5.00918,21.1671667853,20.02,-21.73,29.546460024799998,130.98
2022-01-31 00:30:00,39.272,-6.3866,39.7879208248,18.432,-4.8166,19.050938548,20.84,-1.57,20.8990550026,131.36,38.872,-26.6766,47.1452369976,18.432,-4.8166,19.050938548,20.44,-21.86,29.9274656461,130.73
2022-01-31 01:00:00,38.69976,-6.3493,39.2171523003,18.75976,-4.8593,19.3788903642,19.94,-1.49,19.9955920142,131.15,38.30976,-26.4593,46.5589117973,18.75976,-4.8593,19.3788903642,19.55,-21.6,29.1335287942,130.55
2022-01-31 01:30:00,38.18968,-6.4256,38.7264766518,18.35968,-4.5156,18.9068372041,19.83,-1.9100000000000001,19.9217720095,130.5,37.79968,-26.7456,46.304890967,18.35968,-4.5156,18.9068372041,19.44,-22.23,29.531110714,129.91
2022-01-31 02:00:00,37.52866,-6.46492,38.0814326411,17.96866,-4.68492,18.569362337,19.56,-1.78,19.6408248299,131.34,37.13866,-26.76492,45.7781717547,17.96866,-4.68492,18.569362337,19.17,-22.08,29.2406446577,130.72
2022-01-31 02:30:00,37.26718,-6.8142,37.8850369776,18.95718,-4.7642,19.5466691585,18.31,-2.05,18.424402297,131.13,36.88718,-27.1442,45.7981619936,18.95718,-4.7642,19.5466691585,17.93,-22.38,28.6766333449,130.53
2022-01-31 03:00:00,37.00284,-6.75976,37.615216646,19.44284,-4.86976,20.0434176158,17.56,-1.8900000000000001,17.6614184028,131.45,36.63284,-26.89976,45.448454919,19.44284,-4.86976,20.0434176158,17.19,-22.03,27.9431029057,130.81
2022-01-31 03:30:00,36.81392,-6.59606,37.4001699634,18.96392,-4.60606,19.5152773613,17.85,-1.99,17.960584623,130.68,36.43392,-26.85606,45.2623296494,18.96392,-4.60606,19.5152773613,17.47,-22.25,28.2889271624,130.09
2022-01-31 04:00:00,36.23268,-6.64012,36.8361004125,17.84268,-4.27012,18.3465297644,18.39,-2.37,18.5420872611,131.11,35.85268,-26.95012,44.8522422092,17.84268,-4.27012,18.3465297644,18.01,-22.68,28.9610514312,130.5
2022-01-31 04:30:00,36.2296,-6.32212,36.7770732584,16.8296,-4.16212,17.3366282493,19.4,-2.16,19.5198770488,130.31,35.8496,-26.38212,44.510786062,16.8296,-4.16212,17.3366282493,19.02,-22.22,29.2487401438,129.74
2022-01-31 05:00:00,36.70662,-6.20502,37.2273854175,17.41662,-4.19502,17.914710297,19.29,-2.01,19.3944373468,130.31,36.32662,-26.27502,44.8330235053,17.41662,-4.19502,17.914710297,18.91,-22.08,29.0708531007,129.74
2022-01-31 05:30:00,37.7225,-6.13922,38.2188046446,17.4125,-4.10922,17.890803371,20.31,-2.03,20.411197907000002,130.31,37.3225,-26.20922,45.6058353641,17.4125,-4.10922,17.890803371,19.91,-22.1,29.7458921534,129.74
2022-01-31 06:00:00,39.60684,-5.78962,40.0277587997,17.65684,-4.15962,18.1401884591,21.95,-1.63,22.0104384327,130.46,39.21684,-25.80962,46.9478117076,17.65684,-4.15962,18.1401884591,21.56,-21.65,30.5541502909,129.86
2022-01-31 06:30:00,44.48928,-20.45016,48.9643245531,18.20928,-4.25016,18.6987095315,26.28,-16.2,30.8719678673,130.9,44.89928,-6.11016,45.3131261308,18.20928,-4.25016,18.6987095315,26.69,-1.8599999999999999,26.7547322917,130.33
2022-01-31 07:00:00,48.93426,-21.76588,53.5566553653,18.56426,-4.28588,19.0525724437,30.37,-17.48,35.0412228668,130.9,49.52426,-2.31588,49.5783786415,18.56426,-4.28588,19.0525724437,30.96,1.97,31.0226127204,130.33
2022-01-31 07:30:00,55.15292,-11.80492,56.4021340087,18.44292,-4.54492,18.9946728304,36.71,-7.26,37.4210061329,131.09,55.41292,-5.89492,55.7255936239,18.44292,-4.54492,18.9946728304,36.97,-1.35,36.9946401523,130.46
2022-01-31 08:00:00,58.0969,-8.91086,58.7762980763,17.3569,-4.27086,17.874625107900002,40.74,-4.64,41.0033803485,131.86,58.1869,-9.07086,58.8896920755,17.3569,-4.27086,17.874625107900002,40.83,-4.8,41.1111773123,131.26
2022-01-31 08:30:00,61.04242,-8.06652,61.5730930226,17.30242,-4.50652,17.8796661145,43.74,-3.56,43.8846351244,133.62,61.14242,-8.21652,61.6920312874,17.30242,-4.50652,17.8796661145,43.84,-3.71,43.9967010127,132.97
2022-01-31 09:00:00,62.8862,-7.2729800000000004,63.3053740888,17.8662,-3.97298,18.3026138166,45.02,-3.3,45.14078422,133.24,62.9962,-7.43298,63.4331964047,17.8662,-3.97298,18.3026138166,45.13,-3.46,45.2624402789,132.61
2022-01-31 09:30:00,64.5564,-6.7837,64.9118430385,18.3564,-3.7737,18.7402836865,46.2,-3.01,46.2979491986,133.24,64.6564,-6.9337,65.0271193938,18.3564,-3.7737,18.7402836865,46.3,-3.16,46.4077105662,132.61
2022-01-31 10:00:00,63.5615,-14.18108,65.124245195,18.6915,-3.6110800000000003,19.0371234964,44.87,-10.57,46.0981756689,133.83,64.0515,-1.81108,64.0770993649,18.6915,-3.6110800000000003,19.0371234964,45.36,1.8,45.3957002369,133.2
2022-01-31 10:30:00,63.05068,-18.53176,65.7176869432,19.87068,-4.18176,20.3059360868,43.18,-14.35,45.5020318228,132.38,63.75068,1.05824,63.7594626103,19.87068,-4.18176,20.3059360868,43.88,5.24,44.1917639385,131.75
2022-01-31 11:00:00,63.62904,-18.28894,66.2052872333,21.20904,-4.75894,21.7363954612,42.42,-13.53,44.525467993,131.5,64.32904,1.19106,64.3400653656,21.20904,-4.75894,21.7363954612,43.12,5.95,43.5285756716,130.89
2022-01-31 11:30:00,63.02178,-18.0982,65.5689682518,19.62178,-4.6082,20.1556383577,43.4,-13.49,45.4482133862,130.99,63.74178,1.3518,63.7561124976,19.62178,-4.6082,20.1556383577,44.12,5.96,44.5207367414,130.4
2022-01-31 12:00:00,64.38916,-18.193,66.9100080295,26.71916,-4.783,27.1438869749,37.67,-13.41,39.9857099474,130.9,65.01916,1.397,65.0341662213,26.71916,-4.783,27.1438869749,38.3,6.18,38.7953914789,130.33
2022-01-31 12:30:00,65.00018,-17.83586,67.4028285903,28.04018,-4.58586,28.4127050168,36.96,-13.25,39.2632665478,131.45,65.64018,1.67414,65.6615258365,28.04018,-4.58586,28.4127050168,37.6,6.26,38.1175497639,130.84
2022-01-31 13:00:00,62.99254,-18.22366,65.5756195506,16.902540000000002,-4.01366,17.3725451517,46.09,-14.21,48.2308220954,131.21,63.76254,1.41634,63.7782684482,16.902540000000002,-4.01366,17.3725451517,46.86,5.43,47.1735572116,130.6
2022-01-31 13:30:00,62.72688,-18.36556,65.3601963633,15.02688,-3.71556,15.4794221032,47.7,-14.65,49.8990230365,131.62,63.49688,1.32444,63.5106913129,15.02688,-3.71556,15.4794221032,48.47,5.04,48.7313297582,131.01
2022-01-31 14:00:00,62.87442,-18.3667,65.5021248451,10.20442,-2.2667,10.4531390705,52.67,-16.1,55.0757560093,131.78,63.68442,1.5533000000000001,63.7033601282,10.20442,-2.2667,10.4531390705,53.48,3.8200000000000003,53.6162549979,131.17
2022-01-31 14:30:00,63.22226,-18.26034,65.8064903822,20.92226,-2.92034,21.1250881471,42.3,-15.34,44.9956175644,132.65,63.91226,1.52966,63.9305626287,20.92226,-2.92034,21.1250881471,42.99,4.45,43.219701526,132.03
2022-01-31 15:00:00,62.01686,-18.41478,64.6930834534,20.51686,-2.85478,20.7145193791,41.5,-15.56,44.321141682,132.18,62.71686,1.40522,62.7326005479,20.51686,-2.85478,20.7145193791,42.2,4.26,42.4144739446,131.56
2022-01-31 15:30:00,62.10124,-18.358,64.7578580061,12.68124,-2.198,12.8703166992,49.42,-16.16,51.9950189922,132.24,62.90124,1.3820000000000001,62.9164200947,12.68124,-2.198,12.8703166992,50.22,3.58,50.3474408486,131.63
2022-01-31 16:00:00,63.67756,-18.07034,66.1919091375,15.11756,-1.55034,15.1968475175,48.56,-16.52,51.2931184468,131.92,64.43756,1.6996600000000002,64.4599719428,15.11756,-1.55034,15.1968475175,49.32,3.25,49.4269653125,131.33
2022-01-31 16:30:00,65.16216,-17.98904,67.5996498215,17.96216,-1.9890400000000001,18.0719526335,47.2,-16.0,49.838138007,132.05,65.92216,1.69096,65.9438437217,17.96216,-1.9890400000000001,18.0719526335,47.96,3.68,48.1009771211,131.44
2022-01-31 17:00:00,65.88908,-19.15394,68.6166472568,26.94908,-4.13394,27.2643058369,38.94,-15.02,41.7363630423,131.83,66.54908,0.5160600000000001,66.5510808836,26.94908,-4.13394,27.2643058369,39.6,4.65,39.8720766954,131.22
2022-01-31 17:30:00,66.41598,-19.89414,69.331516684,27.51598,-3.98414,27.802922992,38.9,-15.91,42.0278253066,131.75,67.09598,-0.23414000000000001,67.0963885295,27.51598,-3.98414,27.802922992,39.58,3.75,39.7572496534,131.13
2022-01-31 18:00:00,66.90772,-20.43844,69.9597943481,26.92772,-3.69844,27.1805180751,39.98,-16.74,43.3431424795,131.7,67.58772,-0.76844,67.5920882562,26.92772,-3.69844,27.1805180751,40.66,2.93,40.7654326605,131.09
2022-01-31 18:30:00,66.2774,-20.91092,69.4979159832,25.5974,-3.46092,25.8303088252,40.68,-17.45,44.2647139379,131.73,66.9774,-1.15092,66.987287806,25.5974,-3.46092,25.8303088252,41.38,2.31,41.4444266458,131.13
2022-01-31 19:00:00,65.13074,-21.06212,68.4516339604,26.76074,-4.18212,27.0855558009,38.37,-16.88,41.9188656812,132.14,65.78074,-1.31212,65.7938250434,26.76074,-4.18212,27.0855558009,39.02,2.87,39.1254047902,131.5
2022-01-31 19:30:00,64.34162,-20.94936,67.6662378785,26.87162,-4.74936,27.2880996376,37.47,-16.2,40.8220638871,132.06,65.01162,-1.47936,65.0284494743,26.87162,-4.74936,27.2880996376,38.14,3.27,38.2799229362,131.43
2022-01-31 20:00:00,61.98096,-20.73524,65.3573988189,10.34096,-2.48524,10.6354065075,51.64,-18.25,54.7699926967,131.12,62.81096,-1.22524,62.8229091111,10.34096,-2.48524,10.6354065075,52.47,1.26,52.4851264646,130.51
2022-01-31 20:30:00,58.82248,-21.39268,62.5917798991,8.51248,-2.93268,9.0034953064,50.31,-18.46,53.5898096656,131.27,59.61248,-1.93268,59.643801218,8.51248,-2.93268,9.0034953064,51.1,1.0,51.1097837992,130.66
2022-01-31 21:00:00,56.59276,-21.63756,60.5881546771,10.34276,-3.36756,10.8771845976,46.25,-18.27,49.7278131431,131.14,57.32276,-2.42756,57.3741393101,10.34276,-3.36756,10.8771845976,46.98,0.9400000000000001,46.9894030607,130.52
2022-01-31 21:30:00,54.21144,-22.35976,58.641615719,10.85144,-3.39976,11.371548625,43.36,-18.96,47.3241080212,130.24,54.92144,-3.03976,55.0054971119,10.85144,-3.39976,11.371548625,44.07,0.36,44.0714703635,129.61
2022-01-31 22:00:00,51.5909,-23.33532,56.6229469589,14.2709,-4.26532,14.894681651900001,37.32,-19.07,41.9099904557,130.6,52.2309,-3.91532,52.3774440529,14.2709,-4.26532,14.894681651900001,37.96,0.35000000000000003,37.9616135063,129.98
2022-01-31 22:30:00,48.30738,-24.1316,53.9994174137,14.60738,-4.1616,15.188629465,33.7,-19.97,39.1725784191,131.09,48.91738,-4.4116,49.1159065948,14.60738,-4.1616,15.188629465,34.31,-0.25,34.3109108011,130.46
2022-01-31 23:00:00,44.98876,-23.6344,50.8190258633,13.34876,-4.3144,14.028664972,31.64,-19.32,37.0722537756,132.04,45.57876,-3.7744,45.7347729687,13.34876,-4.3144,14.028664972,32.23,0.54,32.2345234182,131.41
2022-01-31 23:30:00,42.629,-22.7058,48.2989129758,15.659,-4.7758,16.3710887433,26.97,-17.93,32.3861976774,133.47,43.039,-7.7258,43.7269197022,15.659,-4.7758,16.3710887433,27.38,-2.95,27.5384621938,132.83
2022-02-01 00:00:00,40.8887,-17.71622,44.5617575818,17.4387,-4.77622,18.0809439792,23.45,-12.94,26.783317569,133.47,40.9387,-17.89622,44.6794342844,17.4387,-4.77622,18.0809439792,23.5,-13.12,26.914390203,132.83
2022-02-01 00:30:00,39.83104,-17.73804,43.6021766718,15.55104,-3.59804,15.961852553,24.28,-14.14,28.0972952435,131.18,39.88104,-17.92804,43.7254156038,15.55104,-3.59804,15.961852553,24.33,-14.33,28.236462243,130.56
2022-02-01 01:00:00,38.7861,-17.756,42.6572044233,15.6761,-3.666,16.0990579603,23.11,-14.09,27.0665882593,130.72,38.8361,-17.936,42.7778302303,15.6761,-3.666,16.0990579603,23.16,-14.27,27.2032810521,130.1
2022-02-01 01:30:00,38.53008,-17.78094,42.4349960774,15.01008,-3.33094,15.3752288728,23.52,-14.45,27.6042188805,130.31,38.57008,-17.95094,42.5427704562,15.01008,-3.33094,15.3752288728,23.56,-14.62,27.7275675096,129.7
2022-02-01 02:00:00,37.7632,-18.09962,41.8766703355,14.9732,-3.27962,15.3281644558,22.79,-14.82,27.1848579176,131.18,37.8132,-18.27962,41.9997928755,14.9732,-3.27962,15.3281644558,22.84,-15.0,27.3251825246,130.54
2022-02-01 02:30:00,37.4128,-18.02464,41.5283668228,17.2228,-4.02464,17.6867907482,20.19,-14.0,24.5690068989,131.69,37.4428,-18.20464,41.6337866326,17.2228,-4.02464,17.6867907482,20.22,-14.18,24.6965746613,131.05
2022-02-01 03:00:00,37.38314,-18.0548,41.5147559224,18.71314,-4.4848,19.2430517252,18.67,-13.57,23.0805935799,131.36,37.43314,-18.2448,41.6426787959,18.71314,-4.4848,19.2430517252,18.72,-13.76,23.2330798647,130.74
2022-02-01 03:30:00,36.96864,-18.04604,41.1380590589,18.29864,-4.39604,18.8192824925,18.67,-13.65,23.1277192996,131.49,36.99864,-18.22604,41.2442468222,18.29864,-4.39604,18.8192824925,18.7,-13.83,23.2585231689,130.88
2022-02-01 04:00:00,36.5053,-18.01984,40.7105829204,17.4153,-4.18984,17.9122146402,19.09,-13.83,23.5732263384,131.08,36.5453,-18.199840000000002,40.8263778471,17.4153,-4.18984,17.9122146402,19.13,-14.01,23.7115372762,130.47
2022-02-01 04:30:00,35.82256,-17.80352,40.0027640213,13.61256,-3.47352,14.0487412583,22.21,-14.33,26.4316666141,131.28,35.88256,-17.98352,40.136829767,13.61256,-3.47352,14.0487412583,22.27,-14.51,26.5799360421,130.68
2022-02-01 05:00:00,35.73022,-17.80888,39.9224852446,14.08022,-3.96888,14.6288961888,21.65,-13.84,25.6956825167,130.6,35.77022,-17.98888,40.0388366777,14.08022,-3.96888,14.6288961888,21.69,-14.02,25.8266625796,130.01
2022-02-01 05:30:00,36.71042,-17.63874,40.7281240099,14.58042,-4.40874,15.2323877237,22.13,-13.23,25.7831301436,129.96,36.76042,-17.81874,40.8513888841,14.58042,-4.40874,15.2323877237,22.18,-13.41,25.9187287497,129.36
2022-02-01 06:00:00,38.46098,-17.324840000000002,42.1829001325,15.96098,-4.72484,16.6456299246,22.5,-12.6,25.7877878074,129.96,38.51098,-17.49484,42.2985225178,15.96098,-4.72484,16.6456299246,22.55,-12.77,25.9147718493,129.36
2022-02-01 06:30:00,43.1141,-16.56886,46.1882316235,15.5541,-4.75886,16.2658161587,27.56,-11.81,29.9838239723,129.96,43.2441,-14.27886,45.5405097436,15.5541,-4.75886,16.2658161587,27.69,-9.52,29.2808213683,129.36
2022-02-01 07:00:00,47.123780000000004,-21.58584,51.8324138932,14.82378,-4.71584,15.5558220739,32.3,-16.87,36.4401824913,130.18,47.71378,-2.06584,47.7584808887,14.82378,-4.71584,15.5558220739,32.89,2.65,32.9965846718,129.58
2022-02-01 07:30:00,53.54114,-19.4457,56.9630487333,19.98114,-4.6157,20.5073314254,33.56,-14.83,36.6906323194,131.13,54.16114,0.0043,54.1611401707,19.98114,-4.6157,20.5073314254,34.18,4.62,34.4908219676,130.53
2022-02-01 08:00:00,57.66684,-17.26998,60.1973142656,22.48684,-4.54998,22.9425432589,35.18,-12.72,37.4089668395,130.85,58.29684,2.06002,58.3332258356,22.48684,-4.54998,22.9425432589,35.81,6.61,36.4149447343,130.25
2022-02-01 08:30:00,58.8794,-17.059,61.3008419629,14.7294,-4.599,15.4306845396,44.15,-12.46,45.8745474092,130.35,59.6094,2.201,59.6500206987,14.7294,-4.599,15.4306845396,44.88,6.8,45.3922284097,129.76
2022-02-01 09:00:00,59.34978,-17.53962,61.887273779,14.74978,-4.54962,15.4355126961,44.6,-12.99,46.4532033341,130.17,60.06978,1.6703800000000002,60.0929999134,14.74978,-4.54962,15.4355126961,45.32,6.22,45.7448445183,129.56
2022-02-01 09:30:00,60.82426,-17.19908,63.2091683017,15.56426,-4.25908,16.1364789156,45.26,-12.94,47.0734659867,129.9,61.55426,2.09092,61.5897627093,15.56426,-4.25908,16.1364789156,45.99,6.35,46.4263136594,129.32
2022-02-01 10:00:00,61.08932,-17.17676,63.4582232824,16.56932,-4.19676,17.0925469068,44.52,-12.98,46.3736002484,130.37,61.81932,2.21324,61.858926248,16.56932,-4.19676,17.0925469068,45.25,6.41,45.7017570778,129.76
2022-02-01 10:30:00,61.30824,-17.01652,63.6259557477,16.96824,-4.02652,17.439438982,44.34,-12.99,46.203632974,130.91,62.01824,2.42348,62.0655729693,16.96824,-4.02652,17.439438982,45.05,6.45,45.5093946345,130.28
2022-02-01 11:00:00,60.9973,-17.06212,63.338665491,17.6773,-4.15212,18.1583874775,43.32,-12.91,45.2027709328,130.91,61.707300000000004,2.29788,61.7500698444,17.6773,-4.15212,18.1583874775,44.03,6.45,44.4999258426,130.28
2022-02-01 11:30:00,59.69224,-17.17328,62.1134853488,17.66224,-4.16328,18.1462839771,42.03,-13.01,43.9975112933,130.67,60.38224,2.30672,60.4262845505,17.66224,-4.16328,18.1462839771,42.72,6.47,43.2071672295,130.01
2022-02-01 12:00:00,59.57506,-17.0538,61.9678938519,17.96506,-3.8838,18.3800784341,41.61,-13.17,43.6444841876,131.02,60.27506,2.4262,60.323870105,17.96506,-3.8838,18.3800784341,42.31,6.31,42.7779405769,130.38
2022-02-01 12:30:00,60.41704,-17.03646,62.7730809479,17.89704,-3.69646,18.274787476,42.52,-13.34,44.5635052481,130.9,61.11704,2.47354,61.1670743006,17.89704,-3.69646,18.274787476,43.22,6.17,43.6581870902,130.29
2022-02-01 13:00:00,60.66786,-17.09662,63.0308151019,16.56786,-3.18662,16.8715302212,44.1,-13.91,46.2417354778,131.08,61.37786,2.43338,61.4260778205,16.56786,-3.18662,16.8715302212,44.81,5.62,45.1610506964,130.45
2022-02-01 13:30:00,60.65562,-17.15886,63.0359477924,17.05562,-3.29886,17.3717198597,43.6,-13.86,45.749968306,131.23,61.37562,2.53114,61.4277901286,17.05562,-3.29886,17.3717198597,44.32,5.83,44.7018042141,130.6
2022-02-01 14:00:00,60.40656,-17.10726,62.7822493683,15.28656,-2.74726,15.5314633612,45.12,-14.36,47.3500158395,131.67,61.13656,2.47274,61.1865460027,15.28656,-2.74726,15.5314633612,45.85,5.22,46.1461905253,131.06
2022-02-01 14:30:00,60.67916,-17.14104,63.0537525496,17.27916,-3.46104,17.6223769165,43.4,-13.68,45.504971157,131.14,61.38916,2.38896,61.4356256205,17.27916,-3.46104,17.6223769165,44.11,5.85,44.4962313011,130.52
2022-02-01 15:00:00,60.63792,-17.36334,63.0748992697,17.81792,-3.62334,18.1825978859,42.82,-13.74,44.9704347322,131.14,61.34792,2.12666,61.3847698626,17.81792,-3.62334,18.1825978859,43.53,5.75,43.9081245329,130.52
2022-02-01 15:30:00,60.69474,-17.5093,63.169827055,17.07474,-3.4493,17.4196560402,43.62,-14.06,45.8299901811,131.14,61.40474,2.0407,61.4386405364,17.07474,-3.4493,17.4196560402,44.33,5.49,44.6686579158,130.48
2022-02-01 16:00:00,62.20962,-17.29078,64.5678549555,16.26962,-3.24078,16.5892492281,45.94,-14.05,48.0404631535,131.26,62.95962,2.16922,62.9969782287,16.26962,-3.24078,16.5892492281,46.69,5.41,47.0023850459,130.61
2022-02-01 16:30:00,63.4303,-17.45738,65.788776205,16.8303,-3.41738,17.1737440343,46.6,-14.04,48.6691031354,130.97,64.1603,1.91262,64.1888012924,16.8303,-3.41738,17.1737440343,47.33,5.33,47.6291696337,130.33
2022-02-01 17:00:00,64.2305,-17.87842,66.6722958353,16.8805,-3.76842,17.296018893,47.35,-14.11,49.4076370615,130.73,64.9905,1.36158,65.0047612898,16.8805,-3.76842,17.296018893,48.11,5.13,48.3827345238,130.08
2022-02-01 17:30:00,66.37578,-17.84778,68.7334519833,18.21578,-3.57778,18.5638129364,48.16,-14.27,50.229657574,130.18,67.14578,1.37222,67.1598001749,18.21578,-3.57778,18.5638129364,48.93,4.95,49.179745831,129.56
2022-02-01 18:00:00,68.76554,-18.25408,71.1471076583,31.27554,-6.09408,31.8637288047,37.49,-12.16,39.4127606239,130.03,69.37554,0.9559200000000001,69.3821254599,31.27554,-6.09408,31.8637288047,38.1,7.05,38.7467740593,129.41
2022-02-01 18:30:00,68.32078,-18.4237,70.7613008748,33.01078,-6.6537,33.6746688165,35.31,-11.77,37.2200080602,129.97,68.96078,0.8863000000000001,68.9664752318,33.01078,-6.6537,33.6746688165,35.95,7.54,36.732194326,129.34
2022-02-01 19:00:00,67.00322,-18.6269,69.54417944,31.95322,-6.6369,32.6352066024,35.05,-11.99,37.0440629521,130.27,67.61322,0.4431,67.6146719017,31.95322,-6.6369,32.6352066024,35.66,7.08,36.3560448894,129.63
2022-02-01 19:30:00,64.28216,-18.75948,66.9635287611,19.36216,-4.12948,19.7976222041,44.92,-14.63,47.242388805,129.53,65.05216,0.42052000000000006,65.0535191803,19.36216,-4.12948,19.7976222041,45.69,4.55,45.9159950344,128.88
2022-02-01 20:00:00,61.91358,-19.53918,64.9235777163,16.80358,-4.20918,17.3227450795,45.11,-15.33,47.6436879345,129.97,62.64358,-0.19918000000000002,62.6438966531,16.80358,-4.20918,17.3227450795,45.84,4.01,46.0150594914,129.34
2022-02-01 20:30:00,59.51098,-18.6067,62.35195286,14.74098,-4.2867,15.3516216815,44.77,-14.32,47.0044178775,130.52,60.23098,0.9333,60.2382104702,14.74098,-4.2867,15.3516216815,45.49,5.22,45.7885193034,129.89
2022-02-01 21:00:00,56.5889,-18.71286,59.6026403156,13.7989,-4.40286,14.4842955434,42.79,-14.31,45.1193993754,131.28,57.2989,0.6671400000000001,57.3027836757,13.7989,-4.40286,14.4842955434,43.5,5.07,43.7944619787,130.62
2022-02-01 21:30:00,54.07294,-19.4798,57.474737479,12.45294,-3.9798,13.0734281152,41.62,-15.5,44.4125477765,130.69,54.76294,-0.0998,54.7630309377,12.45294,-3.9798,13.0734281152,42.31,3.88,42.4875334657,130.05
2022-02-01 22:00:00,50.95774,-20.17222,54.8051979801,10.28774,-3.33222,10.8139393579,40.67,-16.84,44.018569945,130.91,51.63774,-0.6222200000000001,51.6414886505,10.28774,-3.33222,10.8139393579,41.35,2.71,41.4387089567,130.24
2022-02-01 22:30:00,47.97912,-20.5473,52.1937495613,11.13912,-3.5073,11.6782339275,36.84,-17.04,40.5899889135,131.34,48.61912,-1.2273,48.6346079954,11.13912,-3.5073,11.6782339275,37.48,2.2800000000000002,37.5492849466,130.71
2022-02-01 23:00:00,45.00528,-21.2841,49.7844166451,9.93528,-2.9241,10.3566475989,35.07,-18.36,39.5852813556,130.65,45.63528,-1.5841,45.6627655042,9.93528,-2.9241,10.3566475989,35.7,1.34,35.7251396078,130.02
2022-02-01 23:30:00,42.51324,-21.91752,47.8304637051,10.02324,-3.11752,10.4968695833,32.49,-18.8,37.5371828991,131.89,43.10324,-2.12752,43.1557138725,10.02324,-3.11752,10.4968695833,33.08,0.99,33.0948107715,131.29
2022-02-02 00:00:00,40.02184,-24.18282,46.7606293813,11.56184,-3.37282,12.0437560145,28.46,-20.81,35.2565979641,132.31,40.57184,-4.30282,40.799368389,11.56184,-3.37282,12.0437560145,29.01,-0.93,29.0249031006,131.67
2022-02-02 00:30:00,38.96754,-24.19832,45.8696835009,11.60754,-3.44832,12.1089180224,27.36,-20.75,34.338492978,132.33,39.50754,-4.42832,39.7549460429,11.60754,-3.44832,12.1089180224,27.9,-0.98,27.9172061639,131.68
2022-02-02 01:00:00,38.03738,-24.09618,45.0274157359,10.40738,-3.27618,10.9108621958,27.63,-20.82,34.5960879291,132.33,38.58738,-4.35618,38.8324889681,10.40738,-3.27618,10.9108621958,28.18,-1.08,28.2006879349,131.68
2022-02-02 01:30:00,37.20124,-24.2979,44.4333231027,9.04124,-2.8479,9.4791642642,28.16,-21.45,35.3989844487,132.11,37.76124,-4.4379,38.0211283729,9.04124,-2.8479,9.4791642642,28.72,-1.5899999999999999,28.7639792101,131.5
2022-02-02 02:00:00,36.60314,-24.55836,44.0783722902,8.82314,-2.70836,9.2294644129,27.78,-21.85,35.3433289321,132.69,37.15314,-4.6383600000000005,37.4415570636,8.82314,-2.70836,9.2294644129,28.33,-1.9300000000000002,28.3956651621,132.04
2022-02-02 02:30:00,36.45592,-24.52164,43.9356908599,10.73592,-3.23164,11.2117561219,25.72,-21.29,33.3883587497,132.95,36.98592,-4.53164,37.2625017858,10.73592,-3.23164,11.2117561219,26.25,-1.3,26.2821707627,132.29
2022-02-02 03:00:00,36.30224,-24.48812,43.7895038811,10.67224,-3.24812,11.155581121200001,25.63,-21.24,33.2871521762,133.08,36.82224,-4.59812,37.1082210049,10.67224,-3.24812,11.155581121200001,26.15,-1.35,26.1848238489,132.45
2022-02-02 03:30:00,35.83156,-24.91378,43.6416902276,10.67156,-3.29378,11.1683113998,25.16,-21.62,33.1730312151,132.79,36.36156,-4.77378,36.6735875137,10.67156,-3.29378,11.1683113998,25.69,-1.48,25.7325960603,132.15
2022-02-02 04:00:00,35.0063,-20.74664,40.6923102192,7.0863,-2.21664,7.4249000384,27.92,-18.53,33.5095105903,133.65,35.2463,-13.88664,37.8832474081,7.0863,-2.21664,7.4249000384,28.16,-11.67,30.4823637535,132.99
2022-02-02 04:30:00,35.3691,-17.45702,39.4426264603,7.7191,-2.38702,8.0797505711,27.65,-15.07,31.4901159096,132.21,35.4291,-17.63702,39.5763262733,7.7191,-2.38702,8.0797505711,27.71,-15.25,31.6292048588,131.57
2022-02-02 05:00:00,35.61406,-17.14624,39.5266342587,7.52406,-2.37624,7.890373592,28.09,-14.77,31.736430171,130.68,35.66406,-17.32624,39.6500159927,7.52406,-2.37624,7.890373592,28.14,-14.95,31.8647469784,130.07
2022-02-02 05:30:00,37.5166,-4.73758,37.8145466695,5.9066,-1.85758,6.1918112872,31.61,-2.88,31.7409278377,130.13,37.1166,-23.44758,43.902517051,5.9066,-1.85758,6.1918112872,31.21,-21.59,37.9498642949,129.54
2022-02-02 06:00:00,39.0202,-3.3693,39.1653953195,5.1502,-1.2093,5.2902709316,33.87,-2.16,33.9388052235,132.04,38.5702,-23.6193,45.2275542179,5.1502,-1.2093,5.2902709316,33.42,-22.41,40.238097619,131.43
2022-02-02 06:30:00,43.57126,-2.25578,43.6296142705,6.18126,-1.36578,6.3303499268,37.39,-0.89,37.4005909044,132.67,43.09126,-22.29578,48.5176101451,6.18126,-1.36578,6.3303499268,36.91,-20.93,42.4312738437,132.05
2022-02-02 07:00:00,48.37572,-0.8463,48.3831221523,13.94572,-2.0763,14.0994371522,34.43,1.23,34.4519636596,132.0,47.90572,-20.7763,52.2169766494,13.94572,-2.0763,14.0994371522,33.96,-18.7,38.7681776719,131.37
2022-02-02 07:30:00,54.69878,1.3501,54.7154393521,21.55878,-3.9599,21.9194389321,33.14,5.31,33.5627129416,131.68,54.248780000000004,-18.1799,57.2139746522,21.55878,-3.9599,21.9194389321,32.69,-14.22,35.6489060141,131.04
2022-02-02 08:00:00,58.1588,3.68296,58.2752967543,19.4888,-2.60704,19.662400235,38.67,6.29,39.1782209907,130.0,57.6788,-16.15704,59.8990309688,19.4888,-2.60704,19.662400235,38.19,-13.55,40.5225690202,129.42
2022-02-02 08:30:00,59.94076,4.10754,60.0813331596,19.12076,-1.8324600000000002,19.2083672557,40.82,5.94,41.249921212,130.97,59.44076,-16.04246,61.5675602264,19.12076,-1.8324600000000002,19.2083672557,40.32,-14.21,42.7507485315,130.39
2022-02-02 09:00:00,60.27088,4.7997,60.4616911446,3.94088,0.5597,3.9804270204,56.33,4.24,56.4893485535,132.34,59.69088,-15.2603,61.610696403,3.94088,0.5597,3.9804270204,55.75,-15.82,57.9511423528,131.7
2022-02-02 09:30:00,61.36154,5.27342,61.5877223939,3.14154,0.66342,3.2108253873,58.22,4.61,58.4022302656,131.99,60.73154,-14.80658,62.5104372251,3.14154,0.66342,3.2108253873,57.59,-15.47,59.6316107446,131.35
2022-02-02 10:00:00,61.87522,5.3001000000000005,62.1018027923,3.67522,0.1701,3.6791542586,58.2,5.13,58.4256527563,132.06,61.24522,-14.8099,63.0103968473,3.67522,0.1701,3.6791542586,57.57,-14.98,59.4870179115,131.45
