Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-02 10:30:00,61.75686,5.22988,61.9779105962,3.10686,0.67988,3.1803798317,58.65,4.55,58.826227144,132.15,61.12686,-14.91012,62.9190328269,3.10686,0.67988,3.1803798317,58.02,-15.59,60.0780201072,131.53
2022-02-02 11:00:00,61.9781,5.28134,62.2027124152,4.4881,0.40134000000000003,4.5060088111,57.49,4.88,57.6967460088,132.28,61.3381,-14.51866,63.0329596307,4.4881,0.40134000000000003,4.5060088111,56.85,-14.92,58.7752405354,131.66
2022-02-02 11:30:00,61.03362,4.10014,61.1711853598,15.72362,-1.79986,15.8262984277,45.31,5.9,45.6925168928,131.23,60.47362,-15.81986,62.5086128971,15.72362,-1.79986,15.8262984277,44.75,-14.02,46.8948067487,130.6
2022-02-02 12:00:00,61.62638,4.29938,61.7761716221,23.61638,-2.09062,23.7087345991,38.01,6.39,38.5433807547,131.6,61.13638,-15.60062,63.0954539083,23.61638,-2.09062,23.7087345991,37.52,-13.51,39.8781957967,130.95
2022-02-02 12:30:00,61.72566,5.19302,61.9437209018,7.64566,0.09302,7.6462258374,54.08,5.1,54.3199447717,131.39,61.15566,-14.72698,62.9038845379,7.64566,0.09302,7.6462258374,53.51,-14.82,55.5243415089,130.78
2022-02-02 13:00:00,61.80368,4.4406,61.9630033964,14.36368,-1.1394,14.4088006268,47.44,5.58,47.7670388448,131.58,61.25368,-15.5094,63.18666633,14.36368,-1.1394,14.4088006268,46.89,-14.37,49.0425223658,130.95
2022-02-02 13:30:00,61.2284,4.4612,61.3907099812,10.3984,-0.3688,10.4049380584,50.83,4.83,51.0589639535,131.69,60.6584,-15.7288,62.6644766993,10.3984,-0.3688,10.4049380584,50.26,-15.36,52.554706735,131.04
2022-02-02 14:00:00,60.76956,5.00304,60.9751574974,4.62956,0.35304,4.6430015114,56.14,4.65,56.3322474254,132.6,60.15956,-15.03696,62.0103445034,4.62956,0.35304,4.6430015114,55.53,-15.39,57.6231984534,131.95
2022-02-02 14:30:00,60.99248,4.99364,61.1965608266,4.67248,-0.16636,4.6754406209,56.32,5.16,56.5558838672,131.92,60.36248,-15.04636,62.2095004079,4.67248,-0.16636,4.6754406209,55.69,-14.88,57.6436509947,131.31
2022-02-02 15:00:00,60.48526,4.59512,60.6595565849,4.89526,-0.7548800000000001,4.9531216704,55.59,5.35,55.8468495083,132.04,59.88526,-15.39488,61.8324081326,4.89526,-0.7548800000000001,4.9531216704,54.99,-14.64,56.9054452579,131.39
2022-02-02 15:30:00,60.481,4.34404,60.6368043726,3.171,-0.12596000000000002,3.173500736,57.31,4.47,57.4840586598,131.82,59.851,-15.73596,61.8850760533,3.171,-0.12596000000000002,3.173500736,56.68,-15.61,58.7902585468,131.18
2022-02-02 16:00:00,61.97426,4.28692,62.1223517394,10.83426,0.01692,10.8342732121,51.14,4.27,51.3179549476,132.22,61.38426,-15.69308,63.3585048406,10.83426,0.01692,10.8342732121,50.55,-15.71,52.9349279777,131.56
2022-02-02 16:30:00,63.6454,3.93672,63.7670346301,20.2054,-2.09328,20.3135425349,43.44,6.03,43.8565217499,131.79,63.1254,-16.01328,65.124812948,20.2054,-2.09328,20.3135425349,42.92,-13.92,45.120868786,131.16
2022-02-02 17:00:00,65.03504,4.10572,65.1645100075,19.94504,-2.28428,20.075421682200002,45.09,6.39,45.5405335937,131.66,64.49504,-15.69428,66.3771090762,19.94504,-2.28428,20.075421682200002,44.55,-13.41,46.5245161178,131.02
2022-02-02 17:30:00,67.3838,3.58758,67.4792355669,21.5538,-3.15242,21.7831137879,45.83,6.74,46.3229586706,130.98,66.8538,-16.14242,68.7750557826,21.5538,-3.15242,21.7831137879,45.3,-12.99,47.1256840799,130.38
2022-02-02 18:00:00,68.90768,3.33264,68.9882225626,22.13768,-3.68736,22.442671399600002,46.77,7.02,47.2939034126,130.84,68.36768000000001,-16.35736,70.2972467082,22.13768,-3.68736,22.442671399600002,46.23,-12.67,47.9347660889,130.22
2022-02-02 18:30:00,68.57888,2.90614,68.6404285516,23.69888,-3.64386,23.9773774411,44.88,6.55,45.3554506096,130.66,68.04888,-16.77386,70.0857506812,23.69888,-3.64386,23.9773774411,44.35,-13.13,46.2527772139,130.04
2022-02-02 19:00:00,67.46236,2.87834,67.5237355152,21.55236,-3.88166,21.8991211222,45.91,6.76,46.4050180476,130.58,66.91236,-16.88166,69.0090890037,21.55236,-3.88166,21.8991211222,45.36,-13.0,47.1861166022,129.95
2022-02-02 19:30:00,65.02198,2.59384,65.0736958307,11.86198,-3.35616,12.3276266761,53.16,5.95,53.4919442533,130.87,64.46198,-17.24616,66.729130822,11.86198,-3.35616,12.3276266761,52.6,-13.89,54.4030523041,130.23
2022-02-02 20:00:00,62.83916,2.2714,62.8801978962,8.72916,-2.6486,9.1221333177,54.11,4.92,54.33321728,131.12,62.23916,-17.5686,64.6712358276,8.72916,-2.6486,9.1221333177,53.51,-14.92,55.5511161004,130.49
2022-02-02 20:30:00,60.14608,1.51028,60.1650387272,7.6860800000000005,-2.33972,8.0343086476,52.46,3.85,52.6010845896,130.3,59.56608,-18.04972,62.2407445219,7.6860800000000005,-2.33972,8.0343086476,51.88,-15.71,54.2064433439,129.65
2022-02-02 21:00:00,57.35422,1.2716,57.3683145854,5.80422,-1.6084,6.0229494742,51.55,2.88,51.6303873702,130.3,56.76422,-18.3584,59.6590942168,5.80422,-1.6084,6.0229494742,50.96,-16.75,53.6421858242,129.65
2022-02-02 21:30:00,54.5096,0.67478,54.5137764259,4.7496,-1.51522,4.9854379756,49.76,2.19,49.8081690087,130.48,53.9396,-19.11522,57.2264980914,4.7496,-1.51522,4.9854379756,49.19,-17.6,52.2438139879,129.85
2022-02-02 22:00:00,51.41616,0.14122,51.4163539376,3.49616,-1.11878,3.6708041945,47.92,1.26,47.9365622464,131.09,50.85616,-19.79878,54.5741761224,3.49616,-1.11878,3.6708041945,47.36,-18.68,50.9108239965,130.46
2022-02-02 22:30:00,48.04814,-1.32458,48.0663943898,2.75814,-0.6745800000000001,2.8394355841000003,45.29,-0.65,45.2946641449,131.59,47.49814,-21.51458,52.1435562274,2.75814,-0.6745800000000001,2.8394355841000003,44.74,-20.84,49.3555792186,130.95
2022-02-02 23:00:00,45.26104,-2.51996,45.331136543,4.31104,-1.36996,4.523478339,40.95,-1.15,40.9661445586,132.49,44.74104,-22.74996,50.1928415243,4.31104,-1.36996,4.523478339,40.43,-21.38,45.7349898874,131.86
2022-02-02 23:30:00,42.96112,-2.79136,43.0517075423,4.61112,-1.42136,4.8252141822,38.35,-1.37,38.3744628627,132.64,42.45112,-23.26136,48.4064919025,4.61112,-1.42136,4.8252141822,37.84,-21.84,43.6904016919,132.02
2022-02-03 00:00:00,41.00908,-3.40472,41.150173277,4.45908,-1.30472,4.6460401123,36.55,-2.1,36.610278611300004,133.38,40.51908,-23.82472,47.0043947639,4.45908,-1.30472,4.6460401123,36.06,-22.52,42.5143975613,132.75
2022-02-03 00:30:00,39.77382,-3.68988,39.9446112987,4.85382,-1.35988,5.0407184217,34.92,-2.33,34.9976470638,133.38,39.29382,-24.14988,46.1218060597,4.85382,-1.35988,5.0407184217,34.44,-22.79,41.2976718472,132.75
2022-02-03 01:00:00,38.96174,-3.68044,39.1351865004,5.71174,-1.24044,5.8448836790000005,33.25,-2.44,33.3394076132,133.47,38.49174,-24.01044,45.3664554183,5.71174,-1.24044,5.8448836790000005,32.78,-22.77,39.9124203726,132.81
2022-02-03 01:30:00,38.17572,-3.8866,38.3730537888,5.89572,-1.5266000000000002,6.0901577876,32.28,-2.36,32.3661551625,132.94,37.72572,-24.3466,44.8997425502,5.89572,-1.5266000000000002,6.0901577876,31.83,-22.82,39.1650520235,132.32
2022-02-03 02:00:00,37.7012,-4.16966,37.9310762562,5.9212,-1.70966,6.1630793241,31.78,-2.46,31.8750686274,133.44,37.2412,-24.60966,44.6379025354,5.9212,-1.70966,6.1630793241,31.32,-22.9,38.7988711176,132.8
2022-02-03 02:30:00,36.78516,-4.1605,37.0196941705,4.74516,-1.2605,4.9097254175,32.04,-2.9,32.1709744957,133.6,36.33516,-24.6405,43.9021422311,4.74516,-1.2605,4.9097254175,31.59,-23.38,39.3007951574,132.95
2022-02-03 03:00:00,36.2378,-5.52126,36.6560017027,4.6878,-1.10126,4.8154171603,31.55,-4.42,31.858105719,133.6,35.8378,-24.00126,43.132451709,4.6878,-1.10126,4.8154171603,31.15,-22.9,38.6617705233,132.95
2022-02-03 03:30:00,35.26774,-17.29976,39.2822501999,5.06774,-1.40976,5.2601722372,30.2,-15.89,34.1252413911,133.53,35.31774,-17.47976,39.4066589343,5.06774,-1.40976,5.2601722372,30.25,-16.07,34.2535749959,132.88
2022-02-03 04:00:00,35.22632,-17.43422,39.3045245201,4.33632,-1.18422,4.4951138084,30.89,-16.25,34.9035041221,130.73,35.29632,-17.61422,39.447318689,4.33632,-1.18422,4.4951138084,30.96,-16.43,35.0494864442,130.11
2022-02-03 04:30:00,34.74944,-17.5257,38.9188096016,4.54944,-1.2757,4.7249142642,30.2,-16.25,34.2943508468,131.35,34.80944,-17.7157,39.0582019505,4.54944,-1.2757,4.7249142642,30.26,-16.44,34.4374970054,130.73
2022-02-03 05:00:00,34.69614,-17.64952,38.9272101123,4.27614,-1.04952,4.4030518428,30.42,-16.6,34.6545292855,131.13,34.76614,-17.83952,39.0759896142,4.27614,-1.04952,4.4030518428,30.49,-16.79,34.807243499,130.5
2022-02-03 05:30:00,35.54112,-16.31258,39.1059007966,4.17112,-0.76258,4.2402559252,31.37,-15.55,35.0125606033,131.21,35.61112,-16.48258,39.2406334188,4.17112,-0.76258,4.2402559252,31.44,-15.72,35.1509886063,130.58
2022-02-03 06:00:00,37.3308,-15.72766,40.5086153517,4.4208,-1.21766,4.5854300252,32.91,-14.51,35.9667652146,129.92,37.4008,-15.89766,40.6393335836,4.4208,-1.21766,4.5854300252,32.98,-14.68,36.0996232667,129.3
2022-02-03 06:30:00,42.01964,-14.54498,44.4657912212,5.7796400000000006,-1.60498,5.9983497172,36.24,-12.94,38.4809199474,130.22,42.10964,-14.51498,44.5410644836,5.7796400000000006,-1.60498,5.9983497172,36.33,-12.91,38.5556351264,129.58
2022-02-03 07:00:00,46.62066,-11.91282,48.1186161396,5.94066,-1.64282,6.1636270805,40.68,-10.27,41.9563499366,129.5,46.72066,-12.07282,48.2552904207,5.94066,-1.64282,6.1636270805,40.78,-10.43,42.0926751348,128.86
2022-02-03 07:30:00,52.53608,-14.46494,54.4910468882,6.88608,-1.92494,7.1500693542,45.65,-12.54,47.341040335,130.61,53.00608,-2.10494,53.0478584805,6.88608,-1.92494,7.1500693542,46.12,-0.18,46.1203512563,130.0
2022-02-03 08:00:00,56.23896,-15.93888,58.4539863272,5.25896,-1.29888,5.4169871272,50.98,-14.64,53.0404562575,131.89,56.95896,3.95112,57.0958358686,5.25896,-1.29888,5.4169871272,51.7,5.25,51.9658782279,131.26
2022-02-03 08:30:00,58.34862,-15.00272,60.246519097,5.16862,-1.00272,5.2649862396,53.18,-14.0,54.9919303171,134.1,59.07862,4.8872800000000005,59.2804254953,5.16862,-1.00272,5.2649862396,53.91,5.89,54.2308048991,133.46
2022-02-03 09:00:00,58.4253,-13.47772,59.9596915977,5.1253,-0.74772,5.1795545454,53.3,-12.73,54.7991140439,134.07,59.0453,2.93228,59.1180659197,5.1253,-0.74772,5.1795545454,53.92,3.68,54.0454327395,133.42
2022-02-03 09:30:00,59.91524,-7.9107400000000005,60.4352197945,7.85524,-1.35074,7.9705265827,52.06,-6.5600000000000005,52.4716799807,133.78,60.02524,-8.07074,60.5653884756,7.85524,-1.35074,7.9705265827,52.17,-6.72,52.6010199521,133.14
2022-02-03 10:00:00,60.5602,-7.77644,61.0574388843,8.3202,-1.52644,8.4590630163,52.24,-6.25,52.6125469826,132.29,60.6802,-7.93644,61.1970077039,8.3202,-1.52644,8.4590630163,52.36,-6.41,52.750902362,131.66
2022-02-03 10:30:00,60.49906,-7.53204,60.9661208168,6.41906,-1.03204,6.5014950469,54.08,-6.5,54.4692243382,132.36,60.61906,-7.69204,61.1051382017,6.41906,-1.03204,6.5014950469,54.2,-6.66,54.6076514785,131.73
2022-02-03 11:00:00,61.06694,-7.2448,61.4951891452,5.76694,-0.5848,5.7965151603,55.3,-6.66,55.6996014348,132.57,61.16694,-7.4048,61.6135180947,5.76694,-0.5848,5.7965151603,55.4,-6.82,55.8182084987,131.95
2022-02-03 11:30:00,61.04524,-7.40514,61.4927428651,5.46524,-0.87514,5.5348638897,55.58,-6.53,55.962284621,132.69,61.16524,-7.56514,61.6313063911,5.46524,-0.87514,5.5348638897,55.7,-6.69,56.100321746,132.07
2022-02-03 12:00:00,60.40768,-7.63674,60.8884849607,7.70768,-1.11674,7.7881601942,52.7,-6.52,53.1017928134,132.62,60.49768,-7.79674,60.9980199679,7.70768,-1.11674,7.7881601942,52.79,-6.68,53.2109622164,131.97
2022-02-03 12:30:00,60.92298,-7.309,61.3598482159,6.53298,-1.139,6.631526874,54.39,-6.17,54.7388436122,132.7,61.04298,-7.459,61.4970087751,6.53298,-1.139,6.631526874,54.51,-6.32,54.8751537583,132.06
2022-02-03 13:00:00,61.48374,-7.51052,61.9407635976,7.51374,-1.24052,7.6154565627,53.97,-6.27,54.3329899785,132.3,61.58374,-7.67052,62.059599656,7.51374,-1.24052,7.6154565627,54.07,-6.43,54.4509852987,131.68
2022-02-03 13:30:00,61.3081,-7.6150400000000005,61.7792194821,7.8681,-1.57504,8.0241976927,53.44,-6.04,53.7802491627,132.48,61.4181,-7.76504,61.9070178074,7.8681,-1.57504,8.0241976927,53.55,-6.19,53.9065728831,131.83
2022-02-03 14:00:00,61.38974,-7.67732,61.867935311,9.12974,-1.86732,9.3187465064,52.26,-5.8100000000000005,52.581971244900004,132.27,61.48974,-7.84732,61.9884550255,9.12974,-1.86732,9.3187465064,52.36,-5.98,52.7003795053,131.63
2022-02-03 14:30:00,60.9684,-7.88486,61.4761483486,9.6284,-2.05486,9.8452291075,51.34,-5.83,51.6699574221,132.53,61.0884,-8.04486,61.615845259,9.6284,-2.05486,9.8452291075,51.46,-5.99,51.8074483062,131.9
2022-02-03 15:00:00,60.44382,-7.98218,60.9686031802,8.58382,-1.5621800000000001,8.724813588,51.86,-6.42,52.2558704836,132.41,60.54382,-8.14218,61.0888634314,8.58382,-1.5621800000000001,8.724813588,51.96,-6.58,52.3749749403,131.8
2022-02-03 15:30:00,60.81036,-8.25208,61.3677171455,11.14036,-2.36208,11.3880219027,49.67,-5.89,50.0180067576,132.56,60.90036,-8.41208,61.4785892653,11.14036,-2.36208,11.3880219027,49.76,-6.05,50.1264411264,131.92
2022-02-03 16:00:00,62.38134,-8.4117,62.9459154917,13.79134,-2.7717,14.0671027538,48.59,-5.64,48.9162314575,132.44,62.47134,-8.5717,63.056659936,13.79134,-2.7717,14.0671027538,48.68,-5.8,49.0243041766,131.8
2022-02-03 16:30:00,63.95164,-8.48806,64.5124749274,15.87164,-3.47806,16.2482570651,48.08,-5.01,48.34031961,132.13,64.06164,-8.648060000000001,64.6427309235,15.87164,-3.47806,16.2482570651,48.19,-5.17,48.4665348462,131.5
2022-02-03 17:00:00,64.95288,-8.98772,65.5717601647,15.77288,-3.39772,16.1346907219,49.18,-5.59,49.4966716053,131.89,65.05288,-9.13772,65.6915148485,15.77288,-3.39772,16.1346907219,49.28,-5.74,49.6131635758,131.29
2022-02-03 17:30:00,67.37662,-9.42266,68.0323117651,21.96662,-4.4226600000000005,22.4074165334,45.41,-5.0,45.6844404584,131.59,67.47662,-9.58266,68.1536618187,21.96662,-4.4226600000000005,22.4074165334,45.51,-5.16,45.8015905837,130.96
2022-02-03 18:00:00,66.92972,-10.38224,67.730187706,27.75972,-5.04224,28.2139369585,39.17,-5.34,39.5323222187,131.59,66.99972,-10.54224,67.8240466523,27.75972,-5.04224,28.2139369585,39.24,-5.5,39.6235737914,130.96
2022-02-03 18:30:00,66.5014,-9.95998,67.2431216078,17.8814,-4.44998,18.4267953796,48.62,-5.51,48.9312221388,131.4,66.6114,-10.11998,67.3757568058,17.8814,-4.44998,18.4267953796,48.73,-5.67,49.0587586472,130.77
2022-02-03 19:00:00,66.026,-9.0283,66.6403997354,16.116,-3.9783,16.5997688806,49.91,-5.05,50.1648342965,131.4,66.146,-9.1883,66.7811213809,16.116,-3.9783,16.5997688806,50.03,-5.21,50.3005467167,130.77
2022-02-03 19:30:00,64.71152,-8.122,65.2192280291,16.60152,-4.002,17.0770744072,48.11,-4.12,48.2860901296,130.11,64.79152,-8.272,65.3174329556,16.60152,-4.002,17.0770744072,48.19,-4.27,48.3788073437,129.46
2022-02-03 20:00:00,63.94238,-3.4061,64.0330342657,23.48238,-6.0361,24.2457557868,40.46,2.63,40.5453881471,129.68,63.77238,-12.6361,65.0122101922,23.48238,-6.0361,24.2457557868,40.29,-6.6,40.8270020942,129.04
2022-02-03 20:30:00,61.81746,2.5594,61.8704201474,18.01746,-4.3706,18.5399840672,43.8,6.93,44.3448407371,130.32,61.38746,-16.8906,63.6687726724,18.01746,-4.3706,18.5399840672,43.37,-12.52,45.1409714118,129.69
2022-02-03 21:00:00,59.1678,1.35522,59.1833184106,18.1978,-4.48478,18.7422831184,40.97,5.84,41.384133433,131.43,58.7378,-18.03478,61.4441407987,18.1978,-4.48478,18.7422831184,40.54,-13.55,42.7445212864,130.79
2022-02-03 21:30:00,56.24498,0.08884,56.2450501622,20.06498,-4.32116,20.5250053872,36.18,4.41,36.44777771,132.82,55.82498,-19.76116,59.2193535641,20.06498,-4.32116,20.5250053872,35.76,-15.44,38.9508818899,132.18
2022-02-03 22:00:00,53.94404,-1.28102,53.9592481764,27.28404,-4.69102,27.6843729812,26.66,3.41,26.8771966544,132.82,53.60404,-21.31102,57.6849432501,27.28404,-4.69102,27.6843729812,26.32,-16.62,31.1282315591,132.18
2022-02-03 22:30:00,49.69314,-8.24638,50.3727202577,18.10314,-4.37638,18.6246175736,31.59,-3.87,31.8261684782,133.43,49.50314,-19.11638,53.0659670049,18.10314,-4.37638,18.6246175736,31.4,-14.74,34.6875712612,132.79
2022-02-03 23:00:00,46.60468,-14.85646,48.9153411685,18.64468,-4.33646,19.1423346965,27.96,-10.52,29.8736003856,132.56,46.66468,-15.03646,49.0274156859,18.64468,-4.33646,19.1423346965,28.02,-10.7,29.9935059638,131.93
2022-02-03 23:30:00,44.51288,-13.591380000000001,46.5416168198,18.802880000000002,-4.24138,19.2753106486,25.71,-9.35,27.3573865711,131.07,44.56288,-13.76138,46.6393166052,18.802880000000002,-4.24138,19.2753106486,25.76,-9.52,27.4628476309,130.47
2022-02-04 00:00:00,42.14376,-13.66632,44.3042301511,18.74376,-4.50632,19.2778489173,23.4,-9.16,25.1289792869,131.96,42.19376,-13.83632,44.4044720054,18.74376,-4.50632,19.2778489173,23.45,-9.33,25.2378961088,131.31
2022-02-04 00:30:00,40.80066,-13.76446,43.0598910301,19.73066,-4.79446,20.304821859,21.07,-8.97,22.8999082968,130.84,40.84066,-13.93446,43.1523890964,19.73066,-4.79446,20.304821859,21.11,-9.14,23.0037323059,130.21
2022-02-04 01:00:00,40.32602,-13.86894,42.644289017,19.79602,-4.79894,20.3693945164,20.53,-9.07,22.4442821226,130.65,40.36602,-14.04894,42.7409439035,19.79602,-4.79894,20.3693945164,20.57,-9.25,22.5540994057,130.05
2022-02-04 01:30:00,39.50712,-13.90074,41.8812977741,20.02712,-4.86074,20.6085498966,19.48,-9.04,21.4753812539,130.8,39.55712,-14.08074,41.9884862985,20.02712,-4.86074,20.6085498966,19.53,-9.22,21.5969743251,130.18
2022-02-04 02:00:00,38.8012,-14.27122,41.3424822879,20.0412,-4.84122,20.617640712,18.76,-9.43,20.9967259353,130.72,38.8412,-14.45122,41.4424489736,20.0412,-4.84122,20.617640712,18.8,-9.61,21.113789333,130.11
2022-02-04 02:30:00,38.10866,-14.48682,40.7693257328,20.09866,-4.81682,20.6677983517,18.01,-9.67,20.4418443395,131.92,38.13866,-14.66682,40.8616323158,20.09866,-4.81682,20.6677983517,18.04,-9.85,20.5539314974,131.29
2022-02-04 03:00:00,38.06686,-14.51066,40.7387418055,21.72686,-4.98066,22.2904333627,16.34,-9.53,18.9160381687,132.95,38.11686,-14.69066,40.8498532127,21.72686,-4.98066,22.2904333627,16.39,-9.71,19.0503595767,132.33
2022-02-04 03:30:00,37.80856,-14.48948,40.4899029382,20.07856,-4.91948,20.672441925,17.73,-9.57,20.1478981534,131.99,37.84856,-14.66948,40.5919590257,20.07856,-4.91948,20.672441925,17.77,-9.75,20.2690749666,131.36
2022-02-04 04:00:00,37.6252,-14.37942,40.2793172059,19.5552,-4.71942,20.1166292449,18.07,-9.66,20.4900097609,131.8,37.6652,-14.55942,40.381233287,19.5552,-4.71942,20.1166292449,18.11,-9.84,20.6106210484,131.16
2022-02-04 04:30:00,37.95908,-14.3629,40.5855226757,18.71908,-4.5729,19.2695451544,19.24,-9.79,21.5875357556,131.8,38.01908,-14.5529,40.709180076,18.71908,-4.5729,19.2695451544,19.3,-9.98,21.7276413814,131.21
2022-02-04 05:00:00,37.31686,-14.21288,39.9318669505,10.14686,-2.51288,10.4533886254,27.17,-11.7,29.5820705834,131.97,37.37686,-14.39288,40.0522740697,10.14686,-2.51288,10.4533886254,27.23,-11.88,29.7087074778,131.37
2022-02-04 05:30:00,37.9629,-14.16194,40.5184195271,11.9829,-2.4619400000000002,12.2331942261,25.98,-11.7,28.4929886112,132.02,38.0129,-14.34194,40.6284605834,11.9829,-2.4619400000000002,12.2331942261,26.03,-11.88,28.6128520074,131.37
2022-02-04 06:00:00,39.84102,-13.92238,42.203548897,14.80102,-3.48238,15.2051689732,25.04,-10.44,27.1292314672,132.43,39.91102,-14.10238,42.3292645708,14.80102,-3.48238,15.2051689732,25.11,-10.62,27.2634645634,131.78
2022-02-04 06:30:00,44.11044,-12.51596,45.8517193976,11.00044,-2.83596,11.3601210079,33.11,-9.68,34.4960070153,131.61,44.19044,-12.67596,45.972545604,11.00044,-2.83596,11.3601210079,33.19,-9.84,34.6179389912,131.0
2022-02-04 07:00:00,47.87482,-11.12372,49.1501326211,8.55482,-2.56372,8.9307113642,39.32,-8.56,40.2409741433,131.31,47.97482,-11.29372,49.2862198334,8.55482,-2.56372,8.9307113642,39.42,-8.73,40.3751074302,130.69
2022-02-04 07:30:00,53.2623,-9.60036,54.1206015619,7.9123,-2.26036,8.2288345845,45.35,-7.34,45.9401578143,131.38,53.3623,-9.75036,54.2457793881,7.9123,-2.26036,8.2288345845,45.45,-7.49,46.0630285587,130.79
2022-02-04 08:00:00,58.02368,-7.52868,58.5100714688,17.84368,-4.96868,18.5225456373,40.18,-2.56,40.2614704153,130.81,58.11368,-7.67868,58.6187847851,17.84368,-4.96868,18.5225456373,40.27,-2.71,40.3610827407,130.22
2022-02-04 08:30:00,59.19586,-7.61722,59.6839331954,9.82586,-2.14722,10.0577372439,49.37,-5.47,49.6721028345,129.56,59.31586,-7.76722,59.8222446425,9.82586,-2.14722,10.0577372439,49.49,-5.62,49.8080766543,128.97
2022-02-04 09:00:00,60.2503,-7.32292,60.6936883656,12.4103,-2.89292,12.7430189601,47.84,-4.43,48.044671921,129.62,60.3403,-7.46292,60.8000573932,12.4103,-2.89292,12.7430189601,47.93,-4.57,48.1473758371,129.04
2022-02-04 09:30:00,61.08642,-7.0086,61.4871627446,12.59642,-2.5386,12.8496804153,48.49,-4.47,48.6955952834,129.67,61.18642,-7.1686,61.6049252769,12.59642,-2.5386,12.8496804153,48.59,-4.63,48.8100911698,129.07
2022-02-04 10:00:00,60.57124,-7.38214,61.0194322009,12.56124,-2.15214,12.7442715334,48.01,-5.23,48.2940265457,129.67,60.65124,-7.52214,61.1159185787,12.56124,-2.15214,12.7442715334,48.09,-5.37,48.3888933537,129.07
2022-02-04 10:30:00,60.80784,-7.32554,61.2475055962,24.55784,-2.36554,24.6715075534,36.25,-4.96,36.5877588819,130.37,60.86784,-7.48554,61.3263993347,24.55784,-2.36554,24.6715075534,36.31,-5.12,36.6692037001,129.74
2022-02-04 11:00:00,60.38986,-8.23634,60.9489334395,29.41986,-5.05634,29.851209969,30.97,-3.18,31.1328331509,130.57,60.46986,-8.39634,61.0499999493,29.41986,-5.05634,29.851209969,31.05,-3.34,31.2291226262,129.95
2022-02-04 11:30:00,60.30284,-8.32844,60.8752447625,19.88284,-3.59844,20.2058431375,40.42,-4.73,40.6958142811,130.57,60.41284,-8.47844,61.0048783435,19.88284,-3.59844,20.2058431375,40.53,-4.88,40.822730188,129.95
2022-02-04 12:00:00,60.84578,-7.73616,61.3356104996,16.95578,-3.07616,17.2325632381,43.89,-4.66,44.1366933515,131.1,60.92578,-7.88616,61.4340474668,16.95578,-3.07616,17.2325632381,43.97,-4.8100000000000005,44.2323071973,130.46
2022-02-04 12:30:00,61.66876,-7.81848,62.1624049523,21.06876,-3.67848,21.3874697673,40.6,-4.14,40.8105329541,130.65,61.75876,-7.97848,62.2719887257,21.06876,-3.67848,21.3874697673,40.69,-4.3,40.9165748811,130.04
2022-02-04 13:00:00,60.53348,-8.19416,61.0855666996,18.73348,-3.08416,18.9856607948,41.8,-5.11,42.1111873497,130.21,60.62348,-8.34416,61.1950270317,18.73348,-3.08416,18.9856607948,41.89,-5.26,42.2189495369,129.62
2022-02-04 13:30:00,59.37266,-7.49348,59.8436713278,16.78266,-2.66348,16.9926985022,42.59,-4.83,42.8630026946,130.21,59.45266,-7.43348,59.9155689782,16.78266,-2.66348,16.9926985022,42.67,-4.77,42.9357869382,129.62
2022-02-04 14:00:00,59.37662,-7.54892,59.854567042,18.19662,-3.05892,18.4519367816,41.18,-4.49,41.42405702,131.12,59.46662,-7.70892,59.9642088399,18.19662,-3.05892,18.4519367816,41.27,-4.65,41.5311377162,130.52
2022-02-04 14:30:00,58.27612,-7.90622,58.8099862008,17.22612,-2.75622,17.4452273973,41.05,-5.15,41.3717899057,132.21,58.36612,-8.07622,58.9222308924,17.22612,-2.75622,17.4452273973,41.14,-5.32,41.4825505484,131.59
2022-02-04 15:00:00,57.14348,-9.87848,57.9910482197,18.12348,-2.89848,18.3537928947,39.02,-6.98,39.6393844554,133.06,57.21348,-10.03848,58.0874631433,18.12348,-2.89848,18.3537928947,39.09,-7.14,39.7367298604,132.45
2022-02-04 15:30:00,56.16826,-11.19476,57.2729961054,13.08826,-2.10476,13.2564159744,43.08,-9.09,44.0285645916,133.24,56.27826,-11.16476,57.3750330238,13.08826,-2.10476,13.2564159744,43.19,-9.06,44.1300317244,132.6
2022-02-04 16:00:00,57.75136,-11.13062,58.8142013755,13.16136,-2.40062,13.3785041553,44.59,-8.73,45.4365601691,132.58,57.85136,-11.28062,58.9409216202,13.16136,-2.40062,13.3785041553,44.69,-8.88,45.5636971722,131.96
2022-02-04 16:30:00,59.47044,-10.62824,60.4126867412,9.05044,-1.9482400000000002,9.2577590858,50.42,-8.68,51.1616927007,131.44,59.58044,-10.78824,60.5492770633,9.05044,-1.9482400000000002,9.2577590858,50.53,-8.84,51.2974317096,130.85
2022-02-04 17:00:00,61.67778,-9.90982,62.4688168462,16.70778,-1.90982,16.8165788721,44.97,-8.0,45.6760429547,131.08,61.75778,-10.05982,62.571745772,16.70778,-1.90982,16.8165788721,45.05,-8.15,45.7812734642,130.47
2022-02-04 17:30:00,64.40124,-14.403880000000001,65.9923591986,26.61124,-4.79388,27.0395891203,37.79,-9.61,38.9927711249,130.16,64.73124,-4.95388,64.9205234036,26.61124,-4.79388,27.0395891203,38.12,-0.16,38.1203357803,129.57
2022-02-04 18:00:00,65.94734,-19.12976,68.6658530183,26.85734,-5.12976,27.3428445765,39.09,-14.0,41.521417365,130.96,66.54734,0.47024000000000005,66.5490013955,26.85734,-5.12976,27.3428445765,39.69,5.6,40.0831148989,130.37
2022-02-04 18:30:00,65.77298,-19.38478,68.5700706849,28.53298,-5.50478,29.059138847,37.24,-13.88,39.7425716329,133.19,66.36298,0.18522000000000002,66.3632384753,28.53298,-5.50478,29.059138847,37.83,5.69,38.2555224772,132.56
2022-02-04 19:00:00,64.0427,-20.71408,67.3092900983,27.8327,-4.67408,28.222441658,36.21,-16.04,39.6036071589,132.92,64.6027,-0.9840800000000001,64.6101947121,27.8327,-4.67408,28.222441658,36.77,3.69,36.9546884712,132.32
2022-02-04 19:30:00,61.31764,-22.53786,65.3284632343,26.45764,-4.18786,26.7870283113,34.86,-18.35,39.3946963435,133.34,61.88764,-2.95786,61.9582837121,26.45764,-4.18786,26.7870283113,35.43,1.23,35.4513441212,132.69
2022-02-04 20:00:00,59.8411,-21.75962,63.6744714289,15.2311,-2.64962,15.4598477791,44.61,-19.11,48.5308582244,133.34,60.5311,-2.22962,60.5721493143,15.2311,-2.64962,15.4598477791,45.3,0.42,45.301946978,132.69
2022-02-04 20:30:00,57.06108,-22.3678,61.2885415686,8.97108,-2.9778000000000002,9.4523843133,48.09,-19.39,51.8519064259,133.14,57.74108,-2.7678000000000003,57.8073787367,8.97108,-2.9778000000000002,9.4523843133,48.77,0.21,48.7704521201,132.51
2022-02-04 21:00:00,54.98936,-23.1259,59.6543121997,10.38936,-3.2559,10.8875932152,44.6,-19.87,48.8259859091,133.3,55.61936,-3.4259,55.7247700544,10.38936,-3.2559,10.8875932152,45.23,-0.17,45.2303194771,132.66
2022-02-04 21:30:00,52.85602,-24.12722,58.1023372608,12.41602,-3.64722,12.9406246514,40.44,-20.48,45.3301665561,133.59,53.45602,-4.38722,53.6357508903,12.41602,-3.64722,12.9406246514,41.04,-0.74,41.0466709978,132.96
2022-02-04 22:00:00,50.38968,-24.5591,56.0559474393,10.56968,-3.0891,11.0118424486,39.82,-21.47,45.2392893401,133.93,50.99968,-4.8591,51.2306374439,10.56968,-3.0891,11.0118424486,40.43,-1.77,40.4687261969,133.28
2022-02-04 22:30:00,47.76724,-25.0374,53.9312582458,8.13724,-2.4274,8.4915808645,39.63,-22.61,45.6261876558,133.73,48.37724,-5.2074,48.656699074,8.13724,-2.4274,8.4915808645,40.24,-2.7800000000000002,40.335914518,133.1
2022-02-04 23:00:00,44.73372,-25.39188,51.4378583824,6.69372,-2.22188,7.0528461044,38.04,-23.17,44.5408857119,134.23,45.38372,-5.63188,45.7318282313,6.69372,-2.22188,7.0528461044,38.69,-3.41,38.8399819773,133.59
2022-02-04 23:30:00,42.80826,-24.57958,49.3629707089,8.07826,-2.6895800000000003,8.514230746500001,34.73,-21.89,41.0529536087,133.26,43.42826,-4.52958,43.6638392907,8.07826,-2.6895800000000003,8.514230746500001,35.35,-1.8399999999999999,35.3978544548,132.62
2022-02-05 00:00:00,40.8504,-25.02248,47.9049025206,6.9904,-2.22248,7.3351966238,33.86,-22.8,40.8208231176,133.22,41.4604,-4.81248,41.7387677335,6.9904,-2.22248,7.3351966238,34.47,-2.59,34.5671665023,132.59
2022-02-05 00:30:00,39.24406,-25.29704,46.690860755,6.73406,-2.02704,7.0325283679,32.51,-23.27,39.9799074536,133.87,39.83406,-4.98704,40.1450234032,6.73406,-2.02704,7.0325283679,33.1,-2.96,33.2320869041,133.23
2022-02-05 01:00:00,38.02584,-25.39446,45.7257378989,6.28584,-2.07446,6.6193027425,31.74,-23.32,39.3859111866,134.18,38.62584,-5.24446,38.9802498247,6.28584,-2.07446,6.6193027425,32.34,-3.17,32.4949919218,133.54
2022-02-05 01:30:00,37.1404,-25.64252,45.132561905,5.9904,-1.92252,6.2913412966,31.15,-23.72,39.1530445815,133.6,37.7204,-5.41252,38.1067441395,5.9904,-1.92252,6.2913412966,31.73,-3.49,31.9213564875,132.96
2022-02-05 02:00:00,36.59954,-26.05482,44.9263839347,7.51954,-2.27482,7.8560987675,29.08,-23.78,37.5650742046,133.89,37.16954,-5.88482,37.6325100179,7.51954,-2.27482,7.8560987675,29.65,-3.61,29.868957129400002,133.24
2022-02-05 02:30:00,35.90482,-26.95416,44.896356651,6.65482,-1.99416,6.947179524,29.25,-24.96,38.452101373,133.89,36.51482,-6.70416,37.1251645241,6.65482,-1.99416,6.947179524,29.86,-4.71,30.2291862279,133.24
2022-02-05 03:00:00,35.07166,-27.10104,44.3225417168,6.34166,-1.94104,6.6320651261,28.73,-25.16,38.1895077214,132.38,35.66166,-6.85104,36.3137817232,6.34166,-1.94104,6.6320651261,29.32,-4.91,29.728277784,131.76
2022-02-05 03:30:00,34.9869,-27.2545,44.3496442135,6.4569,-1.9845000000000002,6.7549831872,28.53,-25.27,38.1121214314,132.38,35.5669,-6.8445,36.2194913805,6.4569,-1.9845000000000002,6.7549831872,29.11,-4.86,29.5129073458,131.76
2022-02-05 04:00:00,35.08872,-27.37626,44.5048074125,7.39872,-2.19626,7.7178115827,27.69,-25.18,37.426841972,132.95,35.65872,-6.93626,36.3270700006,7.39872,-2.19626,7.7178115827,28.26,-4.74,28.6547587671,132.32
2022-02-05 04:30:00,35.08334,-26.95776,44.2443394094,7.92334,-2.24776,8.2360027788,27.16,-24.71,36.7185198503,133.08,35.65334,-6.48776,36.2388145912,7.92334,-2.24776,8.2360027788,27.73,-4.24,28.0522815471,132.43
2022-02-05 05:00:00,35.04142,-26.125,43.7083143191,8.00142,-2.265,8.3158250953,27.04,-23.86,36.0619078808,133.16,35.60142,-5.645,36.046180533,8.00142,-2.265,8.3158250953,27.6,-3.38,27.8061935547,132.51
2022-02-05 05:30:00,35.37556,-24.70878,43.1503656346,8.92556,-2.47878,9.2633671849,26.45,-22.23,34.5510549767,131.6,35.93556,-4.66878,36.2375768947,8.92556,-2.47878,9.2633671849,27.01,-2.19,27.0986383422,130.98
2022-02-05 06:00:00,36.45538,-24.01746,43.6558485864,9.23538,-2.45746,9.55674387,27.22,-21.56,34.7240838612,131.6,37.02538,-4.05746,37.2470367385,9.23538,-2.45746,9.55674387,27.79,-1.6,27.8360216267,130.98
2022-02-05 06:30:00,38.85954,-21.57372,44.4464761668,11.75954,-2.39372,12.000694832,27.1,-19.18,33.2006385481,131.24,39.41954,-2.08372,39.4745743847,11.75954,-2.39372,12.000694832,27.66,0.31,27.661737111,130.63
2022-02-05 07:00:00,41.18256,-21.41694,46.4186230636,13.03256,-2.73694,13.3168487533,28.15,-18.68,33.7840924105,129.7,41.76256,-1.58694,41.7927002755,13.03256,-2.73694,13.3168487533,28.73,1.15,28.7530067993,129.11
2022-02-05 07:30:00,43.11904,-20.85524,47.8977311151,10.99904,-2.95524,11.3891318536,32.12,-17.9,36.7709722471,130.76,43.72904,-1.29524,43.7482180892,10.99904,-2.95524,11.3891318536,32.73,1.6600000000000001,32.7720689002,130.14
2022-02-05 08:00:00,44.82112,-15.97056,47.5814205838,12.20112,-2.52056,12.4587540295,32.62,-13.45,35.2840884819,129.76,45.22112,-4.96056,45.4923823246,12.20112,-2.52056,12.4587540295,33.02,-2.44,33.1100286922,129.17
2022-02-05 08:30:00,49.50486,-9.35998,50.3819450718,12.53486,-3.18998,12.9343993915,36.97,-6.17,37.4813260171,130.3,49.57486,-9.50998,50.478772406,12.53486,-3.18998,12.9343993915,37.04,-6.32,37.5753110433,129.7
2022-02-05 09:00:00,52.4167,-8.69536,53.1330379747,16.1167,-3.73536,16.5439092484,36.3,-4.96,36.6372979353,132.8,52.5067,-8.86536,53.2498652845,16.1167,-3.73536,16.5439092484,36.39,-5.13,36.7498163261,132.19
2022-02-05 09:30:00,54.99238,-8.07426,55.5819712912,16.42238,-3.21426,16.7339783737,38.57,-4.86,38.8749855305,133.02,55.08238,-8.22426,55.6929711814,16.42238,-3.21426,16.7339783737,38.66,-5.01,38.9832746187,132.42
2022-02-05 10:00:00,56.8748,-7.77738,57.4040984138,17.6448,-3.51738,17.9919684611,39.23,-4.26,39.4606196099,133.09,56.9548,-7.93738,57.5052279737,17.6448,-3.51738,17.9919684611,39.31,-4.42,39.5577110056,132.47
2022-02-05 10:30:00,57.85888,-7.44636,58.3360803629,18.61888,-3.71636,18.9861534836,39.24,-3.73,39.4168809015,133.37,57.93888,-7.6063600000000005,58.4360379227,18.61888,-3.71636,18.9861534836,39.32,-3.89,39.5119538874,132.74
2022-02-05 11:00:00,58.53456,-7.3586,58.9952854757,19.45456,-3.9186,19.8452848494,39.08,-3.44,39.2311101041,133.37,58.61456,-7.5086,59.0935336391,19.45456,-3.9186,19.8452848494,39.16,-3.59,39.3242126431,132.74
2022-02-05 11:30:00,58.44228,-7.3842,58.9069308421,19.82228,-4.0442,20.2306287109,38.62,-3.34,38.7641587036,133.52,58.52228,-7.5542,59.0078231596,19.82228,-4.0442,20.2306287109,38.7,-3.51,38.8588484132,132.88
2022-02-05 12:00:00,58.34154,-7.62192,58.8373092014,20.44154,-4.08192,20.8451104209,37.9,-3.54,38.0649655195,133.3,58.42154,-7.77192,58.9362288958,20.44154,-4.08192,20.8451104209,37.98,-3.69,38.1588325293,132.67
2022-02-05 12:30:00,59.1993,-7.32494,59.6507490858,20.2993,-4.17494,20.7241816363,38.9,-3.15,39.0273301675,133.95,59.2693,-7.48494,59.7400556519,20.2993,-4.17494,20.7241816363,38.97,-3.31,39.1103183316,133.28
2022-02-05 13:00:00,59.84892,-7.52654,60.3203284933,23.69892,-4.22654,24.0728571121,36.15,-3.3,36.300309916,133.76,59.91892,-7.68654,60.4099318915,23.69892,-4.22654,24.0728571121,36.22,-3.46,36.3848869725,133.14
2022-02-05 13:30:00,59.0337,-7.8563,59.5541701762,23.8837,-4.2263,24.2547466979,35.15,-3.63,35.3369410108,133.99,59.1137,-8.0263,59.6561063042,23.8837,-4.2263,24.2547466979,35.23,-3.8,35.4343463323,133.36
2022-02-05 14:00:00,57.97628,-8.26456,58.5623769551,24.31628,-4.25456,24.6856791244,33.66,-4.01,33.8980191162,132.56,58.04628,-8.43456,58.6558814121,24.31628,-4.25456,24.6856791244,33.73,-4.18,33.988017006,131.95
2022-02-05 14:30:00,56.57132,-8.76024,57.2455766972,24.11132,-4.22024,24.477871186,32.46,-4.54,32.7759546009,132.96,56.62132,-8.92024,57.319669924,24.11132,-4.22024,24.477871186,32.51,-4.7,32.8479847175,132.34
2022-02-05 15:00:00,55.33206,-9.06006,56.0689000342,23.65206,-4.27006,24.0344202062,31.68,-4.79,32.0400764668,132.96,55.41206,-9.24006,56.1771759903,23.65206,-4.27006,24.0344202062,31.76,-4.97,32.1465161409,132.34
2022-02-05 15:30:00,56.19328,-8.82264,56.8816639501,19.23328,-4.01264,19.6474003198,36.96,-4.8100000000000005,37.2716742312,133.14,56.27328,-8.98264,56.9856987614,19.23328,-4.01264,19.6474003198,37.04,-4.97,37.3719480359,132.51
2022-02-05 16:00:00,55.40178,-9.07166,56.1395782165,19.77178,-4.20166,20.213293426,35.63,-4.87,35.9612819571,133.31,55.47178,-9.24166,56.2363463956,19.77178,-4.20166,20.213293426,35.7,-5.04,36.0540094858,132.68
2022-02-05 16:30:00,56.46262,-9.10334,57.1917673833,19.97262,-4.42334,20.4565756279,36.49,-4.68,36.7888909863,133.17,56.53262,-9.27334,57.2881485023,19.97262,-4.42334,20.4565756279,36.56,-4.85,36.8802941962,132.54
2022-02-05 17:00:00,58.10722,-8.9017,58.7851110318,19.57722,-4.6517,20.1222726306,38.53,-4.25,38.7636866152,132.66,58.20722,-9.0517,58.9068224658,19.57722,-4.6517,20.1222726306,38.63,-4.4,38.8797749479,132.03
2022-02-05 17:30:00,59.3222,-8.93578,59.9914291966,20.0322,-4.94578,20.6337048697,39.29,-3.99,39.4920776865,131.26,59.3922,-9.10578,60.086176865,20.0322,-4.94578,20.6337048697,39.36,-4.16,39.5792268747,130.66
2022-02-05 18:00:00,61.30894,-8.283760000000001,61.8660391787,26.40894,-4.32376,26.7605495545,34.9,-3.96,35.1239462475,130.94,61.37894,-8.45376,61.9583758152,26.40894,-4.32376,26.7605495545,34.97,-4.13,35.2130345185,130.33
2022-02-05 18:30:00,60.60072,-8.75706,61.2301671104,27.01072,-4.49706,27.3825225931,33.59,-4.26,33.8590563956,130.66,60.67072,-8.91706,61.322509932,27.01072,-4.49706,27.3825225931,33.66,-4.42,33.9489616925,130.05
2022-02-05 19:00:00,58.90376,-9.49622,59.664320464,19.95376,-4.9362200000000005,20.5552622466,38.95,-4.5600000000000005,39.2160184108,131.03,59.00376,-9.66622,59.7902960624,19.95376,-4.9362200000000005,20.5552622466,39.05,-4.73,39.335421696,130.41
2022-02-05 19:30:00,58.61012,-9.1493,59.3199448491,23.33012,-4.0493,23.6789216331,35.28,-5.1,35.6467165388,131.13,58.67012,-9.3093,59.4040911664,23.33012,-4.0493,23.6789216331,35.34,-5.26,35.7293044992,130.5
2022-02-05 20:00:00,56.96158,-9.28926,57.7140532925,25.79158,-4.01926,26.1028743598,31.17,-5.27,31.6123678329,131.09,57.03158,-9.44926,57.8090791472,25.79158,-4.01926,26.1028743598,31.24,-5.43,31.7083979412,130.47
2022-02-05 20:30:00,54.769,-9.74754,55.6296494421,26.009,-4.10754,26.3313494879,28.76,-5.64,29.3078010093,131.61,54.839,-9.91754,55.7285700575,26.009,-4.10754,26.3313494879,28.83,-5.8100000000000005,29.4096072738,131.0
2022-02-05 21:00:00,52.49418,-10.62402,53.558460908,16.40418,-3.83402,16.8462705319,36.09,-6.79,36.7231834132,132.01,52.57418,-10.79402,53.6708046375,16.40418,-3.83402,16.8462705319,36.17,-6.96,36.8335512814,131.4
2022-02-05 21:30:00,50.46514,-11.0633,51.6635941656,16.16514,-3.7833,16.601961032,34.3,-7.28,35.0640613734,132.04,50.54514,-11.2333,51.7783565451,16.16514,-3.7833,16.601961032,34.38,-7.45,35.1779320029,131.43
2022-02-05 22:00:00,48.8629,-11.11864,50.1119461991,16.2129,-3.76864,16.6451426506,32.65,-7.35,33.4670733707,132.52,48.9229,-11.29864,50.2106503668,16.2129,-3.76864,16.6451426506,32.71,-7.53,33.565532917,131.91
2022-02-05 22:30:00,46.84006,-10.07508,47.9113604254,16.44006,-3.82508,16.8791827353,30.4,-6.25,31.0358260725,133.62,46.90006,-10.24508,48.0060130839,16.44006,-3.82508,16.8791827353,30.46,-6.42,31.1292145741,132.98
2022-02-05 23:00:00,44.8955,-11.91144,46.4487709539,16.2955,-3.77144,16.7262392642,28.6,-8.14,29.735830239,133.11,45.0255,-9.47144,46.0109098576,16.2955,-3.77144,16.7262392642,28.73,-5.7,29.2899795152,132.48
2022-02-05 23:30:00,42.22378,-22.4156,47.804881768,13.09378,-2.7556000000000003,13.38059812,29.13,-19.66,35.1435982791,133.45,42.80378,-2.4956,42.8764690903,13.09378,-2.7556000000000003,13.38059812,29.71,0.26,29.7111376423,132.8
2022-02-06 00:00:00,40.5912,-22.33198,46.3288554592,12.3212,-2.50198,12.5726637337,28.27,-19.83,34.5314610175,131.05,41.1712,-2.54198,41.2495984436,12.3212,-2.50198,12.5726637337,28.85,-0.04,28.8500277296,130.43
2022-02-06 00:30:00,39.68094,-20.98488,44.8881074217,12.370940000000001,-2.48488,12.618034121800001,27.31,-18.5,32.986150124,130.5,40.24094,-1.38488,40.2647630652,12.370940000000001,-2.48488,12.618034121800001,27.87,1.1,27.8916994821,129.92
2022-02-06 01:00:00,39.2782,-19.45694,43.8332009943,14.2582,-3.03694,14.5780407395,25.02,-16.42,29.9268575029,129.86,39.7682,-0.17694000000000001,39.7685936262,14.2582,-3.03694,14.5780407395,25.51,2.86,25.6698208019,129.27
2022-02-06 01:30:00,38.89742,-19.78582,43.6404394539,19.74742,-4.76582,20.3143702075,19.15,-15.02,24.3376847707,130.97,39.34742,-0.15582000000000001,39.3477285307,19.74742,-4.76582,20.3143702075,19.6,4.61,20.1348479011,130.37
2022-02-06 02:00:00,37.91836,-20.01422,42.8762291637,18.46836,-4.36422,18.9770054882,19.45,-15.65,24.9644747591,131.51,38.37836,-0.23422,38.3790747061,18.46836,-4.36422,18.9770054882,19.91,4.13,20.3338387915,130.9
2022-02-06 02:30:00,37.49626,-20.18696,42.5850075499,18.22626,-4.26696,18.7190678515,19.27,-15.92,24.9955856103,132.15,37.94626,-0.17696,37.9466726187,18.22626,-4.26696,18.7190678515,19.72,4.09,20.1396747739,131.5
2022-02-06 03:00:00,36.51296,-21.94776,42.6016480547,17.10296,-3.90776,17.5437119498,19.41,-18.04,26.4988622397,132.87,36.97296,-1.84776,37.0191030169,17.10296,-3.90776,17.5437119498,19.87,2.06,19.9764986922,132.23
2022-02-06 03:30:00,35.92818,-21.94942,42.1023889637,17.17818,-3.93942,17.6240999217,18.75,-18.01,25.9985114959,133.23,36.37818,-1.94942,36.4303749425,17.17818,-3.93942,17.6240999217,19.2,1.99,19.3028521209,132.58
2022-02-06 04:00:00,35.96714,-22.134900000000002,42.2325580304,18.74714,-4.4249,19.2622687706,17.22,-17.71,24.701669984,132.85,36.39714,-1.9249,36.4480046119,18.74714,-4.4249,19.2622687706,17.65,2.5,17.8261745756,132.21
2022-02-06 04:30:00,35.6209,-22.04898,41.8927921706,18.5209,-4.34898,19.0246514778,17.1,-17.7,24.6109731624,133.53,36.0609,-1.9089800000000001,36.1113931253,18.5209,-4.34898,19.0246514778,17.54,2.44,17.7089017164,132.87
2022-02-06 05:00:00,35.62062,-22.0353,41.8853556183,18.31062,-4.2753,18.8031113084,17.31,-17.76,24.8002762081,133.31,36.05062,-1.7953000000000001,36.0952947692,18.31062,-4.2753,18.8031113084,17.74,2.48,17.9125095953,132.68
2022-02-06 05:30:00,35.88424,-22.11358,42.1507900376,18.21424,-4.26358,18.7065938427,17.67,-17.85,25.1167553637,133.75,36.32424,-1.85358,36.371502174,18.21424,-4.26358,18.7065938427,18.11,2.41,18.2696524324,133.11
2022-02-06 06:00:00,35.55522,-22.87846,42.2799905537,16.08522,-3.68846,16.5026979497,19.47,-19.19,27.3374651349,133.75,36.03522,-2.9284600000000003,36.1540171823,16.08522,-3.68846,16.5026979497,19.95,0.76,19.9644709422,133.11
2022-02-06 06:30:00,36.46272,-22.75648,42.9812439535,11.63272,-2.13648,11.8272871525,24.83,-20.62,32.2755836508,132.12,37.00272,-2.70648,37.1015676406,11.63272,-2.13648,11.8272871525,25.37,-0.5700000000000001,25.3764024243,131.5
2022-02-06 07:00:00,38.30474,-22.3875,44.3672543969,16.27474,-3.7175000000000002,16.6939201004,22.03,-18.67,28.8771501364,131.56,38.79474,-2.5475,38.8782922454,16.27474,-3.7175000000000002,16.6939201004,22.52,1.17,22.5503725025,130.92
2022-02-06 07:30:00,40.10886,-21.7976,45.6492718043,18.21886,-4.3476,18.7304160514,21.89,-17.45,27.9941886827,130.78,40.61886,-2.1076,40.6735020063,18.21886,-4.3476,18.7304160514,22.4,2.24,22.5117213913,130.12
2022-02-06 08:00:00,41.88408,-21.45874,47.0611695545,19.26408,-4.31874,19.7422464131,22.62,-17.14,28.3803453115,130.15,42.39408,-1.80874,42.43264733,19.26408,-4.31874,19.7422464131,23.13,2.51,23.2657903369,129.57
2022-02-06 08:30:00,45.06254,-19.76952,49.2083979853,19.91254,-4.27952,20.3672173034,25.15,-15.49,29.5374778883,130.01,45.59254,-0.17952,45.5928934274,19.91254,-4.27952,20.3672173034,25.68,4.1,26.0052379339,129.43
2022-02-06 09:00:00,48.27826,-17.1309,51.2275133443,21.01826,-4.4109,21.4761098022,27.26,-12.72,30.0816555395,129.71,48.80826,2.0891,48.8529485603,21.01826,-4.4109,21.4761098022,27.79,6.5,28.5400437981,129.12
2022-02-06 09:30:00,51.29728,-16.61506,53.9209713767,20.88728,-4.22506,21.3103166988,30.41,-12.39,32.8371771016,130.26,51.86728,3.09494,51.9595360661,20.88728,-4.22506,21.3103166988,30.98,7.32,31.833045723,129.69
2022-02-06 10:00:00,53.53556,-15.94486,55.8595985032,20.38556,-3.70486,20.7194846493,33.15,-12.24,35.3375168907,131.59,54.13556,3.42514,54.2438055499,20.38556,-3.70486,20.7194846493,33.75,7.13,34.4949184663,130.99
2022-02-06 10:30:00,55.08488,-15.73608,57.2884649679,20.91488,-3.19608,21.1576731419,34.17,-12.54,36.3983584795,130.37,55.70488,3.91392,55.8422100707,20.91488,-3.19608,21.1576731419,34.79,7.11,35.5091002421,129.79
2022-02-06 11:00:00,55.3611,-15.41358,57.4667716305,19.0311,-3.17358,19.293894817400002,36.33,-12.24,38.3364904497,131.49,55.9911,4.1664200000000005,56.1459022087,19.0311,-3.17358,19.293894817400002,36.96,7.34,37.6817887049,130.87
2022-02-06 11:30:00,57.58434,-15.47468,59.6273589415,20.34434,-3.57468,20.6560041426,37.24,-11.9,39.0951096686,131.23,58.24434,4.02532,58.3832710897,20.34434,-3.57468,20.6560041426,37.9,7.6,38.6544952108,130.61
2022-02-06 12:00:00,58.0094,-16.412,60.2863519576,23.2194,-4.202,23.5965535695,34.79,-12.21,36.8704244619,130.91,58.5994,3.188,58.6860547691,23.2194,-4.202,23.5965535695,35.38,7.39,36.1435540588,130.3
2022-02-06 12:30:00,58.04264,-16.4923,60.3402354773,24.42264,-4.6123,24.8543488319,33.62,-11.88,35.657240499,131.28,58.65264,3.1777,58.7386581074,24.42264,-4.6123,24.8543488319,34.23,7.79,35.105227531,130.67
2022-02-06 13:00:00,58.3267,-16.47278,60.6082206785,23.3867,-4.46278,23.8086988771,34.94,-12.01,36.9464978043,131.52,58.9567,3.10722,59.0385237876,23.3867,-4.46278,23.8086988771,35.57,7.57,36.3666028108,130.91
2022-02-06 13:30:00,58.75748,-16.39094,61.0008554861,22.54748,-4.62094,23.0161234971,36.21,-11.77,38.0748867365,131.24,59.38748,3.27906,59.477937214,22.54748,-4.62094,23.0161234971,36.84,7.9,37.6775211499,130.62
2022-02-06 14:00:00,58.15184,-16.76284,60.519660444,24.40184,-4.41284,24.7976400541,33.75,-12.35,35.9386282432,131.5,58.75184,2.91716,58.8242171716,24.40184,-4.41284,24.7976400541,34.35,7.33,35.1233739837,130.9
2022-02-06 14:30:00,57.68114,-16.83804,60.0885471845,21.84114,-4.49804,22.2995013474,35.84,-12.34,37.9048967813,131.6,58.31114,2.9219600000000003,58.3843035271,21.84114,-4.49804,22.2995013474,36.47,7.42,37.217164051,130.99
2022-02-06 15:00:00,57.3513,-16.9529,59.804451591,19.2913,-4.0629,19.7144975107,38.06,-12.89,40.1835252311,131.81,58.0113,2.6571,58.0721198864,19.2913,-4.0629,19.7144975107,38.72,6.72,39.2988142315,131.21
2022-02-06 15:30:00,56.9733,-16.87,59.4184635689,18.7833,-3.76,19.1559379538,38.19,-13.11,40.3775705064,131.5,57.643299999999996,2.74,57.7083844419,18.7833,-3.76,19.1559379538,38.86,6.5,39.3998680201,130.86
2022-02-06 16:00:00,57.27466,-16.88444,59.7115649789,20.43466,-4.02444,20.8271804772,36.84,-12.86,39.0200615069,131.41,57.90466,2.56556,57.9614677853,20.43466,-4.02444,20.8271804772,37.47,6.59,38.0450916677,130.78
2022-02-06 16:30:00,58.0932,-16.43638,60.3736239905,23.8932,-3.65638,24.1713491751,34.2,-12.78,36.5098397696,130.88,58.6832,2.90362,58.7549910335,23.8932,-3.65638,24.1713491751,34.79,6.5600000000000005,35.4030747252,130.26
2022-02-06 17:00:00,59.80756,-10.71044,60.7590138016,28.04756,-4.39044,28.3891103303,31.76,-6.32,32.3827114368,130.55,60.16756,-0.13044,60.1677013932,28.04756,-4.39044,28.3891103303,32.12,4.26,32.4012654074,129.92
2022-02-06 17:30:00,63.13772,-4.43602,63.293364267,33.00772,-6.35602,33.6141126588,30.13,1.92,30.1911129308,131.08,63.20772,-4.60602,63.3753208105,33.00772,-6.35602,33.6141126588,30.2,1.75,30.2506611498,130.5
2022-02-06 18:00:00,64.84928,-4.29556,64.9913913702,34.19928,-6.75556,34.8601254076,30.65,2.46,30.748562568,132.81,64.91928,-4.44556,65.0713141056,34.19928,-6.75556,34.8601254076,30.72,2.31,30.8067281612,132.2
2022-02-06 18:30:00,64.52348,-4.58978,64.6865175424,34.61348,-6.96978,35.3082261089,29.91,2.38,30.0045413229,132.74,64.60348,-4.73978,64.7771189739,34.61348,-6.96978,35.3082261089,29.99,2.23,30.0727950148,132.13
2022-02-06 19:00:00,62.7601,-5.09462,62.9665411544,27.6301,-5.01462,28.081467906,35.13,-0.08,35.1300910901,132.84,62.8301,-5.97462,63.113529058,27.6301,-5.01462,28.081467906,35.2,-0.96,35.2130884757,132.22
2022-02-06 19:30:00,60.41048,1.63468,60.4325928,24.68048,-3.88532,24.9844312429,35.73,5.52,36.1538836088,133.81,59.94048,-18.01532,62.5892394692,24.68048,-3.88532,24.9844312429,35.26,-14.13,37.9858460482,133.18
2022-02-06 20:00:00,58.97828,1.03678,58.9873920811,25.41828,-4.02322,25.7347091945,33.56,5.06,33.9393164339,130.43,58.52828,-18.56322,61.4015691699,25.41828,-4.02322,25.7347091945,33.11,-14.54,36.1619095182,129.83
2022-02-06 20:30:00,56.87094,0.7152000000000001,56.8754369436,25.90094,-4.4348,26.2778641431,30.97,5.15,31.3952767148,130.34,56.43094,-18.9048,59.5133804478,25.90094,-4.4348,26.2778641431,30.53,-14.47,33.7855264869,129.73
2022-02-06 21:00:00,53.79882,-0.24444000000000002,53.7993753152,18.06882,-4.49444,18.6194051222,35.73,4.25,35.9818759933,130.29,53.32882,-20.05444,56.9749384055,18.06882,-4.49444,18.6194051222,35.26,-15.56,38.5406434819,129.7
2022-02-06 21:30:00,51.3618,-0.547,51.3647126755,13.1618,-4.107,13.787691186,38.2,3.56,38.3655261921,130.99,50.8818,-20.507,54.8588609091,13.1618,-4.107,13.787691186,37.72,-16.4,41.1309907491,130.39
2022-02-06 22:00:00,48.40476,-0.9884600000000001,48.41485148,8.19476,-2.13846,8.4691854761,40.21,1.15,40.2264415528,131.52,47.89476,-21.24846,52.396613324,8.19476,-2.13846,8.4691854761,39.7,-19.11,44.0599829778,130.91
2022-02-06 22:30:00,46.40264,-1.3158400000000001,46.4212928932,8.89264,-2.54584,9.2498836466,37.51,1.23,37.530161204,132.76,45.90264,-21.76584,50.8016156227,8.89264,-2.54584,9.2498836466,37.01,-19.22,41.7030994052,132.11
2022-02-06 23:00:00,43.86292,0.2509,43.8636375798,7.46292,-2.0491,7.7391204756,36.4,2.3,36.4725924497,133.37,43.37292,-20.2291,47.8584023567,7.46292,-2.0491,7.7391204756,35.91,-18.18,40.2497267071,132.73
2022-02-06 23:30:00,41.0921,-4.52132,41.3400897066,9.2321,-2.67132,9.6108075078,31.86,-1.85,31.9136663516,133.48,40.8021,-17.87132,44.5443087605,9.2321,-2.67132,9.6108075078,31.57,-15.2,35.0386201212,132.82
2022-02-07 00:00:00,38.83684,-20.2136,43.78229969,8.68684,-2.3936,9.010577681,30.15,-17.82,35.0224913448,133.2,39.35684,-3.1336,39.4813918669,8.68684,-2.3936,9.010577681,30.67,-0.74,30.6789259916,132.55
2022-02-07 00:30:00,37.4012,-21.8437,43.3127809212,6.4612,-1.8336999999999999,6.7163651725,30.94,-20.01,36.8467596947,131.55,37.9812,-2.2837,38.0497942061,6.4612,-1.8336999999999999,6.7163651725,31.52,-0.45,31.5232120825,130.92
2022-02-07 01:00:00,36.9648,-21.99348,43.0129004085,8.7248,-2.66348,9.1222947086,28.24,-19.33,34.2220177663,131.45,37.5048,-2.41348,37.5823749749,8.7248,-2.66348,9.1222947086,28.78,0.25,28.781085803,130.84
