Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-07 01:30:00,36.34292,-22.32194,42.650637035,9.54292,-2.93194,9.9831655446,26.8,-19.39,33.0788769459,131.55,36.88292,-2.60194,36.9745842369,9.54292,-2.93194,9.9831655446,27.34,0.33,27.3419915149,130.94
2022-02-07 02:00:00,35.92624,-22.51278,42.3971695266,10.37624,-3.17278,10.8504787667,25.55,-19.34,32.0443146283,132.17,36.45624,-2.65278,36.5526288612,10.37624,-3.17278,10.8504787667,26.08,0.52,26.085183534,131.53
2022-02-07 02:30:00,35.76636,-22.49316,42.251328434,8.99636,-2.7931600000000003,9.419991297,26.77,-19.7,33.2373720381,132.56,36.30636,-2.64316,36.4024459513,8.99636,-2.7931600000000003,9.419991297,27.31,0.15,27.3104119339,131.95
2022-02-07 03:00:00,35.17212,-22.56094,41.7860507703,8.77212,-2.71094,9.1814642067,26.4,-19.85,33.0300242204,132.6,35.71212,-2.55094,35.8031117332,8.77212,-2.71094,9.1814642067,26.94,0.16,26.9404751257,131.95
2022-02-07 03:30:00,34.70024,-23.52386,41.9222929401,7.35024,-1.87386,7.5853397654,27.35,-21.65,34.8818720828,133.07,35.25024,-3.41386,35.4151642684,7.35024,-1.87386,7.5853397654,27.9,-1.54,27.9424694685,132.45
2022-02-07 04:00:00,34.89018,-22.30682,41.4115790443,7.50018,-1.16682,7.5903997882,27.39,-21.14,34.5993020161,133.45,35.44018,-2.14682,35.5051432126,7.50018,-1.16682,7.5903997882,27.94,-0.98,27.9571815461,132.83
2022-02-07 04:30:00,34.66758,-22.06154,41.092002266,2.78758,-0.09154000000000001,2.7890826141,31.88,-21.97,38.7171189527,133.62,35.27758,-1.91154,35.3293310979,2.78758,-0.09154000000000001,2.7890826141,32.49,-1.82,32.5409357579,132.98
2022-02-07 05:00:00,34.99016,-22.13158,41.40190974,2.52016,-0.08158,2.5214800658,32.47,-22.05,39.2492471265,133.65,35.60016,-2.02158,35.65751222,2.52016,-0.08158,2.5214800658,33.08,-1.94,33.1368375075,132.98
2022-02-07 05:30:00,36.02282,-21.64176,42.0239138664,1.9228200000000002,0.22824000000000003,1.9363187367,34.1,-21.87,40.510577631,133.55,36.65282,-1.73176,36.6937079981,1.9228200000000002,0.22824000000000003,1.9363187367,34.73,-1.96,34.7852626841,132.91
2022-02-07 06:00:00,38.06452,-12.7337,40.1379471139,3.06452,0.1363,3.0675495954,35.0,-12.87,37.2912442807,133.09,38.12452,-12.6937,40.1821981096,3.06452,0.1363,3.0675495954,35.06,-12.83,37.3337983602,132.46
2022-02-07 06:30:00,44.40842,-14.9934,46.8712044912,10.63842,-1.5434,10.7497936565,33.77,-13.45,36.3499023382,131.12,44.90842,0.4566,44.9107411479,10.63842,-1.5434,10.7497936565,34.27,2.0,34.328310474,130.49
2022-02-07 07:00:00,49.92638,-14.47944,51.9836282171,18.01638,-1.74944,18.1011184356,31.91,-12.73,34.3555090197,131.18,50.53638,5.04056,50.7871336917,18.01638,-1.74944,18.1011184356,32.52,6.79,33.2212958808,130.57
2022-02-07 07:30:00,54.88312,-15.09578,56.9213442809,20.77312,-1.40578,20.8206323617,34.11,-13.69,36.7547031004,131.18,55.48312,4.1542200000000005,55.6384233129,20.77312,-1.40578,20.8206323617,34.71,5.5600000000000005,35.152492088,130.57
2022-02-07 08:00:00,56.89024,-14.33762,58.669129485,22.93024,-0.9476200000000001,22.9498124202,33.96,-13.39,36.5044339773,130.2,57.51024,4.81238,57.7112355276,22.93024,-0.9476200000000001,22.9498124202,34.58,5.76,35.0564402072,129.61
2022-02-07 08:30:00,59.97894,-13.28348,61.4322723366,24.70894,-0.7834800000000001,24.7213583129,35.27,-12.5,37.4195523757,129.94,60.60894,5.70652,60.8769905501,24.70894,-0.7834800000000001,24.7213583129,35.9,6.49,36.4819146976,129.33
2022-02-07 09:00:00,61.34226,-11.93106,62.491783897,22.92226,-1.15106,22.9511425125,38.42,-10.78,39.9036940646,129.3,61.96226,6.87894,62.342934482,22.92226,-1.15106,22.9511425125,39.04,8.03,39.8572766255,128.69
2022-02-07 09:30:00,63.01506,-11.1402,63.9922014221,24.10506,-1.2502,24.1374588067,38.91,-9.89,40.1472315359,130.34,63.61506,7.7998,64.0914404491,24.10506,-1.2502,24.1374588067,39.51,9.05,40.5332283442,129.72
2022-02-07 10:00:00,64.3857,-10.09556,65.1723767881,14.2057,-0.19556,14.2070460055,50.18,-9.9,51.1472619013,130.81,65.0957,8.84444,65.6937917722,14.2057,-0.19556,14.2070460055,50.89,9.04,51.6866878413,130.19
2022-02-07 10:30:00,65.4706,-11.39104,66.454159062,14.1106,-0.39104000000000005,14.1160173081,51.36,-11.0,52.5247522602,130.77,66.1906,7.86896,66.6567030376,14.1106,-0.39104000000000005,14.1160173081,52.08,8.26,52.7309586486,130.19
2022-02-07 11:00:00,64.79592,-11.58538,65.8234933621,8.40592,-0.72538,8.4371599007,56.39,-10.86,57.4262283282,131.82,65.56592,7.61462,66.0066080267,8.40592,-0.72538,8.4371599007,57.16,8.34,57.7652248329,131.21
2022-02-07 11:30:00,64.70884,-11.9052,65.794891604,10.27884,-1.5152,10.3899173618,54.43,-10.39,55.4127873329,131.73,65.43884,7.3948,65.8553327194,10.27884,-1.5152,10.3899173618,55.16,8.91,55.874982774,131.1
2022-02-07 12:00:00,65.52138,-12.02154,66.6150783312,20.34138,-2.14154,20.4537999862,45.18,-9.88,46.2476680493,131.97,66.17138,7.19846,66.5617709911,20.34138,-2.14154,20.4537999862,45.83,9.34,46.7720482767,131.34
2022-02-07 12:30:00,65.70974,-11.75852,66.7535221802,18.58974,-2.11852,18.710065747,47.12,-9.64,48.0959873586,131.78,66.39974,7.42148,66.8132010718,18.58974,-2.11852,18.710065747,47.81,9.54,48.7525148069,131.15
2022-02-07 13:00:00,65.08984,-11.67706,66.1289724816,9.21984,-1.49706,9.3405908951,55.87,-10.18,56.7898696952,131.65,65.85984,7.39294,66.2734795123,9.21984,-1.49706,9.3405908951,56.64,8.89,57.3334256782,131.02
2022-02-07 13:30:00,64.82582,-11.82404,65.8953326162,10.03582,-1.33404,10.1240972829,54.79,-10.49,55.7851611094,131.21,65.57582,7.26596,65.9771350044,10.03582,-1.33404,10.1240972829,55.54,8.6,56.2018825307,130.58
2022-02-07 14:00:00,64.14454,-12.20568,65.2954871034,9.91454,-1.64568,10.0501923401,54.23,-10.56,55.2485882173,131.28,64.88454,6.92432,65.2529672772,9.91454,-1.64568,10.0501923401,54.97,8.57,55.6340345472,130.64
2022-02-07 14:30:00,63.86258,-12.4848,65.0714941837,11.67258,-2.0848,11.8572979593,52.19,-10.4,53.2161263152,131.46,64.57258,6.6752,64.9166880155,11.67258,-2.0848,11.8572979593,52.9,8.76,53.620402833200004,130.79
2022-02-07 15:00:00,63.33702,-13.89558,64.843390149,13.47702,-3.10558,13.8302095146,49.86,-10.79,51.0141519581,131.55,64.04702,5.7144200000000005,64.3014414054,13.47702,-3.10558,13.8302095146,50.57,8.82,51.3333936147,130.88
2022-02-07 15:30:00,63.44546,-13.6552,64.8983118552,13.82546,-2.4052,14.0331155219,49.62,-11.25,50.8793366702,133.09,64.14546,5.8848,64.4148345465,13.82546,-2.4052,14.0331155219,50.32,8.29,50.9982989912,132.42
2022-02-07 16:00:00,64.73288,-13.16032,66.0570948165,15.02288,-2.80032,15.2816463641,49.71,-10.36,50.7780828705,132.79,65.43288,6.27968,65.7335239128,15.02288,-2.80032,15.2816463641,50.41,9.08,51.2212309497,132.14
2022-02-07 16:30:00,66.34882,-13.3091,67.6705109941,14.34882,-2.6191,14.585894563,52.0,-10.69,53.0874382505,132.26,67.09882,6.2009,67.3847371903,14.34882,-2.6191,14.585894563,52.75,8.82,53.4822858524,131.65
2022-02-07 17:00:00,67.46476,-13.29838,68.7629315291,13.24476,-2.57838,13.4933950836,54.22,-10.72,55.2695829548,132.64,68.20476,6.05162,68.4727054474,13.24476,-2.57838,13.4933950836,54.96,8.63,55.6334296983,131.98
2022-02-07 17:30:00,69.25698,-14.33876,70.7257330613,22.34698,-5.52876,23.0207450413,46.91,-8.81,47.730118374,131.96,69.91698,4.99124,70.0949111495,22.34698,-5.52876,23.0207450413,47.57,10.52,48.7193524177,131.34
2022-02-07 18:00:00,70.11648,-14.82376,71.6663423661,25.27648,-5.90376,25.9567876157,44.84,-8.92,45.7186176519,131.85,70.77648,4.49624,70.9191532333,25.27648,-5.90376,25.9567876157,45.5,10.4,46.6734399846,131.21
2022-02-07 18:30:00,70.62932,-14.721,72.1471321998,33.05932,-5.551,33.522115683,37.57,-9.17,38.6729078296,131.72,71.21932,4.569,71.3657291861,33.05932,-5.551,33.522115683,38.16,10.12,39.4791083993,131.1
2022-02-07 19:00:00,67.80972,-15.56792,69.573833153,25.17972,-6.07792,25.9028842179,42.63,-9.49,43.6735274508,131.72,68.46972,3.88208,68.5796843242,25.17972,-6.07792,25.9028842179,43.29,9.96,44.4210051665,131.06
2022-02-07 19:30:00,66.32314,-15.60848,68.1350390575,22.69314,-5.62848,23.3807268957,43.63,-9.98,44.7568687466,132.27,66.97314,3.82152,67.082080294,22.69314,-5.62848,23.3807268957,44.28,9.45,45.277156492,131.63
2022-02-07 20:00:00,63.86336,-15.60248,65.741662077,15.33336,-3.69248,15.7716941842,48.53,-11.91,49.9700810486,132.18,64.56336,3.76752,64.6731912112,15.33336,-3.69248,15.7716941842,49.23,7.46,49.7920124116,131.56
2022-02-07 20:30:00,60.90378,-15.94288,62.9559039406,14.24378,-3.44288,14.6539650396,46.66,-12.5,48.3053371792,131.52,61.58378,3.2471200000000002,61.6693258223,14.24378,-3.44288,14.6539650396,47.34,6.69,47.8103723056,130.89
2022-02-07 21:00:00,58.1481,-16.90788,60.5564029621,12.5181,-2.84788,12.8379612129,45.63,-14.06,47.7470470291,131.52,58.8081,2.36212,58.8555200173,12.5181,-2.84788,12.8379612129,46.29,5.21,46.5822734525,130.89
2022-02-07 21:30:00,55.4457,-17.61178,58.1756000679,12.8157,-2.92178,13.1445412571,42.63,-14.69,45.0900543357,131.88,56.0657,1.86822,56.096817757,12.8157,-2.92178,13.1445412571,43.25,4.79,43.514441281,131.24
2022-02-07 22:00:00,52.25038,-18.64108,55.4760495503,12.16038,-2.71108,12.4589243721,40.09,-15.93,43.1389962795,132.58,52.87038,1.07892,52.8813875547,12.16038,-2.71108,12.4589243721,40.71,3.79,40.8860391821,131.96
2022-02-07 22:30:00,49.0559,-19.35892,52.7375493209,10.9759,-2.4889200000000002,11.2545592351,38.08,-16.87,41.6495294091,133.54,49.6359,0.25108,49.6365350319,10.9759,-2.4889200000000002,11.2545592351,38.66,2.74,38.7569761462,132.89
2022-02-07 23:00:00,46.10576,-19.73488,50.151835398,11.03576,-2.48488,11.3120567269,35.07,-17.25,39.082827431,133.23,46.67576,-0.08488000000000001,46.6758371772,11.03576,-2.48488,11.3120567269,35.64,2.4,35.7207166781,132.57
2022-02-07 23:30:00,43.3568,-15.33188,45.9878098041,10.8568,-2.74188,11.1976788744,32.5,-12.59,34.8533800369,133.33,43.5968,-8.18188,44.3579094477,10.8568,-2.74188,11.1976788744,32.74,-5.44,33.1888716289,132.69
2022-02-08 00:00:00,41.73308,-11.45716,43.2772051033,12.55308,-3.02716,12.9129204734,29.18,-8.43,30.3732991293,132.82,41.79308,-11.62716,43.3803225616,12.55308,-3.02716,12.9129204734,29.24,-8.6,30.4784776523,132.16
2022-02-08 00:30:00,40.658500000000004,-11.2057,42.174415642,13.7985,-3.4157,14.2149783236,26.86,-7.79,27.9668321409,131.01,40.7185,-11.3757,42.2776867004,13.7985,-3.4157,14.2149783236,26.92,-7.96,28.0721926468,130.37
2022-02-08 01:00:00,40.05842,-11.25624,41.6098540232,14.31842,-3.87624,14.833825799,25.74,-7.38,26.7770797512,130.62,40.11842,-11.43624,41.7166059098,14.31842,-3.87624,14.833825799,25.8,-7.5600000000000005,26.8848209962,129.98
2022-02-08 01:30:00,39.66066,-11.17496,41.2049473078,15.71066,-3.64496,16.1279437945,23.95,-7.53,25.1058439412,130.07,39.72066,-11.34496,41.3090661748,15.71066,-3.64496,16.1279437945,24.01,-7.7,25.2144819499,129.44
2022-02-08 02:00:00,39.21216,-11.36044,40.8246627525,15.60216,-3.49044,15.9878256201,23.61,-7.87,24.8871251855,130.47,39.26216,-11.53044,40.920267038,15.60216,-3.49044,15.9878256201,23.66,-8.04,24.9887414649,129.85
2022-02-08 02:30:00,38.49734,-11.43936,40.1609778801,14.77734,-3.22936,15.1260881752,23.72,-8.21,25.100647402,131.34,38.55734,-11.61936,40.2700632565,14.77734,-3.22936,15.1260881752,23.78,-8.39,25.2166710729,130.73
2022-02-08 03:00:00,38.33542,-11.47332,40.0155157208,16.39542,-3.78332,16.8262683682,21.94,-7.69,23.2486494231,131.34,38.38542,-11.64332,40.1124340972,16.39542,-3.78332,16.8262683682,21.99,-7.86,23.3525095011,130.73
2022-02-08 03:30:00,38.19528,-11.46686,39.8794219183,18.57528,-4.45686,19.1024770158,19.62,-7.01,20.8346946222,131.24,38.23528,-11.64686,39.9698134164,18.57528,-4.45686,19.1024770158,19.66,-7.19,20.9335066341,130.6
2022-02-08 04:00:00,38.08608,-11.65186,39.8285743057,20.16608,-5.12186,20.8063507715,17.92,-6.53,19.0726846563,131.18,38.13608,-11.821860000000001,39.9263944231,20.16608,-5.12186,20.8063507715,17.97,-6.7,19.1783967005,130.55
2022-02-08 04:30:00,38.33512,-11.51232,40.0264279845,20.21512,-5.19232,20.8713023934,18.12,-6.32,19.1905393358,131.43,38.37512,-11.68232,40.1139182279,20.21512,-5.19232,20.8713023934,18.16,-6.49,19.2848567534,130.79
2022-02-08 05:00:00,38.33406,-11.35952,39.9817314622,19.45406,-4.75952,20.0278176823,18.88,-6.6,20.0003599968,131.21,38.38406,-11.53952,40.081125033,19.45406,-4.75952,20.0278176823,18.93,-6.78,20.1075433606,130.59
2022-02-08 05:30:00,38.99198,-11.42926,40.6325299295,18.26198,-4.37926,18.7797186259,20.73,-7.05,21.8960133358,131.17,39.04198,-11.59926,40.7286021718,18.26198,-4.37926,18.7797186259,20.78,-7.22,21.9985635895,130.59
2022-02-08 06:00:00,40.72014,-10.97936,42.174354146,17.55014,-4.15936,18.0362881333,23.17,-6.82,24.152873535,131.26,40.79014,-11.15936,42.2890864979,17.55014,-4.15936,18.0362881333,23.24,-7.0,24.2713328847,130.62
2022-02-08 06:30:00,45.645,-7.0793,46.1907189107,16.215,-3.7293000000000003,16.6383263428,29.43,-3.35,29.6200506414,130.73,45.715,-7.4493,46.3179586714,16.215,-3.7293000000000003,16.6383263428,29.5,-3.7199999999999998,29.7336240643,130.1
2022-02-08 07:00:00,49.59714,-6.08836,49.9694348944,16.92714,-3.54836,17.2950549947,32.67,-2.54,32.7685901436,130.84,49.68714,-6.23836,50.0772305232,16.92714,-3.54836,17.2950549947,32.76,-2.69,32.8702555512,130.24
2022-02-08 07:30:00,54.52646,-5.02122,54.757168393,15.92646,-3.76122,16.3645624451,38.6,-1.26,38.6205592917,131.02,54.63646,-5.18122,54.8815798062,15.92646,-3.76122,16.3645624451,38.71,-1.42,38.7360361937,130.42
2022-02-08 08:00:00,57.6759,-6.0674,57.9941616335,17.8859,-3.9374000000000002,18.3141622132,39.79,-2.13,39.8469697719,130.43,57.7659,-6.2274,58.1005999416,17.8859,-3.9374000000000002,18.3141622132,39.88,-2.29,39.9456943863,129.79
2022-02-08 08:30:00,59.4328,-5.12546,59.6533993671,14.9528,-3.04546,15.259785531,44.48,-2.08,44.5286065356,130.79,59.5728,-5.29546,59.8076951274,14.9528,-3.04546,15.259785531,44.62,-2.25,44.6766930289,130.16
2022-02-08 09:00:00,59.69786,-4.71292,59.8836046302,12.85786,-2.2229200000000002,13.0485990476,46.84,-2.49,46.9061371251,131.14,59.80786,-4.86292,60.0052340109,12.85786,-2.2229200000000002,13.0485990476,46.95,-2.64,47.0241650644,130.51
2022-02-08 09:30:00,60.74526,-4.11146,60.8842402909,12.66526,-2.45146,12.9003281741,48.08,-1.6600000000000001,48.1086478713,130.87,60.86526,-4.27146,61.0149591936,12.66526,-2.45146,12.9003281741,48.2,-1.82,48.2343487569,130.24
2022-02-08 10:00:00,61.91366,-3.75594,62.0274808442,11.74366,-2.08594,11.9274765093,50.17,-1.67,50.1977868038,131.04,62.03366,-3.90594,62.1565068217,11.74366,-2.08594,11.9274765093,50.29,-1.82,50.3229222124,130.42
2022-02-08 10:30:00,61.85142,-3.73148,61.9638773723,12.65142,-2.43148,12.8829547467,49.2,-1.3,49.2171718001,131.08,61.97142,-3.89148,62.0934820525,12.65142,-2.43148,12.8829547467,49.32,-1.46,49.3416051624,130.45
2022-02-08 11:00:00,61.92578,-3.565,62.0283117101,13.54578,-2.435,13.7628987066,48.38,-1.13,48.3931947695,131.08,62.03578,-3.725,62.1475150365,13.54578,-2.435,13.7628987066,48.49,-1.29,48.5071561731,130.45
2022-02-08 11:30:00,61.98788,-3.7337,62.1002236919,13.41788,-2.3037,13.6142035163,48.57,-1.43,48.5910465004,130.86,62.09788,-3.8937,62.2198328524,13.41788,-2.3037,13.6142035163,48.68,-1.5899999999999999,48.7059595943,130.24
2022-02-08 12:00:00,61.92926,-3.57006,62.0320769647,13.31926,-2.28006,13.5130070877,48.61,-1.29,48.6271138358,131.6,62.04926,-3.73006,62.161274232,13.31926,-2.28006,13.5130070877,48.73,-1.45,48.7515681799,130.96
2022-02-08 12:30:00,62.69014,-3.35844,62.7800348236,13.53014,-2.16844,13.7028033794,49.16,-1.19,49.1744008606,131.31,62.81014,-3.5084400000000002,62.9080506617,13.53014,-2.16844,13.7028033794,49.28,-1.34,49.2982149778,130.7
2022-02-08 13:00:00,62.49702,-3.11126,62.5744152803,13.43702,-2.05126,13.5926882576,49.06,-1.06,49.071449948,131.51,62.60702,-3.26126,62.6919035448,13.43702,-2.05126,13.5926882576,49.17,-1.21,49.1848858899,130.9
2022-02-08 13:30:00,62.46058,-3.20818,62.5429170478,13.98058,-2.23818,14.1586039866,48.48,-0.97,48.4897030306,131.14,62.57058,-3.37818,62.6617074588,13.98058,-2.23818,14.1586039866,48.59,-1.1400000000000001,48.6033712822,130.53
2022-02-08 14:00:00,61.52414,-3.28236,61.6116359944,12.55414,-1.91236,12.6989586939,48.97,-1.37,48.9891600255,132.31,61.64414,-3.44236,61.7401800994,12.55414,-1.91236,12.6989586939,49.09,-1.53,49.1138371541,131.69
2022-02-08 14:30:00,61.48442,-3.11944,61.5635022448,12.51442,-1.94944,12.6653473798,48.97,-1.17,48.9839749306,132.64,61.59442,-3.27944,61.6816609849,12.51442,-1.94944,12.6653473798,49.08,-1.33,49.0980172716,131.99
2022-02-08 15:00:00,61.55608,-3.34856,61.6470910834,12.76608,-1.9985600000000001,12.9215726845,48.79,-1.35,48.8086734095,132.9,61.67608,-3.51856,61.7763636728,12.76608,-1.9985600000000001,12.9215726845,48.91,-1.52,48.9336131918,132.27
2022-02-08 15:30:00,61.60228,-2.9989600000000003,61.6752354051,10.32228,-1.28896,10.4024459758,51.28,-1.71,51.3085031939,133.18,61.71228,-3.15896,61.7930783428,10.32228,-1.28896,10.4024459758,51.39,-1.87,51.4240119011,132.51
2022-02-08 16:00:00,62.96466,-3.06442,63.0391868511,9.76466,-1.46442,9.8738599773,53.2,-1.6,53.2240547121,133.04,63.09466,-3.22442,63.1769974346,9.76466,-1.46442,9.8738599773,53.33,-1.76,53.3590339118,132.42
2022-02-08 16:30:00,64.02312,-3.09754,64.0980081484,8.29312,-0.9575400000000001,8.3482167069,55.73,-2.14,55.7710722508,132.76,64.15312,-3.25754,64.2357717521,8.29312,-0.9575400000000001,8.3482167069,55.86,-2.3,55.9073304675,132.12
2022-02-08 17:00:00,65.4874,-3.40068,65.5756371164,8.1174,-1.20068,8.2057184464,57.37,-2.2,57.412166829,132.33,65.6074,-3.56068,65.7039525205,8.1174,-1.20068,8.2057184464,57.49,-2.36,57.5384193387,131.7
2022-02-08 17:30:00,67.53426,-3.79638,67.6408809438,17.52426,-4.54638,18.1043989034,50.01,0.75,50.015623559,131.95,67.65426,-3.94638,67.7692615516,17.52426,-4.54638,18.1043989034,50.13,0.6000000000000001,50.1335905357,131.31
2022-02-08 18:00:00,69.15426,-3.06208,69.2220196908,17.33426,-4.16208,17.8269313028,51.82,1.1,51.8316737141,130.85,69.29426,-3.21208,69.3686667515,17.33426,-4.16208,17.8269313028,51.96,0.9500000000000001,51.9686838394,130.23
2022-02-08 18:30:00,69.71618,-2.79014,69.7719903329,23.13618,-3.90014,23.4626067821,46.58,1.11,46.5932237563,130.56,69.79618,-2.95014,69.8585003318,23.13618,-3.90014,23.4626067821,46.66,0.9500000000000001,46.6696700224,129.91
2022-02-08 19:00:00,67.8847,-3.2273,67.9613710823,20.7247,-3.9573,21.0991330007,47.16,0.73,47.1656495768,130.56,68.0147,-3.3773,68.0984990391,20.7247,-3.9573,21.0991330007,47.29,0.58,47.2935566436,129.91
2022-02-08 19:30:00,65.41402,-3.93938,65.5325318246,17.38402,-4.79938,18.0343616395,48.03,0.86,48.0376987376,130.77,65.52402,-4.10938,65.6527547095,17.38402,-4.79938,18.0343616395,48.14,0.6900000000000001,48.1449446983,130.11
2022-02-08 20:00:00,63.76754,-4.3538,63.9159974661,17.43754,-4.6538,18.0478712233,46.33,0.30000000000000004,46.3309712827,129.91,63.88754,-4.5038,64.0460926341,17.43754,-4.6538,18.0478712233,46.45,0.15,46.4502421953,129.27
2022-02-08 20:30:00,61.04508,-4.40362,61.203706271,10.53508,-2.46362,10.819303772,50.51,-1.94,50.5472422591,130.67,61.16508,-4.57362,61.3358379034,10.53508,-2.46362,10.819303772,50.63,-2.11,50.6739479417,130.02
2022-02-08 21:00:00,58.42606,-4.77992,58.6212599859,10.90606,-2.20992,11.1277082605,47.52,-2.5700000000000003,47.5894452584,130.9,58.53606,-4.9499200000000005,58.7449744942,10.90606,-2.20992,11.1277082605,47.63,-2.74,47.7087465775,130.27
2022-02-08 21:30:00,55.22008,-5.37718,55.4812698121,9.92008,-1.81718,10.0851440425,45.3,-3.56,45.4396698932,131.08,55.32008,-5.53718,55.5965072065,9.92008,-1.81718,10.0851440425,45.4,-3.7199999999999998,45.5521503334,130.44
2022-02-08 22:00:00,52.336,-6.02972,52.6822021111,9.526,-1.66972,9.6712274753,42.81,-4.36,43.0314501266,130.52,52.436,-6.18972,52.800063728,9.526,-1.66972,9.6712274753,42.91,-4.52,43.1474043252,129.87
2022-02-08 22:30:00,49.45084,-6.73132,49.9068757352,10.85084,-2.06132,11.044897865,38.6,-4.67,38.8814724515,130.99,49.53084,-6.90132,50.0093224194,10.85084,-2.06132,11.044897865,38.68,-4.84,38.9816367024,130.35
2022-02-08 23:00:00,46.63314,-7.9070800000000006,47.2987490362,11.25314,-2.19708,11.4656146973,35.38,-5.71,35.8378082477,132.04,46.71314,-8.08708,47.4079983925,11.25314,-2.19708,11.4656146973,35.46,-5.89,35.9458439879,131.4
2022-02-08 23:30:00,44.25546,-9.338,45.2299014349,11.58546,-2.378,11.8269931687,32.67,-6.96,33.403151049,133.25,44.31546,-9.518,45.3260666616,11.58546,-2.378,11.8269931687,32.73,-7.14,33.499738805,132.61
2022-02-09 00:00:00,42.39644,-9.80934,43.5164483375,13.89644,-3.01934,14.2206701217,28.5,-6.79,29.2976807956,133.46,42.44644,-9.98934,43.6060452496,13.89644,-3.01934,14.2206701217,28.55,-6.97,29.3884909446,132.78
2022-02-09 00:30:00,41.41928,-10.09212,42.631064282,14.95928,-3.41212,15.3434879025,26.46,-6.68,27.2901813845,133.96,41.47928,-10.27212,42.7322725655,14.95928,-3.41212,15.3434879025,26.52,-6.86,27.3928822872,133.27
2022-02-09 01:00:00,40.8744,-9.9914,42.0778403595,16.1344,-3.8514,16.5877106715,24.74,-6.14,25.4905315755,133.31,40.9244,-10.1714,42.1694663628,16.1344,-3.8514,16.5877106715,24.79,-6.32,25.5829337645,132.63
2022-02-09 01:30:00,40.46918,-10.00248,41.686978015,16.11918,-3.60248,16.5168346248,24.35,-6.4,25.1770232553,133.25,40.52918,-10.17248,41.7862869949,16.11918,-3.60248,16.5168346248,24.41,-6.57,25.2787064542,132.6
2022-02-09 02:00:00,39.57436,-10.92486,41.0546286724,14.28436,-2.99486,14.5949349786,25.29,-7.93,26.5041317534,133.25,39.56436,-9.76486,40.7515775526,14.28436,-2.99486,14.5949349786,25.28,-6.77,26.1708100753,132.6
2022-02-09 02:30:00,37.7925,-21.9591,43.7089822469,13.2825,-2.8491,13.5846301775,24.51,-19.11,31.0794498021,133.31,38.3225,-2.1591,38.3832739492,13.2825,-2.8491,13.5846301775,25.04,0.6900000000000001,25.0495049851,132.65
2022-02-09 03:00:00,37.5327,-22.14872,43.5806076934,13.6527,-3.07872,13.9955255038,23.88,-19.07,30.560093259,130.53,38.0727,-2.24872,38.1390512065,13.6527,-3.07872,13.9955255038,24.42,0.8300000000000001,24.4341011703,129.92
2022-02-09 03:30:00,37.41442,-22.05544,43.4313395779,15.57442,-3.54544,15.9728739784,21.84,-18.51,28.6287565221,131.04,37.90442,-2.24544,37.9708711558,15.57442,-3.54544,15.9728739784,22.33,1.3,22.3678094591,130.39
2022-02-09 04:00:00,37.59844,-22.26496,43.696351498,15.29844,-3.57496,15.7105889589,22.3,-18.69,29.0964963527,130.61,38.10844,-2.30496,38.1780832394,15.29844,-3.57496,15.7105889589,22.81,1.27,22.8453277499,130.0
2022-02-09 04:30:00,37.5353,-22.1711,43.5942246324,14.6053,-3.2611,14.9649444135,22.93,-18.91,29.7215914783,130.76,38.0653,-2.3111,38.1353936298,14.6053,-3.2611,14.9649444135,23.46,0.9500000000000001,23.479226989,130.14
2022-02-09 05:00:00,37.7181,-22.03278,43.681786389,14.4681,-3.38278,14.8583013208,23.25,-18.65,29.8057880285,130.76,38.2181,-2.16278,38.2792474448,14.4681,-3.38278,14.8583013208,23.75,1.22,23.7813140932,130.14
2022-02-09 05:30:00,38.64608,-21.9062,44.4229793891,14.67608,-3.4062,15.0661714648,23.97,-18.5,30.2788853824,130.76,39.17608,-2.1862,39.2370324388,14.67608,-3.4062,15.0661714648,24.5,1.22,24.5303567035,130.14
2022-02-09 06:00:00,40.49968,-21.55624,45.8791408272,15.21968,-3.42624,15.6005698563,25.28,-18.13,31.1090870969,130.34,41.03968,-1.75624,41.0772408207,15.21968,-3.42624,15.6005698563,25.82,1.67,25.8739502203,129.71
2022-02-09 06:30:00,45.61702,-10.7623,46.8693888905,13.997020000000001,-3.2123,14.3608996992,31.62,-7.55,32.5088741731,130.54,45.78702,-6.6623,46.2691845808,13.997020000000001,-3.2123,14.3608996992,31.79,-3.45,31.9766571111,129.92
2022-02-09 07:00:00,49.59954,-7.0706,50.1009755651,11.90954,-2.8006,12.2343983657,37.69,-4.27,37.9311086049,131.25,49.66954,-7.2406,50.1945165548,11.90954,-2.8006,12.2343983657,37.76,-4.44,38.0201420302,130.63
2022-02-09 07:30:00,54.84868,-7.2025,55.319559868,10.72868,-2.6325000000000003,11.0469285683,44.12,-4.57,44.3560514474,131.38,54.93868,-7.3625,55.4298201909,10.72868,-2.6325000000000003,11.0469285683,44.21,-4.73,44.4623098815,130.75
2022-02-09 08:00:00,57.98004,-6.205,58.3111229818,10.10004,-2.165,10.3294739944,47.88,-4.04,48.0501404785,130.11,58.10004,-6.365,58.4476507056,10.10004,-2.165,10.3294739944,48.0,-4.2,48.183399631,129.51
2022-02-09 08:30:00,59.98552,-5.02468,60.1955980016,9.43552,-1.30468,9.5252940938,50.55,-3.7199999999999998,50.6866935201,129.97,60.11552,-5.17468,60.3378244385,9.43552,-1.30468,9.5252940938,50.68,-3.87,50.8275446977,129.37
2022-02-09 09:00:00,61.71024,-4.56706,61.8790090249,16.71024,-1.44706,16.7727786458,45.0,-3.12,45.1080303272,131.17,61.80024,-4.72706,61.980761211,16.71024,-1.44706,16.7727786458,45.09,-3.2800000000000002,45.2091417746,130.56
2022-02-09 09:30:00,62.39618,-4.36332,62.5485558587,8.54618,-1.33332,8.649562695,53.85,-3.03,53.93517776,131.1,62.51618,-4.51332,62.6788865505,8.54618,-1.33332,8.649562695,53.97,-3.18,54.0636042084,130.48
2022-02-09 10:00:00,63.06602,-4.20898,63.2063160711,6.93602,-0.9889800000000001,7.0061726271,56.13,-3.22,56.2222847277,130.91,63.19602,-4.36898,63.3468620382,6.93602,-0.9889800000000001,7.0061726271,56.26,-3.38,56.3614407197,130.3
2022-02-09 10:30:00,63.14244,-3.9842,63.2680138679,5.23244,-0.2742,5.2396196421,57.91,-3.71,58.028718752,131.44,63.27244,-4.1342,63.4073597715,5.23244,-0.2742,5.2396196421,58.04,-3.86,58.1682146881,130.81
2022-02-09 11:00:00,62.74452,-3.7389200000000002,62.8558216301,4.73452,0.21108000000000002,4.7392229739000005,58.01,-3.95,58.1443256045,131.63,62.86452,-3.89892,62.9853113987,4.73452,0.21108000000000002,4.7392229739000005,58.13,-4.11,58.2751147575,130.99
2022-02-09 11:30:00,62.09392,-3.79554,62.209814538,3.95392,0.5544600000000001,3.9926068249,58.14,-4.35,58.302505092,132.27,62.22392,-3.9455400000000003,62.3488853634,3.95392,0.5544600000000001,3.9926068249,58.27,-4.5,58.4435017774,131.62
2022-02-09 12:00:00,61.78248,-3.5472200000000003,61.8842274306,3.94248,0.48278000000000004,3.9719296417,57.84,-4.03,57.980225077200004,132.34,61.92248,-3.69722,62.0327571939,3.94248,0.48278000000000004,3.9719296417,57.98,-4.18,58.1304808169,131.69
2022-02-09 12:30:00,62.28114,-3.48576,62.3786094946,3.81114,0.5942400000000001,3.8571892976,58.47,-4.08,58.6121770625,131.52,62.41114,-3.64576,62.5175332373,3.81114,0.5942400000000001,3.8571892976,58.6,-4.24,58.7531922537,130.93
2022-02-09 13:00:00,62.5259,-3.49862,62.623705677,3.4759,0.63138,3.5327781581,59.05,-4.13,59.1942514101,131.65,62.6659,-3.64862,62.7720276135,3.4759,0.63138,3.5327781581,59.19,-4.28,59.3445406082,131.04
2022-02-09 13:30:00,61.6307,-3.81208,61.7484828673,3.2807,0.6979200000000001,3.3541146099,58.35,-4.51,58.524034379,131.54,61.7607,-3.97208,61.8882984418,3.2807,0.6979200000000001,3.3541146099,58.48,-4.67,58.6661682744,130.94
2022-02-09 14:00:00,60.5876,-4.07398,60.7244150799,3.5976,0.64602,3.6551426237999998,56.99,-4.72,57.1851248141,131.66,60.7176,-4.22398,60.864348816,3.5976,0.64602,3.6551426237999998,57.12,-4.87,57.3272300046,131.06
2022-02-09 14:30:00,60.61234,-4.1077,60.7513700221,3.8723400000000003,0.3023,3.8841218268,56.74,-4.41,56.9111210573,131.83,60.73234,-4.2577,60.8814021781,3.8723400000000003,0.3023,3.8841218268,56.86,-4.5600000000000005,57.0425560437,131.22
2022-02-09 15:00:00,59.32902,-4.50976,59.5001726839,3.36902,0.51024,3.4074390116,55.96,-5.02,56.1847132234,132.02,59.46902,-4.66976,59.6520829328,3.36902,0.51024,3.4074390116,56.1,-5.18,56.3386403812,131.42
2022-02-09 15:30:00,59.90682,-4.3918800000000005,60.0675926973,2.58682,0.9881200000000001,2.7691187852,57.32,-5.38,57.571927186799996,132.36,60.03682,-4.54188,60.2083750789,2.58682,0.9881200000000001,2.7691187852,57.45,-5.53,57.7155386356,131.72
2022-02-09 16:00:00,61.94298,-4.27236,62.0901427865,6.72298,1.17764,6.8253421929,55.22,-5.45,55.4882951621,131.78,62.07298,-4.44236,62.2317395583,6.72298,1.17764,6.8253421929,55.35,-5.62,55.6345836688,131.15
2022-02-09 16:30:00,63.73046,-4.33774,63.8779110501,12.66046,0.59226,12.6743054768,51.07,-4.93,51.3074049237,131.69,63.87046,-4.49774,64.0286289539,12.66046,0.59226,12.6743054768,51.21,-5.09,51.462337685,131.05
2022-02-09 17:00:00,63.79322,-5.53188,64.0326214855,19.84322,-1.16188,19.8772066725,43.95,-4.37,44.1667227673,131.56,63.91322,-5.68188,64.165282288,19.84322,-1.16188,19.8772066725,44.07,-4.52,44.3011884716,130.93
2022-02-09 17:30:00,63.6404,-6.4967,63.9711468011,22.3204,-0.8967,22.3384047562,41.32,-5.6,41.6977505388,131.41,63.7504,-6.6567,64.096998019,22.3204,-0.8967,22.3384047562,41.43,-5.76,41.8284890954,130.79
2022-02-09 18:00:00,65.44194,-6.3833400000000005,65.7525249745,22.51194,-1.12334,22.539949763,42.93,-5.26,43.2510404499,131.34,65.54194,-6.54334,65.8677553688,22.51194,-1.12334,22.539949763,43.03,-5.42,43.3700046115,130.72
2022-02-09 18:30:00,65.64542,-6.53844,65.9702384762,23.19542,-0.92844,23.2139938358,42.45,-5.61,42.8190915364,131.44,65.75542,-6.70844,66.0967353703,23.19542,-0.92844,23.2139938358,42.56,-5.78,42.9506926603,130.84
2022-02-09 19:00:00,65.34424,-6.62552,65.6792753953,20.93424,-1.01552,20.9588569643,44.41,-5.61,44.7629333266,131.4,65.46424,-6.78552,65.8149679058,20.93424,-1.01552,20.9588569643,44.53,-5.77,44.9022694304,130.77
2022-02-09 19:30:00,63.91288,-6.87492,64.2815739921,20.47288,-1.05492,20.5000407731,43.44,-5.82,43.8281416444,131.58,64.03288,-7.03492,64.4181637467,20.47288,-1.05492,20.5000407731,43.56,-5.98,43.968556947,130.96
2022-02-09 20:00:00,61.8157,-6.7072400000000005,62.1785158629,6.8157,0.32276000000000005,6.82333793,55.0,-7.03,55.4474607173,131.73,61.9157,-6.86724,62.2953681401,6.8157,0.32276000000000005,6.82333793,55.1,-7.19,55.5671314718,131.11
2022-02-09 20:30:00,59.3113,-7.15396,59.7411872277,2.0513,0.41604,2.0930649707,57.26,-7.57,57.7582245226,132.0,59.4313,-7.31396,59.8796579029,2.0513,0.41604,2.0930649707,57.38,-7.73,57.8983359001,131.35
2022-02-09 21:00:00,57.3753,-6.25026,57.7147364211,1.7153,0.54974,1.8012407273000002,55.66,-6.8,56.0738406033,132.09,57.5153,-6.42026,57.8725277879,1.7153,0.54974,1.8012407273000002,55.8,-6.97,56.2336278396,131.44
2022-02-09 21:30:00,54.8766,-6.04222,55.2082389693,4.0366,0.67778,4.0931070458,50.84,-6.72,51.2821996408,132.77,55.0066,-6.19222,55.3540389862,4.0366,0.67778,4.0931070458,50.97,-6.87,51.4309031614,132.14
2022-02-09 22:00:00,52.1615,-6.93006,52.6198423967,6.9615,0.96994,7.0287456814,45.2,-7.9,45.8851827936,131.98,52.2915,-7.11006,52.7726626716,6.9615,0.96994,7.0287456814,45.33,-8.08,46.0444926131,131.34
2022-02-09 22:30:00,49.73968,-7.19138,50.256857371,10.22968,0.56862,10.245471273,39.51,-7.76,40.2648444676,132.06,49.81968,-7.3613800000000005,50.3606039559,10.22968,0.56862,10.245471273,39.59,-7.93,40.3763916169,131.39
2022-02-09 23:00:00,45.7906,-8.09696,46.5009656846,1.7206000000000001,0.35304,1.7564457298,44.07,-8.45,44.8727913105,131.91,45.9106,-8.27696,46.6507369631,1.7206000000000001,0.35304,1.7564457298,44.19,-8.63,45.024804275,131.27
2022-02-09 23:30:00,42.94576,-10.07324,44.1113190244,2.46576,-0.12324000000000002,2.4688378795,40.48,-9.95,41.6849241333,132.49,43.04576,-10.01324,44.1950498277,2.46576,-0.12324000000000002,2.4688378795,40.58,-9.89,41.7677926158,131.85
2022-02-10 00:00:00,40.86338,-10.43454,42.1745829859,2.26338,0.19546000000000002,2.2718040488,38.6,-10.63,40.0369441891,132.82,40.95338,-10.61454,42.3065927822,2.26338,0.19546000000000002,2.2718040488,38.69,-10.81,40.1717836298,132.18
2022-02-10 00:30:00,39.77134,-10.7328,41.1940830853,2.62134,0.06720000000000001,2.6222012195,37.15,-10.8,38.68801494,132.75,39.84134,-10.9128,41.3088559129,2.62134,0.06720000000000001,2.6222012195,37.22,-10.98,38.8057830742,132.12
2022-02-10 01:00:00,38.57446,-10.8889,40.0818800395,2.50446,0.2911,2.5213209041,36.07,-11.18,37.7629090511,132.75,38.65446,-11.0689,40.2080567188,2.50446,0.2911,2.5213209041,36.15,-11.36,37.8929030295,132.08
2022-02-10 01:30:00,37.8752,-11.02168,39.4462698498,3.0252,-0.07168000000000001,3.0260490846,34.85,-10.95,36.52978237,132.86,37.9552,-11.19168,39.5708340607,3.0252,-0.07168000000000001,3.0260490846,34.93,-11.12,36.6573225973,132.18
2022-02-10 02:00:00,37.01218,-11.08708,38.6370911338,2.9321800000000002,0.10292000000000001,2.9339856985,34.08,-11.19,35.8700780596,132.86,37.09218,-11.27708,38.7685742642,2.9321800000000002,0.10292000000000001,2.9339856985,34.16,-11.38,36.0056939941,132.18
2022-02-10 02:30:00,36.57386,-11.14314,38.2337129293,3.58386,-0.30314,3.596657665,32.99,-10.84,34.7252890557,132.66,36.643860000000004,-11.32314,38.3534349851,3.58386,-0.30314,3.596657665,33.06,-11.02,34.8482998151,132.0
2022-02-10 03:00:00,36.16408,-11.3054,37.890008596,4.4840800000000005,-0.7654000000000001,4.5489351069,31.68,-10.54,33.3873329273,132.79,36.24408,-11.4854,38.0203596538,4.4840800000000005,-0.7654000000000001,4.5489351069,31.76,-10.72,33.5203818594,132.13
2022-02-10 03:30:00,36.32078,-11.3309,38.0471858962,5.29078,-0.9909,5.3827721314,31.03,-10.34,32.707437992,132.32,36.39078,-11.5109,38.1679143761,5.29078,-0.9909,5.3827721314,31.1,-10.52,32.831088925,131.66
2022-02-10 04:00:00,36.77764,-11.25776,38.4620847613,6.10764,-1.25776,6.2358020003,30.67,-10.0,32.2590901918,132.07,36.83764,-11.42776,38.5694881919,6.10764,-1.25776,6.2358020003,30.73,-10.17,32.3691488921,131.41
2022-02-10 04:30:00,36.87326,-11.15972,38.5250133486,6.12326,-1.25972,6.2514964213,30.75,-9.9,32.304372769,132.39,36.95326,-11.33972,38.6540123959,6.12326,-1.25972,6.2514964213,30.83,-10.08,32.4360185596,131.73
2022-02-10 05:00:00,36.7255,-11.25296,38.4108247635,5.2555,-1.24296,5.4004842201,31.47,-10.01,33.0236430456,132.02,36.7855,-11.44296,38.5242046487,5.2555,-1.24296,5.4004842201,31.53,-10.2,33.1388125919,131.38
2022-02-10 05:30:00,38.12852,-9.886660000000001,39.3894666548,6.33852,-1.08666,6.4309925941,31.79,-8.8,32.985513487,131.96,38.19852,-10.05666,39.5001688673,6.33852,-1.08666,6.4309925941,31.86,-8.97,33.0986480086,131.32
2022-02-10 06:00:00,40.26832,-9.3342,41.3359998701,5.92832,-1.0442,6.019579027,34.34,-8.29,35.3264730762,131.96,40.33832,-9.5042,41.4428507473,5.92832,-1.0442,6.019579027,34.41,-8.46,35.4347244945,131.32
2022-02-10 06:30:00,44.91808,-8.30138,45.6787348861,5.78808,-1.2113800000000001,5.9134855704,39.13,-7.09,39.7671346717,130.5,45.00808,-8.47138,45.7983792769,5.78808,-1.2113800000000001,5.9134855704,39.22,-7.26,39.8862883708,129.85
2022-02-10 07:00:00,49.4534,-13.65056,51.3027929052,6.2534,-1.37056,6.4018314781,43.2,-12.28,44.9114506557,130.5,49.9134,-0.5905600000000001,49.9168935399,6.2534,-1.37056,6.4018314781,43.66,0.78,43.6669669201,129.85
2022-02-10 07:30:00,55.5371,-14.1707,57.3164742016,11.7971,-1.2507000000000001,11.8632128405,43.74,-12.92,45.6082667945,131.34,56.1971,4.8393,56.4050784318,11.7971,-1.2507000000000001,11.8632128405,44.4,6.09,44.8157126463,130.7
2022-02-10 08:00:00,58.9729,-14.04142,60.621484723,13.8329,-1.12142,13.8782817822,45.14,-12.92,46.9525931126,131.0,59.6229,4.94858,59.8279086082,13.8329,-1.12142,13.8782817822,45.79,6.07,46.1905726312,130.34
2022-02-10 08:30:00,61.09714,-13.81902,62.6404488325,10.66714,-1.04902,10.7185968643,50.43,-12.77,52.0217050855,130.7,61.77714,5.53098,62.0242433758,10.66714,-1.04902,10.7185968643,51.11,6.58,51.5318202667,130.09
2022-02-10 09:00:00,61.49712,-13.45872,62.9526243483,5.36712,-0.9587200000000001,5.4520749383,56.13,-12.5,57.5050163029,132.04,62.26712,5.81128,62.5377102901,5.36712,-0.9587200000000001,5.4520749383,56.9,6.77,57.3013341904,131.39
2022-02-10 09:30:00,62.68738,-13.20552,64.0631982478,5.74738,-0.47552000000000005,5.7670179586,56.94,-12.73,58.3456639349,131.78,63.45738,6.14448,63.7541662241,5.74738,-0.47552000000000005,5.7670179586,57.71,6.62,58.0884541023,131.13
2022-02-10 10:00:00,63.00338,-13.28958,64.3897416364,6.66338,-0.39958000000000005,6.6753499684,56.34,-12.89,57.7957411926,132.12,63.76338,6.11042,64.0554904876,6.66338,-0.39958000000000005,6.6753499684,57.1,6.51,57.4699060379,131.47
2022-02-10 10:30:00,62.02836,-13.66112,63.5149088321,10.26836,-1.59112,10.3909037116,51.76,-12.07,53.1486829564,132.39,62.77836,5.78888,63.0446953831,10.26836,-1.59112,10.3909037116,52.51,7.38,53.0260737751,131.72
2022-02-10 11:00:00,62.24098,-13.763,63.7444880783,10.94098,-1.873,11.1001428982,51.3,-11.89,52.6598718191,132.39,62.95098,5.647,63.2037537806,10.94098,-1.873,11.1001428982,52.01,7.52,52.5508372911,131.78
2022-02-10 11:30:00,62.44284,-13.80538,63.9507371671,11.51284,-1.86538,11.6629810687,50.93,-11.94,52.3108831889,132.32,63.16284,5.46462,63.3987888576,11.51284,-1.86538,11.6629810687,51.65,7.33,52.1675320482,131.66
2022-02-10 12:00:00,62.12866,-13.94266,63.6739205741,13.11866,-1.92266,13.2588031764,49.01,-12.02,50.4624662497,131.78,62.82866,5.34734,63.0558051449,13.11866,-1.92266,13.2588031764,49.71,7.27,50.2387997468,131.13
2022-02-10 12:30:00,61.77038,-14.08842,63.356636775,15.29038,-2.13842,15.4391891186,46.48,-11.95,47.9915919719,131.89,62.44038,5.24158,62.6599969314,15.29038,-2.13842,15.4391891186,47.15,7.38,47.7240704467,131.25
2022-02-10 13:00:00,61.1443,-14.3584,62.8075558595,15.574300000000001,-2.2684,15.7386295163,45.57,-12.09,47.146505703,131.93,61.8043,5.0416,62.0095898152,15.574300000000001,-2.2684,15.7386295163,46.23,7.31,46.8043694541,131.31
2022-02-10 13:30:00,61.07398,-14.8296,62.8486123093,18.98398,-2.5496,19.1544239485,42.09,-12.28,43.8448001478,132.83,61.72398,4.7104,61.9034536613,18.98398,-2.5496,19.1544239485,42.74,7.26,43.3522225497,132.17
2022-02-10 14:00:00,59.59476,-14.92442,61.4351180661,13.98476,-2.32442,14.1766159782,45.61,-12.6,47.3184118499,132.83,60.26476,4.68558,60.4466372745,13.98476,-2.32442,14.1766159782,46.28,7.01,46.8078892923,132.17
2022-02-10 14:30:00,59.28668,-14.89252,61.1285332506,10.41668,-1.74252,10.5614202725,48.87,-13.15,50.6082937867,133.04,59.96668,4.70748,60.151168552,10.41668,-1.74252,10.5614202725,49.55,6.45,49.9680397854,132.4
2022-02-10 15:00:00,60.54628,-15.00256,62.3773102048,11.84628,-2.04256,12.0210815317,48.7,-12.96,50.3949560968,133.04,61.23628,4.71744,61.4177191728,11.84628,-2.04256,12.0210815317,49.39,6.76,49.850473418,132.4
2022-02-10 15:30:00,61.03444,-15.19428,62.8972893759,14.36444,-2.56428,14.5915272824,46.67,-12.63,48.3487931597,133.34,61.70444,4.54572,61.871653332,14.36444,-2.56428,14.5915272824,47.34,7.11,47.8709483925,132.74
2022-02-10 16:00:00,61.04624,-15.24802,62.9217413305,9.76624,-1.51802,9.8835129614,51.28,-13.73,53.0862628182,133.34,61.74624,4.40198,61.9029529349,9.76624,-1.51802,9.8835129614,51.98,5.92,52.3160281367,132.74
2022-02-10 16:30:00,62.3221,-15.47018,64.213476916,12.1521,-2.27018,12.3623319662,50.17,-13.2,51.8774411474,133.03,63.0121,3.95982,63.1363993338,12.1521,-2.27018,12.3623319662,50.86,6.23,51.240145394,132.44
2022-02-10 17:00:00,63.26496,-15.1034,65.0428155553,9.76496,-1.7334,9.917616617,53.5,-13.37,55.1453252779,132.24,63.99496,4.0766,64.124672108,9.76496,-1.7334,9.917616617,54.23,5.8100000000000005,54.5403428665,131.63
2022-02-10 17:30:00,65.41918,-15.21102,67.164307793,11.61918,-1.48102,11.7131876154,53.8,-13.73,55.524345111,131.4,66.17918,3.96898,66.2980894726,11.61918,-1.48102,11.7131876154,54.56,5.45,54.8315246915,130.8
2022-02-10 18:00:00,67.18134,-16.27714,69.1250875643,30.92134,-4.18714,31.2035480158,36.26,-12.09,38.2224502093,131.4,67.75134,2.84286,67.8109572619,30.92134,-4.18714,31.2035480158,36.83,7.03,37.494930324,130.76
2022-02-10 18:30:00,68.4133,-16.24496,70.3155625896,28.3933,-4.33496,28.7223147238,40.02,-11.91,41.7546224986,131.18,69.0233,3.13504,69.0944601158,28.3933,-4.33496,28.7223147238,40.63,7.47,41.3109888528,130.56
2022-02-10 19:00:00,67.29998,-16.65722,69.3307311813,28.32998,-4.42722,28.6738215752,38.97,-12.23,40.8440179218,132.02,67.90998,2.8027800000000003,67.9677935447,28.32998,-4.42722,28.6738215752,39.58,7.23,40.23492637,131.4
2022-02-10 19:30:00,66.80062,-16.464,68.7996084901,24.55062,-4.954,25.0454598358,42.25,-11.51,43.7897545095,132.5,67.40062,3.036,67.4689622892,24.55062,-4.954,25.0454598358,42.85,7.99,43.5885604259,131.86
2022-02-10 20:00:00,63.95518,-16.76016,66.1148093248,11.95518,-2.9101600000000003,12.3042821838,52.0,-13.85,53.8128469791,132.56,64.64518,2.41984,64.6904546503,11.95518,-2.9101600000000003,12.3042821838,52.69,5.33,52.9588991577,131.93
2022-02-10 20:30:00,61.41088,-17.2897,63.7983534934,8.90088,-2.5997,9.2727614476,52.51,-14.69,54.5261056743,131.71,62.14088,2.0103,62.173388787,8.90088,-2.5997,9.2727614476,53.24,4.61,53.4392150017,131.08
2022-02-10 21:00:00,59.08942,-18.11964,61.8051851358,10.14942,-2.59964,10.4770632558,48.94,-15.52,51.3419321802,132.0,59.78942,1.24036,59.8022845455,10.14942,-2.59964,10.4770632558,49.64,3.84,49.7883038474,131.37
2022-02-10 21:30:00,56.11658,-18.65014,59.1345776422,8.10658,-2.42014,8.4601251123,48.01,-16.23,50.6791179876,132.4,56.78658,0.8898600000000001,56.7935517371,8.10658,-2.42014,8.4601251123,48.68,3.31,48.7924020725,131.76
2022-02-10 22:00:00,53.62078,-19.42158,57.0296924199,9.66078,-2.66158,10.0207124649,43.96,-16.76,47.0465641679,132.95,54.28078,-0.09158000000000001,54.2808572547,9.66078,-2.66158,10.0207124649,44.62,2.5700000000000003,44.6939514923,132.32
2022-02-10 22:30:00,51.27834,-19.97084,55.0300154776,13.32834,-3.94084,13.8987361678,37.95,-16.03,41.1966430671,132.34,51.86834,-0.6208400000000001,51.8720554505,13.32834,-3.94084,13.8987361678,38.54,3.32,38.682735167,131.71
2022-02-10 23:00:00,47.87614,-19.59774,51.7319649193,9.21614,-2.40774,9.5254631597,38.66,-17.19,42.3094752981,132.34,48.46614,-0.09774000000000001,48.4662385544,9.21614,-2.40774,9.5254631597,39.25,2.31,39.3179170354,131.71
2022-02-10 23:30:00,45.00906,-18.65278,48.721059961899996,5.59906,-0.8127800000000001,5.6577455061,39.41,-17.84,43.2598393432,132.8,45.60906,0.93722,45.6186884447,5.59906,-0.8127800000000001,5.6577455061,40.01,1.75,40.0482533951,132.2
2022-02-11 00:00:00,43.1663,-19.11936,47.2110091239,6.4463,-1.52936,6.6252340109,36.72,-17.59,40.7156787982,133.31,43.7463,0.49064,43.7490513189,6.4463,-1.52936,6.6252340109,37.3,2.02,37.3546570055,132.67
2022-02-11 00:30:00,41.89404,-19.25108,46.1054733051,5.60404,-0.7710800000000001,5.6568391075,36.29,-18.48,40.7243723095,133.37,42.47404,0.42892,42.4762056484,5.60404,-0.7710800000000001,5.6568391075,36.87,1.2,36.8895229029,132.74
2022-02-11 01:00:00,40.78164,-19.3532,45.1407633003,4.22164,-0.6932,4.2781737377,36.56,-18.66,41.0466709978,133.61,41.36164,0.2368,41.3623178476,4.22164,-0.6932,4.2781737377,37.14,0.93,37.1516419556,132.98
2022-02-11 01:30:00,40.1272,-19.40392,44.5724611302,4.5572,-0.8339200000000001,4.632871076,35.57,-18.57,40.1256750722,133.36,40.6972,0.32608000000000004,40.6985063117,4.5572,-0.8339200000000001,4.632871076,36.14,1.16,36.158611699,132.72
2022-02-11 02:00:00,39.52254,-19.660800000000002,44.1427029609,5.43254,-1.3808,5.6052742566,34.09,-18.28,38.6818626749,133.86,40.07254,-0.0008,40.072540008,5.43254,-1.3808,5.6052742566,34.64,1.38,34.6674775546,133.23
2022-02-11 02:30:00,38.96334,-19.90202,43.7519401174,5.98334,-1.41202,6.1476953435,32.98,-18.49,37.8095292221,133.57,39.51334,-0.17202,39.5137144399,5.98334,-1.41202,6.1476953435,33.53,1.24,33.5529208863,132.96
2022-02-11 03:00:00,38.404,-20.06846,43.3314008863,5.904,-1.02846,5.9929079729,32.5,-19.04,37.6665846607,133.82,38.944,-0.46846000000000004,38.9468174665,5.904,-1.02846,5.9929079729,33.04,0.56,33.0447454219,133.22
2022-02-11 03:30:00,37.79646,-21.12384,43.2988337589,5.30646,-0.8838400000000001,5.3795623314,32.49,-20.24,38.2786846691,133.82,38.40646,-1.33384,38.4296148677,5.30646,-0.8838400000000001,5.3795623314,33.1,-0.45,33.1030587711,133.22
2022-02-11 04:00:00,37.53828,-21.23398,43.1277679923,3.12828,-0.32398000000000005,3.1450117327,34.41,-20.91,40.2650741959,132.4,38.15828,-1.36398,38.1826501699,3.12828,-0.32398000000000005,3.1450117327,35.03,-1.04,35.0454347954,131.8
2022-02-11 04:30:00,37.85312,-21.16688,43.3692921624,3.01312,-0.32688,3.0307990149,34.84,-20.84,40.5971821682,132.83,38.48312,-1.27688,38.5042977792,3.01312,-0.32688,3.0307990149,35.47,-0.9500000000000001,35.4827197379,132.19
2022-02-11 05:00:00,38.05266,-20.95696,43.4419049481,1.6226600000000002,0.5330400000000001,1.7079687108,36.43,-21.49,42.296158218,132.95,38.692660000000004,-1.03696,38.7065527258,1.6226600000000002,0.5330400000000001,1.7079687108,37.07,-1.57,37.1032316652,132.29
2022-02-11 05:30:00,39.01564,-20.78238,44.2055141705,2.14564,0.21762,2.1566477399,36.87,-21.0,42.4310841247,133.02,39.67564,-0.9623800000000001,39.6873101214,2.14564,0.21762,2.1566477399,37.53,-1.18,37.5485459106,132.39
2022-02-11 06:00:00,40.19174,-20.53932,45.1357910121,1.79174,0.6806800000000001,1.9166787655,38.4,-21.22,43.8730942606,132.48,40.85174,-0.80932,40.859755994,1.79174,0.6806800000000001,1.9166787655,39.06,-1.49,39.0884087678,131.87
2022-02-11 06:30:00,45.07832,-18.98072,48.9113756272,1.73832,0.83928,1.9303231182,43.34,-19.82,47.6569826993,131.81,45.77832,0.6292800000000001,45.7826449142,1.73832,0.83928,1.9303231182,44.04,-0.21,44.0405006784,131.19
2022-02-11 07:00:00,49.8385,-17.30882,52.7586138184,1.7185000000000001,0.82118,1.9046203933,48.12,-18.13,51.4220896114,131.81,50.5985,2.18118,50.6454908994,1.7185000000000001,0.82118,1.9046203933,48.88,1.3599999999999999,48.8989161434,131.19
2022-02-11 07:30:00,55.46824,-15.6425,57.6317052927,3.30824,1.2275,3.5286269493,52.16,-16.87,54.8202745342,131.32,56.26824,3.7175000000000002,56.3909091871,3.30824,1.2275,3.5286269493,52.96,2.49,53.0185033738,130.71
2022-02-11 08:00:00,59.34788,-7.4383,59.8121991519,2.00788,1.4817,2.4953991633,57.34,-8.92,58.0296648276,130.77,59.81788,1.7817,59.8444084488,2.00788,1.4817,2.4953991633,57.81,0.30000000000000004,57.8107784068,130.17
2022-02-11 08:30:00,62.11078,-0.9730800000000001,62.1184020794,1.83078,1.69692,2.4962557751,60.28,-2.67,60.3391025787,130.53,62.24078,-1.10308,62.2505540577,1.83078,1.69692,2.4962557751,60.41,-2.8,60.4748551052,129.93
2022-02-11 09:00:00,63.13418,-0.91066,63.1407474291,2.65418,1.5993400000000002,3.0987997528,60.48,-2.51,60.5320617524,131.4,63.25418,-1.05066,63.2629051966,2.65418,1.5993400000000002,3.0987997528,60.6,-2.65,60.6579137459,130.77
2022-02-11 09:30:00,63.8451,-0.72482,63.849214232,3.7351,1.4651800000000001,4.0121969596,60.11,-2.19,60.1498811304,131.9,63.9751,-0.86482,63.9809450824,3.7351,1.4651800000000001,4.0121969596,60.24,-2.33,60.2850437505,131.25
2022-02-11 10:00:00,63.45702,-0.9095400000000001,63.4635379591,6.22702,1.34046,6.3696633421,57.23,-2.25,57.2742123473,131.59,63.59702,-1.04954,63.6056796764,6.22702,1.34046,6.3696633421,57.37,-2.39,57.4197614067,130.95
2022-02-11 10:30:00,63.14954,-1.08822,63.1589156413,7.37954,1.2517800000000001,7.4849558302,55.77,-2.34,55.8190693222,132.48,63.25954,-1.22822,63.271462172,7.37954,1.2517800000000001,7.4849558302,55.88,-2.48,55.9350051399,131.86
2022-02-11 11:00:00,62.27006,-0.9985800000000001,62.2780662386,6.03006,1.22142,6.1525190304,56.24,-2.22,56.2837987346,132.48,62.39006,-1.13858,62.4004483255,6.03006,1.22142,6.1525190304,56.36,-2.36,56.4093892894,131.86
2022-02-11 11:30:00,61.96854,-1.19462,61.9800537808,6.27854,1.16538,6.3857791283,55.69,-2.36,55.7399829566,132.57,62.08854,-1.34462,62.1030981697,6.27854,1.16538,6.3857791283,55.81,-2.51,55.8664138817,131.95
2022-02-11 12:00:00,61.328,-1.26814,61.3411098943,5.918,0.80186,5.9720769804,55.41,-2.07,55.4486519223,132.57,61.438,-1.41814,61.4543648984,5.918,0.80186,5.9720769804,55.52,-2.22,55.5643662791,131.95
2022-02-11 12:30:00,62.22392,-1.13968,62.2343561923,4.66392,0.6203200000000001,4.7049916757,57.56,-1.76,57.5869012884,133.1,62.34392,-1.27968,62.357052062,4.66392,0.6203200000000001,4.7049916757,57.68,-1.9,57.7112848583,132.48
2022-02-11 13:00:00,62.64054,-1.3849,62.655847289,4.24054,0.5951000000000001,4.2820933551,58.4,-1.98,58.4335554284,132.59,62.76054,-1.5249000000000001,62.7790626013,4.24054,0.5951000000000001,4.2820933551,58.52,-2.12,58.558387956,131.98
2022-02-11 13:30:00,62.02238,-1.56798,62.0421967869,4.09238,0.64202,4.1424345191,57.93,-2.21,57.9721398605,132.24,62.14238,-1.71798,62.1661229879,4.09238,0.64202,4.1424345191,58.05,-2.36,58.0979526317,131.62
2022-02-11 14:00:00,60.8334,-1.9297,60.8639983705,4.8034,0.6003000000000001,4.8407656058,56.03,-2.5300000000000002,56.0870912064,132.08,60.9534,-2.0697,60.9885286726,4.8034,0.6003000000000001,4.8407656058,56.15,-2.67,56.213445011,131.46
