Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-11 14:30:00,60.71852,-2.18682,60.7578871646,4.47852,0.72318,4.5365328945,56.24,-2.91,56.3152350612,132.08,60.83852,-2.33682,60.8833823264,4.47852,0.72318,4.5365328945,56.36,-3.06,56.4430084244,131.46
2022-02-11 15:00:00,60.24416,-2.4394,60.2935277328,3.53416,0.6506000000000001,3.5935452224,56.71,-3.09,56.7941211746,132.23,60.37416,-2.5794,60.4292354748,3.53416,0.6506000000000001,3.5935452224,56.84,-3.23,56.9317003084,131.6
2022-02-11 15:30:00,59.57398,-2.73248,59.6366124121,4.58398,0.18752000000000002,4.5878139011,54.99,-2.92,55.06747225,131.95,59.68398,-2.88248,59.7535451634,4.58398,0.18752000000000002,4.5878139011,55.1,-3.07,55.1854591355,131.31
2022-02-11 16:00:00,59.9583,-2.88096,60.0274742881,4.5483,-0.25096,4.5552183056,55.41,-2.63,55.472380515,131.78,60.0783,-3.02096,60.154204593,4.5483,-0.25096,4.5552183056,55.53,-2.77,55.5990449558,131.15
2022-02-11 16:30:00,61.06072,-2.82744,61.1261477919,3.74072,-0.35744000000000004,3.7577585702,57.32,-2.47,57.3731932177,131.45,61.17072,-2.96744,61.2426541348,3.74072,-0.35744000000000004,3.7577585702,57.43,-2.61,57.4892772611,130.84
2022-02-11 17:00:00,62.2413,-2.2004,62.2801829304,2.6612999999999998,0.1396,2.6649588833999998,59.58,-2.34,59.6259339549,131.06,62.3713,-2.3404,62.4151947514,2.6612999999999998,0.1396,2.6649588833999998,59.71,-2.48,59.7614800687,130.4
2022-02-11 17:30:00,63.54688,-2.9377400000000002,63.614748872,2.72688,-0.10774,2.7290075929,60.82,-2.83,60.8858054065,130.31,63.68688,-3.07774,63.7612042518,2.72688,-0.10774,2.7290075929,60.96,-2.9699999999999998,61.0323070185,129.66
2022-02-11 18:00:00,65.64122,-4.62356,65.8038530039,3.75122,-1.20356,3.9395695402,61.89,-3.42,61.9844214299,129.68,65.76122,-4.76356,65.933523793,3.75122,-1.20356,3.9395695402,62.01,-3.56,62.1121059054,129.07
2022-02-11 18:30:00,65.33,-5.12818,65.5309631404,4.8100000000000005,-1.62818,5.0780970956,60.52,-3.5,60.6211217316,130.19,65.48,-5.27818,65.6923860437,4.8100000000000005,-1.62818,5.0780970956,60.67,-3.65,60.7796956228,129.56
2022-02-11 19:00:00,64.27948,-5.57488,64.5207783283,5.50948,-1.87488,5.81975471,58.77,-3.7,58.8863558051,130.05,64.39948,-5.71488,64.6525550747,5.50948,-1.87488,5.81975471,58.89,-3.84,59.0150633313,129.42
2022-02-11 19:30:00,62.59326,-6.16634,62.8962633741,7.09326,-2.29634,7.4557035096,55.5,-3.87,55.6347634128,130.42,62.72326,-6.31634,63.0404909247,7.09326,-2.29634,7.4557035096,55.63,-4.02,55.7750598386,129.77
2022-02-11 20:00:00,61.38978,-6.7267,61.757214812,8.79978,-2.5967000000000002,9.1749102959,52.59,-4.13,52.7519193964,130.22,61.50978,-6.8667,61.8918783407,8.79978,-2.5967000000000002,9.1749102959,52.71,-4.27,52.8826720202,129.59
2022-02-11 20:30:00,58.67848,-7.52126,59.1585443288,8.53848,-2.48126,8.8916979199,50.14,-5.04,50.3926701019,131.22,58.79848,-7.67126,59.296791484,8.53848,-2.48126,8.8916979199,50.26,-5.19,50.5272570006,130.58
2022-02-11 21:00:00,56.17692,-8.1631,56.7669141516,8.30692,-2.3431,8.6310507759,47.87,-5.82,48.2224978615,131.16,56.28692,-8.3131,56.8974955046,8.30692,-2.3431,8.6310507759,47.98,-5.97,48.3499875905,130.52
2022-02-11 21:30:00,53.7198,-8.68564,54.4174352046,8.1498,-2.10564,8.4174200234,45.57,-6.58,46.0426030976,130.95,53.8398,-8.83564,54.5599908197,8.1498,-2.10564,8.4174200234,45.69,-6.73,46.1829947058,130.32
2022-02-11 22:00:00,51.30092,-9.65046,52.2007257714,9.06092,-2.24046,9.3338058828,42.24,-7.41,42.8850288562,130.79,51.39092,-9.81046,52.3189428779,9.06092,-2.24046,9.3338058828,42.33,-7.57,43.0015557858,130.18
2022-02-11 22:30:00,48.8696,-10.71196,50.0298300137,10.9796,-2.52196,11.2655181151,37.89,-8.19,38.7650383722,129.77,48.9696,-10.87196,50.1619501056,10.9796,-2.52196,11.2655181151,37.99,-8.35,38.8968199214,129.14
2022-02-11 23:00:00,45.80234,-11.8895,47.3203398099,10.64234,-2.2395,10.8754200344,35.16,-9.65,36.4602262747,130.71,45.88234,-12.0595,47.4407068257,10.64234,-2.2395,10.8754200344,35.24,-9.82,36.5826461591,130.08
2022-02-11 23:30:00,43.52598,-12.12656,45.1836739586,10.38598,-2.16656,10.6095505463,33.14,-9.96,34.6043523274,130.99,43.60598,-12.29656,45.306587596,10.38598,-2.16656,10.6095505463,33.22,-10.13,34.7301785196,130.39
2022-02-12 00:00:00,41.30356,-13.48696,43.4497659224,10.98356,-2.27696,11.2170912948,30.32,-11.21,32.3259415949,132.9,41.38356,-13.65696,43.5787975364,10.98356,-2.27696,11.2170912948,30.4,-11.38,32.4601971651,132.26
2022-02-12 00:30:00,40.53136,-12.63522,42.4551519594,10.85136,-2.18522,11.0692005266,29.68,-10.45,31.4659323714,132.85,40.60136,-12.82522,42.5788292688,10.85136,-2.18522,11.0692005266,29.75,-10.64,31.5954442919,132.21
2022-02-12 01:00:00,39.89038,-11.6719,41.5629121472,11.54038,-2.3119,11.7696751083,28.35,-9.36,29.8551854792,133.63,39.96038,-11.8519,41.680924934000004,11.54038,-2.3119,11.7696751083,28.42,-9.54,29.978458933,133.0
2022-02-12 01:30:00,38.96966,-12.32738,40.8729580307,13.40966,-2.8273800000000002,13.7044904677,25.56,-9.5,27.2683626204,132.91,39.03966,-12.27738,40.924676084,13.40966,-2.8273800000000002,13.7044904677,25.63,-9.45,27.3166506,132.29
2022-02-12 02:00:00,37.85452,-12.10604,39.743186698,13.60452,-2.91604,13.9135277235,24.25,-9.19,25.9329635792,133.82,37.91452,-12.28604,39.8554589199,13.60452,-2.91604,13.9135277235,24.31,-9.37,26.0532723473,133.18
2022-02-12 02:30:00,37.64426,-11.5332,39.3713730163,14.58426,-3.2432,14.9405149171,23.06,-8.29,24.5048505403,130.52,37.68426,-11.7132,39.4626723118,14.58426,-3.2432,14.9405149171,23.1,-8.47,24.6038797754,129.91
2022-02-12 03:00:00,37.21574,-11.62588,38.9893881655,14.10574,-3.12588,14.4479419545,23.11,-8.5,24.6236085901,130.52,37.26574,-11.79588,39.088082106,14.10574,-3.12588,14.4479419545,23.16,-8.67,24.7296279794,129.91
2022-02-12 03:30:00,36.7631,-11.51312,38.5237258549,14.6831,-3.32312,15.0544529009,22.08,-8.19,23.55,131.02,36.8131,-11.70312,38.6285820261,14.6831,-3.32312,15.0544529009,22.13,-8.38,23.6635014315,130.42
2022-02-12 04:00:00,36.73384,-11.759640000000001,38.570249339,14.58384,-3.24964,14.9415042508,22.15,-8.51,23.7285187064,130.57,36.79384,-11.92964,38.6794903337,14.58384,-3.24964,14.9415042508,22.21,-8.68,23.8458906313,130.0
2022-02-12 04:30:00,36.70142,-11.73892,38.5330568834,14.61142,-3.11892,14.940590898,22.09,-8.62,23.7122858451,131.65,36.75142,-11.91892,38.6358321508,14.61142,-3.11892,14.940590898,22.14,-8.8,23.8247686243,131.03
2022-02-12 05:00:00,36.49724,-11.796240000000001,38.3562225168,15.09724,-3.30624,15.4550276142,21.4,-8.49,23.0225997663,131.65,36.54724,-11.97624,38.4594731653,15.09724,-3.30624,15.4550276142,21.45,-8.67,23.1359330912,131.03
2022-02-12 05:30:00,36.77228,-11.6909,38.585978272,13.64228,-2.8609,13.9390298231,23.13,-8.83,24.7581461342,131.65,36.81228,-11.8709,38.6789636057,13.64228,-2.8609,13.9390298231,23.17,-9.01,24.860189058,131.03
2022-02-12 06:00:00,37.37902,-11.5554,39.124396549,12.90902,-2.6754,13.1833441327,24.47,-8.88,26.031429081,131.98,37.42902,-11.7254,39.2226534457,12.90902,-2.6754,13.1833441327,24.52,-9.05,26.1368112057,131.39
2022-02-12 06:30:00,39.3555,-11.35608,40.9611515123,12.7255,-2.83608,13.0377030192,26.63,-8.52,27.9597442764,131.51,39.4155,-11.54608,41.071810328,12.7255,-2.83608,13.0377030192,26.69,-8.71,28.0752595714,130.92
2022-02-12 07:00:00,41.17436,-10.77418,42.560672881,14.37436,-3.75418,14.8565168489,26.8,-7.02,27.7041585326,131.08,41.23436,-10.94418,42.6620149604,14.37436,-3.75418,14.8565168489,26.86,-7.19,27.8056774778,130.47
2022-02-12 07:30:00,43.89326,-10.26468,45.0775102344,15.14326,-3.97468,15.6561938072,28.75,-6.29,29.4300288821,130.38,43.94326,-10.42468,45.1628614298,15.14326,-3.97468,15.6561938072,28.8,-6.45,29.5134291467,129.79
2022-02-12 08:00:00,46.08404,-8.10584,46.7914883801,12.69404,-3.05584,13.0566768217,33.39,-5.05,33.7697290484,129.98,46.14404,-8.07584,46.8454012602,12.69404,-3.05584,13.0566768217,33.45,-5.02,33.8245901675,129.39
2022-02-12 08:30:00,48.79062,-7.3802,49.345637619,12.73062,-2.8002000000000002,13.0349455551,36.06,-4.58,36.3496905076,130.74,48.86062,-7.5402000000000005,49.4390008275,12.73062,-2.8002000000000002,13.0349455551,36.13,-4.74,36.4396007113,130.15
2022-02-12 09:00:00,51.31492,-6.8212,51.7662996944,12.68492,-2.7412,12.9777260276,38.63,-4.08,38.8448619511,130.62,51.40492,-6.9812,51.8768055459,12.68492,-2.7412,12.9777260276,38.72,-4.24,38.9514569689,130.02
2022-02-12 09:30:00,53.97436,-6.2528,54.3353388252,14.21436,-2.9028,14.5077316645,39.76,-3.35,39.9008784364,129.92,54.05436,-6.4228,54.4346047552,14.21436,-2.9028,14.5077316645,39.84,-3.52,39.995199712,129.32
2022-02-12 10:00:00,56.16788,-5.8549,56.4722108448,16.37788,-3.3849,16.7240097257,39.79,-2.47,39.8665900222,130.42,56.24788,-6.0149,56.5685692457,16.37788,-3.3849,16.7240097257,39.87,-2.63,39.9566490086,129.82
2022-02-12 10:30:00,57.16218,-5.42832,57.4193476136,17.13218,-3.13832,17.4172513324,40.03,-2.29,40.0954486195,130.32,57.25218,-5.57832,57.5232976174,17.13218,-3.13832,17.4172513324,40.12,-2.44,40.1941289245,129.7
2022-02-12 11:00:00,57.37144,-5.54742,57.639014533,17.46144,-2.94742,17.7084491565,39.91,-2.6,39.9946008856,130.29,57.45144,-5.70742,57.7342411497,17.46144,-2.94742,17.7084491565,39.99,-2.76,40.0851306596,129.7
2022-02-12 11:30:00,57.78146,-5.6970600000000005,58.0616363219,19.23146,-3.2070600000000002,19.497032789,38.55,-2.49,38.6303326416,130.77,57.87146,-5.85706,58.1670958049,19.23146,-3.2070600000000002,19.497032789,38.64,-2.65,38.7307642579,130.13
2022-02-12 12:00:00,58.3783,-5.65258,58.6513219932,18.1583,-3.36258,18.4670193357,40.22,-2.29,40.2851399402,130.77,58.4483,-5.82258,58.7376047413,18.1583,-3.36258,18.4670193357,40.29,-2.46,40.3650306577,130.13
2022-02-12 12:30:00,58.9524,-5.46022,59.2047250497,16.6924,-3.18022,16.9926459684,42.26,-2.2800000000000002,42.3214602773,131.21,59.0324,-5.61022,59.29838799,16.6924,-3.18022,16.9926459684,42.34,-2.43,42.4096746038,130.56
2022-02-12 13:00:00,58.84658,-5.551,59.1078131781,15.65658,-2.761,15.8981639914,43.19,-2.79,43.2800207948,131.31,58.94658,-5.711,59.2225870314,15.65658,-2.761,15.8981639914,43.29,-2.95,43.3903975552,130.66
2022-02-12 13:30:00,58.3842,-5.6462,58.6565800578,14.1342,-2.6462,14.3797769134,44.25,-3.0,44.3515783259,132.17,58.4742,-5.8062000000000005,58.7617564754,14.1342,-2.6462,14.3797769134,44.34,-3.16,44.4524599994,131.53
2022-02-12 14:00:00,58.38084,-5.79814,58.6680569524,14.27084,-2.50814,14.4895700614,44.11,-3.29,44.2325242327,131.98,58.47084,-5.96814,58.7746359016,14.27084,-2.50814,14.4895700614,44.2,-3.46,44.3352185063,131.37
2022-02-12 14:30:00,57.93278,-5.82534,58.224922367,14.65278,-2.64534,14.8896536375,43.28,-3.18,43.3966680749,132.54,58.03278,-5.98534,58.3406192069,14.65278,-2.64534,14.8896536375,43.38,-3.34,43.508389995499996,131.91
2022-02-12 15:00:00,56.69402,-6.33044,57.0463528576,17.21402,-3.35044,17.5370445844,39.48,-2.98,39.5923073336,131.91,56.78402,-6.49044,57.153746498,17.21402,-3.35044,17.5370445844,39.57,-3.14,39.6943887722,131.31
2022-02-12 15:30:00,56.43484,-6.48926,56.8067043682,16.37484,-3.15926,16.6768195041,40.06,-3.33,40.198165381,131.56,56.51484,-6.64926,56.9046553348,16.37484,-3.15926,16.6768195041,40.14,-3.49,40.2914345736,130.96
2022-02-12 16:00:00,55.49432,-6.75152,55.9035112902,15.90432,-2.96152,16.1777005589,39.59,-3.79,39.7709969702,131.23,55.58432,-6.92152,56.0136061058,15.90432,-2.96152,16.1777005589,39.68,-3.96,39.8771112294,130.61
2022-02-12 16:30:00,55.76368,-6.86818,56.1850505353,16.24368,-2.9281800000000002,16.5054953896,39.52,-3.94,39.715916205,131.19,55.85368,-7.02818,56.2941283231,16.24368,-2.9281800000000002,16.5054953896,39.61,-4.1,39.8216285453,130.57
2022-02-12 17:00:00,59.28686,-6.20418,59.6105998807,25.26686,-3.34418,25.4872076566,34.02,-2.86,34.1400058582,131.05,59.36686,-6.36418,59.7070084105,25.26686,-3.34418,25.4872076566,34.1,-3.02,34.2334690033,130.43
2022-02-12 17:30:00,60.67188,-7.18848,61.0962459358,24.57188,-3.43848,24.8112964483,36.1,-3.75,36.2942488557,130.01,60.76188,-7.14848,61.1809351632,24.57188,-3.43848,24.8112964483,36.19,-3.71,36.3796673981,129.39
2022-02-12 18:00:00,61.45984,-6.69684,61.823616837,24.75984,-3.8068400000000002,25.0507825748,36.7,-2.89,36.8136129713,131.03,61.53984,-6.84684,61.919553658,24.75984,-3.8068400000000002,25.0507825748,36.78,-3.04,36.9054196562,130.42
2022-02-12 18:30:00,60.73988,-7.1105,61.1546583072,24.94988,-3.8905000000000003,25.2513861454,35.79,-3.22,35.9345585753,131.63,60.82988,-7.2805,61.2640186493,24.94988,-3.8905000000000003,25.2513861454,35.88,-3.39,36.0397905099,131.02
2022-02-12 19:00:00,59.71504,-7.2962,60.1591267942,23.84504,-3.5662000000000003,24.1102408748,35.87,-3.73,36.0634135933,131.91,59.79504,-7.4462,60.2568892579,23.84504,-3.5662000000000003,24.1102408748,35.95,-3.88,36.1587734858,131.27
2022-02-12 19:30:00,57.2687,-9.24126,58.009524098,15.4587,-3.59126,15.870367169,41.81,-5.65,42.1900296279,132.21,57.3487,-9.40126,58.114172809,15.4587,-3.59126,15.870367169,41.89,-5.8100000000000005,42.2909943132,131.58
2022-02-12 20:00:00,54.78668,-10.25806,55.7387486439,14.84668,-3.61806,15.281173554,39.94,-6.64,40.4881859312,133.07,54.88668,-10.41806,55.8666592485,14.84668,-3.61806,15.281173554,40.04,-6.8,40.6133180127,132.42
2022-02-12 20:30:00,52.99566,-10.71846,54.0687096536,15.66566,-3.94846,16.1555946844,37.33,-6.77,37.9389219668,132.6,53.09566,-10.89846,54.20263408,15.66566,-3.94846,16.1555946844,37.43,-6.95,38.0697701595,131.98
2022-02-12 21:00:00,51.94334,-10.97878,53.0909048769,17.14334,-4.11878,17.6311784928,34.8,-6.86,35.469699745,132.47,52.02334,-11.14878,53.2045411619,17.14334,-4.11878,17.6311784928,34.88,-7.03,35.5813897986,131.84
2022-02-12 21:30:00,49.74724,-12.9828,51.4134319362,16.69724,-3.8828,17.1427523886,33.05,-9.1,34.2799139439,132.86,49.82724,-12.9528,51.4832873257,16.69724,-3.8828,17.1427523886,33.13,-9.07,34.349116437,132.26
2022-02-12 22:00:00,48.3223,-12.7034,49.9641976704,17.7923,-4.1334,18.2661143884,30.53,-8.57,31.7100268054,133.43,48.3923,-12.8934,50.0804798584,17.7923,-4.1334,18.2661143884,30.6,-8.76,31.8291941463,132.81
2022-02-12 22:30:00,46.15678,-13.04012,47.9634555634,17.71678,-4.11012,18.1872862182,28.44,-8.93,29.8090338656,133.43,46.22678,-13.22012,48.0800037644,17.71678,-4.11012,18.1872862182,28.51,-9.11,29.930121951,132.78
2022-02-12 23:00:00,43.20048,-23.54382,49.1995216686,16.20048,-3.65382,16.6074065652,27.0,-19.89,33.5352366922,133.6,43.68048,-6.5738199999999996,44.172383255,16.20048,-3.65382,16.6074065652,27.48,-2.92,27.6347028209,132.99
2022-02-12 23:30:00,41.23616,-25.31448,48.3864008707,17.66616,-4.09448,18.1344416957,23.57,-21.22,31.7148750589,132.08,41.77616,-5.43448,42.1281511251,17.66616,-4.09448,18.1344416957,24.11,-1.34,24.1472089484,131.47
2022-02-13 00:00:00,39.79032,-25.4429,47.2293417921,18.680320000000002,-4.4429,19.2013987957,21.11,-21.0,29.7763681466,131.08,40.28032,-5.6129,40.6695073207,18.680320000000002,-4.4429,19.2013987957,21.6,-1.17,21.631664291,130.47
2022-02-13 00:30:00,38.57776,-25.38778,46.1820629676,17.19776,-3.93778,17.6428189456,21.38,-21.45,30.2854238867,131.08,39.06776,-5.50778,39.4540937286,17.19776,-3.93778,17.6428189456,21.87,-1.57,21.9262810344,130.47
2022-02-13 01:00:00,37.83394,-25.28194,45.5036647545,18.19394,-4.16194,18.6639009129,19.64,-21.12,28.8406657343,131.03,38.32394,-5.57194,38.7268755839,18.19394,-4.16194,18.6639009129,20.13,-1.4100000000000001,20.1793210986,130.47
2022-02-13 01:30:00,37.41064,-25.36688,45.1999401122,19.69064,-4.61688,20.2246603073,17.72,-20.75,27.2866432527,130.51,37.860640000000004,-5.56688,38.2677176501,19.69064,-4.61688,20.2246603073,18.17,-0.9500000000000001,18.1948179436,129.91
2022-02-13 02:00:00,36.2564,-25.54502,44.3517145978,16.7564,-3.70502,17.1611221708,19.5,-21.84,29.2785860314,130.77,36.7164,-5.68502,37.1539160972,16.7564,-3.70502,17.1611221708,19.96,-1.98,20.0579659986,130.16
2022-02-13 02:30:00,35.36986,-25.64064,43.6860322761,15.64986,-3.42064,16.0193288258,19.72,-22.22,29.7086990627,131.13,35.84986,-5.62064,36.2877948631,15.64986,-3.42064,16.0193288258,20.2,-2.2,20.3194488114,130.52
2022-02-13 03:00:00,34.51166,-25.69972,43.0294118486,14.67166,-3.13972,15.0038478009,19.84,-22.56,30.0429559132,131.59,35.00166,-5.67972,35.4594898727,14.67166,-3.13972,15.0038478009,20.33,-2.54,20.488057497,131.01
2022-02-13 03:30:00,34.58386,-25.76988,43.1292254476,17.59386,-4.00988,18.0450283268,16.99,-21.76,27.60720377,131.59,35.03386,-5.71988,35.4977235004,17.59386,-4.00988,18.0450283268,17.44,-1.71,17.5236326143,131.01
2022-02-13 04:00:00,33.93146,-25.8588,42.6617101764,15.78146,-3.4888,16.1624937795,18.15,-22.37,28.8069331932,131.65,34.39146,-5.7388,34.8669807464,15.78146,-3.4888,16.1624937795,18.61,-2.25,18.745522132,131.08
2022-02-13 04:30:00,33.87318,-25.72494,42.5342786622,15.31318,-3.28494,15.6615552394,18.56,-22.44,29.1209065793,131.97,34.33318,-5.76494,34.813815966,15.31318,-3.28494,15.6615552394,19.02,-2.48,19.1810010166,131.38
2022-02-13 05:00:00,33.53848,-25.8896,42.3686326056,15.62848,-3.4396,16.0025071558,17.91,-22.45,28.7188196136,131.46,33.98848,-5.8696,34.491578347,15.62848,-3.4396,16.0025071558,18.36,-2.43,18.5201106908,130.87
2022-02-13 05:30:00,34.05724,-25.74066,42.6904810661,16.68724,-3.78066,17.1101539693,17.37,-21.96,27.9992589188,131.8,34.51724,-5.7206600000000005,34.9880809427,16.68724,-3.78066,17.1101539693,17.83,-1.94,17.9352306927,131.18
2022-02-13 06:00:00,34.75552,-25.97452,43.3891905859,16.98552,-3.74452,17.3933699926,17.77,-22.23,28.4595467286,131.68,35.21552,-5.83452,35.6955805738,16.98552,-3.74452,17.3933699926,18.23,-2.09,18.3494141596,131.08
2022-02-13 06:30:00,36.27726,-25.6699,44.4407848616,18.41726,-4.1899,18.887846037,17.86,-21.48,27.9351033648,132.2,36.72726,-5.7299,37.1715399347,18.41726,-4.1899,18.887846037,18.31,-1.54,18.374648296,131.58
2022-02-13 07:00:00,37.96896,-25.06104,45.4939298079,18.63896,-4.26104,19.1198141142,19.33,-20.8,28.3952267115,131.4,38.43896,-5.14104,38.7812317773,18.63896,-4.26104,19.1198141142,19.8,-0.88,19.819545908,130.8
2022-02-13 07:30:00,40.01574,-24.59282,46.968779453,18.53574,-4.24282,19.0151302625,21.48,-20.35,29.5890672377,131.27,40.50574,-4.74282,40.7824633206,18.53574,-4.24282,19.0151302625,21.97,-0.5,21.9756888402,130.69
2022-02-13 08:00:00,42.11368,-23.26436,48.1122904189,19.11368,-4.45436,19.6258524949,23.0,-18.81,29.7122213912,131.05,42.61368,-3.73436,42.7769934398,19.11368,-4.45436,19.6258524949,23.5,0.72,23.5110272,130.44
2022-02-13 08:30:00,45.5402,-13.85656,47.6016183661,19.0202,-4.44656,19.5330464565,26.52,-9.41,28.1399804549,130.72,45.7402,-7.71656,46.3865410898,19.0202,-4.44656,19.5330464565,26.72,-3.27,26.9193480605,130.12
2022-02-13 09:00:00,48.63328,-9.48074,49.5487674368,18.22328,-3.90074,18.636086137,30.41,-5.58,30.9177052835,130.72,48.68328,-9.640740000000001,49.6286773882,18.22328,-3.90074,18.636086137,30.46,-5.74,30.9961158857,130.12
2022-02-13 09:30:00,50.93582,-8.84068,51.6973440511,18.33582,-3.5306800000000003,18.672653703599998,32.6,-5.31,33.0296245816,131.71,51.00582,-9.01068,51.7956178449,18.33582,-3.5306800000000003,18.672653703599998,32.67,-5.48,33.1264139321,131.14
2022-02-13 10:00:00,54.414320000000004,-8.11846,55.0166121625,19.45432,-3.85846,19.8332619666,34.96,-4.26,35.2185916811,130.97,54.48432,-8.27846,55.109654561,19.45432,-3.85846,19.8332619666,35.03,-4.42,35.3077512736,130.37
2022-02-13 10:30:00,57.172,-7.2759,57.633118125,19.312,-3.8259,19.6873272643,37.86,-3.45,38.0168659939,130.8,57.242,-7.4359,57.7229518719,19.312,-3.8259,19.6873272643,37.93,-3.61,38.1014041736,130.15
2022-02-13 11:00:00,58.9952,-7.01924,59.4113066109,19.4652,-3.86924,19.8460330852,39.53,-3.15,39.6553073371,131.19,59.0652,-7.17924,59.4999104034,19.4652,-3.86924,19.8460330852,39.6,-3.31,39.7380938144,130.53
2022-02-13 11:30:00,60.51826,-6.6371400000000005,60.8811253247,18.48826,-3.55714,18.8273472058,42.03,-3.08,42.142701622,131.37,60.59826,-6.79714,60.9782766828,18.48826,-3.55714,18.8273472058,42.11,-3.24,42.2344610478,130.73
2022-02-13 12:00:00,61.61946,-6.47378,61.9585964833,17.79946,-3.37378,18.11637844,43.82,-3.1,43.9295162732,131.13,61.70946,-6.62378,62.063934092,17.79946,-3.37378,18.11637844,43.91,-3.25,44.030110152,130.51
2022-02-13 12:30:00,62.52062,-6.14628,62.8220079512,17.29062,-3.24628,17.5927221834,45.23,-2.9,45.3228739159,130.95,62.61062,-6.29628,62.9264084357,17.29062,-3.24628,17.5927221834,45.32,-3.05,45.4225153421,130.34
2022-02-13 13:00:00,62.50626,-6.12836,62.8059657634,16.47626,-2.96836,16.7415144081,46.03,-3.16,46.1383408891,131.07,62.58626,-6.28836,62.9013784609,16.47626,-2.96836,16.7415144081,46.11,-3.32,46.2293683712,130.44
2022-02-13 13:30:00,61.7105,-6.1497,62.016164186,15.6805,-2.7497,15.9197653984,46.03,-3.4,46.1553994675,131.33,61.8005,-6.2997,62.1207535397,15.6805,-2.7497,15.9197653984,46.12,-3.55,46.2564254996,130.73
2022-02-13 14:00:00,60.12374,-6.51274,60.475448687,13.56374,-2.14274,13.7319473308,46.56,-4.37,46.7646287273,131.33,60.21374,-6.67274,60.5823401982,13.56374,-2.14274,13.7319473308,46.65,-4.53,46.869429269,130.73
2022-02-13 14:30:00,58.4824,-6.82212,58.8789642492,10.3624,-1.39212,10.4554929035,48.12,-5.43,48.4253993272,131.88,58.6024,-6.98212,59.0168728878,10.3624,-1.39212,10.4554929035,48.24,-5.59,48.5628016078,131.29
2022-02-13 15:00:00,57.97294,-6.92444,58.3850121312,11.72294,-2.14444,11.9174638727,46.25,-4.78,46.4963536205,132.11,58.06294,-7.08444,58.4935405969,11.72294,-2.14444,11.9174638727,46.34,-4.94,46.6025664529,131.51
2022-02-13 15:30:00,57.66812,-7.284,58.1263169342,13.27812,-2.8040000000000003,13.570957473,44.39,-4.48,44.6154961869,132.41,57.75812,-7.434,58.2345668992,13.27812,-2.8040000000000003,13.570957473,44.48,-4.63,44.7203231205,131.79
2022-02-13 16:00:00,57.33088,-7.30566,57.7944847681,10.77088,-1.83566,10.9261843116,46.56,-5.47,46.8802143766,132.41,57.43088,-7.47566,57.915381981,10.77088,-1.83566,10.9261843116,46.66,-5.64,46.9996297858,131.79
2022-02-13 16:30:00,58.53862,-7.55094,59.0236116007,16.55862,-3.3209400000000002,16.8883551238,41.98,-4.23,42.1925739912,131.98,58.63862,-7.72094,59.1447433842,16.55862,-3.3209400000000002,16.8883551238,42.08,-4.4,42.3094126643,131.38
2022-02-13 17:00:00,60.41808,-7.06812,60.830113523,24.88808,-3.15812,25.0876513054,35.53,-3.91,35.7444960798,131.98,60.49808,-7.21812,60.9271609385,24.88808,-3.15812,25.0876513054,35.61,-4.06,35.8406989329,131.38
2022-02-13 17:30:00,61.19582,-7.47798,61.6510224599,26.88582,-3.9479800000000003,27.1741396028,34.31,-3.5300000000000002,34.4911147979,131.04,61.27582,-7.63798,61.7500190701,26.88582,-3.9479800000000003,27.1741396028,34.39,-3.69,34.5873994397,130.43
2022-02-13 18:00:00,61.58684,-8.19426,62.1295803795,27.85684,-4.10426,28.1575653233,33.73,-4.09,33.9770657944,131.04,61.65684,-8.35426,62.2202505534,27.85684,-4.10426,28.1575653233,33.8,-4.25,34.0661488871,130.43
2022-02-13 18:30:00,61.13122,-7.33266,61.5694239161,16.18122,-2.12266,16.3198519039,44.95,-5.21,45.2509292722,131.04,61.20122,-7.50266,61.659380767,16.18122,-2.12266,16.3198519039,45.02,-5.38,45.3403220103,130.43
2022-02-13 19:00:00,60.31006,-7.41826,60.7645778281,16.96006,-2.52826,17.1474701875,43.35,-4.89,43.6249309455,130.94,60.41006,-7.56826,60.882295527,16.96006,-2.52826,17.1474701875,43.45,-5.04,43.7413317127,130.34
2022-02-13 19:30:00,57.7705,-7.87792,58.305165241,5.9305,-1.79792,6.1970433738,51.84,-6.08,52.1953254612,131.72,57.8605,-8.04792,58.417518576,5.9305,-1.79792,6.1970433738,51.93,-6.25,52.304755042,131.12
2022-02-13 20:00:00,55.91084,-8.52768,56.5574341328,6.50084,-2.12768,6.8401712616,49.41,-6.4,49.8227668842,132.05,56.01084,-8.68768,56.6805961621,6.50084,-2.12768,6.8401712616,49.51,-6.5600000000000005,49.9427041719,131.42
2022-02-13 20:30:00,54.10478,-8.51616,54.7709065106,5.90478,-1.91616,6.2079059266,48.2,-6.6,48.6497687559,132.32,54.19478,-8.67616,54.8848788975,5.90478,-1.91616,6.2079059266,48.29,-6.76,48.7608623796,131.68
2022-02-13 21:00:00,51.43132,-9.1171,52.2331522058,5.74132,-1.7971,6.016005631,45.69,-7.32,46.2726539114,131.5,51.54132,-9.2771,52.3695737213,5.74132,-1.7971,6.016005631,45.8,-7.48,46.4067926063,130.91
2022-02-13 21:30:00,49.79024,-9.30644,50.6525204183,4.98024,-1.52644,5.208916349,44.81,-7.78,45.4803748885,131.39,49.89024,-9.47644,50.7822701573,4.98024,-1.52644,5.208916349,44.91,-7.95,45.6082295206,130.77
2022-02-13 22:00:00,47.74272,-9.68568,48.7152923635,5.58272,-1.58568,5.8035457835,42.16,-8.1,42.9310563578,132.06,47.84272,-9.85568,48.8473160497,5.58272,-1.58568,5.8035457835,42.26,-8.27,43.061589613,131.42
2022-02-13 22:30:00,45.23666,-10.6005,46.4620921635,6.57666,-1.8905,6.8429852408,38.66,-8.71,39.6290259784,132.76,45.31666,-10.7705,46.5790011036,6.57666,-1.8905,6.8429852408,38.74,-8.88,39.7447103399,132.13
2022-02-13 23:00:00,43.15116,-11.10792,44.5579229327,9.38116,-2.40792,9.6852589884,33.77,-8.7,34.8726669471,132.61,43.23116,-11.29792,44.683063808,9.38116,-2.40792,9.6852589884,33.85,-8.89,34.9979227955,131.97
2022-02-13 23:30:00,41.442,-11.04058,42.8874547011,11.182,-2.66058,11.4941641687,30.26,-8.38,31.3989171788,133.24,41.512,-11.63058,43.1105153662,11.182,-2.66058,11.4941641687,30.33,-8.97,31.6286231126,132.58
2022-02-14 00:00:00,39.19786,-3.42022,39.3467931785,10.95786,-2.99022,11.3585259355,28.24,-0.43,28.2432735355,133.65,38.73786,-23.61022,45.3658934204,10.95786,-2.99022,11.3585259355,27.78,-20.62,34.5964275612,133.02
2022-02-14 00:30:00,38.23072,-3.65098,38.4046560547,12.44072,-3.53098,12.9321047737,25.79,-0.12,25.7902791765,131.11,37.80072,-23.72098,44.627114232,12.44072,-3.53098,12.9321047737,25.36,-20.19,32.4155163463,130.48
2022-02-14 01:00:00,37.3039,-3.5946,37.4766874786,11.6739,-3.1946,12.1031157298,25.63,-0.4,25.6331211521,130.7,36.8739,-23.4146,43.6798351001,11.6739,-3.1946,12.1031157298,25.2,-20.22,32.30926183,130.06
2022-02-14 01:30:00,36.9634,-3.59324,37.1376401143,12.1834,-3.15324,12.58483842,24.78,-0.44,24.7839060683,129.72,36.5434,-23.56324,43.4815634822,12.1834,-3.15324,12.58483842,24.36,-20.41,31.7801463181,129.12
2022-02-14 02:00:00,35.5115,-3.8946,35.7244249976,10.0615,-2.0846,10.2751807483,25.45,-1.81,25.5142822748,130.31,35.0715,-23.8746,42.4264850937,10.0615,-2.0846,10.2751807483,25.01,-21.79,33.1708335741,129.7
2022-02-14 02:30:00,35.4468,-3.9069000000000003,35.6614567545,11.3968,-2.5269,11.6735715978,24.05,-1.38,24.0895599794,130.42,35.0268,-24.0069,42.4641962817,11.3968,-2.5269,11.6735715978,23.63,-21.48,31.9337955777,129.78
2022-02-14 03:00:00,35.24198,-3.87406,35.4542732996,12.38198,-2.59406,12.6507934931,22.86,-1.28,22.8958074765,130.86,34.83198,-24.04406,42.3247404245,12.38198,-2.59406,12.6507934931,22.45,-21.45,31.0500402576,130.22
2022-02-14 03:30:00,35.48264,-3.60214,35.6650130233,11.79264,-2.32214,12.0190969856,23.69,-1.28,23.7245547903,131.07,35.05264,-23.82214,42.3813865411,11.79264,-2.32214,12.0190969856,23.26,-21.5,31.6745576133,130.43
2022-02-14 04:00:00,35.0251,-3.63274,35.2129866657,10.3751,-2.01274,10.5685298087,24.65,-1.62,24.7031759092,131.16,34.5951,-23.90274,42.0495175182,10.3751,-2.01274,10.5685298087,24.22,-21.89,32.6462938172,130.54
2022-02-14 04:30:00,35.28758,-3.52602,35.4633066605,9.89758,-2.18602,10.1361123364,25.39,-1.34,25.4253357893,131.36,34.84758,-23.84602,42.2254248255,9.89758,-2.18602,10.1361123364,24.95,-21.66,33.0402496964,130.73
2022-02-14 05:00:00,35.23226,-3.64652,35.4204637578,9.17226,-2.09652,9.4088123383,26.06,-1.55,26.1060548532,131.57,34.79226,-23.89652,42.2083525385,9.17226,-2.09652,9.4088123383,25.62,-21.8,33.6396254438,130.94
2022-02-14 05:30:00,36.47414,-3.28468,36.6217423321,9.01414,-2.35468,9.316610856,27.46,-0.93,27.475743848,131.41,36.02414,-23.50468,43.0140517115,9.01414,-2.35468,9.316610856,27.01,-21.15,34.3054310569,130.77
2022-02-14 06:00:00,38.5157,-2.87228,38.6226505938,9.1657,-1.9022800000000002,9.3610216156,29.35,-0.97,29.3660245862,131.14,38.0457,-22.90228,44.4070908492,9.1657,-1.9022800000000002,9.3610216156,28.88,-21.0,35.707903887,130.52
2022-02-14 06:30:00,43.31444,-1.7681200000000001,43.3505128095,9.75444,-2.26812,10.0146626527,33.56,0.5,33.563724465600004,130.48,42.80444,-21.62812,47.9582699693,9.75444,-2.26812,10.0146626527,33.05,-19.36,38.3028993681,129.87
2022-02-14 07:00:00,48.28484,-6.41598,48.7092452537,11.22484,-3.22598,11.6792114454,37.06,-3.19,37.1970388606,129.79,48.21484,-11.46598,49.5594541292,11.22484,-3.22598,11.6792114454,36.99,-8.24,37.8966713578,129.18
2022-02-14 07:30:00,53.98326,-6.90886,54.4235675671,12.78326,-3.69886,13.3076407198,41.2,-3.21,41.3248605563,131.16,54.06326,-7.06886,54.5234340768,12.78326,-3.69886,13.3076407198,41.28,-3.37,41.4173309135,130.54
2022-02-14 08:00:00,56.91136,-5.31636,57.1591338344,12.791360000000001,-3.11636,13.1655075975,44.12,-2.2,44.174816355,131.7,56.99136,-5.47636,57.2538700308,12.791360000000001,-3.11636,13.1655075975,44.2,-2.36,44.2629596841,131.09
2022-02-14 08:30:00,60.00462,-4.3437,60.1616335469,17.07462,-2.6936999999999998,17.2857938156,42.93,-1.65,42.9616968939,131.61,60.10462,-4.5037,60.2731172168,17.07462,-2.6936999999999998,17.2857938156,43.03,-1.81,43.0680508034,130.99
2022-02-14 09:00:00,61.84744,-3.54928,61.9491987282,20.13744,-2.19928,20.2571795241,41.71,-1.35,41.7318415601,132.27,61.92744,-3.69928,62.0378311796,20.13744,-2.19928,20.2571795241,41.79,-1.5,41.8169116507,131.64
2022-02-14 09:30:00,62.79372,-3.54564,62.8937424109,13.37372,-2.45564,13.5972995278,49.42,-1.09,49.4320189756,132.12,62.88372,-3.69564,62.9922217107,13.37372,-2.45564,13.5972995278,49.51,-1.24,49.5255257418,131.52
2022-02-14 10:00:00,63.88468,-3.4361,63.9770202644,15.63468,-3.4261,16.0056671186,48.25,-0.01,48.2500010363,131.92,63.97468,-3.5561,64.0734385554,15.63468,-3.4261,16.0056671186,48.34,-0.13,48.3401748032,131.31
2022-02-14 10:30:00,64.67586,-3.35006,64.7625645627,16.14586,-3.6300600000000003,16.5489011944,48.53,0.28,48.5308077411,131.92,64.77586,-3.49006,64.8698123748,16.14586,-3.6300600000000003,16.5489011944,48.63,0.14,48.6302015213,131.31
2022-02-14 11:00:00,64.56898,-3.0538,64.641154636,15.98898,-3.3438,16.3348853648,48.58,0.29,48.5808655748,131.65,64.66898,-3.1938,64.7477978983,15.98898,-3.3438,16.3348853648,48.68,0.15,48.6802311005,131.03
2022-02-14 11:30:00,64.39582,-3.11824,64.4712730925,15.47582,-3.12824,15.788821684,48.92,0.01,48.9200010221,131.59,64.49582,-3.26824,64.57857377,15.47582,-3.12824,15.788821684,49.02,-0.14,49.020199918,130.96
2022-02-14 12:00:00,63.7476,-3.1206,63.8239347747,14.7376,-2.8306,15.0069700513,49.01,-0.29,49.0108579807,131.44,63.8476,-3.2606,63.9308027333,14.7376,-2.8306,15.0069700513,49.11,-0.43,49.1118824726,130.8
2022-02-14 12:30:00,64.26638,-3.2,64.3459990854,14.64638,-3.05,14.9605797717,49.62,-0.15,49.6202267226,131.78,64.36638,-3.36,64.4540182945,14.64638,-3.05,14.9605797717,49.72,-0.31,49.7209664025,131.17
2022-02-14 13:00:00,64.56442,-3.45992,64.6570597564,16.83442,-3.29992,17.1548001662,47.73,-0.16,47.7302681744,132.06,64.66442,-3.61992,64.7656624666,16.83442,-3.29992,17.1548001662,47.83,-0.32,47.8310704459,131.41
2022-02-14 13:30:00,63.68388,-3.89884,63.8031153252,18.22388,-3.94884,18.6467997147,45.46,0.05,45.4600274967,132.16,63.77388,-4.04884,63.9022759814,18.22388,-3.94884,18.6467997147,45.55,-0.1,45.5501097694,131.51
2022-02-14 14:00:00,62.58968,-3.8971400000000003,62.7108901442,17.82968,-3.37714,18.1466956629,44.76,-0.52,44.7630204522,131.94,62.67968,-4.04714,62.8102032084,17.82968,-3.37714,18.1466956629,44.85,-0.67,44.8550041801,131.3
2022-02-14 14:30:00,61.76902,-3.8658200000000003,61.8898731299,18.87902,-3.54582,19.2091185543,42.89,-0.32,42.8911937348,131.79,61.85902,-4.00582,61.9885872499,18.87902,-3.54582,19.2091185543,42.98,-0.46,42.9824615396,131.15
2022-02-14 15:00:00,61.519,-3.89396,61.6421145442,17.529,-3.43396,17.8621925385,43.99,-0.46,43.9924050263,131.92,61.599,-4.04396,61.7315997969,17.529,-3.43396,17.8621925385,44.07,-0.61,44.0742214906,131.3
2022-02-14 15:30:00,61.98242,-4.12174,62.1193136608,15.86242,-2.78174,16.104485266,46.12,-1.34,46.1394625023,133.04,62.07242,-4.28174,62.2199214246,15.86242,-2.78174,16.104485266,46.21,-1.5,46.2343389701,132.41
2022-02-14 16:00:00,62.40022,-4.62504,62.5713868398,15.50022,-2.79504,15.7502085272,46.9,-1.83,46.9356889797,133.16,62.50022,-4.78504,62.6831245859,15.50022,-2.79504,15.7502085272,47.0,-1.99,47.0421098591,132.53
2022-02-14 16:30:00,63.3409,-4.98626,63.5368586066,15.6709,-3.14626,15.9836184513,47.67,-1.8399999999999999,47.7054975868,133.08,63.4509,-5.13626,63.6584470247,15.6709,-3.14626,15.9836184513,47.78,-1.99,47.8214230236,132.46
2022-02-14 17:00:00,65.54766,-4.12484,65.6773175191,21.49766,-2.36484,21.6273404214,44.05,-1.76,44.0851460245,133.21,65.63766,-4.27484,65.7767182771,21.49766,-2.36484,21.6273404214,44.14,-1.9100000000000001,44.1813048698,132.56
2022-02-14 17:30:00,67.52626,-4.46802,67.6739166319,29.61626,-4.87802,30.0152950262,37.91,0.41000000000000003,37.9122170283,131.53,67.59626,-4.63802,67.755188698,29.61626,-4.87802,30.0152950262,37.98,0.24,37.9807582863,130.92
2022-02-14 18:00:00,69.84676,-2.7718,69.9017364429,27.41676,-3.7818,27.6763570605,42.43,1.01,42.4420192734,130.9,69.95676,-2.9118,70.0173324894,27.41676,-3.7818,27.6763570605,42.54,0.87,42.5488954028,130.28
2022-02-14 18:30:00,71.25262,-3.1306599999999998,71.3213634818,32.62262,-5.78066,33.1308219895,38.63,2.65,38.7207876986,130.05,71.33262,-3.27066,71.4075618748,32.62262,-5.78066,33.1308219895,38.71,2.51,38.7912902595,129.46
2022-02-14 19:00:00,68.7965,-3.94542,68.9095403498,24.2665,-5.86542,24.9652993979,44.53,1.92,44.5713730998,130.21,68.8965,-4.08542,69.017522187,24.2665,-5.86542,24.9652993979,44.63,1.78,44.6654821982,129.6
2022-02-14 19:30:00,67.20782,-4.41008,67.3523561188,33.73782,-6.12008,34.288421917,33.47,1.71,33.5136539339,130.26,67.30782,-4.57008,67.462791703,33.73782,-6.12008,34.288421917,33.57,1.55,33.6057643865,129.64
2022-02-14 20:00:00,65.70252,-4.28368,65.842015831,29.60252,-5.71368,30.1488860407,36.1,1.43,36.1283116129,130.55,65.77252,-4.42368,65.9211144619,29.60252,-5.71368,30.1488860407,36.17,1.29,36.1929965601,129.94
2022-02-14 20:30:00,63.11486,-4.18172,63.2532397192,21.32486,-3.77172,21.6558427631,41.79,-0.41000000000000003,41.7920111983,130.65,63.18486,-4.32172,63.3324861108,21.32486,-3.77172,21.6558427631,41.86,-0.55,41.8636130787,130.02
2022-02-14 21:00:00,59.29482,-5.2867,59.530033392600004,11.71482,-3.3266999999999998,12.1780105322,47.58,-1.96,47.6203527916,131.43,59.37482,-5.4367,59.6232082072,11.71482,-3.3266999999999998,12.1780105322,47.66,-2.11,47.7066840181,130.81
2022-02-14 21:30:00,55.9367,-6.56412,56.3205298116,11.0067,-3.44412,11.5329704528,44.93,-3.12,45.0381982322,132.01,56.0467,-6.70412,56.4462381906,11.0067,-3.44412,11.5329704528,45.04,-3.26,45.1578254569,131.37
2022-02-14 22:00:00,52.2795,-8.46496,52.9603782846,9.8295,-3.20496,10.3388025831,42.45,-5.26,42.7746431896,132.81,52.3695,-8.62496,53.0749890744,9.8295,-3.20496,10.3388025831,42.54,-5.42,42.8838897489,132.18
2022-02-14 22:30:00,49.58492,-8.9128,50.3795821266,9.81492,-2.7628,10.1963580972,39.77,-6.15,40.2427061714,131.25,49.68492,-9.0728,50.5065042865,9.81492,-2.7628,10.1963580972,39.87,-6.31,40.3662358909,130.62
2022-02-14 23:00:00,47.21286,-9.38988,48.1375528646,12.52286,-3.08988,12.8984255238,34.69,-6.3,35.2574261681,131.6,47.29286,-9.55988,48.2494135984,12.52286,-3.08988,12.8984255238,34.77,-6.47,35.3668460567,130.98
2022-02-14 23:30:00,44.20362,-9.9347,45.3062720293,9.38362,-2.8147,9.796675987,34.82,-7.12,35.5404952132,133.53,44.28362,-10.1147,45.4240702315,9.38362,-2.8147,9.796675987,34.9,-7.3,35.6552941371,132.88
2022-02-15 00:00:00,41.35568,-10.18996,42.592576267,5.27568,-1.59996,5.5129548759,36.08,-8.59,37.0884685583,133.53,41.43568,-10.35996,42.7111735763,5.27568,-1.59996,5.5129548759,36.16,-8.76,37.2059565124,132.88
2022-02-15 00:30:00,40.47742,-10.26164,41.7579068602,4.57742,-1.22164,4.7376342351,35.9,-9.04,37.0206915116,132.96,40.54742,-10.44164,41.8702891624,4.57742,-1.22164,4.7376342351,35.97,-9.22,37.1328601107,132.33
2022-02-15 01:00:00,40.06048,-10.41232,41.3915264953,6.27048,-1.5423200000000001,6.457373337,33.79,-8.87,34.9348107194,132.96,40.15048,-10.58232,41.5216394283,6.27048,-1.5423200000000001,6.457373337,33.88,-9.04,35.0653104934,132.33
2022-02-15 01:30:00,39.57864,-10.62258,40.97936005,7.44864,-2.11258,7.7424306329,32.13,-8.51,33.2378850109,132.81,39.64864,-10.80258,41.0939215518,7.44864,-2.11258,7.7424306329,32.2,-8.69,33.3520029384,132.19
2022-02-15 02:00:00,38.63834,-10.57942,40.0605222818,4.73834,-1.04942,4.8531585891999995,33.9,-9.53,35.2140724711,132.59,38.70834,-10.75942,40.1758721659,4.73834,-1.04942,4.8531585891999995,33.97,-9.71,35.3305108936,131.96
2022-02-15 02:30:00,37.79878,-10.71466,39.2880606343,3.91878,-0.39466,3.9386029508,33.88,-10.32,35.4168999208,133.18,37.88878,-10.88466,39.4212566162,3.91878,-0.39466,3.9386029508,33.97,-10.49,35.5527917329,132.52
2022-02-15 03:00:00,37.512,-10.91492,39.0677056225,5.382,-1.4049200000000002,5.562348803,32.13,-9.51,33.5078647484,133.06,37.592,-11.09492,39.1950980839,5.382,-1.4049200000000002,5.562348803,32.21,-9.69,33.6359956,132.4
2022-02-15 03:30:00,37.43216,-10.971260000000001,39.0068602717,7.08216,-2.05126,7.3732393053,30.35,-8.92,31.6336671918,133.51,37.50216,-11.15126,39.1249613962,7.08216,-2.05126,7.3732393053,30.42,-9.1,31.7519511212,132.86
2022-02-15 04:00:00,37.761,-11.08476,39.3543520498,11.201,-3.03476,11.6048338746,26.56,-8.05,27.7531277517,132.82,37.821,-11.26476,39.4629301859,11.201,-3.03476,11.6048338746,26.62,-8.23,27.8631889776,132.16
2022-02-15 04:30:00,38.68674,-10.89,40.190246974,14.94674,-3.93,15.4547706753,23.74,-6.96,24.7392239167,133.26,38.74674,-11.07,40.2970812917,14.94674,-3.93,15.4547706753,23.8,-7.14,24.8479294912,132.61
2022-02-15 05:00:00,39.06952,-11.02224,40.5945460333,17.24952,-4.07224,17.7236869428,21.82,-6.95,22.9001069866,132.21,39.12952,-11.19224,40.6987170762,17.24952,-4.07224,17.7236869428,21.88,-7.12,23.0093198509,131.6
2022-02-15 05:30:00,40.25228,-10.90138,41.7023516256,19.58228,-4.68138,20.1340758095,20.67,-6.22,21.585580835400002,132.36,40.30228,-11.07138,41.795325436,19.58228,-4.68138,20.1340758095,20.72,-6.39,21.6829541345,131.72
2022-02-15 06:00:00,41.79546,-10.535,43.1027458709,19.47546,-4.595,20.0101865861,22.32,-5.94,23.0968829066,131.86,41.83546,-10.715,43.1858418745,19.47546,-4.595,20.0101865861,22.36,-6.12,23.1824071226,131.24
2022-02-15 06:30:00,46.32264,-9.0151,47.1917260182,21.36264,-4.7851,21.8919978481,24.96,-4.23,25.3158942169,132.47,46.37264,-9.1851,47.2735423105,21.36264,-4.7851,21.8919978481,25.01,-4.4,25.3940957705,131.84
2022-02-15 07:00:00,51.43694,-6.94304,51.9034160822,25.88694,-4.82304,26.3324016642,25.55,-2.12,25.6378021679,131.44,51.50694,-7.10304,51.9944039816,25.88694,-4.82304,26.3324016642,25.62,-2.2800000000000002,25.7212519135,130.82
2022-02-15 07:30:00,57.61558,-5.86294,57.9131170304,29.30558,-5.03294,29.7346179424,28.31,-0.8300000000000001,28.3221644653,132.1,57.67558,-6.02294,57.989208777,29.30558,-5.03294,29.7346179424,28.37,-0.99,28.3872682729,131.48
2022-02-15 08:00:00,61.00782,-4.67778,61.1868917897,29.65782,-5.03778,30.0826447388,31.35,0.36,31.3520669175,132.66,61.06782,-4.84778,61.25993479,29.65782,-5.03778,30.0826447388,31.41,0.19,31.4105746525,132.04
2022-02-15 08:30:00,63.12722,-4.23564,63.2691595577,21.47722,-4.86564,22.0214765976,41.65,0.63,41.6547644334,131.64,63.20722,-4.40564,63.3605738921,21.47722,-4.86564,22.0214765976,41.73,0.46,41.7325352693,131.05
2022-02-15 09:00:00,65.3006,-3.4287,65.3905524067,28.8306,-4.4387,29.170285464,36.47,1.01,36.483982787,132.71,65.3806,-3.5787,65.4784693625,28.8306,-4.4387,29.170285464,36.55,0.86,36.5601162471,132.1
2022-02-15 09:30:00,67.64326,-2.6438,67.694906026,30.22326,-4.4538,30.5496608732,37.42,1.81,37.463749145,132.42,67.71326,-2.7938,67.7708705733,30.22326,-4.4538,30.5496608732,37.49,1.6600000000000001,37.5267331379,131.79
2022-02-15 10:00:00,68.43816,-2.3576,68.4787559901,29.46816,-4.5376,29.8154702721,38.97,2.18,39.0309274807,133.03,68.51816,-2.5176,68.5643971719,29.46816,-4.5376,29.8154702721,39.05,2.02,39.1022109349,132.39
2022-02-15 10:30:00,68.85838,-2.26876,68.8957456463,27.71838,-4.09876,28.0197862833,41.14,1.83,41.1806811503,132.86,68.93838,-2.40876,68.980449127,27.71838,-4.09876,28.0197862833,41.22,1.69,41.2546300432,132.25
2022-02-15 11:00:00,68.52016,-2.0731,68.5515139879,23.21016,-3.0731,23.4127202784,45.31,1.0,45.3210337481,132.98,68.60016,-2.2231,68.6361721371,23.21016,-3.0731,23.4127202784,45.39,0.85,45.3979581039,132.35
2022-02-15 11:30:00,68.30076,-1.87324,68.3264432316,19.09076,-1.50324,19.1498524244,49.21,-0.37,49.2113909578,133.04,68.39076,-2.03324,68.4209771801,19.09076,-1.50324,19.1498524244,49.3,-0.53,49.3028488021,132.43
2022-02-15 12:00:00,66.97848,-1.83732,67.0036754805,16.02848,-1.30732,16.0817056525,50.95,-0.53,50.9527565496,133.93,67.09848,-1.9773200000000002,67.1276084238,16.02848,-1.30732,16.0817056525,51.07,-0.67,51.074394759,133.28
2022-02-15 12:30:00,67.00704,-1.86264,67.0329235326,16.35704,-1.14264,16.3969016503,50.65,-0.72,50.6551172144,133.35,67.11704,-2.02264,67.1475102363,16.35704,-1.14264,16.3969016503,50.76,-0.88,50.7676274805,132.73
2022-02-15 13:00:00,66.62824,-2.15962,66.6632306751,19.34824,-2.16962,19.4695054391,47.28,0.01,47.2800010575,132.49,66.72824,-2.30962,66.768198703,19.34824,-2.16962,19.4695054391,47.38,-0.14,47.3802068379,131.87
2022-02-15 13:30:00,66.45874,-2.4434,66.5036414488,19.97874,-2.3534,20.1168721114,46.48,-0.09,46.4800871342,133.46,66.56874,-2.5934,66.6192379778,19.97874,-2.3534,20.1168721114,46.59,-0.24,46.5906181543,132.84
2022-02-15 14:00:00,65.57362,-2.496,65.6211067866,20.64362,-2.2560000000000002,20.7665255328,44.93,-0.24,44.9306409925,133.46,65.67362,-2.646,65.726902254,20.64362,-2.2560000000000002,20.7665255328,45.03,-0.39,45.0316888424,132.84
2022-02-15 14:30:00,65.733,-2.81554,65.7932713466,23.283,-2.96554,23.4710996012,42.45,0.15,42.4502650168,133.55,65.823,-2.9455400000000003,65.8888726182,23.283,-2.96554,23.4710996012,42.54,0.02,42.5400047015,132.95
2022-02-15 15:00:00,64.01656,-10.5718,64.8836104843,21.64656,-2.7118,21.8157607952,42.37,-7.86,43.0928822429,134.04,64.48656,1.6982,64.508916468,21.64656,-2.7118,21.8157607952,42.84,4.41,43.066387125,133.4
2022-02-15 15:30:00,63.50156,-15.4857,65.3624894486,19.78156,-2.0857,19.8912106349,43.72,-13.4,45.7274359657,132.56,64.25156,4.7043,64.4235469446,19.78156,-2.0857,19.8912106349,44.47,6.79,44.9853865161,131.95
2022-02-15 16:00:00,63.7626,-15.3954,65.5948740369,12.2926,-2.0254,12.4583409778,51.47,-13.37,53.1781703333,131.86,64.5826,4.6046,64.7465409417,12.2926,-2.0254,12.4583409778,52.29,6.63,52.7086425551,131.23
2022-02-15 16:30:00,65.45528,-15.40236,67.2430395911,16.91528,-2.14236,17.0504077326,48.54,-13.26,50.3185770864,131.11,66.26528,4.48764,66.4170629149,16.91528,-2.14236,17.0504077326,49.35,6.63,49.7933670281,130.5
2022-02-15 17:00:00,67.26642,-15.12674,68.9462799768,21.45642,-2.47674,21.5988934958,45.81,-12.65,47.5245052578,130.75,68.04642,4.64326,68.2046562798,21.45642,-2.47674,21.5988934958,46.59,7.12,47.1309081177,130.14
2022-02-15 17:30:00,68.81168,-14.58034,70.3394172491,29.41168,-4.94034,29.8237133794,39.4,-9.64,40.5621695672,130.29,69.43168,2.5496600000000003,69.4784783493,29.41168,-4.94034,29.8237133794,40.02,7.49,40.7148682916,129.69
2022-02-15 18:00:00,71.2311,-3.28096,71.3066217523,29.3911,-4.99096,29.8118506794,41.84,1.71,41.8749292537,129.99,71.3211,-3.43096,71.4035768833,29.3911,-4.99096,29.8118506794,41.93,1.56,41.9590097595,129.35
2022-02-15 18:30:00,71.2754,-3.25162,71.3495317279,28.0854,-5.03162,28.5325584725,43.19,1.78,43.2266642248,131.95,71.3854,-3.40162,71.4664001597,28.0854,-5.03162,28.5325584725,43.3,1.63,43.3306692771,131.31
2022-02-15 19:00:00,68.94352,-3.38058,69.0263520051,22.37352,-5.31058,22.9951442076,46.57,1.9300000000000002,46.6099753272,131.98,69.02352,-3.52058,69.1132461741,22.37352,-5.31058,22.9951442076,46.65,1.79,46.6843292765,131.31
2022-02-15 19:30:00,66.3081,-4.31724,66.4484964979,18.7381,-5.61724,19.5619471635,47.57,1.3,47.5877599809,131.82,66.4081,-4.47724,66.5588568383,18.7381,-5.61724,19.5619471635,47.67,1.1400000000000001,47.6836292662,131.2
2022-02-15 20:00:00,64.30792,-6.14546,64.6008920475,14.94792,-4.41546,15.5864235583,49.36,-1.73,49.3903077536,130.43,64.41792,-6.29546,64.7248115775,14.94792,-4.41546,15.5864235583,49.47,-1.88,49.5057097717,129.8
2022-02-15 20:30:00,62.26536,-6.80758,62.6363967784,18.39536,-4.8575800000000005,19.0259126716,43.87,-1.9500000000000002,43.9133168868,130.13,62.36536,-6.96758,62.7533688258,18.39536,-4.8575800000000005,19.0259126716,43.97,-2.11,44.0205974516,129.52
2022-02-15 21:00:00,59.50994,-7.35028,59.9621511862,18.11994,-4.43028,18.6536754148,41.39,-2.92,41.492872882,130.31,59.60994,-7.51028,60.0811888405,18.11994,-4.43028,18.6536754148,41.49,-3.08,41.604164455,129.68
2022-02-15 21:30:00,56.4854,-8.1059,57.0640519764,17.4254,-4.3359,17.956742298400002,39.06,-3.77,39.2415150064,130.42,56.5654,-8.2759,57.1676044449,17.4254,-4.3359,17.956742298400002,39.14,-3.94,39.3378087849,129.81
2022-02-15 22:00:00,53.40538,-6.70792,53.8250016597,16.29538,-3.93792,16.7644452121,37.11,-2.77,37.2132368923,131.6,53.49538,-6.86792,53.9344417462,16.29538,-3.93792,16.7644452121,37.2,-2.93,37.3152100356,130.95
2022-02-15 22:30:00,50.55294,-7.34588,51.0838692311,16.57294,-4.08588,17.0691755987,33.98,-3.26,34.1360220295,131.22,50.63294,-7.50588,51.1862564329,16.57294,-4.08588,17.0691755987,34.06,-3.42,34.2312722521,130.6
2022-02-15 23:00:00,47.81136,-8.34834,48.5347393709,16.73136,-4.08834,17.2236155149,31.08,-4.26,31.3705913237,131.55,47.88136,-8.51834,48.6331857049,16.73136,-4.08834,17.2236155149,31.15,-4.43,31.4634295651,130.93
2022-02-15 23:30:00,45.42396,-3.6311,45.5688603028,19.67396,-5.1511,20.3371220504,25.75,1.52,25.794823124,132.7,45.00396,-23.3611,50.7059898719,19.67396,-5.1511,20.3371220504,25.33,-18.21,31.1963619674,132.06
2022-02-16 00:00:00,43.3619,-2.35306,43.4256981864,21.0319,-5.19306,21.6635336401,22.33,2.84,22.5098756105,131.14,42.9619,-22.36306,48.4337826746,21.0319,-5.19306,21.6635336401,21.93,-17.17,27.851998133,130.53
2022-02-16 00:30:00,42.0145,-2.4617,42.0865557766,20.8945,-5.1017,21.5083117222,21.12,2.64,21.2843604555,130.3,41.6245,-22.4717,47.3030263423,20.8945,-5.1017,21.5083117222,20.73,-17.37,27.045328617,129.66
2022-02-16 01:00:00,41.3541,-2.64056,41.4383173394,20.4941,-4.99056,21.0929804419,20.86,2.35,20.9919532202,130.3,40.9541,-22.57056,46.7618272261,20.4941,-4.99056,21.0929804419,20.46,-17.58,26.9753220555,129.66
2022-02-16 01:30:00,40.76668,-2.50396,40.843506386,20.23668,-4.90396,20.8223927805,20.53,2.4,20.6698064819,130.05,40.37668,-22.44396,46.1953204156,20.23668,-4.90396,20.8223927805,20.14,-17.54,26.7071376227,129.4
2022-02-16 02:00:00,40.00598,-2.50958,40.0846158462,20.02598,-4.79958,20.5931018338,19.98,2.29,20.1108055532,129.99,39.62598,-22.47958,45.5582024221,20.02598,-4.79958,20.5931018338,19.6,-17.68,26.3958784662,129.36
2022-02-16 02:30:00,39.67234,-2.569,39.7554313532,20.762340000000002,-5.039,21.365071572,18.91,2.47,19.0706318721,130.14,39.29234,-22.689,45.3726647187,20.762340000000002,-5.039,21.365071572,18.53,-17.65,25.5906897133,129.51
2022-02-16 03:00:00,39.41938,-2.6178,39.506207062,21.23938,-5.1978,21.8661470686,18.18,2.58,18.3621567361,130.54,39.03938,-22.6378,45.1280752927,21.23938,-5.1978,21.8661470686,17.8,-17.44,24.9197431768,129.9
2022-02-16 03:30:00,39.4492,-2.3999,39.5221317827,21.2492,-5.1999,21.8761847828,18.2,2.8,18.4141250132,130.21,39.0692,-22.4299,45.050003359,21.2492,-5.1999,21.8761847828,17.82,-17.23,24.7876037567,129.58
2022-02-16 04:00:00,39.14578,-2.4680400000000002,39.2235046018,20.83578,-5.03804,21.4362211047,18.31,2.5700000000000003,18.4894834974,130.09,38.76578,-22.66804,44.9068562299,20.83578,-5.03804,21.4362211047,17.93,-17.63,25.1456119432,129.5
2022-02-16 04:30:00,39.18118,-2.4321200000000003,39.2565927442,19.47118,-4.61212,20.0099600571,19.71,2.18,19.8301916279,130.31,38.80118,-22.53212,44.8690093615,19.47118,-4.61212,20.0099600571,19.33,-17.92,26.35859063,129.71
