Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-16 05:00:00,39.50578,-2.2848800000000002,39.5717996814,19.51578,-4.62488,20.0563003573,19.99,2.34,20.1264924912,130.31,39.11578,-22.44488,45.097858965,19.51578,-4.62488,20.0563003573,19.6,-17.82,26.4898546617,129.71
2022-02-16 05:30:00,40.36062,-2.26864,40.4243289893,19.04062,-4.47864,19.5602511802,21.32,2.21,21.4342366321,130.56,39.95062,-22.35864,45.7816646818,19.04062,-4.47864,19.5602511802,20.91,-17.88,27.5122245556,129.97
2022-02-16 06:00:00,42.44478,-13.61536,44.5750757395,20.67478,-5.01536,21.2744063132,21.77,-8.6,23.407112167,130.49,42.60478,-8.27536,43.4010237434,20.67478,-5.01536,21.2744063132,21.93,-3.26,22.170983289,129.87
2022-02-16 06:30:00,46.44302,-19.11264,50.2219784008,20.63302,-5.04264,21.2402856028,25.81,-14.07,29.3959350931,130.93,46.95302,0.64736,46.9574824931,20.63302,-5.04264,21.2402856028,26.32,5.69,26.9280244355,130.34
2022-02-16 07:00:00,50.06986,-18.02264,53.2147200781,20.09986,-4.73264,20.6495097615,29.97,-13.29,32.7845237879,131.91,50.63986,1.60736,50.6653631882,20.09986,-4.73264,20.6495097615,30.54,6.34,31.1911397676,131.33
2022-02-16 07:30:00,56.51886,-15.56828,58.6238251725,27.68886,-4.5282800000000005,28.0566977362,28.83,-11.04,30.8715159978,131.4,57.05886,3.73172,57.1807593396,27.68886,-4.5282800000000005,28.0566977362,29.37,8.26,30.5094165791,130.82
2022-02-16 08:00:00,60.61384,-8.46786,61.2024693336,28.54384,-4.47786,28.8929408701,32.07,-3.99,32.3172554528,130.36,60.95384,1.48214,60.9718570303,28.54384,-4.47786,28.8929408701,32.41,5.96,32.9534474676,129.76
2022-02-16 08:30:00,62.29786,-4.5643,62.4648396706,28.70786,-4.2943,29.0272671512,33.59,-0.27,33.5910851269,131.23,62.37786,-4.7343,62.557261886,28.70786,-4.2943,29.0272671512,33.67,-0.44,33.6728748401,130.64
2022-02-16 09:00:00,63.75406,-4.18322,63.8911535038,30.46406,-4.77322,30.8357354518,33.29,0.59,33.2952278863,133.49,63.82406,-4.31322,63.9696373419,30.46406,-4.77322,30.8357354518,33.36,0.46,33.3631713121,132.86
2022-02-16 09:30:00,65.10892,-3.72806,65.2155648211,30.39892,-4.72806,30.7644094455,34.71,1.0,34.7244020827,133.38,65.18892,-3.8880600000000003,65.3047647674,30.39892,-4.72806,30.7644094455,34.79,0.84,34.8001393675,132.74
2022-02-16 10:00:00,65.51332,-3.73878,65.6199175046,29.90332,-4.888780000000001,30.3003088583,35.61,1.15,35.6285643831,132.98,65.58332,-3.89878,65.6991046188,29.90332,-4.888780000000001,30.3003088583,35.68,0.99,35.6937319427,132.35
2022-02-16 10:30:00,64.30774,-4.28138,64.4501019286,21.23774,-4.46138,21.7012790363,43.07,0.18,43.0703761302,133.43,64.39774,-4.42138,64.5493417334,21.23774,-4.46138,21.7012790363,43.16,0.04,43.1600185357,132.79
2022-02-16 11:00:00,65.26094,-3.77752,65.3701762812,21.42094,-4.41752,21.8716975435,43.84,0.64,43.844671284,133.43,65.36094,-3.9275200000000003,65.4788354435,21.42094,-4.41752,21.8716975435,43.94,0.49,43.9427320498,132.79
2022-02-16 11:30:00,65.87032,-3.6941,65.9738238373,22.37032,-4.7641,22.8719886698,43.5,1.07,43.5131577801,133.43,65.96032,-3.8441,66.0722401566,22.37032,-4.7641,22.8719886698,43.59,0.92,43.5997075678,132.82
2022-02-16 12:00:00,66.3741,-3.66846,66.475399582,22.7941,-4.89846,23.3144998913,43.58,1.23,43.5973542775,133.03,66.4641,-3.82846,66.5742720184,22.7941,-4.89846,23.3144998913,43.67,1.07,43.6831065745,132.41
2022-02-16 12:30:00,67.47376,-2.9941400000000002,67.5401596302,27.27376,-4.7941400000000005,27.6919078952,40.2,1.8,40.2402783291,133.03,67.58376,-3.13414,67.6563925234,27.27376,-4.7941400000000005,27.6919078952,40.31,1.6600000000000001,40.3441656253,132.41
2022-02-16 13:00:00,68.3283,-3.01446,68.3947625917,31.3383,-5.36446,31.7941264699,36.99,2.35,37.0645733821,132.34,68.4083,-3.17446,68.4819151688,31.3383,-5.36446,31.7941264699,37.07,2.19,37.1346334303,131.74
2022-02-16 13:30:00,68.023,-3.86444,68.1326825064,39.623,-7.78444,40.3804362918,28.4,3.92,28.6692587975,132.42,68.113,-4.00444,68.2306112292,39.623,-7.78444,40.3804362918,28.49,3.7800000000000002,28.7396677086,131.83
2022-02-16 14:00:00,67.40046,-3.87864,67.5119682461,39.10046,-7.8886400000000005,39.8883017094,28.3,4.01,28.5826888168,131.64,67.45046,-4.02864,67.5706629719,39.10046,-7.8886400000000005,39.8883017094,28.35,3.86,28.6115728334,131.01
2022-02-16 14:30:00,65.91378,-5.0024,66.1033312296,39.74378,-7.3524,40.4181374441,26.17,2.35,26.2753001886,131.86,65.99378,-5.1524,66.1946087265,39.74378,-7.3524,40.4181374441,26.25,2.2,26.3420291549,131.25
2022-02-16 15:00:00,65.014,-7.29462,65.4219510328,39.894,-7.06462,40.5146898266,25.12,-0.23,25.1210529238,132.21,65.074,-7.23462,65.4749204088,39.894,-7.06462,40.5146898266,25.18,-0.17,25.1805738616,131.56
2022-02-16 15:30:00,64.55696,-7.73146,65.0182786466,31.43696,-4.63146,31.7762942423,33.12,-3.1,33.2647621365,132.41,64.61696,-7.90146,65.0982687156,31.43696,-4.63146,31.7762942423,33.18,-3.27,33.3407453426,131.79
2022-02-16 16:00:00,66.25968,-7.2503,66.6551726709,28.99968,-4.5503,29.354499999,37.26,-2.7,37.3576980019,131.85,66.31968,-7.4103,66.7323946925,28.99968,-4.5503,29.354499999,37.32,-2.86,37.4294269259,131.24
2022-02-16 16:30:00,67.18224,-7.38106,67.5864884288,28.41224,-4.30106,28.7359443718,38.77,-3.08,38.8921495935,131.96,67.26224,-7.54106,67.6836502838,28.41224,-4.30106,28.7359443718,38.85,-3.24,38.9848701421,131.32
2022-02-16 17:00:00,68.25918,-7.4973,68.669681531,26.38918,-3.7073,26.6483187905,41.87,-3.79,42.0411821908,132.26,68.35918,-7.6673,68.7878258092,26.38918,-3.7073,26.6483187905,41.97,-3.96,42.1564052073,131.61
2022-02-16 17:30:00,69.53624,-7.78628,69.9708141269,33.87624,-6.33628,34.4637212265,35.66,-1.45,35.689467634,132.26,69.61624,-7.96628,70.0705536497,33.87624,-6.33628,34.4637212265,35.74,-1.63,35.777150529400004,131.61
2022-02-16 18:00:00,71.0763,-6.41164,71.3649041839,34.0263,-6.48164,34.6381400883,37.05,0.07,37.0500661268,130.93,71.1663,-6.53164,71.4654082531,34.0263,-6.48164,34.6381400883,37.14,-0.05,37.1400336564,130.3
2022-02-16 18:30:00,70.62288,-6.79754,70.9492616561,33.51288,-6.29754,34.0994448041,37.11,-0.5,37.1133682115,130.72,70.69288,-6.96754,71.0354129737,33.51288,-6.29754,34.0994448041,37.18,-0.67,37.1860363578,130.09
2022-02-16 19:00:00,69.27534,-7.07638,69.6358232953,32.79534,-6.16638,33.3700249928,36.48,-0.91,36.4913482897,130.72,69.37534,-7.23638,69.7517239616,32.79534,-6.16638,33.3700249928,36.58,-1.07,36.5956459159,130.09
2022-02-16 19:30:00,67.08802,-7.4333,67.498565736,32.25802,-5.8733,32.7883440755,34.83,-1.56,34.8649178975,131.28,67.16802,-7.6033,67.5969901816,32.25802,-5.8733,32.7883440755,34.91,-1.73,34.952839655700004,130.64
2022-02-16 20:00:00,65.3117,-7.83354,65.7798031756,33.7417,-6.43354,34.3495670398,31.57,-1.4,31.601026882,131.7,65.4017,-7.98354,65.8871707833,33.7417,-6.43354,34.3495670398,31.66,-1.55,31.6979194901,131.07
2022-02-16 20:30:00,62.94344,-6.66598,63.2954337089,27.30344,-7.07598,28.2054485657,35.64,0.41000000000000003,35.6423582273,131.94,62.99344,-6.82598,63.3621928755,27.30344,-7.07598,28.2054485657,35.69,0.25,35.6908755847,131.27
2022-02-16 21:00:00,59.55496,-6.64752,59.9248094094,17.52496,-4.15752,18.0113629565,42.03,-2.49,42.1036934247,131.86,59.62496,-6.80752,60.012316932,17.52496,-4.15752,18.0113629565,42.1,-2.65,42.1833201633,131.21
2022-02-16 21:30:00,56.52102,-7.4976,57.0161355022,16.17102,-3.7676,16.604116887099998,40.35,-3.73,40.5220359804,131.98,56.61102,-7.6576,57.1265824569,16.17102,-3.7676,16.604116887099998,40.44,-3.89,40.6266624275,131.33
2022-02-16 22:00:00,53.40148,-8.2731,54.0385256072,15.83148,-3.6131,16.2385421329,37.57,-4.66,37.8578987795,131.4,53.49148,-8.4431,54.1537105857,15.83148,-3.6131,16.2385421329,37.66,-4.83,37.96846718,130.77
2022-02-16 22:30:00,50.9653,-8.91802,51.7396645216,18.4753,-4.49802,19.0149650016,32.49,-4.42,32.7892741609,131.97,51.0453,-9.08802,51.8479966789,18.4753,-4.49802,19.0149650016,32.57,-4.59,32.8918378933,131.32
2022-02-16 23:00:00,48.74842,-9.394,49.6452987552,19.84842,-4.834,20.4285910551,28.9,-4.5600000000000005,29.2575391993,131.58,48.80842,-9.564,49.73662593,19.84842,-4.834,20.4285910551,28.96,-4.73,29.3437301651,130.92
2022-02-16 23:30:00,46.0406,-9.64834,47.0406984761,20.1506,-4.53834,20.6553433841,25.89,-5.11,26.3894713854,132.51,46.1006,-9.82834,47.1366268152,20.1506,-4.53834,20.6553433841,25.95,-5.29,26.4837044237,131.86
2022-02-17 00:00:00,43.777,-10.1102,44.9292986039,18.897,-4.4802,19.4208342004,24.88,-5.63,25.5090434944,132.21,43.827,-10.2902,45.0188198983,18.897,-4.4802,19.4208342004,24.93,-5.8100000000000005,25.5980663332,131.56
2022-02-17 00:30:00,42.7155,-10.24978,43.9280312591,18.985500000000002,-4.49978,19.5114640737,23.73,-5.75,24.4167032992,132.6,42.7655,-10.41978,44.0165855729,18.985500000000002,-4.49978,19.5114640737,23.78,-5.92,24.5058115556,131.95
2022-02-17 01:00:00,41.81038,-10.52762,43.1154109178,18.22038,-4.23762,18.7066744936,23.59,-6.29,24.4141803057,132.8,41.86038,-10.71762,43.2106328605,18.22038,-4.23762,18.7066744936,23.64,-6.48,24.512037859,132.16
2022-02-17 01:30:00,40.96716,-10.66282,42.3320673818,17.47716,-3.9828200000000002,17.9252329641,23.49,-6.68,24.4213533614,133.04,41.00716,-10.84282,42.4164345133,17.47716,-3.9828200000000002,17.9252329641,23.53,-6.86,24.5096001599,132.4
2022-02-17 02:00:00,40.05048,-15.85598,43.0749701102,16.57048,-3.72598,16.9842201585,23.48,-12.13,26.4281535488,133.01,40.31048,-7.41598,40.9869681386,16.57048,-3.72598,16.9842201585,23.74,-3.69,24.0250639958,132.34
2022-02-17 02:30:00,38.91608,-22.47316,44.9388941002,15.86608,-3.5031600000000003,16.2482191194,23.05,-18.97,29.8523600407,132.48,39.42608,-2.82316,39.5270289366,15.86608,-3.5031600000000003,16.2482191194,23.56,0.68,23.5698111999,131.8
2022-02-17 03:00:00,38.81736,-22.40594,44.8197901005,17.24736,-3.97594,17.6997041177,21.57,-18.43,28.3712847788,130.31,39.30736,-2.7759400000000003,39.4052584442,17.24736,-3.97594,17.6997041177,22.06,1.2,22.0926141504,129.65
2022-02-17 03:30:00,38.42134,-22.30028,44.4241134461,16.55134,-3.88028,17.0001008431,21.87,-18.42,28.5935884422,130.1,38.92134,-2.79028,39.021229733,16.55134,-3.88028,17.0001008431,22.37,1.09,22.3965399113,129.47
2022-02-17 04:00:00,38.3253,-22.5982,44.4916538615,17.9253,-4.2182,18.414928491,20.4,-18.38,27.4587763748,129.63,38.8053,-2.9482,38.9171323626,17.9253,-4.2182,18.414928491,20.88,1.27,20.9185874284,128.99
2022-02-17 04:30:00,38.78898,-12.08522,40.6280384942,18.29898,-3.58522,18.6468890566,20.49,-8.5,22.1831039307,130.21,38.87898,-9.83522,40.1036985612,18.29898,-3.58522,18.6468890566,20.58,-6.25,21.508112423,129.55
2022-02-17 05:00:00,37.95724,-10.8553,39.4789767662,14.47724,-3.1953,14.8256676109,23.48,-7.66,24.6978946471,131.97,38.00724,-11.0253,39.5740765212,14.47724,-3.1953,14.8256676109,23.53,-7.83,24.798584637,131.34
2022-02-17 05:30:00,39.3839,-10.72686,40.8185877349,14.8439,-3.37686,15.2231583671,24.54,-7.35,25.6170665768,133.04,39.4439,-10.91686,40.9267526133,14.8439,-3.37686,15.2231583671,24.6,-7.54,25.729586083,132.38
2022-02-17 06:00:00,41.6762,-10.24972,42.9180895022,17.2362,-4.00972,17.6964528909,24.44,-6.24,25.2240202981,133.04,41.7262,-10.41972,43.0075148238,17.2362,-4.00972,17.6964528909,24.49,-6.41,25.3149797551,132.38
2022-02-17 06:30:00,45.77208,-9.1163,46.6710856229,16.67208,-3.7963,17.0988346157,29.1,-5.32,29.5822987613,132.5,45.81208,-9.2963,46.7457791423,16.67208,-3.7963,17.0988346157,29.14,-5.5,29.6545038738,131.87
2022-02-17 07:00:00,49.46414,-8.10558,50.123862312,16.79414,-3.89558,17.2400313769,32.67,-4.21,32.9401426834,133.06,49.52414,-8.27558,50.2108122527,16.79414,-3.89558,17.2400313769,32.73,-4.38,33.0217700919,132.41
2022-02-17 07:30:00,54.28576,-6.74748,54.7034937196,16.92576,-3.59748,17.3038496852,37.36,-3.15,37.4925605954,132.84,54.37576,-6.90748,54.8127408139,16.92576,-3.59748,17.3038496852,37.45,-3.31,37.5959918076,132.2
2022-02-17 08:00:00,58.23516,-4.9412400000000005,58.4444155841,24.06516,-2.97124,24.2478904848,34.17,-1.97,34.2267410076,132.78,58.29516,-5.1112400000000004,58.5188042749,24.06516,-2.97124,24.2478904848,34.23,-2.14,34.2968292995,132.12
2022-02-17 08:30:00,58.75698,-4.21818,58.9081975724,13.53698,-1.04818,13.5775000951,45.22,-3.17,45.3309750612,131.89,58.82698,-4.37818,58.9896773684,13.53698,-1.04818,13.5775000951,45.29,-3.33,45.4122560549,131.24
2022-02-17 09:00:00,58.78542,-4.2027,58.9354586973,11.20542,-1.3427,11.2855784374,47.58,-2.86,47.6658787814,131.79,58.87542,-4.3527000000000005,59.036099782,11.20542,-1.3427,11.2855784374,47.67,-3.01,47.7649348372,131.12
2022-02-17 09:30:00,60.19632,-3.98288,60.3279394198,13.09632,-2.28288,13.2938007596,47.1,-1.7000000000000002,47.1306694202,132.28,60.30632,-4.14288,60.4484547911,13.09632,-2.28288,13.2938007596,47.21,-1.8599999999999999,47.2466263346,131.59
2022-02-17 10:00:00,60.13222,-3.8288,60.2539923289,15.17222,-2.4788,15.3733766352,44.96,-1.35,44.9802634497,132.04,60.24222,-3.9788,60.3734703323,15.17222,-2.4788,15.3733766352,45.07,-1.5,45.0949542632,131.38
2022-02-17 10:30:00,60.74454,-3.79456,60.8629429571,14.93454,-2.20456,15.0963760487,45.81,-1.5899999999999999,45.8375850149,132.29,60.81454,-3.95456,60.9429800732,14.93454,-2.20456,15.0963760487,45.88,-1.75,45.9133629785,131.64
2022-02-17 11:00:00,60.87588,-3.54594,60.9790657214,12.75588,-1.73594,12.873459607200001,48.12,-1.81,48.1540289072,132.29,60.96588,-3.70594,61.0784128433,12.75588,-1.73594,12.873459607200001,48.21,-1.97,48.2502331601,131.64
2022-02-17 11:30:00,60.69646,-3.96102,60.8255697546,12.89646,-2.64102,13.1641052553,47.8,-1.32,47.818222468,132.21,60.80646,-4.12102,60.945946408,12.89646,-2.64102,13.1641052553,47.91,-1.48,47.9328540773,131.58
2022-02-17 12:00:00,62.04254,-3.64224,62.1493578556,16.72254,-3.40224,17.0651276312,45.32,-0.24,45.3206354766,131.82,62.14254,-3.8022400000000003,62.2587528519,16.72254,-3.40224,17.0651276312,45.42,-0.4,45.4217613045,131.18
2022-02-17 12:30:00,60.01722,-3.78778,60.1366275564,19.62722,-3.10778,19.8717402725,40.39,-0.68,40.3957237836,131.49,60.09722,-3.93778,60.226090385,19.62722,-3.10778,19.8717402725,40.47,-0.8300000000000001,40.4785103481,130.84
2022-02-17 13:00:00,61.58168,-3.86292,61.7027184373,22.16168,-3.86292,22.4958265318,39.42,0.0,39.42,131.24,61.67168,-4.02292,61.8027507426,22.16168,-3.86292,22.4958265318,39.51,-0.16,39.5103239673,130.59
2022-02-17 13:30:00,61.70666,-3.71632,61.8184674891,20.72666,-3.86632,21.0841851893,40.98,0.15,40.9802745232,131.32,61.78666,-3.88632,61.9087621997,20.72666,-3.86632,21.0841851893,41.06,-0.02,41.0600048709,130.68
2022-02-17 14:00:00,60.81292,-3.90092,60.9379062306,20.68292,-3.86092,21.0401968378,40.13,-0.04,40.130019935199996,131.72,60.88292,-4.05092,61.0175376476,20.68292,-3.86092,21.0401968378,40.2,-0.19,40.2004490025,131.08
2022-02-17 14:30:00,60.11648,-3.8671800000000003,60.2407357918,19.22648,-3.67718,19.5749632424,40.89,-0.19,40.8904414258,131.72,60.20648,-4.02718,60.3410176641,19.22648,-3.67718,19.5749632424,40.98,-0.35000000000000003,40.9814946043,131.08
2022-02-17 15:00:00,60.78064,-2.8191,60.8459819842,20.68064,-4.5091,21.1665031032,40.1,1.69,40.1355964201,131.24,60.85064,-2.9691,60.923032945,20.68064,-4.5091,21.1665031032,40.17,1.54,40.1995087035,130.6
2022-02-17 15:30:00,61.13024,-2.52868,61.1825176419,20.10024,-3.96868,20.4882910219,41.03,1.44,41.0552615386,130.61,61.21024,-2.67868,61.2688241066,20.10024,-3.96868,20.4882910219,41.11,1.29,41.1302346213,129.97
2022-02-17 16:00:00,62.40804,-2.52466,62.4590855261,18.98804,-3.73466,19.3518306203,43.42,1.21,43.4368564701,130.69,62.48804,-2.6746600000000003,62.545255209,18.98804,-3.73466,19.3518306203,43.5,1.06,43.5129130259,130.07
2022-02-17 16:30:00,63.72566,-2.75734,63.7852856567,17.48566,-3.40734,17.81455224,46.24,0.65,46.2445683297,130.23,63.82566,-2.9173400000000003,63.8922980265,17.48566,-3.40734,17.81455224,46.34,0.49,46.342590562,129.59
2022-02-17 17:00:00,63.91664,-4.5651,64.0794585409,21.67664,-3.1751,21.9079433471,42.24,-1.3900000000000001,42.2628643137,130.23,64.02664,-4.7051,64.1992881246,21.67664,-3.1751,21.9079433471,42.35,-1.53,42.377628532,129.59
2022-02-17 17:30:00,64.63574,-6.16592,64.9291726021,32.49574,-4.53592,32.8107861593,32.14,-1.63,32.1813066857,130.26,64.71574,-6.32592,65.0241821755,32.49574,-4.53592,32.8107861593,32.22,-1.79,32.2696839154,129.64
2022-02-17 18:00:00,66.77254,-6.00046,67.0416110954,32.64254,-4.75046,32.9863954967,34.13,-1.25,34.152882748,130.26,66.84254,-6.16046,67.1258252915,32.64254,-4.75046,32.9863954967,34.2,-1.4100000000000001,34.2290534488,129.64
2022-02-17 18:30:00,66.51816,-6.35938,66.8214585576,35.00816,-5.0793800000000005,35.374727812,31.51,-1.28,31.5359873795,129.77,66.59816000000001,-6.51938,66.9164944612,35.00816,-5.0793800000000005,35.374727812,31.59,-1.44,31.622803481,129.15
2022-02-17 19:00:00,64.83348,-6.37726,65.1463703825,33.89348,-5.09726,34.2746268545,30.94,-1.28,30.9664657331,129.84,64.90348,-6.53726,65.2318747578,33.89348,-5.09726,34.2746268545,31.01,-1.44,31.0434163713,129.2
2022-02-17 19:30:00,64.48202,-6.47856,64.8066558538,30.80202,-4.93856,31.1954132999,33.68,-1.54,33.7151894552,130.06,64.55202,-6.63856,64.8924784929,30.80202,-4.93856,31.1954132999,33.75,-1.7000000000000002,33.7927876921,129.43
2022-02-17 20:00:00,63.557,-6.1562,63.8544520565,24.637,-4.4362,25.0332107297,38.92,-1.72,38.9579876277,130.56,63.637,-6.3162,63.9496845296,24.637,-4.4362,25.0332107297,39.0,-1.88,39.0452865273,129.92
2022-02-17 20:30:00,60.27128,-6.3221,60.6019483288,19.73128,-3.5021,20.0396635413,40.54,-2.8200000000000003,40.6379625474,131.15,60.36128,-6.4821,60.7083333954,19.73128,-3.5021,20.0396635413,40.63,-2.98,40.7391372024,130.5
2022-02-17 21:00:00,57.39318,-6.55212,57.7659708393,11.82318,-0.78212,11.8490209303,45.57,-5.77,45.933841555,130.8,57.48318,-6.70212,57.8725703197,11.82318,-0.78212,11.8490209303,45.66,-5.92,46.0421763169,130.16
2022-02-17 21:30:00,55.0034,-5.27014,55.255301892,10.5534,0.26986000000000004,10.5568497185,44.45,-5.54,44.7939069517,131.48,55.1034,-5.44014,55.3712905284,10.5534,0.26986000000000004,10.5568497185,44.55,-5.71,44.914436432,130.84
2022-02-17 22:00:00,51.58816,-6.19436,51.9587177286,6.83816,0.65564,6.8695193424,44.75,-6.85,45.2712381099,132.37,51.66816,-6.36436,52.0586576469,6.83816,0.65564,6.8695193424,44.83,-7.02,45.3763076947,131.69
2022-02-17 22:30:00,48.7426,-6.99496,49.2419589391,2.2526,0.045040000000000004,2.253050235,46.49,-7.04,47.0200138239,132.37,48.8526,-7.16496,49.37522839,2.2526,0.045040000000000004,2.253050235,46.6,-7.21,47.1544706258,131.69
2022-02-17 23:00:00,46.12982,-7.64536,46.7590827836,4.19982,-0.59536,4.2418087607,41.93,-7.05,42.5185535972,132.2,46.22982,-7.81536,46.8857772588,4.19982,-0.59536,4.2418087607,42.03,-7.22,42.645624629,131.53
2022-02-17 23:30:00,43.80064,-9.6258,44.845870379,6.3406400000000005,-1.5358,6.5239863005,37.46,-8.09,38.3236180442,132.33,43.88064,-9.8058,44.9629211734,6.3406400000000005,-1.5358,6.5239863005,37.54,-8.27,38.4401417791,131.66
2022-02-18 00:00:00,41.87036,-10.68478,43.2121692371,11.27036,-3.01478,11.666615318,30.6,-7.67,31.5466147154,133.18,41.96036,-10.86478,43.3441490374,11.27036,-3.01478,11.666615318,30.69,-7.85,31.6780460256,132.5
2022-02-18 00:30:00,40.88322,-10.68408,42.2562095202,14.84322,-3.96408,15.3634341934,26.04,-6.72,26.8931217972,133.18,40.94322,-10.86408,42.36006962,14.84322,-3.96408,15.3634341934,26.1,-6.9,26.9966664609,132.5
2022-02-18 01:00:00,40.54296,-10.934,41.9914748677,17.97296,-4.464,18.5190331055,22.57,-6.47,23.4790502363,133.05,40.59296,-11.114,42.0869266823,17.97296,-4.464,18.5190331055,22.62,-6.65,23.5772538689,132.42
2022-02-18 01:30:00,39.86796,-10.81146,41.3078915208,15.62796,-3.40146,15.9938445626,24.24,-7.41,25.3473016315,132.69,39.91796,-10.99146,41.4035713857,15.62796,-3.40146,15.9938445626,24.29,-7.59,25.4482258714,132.04
2022-02-18 02:00:00,38.94816,-11.42976,40.5906218361,15.00816,-3.18976,15.3433840936,23.94,-8.24,25.3183964737,133.11,38.98816,-11.80976,40.7375386032,15.00816,-3.18976,15.3433840936,23.98,-8.62,25.4822447991,132.46
2022-02-18 02:30:00,37.37944,-12.51742,39.4196440645,12.54944,-2.45742,12.7877815656,24.83,-10.06,26.7905300433,133.37,37.43944,-12.69742,39.5339871777,12.54944,-2.45742,12.7877815656,24.89,-10.24,26.9141171135,132.7
2022-02-18 03:00:00,37.76124,-12.64332,39.8216622827,18.40124,-4.29332,18.8954552779,19.36,-8.35,21.0839298993,132.48,37.81124,-12.83332,39.9297379475,18.40124,-4.29332,18.8954552779,19.41,-8.54,21.2056525483,131.82
2022-02-18 03:30:00,37.1655,-12.76602,39.2968911861,21.1255,-5.16602,21.7479772138,16.04,-7.6,17.7494112578,132.24,37.1955,-12.94602,39.3840659924,21.1255,-5.16602,21.7479772138,16.07,-7.78,17.85422359,131.56
2022-02-18 04:00:00,36.33626,-12.91186,38.5621565715,19.99626,-4.78186,20.5600729339,16.34,-8.13,18.2508218993,131.61,36.36626,-13.09186,38.6510241086,19.99626,-4.78186,20.5600729339,16.37,-8.31,18.358458541,130.92
2022-02-18 04:30:00,35.95972,-12.9595,38.2236851014,15.98972,-3.5395,16.376788633,19.97,-9.42,22.0802468283,131.66,35.98972,-13.1395,38.3132667092,15.98972,-3.5395,16.376788633,20.0,-9.6,22.1846793982,130.92
2022-02-18 05:00:00,36.20256,-13.10356,38.5010212232,17.49256,-4.02356,17.9493367684,18.71,-9.08,20.796886786199998,132.06,36.25256,-13.28356,38.6095981956,17.49256,-4.02356,17.9493367684,18.76,-9.26,20.9209273217,131.35
2022-02-18 05:30:00,36.75776,-13.01262,38.9930916892,18.40776,-4.28262,18.8993772988,18.35,-8.73,20.3208119917,131.87,36.78776,-13.19262,39.0817669545,18.40776,-4.28262,18.8993772988,18.38,-8.91,20.4257802789,131.18
2022-02-18 06:00:00,37.9361,-12.68916,40.0020307574,18.7561,-4.45916,19.2788846958,19.18,-8.23,20.871159527,131.67,37.9761,-12.87916,40.1005852017,18.7561,-4.45916,19.2788846958,19.22,-8.42,20.9834410905,130.99
2022-02-18 06:30:00,41.2546,-11.91626,42.9411140231,19.1146,-4.59626,19.6594389327,22.14,-7.32,23.3187049383,131.9,41.2946,-12.096260000000001,43.0297977586,19.1146,-4.59626,19.6594389327,22.18,-7.5,23.4137224721,131.25
2022-02-18 07:00:00,44.01714,-11.0006,45.3709357865,20.61714,-5.1006,21.2387048131,23.4,-5.9,24.1323434419,131.38,44.05714,-11.1806,45.4536841338,20.61714,-5.1006,21.2387048131,23.44,-6.08,24.2156973883,130.71
2022-02-18 07:30:00,46.71246,-10.53676,47.8860859807,20.11246,-4.68676,20.6513139182,26.6,-5.85,27.235684313,130.58,46.76246,-10.71676,47.9747497143,20.11246,-4.68676,20.6513139182,26.65,-6.03,27.3236783761,129.95
2022-02-18 08:00:00,49.13948,-9.49724,50.0488367726,18.61948,-4.18724,19.0844966999,30.52,-5.31,30.9784844691,131.21,49.18948,-9.66724,50.1304345871,18.61948,-4.18724,19.0844966999,30.57,-5.48,31.0572906095,130.54
2022-02-18 08:30:00,52.78662,-5.81002,53.1054006992,18.50662,-3.57002,18.8478122504,34.28,-2.24,34.3531075741,129.9,52.86662,-5.78002,53.1816523006,18.50662,-3.57002,18.8478122504,34.36,-2.21,34.4309991142,129.25
2022-02-18 09:00:00,54.9249,-5.04436,55.1560532292,17.0149,-3.27436,17.3270959892,37.91,-1.77,37.951297738,131.14,54.9849,-5.19436,55.2297076203,17.0149,-3.27436,17.3270959892,37.97,-1.92,38.0185125958,130.5
2022-02-18 09:30:00,56.88276,-3.79494,57.009209386,7.85276,-0.33494,7.8598997717,49.03,-3.46,49.1519328206,132.07,56.97276,-3.9649400000000004,57.1105605928,7.85276,-0.33494,7.8598997717,49.12,-3.63,49.25394705,131.42
2022-02-18 10:00:00,58.20058,-3.32614,58.2955463105,5.9905800000000005,0.11386,5.9916619427,52.21,-3.44,52.3232042215,132.66,58.30058,-3.47614,58.4041195262,5.9905800000000005,0.11386,5.9916619427,52.31,-3.59,52.433044924,132.0
2022-02-18 10:30:00,58.8852,-3.4487200000000002,58.9861038608,5.5352,0.08128,5.5357967338,53.35,-3.5300000000000002,53.4666568994,132.66,59.0152,-3.61872,59.1260430392,5.5352,0.08128,5.5357967338,53.48,-3.7,53.607838979,132.0
2022-02-18 11:00:00,59.51708,-3.7676600000000002,59.6362144473,11.04708,-1.81766,11.1956180893,48.47,-1.9500000000000002,48.5092094349,132.74,59.63708,-3.93766,59.7669346479,11.04708,-1.81766,11.1956180893,48.59,-2.12,48.6362262105,132.05
2022-02-18 11:30:00,60.39006,-3.93486,60.5181168744,13.19006,-2.84486,13.4933654521,47.2,-1.09,47.2125841275,132.28,60.47006,-4.08486,60.6078727363,13.19006,-2.84486,13.4933654521,47.28,-1.24,47.2962577801,131.6
2022-02-18 12:00:00,60.33008,-3.5762,60.4359806675,6.33008,-0.5862,6.3571647176,54.0,-2.99,54.0827153534,132.28,60.44008,-3.7362,60.5554494727,6.33008,-0.5862,6.3571647176,54.11,-3.15,54.2016106772,131.6
2022-02-18 12:30:00,61.35604,-3.2892200000000003,61.4441422162,6.69604,-0.6192200000000001,6.7246104043,54.66,-2.67,54.7251724529,132.34,61.46604,-3.43922,61.5621824458,6.69604,-0.6192200000000001,6.7246104043,54.77,-2.8200000000000003,54.8425500866,131.62
2022-02-18 13:00:00,60.7993,-3.50304,60.9001327563,7.4993,0.15696000000000002,7.5009424029,53.3,-3.66,53.4255145038,132.34,60.9393,-3.6730400000000003,61.0498935898,7.4993,0.15696000000000002,7.5009424029,53.44,-3.83,53.5770706553,131.62
2022-02-18 13:30:00,57.87712,-4.7864,58.0746988322,20.53712,-1.4764,20.5901203215,37.34,-3.31,37.4864202079,132.85,57.97712,-4.9564,58.1885929066,20.53712,-1.4764,20.5901203215,37.44,-3.48,37.6013829533,132.15
2022-02-18 14:00:00,56.57218,-6.68896,56.9662508494,16.15218,-2.15896,16.2958285163,40.42,-4.53,40.6730537334,133.71,56.66218,-6.85896,57.0758090143,16.15218,-2.15896,16.2958285163,40.51,-4.7,40.7817373343,133.07
2022-02-18 14:30:00,57.08502,-6.28722,57.4302067185,27.34502,-2.80722,27.4887359282,29.74,-3.48,29.94291235,134.02,57.17502,-6.46722,57.5396197983,27.34502,-2.80722,27.4887359282,29.83,-3.66,30.0536936166,133.35
2022-02-18 15:00:00,57.7417,-6.63142,58.1212495573,30.7717,-3.50142,30.9702674013,26.97,-3.13,27.1510183971,133.61,57.8017,-6.80142,58.2004796965,30.7717,-3.50142,30.9702674013,27.03,-3.3,27.2306977509,132.94
2022-02-18 15:30:00,58.67284,-6.87318,59.074044698,34.90284,-5.61318,35.3513228858,23.77,-1.26,23.8033716099,133.74,58.74284,-7.04318,59.1635667939,34.90284,-5.61318,35.3513228858,23.84,-1.43,23.882849495,133.05
2022-02-18 16:00:00,58.53496,-7.57762,59.0234010124,37.66496,-5.93762,38.1301002237,20.87,-1.6400000000000001,20.9343378209,133.16,58.58496,-7.74762,59.0950349341,37.66496,-5.93762,38.1301002237,20.92,-1.81,20.9981546808,132.49
2022-02-18 16:30:00,59.29676,-7.7117,59.7961208055,37.49676,-5.4817,37.8953301264,21.8,-2.23,21.913760517100002,133.05,59.34676,-7.8817,59.8678471083,37.49676,-5.4817,37.8953301264,21.85,-2.4,21.9814126025,132.4
2022-02-18 17:00:00,60.85422,-7.39392,61.3017629826,36.53422,-5.27392,36.9129172943,24.32,-2.12,24.412226445,133.05,60.91422,-7.56392,61.3820420316,36.53422,-5.27392,36.9129172943,24.38,-2.29,24.4873130417,132.4
2022-02-18 17:30:00,62.33016,-7.22788,62.7478373725,35.32016,-5.21788,35.7035008664,27.01,-2.01,27.0846857098,132.75,62.39016,-7.38788,62.8260522054,35.32016,-5.21788,35.7035008664,27.07,-2.17,27.1568370765,132.07
2022-02-18 18:00:00,64.1716,-7.21448,64.5758698604,36.3116,-5.93448,36.7933465103,27.86,-1.28,27.8893886631,132.01,64.2416,-7.38448,64.6646249153,36.3116,-5.93448,36.7933465103,27.93,-1.45,27.9676134127,131.35
2022-02-18 18:30:00,64.6577,-7.47706,65.0885903637,36.5077,-6.15706,37.0232568413,28.15,-1.32,28.1809314963,131.55,64.7177,-7.63706,65.1667505614,36.5077,-6.15706,37.0232568413,28.21,-1.48,28.2487964345,130.9
2022-02-18 19:00:00,63.90792,-7.94144,64.3994464883,37.01792,-6.36144,37.5605420621,26.89,-1.58,26.936378747,132.04,63.97792,-8.10144,64.4888174616,37.01792,-6.36144,37.5605420621,26.96,-1.74,27.0160915012,131.37
2022-02-18 19:30:00,62.38558,-8.1921,62.9211498174,37.34558,-6.5421,37.9142640433,25.04,-1.65,25.0943041346,132.28,62.45558,-8.3521,63.0115628083,37.34558,-6.5421,37.9142640433,25.11,-1.81,25.1751504464,131.62
2022-02-18 20:00:00,60.50748,-8.36366,61.0827794435,36.18748,-6.17366,36.7103226157,24.32,-2.19,24.4184049438,132.28,60.56748,-8.54366,61.1670970355,36.18748,-6.17366,36.7103226157,24.38,-2.37,24.494923964,131.62
2022-02-18 20:30:00,58.16088,-7.68282,58.6661204233,24.22088,-3.45282,24.4657514482,33.94,-4.23,34.202580312,132.53,58.20088,-7.83282,58.7255949474,24.22088,-3.45282,24.4657514482,33.98,-4.38,34.2611266598,131.88
2022-02-18 21:00:00,55.8853,-7.854,56.4344936372,23.4053,-3.734,23.7012831739,32.48,-4.12,32.7402626746,131.86,55.9753,-8.024,56.5474914217,23.4053,-3.734,23.7012831739,32.57,-4.29,32.8513165642,131.23
2022-02-18 21:30:00,53.54158,-8.85402,54.2687245018,22.85158,-3.3540200000000002,23.0964100816,30.69,-5.5,31.1789368003,131.69,53.611580000000004,-9.01402,54.3640880238,22.85158,-3.3540200000000002,23.0964100816,30.76,-5.66,31.2764000486,131.07
2022-02-18 22:00:00,51.40174,-9.4445,52.2621991049,22.20174,-3.2845,22.4433776263,29.2,-6.16,29.8426808447,131.94,51.46174,-9.6245,52.3540035153,22.20174,-3.2845,22.4433776263,29.26,-6.34,29.938991299,131.3
2022-02-18 22:30:00,48.17732,-10.56254,49.321612034,15.84732,-3.80254,16.2971427445,32.33,-6.76,33.0291764959,132.52,48.26732,-10.74254,49.4483199475,15.84732,-3.80254,16.2971427445,32.42,-6.94,33.1544868758,131.89
2022-02-18 23:00:00,45.9818,-11.14138,47.3123269301,17.0318,-4.0713799999999996,17.5116631519,28.95,-7.07,29.8007952914,132.87,46.0418,-11.31138,47.4109129288,17.0318,-4.0713799999999996,17.5116631519,29.01,-7.24,29.8997943137,132.22
2022-02-18 23:30:00,43.94222,-11.33914,45.3816570265,17.73222,-4.25914,18.2365539417,26.21,-7.08,27.149410675,133.01,43.99222,-11.52914,45.4778681302,17.73222,-4.25914,18.2365539417,26.26,-7.27,27.2477613759,132.33
2022-02-19 00:00:00,42.06568,-11.6534,43.6500076222,16.84568,-4.4734,17.4295221456,25.22,-7.18,26.2221433144,133.13,42.12568,-11.8334,43.7561683768,16.84568,-4.4734,17.4295221456,25.28,-7.36,26.3296031113,132.5
2022-02-19 00:30:00,40.74162,-10.9664,42.1917234678,16.34162,-4.3564,16.912325836,24.4,-6.61,25.2794798206,133.71,40.73162,-13.5564,42.9283222219,16.34162,-4.3564,16.912325836,24.39,-9.2,26.0674528867,133.04
2022-02-19 01:00:00,39.43398,-3.65158,39.6026869686,15.42398,-3.88158,15.9048993187,24.01,0.23,24.0111015991,133.53,39.02398,-23.70158,45.6578132365,15.42398,-3.88158,15.9048993187,23.6,-19.82,30.8187021141,132.86
2022-02-19 01:30:00,38.36272,-3.5821,38.5295954587,14.83272,-3.9421,15.3476296218,23.53,0.36,23.53275377,130.39,37.96272,-23.6921,44.7491196808,14.83272,-3.9421,15.3476296218,23.13,-19.75,30.4147891658,129.77
2022-02-19 02:00:00,37.75642,-3.7674000000000003,37.9439132665,14.95642,-4.0674,15.4996207043,22.8,0.30000000000000004,22.8019735988,130.59,37.33642,-23.9874,44.3779631932,14.95642,-4.0674,15.4996207043,22.38,-19.92,29.9611548509,129.96
2022-02-19 02:30:00,37.54378,-3.90928,37.7467599511,16.88378,-4.68928,17.5228814413,20.66,0.78,20.6747188615,131.02,37.16378,-24.15928,44.3262603206,16.88378,-4.68928,17.5228814413,20.28,-19.47,28.1133295787,130.37
2022-02-19 03:00:00,36.79092,-3.9458200000000003,37.001909274,16.79092,-4.41582,17.3618680078,20.0,0.47000000000000003,20.0055217378,131.02,36.40092,-24.23582,43.7310181441,16.79092,-4.41582,17.3618680078,19.61,-19.82,27.8816158068,130.37
2022-02-19 03:30:00,36.17894,-2.6399600000000003,36.2751304384,14.03894,-3.94996,14.584033061,22.14,1.31,22.1787217846,131.17,35.76894,-23.07996,42.5687869492,14.03894,-3.94996,14.584033061,21.73,-19.13,28.9508169142,130.54
2022-02-19 04:00:00,35.99628,-2.0389,36.0539774096,13.71628,-3.6689,14.1984916188,22.28,1.63,22.3395456534,131.59,35.57628,-22.4889,42.0882682211,13.71628,-3.6689,14.1984916188,21.86,-18.82,28.8453115774,130.98
2022-02-19 04:30:00,35.89604,-2.02056,35.9528628957,13.92604,-3.85056,14.4485778676,21.97,1.83,22.0460835524,131.59,35.49604,-22.53056,42.0427757123,13.92604,-3.85056,14.4485778676,21.57,-18.68,28.5343179347,130.98
2022-02-19 05:00:00,36.2625,-2.16758,36.3272254557,15.4125,-4.22758,15.9817892899,20.85,2.06,20.9515178448,131.81,35.8625,-22.63758,42.409656147,15.4125,-4.22758,15.9817892899,20.45,-18.41,27.5160062509,131.19
2022-02-19 05:30:00,36.59054,-1.75282,36.6324991701,13.38054,-3.7328200000000002,13.8914648559,23.21,1.98,23.2943018784,131.73,36.18054,-22.07282,42.382081797,13.38054,-3.7328200000000002,13.8914648559,22.8,-18.34,29.2608202209,131.07
2022-02-19 06:00:00,37.08908,-1.78084,37.1318090908,13.26908,-3.56084,13.7385612621,23.82,1.78,23.8864145489,131.1,36.65908,-21.93084,42.7182617806,13.26908,-3.56084,13.7385612621,23.39,-18.37,29.7413684958,130.5
2022-02-19 06:30:00,38.56792,-1.52032,38.5978733356,11.75792,-3.01032,12.1371623219,26.81,1.49,26.8513724044,130.55,38.13792,-21.64032,43.8497935187,11.75792,-3.01032,12.1371623219,26.38,-18.63,32.2952210087,129.95
2022-02-19 07:00:00,40.46008,-0.9765600000000001,40.4718635973,14.34008,-3.22656,14.6985912196,26.12,2.25,26.2167293917,130.59,40.02008,-21.30656,45.3384638275,14.34008,-3.22656,14.6985912196,25.68,-18.08,31.4061904726,129.95
2022-02-19 07:30:00,42.6359,-0.48288000000000003,42.6386343813,15.0659,-2.96288,15.3544781971,27.57,2.48,27.6813168039,130.89,42.1859,-20.70288,46.9921206066,15.0659,-2.96288,15.3544781971,27.12,-17.74,32.4068202698,130.27
2022-02-19 08:00:00,44.95974,0.33658000000000005,44.9609998439,14.30974,-2.3334200000000003,14.4987415924,30.65,2.67,30.7660754728,130.89,44.46974,-19.89342,48.716587883,14.30974,-2.3334200000000003,14.4987415924,30.16,-17.56,34.8995587365,130.27
2022-02-19 08:30:00,49.31188,-11.64702,50.6686745832,15.22188,-2.8570200000000003,15.4876787807,34.09,-8.79,35.2050024854,130.85,49.66188,-1.74702,49.6925990869,15.22188,-2.8570200000000003,15.4876787807,34.44,1.11,34.4578829878,130.23
2022-02-19 09:00:00,51.98674,-15.77682,54.3279779224,14.26674,-2.47682,14.4801418343,37.72,-13.3,39.9961048103,130.76,52.64674,3.74318,52.7796421847,14.26674,-2.47682,14.4801418343,38.38,6.22,38.8807510216,130.16
2022-02-19 09:30:00,55.25354,-16.4744,57.657259195099996,17.59354,-3.2344,17.888375921,37.66,-13.24,39.9195841662,131.01,55.89354,2.7256,55.9599562999,17.59354,-3.2344,17.888375921,38.3,5.96,38.7609545806,130.42
2022-02-19 10:00:00,57.3499,-16.23072,59.6024102007,18.0699,-3.97072,18.5010243859,39.28,-12.26,41.1488274438,130.13,58.0099,3.01928,58.0884201001,18.0699,-3.97072,18.5010243859,39.94,6.99,40.5470553801,129.51
2022-02-19 10:30:00,59.72394,-15.17664,61.6220691864,26.71394,-3.96664,27.0068291958,33.01,-11.21,34.8615002546,130.2,60.33394,3.93336,60.4620181338,26.71394,-3.96664,27.0068291958,33.62,7.9,34.5356974738,129.61
2022-02-19 11:00:00,61.56648,-15.17402,63.4088506642,37.13648,-5.50402,37.5421414273,24.43,-9.67,26.2742040793,129.74,62.07648,4.04598,62.208193378,37.13648,-5.50402,37.5421414273,24.94,9.55,26.7059188196,129.04
2022-02-19 11:30:00,61.39344,-15.39338,63.2938434831,37.27344,-5.31338,37.6502501513,24.12,-10.08,26.1415531291,129.99,61.89344,3.68662,62.0031376791,37.27344,-5.31338,37.6502501513,24.62,9.0,26.2134393012,129.31
2022-02-19 12:00:00,60.79484,-15.74196,62.7998556946,38.64484,-4.68196,38.9274248836,22.15,-11.06,24.7577482821,129.62,61.28484,3.56804,61.3886188415,38.64484,-4.68196,38.9274248836,22.64,8.25,24.096308846,128.86
2022-02-19 12:30:00,59.11102,-16.0864,61.2607945623,39.43102,-5.1164,39.761575512,19.68,-10.97,22.5309409479,130.28,59.57102,3.2036,59.6570991316,39.43102,-5.1164,39.761575512,20.14,8.32,21.7908696476,129.63
2022-02-19 13:00:00,58.68074,-16.46414,60.9466746664,41.54074,-5.78414,41.9414992017,17.14,-10.68,20.1950984152,130.39,59.10074,2.9158600000000003,59.172626341,41.54074,-5.78414,41.9414992017,17.56,8.7,19.5970303873,129.78
2022-02-19 13:30:00,57.14216,-16.92342,59.5955417289,40.77216,-5.63342,41.1595001423,16.37,-11.29,19.8856983785,130.67,57.57216,2.56658,57.6293409641,40.77216,-5.63342,41.1595001423,16.8,8.2,18.6943841835,130.08
2022-02-19 14:00:00,57.75862,-16.40414,60.0429345839,29.66862,-4.13414,29.955268756,28.09,-12.27,30.6529117703,131.28,58.26862,3.15586,58.3540189622,29.66862,-4.13414,29.955268756,28.6,7.29,29.514472721,130.66
2022-02-19 14:30:00,57.37964,-16.32504,59.6567684134,26.32964,-4.17504,26.6585990167,31.05,-12.15,33.3425403951,131.43,57.94964,3.22496,58.0393068802,26.32964,-4.17504,26.6585990167,31.62,7.4,32.4743652748,130.81
2022-02-19 15:00:00,56.51136,-16.8003,58.9557790987,17.88136,-3.9303,18.3082029031,38.63,-12.87,40.7174876435,131.27,57.16136,2.7997,57.2298820298,17.88136,-3.9303,18.3082029031,39.28,6.73,39.852368812899996,130.68
2022-02-19 15:30:00,56.95044,-16.52206,59.2986600425,26.51044,-4.01206,26.8123116205,30.44,-12.51,32.9103889372,131.63,57.54044,3.08794,57.6232384445,26.51044,-4.01206,26.8123116205,31.03,7.1,31.8319163734,131.02
2022-02-19 16:00:00,57.2577,-16.9548,59.7152363499,32.8877,-5.8948,33.4118164476,24.37,-11.06,26.7622962393,131.63,57.7677,2.7652,57.8338438488,32.8877,-5.8948,33.4118164476,24.88,8.66,26.3440695414,131.02
2022-02-19 16:30:00,55.88464,-18.19982,58.773518152,31.88464,-5.21982,32.3090821405,24.0,-12.98,27.2851681322,131.84,56.39464,1.47018,56.413800173,31.88464,-5.21982,32.3090821405,24.51,6.69,25.4066172483,131.24
2022-02-19 17:00:00,55.47656,-19.57202,58.8278222979,30.95656,-4.44202,31.2736334428,24.52,-15.13,28.8122768972,131.92,55.98656,0.24798000000000003,55.9871091834,30.95656,-4.44202,31.2736334428,25.03,4.69,25.4656042536,131.27
2022-02-19 17:30:00,56.66944,-19.1406,59.814613584599996,28.45944,-3.6706000000000003,28.6951743238,28.21,-15.47,32.173358544,132.39,57.20944,0.3694,57.2106325911,28.45944,-3.6706000000000003,28.6951743238,28.75,4.04,29.0324663093,131.75
2022-02-19 18:00:00,58.59168,-19.33712,61.7001553897,28.77168,-4.32712,29.0952493977,29.82,-15.01,33.38461472,131.34,59.15168,0.09288,59.1517529201,28.77168,-4.32712,29.0952493977,30.38,4.42,30.6998501625,130.72
2022-02-19 18:30:00,59.21534,-19.36176,62.300355068100004,27.35534,-4.23176,27.680722881,31.86,-15.13,35.2700510348,130.86,59.81534,-0.09176000000000001,59.8154103824,27.35534,-4.23176,27.680722881,32.46,4.14,32.7229460776,130.26
2022-02-19 19:00:00,58.62854,-19.8733,61.9051997446,28.63854,-4.7433,29.0286904324,29.99,-15.13,33.5904301848,130.38,59.19854,-0.4233,59.200053387,28.63854,-4.7433,29.0286904324,30.56,4.32,30.8638299632,129.77
2022-02-19 19:30:00,58.13608,-19.2387,61.23668325,20.22608,-3.4987,20.5264515651,37.91,-15.74,41.0477246629,131.05,58.78608,0.2513,58.7866171289,20.22608,-3.4987,20.5264515651,38.56,3.75,38.7419165762,130.43
2022-02-19 20:00:00,55.15066,-19.66764,58.552637529,11.59066,-3.72764,12.175331585,43.56,-15.94,46.3848811575,131.14,55.85066,-0.29764,55.8514530877,11.59066,-3.72764,12.175331585,44.26,3.43,44.3927077345,130.54
2022-02-19 20:30:00,53.4074,-19.45636,56.8410091326,11.3374,-3.78636,11.9529561536,42.07,-15.67,44.8935830604,130.74,54.0874,-0.9163600000000001,54.0951620241,11.3374,-3.78636,11.9529561536,42.75,2.87,42.8462297058,130.12
2022-02-19 21:00:00,52.97936,-6.75438,53.4081850955,11.15936,-3.70438,11.7581353451,41.82,-3.05,41.9310732035,130.14,53.07936,-6.92438,53.5291088698,11.15936,-3.70438,11.7581353451,41.92,-3.22,42.0434870105,129.52
2022-02-19 21:30:00,51.20864,-7.32988,51.730570763,12.24864,-3.97988,12.8789994434,38.96,-3.35,39.1037606887,132.31,51.29864,-7.49988,51.8439838927,12.24864,-3.97988,12.8789994434,39.05,-3.52,39.2083269217,131.69
2022-02-19 22:00:00,49.69814,-8.51724,50.4226982288,13.08814,-4.14724,13.7294941013,36.61,-4.37,36.8698928667,133.38,49.78814,-8.67724,50.5386325367,13.08814,-4.14724,13.7294941013,36.7,-4.53,36.9785194403,132.73
2022-02-19 22:30:00,47.83422,-9.50768,48.7699557309,13.68422,-4.30768,14.3462184561,34.15,-5.2,34.5436318299,133.45,47.92422,-9.68768,48.8935783758,13.68422,-4.30768,14.3462184561,34.24,-5.38,34.6600923253,132.82
2022-02-19 23:00:00,45.74888,-15.7345,48.379071007,17.61888,-4.9045000000000005,18.2887684852,28.13,-10.83,30.1427570073,133.73,46.05888,-6.3245000000000005,46.4910714773,17.61888,-4.9045000000000005,18.2887684852,28.44,-1.42,28.4754280038,133.08
2022-02-19 23:30:00,43.66286,-22.29638,49.0262572963,17.30286,-5.06638,18.0293419315,26.36,-17.23,31.491625871,132.66,44.20286,-2.29638,44.2624693537,17.30286,-5.06638,18.0293419315,26.9,2.77,27.0422428804,132.01
2022-02-20 00:00:00,41.96478,-22.38658,47.5626084708,17.58478,-5.17658,18.3308883621,24.38,-17.21,29.8423943409,132.79,42.47478,-2.52658,42.5498594891,17.58478,-5.17658,18.3308883621,24.89,2.65,25.0306731831,132.17
2022-02-20 00:30:00,40.8565,-22.50542,46.64490885,18.4765,-5.44542,19.2622338068,22.38,-17.06,28.1408599726,132.32,41.3365,-2.6154200000000003,41.4191580555,18.4765,-5.44542,19.2622338068,22.86,2.83,23.0345067236,131.71
2022-02-20 01:00:00,40.01558,-22.73578,46.0234976392,19.35558,-5.70578,20.1790585148,20.66,-17.03,26.7741759911,132.4,40.48558,-2.85578,40.5861758157,19.35558,-5.70578,20.1790585148,21.13,2.85,21.3213367311,131.79
2022-02-20 01:30:00,39.2645,-22.72392,45.3660390647,20.4845,-5.64392,21.2477898431,18.78,-17.08,25.3853264702,132.4,39.7245,-2.81392,39.8240385448,20.4845,-5.64392,21.2477898431,19.24,2.83,19.4470177662,131.79
2022-02-20 02:00:00,38.09056,-23.02622,44.5095222239,19.55056,-5.73622,20.3747053034,18.54,-17.29,25.3510492879,132.58,38.53056,-2.99622,38.6468807047,19.55056,-5.73622,20.3747053034,18.98,2.74,19.1767567644,131.95
2022-02-20 02:30:00,37.31674,-23.10256,43.8892624999,19.54674,-5.75256,20.375647012599998,17.77,-17.35,24.8353659123,133.02,37.75674,-3.06256,37.8807429861,19.54674,-5.75256,20.375647012599998,18.21,2.69,18.4076125557,132.39
2022-02-20 03:00:00,36.31178,-23.28176,43.1345072473,17.38178,-5.04176,18.0982214559,18.93,-18.24,26.2876872319,132.92,36.76178,-3.19176,36.9000785997,17.38178,-5.04176,18.0982214559,19.38,1.85,19.4680995477,132.31
2022-02-20 03:30:00,35.79524,-22.99186,42.5432113611,16.15524,-4.65186,16.8116501545,19.64,-18.34,26.8716430462,133.17,36.25524,-3.07186,36.3851446516,16.15524,-4.65186,16.8116501545,20.1,1.58,20.1620038687,132.53
2022-02-20 04:00:00,35.58834,-22.99134,42.3689940753,16.16834,-4.64134,16.8213333405,19.42,-18.35,26.7181380339,132.44,36.04834,-3.11134,36.1823610804,16.16834,-4.64134,16.8213333405,19.88,1.53,19.9387888298,131.85
2022-02-20 04:30:00,35.81834,-22.90902,42.5179571207,16.16834,-4.64902,16.8234540245,19.65,-18.26,26.8244310284,132.33,36.27834,-3.04902,36.4062422685,16.16834,-4.64902,16.8234540245,20.11,1.6,20.1735495142,131.73
2022-02-20 05:00:00,35.6535,-23.10164,42.4836184069,16.1635,-4.63164,16.814006701,19.49,-18.47,26.8514617852,132.21,36.1135,-3.09164,36.2455944928,16.1635,-4.63164,16.814006701,19.95,1.54,20.0093503143,131.61
2022-02-20 05:30:00,35.66566,-23.08084,42.4825196798,16.19566,-4.63084,16.8447048636,19.47,-18.45,26.82318773,132.76,36.13566,-3.16084,36.2736382672,16.19566,-4.63084,16.8447048636,19.94,1.47,19.9941116332,132.15
2022-02-20 06:00:00,36.23502,-23.08714,42.9650172557,17.85502,-5.18714,18.5932288906,18.38,-17.9,25.6560792016,132.52,36.68502,-3.16714,36.8214810699,17.85502,-5.18714,18.5932288906,18.83,2.02,18.9380384412,131.91
2022-02-20 06:30:00,37.86266,-22.77794,44.186146844,19.29266,-5.66794,20.1080151611,18.57,-17.11,25.2506831591,132.47,38.31266,-2.84794,38.4183638189,19.29266,-5.66794,20.1080151611,19.02,2.8200000000000003,19.2279172039,131.85
2022-02-20 07:00:00,38.89954,-22.39576,44.8859028893,19.69954,-5.82576,20.5429149779,19.2,-16.57,25.361484578,132.58,39.33954,-2.57576,39.4237738806,19.69954,-5.82576,20.5429149779,19.64,3.25,19.9070866779,131.94
2022-02-20 07:30:00,40.49512,-22.13128,46.1481126185,19.62512,-5.83128,20.4731326732,20.87,-16.3,26.4810668214,131.98,40.96512,-2.21128,41.0247585715,19.62512,-5.83128,20.4731326732,21.34,3.62,21.6448608219,131.31
2022-02-20 08:00:00,42.19478,-21.65328,47.4264060836,20.79478,-5.56328,21.5260994982,21.4,-16.09,26.774019123,132.35,42.67478,-1.74328,42.7103719629,20.79478,-5.56328,21.5260994982,21.88,3.8200000000000003,22.2109612579,131.73
2022-02-20 08:30:00,44.89652,-21.25298,49.6727960456,20.01652,-5.55298,20.7724976782,24.88,-15.7,29.4194561473,132.21,45.39652,-1.32298,45.4157935546,20.01652,-5.55298,20.7724976782,25.38,4.23,25.7300855032,131.54
2022-02-20 09:00:00,47.64406,-20.55066,51.8872439017,19.80406,-5.29066,20.4985822856,27.84,-15.26,31.7479637142,132.3,48.18406,-0.8506600000000001,48.191568355,19.80406,-5.29066,20.4985822856,28.38,4.44,28.725215403900002,131.54
2022-02-20 09:30:00,50.23072,-19.8836,54.0229838187,19.77072,-5.1336,20.426336389,30.46,-14.75,33.8433760136,131.34,50.79072,-0.2036,50.7911280745,19.77072,-5.1336,20.426336389,31.02,4.93,31.4093186809,130.58
2022-02-20 10:00:00,52.40542,-19.28942,55.8427235127,20.00542,-5.19942,20.670045905,32.4,-14.09,35.3311208427,131.34,52.99542,0.27058000000000004,52.9961107489,20.00542,-5.19942,20.670045905,32.99,5.47,33.4404096865,130.58
2022-02-20 10:30:00,55.207,-18.57934,58.2495040651,20.157,-5.20934,20.8192668515,35.05,-13.37,37.5134562524,130.86,55.817,0.8906600000000001,55.8241055838,20.157,-5.20934,20.8192668515,35.66,6.1,36.177971198,130.19
2022-02-20 11:00:00,56.8587,-18.11082,59.6733907765,20.2287,-5.28082,20.9066344389,36.63,-12.83,38.8119285787,130.57,57.4787,1.25918,57.4924907093,20.2287,-5.28082,20.9066344389,37.25,6.54,37.8197580637,129.93
2022-02-20 11:30:00,58.68022,-17.66062,61.2802228948,20.24022,-5.32062,20.9278642683,38.44,-12.34,40.372133954,130.26,59.33022,1.62938,59.3525895343,20.24022,-5.32062,20.9278642683,39.09,6.95,39.7030301111,129.63
2022-02-20 12:00:00,59.9279,-17.35558,62.3904588503,18.7579,-4.81558,19.3661721346,41.17,-12.54,43.0374313825,129.99,60.5979,1.92442,60.6284494008,18.7579,-4.81558,19.3661721346,41.84,6.74,42.3793959372,129.31
2022-02-20 12:30:00,61.48212,-15.39136,63.3793739504,19.31212,-4.08136,19.7386797518,42.17,-11.31,43.6603366913,129.76,62.19212,3.82864,62.3098569597,19.31212,-4.08136,19.7386797518,42.88,7.91,43.6034688987,129.05
2022-02-20 13:00:00,62.51602,-14.999460000000001,64.2902524255,25.93602,-4.23946,26.2802236393,36.58,-10.76,38.1296997103,129.76,63.14602,4.34054,63.2950245227,25.93602,-4.23946,26.2802236393,37.21,8.58,38.1863915551,129.05
2022-02-20 13:30:00,62.34512,-14.18506,63.9384853982,26.30512,-4.27506,26.6502434551,36.04,-9.91,37.3776631158,130.13,62.93512,4.80494,63.1182760999,26.30512,-4.27506,26.6502434551,36.63,9.08,37.7386181517,129.38
2022-02-20 14:00:00,61.25388,-14.20138,62.878589432,25.07388,-4.06138,25.4006745139,36.18,-10.14,37.5740868153,130.13,61.81388,5.02862,62.0180842961,25.07388,-4.06138,25.4006745139,36.74,9.09,37.8477965012,129.51
2022-02-20 14:30:00,59.79076,-14.41882,61.5047750306,20.96076,-3.11882,21.1915194823,38.83,-11.3,40.4408073609,131.56,60.38076,4.99118,60.586698672,20.96076,-3.11882,21.1915194823,39.42,8.11,40.2456022442,130.81
2022-02-20 15:00:00,58.70954,-14.79424,60.5448562984,19.10954,-2.95424,19.3365470803,39.6,-11.84,41.3321376171,132.07,59.31954,4.66576,59.5027490305,19.10954,-2.95424,19.3365470803,40.21,7.62,40.9256459937,131.43
2022-02-20 15:30:00,57.79328,-15.14706,59.7452645806,13.39328,-3.38706,13.814923981,44.4,-11.76,45.9310091333,132.32,58.42328,4.32294,58.5829963061,13.39328,-3.38706,13.814923981,45.03,7.71,45.6852820939,131.59
2022-02-20 16:00:00,56.83938,-16.74536,59.2547230212,15.42938,-2.40536,15.6157460249,41.41,-14.34,43.8226391264,132.27,57.47938,2.82464,57.5487420915,15.42938,-2.40536,15.6157460249,42.05,5.23,42.3739943833,131.54
2022-02-20 16:30:00,56.7193,-16.75688,59.1428103815,21.6293,-1.66688,21.6934346618,35.09,-15.09,38.1970705683,132.74,57.2593,2.97312,57.3364358765,21.6293,-1.66688,21.6934346618,35.63,4.64,35.9308572122,132.04
2022-02-20 17:00:00,57.647,-17.16314,60.1477346511,29.657,-5.16314,30.103083956,27.99,-12.0,30.4539012279,133.24,58.197,2.26686,58.2411320568,29.657,-5.16314,30.103083956,28.54,7.43,29.4912953259,132.55
2022-02-20 17:30:00,58.10912,-17.91884,60.8091658726,35.03912,-6.00884,35.5506130541,23.07,-11.91,25.9629158609,132.25,58.54912,1.52116,58.5688772346,35.03912,-6.00884,35.5506130541,23.51,7.53,24.6864537753,131.53
2022-02-20 18:00:00,58.57216,-17.95038,61.2610322245,34.11216,-5.53038,34.5575543523,24.46,-12.42,27.4326083339,132.32,59.04216,1.50962,59.0614562131,34.11216,-5.53038,34.5575543523,24.93,7.04,25.9049512642,131.68
2022-02-20 18:30:00,60.64784,-17.57604,63.1433106413,32.78784,-5.94604,33.3226326023,27.86,-11.63,30.1900066247,132.45,61.12784,1.87396,61.1565576954,32.78784,-5.94604,33.3226326023,28.34,7.82,29.399115633,131.8
