Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-20 19:00:00,60.97762,-17.55172,63.453392469,32.59762,-6.08172,33.1600987306,28.38,-11.47,30.6102156151,132.27,61.47762,1.79828,61.5039150935,32.59762,-6.08172,33.1600987306,28.88,7.88,29.9357445206,131.65
2022-02-20 19:30:00,59.44924,-18.06612,62.1337012291,32.33924,-5.92612,32.8777332253,27.11,-12.14,29.7040687449,131.9,59.95924,1.5638800000000002,59.979631392900004,32.33924,-5.92612,32.8777332253,27.62,7.49,28.6175558006,131.27
2022-02-20 20:00:00,56.82034,-12.3312,58.143009306,30.08034,-5.7712,30.6289667465,26.74,-6.5600000000000005,27.5329112155,132.98,56.96034,-8.0712,57.5293368844,30.08034,-5.7712,30.6289667465,26.88,-2.3,26.9782208457,132.34
2022-02-20 20:30:00,54.81388,-10.27152,55.7679618039,23.52388,-3.93152,23.8501526151,31.29,-6.34,31.9258468956,130.92,54.88388,-10.45152,55.870157993,23.52388,-3.93152,23.8501526151,31.36,-6.52,32.0306103595,130.27
2022-02-20 21:00:00,52.98854,-11.2773,54.1752975684,18.21854,-5.2173,18.9508685559,34.77,-6.06,35.2941425735,130.48,53.05854,-11.4473,54.2793638892,18.21854,-5.2173,18.9508685559,34.84,-6.23,35.3926334143,129.86
2022-02-20 21:30:00,50.98046,-11.75672,52.318522217,17.01046,-5.09672,17.7575984911,33.97,-6.66,34.6167083935,130.79,51.05046,-11.92672,52.4251477458,17.01046,-5.09672,17.7575984911,34.04,-6.83,34.7184461058,130.14
2022-02-20 22:00:00,49.09906,-12.04892,50.5558519466,17.55906,-5.24892,18.3268041199,31.54,-6.8,32.2647113733,131.57,49.16906,-12.22892,50.6669808223,17.55906,-5.24892,18.3268041199,31.61,-6.98,32.3714766423,130.93
2022-02-20 22:30:00,47.7955,-11.18244,49.0862178682,19.5355,-5.03244,20.173279669,28.26,-6.15,28.9214470592,131.09,47.8555,-11.35244,49.1836026965,19.5355,-5.03244,20.173279669,28.32,-6.32,29.0166297147,130.46
2022-02-20 23:00:00,45.0734,-10.73332,46.3337408999,17.5134,-5.20332,18.2700224024,27.56,-5.53,28.1093311909,132.82,45.1434,-10.92332,46.4461568204,17.5134,-5.20332,18.2700224024,27.63,-5.72,28.2158696481,132.17
2022-02-20 23:30:00,43.30568,-11.0098,44.6833035518,18.54568,-4.8598,19.1718518329,24.76,-6.15,25.5123519104,132.78,43.35568,-11.1798,44.773908879,18.54568,-4.8598,19.1718518329,24.81,-6.32,25.6023143485,132.13
2022-02-21 00:00:00,41.29088,-11.24614,42.7950048028,17.19088,-5.04614,17.916190557,24.1,-6.2,24.8847342763,132.92,41.34088,-11.41614,42.8881873209,17.19088,-5.04614,17.916190557,24.15,-6.37,24.9759764574,132.27
2022-02-21 00:30:00,40.15394,-11.3193,41.7188860112,16.84394,-4.9293,17.5503935344,23.31,-6.39,24.1699855192,132.6,40.20394,-11.5093,41.818904553,16.84394,-4.9293,17.5503935344,23.36,-6.58,24.2690337673,131.96
2022-02-21 01:00:00,39.17864,-11.44362,40.8157110799,16.56864,-4.8036200000000004,17.2509303098,22.61,-6.64,23.5648403347,132.6,39.22864,-11.62362,40.914480788,16.56864,-4.8036200000000004,17.2509303098,22.66,-6.82,23.6640655848,131.96
2022-02-21 01:30:00,38.15294,-11.6783,39.90024463,16.24294,-4.6783,16.9032420184,21.91,-7.0,23.0010456284,131.5,38.21294,-11.8483,40.0076367252,16.24294,-4.6783,16.9032420184,21.97,-7.17,23.1103829479,130.87
2022-02-21 02:00:00,37.914,-11.90428,39.7389390689,18.074,-5.28428,18.8306423448,19.84,-6.62,20.9153054006,132.64,37.964,-12.09428,39.8439067452,18.074,-5.28428,18.8306423448,19.89,-6.8100000000000005,21.0235154054,132.01
2022-02-21 02:30:00,37.4364,-14.267,40.0628423101,18.1064,-5.267,18.8569088124,19.33,-9.0,21.3224975085,132.95,37.5664,-10.167,38.9178917461,18.1064,-5.267,18.8569088124,19.46,-4.9,20.0674263422,132.3
2022-02-21 03:00:00,36.34742,-23.53116,43.2995430877,17.77742,-5.17116,18.5142528232,18.57,-18.36,26.113875622,132.95,36.83742,-3.57116,37.0101161306,17.77742,-5.17116,18.5142528232,19.06,1.6,19.1270384535,132.3
2022-02-21 03:30:00,36.6785,-12.77446,38.8394025513,17.6585,-4.90446,18.3269296431,19.02,-7.87,20.5839087639,132.07,36.7585,-10.74446,38.2966152935,17.6585,-4.90446,18.3269296431,19.1,-5.84,19.9728716012,131.44
2022-02-21 04:00:00,36.85376,-11.29608,38.5460899379,19.00376,-4.58608,19.5492972739,17.85,-6.71,19.0695201827,132.07,36.90376,-11.46608,38.6439968521,19.00376,-4.58608,19.5492972739,17.9,-6.88,19.1766629005,131.44
2022-02-21 04:30:00,36.89694,-11.33536,38.598893348,18.17694,-4.81536,18.8039580858,18.72,-6.52,19.8229362104,132.43,36.93694,-11.51536,38.6903224656,18.17694,-4.81536,18.8039580858,18.76,-6.7,19.9205321214,131.8
2022-02-21 05:00:00,36.8579,-11.33672,38.561976256,17.3479,-5.03672,18.0642791932,19.51,-6.3,20.5019535655,132.07,36.9079,-11.50672,38.6600269991,17.3479,-5.03672,18.0642791932,19.56,-6.47,20.6022935616,131.43
2022-02-21 05:30:00,37.87656,-11.1285,39.4775545049,17.77656,-5.1685,18.5126842377,20.1,-5.96,20.9650089435,131.44,37.91656,-11.3085,39.5670025967,17.77656,-5.1685,18.5126842377,20.14,-6.14,21.0551466392,130.82
2022-02-21 06:00:00,39.72864,-10.6562,41.1329482859,17.72864,-5.1662,18.4660309403,22.0,-5.49,22.67465766,131.38,39.76864,-10.8262,41.2159111738,17.72864,-5.1662,18.4660309403,22.04,-5.66,22.7551576571,130.76
2022-02-21 06:30:00,43.36702,-11.01568,44.7442021891,16.53702,-4.81568,17.2239311524,26.83,-6.2,27.5370459563,131.54,43.40702,-11.18568,44.8250914371,16.53702,-4.81568,17.2239311524,26.87,-6.37,27.6147388182,130.92
2022-02-21 07:00:00,46.83964,-10.3649,47.9727321229,20.73964,-4.6249,21.2490556811,26.1,-5.74,26.7237272849,131.0,46.91964,-10.5349,48.0878023592,20.73964,-4.6249,21.2490556811,26.18,-5.91,26.8387872304,130.38
2022-02-21 07:30:00,50.46954,-9.03714,51.2722572859,24.41954,-4.27714,24.791285977,26.05,-4.76,26.4813160549,130.6,50.50954,-9.19714,51.3400527385,24.41954,-4.27714,24.791285977,26.09,-4.92,26.5498493404,130.0
2022-02-21 08:00:00,54.19492,-12.78256,55.6819826691,24.45492,-4.12256,24.7999720395,29.74,-8.66,30.9752029856,130.23,54.59492,1.69744,54.621301635500004,24.45492,-4.12256,24.7999720395,30.14,5.82,30.6967750749,129.63
2022-02-21 08:30:00,58.257,-13.22412,59.7390609131,25.467,-4.18412,25.808427871,32.79,-9.04,34.0133165099,131.62,58.797,6.26588,59.1299286417,25.467,-4.18412,25.808427871,33.33,10.45,34.9298067558,131.01
2022-02-21 09:00:00,61.81924,-12.43412,63.0573213382,33.85924,-6.4141200000000005,34.4614142013,27.96,-6.02,28.6007342563,132.47,62.31924,6.86588,62.6963155405,33.85924,-6.4141200000000005,34.4614142013,28.46,13.28,31.4058911671,131.84
2022-02-21 09:30:00,65.049,-11.6238,66.0793850413,37.929,-7.2238,38.6107799383,27.12,-4.4,27.474613737,131.71,65.519,7.6862,65.968303233,37.929,-7.2238,38.6107799383,27.59,14.91,31.3610618443,131.09
2022-02-21 10:00:00,65.05978,-11.49282,66.0670862472,39.13978,-7.40282,39.8337058582,25.92,-4.09,26.2407031156,131.71,65.53978,7.72718,65.9937275292,39.13978,-7.40282,39.8337058582,26.4,15.13,30.4282253837,131.09
2022-02-21 10:30:00,66.07294,-10.79714,66.9493213739,31.06294,-4.82714,31.4357681952,35.01,-5.97,35.515362873,131.43,66.61294,8.54286,67.1585008202,31.06294,-4.82714,31.4357681952,35.55,13.37,37.9810400068,130.8
2022-02-21 11:00:00,65.62378,-10.71274,66.4924303947,27.81378,-4.69274,28.2068815468,37.81,-6.02,38.2862442661,131.92,66.20378,8.61726,66.7622472375,27.81378,-4.69274,28.2068815468,38.39,13.31,40.631861882,131.29
2022-02-21 11:30:00,65.4804,-10.88822,66.3794856784,29.7204,-5.06822,30.149444939,35.76,-5.82,36.230512003,131.97,66.0504,8.60178,66.6081523489,29.7204,-5.06822,30.149444939,36.33,13.67,38.816720624,131.33
2022-02-21 12:00:00,65.17136,-10.86502,66.0708318689,30.58136,-5.09502,31.0028838699,34.59,-5.77,35.0679483289,132.56,65.71136,8.61498,66.2736803977,30.58136,-5.09502,31.0028838699,35.13,13.71,37.710489257,131.89
2022-02-21 12:30:00,65.53252,-10.79826,66.4162148619,30.62252,-4.8982600000000005,31.01179908,34.91,-5.9,35.4050575483,132.56,66.09252,8.91174,66.6906313494,30.62252,-4.8982600000000005,31.01179908,35.47,13.81,38.0635915279,131.89
2022-02-21 13:00:00,64.41776,-11.43724,65.4252112128,26.88776,-5.38724,27.422144202,37.53,-6.05,38.0145156486,133.37,64.98776,8.21276,65.5046439318,26.88776,-5.38724,27.422144202,38.1,13.6,40.4545423902,132.69
2022-02-21 13:30:00,63.86372,-11.79302,64.9434373356,23.90372,-5.34302,24.4935847225,39.96,-6.45,40.477204696,133.02,64.46372,7.8369800000000005,64.9383511629,23.90372,-5.34302,24.4935847225,40.56,13.18,42.6476963036,132.34
2022-02-21 14:00:00,63.3276,-11.699580000000001,64.3992631475,23.9076,-5.40958,24.5119744928,39.42,-6.29,39.9186735752,133.02,63.9276,8.01042,64.4275164067,23.9076,-5.40958,24.5119744928,40.02,13.42,42.210150438,132.34
2022-02-21 14:30:00,63.12082,-12.09738,64.2696236206,21.79082,-5.19738,22.4020667604,41.33,-6.9,41.9020154647,133.38,63.73082,7.68262,64.1922118947,21.79082,-5.19738,22.4020667604,41.94,12.88,43.8732036669,132.75
2022-02-21 15:00:00,62.36022,-13.46994,63.7984037579,22.58022,-4.92994,23.1121319582,39.78,-8.54,40.6863613512,133.38,62.98022,6.34006,63.2985345174,22.58022,-4.92994,23.1121319582,40.4,11.27,41.9424951571,132.75
2022-02-21 15:30:00,62.64292,-12.89092,63.9555411561,27.73292,-4.94092,28.1696209093,34.91,-7.95,35.8037791301,133.54,63.19292,6.89908,63.5684075856,27.73292,-4.94092,28.1696209093,35.46,11.84,37.3844513133,132.9
2022-02-21 16:00:00,61.97086,-8.74826,62.5852981312,27.86086,-5.09826,28.3234845132,34.11,-3.65,34.3047314521,133.54,62.22086,-1.39826,62.2365692352,27.86086,-5.09826,28.3234845132,34.36,3.7,34.5586400195,132.9
2022-02-21 16:30:00,61.94902,-5.82716,62.222478837,26.84902,-4.80716,27.2759722508,35.1,-1.02,35.1148173853,132.49,62.02902,-5.98716,62.3172962108,26.84902,-4.80716,27.2759722508,35.18,-1.18,35.1997840902,131.81
2022-02-21 17:00:00,62.94914,-5.82452,63.2180295483,23.26914,-3.68452,23.5590442075,39.68,-2.14,39.7376647527,131.27,63.00914,-5.97452,63.2917578581,23.26914,-3.68452,23.5590442075,39.74,-2.29,39.8059254383,130.61
2022-02-21 17:30:00,64.36574,-6.40614,64.6837469187,26.75574,-4.69614,27.1647446858,37.61,-1.71,37.6488539002,130.2,64.46574,-6.55614,64.7982608212,26.75574,-4.69614,27.1647446858,37.71,-1.8599999999999999,37.7558432564,129.54
2022-02-21 18:00:00,65.45632,-7.05578,65.8355060689,30.58632,-4.04578,30.8527358098,34.87,-3.01,34.999671427,130.2,65.53632,-7.21578,65.9323647396,30.58632,-4.04578,30.8527358098,34.95,-3.17,35.0934666284,129.54
2022-02-21 18:30:00,65.78608,-7.27888,66.1875397323,32.97608,-4.85888,33.3321251501,32.81,-2.42,32.8991261282,130.26,65.86608,-7.43888,66.2848205113,32.97608,-4.85888,33.3321251501,32.89,-2.58,32.9910366615,129.61
2022-02-21 19:00:00,66.16324,-12.5212,67.3376178428,34.58324,-5.3512,34.9947971895,31.58,-7.17,32.3837196752,130.0,66.53324,0.3088,66.5339566112,34.58324,-5.3512,34.9947971895,31.95,5.66,32.4474667732,129.36
2022-02-21 19:30:00,64.2647,-15.2255,66.0436788523,32.6047,-4.5955,32.9269658842,31.66,-10.63,33.3968935681,131.43,64.7847,3.9145000000000003,64.9028555947,32.6047,-4.5955,32.9269658842,32.18,8.51,33.2862208729,130.77
2022-02-21 20:00:00,62.8118,-15.75418,64.7573656561,27.3718,-4.31418,27.7097019889,35.44,-11.44,37.2406659446,131.43,63.3718,3.31582,63.4584879863,27.3718,-4.31418,27.7097019889,36.0,7.63,36.79968614,130.77
2022-02-21 20:30:00,60.69046,-15.53286,62.6466413688,18.38046,-4.76286,18.9875260419,42.31,-10.77,43.6592372815,131.3,61.29046,3.53714,61.3924412806,18.38046,-4.76286,18.9875260419,42.91,8.3,43.7053555071,130.62
2022-02-21 21:00:00,56.9862,-15.91358,59.1664518022,4.4562,-1.63358,4.7461881607,52.53,-14.28,54.4363784615,131.15,57.6962,3.4064200000000002,57.7966711122,4.4562,-1.63358,4.7461881607,53.24,5.04,53.4780253936,130.51
2022-02-21 21:30:00,54.49688,-16.61284,56.9727687812,3.14688,-0.6728400000000001,3.2180067433,51.35,-15.94,53.7671470324,132.05,55.19688,2.82716,55.2692355239,3.14688,-0.6728400000000001,3.2180067433,52.05,3.5,52.1675425912,131.41
2022-02-21 22:00:00,52.0832,-17.52278,54.951865675,4.3932,-1.27278,4.5738577993,47.69,-16.25,50.3825227634,132.72,52.7632,2.04722,52.8029012836,4.3932,-1.27278,4.5738577993,48.37,3.32,48.4838045124,132.05
2022-02-21 22:30:00,49.20064,-18.29436,52.4917763485,6.02064,-1.91436,6.3176641426,43.18,-16.38,46.1824295593,133.19,49.85064,0.96564,49.8599916669,6.02064,-1.91436,6.3176641426,43.83,2.88,43.9245182102,132.51
2022-02-21 23:00:00,46.71338,-19.1277,50.4778048088,8.17338,-2.7777000000000003,8.6324827202,38.54,-16.35,41.8647118705,132.11,47.32338,0.33230000000000004,47.3245466742,8.17338,-2.7777000000000003,8.6324827202,39.15,3.11,39.2733319187,131.44
2022-02-21 23:30:00,44.94862,-18.70834,48.6865528196,10.18862,-3.45834,10.7595582186,34.76,-15.25,37.9581361502,132.78,45.45862,-1.10834,45.4721293746,10.18862,-3.45834,10.7595582186,35.27,2.35,35.3482022174,132.1
2022-02-22 00:00:00,42.03934,-11.66528,43.6277992238,8.72934,-2.97528,9.2224545493,33.31,-8.69,34.4248776323,133.53,42.10934,-11.835280000000001,43.740946125,8.72934,-2.97528,9.2224545493,33.38,-8.86,34.5358364601,132.85
2022-02-22 00:30:00,40.20952,-11.62886,41.8573277161,7.16952,-2.30886,7.5321213167,33.04,-9.32,34.3293460468,130.87,40.27952,-11.80886,41.9748604039,7.16952,-2.30886,7.5321213167,33.11,-9.5,34.4459300934,130.22
2022-02-22 01:00:00,39.31564,-11.6813,41.0142940729,6.03564,-2.0413,6.3714877305,33.28,-9.64,34.6480591087,130.06,39.39564,-11.8613,41.1425192313,6.03564,-2.0413,6.3714877305,33.36,-9.82,34.7753073315,129.43
2022-02-22 01:30:00,38.52602,-11.63518,40.2446472301,5.69602,-1.81518,5.9782541158,32.83,-9.82,34.2672044381,129.78,38.59602,-11.80518,40.3610583939,5.69602,-1.81518,5.9782541158,32.9,-9.99,34.383282275,129.13
2022-02-22 02:00:00,38.33238,-11.70094,40.0784649575,6.63238,-1.98094,6.9218919197,31.7,-9.72,33.1567248081,129.57,38.40238,-11.870940000000001,40.195298309,6.63238,-1.98094,6.9218919197,31.77,-9.89,33.2737884828,128.94
2022-02-22 02:30:00,37.89192,-11.90222,39.7172562272,7.18192,-2.07222,7.474896027,30.71,-9.83,32.2448910682,130.28,37.96192,-12.07222,39.8352339746,7.18192,-2.07222,7.474896027,30.78,-10.0,32.3636895301,129.64
2022-02-22 03:00:00,37.86944,-12.05408,39.7416070455,10.26944,-3.12408,10.734117279,27.6,-8.93,29.0087038663,130.67,37.93944,-12.24408,39.8662589486,10.26944,-3.12408,10.734117279,27.67,-9.12,29.1342290099,130.0
2022-02-22 03:30:00,38.79572,-4.1093,39.0127445434,14.55572,-4.2993,15.1773833452,24.24,0.19,24.2407446255,131.06,38.58572,-17.1693,42.2331937036,14.55572,-4.2993,15.1773833452,24.03,-12.87,27.2594534061,130.33
2022-02-22 04:00:00,38.97016,-0.164,38.970505083,16.67016,-4.914,17.3793449366,22.3,4.75,22.8002741212,131.46,38.64016,-20.054,43.5341806036,16.67016,-4.914,17.3793449366,21.97,-15.14,26.681463603,130.82
2022-02-22 04:30:00,38.8689,-0.51564,38.872320124,21.0589,-5.48564,21.7616524055,17.81,4.97,18.4904569981,132.77,38.5689,-19.99564,43.4440521386,21.0589,-5.48564,21.7616524055,17.51,-14.51,22.7407167873,132.15
2022-02-22 05:00:00,38.26252,-0.6576000000000001,38.2681705143,21.14252,-5.7676,21.9150943806,17.12,5.11,17.8663510544,131.41,37.96252,-20.1376,42.9729666012,21.14252,-5.7676,21.9150943806,16.82,-14.37,22.1225970447,130.78
2022-02-22 05:30:00,40.14058,-0.44884,40.1430893191,19.44058,-5.74884,20.2727726787,20.7,5.3,21.3677326827,131.41,39.81058,-20.03884,44.569466998,19.44058,-5.74884,20.2727726787,20.37,-14.29,24.8825440821,130.78
2022-02-22 06:00:00,41.87202,0.17648000000000003,41.8723919077,19.61202,-5.80352,20.4526813125,22.26,5.98,23.0492516147,131.84,41.54202,-19.46352,45.8755712386,19.61202,-5.80352,20.4526813125,21.93,-13.66,25.8364180954,131.2
2022-02-22 06:30:00,45.44758,1.31422,45.4665778574,18.78758,-5.53578,19.5861691626,26.66,6.85,27.5259532078,131.9,45.07758,-18.75578,48.8238415333,18.78758,-5.53578,19.5861691626,26.29,-13.22,29.4267310451,131.3
2022-02-22 07:00:00,48.33802,1.9011200000000001,48.3753907971,19.10802,-5.68888,19.9368950435,29.23,7.59,30.1993542977,133.48,47.95802,-18.11888,51.2666118909,19.10802,-5.68888,19.9368950435,28.85,-12.43,31.4138090654,132.85
2022-02-22 07:30:00,51.53144,2.78392,51.606584066799996,20.10144,-5.71608,20.8983602381,31.43,8.5,32.5590985747,133.26,51.14144,-17.20608,53.9582808681,20.10144,-5.71608,20.8983602381,31.04,-11.49,33.0983640079,132.62
2022-02-22 08:00:00,55.04974,4.05594,55.198954006,20.40974,-5.84406,21.2299440449,34.64,9.9,36.0269288172,133.15,54.63974,-15.93406,56.9156872519,20.40974,-5.84406,21.2299440449,34.23,-10.09,35.6861457712,132.51
2022-02-22 08:30:00,59.20868,5.61906,59.474714145,21.31868,-5.36094,21.9823973812,37.89,10.98,39.4488592991,132.98,58.78868,-14.33094,60.5102035811,21.31868,-5.36094,21.9823973812,37.47,-8.97,38.5287139676,132.37
2022-02-22 09:00:00,61.61106,6.2087,61.9231028778,22.09106,-5.0513,22.6612127569,39.52,11.26,41.0927974224,132.93,61.17106,-13.6213,62.6692779216,22.09106,-5.0513,22.6612127569,39.08,-8.57,40.0086403168,132.31
2022-02-22 09:30:00,63.51362,6.65956,63.861801297,22.72362,-5.09044,23.2868092554,40.79,11.75,42.4486348426,133.44,63.09362,-13.41044,64.5030602816,22.72362,-5.09044,23.2868092554,40.37,-8.32,41.2184339829,132.79
2022-02-22 10:00:00,63.39742,6.44878,63.7245606195,20.97742,-5.37122,21.654148659,42.42,11.82,44.0359943682,133.44,62.94742,-13.55122,64.3895430031,20.97742,-5.37122,21.654148659,41.97,-8.18,42.759715855,132.79
2022-02-22 10:30:00,64.39634,6.75486,64.7496466324,20.34634,-5.28514,21.0215664548,44.05,12.04,45.6657869745,133.2,63.92634,-13.14514,65.2638617568,20.34634,-5.28514,21.0215664548,43.58,-7.86,44.2831344871,132.5
2022-02-22 11:00:00,65.37212,7.4812,65.7988026239,19.68212,-5.0988,20.3318373281,45.69,12.58,47.3902152348,132.81,64.92212,-12.4088,66.0973523126,19.68212,-5.0988,20.3318373281,45.24,-7.31,45.826779289,132.1
2022-02-22 11:30:00,64.0454,7.0298,64.4300500481,25.2754,-5.4802,25.8626842613,38.77,12.51,40.7383480274,132.69,63.6354,-12.8002,64.9100088831,25.2754,-5.4802,25.8626842613,38.36,-7.32,39.0521702342,132.01
2022-02-22 12:00:00,62.954,6.73874,63.3136378104,29.834,-5.71126,30.3757476745,33.12,12.45,35.382720359,132.48,62.564,-13.17126,63.9354063566,29.834,-5.71126,30.3757476745,32.73,-7.46,33.5693982669,131.82
2022-02-22 12:30:00,62.47668,6.46842,62.8106360509,33.92668,-6.64158,34.5706551966,28.55,13.11,31.4161518968,132.75,62.10668,-13.33158,63.5214194262,33.92668,-6.64158,34.5706551966,28.18,-6.69,28.9632266849,132.13
2022-02-22 13:00:00,62.12428,6.36486,62.4494804489,30.83428,-6.63514,31.5400999672,31.29,13.0,33.8830946048,132.37,61.73428,-13.65514,63.2264515495,30.83428,-6.63514,31.5400999672,30.9,-7.02,31.6873855028,131.74
2022-02-22 13:30:00,61.29556,3.4816000000000003,61.3943581632,26.97556,-5.9384,27.6214668668,34.32,9.42,35.589307383,133.21,60.98556,-11.6484,62.0880322693,26.97556,-5.9384,27.6214668668,34.01,-5.71,34.486000058,132.56
2022-02-22 14:00:00,60.96036,-4.28398,61.1107026303,23.08036,-5.4139800000000005,23.7068386161,37.88,1.13,37.8968507926,133.21,61.03036,-4.22398,61.1763585772,23.08036,-5.4139800000000005,23.7068386161,37.95,1.19,37.96865286,132.56
2022-02-22 14:30:00,62.5439,-3.8038600000000002,62.6594667876,21.0639,-5.31386,21.7238346364,41.48,1.51,41.5074752304,131.05,62.6239,-3.95386,62.748592495,21.0639,-5.31386,21.7238346364,41.56,1.3599999999999999,41.5822462116,130.4
2022-02-22 15:00:00,60.73216,-3.6639,60.8425790173,17.32216,-4.2039,17.8249825323,43.41,0.54,43.4133585432,132.08,60.81216,-3.8039,60.9310139344,17.32216,-4.2039,17.8249825323,43.49,0.4,43.4918394644,131.42
2022-02-22 15:30:00,59.55592,-4.16644,59.7014809642,19.66592,-4.45644,20.1645299206,39.89,0.29,39.891054135,131.96,59.63592,-4.30644,59.7912065418,19.66592,-4.45644,20.1645299206,39.97,0.15,39.9702814601,131.34
2022-02-22 16:00:00,59.60648,-4.45054,59.7723996865,17.30648,-3.55054,17.6669347732,42.3,-0.9,42.3095733848,132.03,59.68648,-4.61054,59.8642879677,17.30648,-3.55054,17.6669347732,42.38,-1.06,42.3932541804,131.39
2022-02-22 16:30:00,59.8934,-5.34958,60.1318332478,17.8434,-3.49958,18.1833435797,42.05,-1.85,42.0906759271,132.03,59.9734,-5.49958,60.2250287483,17.8434,-3.49958,18.1833435797,42.13,-2.0,42.1774453944,131.39
2022-02-22 17:00:00,60.86696,-4.8917,61.0632094516,20.55696,-2.9817,20.7720759514,40.31,-1.9100000000000001,40.3552251883,132.31,60.96696,-5.0417,61.1750680468,20.55696,-2.9817,20.7720759514,40.41,-2.06,40.4624727371,131.67
2022-02-22 17:30:00,62.97602,-5.04126,63.1774753961,29.23602,-5.2412600000000005,29.702115612,33.74,0.2,33.740592763,131.18,63.05602,-5.19126,63.2693514952,29.23602,-5.2412600000000005,29.702115612,33.82,0.05,33.8200369604,130.56
2022-02-22 18:00:00,63.88566,-5.88252,64.1559162914,28.53566,-4.16252,28.8376570544,35.35,-1.72,35.3918196763,130.38,63.95566,-6.04252,64.2404739552,28.53566,-4.16252,28.8376570544,35.42,-1.88,35.4698576259,129.77
2022-02-22 18:30:00,66.05584,-6.04506,66.3318682724,28.94584,-4.58506,29.306730089,37.11,-1.46,37.1387089167,130.34,66.13584,-6.18506,66.4244254752,28.94584,-4.58506,29.306730089,37.19,-1.6,37.2244019428,129.69
2022-02-22 19:00:00,65.8162,-5.95924,66.0854350354,27.1062,-4.44924,27.4689245333,38.71,-1.51,38.7394398514,130.9,65.8962,-6.11924,66.1797119412,27.1062,-4.44924,27.4689245333,38.79,-1.67,38.8259320558,130.23
2022-02-22 19:30:00,65.26242,-5.3945,65.4849913683,23.04242,-4.3345,23.4465564573,42.22,-1.06,42.2333043936,130.94,65.34242,-5.5445,65.5772318088,23.04242,-4.3345,23.4465564573,42.3,-1.21,42.3173026078,130.29
2022-02-22 20:00:00,63.41932,-5.66192,63.6715594858,14.42932,-3.3719200000000003,14.8180673554,48.99,-2.29,49.0434929425,130.94,63.51932,-5.82192,63.7855686323,14.42932,-3.3719200000000003,14.8180673554,49.09,-2.45,49.1510996825,130.29
2022-02-22 20:30:00,61.09982,-5.77062,61.3717203541,14.55982,-1.79062,14.6695152755,46.54,-3.98,46.7098704772,131.11,61.20982,-5.92062,61.4954941895,14.55982,-1.79062,14.6695152755,46.65,-4.13,46.8324609646,130.47
2022-02-22 21:00:00,58.3583,-5.95184,58.6610226494,11.1483,-1.9518400000000002,11.3178740175,47.21,-4.0,47.3791525885,131.04,58.4383,-6.11184,58.7570378344,11.1483,-1.9518400000000002,11.3178740175,47.29,-4.16,47.4726205302,130.39
2022-02-22 21:30:00,54.65076,-6.91284,55.086231723,4.19076,-1.2028400000000001,4.3599648443,50.46,-5.71,50.7820411169,130.95,54.77076,-7.06284,55.2242687579,4.19076,-1.2028400000000001,4.3599648443,50.58,-5.86,50.9183267596,130.31
2022-02-22 22:00:00,52.0956,-8.0413,52.7125606004,6.3856,-1.5713,6.5760832606,45.71,-6.47,46.1656257404,132.04,52.1956,-8.2013,52.8359913416,6.3856,-1.5713,6.5760832606,45.81,-6.63,46.2872876717,131.42
2022-02-22 22:30:00,49.69722,-9.0396,50.5126523149,7.73722,-2.5296000000000003,8.1402364516,41.96,-6.51,42.4620030145,132.2,49.78722,-9.2096,50.631847759,7.73722,-2.5296000000000003,8.1402364516,42.05,-6.68,42.5772815008,131.54
2022-02-22 23:00:00,46.56856,-9.44186,47.5160972801,7.39856,-2.39186,7.7755825719,39.17,-7.05,39.7993894426,132.01,46.65856,-9.61186,47.6383151878,7.39856,-2.39186,7.7755825719,39.26,-7.22,39.9183667001,131.38
2022-02-22 23:30:00,44.23736,-9.739,45.2967122512,9.09736,-1.609,9.2385518329,35.14,-8.13,36.0682200836,131.96,44.31736,-9.909,45.4116359358,9.09736,-1.609,9.2385518329,35.22,-8.3,36.1847813314,131.34
2022-02-23 00:00:00,42.36472,-10.7019,43.6955394095,9.47472,-1.6819000000000002,9.6228429629,32.89,-9.02,34.1044351954,132.89,42.44472,-10.6519,43.7609098339,9.47472,-1.6819000000000002,9.6228429629,32.97,-8.97,34.1684327999,132.26
2022-02-23 00:30:00,40.50388,-13.09974,42.569560523,8.80388,-1.3297400000000001,8.9037358183,31.7,-11.77,33.8145368148,132.8,40.58388,-13.28974,42.7044319143,8.80388,-1.3297400000000001,8.9037358183,31.78,-11.96,33.9560009424,132.16
2022-02-23 01:00:00,39.86734,-12.05696,41.6506312451,9.39734,-1.8069600000000001,9.5694881534,30.47,-10.25,32.1478366302,131.26,39.93734,-12.22696,41.7670884443,9.39734,-1.8069600000000001,9.5694881534,30.54,-10.42,32.2686845099,130.63
2022-02-23 01:30:00,39.16408,-11.67038,40.8659140555,7.03408,-1.44038,7.1800401107,32.13,-10.23,33.7192793517,130.38,39.21408,-11.84038,40.9626496798,7.03408,-1.44038,7.1800401107,32.18,-10.4,33.8188172472,129.76
2022-02-23 02:00:00,38.18908,-11.693480000000001,39.9392451826,4.48908,-1.02348,4.6042752477,33.7,-10.67,35.3488175191,130.85,38.27908,-11.86348,40.0753056552,4.48908,-1.02348,4.6042752477,33.79,-10.84,35.4861902717,130.19
2022-02-23 02:30:00,37.85464,-11.8124,39.6548428731,7.15464,-0.9224,7.213854399,30.7,-10.89,32.5742551718,131.16,37.92464,-11.9824,39.7725562278,7.15464,-0.9224,7.213854399,30.77,-11.06,32.6973469872,130.53
2022-02-23 03:00:00,37.15088,-12.03522,39.0516888908,6.70088,-1.29522,6.8249093491,30.45,-10.74,32.2885444082,131.48,37.21088,-12.21522,39.1645399567,6.70088,-1.29522,6.8249093491,30.51,-10.92,32.405346781,130.85
2022-02-23 03:30:00,36.63144,-11.96904,38.5372587893,6.15144,-1.59904,6.3558746837,30.48,-10.37,32.1957652495,131.57,36.71144,-12.16904,38.6757722792,6.15144,-1.59904,6.3558746837,30.56,-10.57,32.3363340532,130.94
2022-02-23 04:00:00,37.15704,-9.98776,38.4759791478,6.71704,-1.97776,7.0021540242,30.44,-8.01,31.4762402456,132.24,37.21704,-10.14776,38.5757060775,6.71704,-1.97776,7.0021540242,30.5,-8.17,31.575289389,131.59
2022-02-23 04:30:00,37.86308,-9.91902,39.1407688331,9.22308,-2.05902,9.4501200017,28.64,-7.86,29.6989764133,130.93,37.93308,-10.09902,39.2544107489,9.22308,-2.05902,9.4501200017,28.71,-8.04,29.8145216296,130.31
2022-02-23 05:00:00,38.01796,-9.8457,39.2721668749,8.85796,-2.0357,9.0888684583,29.16,-7.8100000000000005,30.1877740153,131.04,38.07796,-10.0157,39.3731543599,8.85796,-2.0357,9.0888684583,29.22,-7.98,30.2900775833,130.41
2022-02-23 05:30:00,38.99718,-9.8147,40.2132861632,8.85718,-2.7747,9.2816268855,30.14,-7.04,30.9512713794,131.1,39.05718,-9.9847,40.3132427825,8.85718,-2.7747,9.2816268855,30.2,-7.21,31.0487374945,130.48
2022-02-23 06:00:00,40.1021,-9.50246,41.2125608336,8.0821,-2.65246,8.5062262174,32.02,-6.85,32.7445094634,131.27,40.1621,-9.672460000000001,41.3104194951,8.0821,-2.65246,8.5062262174,32.08,-7.02,32.8391047381,130.66
2022-02-23 06:30:00,44.23074,-9.93234,45.3322152428,9.96074,-2.67234,10.312989015,34.27,-7.26,35.0305652252,130.68,44.30074,-10.10234,45.4380109382,9.96074,-2.67234,10.312989015,34.34,-7.43,35.1346054482,130.05
2022-02-23 07:00:00,47.05646,-8.99188,47.9078733995,9.96646,-2.4018800000000002,10.2517975237,37.09,-6.59,37.6708932732,130.11,47.13646,-9.15188,48.0166926065,9.96646,-2.4018800000000002,10.2517975237,37.17,-6.75,37.7779221239,129.49
2022-02-23 07:30:00,50.3867,-7.69134,50.9703467507,8.4767,-2.27134,8.7757295016,41.91,-5.42,42.2590167893,130.17,50.4767,-7.86134,51.0852024513,8.4767,-2.27134,8.7757295016,42.0,-5.59,42.3703681834,129.57
2022-02-23 08:00:00,55.19228,-5.517,55.4673332746,18.15228,-1.957,18.257467464,37.04,-3.56,37.210686637,130.31,55.25228,-5.667,55.5421401658,18.15228,-1.957,18.257467464,37.1,-3.71,37.2850385544,129.7
2022-02-23 08:30:00,57.538,-12.36286,58.8511830924,10.178,-2.21286,10.4157780977,47.36,-10.15,48.4354426015,129.96,58.158,5.48714,58.416279147,10.178,-2.21286,10.4157780977,47.98,7.7,48.5939337778,129.33
2022-02-23 09:00:00,60.16834,-12.5859,61.4705947357,12.05834,-3.1259,12.4569183334,48.11,-9.46,49.0312522785,131.97,60.83834,6.6441,61.200062735,12.05834,-3.1259,12.4569183334,48.78,9.77,49.7487818946,131.31
2022-02-23 09:30:00,61.99558,-12.45836,63.2349798247,14.24558,-3.70836,14.7203425037,47.75,-8.75,48.5450821402,131.63,62.65558,6.81164,63.0247581878,14.24558,-3.70836,14.7203425037,48.41,10.52,49.5398677834,130.98
2022-02-23 10:00:00,62.6501,-12.41742,63.8688292477,16.1801,-4.13742,16.7007149627,46.47,-8.28,47.2018993262,131.78,63.3101,6.89258,63.6841928666,16.1801,-4.13742,16.7007149627,47.13,11.03,48.4034895436,131.11
2022-02-23 10:30:00,62.32464,-13.98648,63.874739717,18.04464,-4.82648,18.6789705798,44.28,-9.16,45.217518728900004,132.02,62.95464,5.05352,63.1571433958,18.04464,-4.82648,18.6789705798,44.91,9.88,45.983937413,131.35
2022-02-23 11:00:00,62.90982,-14.50374,64.5600799753,22.31982,-5.14374,22.9048559485,40.59,-9.36,41.6552241622,130.85,63.52982,4.95626,63.7228572996,22.31982,-5.14374,22.9048559485,41.21,10.1,42.4296370477,130.23
2022-02-23 11:30:00,63.10288,-13.72672,64.5786056388,23.88288,-4.91672,24.3837259797,39.22,-8.81,40.1973195624,132.24,63.70288,6.02328,63.9870051046,23.88288,-4.91672,24.3837259797,39.82,10.94,41.2954719067,131.63
2022-02-23 12:00:00,63.84742,-12.60818,65.080405988,23.89742,-4.7881800000000005,24.3723890985,39.95,-7.82,40.7081674852,133.23,64.43742,7.20182,64.8386251209,23.89742,-4.7881800000000005,24.3723890985,40.54,11.99,42.2758997539,132.61
2022-02-23 12:30:00,64.08612,-12.46576,65.2872571719,26.04612,-5.19576,26.5592976005,38.04,-7.27,38.728471439,133.38,64.67612,7.35424,65.0928978018,26.04612,-5.19576,26.5592976005,38.63,12.55,40.6174765341,132.77
2022-02-23 13:00:00,63.43058,-13.00838,64.7507253192,26.16058,-5.41838,26.7158153115,37.27,-7.59,38.0349970422,133.38,64.00058,6.86162,64.3673525117,26.16058,-5.41838,26.7158153115,37.84,12.28,39.7827098122,132.77
2022-02-23 13:30:00,61.90782,-13.74998,63.4164026664,24.39782,-4.46998,24.8039178751,37.51,-9.28,38.6408915529,133.67,62.51782,5.9400200000000005,62.7993762322,24.39782,-4.46998,24.8039178751,38.12,10.41,39.5158512498,133.02
2022-02-23 14:00:00,61.71412,-14.3885,63.3692475861,24.06412,-4.6185,24.5033143396,37.65,-9.77,38.896984459,132.68,62.36412,5.5315,62.6089526795,24.06412,-4.6185,24.5033143396,38.3,10.15,39.6221213465,132.05
2022-02-23 14:30:00,61.81648,-14.24084,63.4356266107,23.25648,-5.07084,23.8028838651,38.56,-9.17,39.6353693057,132.09,62.46648,5.51916,62.7098257907,23.25648,-5.07084,23.8028838651,39.21,10.59,40.6149258278,131.47
2022-02-23 15:00:00,61.47236,-14.18396,63.0875246404,21.30236,-5.43396,21.9845050627,40.17,-8.75,41.1119374391,131.58,62.13236,5.21604,62.350920061,21.30236,-5.43396,21.9845050627,40.83,10.65,42.1961064555,130.95
2022-02-23 15:30:00,62.39774,-9.20534,63.0731023624,22.59774,-5.21534,23.1917576829,39.8,-3.99,39.9995012469,130.33,62.90774,4.67466,63.0811873543,22.59774,-5.21534,23.1917576829,40.31,9.89,41.5055201148,129.71
2022-02-23 16:00:00,63.49436,-1.14218,63.5046323268,22.12436,-4.75218,22.6289752345,41.37,3.61,41.5272079485,130.24,63.57436,-1.30218,63.5876947385,22.12436,-4.75218,22.6289752345,41.45,3.45,41.593328792,129.63
2022-02-23 16:30:00,63.57056,-1.5824600000000002,63.5902530138,21.77056,-4.78246,22.2896659097,41.8,3.2,41.9223090967,132.76,63.66056,-1.72246,63.6838579859,21.77056,-4.78246,22.2896659097,41.89,3.06,42.0016154451,132.13
2022-02-23 17:00:00,64.39672,-1.73278,64.4200285104,19.92672,-5.37278,20.6383365339,44.47,3.64,44.6187236483,132.18,64.48672,-1.8827800000000001,64.5141993431,19.92672,-5.37278,20.6383365339,44.56,3.49,44.6964618287,131.53
2022-02-23 17:30:00,65.8332,-2.34268,65.874869046,20.1332,-5.78268,20.9471986247,45.7,3.44,45.829287579,132.11,65.9332,-2.48268,65.9799254487,20.1332,-5.78268,20.9471986247,45.8,3.3,45.9187325609,131.47
2022-02-23 18:00:00,68.84672,-2.35428,68.8869616769,35.80672,-8.24428,36.7435620194,33.04,5.89,33.5608953993,131.72,68.94672,-2.5142800000000003,68.9925488924,35.80672,-8.24428,36.7435620194,33.14,5.73,33.6317186596,131.08
2022-02-23 18:30:00,69.95992,-2.40616,70.0012857907,36.50992,-8.55616,37.4990950871,33.45,6.15,34.0106600936,131.36,70.03992,-2.54616,70.086184975,36.50992,-8.55616,37.4990950871,33.53,6.01,34.0643655452,130.71
2022-02-23 19:00:00,69.46704,-2.66678,69.5182088516,37.02704,-8.63678,38.0209897284,32.44,5.97,32.9847616332,131.36,69.54704,-2.81678,69.6040589501,37.02704,-8.63678,38.0209897284,32.52,5.82,33.0366886961,130.71
2022-02-23 19:30:00,67.25624,-3.33308,67.3387796238,37.02624,-8.65308,38.0239167107,30.23,5.32,30.6945483759,132.34,67.32624,-3.48308,67.4162772543,37.02624,-8.65308,38.0239167107,30.3,5.17,30.737906565,131.67
2022-02-23 20:00:00,65.89058,-3.55502,65.9864129949,37.18058,-8.62502,38.1678726043,28.71,5.07,29.1542278238,131.69,65.96058,-3.70502,66.0645539388,37.18058,-8.62502,38.1678726043,28.78,4.92,29.1975135928,131.02
2022-02-23 20:30:00,63.5355,-3.68176,63.6420860512,29.8855,-6.42176,30.5676644798,33.65,2.74,33.7613699367,131.36,63.5855,-3.83176,63.7008492482,29.8855,-6.42176,30.5676644798,33.7,2.59,33.7993801718,130.72
2022-02-23 21:00:00,59.6508,-4.7004,59.8357059021,19.6808,-6.0004,20.5751959602,39.97,1.3,39.9911352677,131.66,59.7408,-4.8704,59.9390021672,19.6808,-6.0004,20.5751959602,40.06,1.13,40.075934175,131.02
2022-02-23 21:30:00,57.30088,-5.33914,57.5490856983,20.83088,-6.34914,21.776986483800002,36.47,1.01,36.483982787,132.32,57.39088,-5.48914,57.6527862736,20.83088,-6.34914,21.776986483800002,36.56,0.86,36.5701134808,131.69
2022-02-23 22:00:00,54.26748,-8.44372,54.9204496794,20.93748,-6.3737200000000005,21.8861228953,33.33,-2.07,33.3942180624,133.03,54.33748,-8.41372,54.9850199326,20.93748,-6.3737200000000005,21.8861228953,33.4,-2.04,33.4622414073,132.41
2022-02-23 22:30:00,51.8164,-7.72842,52.3895770612,20.7064,-6.25842,21.6315237988,31.11,-1.47,31.1447106264,130.83,51.8964,-7.88842,52.4925090185,20.7064,-6.25842,21.6315237988,31.19,-1.63,31.2325631353,130.21
2022-02-23 23:00:00,49.0692,-7.90526,49.7019066466,20.4992,-6.05526,21.3748303925,28.57,-1.85,28.6298340896,130.63,49.1292,-8.07526,49.7884335635,20.4992,-6.05526,21.3748303925,28.63,-2.02,28.7011724499,130.0
2022-02-23 23:30:00,46.41716,-9.88522,47.4580901103,22.17716,-5.99522,22.9732254704,24.24,-3.89,24.5501466391,131.7,46.46716,-10.05522,47.5426588204,22.17716,-5.99522,22.9732254704,24.29,-4.06,24.6269709871,131.06
2022-02-24 00:00:00,43.89838,-10.18096,45.0635075548,18.86838,-5.57096,19.6736208957,25.03,-4.61,25.4509921221,132.92,43.94838,-10.36096,45.153179254,18.86838,-5.57096,19.6736208957,25.08,-4.79,25.5333213664,132.26
2022-02-24 00:30:00,42.80612,-10.2918,44.0259588958,18.91612,-5.5318000000000005,19.7083841827,23.89,-4.76,24.3595915401,131.61,42.86612,-10.4618,44.1242960634,18.91612,-5.5318000000000005,19.7083841827,23.95,-4.93,24.4521451002,130.98
2022-02-24 01:00:00,41.93998,-10.11324,43.1420855511,17.00998,-4.93324,17.7109084041,24.93,-5.18,25.4624684585,131.48,41.98998,-10.29324,43.2331956961,17.00998,-4.93324,17.7109084041,24.98,-5.36,25.5485811739,130.82
2022-02-24 01:30:00,41.3244,-10.26218,42.5795534701,16.5344,-4.98218,17.2687145124,24.79,-5.28,25.3460549198,130.9,41.3844,-10.43218,42.6790222816,16.5344,-4.98218,17.2687145124,24.85,-5.45,25.4406171309,130.28
2022-02-24 02:00:00,40.3253,-10.51134,41.6727499535,16.4653,-4.97134,17.1994280569,23.86,-5.54,24.4947177979,130.76,40.3753,-10.69134,41.7668481105,16.4653,-4.97134,17.1994280569,23.91,-5.72,24.5846801891,130.12
2022-02-24 02:30:00,38.84218,-10.1934,40.1574445242,9.33218,-2.9234,9.7793584203,29.51,-7.27,30.3923181084,131.63,38.90218,-10.3634,40.2589079374,9.33218,-2.9234,9.7793584203,29.57,-7.44,30.4916136011,131.01
2022-02-24 03:00:00,37.79018,-10.20024,39.1425931753,6.46018,-2.02024,6.768699675,31.33,-8.18,32.3802609625,131.72,37.86018,-10.38024,39.2573892674,6.46018,-2.02024,6.768699675,31.4,-8.36,32.4938394161,131.11
2022-02-24 03:30:00,37.36682,-10.524000000000001,38.8205333929,7.73682,-2.424,8.1076605573,29.63,-8.1,30.717208532,132.44,37.43682,-10.704,38.9370146225,7.73682,-2.424,8.1076605573,29.7,-8.28,30.8325866576,131.82
2022-02-24 04:00:00,37.9606,-10.30146,39.3335382402,7.3006,-2.29146,7.6517677233,30.66,-8.01,31.6890470037,132.89,38.0306,-10.48146,39.44854294,7.3006,-2.29146,7.6517677233,30.73,-8.19,31.8026571217,132.25
2022-02-24 04:30:00,37.84362,-11.34906,39.5087425463,6.6336200000000005,-2.09906,6.9577990189,31.21,-9.25,32.5519062422,133.34,37.903620000000004,-11.53906,39.6211346984,6.6336200000000005,-2.09906,6.9577990189,31.27,-9.44,32.6638408642,132.68
2022-02-24 05:00:00,37.5512,-22.57496,43.8146258736,8.2912,-2.41496,8.6357413834,29.26,-20.16,35.5327060608,133.45,38.1112,-3.10496,38.2374730081,8.2912,-2.41496,8.6357413834,29.82,-0.6900000000000001,29.8279818291,132.81
2022-02-24 05:30:00,38.99852,-22.70172,45.1248562673,14.25852,-4.32172,14.8990823996,24.74,-18.38,30.8203179737,133.19,39.51852,-3.19172,39.6472003999,14.25852,-4.32172,14.8990823996,25.26,1.13,25.2852625061,132.53
2022-02-24 06:00:00,40.61478,-22.41854,46.391284636,14.45478,-4.46854,15.1297228851,26.16,-17.95,31.7261422174,131.24,41.13478,-2.72854,41.2251750291,14.45478,-4.46854,15.1297228851,26.68,1.74,26.7366789261,130.6
2022-02-24 06:30:00,45.12534,-21.02338,49.7823142967,16.70534,-4.53338,17.3095325974,28.42,-16.49,32.8575181656,131.78,45.68534,-1.38338,45.7062799967,16.70534,-4.53338,17.3095325974,28.98,3.15,29.1506929592,131.15
2022-02-24 07:00:00,47.07,-20.20604,51.223714747,13.45,-3.78604,13.972709074499999,33.62,-16.42,37.4155154983,131.47,47.66,-0.7960400000000001,47.6666474559,13.45,-3.78604,13.972709074499999,34.21,2.99,34.3404164215,130.87
2022-02-24 07:30:00,49.67108,-17.97882,52.8247494737,13.75108,-2.63882,14.0019845793,35.92,-15.34,39.0584433894,130.78,50.30108,1.26118,50.3168880612,13.75108,-2.63882,14.0019845793,36.55,3.9,36.7574822315,130.14
2022-02-24 08:00:00,53.42142,-8.94502,54.1651317511,14.36142,-2.87502,14.646368984,39.06,-6.07,39.5288312501,130.13,53.76142,-0.12502000000000002,53.7615653643,14.36142,-2.87502,14.646368984,39.4,2.75,39.4958542128,129.52
2022-02-24 08:30:00,59.4808,-1.67744,59.5044483513,20.3608,-4.47744,20.8472934837,39.12,2.8,39.2200764915,131.08,59.580799999999996,-1.8274400000000002,59.6088186898,20.3608,-4.47744,20.8472934837,39.22,2.65,39.3094250785,130.49
2022-02-24 09:00:00,60.36032,-1.3062,60.3744514587,33.06032,-4.7162,33.3950191038,27.3,3.41,27.5121445911,132.32,60.45032,-1.4662,60.4680984532,33.06032,-4.7162,33.3950191038,27.39,3.25,27.5821427739,131.75
2022-02-24 09:30:00,59.45936,-2.75056,59.5229457598,28.92936,-4.57056,29.2881868459,30.53,1.82,30.5842001694,132.4,59.50936,-2.9105600000000003,59.5804941833,28.92936,-4.57056,29.2881868459,30.58,1.6600000000000001,30.625022449,131.78
2022-02-24 10:00:00,61.55686,-3.52888,61.6579273663,27.66686,-5.08888,28.1309765546,33.89,1.56,33.9258853974,132.83,61.62686,-3.67888,61.7365696449,27.66686,-5.08888,28.1309765546,33.96,1.4100000000000001,33.9892585974,132.19
2022-02-24 10:30:00,63.98118,-2.72968,64.039382782,21.58118,-5.31968,22.2271528877,42.4,2.59,42.4790312978,133.52,64.06118,-2.89968,64.1267723115,21.58118,-5.31968,22.2271528877,42.48,2.42,42.5488754258,132.85
2022-02-24 11:00:00,64.4234,-2.32868,64.4654730697,17.6634,-4.08868,18.1304441121,46.76,1.76,46.793110604,132.89,64.5234,-2.48868,64.5713765975,17.6634,-4.08868,18.1304441121,46.86,1.6,46.887307451,132.26
2022-02-24 11:30:00,62.30338,-2.44614,62.3513813826,21.42338,-4.45614,21.8819193474,40.88,2.01,40.9293843101,133.15,62.40338,-2.59614,62.457359681,21.42338,-4.45614,21.8819193474,40.98,1.8599999999999999,41.0221891176,132.48
2022-02-24 12:00:00,62.8015,2.86784,62.8669460728,20.4415,-4.10216,20.8490440768,42.36,6.97,42.9295993459,134.0,62.4815,-10.20216,63.3089402132,20.4415,-4.10216,20.8490440768,42.04,-6.1,42.4802495285,133.35
2022-02-24 12:30:00,63.42932,5.45356,63.6633328717,23.98932,-5.19644,24.5456811422,39.44,10.65,40.8526143594,132.57,62.93932,-14.33644,64.5514640728,23.98932,-5.19644,24.5456811422,38.95,-9.14,40.0080254449,131.93
2022-02-24 13:00:00,65.10968,5.7010000000000005,65.3587930634,23.76968,-4.859,24.2612359187,41.34,10.56,42.6674255141,130.95,64.58968,-14.239,66.1405766795,23.76968,-4.859,24.2612359187,40.82,-9.38,41.8838489158,130.28
2022-02-24 13:30:00,61.39978,5.45352,61.6414946642,22.03978,-4.49648,22.4937821373,39.36,9.95,40.5981785306,131.26,60.89978,-14.56648,62.6176136853,22.03978,-4.49648,22.4937821373,38.86,-10.07,40.1435486722,130.62
2022-02-24 14:00:00,62.24768,5.31452,62.4741369545,25.99768,-5.90548,26.6599711068,36.25,11.22,37.9466849672,131.49,61.77768,-14.73548,63.5107559159,25.99768,-5.90548,26.6599711068,35.78,-8.83,36.853457097,130.87
2022-02-24 14:30:00,62.89402,4.96304,63.0895357235,30.59402,-7.37696,31.470837272,32.3,12.34,34.576951861,131.49,62.44402,-14.99696,64.2196577615,30.59402,-7.37696,31.470837272,31.85,-7.62,32.748845781200004,130.87
2022-02-24 15:00:00,62.28236,5.10338,62.4910942022,28.31236,-6.91662,29.144971453,33.97,12.02,36.0338909917,131.17,61.82236,-14.72662,63.5521638703,28.31236,-6.91662,29.144971453,33.51,-7.8100000000000005,34.4080833526,130.55
2022-02-24 15:30:00,61.5805,4.16208,61.7209922974,25.4905,-6.07792,26.2050892343,36.09,10.24,37.5146064887,130.76,61.1105,-15.74792,63.106974215,25.4905,-6.07792,26.2050892343,35.62,-9.67,36.9092576463,130.15
2022-02-24 16:00:00,60.55132,3.56884,60.656400921,26.50132,-5.70116,27.1076223061,34.05,9.27,35.2893099961,131.25,60.09132,-16.38116,62.2841002366,26.50132,-5.70116,27.1076223061,33.59,-10.68,35.2469927795,130.6
2022-02-24 16:30:00,60.62056,3.3037,60.7105157975,23.57056,-5.1863,24.1343946766,37.05,8.49,38.0102959736,131.29,60.12056,-16.5163,62.3479743087,23.57056,-5.1863,24.1343946766,36.55,-11.33,38.2657993514,130.65
2022-02-24 17:00:00,61.48706,2.09212,61.5226422835,16.67706,-3.16788,16.9752700697,44.81,5.26,45.1176650548,130.87,61.05706,-14.30788,62.7110835972,16.67706,-3.16788,16.9752700697,44.38,-11.14,45.7567918456,130.24
2022-02-24 17:30:00,63.16932,-4.01248,63.2966269639,10.909320000000001,-2.43248,11.1772188765,52.26,-1.58,52.2838789686,130.38,63.29932,-4.16248,63.4360319709,10.909320000000001,-2.43248,11.1772188765,52.39,-1.73,52.4185558748,129.77
2022-02-24 18:00:00,64.83114,-5.08634,65.0303588203,28.84114,-5.21634,29.3090695774,35.99,0.13,35.9902347867,131.95,64.92114,-5.21634,65.1303663578,28.84114,-5.21634,29.3090695774,36.08,0.0,36.08,131.31
2022-02-24 18:30:00,67.06754,-4.7328,67.2343239536,28.86754,-5.1128,29.3168141088,38.2,0.38,38.2018900056,132.01,67.14754,-4.9128,67.3270208155,28.86754,-5.1128,29.3168141088,38.28,0.2,38.2805224625,131.37
2022-02-24 19:00:00,65.95108,-4.971,66.13815687,30.06108,-5.431,30.5477379157,35.89,0.46,35.8929477753,131.87,66.06108,-5.141,66.2608192808,30.06108,-5.431,30.5477379157,36.0,0.29,36.0011680366,131.23
2022-02-24 19:30:00,63.94308,-5.56564,64.1848411114,22.96308,-5.69564,23.6588959611,40.98,0.13,40.9802061976,132.02,64.02308,-5.73564,64.2794861437,22.96308,-5.69564,23.6588959611,41.06,-0.04,41.0600194837,131.38
2022-02-24 20:00:00,62.50612,-5.80234,62.7748531414,19.38612,-5.26234,20.0876546896,43.12,-0.54,43.123381129,132.24,62.59612,-5.95234,62.8784906827,19.38612,-5.26234,20.0876546896,43.21,-0.6900000000000001,43.2155087902,131.58
2022-02-24 20:30:00,61.39596,-5.94428,61.683047663400004,19.88596,-6.30428,20.8613362813,41.51,0.36,41.5115610403,131.75,61.49596,-6.11428,61.7991708378,19.88596,-6.30428,20.8613362813,41.61,0.19,41.6104337877,131.11
2022-02-24 21:00:00,59.00516,-6.07418,59.3169838183,12.89516,-4.22418,13.569408539,46.11,-1.85,46.1470974168,131.85,59.10516,-6.22418,59.4319809135,12.89516,-4.22418,13.569408539,46.21,-2.0,46.2532604256,131.21
2022-02-24 21:30:00,56.72434,-10.62104,57.7101138373,12.90434,-4.29104,13.5990814071,43.82,-6.33,44.2748382267,133.06,57.04434,-3.72104,57.1655741222,12.90434,-4.29104,13.5990814071,44.14,0.5700000000000001,44.1436801819,132.4
2022-02-24 22:00:00,53.21112,-19.24938,56.5858809425,14.21112,-4.68938,14.9648326566,39.0,-14.56,41.629239724,133.24,53.87112,0.5006200000000001,53.8734460605,14.21112,-4.68938,14.9648326566,39.66,5.19,39.998146207,132.58
2022-02-24 22:30:00,50.83632,-19.77086,54.5455620219,15.08632,-4.7808600000000006,15.8257282133,35.75,-14.99,38.7654820685,131.8,51.47632,-0.02086,51.4763242266,15.08632,-4.7808600000000006,15.8257282133,36.39,4.76,36.6999959128,131.17
2022-02-24 23:00:00,48.17524,-20.3368,52.2918653645,15.66524,-4.8168,16.389060574,32.51,-15.52,36.0245818852,131.8,48.78524,-0.46680000000000005,48.7874732293,15.66524,-4.8168,16.389060574,33.12,4.35,33.4044443151,131.17
2022-02-24 23:30:00,45.66672,-20.58194,50.0905736613,18.81672,-4.74194,19.4050237444,26.85,-15.84,31.1741575668,132.23,46.21672,-0.84194,46.2243882655,18.81672,-4.74194,19.4050237444,27.4,3.9,27.6761630289,131.58
2022-02-25 00:00:00,43.80956,-21.147100000000002,48.6464529622,17.35956,-4.9171,18.0425107954,26.45,-16.23,31.0324894264,131.77,44.33956,-1.2971,44.3585284856,17.35956,-4.9171,18.0425107954,26.98,3.62,27.2217706992,131.14
2022-02-25 00:30:00,42.06014,-21.33826,47.1632984072,16.46014,-4.93826,17.1849533211,25.6,-16.4,30.4026314651,132.25,42.58014,-1.66826,42.6128080962,16.46014,-4.93826,17.1849533211,26.12,3.27,26.3238921894,131.6
2022-02-25 01:00:00,40.84176,-21.06588,45.9545499387,15.54176,-4.76588,16.2560732058,25.3,-16.3,30.0961791595,131.69,41.35176,-1.60588,41.3829301243,15.54176,-4.76588,16.2560732058,25.81,3.16,26.0027248572,131.03
2022-02-25 01:30:00,39.98808,-21.29058,45.3027078531,14.59808,-4.67058,15.3270433294,25.39,-16.62,30.3459470111,131.52,40.51808,-1.6705800000000002,40.5525047861,14.59808,-4.67058,15.3270433294,25.92,3.0,26.093033553,130.88
2022-02-25 02:00:00,39.17014,-21.72136,44.7897013595,14.30014,-4.63136,15.0314170812,24.87,-17.09,30.1759009807,131.52,39.70014,-1.8713600000000001,39.7442210173,14.30014,-4.63136,15.0314170812,25.4,2.76,25.5495127155,130.88
2022-02-25 02:30:00,38.44444,-21.6803,44.1362705153,15.70444,-4.9803,16.4752184751,22.74,-16.7,28.2134294264,132.37,38.92444,-1.9403000000000001,38.9727698965,15.70444,-4.9803,16.4752184751,23.22,3.04,23.4181553501,131.71
2022-02-25 03:00:00,38.28414,-21.76504,44.0385324658,15.52414,-4.8650400000000005,16.2686058696,22.76,-16.9,28.3483262293,131.84,38.78414,-1.92504,38.8318850243,15.52414,-4.8650400000000005,16.2686058696,23.26,2.94,23.4450677116,131.22
2022-02-25 03:30:00,38.50914,-21.2896,44.0022832555,15.54914,-4.8296,16.2819160697,22.96,-16.46,28.2505433576,132.27,38.99914,-1.6296,39.0331720066,15.54914,-4.8296,16.2819160697,23.45,3.2,23.6673298029,131.62
2022-02-25 04:00:00,38.2531,-21.616,43.9380372298,15.8131,-4.956,16.5715439115,22.44,-16.66,27.9483308983,131.65,38.7431,-1.766,38.7833282946,15.8131,-4.956,16.5715439115,22.93,3.19,23.1508315185,131.02
2022-02-25 04:30:00,38.10896,-21.34088,43.6775227257,15.22896,-4.85088,15.9828739423,22.88,-16.49,28.2030938019,132.3,38.60896,-1.6808800000000002,38.6455320814,15.22896,-4.85088,15.9828739423,23.38,3.17,23.5939250656,131.66
2022-02-25 05:00:00,38.26506,-21.58046,43.9309807609,15.39506,-4.98046,16.1806320709,22.87,-16.6,28.2594568242,131.52,38.74506,-1.8404600000000002,38.7887479485,15.39506,-4.98046,16.1806320709,23.35,3.14,23.5601803898,130.92
2022-02-25 05:30:00,39.78222,-20.8665,44.9225539165,15.81222,-5.1365,16.625580699,23.97,-15.73,28.6704342485,131.92,40.28222,-1.3065,40.3034017222,15.81222,-5.1365,16.625580699,24.47,3.83,24.767918766,131.29
2022-02-25 06:00:00,41.32842,-19.4853,45.6915223623,13.87842,-4.6253,14.6288735652,27.45,-14.86,31.214133017,131.18,41.86842,0.4647,41.8709987866,13.87842,-4.6253,14.6288735652,27.99,5.09,28.4490456782,130.58
2022-02-25 06:30:00,44.65836,-17.76794,48.063175194,11.78836,-3.85794,12.4035935331,32.87,-13.91,35.6920859575,132.56,45.24836,1.9420600000000001,45.2900174402,11.78836,-3.85794,12.4035935331,33.46,5.8,33.9589693601,131.93
2022-02-25 07:00:00,47.39768,-16.86462,50.3086024168,9.71768,-2.88462,10.1367813988,37.68,-13.98,40.1898345356,131.65,48.04768,2.8953800000000003,48.1348395523,9.71768,-2.88462,10.1367813988,38.33,5.78,38.7633499584,131.04
2022-02-25 07:30:00,50.09798,-16.814140000000002,52.8443270751,8.55798,-3.08414,9.0967544333,41.54,-13.73,43.7502514278,131.95,50.77798,2.74586,50.8521680956,8.55798,-3.08414,9.0967544333,42.22,5.83,42.6206205961,131.31
2022-02-25 08:00:00,53.142,-16.00326,55.4993377855,6.332,-2.01326,6.6443539812,46.81,-13.99,48.8558717044,131.19,53.882,3.3167400000000002,53.9839854793,6.332,-2.01326,6.6443539812,47.55,5.33,47.8477940975,130.57
2022-02-25 08:30:00,56.90408,-12.96606,58.3625996043,5.89408,-1.6960600000000001,6.1332535061,51.01,-11.27,52.2401473964,130.5,57.70408,6.46394,58.0649926287,5.89408,-1.6960600000000001,6.1332535061,51.81,8.16,52.4486577521,129.87
2022-02-25 09:00:00,58.40732,-12.32394,59.6933373728,6.21732,-1.57394,6.4134511073,52.19,-10.75,53.2856322098,130.69,59.21732,7.14606,59.6469375702,6.21732,-1.57394,6.4134511073,53.0,8.72,53.7125534675,130.07
