Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-25 09:30:00,59.6643,-11.830680000000001,60.8259293702,8.0243,-1.76068,8.2151923016,51.64,-10.07,52.6126838319,130.83,60.4643,7.60932,60.9412284529,8.0243,-1.76068,8.2151923016,52.44,9.37,53.2705406393,130.22
2022-02-25 10:00:00,59.42274,-12.09274,60.640715611,8.89274,-1.74274,9.061896458,50.53,-10.35,51.5790984799,130.66,60.22274,7.52726,60.6913342761,8.89274,-1.74274,9.061896458,51.33,9.27,52.160347008,130.08
2022-02-25 10:30:00,58.87722,-11.92462,60.0726526555,8.86722,-1.63462,9.0166275887,50.01,-10.29,51.0576556454,131.42,59.67722,7.63538,60.1636901683,8.86722,-1.63462,9.0166275887,50.81,9.27,51.6487076315,130.8
2022-02-25 11:00:00,58.43234,-12.12496,59.6770727573,8.88234,-1.68496,9.0407441108,49.55,-10.44,50.6378919387,131.2,59.21234,7.58504,59.696181118,8.88234,-1.68496,9.0407441108,50.33,9.27,51.1765747193,130.59
2022-02-25 11:30:00,57.0573,-12.44626,58.3990143006,6.9673,-1.28626,7.0850359263,50.09,-11.16,51.3181615025,131.74,57.8473,7.21374,58.2953528343,6.9673,-1.28626,7.0850359263,50.88,8.5,51.585118009,131.13
2022-02-25 12:00:00,57.21204,-12.48916,58.5593428794,9.27204,-1.02916,9.3289815129,47.94,-11.46,49.2907212364,131.53,57.98204,7.26084,58.4348933435,9.27204,-1.02916,9.3289815129,48.71,8.29,49.4104057866,130.94
2022-02-25 12:30:00,57.84688,-12.64254,59.2122904758,7.92688,-1.31254,8.0348109988,49.92,-11.33,51.1896014831,131.76,58.62688,7.05746,59.05013802,7.92688,-1.31254,8.0348109988,50.7,8.37,51.3862520525,131.18
2022-02-25 13:00:00,57.61448,-13.10452,59.0860114587,8.17448,-1.39452,8.2925755529,49.44,-11.71,50.8078507713,131.68,58.40448,6.76548,58.7950253312,8.17448,-1.39452,8.2925755529,50.23,8.16,50.8884908403,131.08
2022-02-25 13:30:00,57.44106,-13.35124,58.9722899628,9.76106,-1.68124,9.9047897636,47.68,-11.67,49.0873843263,132.34,58.21106,6.46876,58.569380757,9.76106,-1.68124,9.9047897636,48.45,8.15,49.1306930543,131.72
2022-02-25 14:00:00,56.5846,-13.67448,58.2134723275,7.9546,-1.32448,8.0641123771,48.63,-12.35,50.1736923098,132.12,57.3546,6.27552,57.6969001978,7.9546,-1.32448,8.0641123771,49.4,7.6,49.9811964643,131.51
2022-02-25 14:30:00,55.08918,-14.03976,56.8500889527,6.04918,-1.11976,6.1519461254,49.04,-12.92,50.7133907366,132.55,55.86918,5.95024,56.1851459901,6.04918,-1.11976,6.1519461254,49.82,7.07,50.3191544047,131.93
2022-02-25 15:00:00,54.7703,-14.41518,56.6355292773,6.6303,-1.20518,6.7389418251,48.14,-13.21,49.9195723139,132.72,55.5503,5.61482,55.8333415955,6.6303,-1.20518,6.7389418251,48.92,6.82,49.3931047819,132.11
2022-02-25 15:30:00,54.08118,-14.8014,56.0700942763,6.68118,-0.9514,6.7485797137,47.4,-13.85,49.3820058321,132.86,54.85118,5.3386,55.1103674217,6.68118,-0.9514,6.7485797137,48.17,6.29,48.5789357644,132.23
2022-02-25 16:00:00,54.17104,-14.8478,56.1690193926,4.29104,-0.7378,4.3540065597,49.88,-14.11,51.8373079934,133.13,54.95104,5.2322,55.1995716824,4.29104,-0.7378,4.3540065597,50.66,5.97,51.0105528298,132.53
2022-02-25 16:30:00,55.49728,-14.75442,57.4250903085,3.45728,-0.54442,3.4998825887000002,52.04,-14.21,53.9452101674,132.5,56.31728,5.18558,56.5555149082,3.45728,-0.54442,3.4998825887000002,52.86,5.73,53.1696577006,131.89
2022-02-25 17:00:00,55.24416,-15.14826,57.283391966,5.18416,-0.58826,5.217428939,50.06,-14.56,52.1344147373,132.5,56.04416,4.84174,56.2529138475,5.18416,-0.58826,5.217428939,50.86,5.43,51.1490420243,131.89
2022-02-25 17:30:00,56.36176,-14.7892,58.2697900025,4.94176,-0.7492000000000001,4.9982289401,51.42,-14.04,53.3023264033,132.74,57.17176,5.0408,57.3935519561,4.94176,-0.7492000000000001,4.9982289401,52.23,5.79,52.5499476689,132.08
2022-02-25 18:00:00,58.51612,-14.05846,60.1811980391,5.66612,-0.7084600000000001,5.7102391742,52.85,-13.35,54.5100449459,132.11,59.34612,5.62154,59.6117746005,5.66612,-0.7084600000000001,5.7102391742,53.68,6.33,54.0519315104,131.47
2022-02-25 18:30:00,60.4572,-14.45166,62.160465801,15.2272,-2.03166,15.3621372926,45.23,-12.42,46.9042567365,131.39,61.1972,5.04834,61.4050732806,15.2272,-2.03166,15.3621372926,45.97,7.08,46.5120124269,130.78
2022-02-25 19:00:00,60.24576,-14.66894,62.0058819686,14.29576,-2.02894,14.4390218333,45.95,-12.64,47.6568158819,130.92,60.98576,4.83106,61.1768098506,14.29576,-2.02894,14.4390218333,46.69,6.86,47.1912672006,130.3
2022-02-25 19:30:00,60.97412,-14.47926,62.6697078334,11.35412,-2.36926,11.5986824218,49.62,-12.11,51.0763790807,130.92,61.75412,4.75074,61.9365874708,11.35412,-2.36926,11.5986824218,50.4,7.12,50.9004361474,130.3
2022-02-25 20:00:00,58.5419,-14.61264,60.3380750719,4.9519,-0.10264000000000001,4.9529636158,53.59,-14.51,55.5196199555,129.83,59.3619,4.64736,59.5435397552,4.9519,-0.10264000000000001,4.9529636158,54.41,4.75,54.6169442573,129.24
2022-02-25 20:30:00,55.71898,-15.17648,57.7488552045,4.46898,-0.036480000000000005,4.4691288895,51.25,-15.14,53.439518149,130.18,56.52898,4.10352,56.6777245153,4.46898,-0.036480000000000005,4.4691288895,52.06,4.14,52.2243544718,129.54
2022-02-25 21:00:00,53.04422,-15.88712,55.372284198,3.26422,-0.16712000000000002,3.2684952658,49.78,-15.72,52.2031301743,130.28,53.83422,3.47288,53.946122553,3.26422,-0.16712000000000002,3.2684952658,50.57,3.64,50.7008333265,129.64
2022-02-25 21:30:00,52.02352,-16.50128,54.5778240206,1.38352,-0.10128000000000001,1.3872221267,50.64,-16.4,53.2294054072,130.42,52.82352,2.92872,52.9046469228,1.38352,-0.10128000000000001,1.3872221267,51.44,3.03,51.5291616466,129.82
2022-02-25 22:00:00,50.14996,-17.16118,53.0049487029,1.11996,-0.10118,1.1245211399,49.03,-17.06,51.9132401223,130.75,50.93996,2.40882,50.9968816556,1.11996,-0.10118,1.1245211399,49.82,2.51,49.8831885509,130.15
2022-02-25 22:30:00,47.34704,-18.13746,50.7021661471,1.92704,0.00254,1.927041674,45.42,-18.14,48.9084450785,131.19,48.09704,1.45254,48.118968497,1.92704,0.00254,1.927041674,46.17,1.45,46.1927635025,130.59
2022-02-25 23:00:00,44.64148,-18.39698,48.2836474359,1.19148,-0.06698000000000001,1.193361182,43.45,-18.33,47.1581530597,131.49,45.35148,0.9530200000000001,45.3614923179,1.19148,-0.06698000000000001,1.193361182,44.16,1.02,44.1717783206,130.86
2022-02-25 23:30:00,42.37576,-18.97136,46.4286284078,1.24576,-0.07136,1.2478021586999999,41.13,-18.9,45.2646318885,130.55,43.08576,0.66864,43.0909479384,1.24576,-0.07136,1.2478021586999999,41.84,0.74,41.8465434654,129.95
2022-02-26 00:00:00,40.9767,-19.36024,45.3200710033,1.4367,-0.06024,1.4379623596,39.54,-19.3,43.998881804,131.56,41.6667,0.25976000000000005,41.6675096946,1.4367,-0.06024,1.4379623596,40.23,0.32,40.2312726619,130.97
2022-02-26 00:30:00,39.58694,-19.32724,44.0530137968,1.45694,-0.06724000000000001,1.4584907889,38.13,-19.26,42.718198698,131.74,40.24694,0.07276,40.2470057691,1.45694,-0.06724000000000001,1.4584907889,38.79,0.14,38.7902526416,131.12
2022-02-26 01:00:00,38.85094,-19.5008,43.4704122309,2.04094,0.0592,2.0417984043,36.81,-19.56,41.6841660586,130.95,39.52094,-0.0108,39.5209414757,2.04094,0.0592,2.0417984043,37.48,-0.07,37.4800653681,130.37
2022-02-26 01:30:00,38.00478,-19.59154,42.7573589271,1.7147800000000002,-0.28154,1.7377385361000002,36.29,-19.31,41.1076659517,131.05,38.64478,-0.12154000000000001,38.6449711246,1.7147800000000002,-0.28154,1.7377385361000002,36.93,0.16,36.9303466001,130.46
2022-02-26 02:00:00,37.42936,-20.03006,42.4518585413,3.32936,-0.61006,3.3847911624,34.1,-19.42,39.2421508075,131.12,38.05936,-0.39006,38.0613587568,3.32936,-0.61006,3.3847911624,34.73,0.22,34.7306967969,130.54
2022-02-26 02:30:00,36.61156,-20.23716,41.8323914031,2.42156,-0.5371600000000001,2.4804220809,34.19,-19.7,39.4594234626,131.79,37.23156,-0.50716,37.2350140499,2.42156,-0.5371600000000001,2.4804220809,34.81,0.03,34.8100129273,131.18
2022-02-26 03:00:00,35.97068,-20.56988,41.4368167561,1.96068,-0.30988000000000004,1.9850167951,34.01,-20.26,39.5872163709,131.87,36.60068,-0.5898800000000001,36.6054331333,1.96068,-0.30988000000000004,1.9850167951,34.64,-0.28,34.6411316212,131.28
2022-02-26 03:30:00,35.52824,-20.45898,40.9978743368,2.44824,-0.54898,2.5090353003,33.08,-19.91,38.6095130764,132.69,36.14824,-0.7189800000000001,36.1553894646,2.44824,-0.54898,2.5090353003,33.7,-0.17,33.7004287807,132.1
2022-02-26 04:00:00,35.26314,-20.78734,40.9341244799,2.39314,-0.40734000000000004,2.4275594607,32.87,-20.38,38.6753319313,131.87,35.87314,-0.9473400000000001,35.8856465253,2.39314,-0.40734000000000004,2.4275594607,33.48,-0.54,33.4843545555,131.29
2022-02-26 04:30:00,34.9891,-20.88418,40.7478354405,3.0391,-0.72418,3.1241903723,31.95,-20.16,37.7786725548,132.43,35.5891,-1.14418,35.6074877895,3.0391,-0.72418,3.1241903723,32.55,-0.42,32.5527095646,131.81
2022-02-26 05:00:00,35.15988,-20.87594,40.8903660108,3.71988,-0.97594,3.8457724969,31.44,-19.9,37.2086495321,132.02,35.75988,-1.08594,35.7763648698,3.71988,-0.97594,3.8457724969,32.04,-0.11,32.0401888259,131.4
2022-02-26 05:30:00,35.30366,-20.7817,40.9661746357,3.67366,-0.9917,3.8051605335,31.63,-19.79,37.3108697299,132.02,35.89366,-1.1817,35.9131068426,3.67366,-0.9917,3.8051605335,32.22,-0.19,32.2205602062,131.4
2022-02-26 06:00:00,36.43526,-20.50626,41.8095069387,4.07526,-1.06626,4.2124404394,32.36,-19.44,37.7502741712,131.5,37.04526,-0.99626,37.0586538133,4.07526,-1.06626,4.2124404394,32.97,0.07,32.9700743099,130.89
2022-02-26 06:30:00,38.9237,-19.89866,43.71511285,5.2037,-1.41866,5.3936156598,33.72,-18.48,38.4519024237,131.36,39.5237,-0.46866,39.5264785161,5.2037,-1.41866,5.3936156598,34.32,0.9500000000000001,34.3331457924,130.75
2022-02-26 07:00:00,40.74822,-19.26166,45.0713764947,5.73822,-1.60166,5.9575568419,35.01,-17.66,39.2119331327,130.96,41.37822,0.23834000000000002,41.3789064177,5.73822,-1.60166,5.9575568419,35.64,1.8399999999999999,35.6874655867,130.34
2022-02-26 07:30:00,42.51972,-18.63668,46.4246963404,4.90972,-1.34668,5.0910605477,37.61,-17.29,41.3939150118,131.13,43.16972,0.8533200000000001,43.1781528079,4.90972,-1.34668,5.0910605477,38.26,2.2,38.3231992401,130.53
2022-02-26 08:00:00,44.87652,-18.18276,48.4201900918,5.58652,-1.46276,5.7748482688,39.29,-16.72,42.6996779847,130.93,45.55652,1.2672400000000001,45.5741419198,5.58652,-1.46276,5.7748482688,39.97,2.73,40.0631226941,130.35
2022-02-26 08:30:00,47.72942,-17.51044,50.8400731956,7.04942,-1.84044,7.2857080459,40.68,-15.67,43.5937071147,130.82,48.40942,1.86956,48.4455075247,7.04942,-1.84044,7.2857080459,41.36,3.71,41.5260604922,130.22
2022-02-26 09:00:00,50.0377,-16.79982,52.7826237821,6.9577,-1.79982,7.1867197888,43.08,-15.0,45.6167337717,130.51,50.7477,2.53018,50.8107357369,6.9577,-1.79982,7.1867197888,43.79,4.33,44.0035566744,129.9
2022-02-26 09:30:00,51.28272,-16.21284,53.7845103302,7.62272,-1.9528400000000001,7.868890917,43.66,-14.26,45.9297637703,130.37,52.00272,2.99716,52.0890185688,7.62272,-1.9528400000000001,7.868890917,44.38,4.95,44.6552001451,129.78
2022-02-26 10:00:00,52.14026,-16.0295,54.548616693,9.51026,-2.0695,9.7328246423,42.63,-13.96,44.8575355988,129.89,52.84026,3.2405,52.9395307603,9.51026,-2.0695,9.7328246423,43.33,5.31,43.6541521507,129.3
2022-02-26 10:30:00,53.15488,-15.52882,55.3767597319,8.67488,-2.03882,8.9112473878,44.48,-13.49,46.4806465101,130.14,53.87488,3.61118,53.9957712789,8.67488,-2.03882,8.9112473878,45.2,5.65,45.5517562779,129.52
2022-02-26 11:00:00,53.3561,-15.82518,55.6534790399,9.3361,-2.31518,9.6188783984,44.02,-13.51,46.0465036675,129.62,54.0861,3.57482,54.2041100955,9.3361,-2.31518,9.6188783984,44.75,5.89,45.1359568415,129.02
2022-02-26 11:30:00,52.89706,-16.33356,55.3613957457,11.78706,-2.88356,12.134648809,41.11,-13.45,43.2543015202,130.58,53.58706,3.33644,53.6908263237,11.78706,-2.88356,12.134648809,41.8,6.22,42.2602460949,129.96
2022-02-26 12:00:00,53.5126,-16.66242,56.046718004,12.1926,-2.84242,12.5195385784,41.32,-13.82,43.5698840944,131.54,54.2126,3.18758,54.3062304438,12.1926,-2.84242,12.5195385784,42.02,6.03,42.4504570058,130.92
2022-02-26 12:30:00,53.6421,-16.76052,56.199554474,13.8321,-3.37052,14.2368323542,39.81,-13.39,42.0015261627,132.26,54.3321,2.93948,54.4115578998,13.8321,-3.37052,14.2368323542,40.5,6.31,40.9886093933,131.61
2022-02-26 13:00:00,53.03498,-17.05942,55.711156103,17.19498,-4.38942,17.746389636700002,35.84,-12.67,38.0136094051,131.69,53.65498,2.56058,53.7160446118,17.19498,-4.38942,17.746389636700002,36.46,6.95,37.1164936383,131.05
2022-02-26 13:30:00,53.8859,-17.03422,56.5142006032,17.5459,-4.36422,18.0805150098,36.34,-12.67,38.4853803411,131.33,54.5159,2.62578,54.579099236,17.5459,-4.36422,18.0805150098,36.97,6.99,37.6250049834,130.72
2022-02-26 14:00:00,53.14468,-17.33218,55.899565972,16.97468,-4.38218,17.5312082486,36.17,-12.95,38.4183732087,131.46,53.78468,2.44782,53.8403531327,16.97468,-4.38218,17.5312082486,36.81,6.83,37.4382825461,130.85
2022-02-26 14:30:00,50.88668,-17.63078,53.8544204762,16.93668,-4.01078,17.4050994146,33.95,-13.62,36.5801435208,131.8,51.50668,1.77922,51.537401064,16.93668,-4.01078,17.4050994146,34.57,5.79,35.0515192253,131.2
2022-02-26 15:00:00,48.994460000000004,-18.40126,52.3360629039,18.22446,-4.15126,18.6912787652,30.77,-14.25,33.9095178379,130.56,49.56446,1.05874,49.5757665143,18.22446,-4.15126,18.6912787652,31.34,5.21,31.770107019,129.96
2022-02-26 15:30:00,48.96776,-18.16466,52.2283102573,17.95776,-4.11466,18.423125987,31.01,-14.05,34.044420982,130.79,49.54776,1.19534,49.5621766949,17.95776,-4.11466,18.423125987,31.59,5.31,32.0331734301,130.17
2022-02-26 16:00:00,49.16258,-18.1918,52.4204240683,19.33258,-4.5518,19.8612067281,29.83,-13.64,32.800586885,130.37,49.74258,1.2382,49.7579883466,19.33258,-4.5518,19.8612067281,30.41,5.79,30.9562949979,129.75
2022-02-26 16:30:00,50.02668,-18.3833,53.2974148596,26.39668,-6.6833,27.229601795,23.63,-11.7,26.3679142141,130.53,50.52668,1.0267,50.5371101737,26.39668,-6.6833,27.229601795,24.13,7.71,25.3318179371,129.92
2022-02-26 17:00:00,52.31762,-11.97594,53.6708161047,24.32762,-6.50594,25.1825405817,27.99,-5.47,28.5194845676,130.66,52.61762,-2.28594,52.6672522176,24.32762,-6.50594,25.1825405817,28.29,4.22,28.6030155753,129.99
2022-02-26 17:30:00,54.11012,-5.7951,54.4195577934,15.34012,-4.4151,15.9628440331,38.77,-1.38,38.7945524526,131.19,54.18012,-5.9351,54.5042274986,15.34012,-4.4151,15.9628440331,38.84,-1.52,38.8697311542,130.58
2022-02-26 18:00:00,55.22398,-5.63182,55.5104077048,14.13398,-4.17182,14.7368067353,41.09,-1.46,41.1159300029,133.21,55.33398,-5.78182,55.6352297124,14.13398,-4.17182,14.7368067353,41.2,-1.6099999999999999,41.231445524,132.57
2022-02-26 18:30:00,56.9016,-5.53404,57.1700767997,19.7516,-6.08404,20.6673957063,37.15,0.55,37.1540711094,132.24,56.9916,-5.69404,57.2753399124,19.7516,-6.08404,20.6673957063,37.24,0.39,37.242042103,131.6
2022-02-26 19:00:00,57.71634,-5.33996,57.9628421991,13.74634,-4.01996,14.3220788225,43.97,-1.32,43.9898090471,131.82,57.80634,-5.48996,58.0664499087,13.74634,-4.01996,14.3220788225,44.06,-1.47,44.0845154221,131.2
2022-02-26 19:30:00,57.73938,-5.3462,57.9863592341,14.63938,-3.9162,15.1541436322,43.1,-1.43,43.1237162128,132.5,57.83938,-5.4962,58.0999319554,14.63938,-3.9162,15.1541436322,43.2,-1.58,43.2288838625,131.85
2022-02-26 20:00:00,55.904,-5.68304,56.1921183053,15.104,-4.41304,15.7354929393,40.8,-1.27,40.8197611458,133.29,56.004,-5.8330400000000004,56.3069478097,15.104,-4.41304,15.7354929393,40.9,-1.42,40.9246429429,132.66
2022-02-26 20:30:00,54.03612,-6.3617,54.4093143822,14.93612,-4.2817,15.5377165486,39.1,-2.08,39.1552857224,133.07,54.12612,-6.5217,54.5176066711,14.93612,-4.2817,15.5377165486,39.19,-2.24,39.253964131000004,132.46
2022-02-26 21:00:00,52.15554,-6.97922,52.620432006,13.68554,-3.76922,14.195105653,38.47,-3.21,38.6036915333,133.56,52.26554,-7.13922,52.7508780372,13.68554,-3.76922,14.195105653,38.58,-3.37,38.7269066671,132.93
2022-02-26 21:30:00,51.3157,-7.72308,51.8936126241,22.7257,-6.49308,23.635091038,28.59,-1.23,28.6164463203,132.67,51.3857,-7.89308,51.9883725113,22.7257,-6.49308,23.635091038,28.66,-1.4,28.6941736246,132.05
2022-02-26 22:00:00,49.10658,-0.17442000000000002,49.1068897573,15.72658,-4.40442,16.3316941568,33.38,4.23,33.6469508277,133.77,48.65658,-19.32442,52.3535670765,15.72658,-4.40442,16.3316941568,32.93,-14.92,36.1523346411,133.16
2022-02-26 22:30:00,46.63744,-0.062,46.6374812115,13.77744,-3.912,14.3220667836,32.86,3.85,33.0847714213,131.56,46.19744,-20.152,50.4014540123,13.77744,-3.912,14.3220667836,32.42,-16.24,36.2600882514,130.96
2022-02-26 23:00:00,44.8606,0.39430000000000004,44.8623328066,14.9406,-4.2857,15.5431255817,29.92,4.68,30.2838042524,131.7,44.4306,-19.8657,48.6695413257,14.9406,-4.2857,15.5431255817,29.49,-15.58,33.3526085936,131.1
2022-02-26 23:30:00,42.54692,0.44534,42.5492506303,13.21692,-3.77466,13.7453640331,29.33,4.22,29.632031655,132.36,42.10692,-19.74466,46.5063899954,13.21692,-3.77466,13.7453640331,28.89,-15.97,33.0101953948,131.74
2022-02-27 00:00:00,40.69804,0.21980000000000002,40.6986335383,12.79804,-3.6502,13.308410419,27.9,3.87,28.1671244539,132.06,40.28804,-19.8002,44.8906904278,12.79804,-3.6502,13.308410419,27.49,-16.15,31.8829515572,131.45
2022-02-27 00:30:00,39.7605,0.054700000000000006,39.7605376264,13.3905,-3.8453,13.9316841171,26.37,3.9,26.6568358963,131.55,39.3505,-19.8853,44.0895339774,13.3905,-3.8453,13.9316841171,25.96,-16.04,30.5156222286,130.94
2022-02-27 01:00:00,38.95658,-0.08876,38.9566811168,14.13658,-4.03876,14.7021929124,24.82,3.95,25.1323476818,131.35,38.55658,-19.93876,43.4069581016,14.13658,-4.03876,14.7021929124,24.42,-15.9,29.1401166779,130.73
2022-02-27 01:30:00,38.0543,-0.17388,38.0546972494,13.6643,-3.87388,14.2028180564,24.39,3.7,24.6690514613,130.92,37.6743,-20.09388,42.6979729489,13.6643,-3.87388,14.2028180564,24.01,-16.22,28.9753084539,130.31
2022-02-27 02:00:00,37.48944,-0.20396000000000003,37.4899948146,12.93944,-3.60396,13.4319631921,24.55,3.4,24.7843196396,131.2,37.07944,-20.53396,42.385473738,12.93944,-3.60396,13.4319631921,24.14,-16.93,29.4849877056,130.59
2022-02-27 02:30:00,36.1843,-0.50934,36.1878846263,11.6743,-3.22934,12.1127171735,24.51,2.7199999999999998,24.6604643103,132.64,35.7943,-20.73934,41.3684920698,11.6743,-3.22934,12.1127171735,24.12,-17.51,29.8056118877,132.02
2022-02-27 03:00:00,35.8978,-0.32686000000000004,35.8992880473,10.2078,-2.80686,10.5866729382,25.69,2.48,25.8094265725,132.31,35.4878,-20.73686,41.1023273246,10.2078,-2.80686,10.5866729382,25.28,-17.93,30.9929556512,131.69
2022-02-27 03:30:00,35.8216,-0.1623,35.8219676714,9.5616,-2.5623,9.8989684235,26.26,2.4,26.3694444386,132.94,35.4216,-20.6023,40.9773658481,9.5616,-2.5623,9.8989684235,25.86,-18.04,31.5306390674,132.31
2022-02-27 04:00:00,35.37496,-0.30532000000000004,35.3762775784,11.35496,-3.15532,11.7852094128,24.02,2.85,24.1884869308,133.0,34.98496,-20.60532,40.6020521465,11.35496,-3.15532,11.7852094128,23.63,-17.45,29.3748089355,132.39
2022-02-27 04:30:00,35.56656,-0.15498,35.5668976583,11.97656,-3.3149800000000003,12.4268693497,23.59,3.16,23.8007079727,132.47,35.16656,-20.58498,40.7483538788,11.97656,-3.3149800000000003,12.4268693497,23.19,-17.27,28.9141660782,131.88
2022-02-27 05:00:00,34.95804,-0.17214000000000002,34.9584638224,9.27804,-2.49214,9.6069135533,25.68,2.32,25.7845845419,132.9,34.54804,-20.50214,40.1734341627,9.27804,-2.49214,9.6069135533,25.27,-18.01,31.0311617572,132.3
2022-02-27 05:30:00,35.338,0.039400000000000004,35.3380219645,7.658,-2.0206,7.9200876485,27.68,2.06,27.7565487768,132.62,34.918,-20.4306,40.4558542162,7.658,-2.0206,7.9200876485,27.26,-18.41,32.8943110583,132.02
2022-02-27 06:00:00,35.56682,0.20716,35.5674232997,6.81682,-1.81284,7.0537524608,28.75,2.02,28.8208761144,133.2,35.13682,-20.23284,40.545825114,6.81682,-1.81284,7.0537524608,28.32,-18.42,33.783410129800004,132.57
2022-02-27 06:30:00,36.71366,-5.678,37.1501347857,8.01366,-2.198,8.3096299915,28.7,-3.48,28.9102127284,133.02,36.52366,-15.938,39.8496873739,8.01366,-2.198,8.3096299915,28.51,-13.74,31.6481863619,132.41
2022-02-27 07:00:00,37.65952,-11.03628,39.2433296608,7.34952,-1.97628,7.6105930695,30.31,-9.06,31.635102339,131.8,37.71952,-11.20628,39.3489885571,7.34952,-1.97628,7.6105930695,30.37,-9.23,31.7416099151,131.2
2022-02-27 07:30:00,39.01652,-10.77164,40.4761295235,7.96652,-2.24164,8.2758921453,31.05,-8.53,32.200363352,130.23,39.08652,-10.95164,40.5918029213,7.96652,-2.24164,8.2758921453,31.12,-8.71,32.3159171307,129.62
2022-02-27 08:00:00,40.88804,-10.4537,42.2032185826,8.07804,-2.1637,8.3627942658,32.81,-8.29,33.8411022279,130.26,40.94804,-10.6137,42.3012128376,8.07804,-2.1637,8.3627942658,32.87,-8.45,33.9387595531,129.66
2022-02-27 08:30:00,43.35946,-13.5066,45.4144361966,7.55946,-1.8866,7.7913217782,35.8,-11.62,37.6386025245,130.42,43.68946,-4.3766,43.9081261574,7.55946,-1.8866,7.7913217782,36.13,-2.49,36.2157010149,129.82
2022-02-27 09:00:00,45.69284,-17.48354,48.9235096676,8.13284,-2.04354,8.3856509704,37.56,-15.44,40.6096934241,130.9,46.34284,2.18646,46.3943900337,8.13284,-2.04354,8.3856509704,38.21,4.23,38.443425966,130.29
2022-02-27 09:30:00,48.26268,-16.74612,51.0854070732,8.90268,-2.22612,9.1767816492,39.36,-14.52,41.9528306554,131.72,48.93268,2.8938800000000002,49.0181773778,8.90268,-2.22612,9.1767816492,40.03,5.12,40.3561061055,131.08
2022-02-27 10:00:00,48.49016,-16.45884,51.2073142331,8.41016,-2.01884,8.6490754518,40.08,-14.44,42.6018778929,131.49,49.17016,3.15116,49.271030472,8.41016,-2.01884,8.6490754518,40.76,5.17,41.0865732326,130.87
2022-02-27 10:30:00,49.48184,-15.77114,51.9343946406,7.5418400000000005,-1.73114,7.7379710703,41.94,-14.04,44.2276519838,131.4,50.17184,3.7188600000000003,50.3094767284,7.5418400000000005,-1.73114,7.7379710703,42.63,5.45,42.9769635968,130.76
2022-02-27 11:00:00,50.6133,-15.62672,52.9707515035,8.5133,-1.97672,8.7397768191,42.1,-13.65,44.257569974,130.94,51.3133,4.02328,51.4707833518,8.5133,-1.97672,8.7397768191,42.8,6.0,43.2185145511,130.32
2022-02-27 11:30:00,51.09356,-15.7554,53.4676023647,10.01356,-2.1854,10.2492612921,41.08,-13.57,43.2632788864,131.56,51.78356,3.9346,51.932823565,10.01356,-2.1854,10.2492612921,41.77,6.12,42.215960252,130.92
2022-02-27 12:00:00,51.7065,-15.86652,54.086122057,13.0865,-2.84652,13.3925038122,38.62,-13.02,40.7556719979,131.73,52.3665,3.78348,52.5030003253,13.0865,-2.84652,13.3925038122,39.28,6.63,39.8356034221,131.08
2022-02-27 12:30:00,51.65898,-15.82506,54.0285363363,15.41898,-3.40506,15.7904837749,36.24,-12.42,38.3091894981,131.6,52.29898,3.73494,52.4321760548,15.41898,-3.40506,15.7904837749,36.88,7.14,37.5647973507,130.95
2022-02-27 13:00:00,51.2089,-16.07516,53.6727324461,16.7289,-3.44516,17.0799655338,34.48,-12.63,36.7203935164,131.24,51.8289,3.39484,51.939963552500004,16.7289,-3.44516,17.0799655338,35.1,6.84,35.760251677,130.6
2022-02-27 13:30:00,50.4776,-14.95254,52.6456698524,17.3876,-3.67254,17.7712178483,33.09,-11.28,34.9597840382,130.91,51.0776,4.41746,51.2682667409,17.3876,-3.67254,17.7712178483,33.69,8.09,34.6477156534,130.27
2022-02-27 14:00:00,49.83574,-15.25164,52.1173052262,16.87574,-3.49164,17.2331700635,32.96,-11.76,34.9951310899,130.45,50.41574,4.28836,50.5977951223,16.87574,-3.49164,17.2331700635,33.54,7.78,34.4305097261,129.8
2022-02-27 14:30:00,49.71854,-15.0789,51.9548500618,14.99854,-2.8489,15.2667099711,34.72,-12.23,36.8110214474,131.07,50.33854,4.4211,50.532313766,14.99854,-2.8489,15.2667099711,35.34,7.27,36.080029102,130.42
2022-02-27 15:00:00,49.25124,-16.76324,52.0258671897,13.34124,-2.91324,13.6556088123,35.91,-13.85,38.4883177081,130.83,49.90124,3.41676,50.0180767567,13.34124,-2.91324,13.6556088123,36.56,6.33,37.1039418391,130.21
2022-02-27 15:30:00,49.00086,-17.6691,52.0891675452,14.22086,-3.0791,14.5503854227,34.78,-14.59,37.7162630705,133.22,49.62086,2.5309,49.6853620491,14.22086,-3.0791,14.5503854227,35.4,5.61,35.8417647445,132.57
2022-02-27 16:00:00,50.2127,-17.07338,53.035983501,14.4127,-3.38338,14.8044986918,35.8,-13.69,38.3282676363,133.29,50.8427,2.76662,50.9179175685,14.4127,-3.38338,14.8044986918,36.43,6.15,36.9454652156,132.65
2022-02-27 16:30:00,51.5075,-16.53794,54.0973753124,13.5875,-3.33794,13.9914974071,37.92,-13.2,40.1517919899,131.98,52.1575,2.9520600000000004,52.2409749573,13.5875,-3.33794,13.9914974071,38.57,6.29,39.0795214914,131.36
2022-02-27 17:00:00,53.32318,-15.9611,55.6607423461,14.33318,-2.9911000000000003,14.6419509671,38.99,-12.97,41.0906437039,130.85,53.99318,3.3089,54.0944757413,14.33318,-2.9911000000000003,14.6419509671,39.66,6.3,40.1572608628,130.23
2022-02-27 17:30:00,55.08772,-13.12186,56.6289687762,8.93772,-2.28186,9.2244091333,46.15,-10.84,47.4059922373,130.55,55.58772,-0.52186,55.5901695685,8.93772,-2.28186,9.2244091333,46.65,1.76,46.6831886229,129.93
2022-02-27 18:00:00,56.77134,-5.41866,57.0293514043,8.43134,-1.8486600000000002,8.6316300889,48.34,-3.5700000000000003,48.4716463512,130.55,56.90134,-5.57866,57.174154486,8.43134,-1.8486600000000002,8.6316300889,48.47,-3.73,48.6133088773,129.93
2022-02-27 18:30:00,58.2858,-5.63766,58.5578149517,16.7258,-4.28766,17.2666271725,41.56,-1.35,41.5819203501,132.26,58.3958,-5.7976600000000005,58.6828963082,16.7258,-4.28766,17.2666271725,41.67,-1.51,41.6973500357,131.63
2022-02-27 19:00:00,58.42356,-5.73888,58.7047451807,16.90356,-4.39888,17.46655335,41.52,-1.34,41.5416176864,132.02,58.52356,-5.8788800000000005,58.8180950484,16.90356,-4.39888,17.46655335,41.62,-1.48,41.6463059586,131.37
2022-02-27 19:30:00,57.18586,-6.0708,57.5071925639,6.87586,-1.9008,7.1337571713,50.31,-4.17,50.4825217278,132.89,57.28586,-6.2208,57.6226353838,6.87586,-1.9008,7.1337571713,50.41,-4.32,50.594767516,132.22
2022-02-27 20:00:00,56.14052,-6.07418,56.4681649121,6.19052,-1.77418,6.439740099,49.95,-4.3,50.134743442,132.89,56.27052,-6.24418,56.6159094685,6.19052,-1.77418,6.439740099,50.08,-4.47,50.279094065,132.22
2022-02-27 20:30:00,54.89066,-6.51036,55.2753954537,8.44066,-1.7503600000000001,8.6202378949,46.45,-4.76,46.6932554016,133.15,55.00066,-6.6703600000000005,55.4036668729,8.44066,-1.7503600000000001,8.6202378949,46.56,-4.92,46.8192268198,132.51
2022-02-27 21:00:00,52.42524,-6.11934,52.7811719375,6.49524,-1.43934,6.6528070988,45.93,-4.68,46.1678167125,132.9,52.46524,-8.75934,53.1914226684,6.49524,-1.43934,6.6528070988,45.97,-7.32,46.5491492941,132.25
2022-02-27 21:30:00,49.4396,-1.16424,49.4533062892,4.6096,-1.28424,4.7851525093,44.83,0.12,44.8301606064,133.5,48.9096,-21.13424,53.2804379912,4.6096,-1.28424,4.7851525093,44.3,-19.85,48.5439234096,132.87
2022-02-27 22:00:00,46.95586,-1.408,46.9769651248,4.12586,-1.158,4.2852870078,42.83,-0.25,42.8307296226,131.68,46.44586,-21.168,51.042160369,4.12586,-1.158,4.2852870078,42.32,-20.01,46.8122046052,131.02
2022-02-27 22:30:00,45.35758,-1.82782,45.3943938103,6.36758,-0.9578200000000001,6.4392153411,38.99,-0.87,38.9997051271,130.72,44.86758,-21.617820000000002,49.80391427,6.36758,-0.9578200000000001,6.4392153411,38.5,-20.66,43.6930841209,130.1
2022-02-27 23:00:00,42.55618,-2.27494,42.6169427364,5.77618,-1.62494,6.000390437,36.78,-0.65,36.7857431623,130.96,42.07618,-22.19494,47.5712127762,5.77618,-1.62494,6.000390437,36.3,-20.57,41.723073952,130.33
2022-02-27 23:30:00,40.27634,-2.49374,40.3534670503,5.45634,-1.49374,5.6571110457,34.82,-1.0,34.8343566038,131.39,39.81634,-22.51374,45.7406757688,5.45634,-1.49374,5.6571110457,34.36,-21.02,40.2796474662,130.76
2022-02-28 00:00:00,38.68982,-1.43398,38.7163850362,6.20982,-1.27398,6.3391552649000005,32.48,-0.16,32.4803940863,131.67,38.24982,-21.60398,43.9292690797,6.20982,-1.27398,6.3391552649000005,32.04,-20.33,37.9456255713,131.06
2022-02-28 00:30:00,38.11436,0.31448000000000004,38.1156573586,5.67436,-1.5255200000000002,5.8758465501,32.44,1.8399999999999999,32.4921405881,132.24,37.67436,-19.44552,42.396764611,5.67436,-1.5255200000000002,5.8758465501,32.0,-17.92,36.6759648816,131.6
2022-02-28 01:00:00,37.33904,0.1741,37.3394458841,6.17904,-1.5958999999999999,6.3818047707,31.16,1.77,31.2102306944,130.84,36.90904,-19.2959,41.648637319,6.17904,-1.5958999999999999,6.3818047707,30.73,-17.7,35.4629792883,130.21
2022-02-28 01:30:00,36.966120000000004,0.24696,36.9669449251,6.24612,-1.62304,6.4535473885,30.72,1.87,30.776863063,129.81,36.52612,-19.46304,41.3880099582,6.24612,-1.62304,6.4535473885,30.28,-17.84,35.1446155193,129.2
2022-02-28 02:00:00,36.12424,0.09492,36.1243647056,6.51424,-1.7650800000000002,6.7491355138,29.61,1.8599999999999999,29.6683619366,130.57,35.70424,-19.78508,40.8196294028,6.51424,-1.7650800000000002,6.7491355138,29.19,-18.02,34.3041761306,129.96
2022-02-28 02:30:00,35.58072,0.018240000000000003,35.5807246753,5.93072,-1.51176,6.1203642062,29.65,1.53,29.6894493044,131.18,35.15072,-19.75176,40.3200339734,5.93072,-1.51176,6.1203642062,29.22,-18.24,34.445696393,130.57
2022-02-28 03:00:00,35.3058,0.12808,35.3060323192,5.5558,-1.45192,5.7423849859,29.75,1.58,29.7919267588,130.85,34.8758,-19.85192,40.1300405348,5.5558,-1.45192,5.7423849859,29.32,-18.4,34.6153491966,130.23
2022-02-28 03:30:00,35.16824,0.18164000000000002,35.1687090719,5.17824,-1.38836,5.3611298238,29.99,1.57,30.0310672471,131.52,34.72824,-19.83836,39.995139467,5.17824,-1.38836,5.3611298238,29.55,-18.45,34.8368339549,130.9
2022-02-28 04:00:00,34.99976,0.17664000000000002,35.0002057386,5.72976,-1.55336,5.9365879887,29.27,1.73,29.3210811533,131.66,34.57976,-19.85336,39.8737470643,5.72976,-1.55336,5.9365879887,28.85,-18.3,34.1644918007,131.02
2022-02-28 04:30:00,34.81636,-0.03166,34.8163743949,6.23636,-1.6916600000000002,6.4617257451,28.58,1.6600000000000001,28.628167947,131.7,34.38636,-19.94166,39.7503655028,6.23636,-1.6916600000000002,6.4617257451,28.15,-18.25,33.5482488366,131.09
2022-02-28 05:00:00,35.3041,0.07274,35.3041749361,6.5241,-1.72726,6.7488745667,28.78,1.8,28.8362341508,131.16,34.8841,-19.84726,40.1349493873,6.5241,-1.72726,6.7488745667,28.36,-18.12,33.6544796424,130.56
2022-02-28 05:30:00,36.88666,0.71052,36.8935024717,7.49666,-2.04948,7.7717616681,29.39,2.76,29.5193106288,131.31,36.44666,-19.44948,41.3115153126,7.49666,-2.04948,7.7717616681,28.95,-17.4,33.77665614,130.69
2022-02-28 06:00:00,38.7718,1.05176,38.7860628878,7.7118,-2.09824,7.9921505452,31.06,3.15,31.2193225423,131.95,38.3318,-19.15824,42.8528301415,7.7118,-2.09824,7.9921505452,30.62,-17.06,35.0517902539,131.34
2022-02-28 06:30:00,43.70554,1.9250800000000001,43.7479160612,16.37554,-4.43492,16.9654597845,27.33,6.36,28.0602655012,132.22,43.29554,-17.95492,46.8709178073,16.37554,-4.43492,16.9654597845,26.92,-13.52,30.1243555948,131.6
2022-02-28 07:00:00,47.24152,2.63328,47.3148536452,14.46152,-4.45672,15.1326770225,32.78,7.09,33.5379859264,131.02,46.79152,-17.10672,49.820540072,14.46152,-4.45672,15.1326770225,32.33,-12.65,34.7167308369,130.41
2022-02-28 07:30:00,51.64406,4.70242,51.85770615,5.90406,-1.67758,6.137768254,45.74,6.38,46.182810655,130.56,51.09406,-15.17758,53.300674498,5.90406,-1.67758,6.137768254,45.19,-13.5,47.1633978844,129.95
2022-02-28 08:00:00,55.36214,6.50006,55.7424194432,4.52214,-1.28994,4.7025201098,50.84,7.79,51.4333520199,131.06,54.77214,-13.33994,56.373232295,4.52214,-1.28994,4.7025201098,50.25,-12.05,51.6746069167,130.44
2022-02-28 08:30:00,59.0978,7.83804,59.6153070602,5.1078,-1.10196,5.2253168977,53.99,8.94,54.7251651437,130.83,58.4978,-12.41196,59.8000782264,5.1078,-1.10196,5.2253168977,53.39,-11.31,54.5747945484,130.23
2022-02-28 09:00:00,60.1751,6.96464,60.5768014205,4.6451,-1.42536,4.8588687099,55.53,8.39,56.1602439453,132.39,59.5651,-12.95536,60.957710675,4.6451,-1.42536,4.8588687099,54.92,-11.53,56.1172638321,131.76
2022-02-28 09:30:00,62.15562,7.47318,62.6032708163,5.53562,-1.70682,5.7927819998,56.62,9.18,57.3593654079,131.2,61.53562,-12.48682,62.7897539611,5.53562,-1.70682,5.7927819998,56.0,-10.78,57.028136915,130.6
2022-02-28 10:00:00,63.21832,7.90136,63.7101834362,5.01832,-1.61864,5.2729053729,58.2,9.52,58.9734720022,131.41,62.58832,-12.20864,63.7679283894,5.01832,-1.61864,5.2729053729,57.57,-10.59,58.5359120541,130.8
2022-02-28 10:30:00,63.62622,7.91678,64.116856419,5.98622,-1.82322,6.2577121264,57.64,9.74,58.4571398548,132.09,63.00622,-12.06322,64.1506432973,5.98622,-1.82322,6.2577121264,57.02,-10.24,57.9321844919,131.44
2022-02-28 11:00:00,63.78012,8.15728,64.2996494875,6.35012,-1.9127200000000002,6.6319319819,57.43,10.07,58.3061729151,131.6,63.16012,-11.93272,64.2774498951,6.35012,-1.9127200000000002,6.6319319819,56.81,-10.02,57.6868832578,130.97
2022-02-28 11:30:00,63.88736,8.21396,64.4132277304,6.83736,-1.8560400000000001,7.0847989563,57.05,10.07,57.9319203894,131.89,63.26736,-11.95604,64.3871550377,6.83736,-1.8560400000000001,7.0847989563,56.43,-10.1,57.3267380897,131.27
2022-02-28 12:00:00,64.56906,8.22444,65.0907437551,6.94906,-1.1455600000000001,7.0428504597,57.62,9.37,58.3768901193,132.16,63.94906,-11.70556,65.0115559712,6.94906,-1.1455600000000001,7.0428504597,57.0,-10.56,57.9699370364,131.54
2022-02-28 12:30:00,65.62594,8.60372,66.1875214729,6.58594,-1.01628,6.6638900593,59.04,9.62,59.8186091446,131.45,64.98594,-11.08628,65.9247904959,6.58594,-1.01628,6.6638900593,58.4,-10.07,59.2618334175,130.8
2022-02-28 13:00:00,65.68998,8.464,66.2330187173,7.05998,-1.166,7.1556183241,58.63,9.63,59.415602328,130.51,65.05998,-11.236,66.0230921239,7.05998,-1.166,7.1556183241,58.0,-10.07,58.8676897797,129.92
2022-02-28 13:30:00,65.01444,8.3915,65.5537541317,6.93444,-1.1985000000000001,7.0372480675,58.08,9.59,58.8664123249,130.62,64.39444,-11.4185,65.3989758724,6.93444,-1.1985000000000001,7.0372480675,57.46,-10.22,58.3618025767,130.01
2022-02-28 14:00:00,63.73692,7.97586,64.2340199102,6.66692,-1.07414,6.7528956031,57.07,9.05,57.7831065278,130.94,63.11692,-11.98414,64.2445733259,6.66692,-1.07414,6.7528956031,56.45,-10.91,57.4946136608,130.34
2022-02-28 14:30:00,64.19738,8.17736,64.7160939445,5.01738,-1.21264,5.1618405471,59.18,9.39,59.9203179231,131.59,63.56738,-11.78264,64.6501539475,5.01738,-1.21264,5.1618405471,58.55,-10.57,59.4964486335,130.97
2022-02-28 15:00:00,63.4586,8.23454,63.9906365258,3.8586,-1.23546,4.0515620903,59.6,9.47,60.3476668977,131.59,62.8186,-11.73546,63.905379487,3.8586,-1.23546,4.0515620903,58.96,-10.5,59.8876581609,130.97
2022-02-28 15:30:00,63.5383,8.38096,64.0886577907,3.7483,-0.9090400000000001,3.8569556144,59.79,9.29,60.5074226852,131.56,62.9083,-11.63904,63.9759443933,3.7483,-0.9090400000000001,3.8569556144,59.16,-10.73,60.1251902284,130.97
2022-02-28 16:00:00,63.7276,8.1864,64.2512579388,2.3476,-0.6036,2.4239551811,61.38,8.79,62.0061972709,131.68,63.0676,-12.1136,64.2204132245,2.3476,-0.6036,2.4239551811,60.72,-11.51,61.8012823492,131.06
2022-02-28 16:30:00,64.28508,7.93872,64.7734111024,1.86508,-0.40128,1.9077602168,62.42,8.34,62.9746933299,132.6,63.63508,-12.37128,64.8264758833,1.86508,-0.40128,1.9077602168,61.77,-11.97,62.9191052066,132.01
2022-02-28 17:00:00,65.65904,7.39282,66.0739231564,10.14904,-3.14718,10.6258060811,55.51,10.54,56.5017849276,132.6,65.06904,-12.74718,66.3058863486,10.14904,-3.14718,10.6258060811,54.92,-9.6,55.7527254939,132.01
2022-02-28 17:30:00,64.9736,6.2362,65.2721907661,13.8336,-3.0238,14.160220881,51.14,9.26,51.9715999369,131.92,64.4036,-13.9138,65.8894340801,13.8336,-3.0238,14.160220881,50.57,-10.89,51.7292663779,131.3
2022-02-28 18:00:00,65.84016,6.16958,66.1285897793,14.20016,-3.28042,14.5741448944,51.64,9.45,52.4975437521,132.13,65.27016,-13.91042,66.7359990635,14.20016,-3.28042,14.5741448944,51.07,-10.63,52.1645646009,131.42
2022-02-28 18:30:00,67.11484,5.93532,67.3767747204,17.36484,-3.39468,17.6935446004,49.75,9.33,50.6173033655,131.78,66.56484,-14.08468,68.0386370743,17.36484,-3.39468,17.6935446004,49.2,-10.69,50.3479503058,131.08
2022-02-28 19:00:00,66.3159,5.79406,66.5685340389,16.8259,-3.05594,17.1011601973,49.49,8.85,50.2750693684,131.57,65.7459,-14.24594,67.2716149152,16.8259,-3.05594,17.1011601973,48.92,-11.19,50.1834883204,130.93
2022-02-28 19:30:00,64.53166,5.6941,64.782388943,16.09166,-2.8359,16.3396404601,48.44,8.53,49.1853077656,131.69,63.98166,-14.3259,65.5658770029,16.09166,-2.8359,16.3396404601,47.89,-11.49,49.2490832402,131.07
2022-02-28 20:00:00,62.19746,5.16678,62.4116947857,16.03746,-2.8532200000000003,16.2892905806,46.16,8.02,46.8515314584,131.65,61.66746,-14.93322,63.4497965514,16.03746,-2.8532200000000003,16.2892905806,45.63,-12.08,47.2019416973,131.04
2022-02-28 20:30:00,59.66262,3.94498,59.7929016896,17.37262,-3.23502,17.671255758,42.29,7.18,42.8951803819,131.03,59.16262,-15.89502,61.2606502256,17.37262,-3.23502,17.671255758,41.79,-12.66,43.6655436242,130.42
2022-02-28 21:00:00,57.28668,3.24188,57.378336429,19.42668,-3.68812,19.7736725207,37.86,6.93,38.4890179142,131.03,56.81668,-16.58812,59.1886885423,19.42668,-3.68812,19.7736725207,37.39,-12.9,39.5527761352,130.42
2022-02-28 21:30:00,54.26108,2.71474,54.3289482324,16.15108,-3.18526,16.4621768437,38.11,5.9,38.5640000519,130.97,53.79108,-17.15526,56.4604572531,16.15108,-3.18526,16.4621768437,37.64,-13.97,40.14885428,130.39
2022-02-28 22:00:00,52.437,2.65268,52.5040539405,12.887,-3.15732,13.2681362136,39.55,5.8100000000000005,39.9744743555,131.06,51.947,-17.29732,54.751146912,12.887,-3.15732,13.2681362136,39.06,-14.14,41.5406210835,130.5
2022-02-28 22:30:00,49.95828,2.38578,50.0152145528,8.15828,-1.2942200000000001,8.260298903,41.8,3.68,41.9616777548,131.75,49.43828,-17.65422,52.4958571048,8.15828,-1.2942200000000001,8.260298903,41.28,-16.36,44.4036935401,131.16
2022-02-28 23:00:00,46.89556,1.94554,46.935899625,7.18556,-1.07446,7.265448149,39.71,3.02,39.8246720012,131.75,46.40556,-18.18446,49.8412538406,7.18556,-1.07446,7.265448149,39.22,-17.11,42.7897242337,131.16
2022-02-28 23:30:00,43.94598,1.3506200000000002,43.9667298368,6.26598,-1.55938,6.4571023954,37.68,2.91,37.7922015765,132.01,43.46598,-18.95938,47.4209817206,6.26598,-1.55938,6.4571023954,37.2,-17.4,41.0682359008,131.44
2022-03-01 00:00:00,41.8446,0.90456,41.8543758519,6.9546,-0.92544,7.0159033883,34.89,1.83,34.9379592993,132.65,41.3846,-19.24544,45.6406844597,6.9546,-0.92544,7.0159033883,34.43,-18.32,39.0006064055,132.07
2022-03-01 00:30:00,40.21386,0.6780600000000001,40.2195760975,6.61386,-0.8019400000000001,6.6623007935,33.6,1.48,33.6325794432,132.15,39.75386,-19.54194,44.2973679112,6.61386,-0.8019400000000001,6.6623007935,33.14,-18.74,38.0716062178,131.56
2022-03-01 01:00:00,39.87154,0.46606000000000003,39.8742638038,7.27154,-0.8839400000000001,7.3250695488,32.6,1.35,32.6279404805,132.36,39.43154,-19.68394,44.0715763355,7.27154,-0.8839400000000001,7.3250695488,32.16,-18.8,37.2519207558,131.78
2022-03-01 01:30:00,39.08056,0.28798,39.0816210308,6.83056,-1.4820200000000001,6.9894873341,32.25,1.77,32.2985355705,132.24,38.64056,-19.91202,43.469315817,6.83056,-1.4820200000000001,6.9894873341,31.81,-18.43,36.7633105147,131.63
2022-03-01 02:00:00,38.18836,0.044860000000000004,38.1883863486,6.08836,-1.50514,6.2716484204,32.1,1.55,32.1374003305,132.41,37.73836,-20.23514,42.8210778275,6.08836,-1.50514,6.2716484204,31.65,-18.73,36.7768323813,131.81
2022-03-01 02:30:00,37.64786,-0.04526,37.6478872056,6.35786,-1.55526,6.5453202708,31.29,1.51,31.326413775,132.6,37.20786,-20.32526,42.3974178441,6.35786,-1.55526,6.5453202708,30.85,-18.77,36.1114303234,132.01
2022-03-01 03:00:00,37.25834,0.21138,37.2589396127,5.64834,-1.36862,5.81178677,31.61,1.58,31.6494628706,132.6,36.80834,-20.11862,41.947738488,5.64834,-1.36862,5.81178677,31.16,-18.75,36.3663044589,132.01
2022-03-01 03:30:00,37.16286,0.16418000000000002,37.1632226597,6.07286,-1.4558200000000001,6.2449211726,31.09,1.62,31.1321778872,133.05,36.73286,-20.25582,41.9476012145,6.07286,-1.4558200000000001,6.2449211726,30.66,-18.8,35.9649217989,132.46
2022-03-01 04:00:00,37.057,-0.005,37.0570003373,6.617,-1.595,6.8065199625,30.44,1.5899999999999999,30.4814976666,133.05,36.617,-20.435,41.9332077714,6.617,-1.595,6.8065199625,30.0,-18.84,35.4252113614,132.46
2022-03-01 04:30:00,37.35714,-0.006260000000000001,37.3571405245,6.9671400000000006,-1.72626,7.1778139686,30.39,1.72,30.4386349891,133.19,36.91714,-20.41626,42.1864776696,6.9671400000000006,-1.72626,7.1778139686,29.95,-18.69,35.3032378118,132.59
2022-03-01 05:00:00,37.31392,-0.03364,37.3139351639,6.92392,-1.68364,7.1256797441,30.39,1.65,30.4347597329,133.1,36.88392,-20.42364,42.1609846353,6.92392,-1.68364,7.1256797441,29.96,-18.74,35.3382116129,132.5
2022-03-01 05:30:00,38.42884,-0.0016,38.4288400333,8.14884,-2.0216,8.3958596883,30.28,2.02,30.3473030103,132.99,37.99884,-20.2416,43.053852463,8.14884,-2.0216,8.3958596883,29.85,-18.22,34.9712867936,132.38
2022-03-01 06:00:00,40.32318,0.50166,40.326300451,7.79318,-1.9183400000000002,8.0258135331,32.53,2.42,32.6198911709,132.46,39.85318,-19.94834,44.5669409413,7.79318,-1.9183400000000002,8.0258135331,32.06,-18.03,36.782122016,131.85
2022-03-01 06:30:00,44.83466,1.7713,44.8696360695,7.91466,-1.9787,8.1582532815,36.92,3.75,37.1099568849,133.19,44.35466,-18.4587,48.0422675298,7.91466,-1.9787,8.1582532815,36.44,-16.48,39.9932994388,132.58
2022-03-01 07:00:00,48.57588,2.83422,48.6584927919,8.38588,-2.11578,8.6486709027,40.19,4.95,40.4936859276,132.39,48.06588,-17.16578,51.0391303137,8.38588,-2.11578,8.6486709027,39.68,-15.05,42.4382480788,131.79
2022-03-01 07:30:00,52.74342,4.1821,52.9089625083,8.39342,-2.0779,8.64680101,44.35,6.26,44.7896204494,131.52,52.22342,-15.5079,54.4773398663,8.39342,-2.0779,8.64680101,43.83,-13.43,45.8413983207,130.94
2022-03-01 08:00:00,55.56836,4.73124,55.7694115535,19.10836,-3.78876,19.4803522614,36.46,8.52,37.4422488641,130.42,55.10836,-14.82876,57.0685856232,19.10836,-3.78876,19.4803522614,36.0,-11.04,37.6547686223,129.85
2022-03-01 08:30:00,59.75384,6.28676,60.0836479089,19.22384,-4.54324,19.7534061378,40.53,10.83,41.9519939931,129.91,59.26384,-13.20324,60.7167874483,19.22384,-4.54324,19.7534061378,40.04,-8.66,40.9658052527,129.32
2022-03-01 09:00:00,61.7322,6.46402,62.0697033294,17.3422,-4.9059800000000005,18.0227783818,44.39,11.37,45.8230182332,129.69,61.2122,-13.04598,62.5869876492,17.3422,-4.9059800000000005,18.0227783818,43.87,-8.14,44.6187908846,129.1
2022-03-01 09:30:00,63.16872,4.93484,63.3611855339,16.74872,-4.68516,17.3916746136,46.42,9.62,47.4063371291,129.86,62.79872,-9.22516,63.4726934253,16.74872,-4.68516,17.3916746136,46.05,-4.54,46.2732546943,129.26
2022-03-01 10:00:00,63.95978,-9.16774,64.6134731643,17.389780000000002,-4.70774,18.0157504522,46.57,-4.46,46.7830792061,129.78,64.62978,10.27226,65.4410252697,17.389780000000002,-4.70774,18.0157504522,47.24,14.98,49.5582283783,129.21
2022-03-01 10:30:00,63.92824,-9.2768,64.5978241719,17.30824,-4.4568,17.8728352014,46.62,-4.82,46.8685054168,132.76,64.58824,10.2932,65.4032928264,17.30824,-4.4568,17.8728352014,47.28,14.75,49.5273752585,132.15
2022-03-01 11:00:00,63.96876,-8.89142,64.583741031,13.45876,-3.42142,13.8868403733,50.51,-5.47,50.8053245241,132.76,64.67876,10.61858,65.5446125654,13.45876,-3.42142,13.8868403733,51.22,14.04,53.1094153611,132.15
2022-03-01 11:30:00,63.47246,-9.4929,64.1784101459,13.11246,-3.4529,13.559466275,50.36,-6.04,50.7209148182,132.53,64.17246,9.9671,64.9418794374,13.11246,-3.4529,13.559466275,51.06,13.42,52.7941284614,131.93
2022-03-01 12:00:00,63.94668,-9.35106,64.626776232,12.75668,-3.46106,13.2178599231,51.19,-5.89,51.5277420425,132.59,64.64668,10.26894,65.4571948967,12.75668,-3.46106,13.2178599231,51.89,13.73,53.6757393987,131.93
2022-03-01 12:30:00,65.36858,-8.807,65.959188141,13.39858,-3.757,13.9153510562,51.97,-5.05,52.2147814321,132.98,66.09858,10.673,66.9547250537,13.39858,-3.757,13.9153510562,52.7,14.43,54.639865483,132.36
2022-03-01 13:00:00,65.21186,-8.77826,65.8000344475,12.55186,-3.50826,13.0329228375,52.66,-5.27,52.9230431854,132.5,65.94186,10.60174,66.7886651408,12.55186,-3.50826,13.0329228375,53.39,14.11,55.2230404813,131.88
2022-03-01 13:30:00,64.2635,-9.2373,64.9239951292,14.1735,-3.7773,14.6682002148,50.09,-5.46,50.3867016186,132.16,64.9735,10.2427,65.7758968433,14.1735,-3.7773,14.6682002148,50.8,14.02,52.6991498983,131.53
2022-03-01 14:00:00,62.6953,-11.04424,63.6606305284,21.5653,-5.07424,22.1542338091,41.13,-5.97,41.5610129809,132.52,63.3253,8.42576,63.883386351,21.5653,-5.07424,22.1542338091,41.76,13.5,43.8878981041,131.89
2022-03-01 14:30:00,62.84578,-12.02418,63.9857247242,21.23578,-5.11418,21.8429208047,41.61,-6.91,42.1798553814,132.44,63.45578,7.48582,63.8958020255,21.23578,-5.11418,21.8429208047,42.22,12.6,44.0600544711,131.81
2022-03-01 15:00:00,62.8258,-11.29624,63.8332686283,12.2558,-3.34624,12.7044069432,50.57,-7.95,51.1910871148,132.63,63.5358,8.25376,64.0696686099,12.2558,-3.34624,12.7044069432,51.28,11.6,52.5756445514,131.99
2022-03-01 15:30:00,62.67298,-11.48712,63.7170020322,12.21298,-3.33712,12.660697073,50.46,-8.15,51.1139325429,132.79,63.38298,8.00288,63.8862132387,12.21298,-3.33712,12.660697073,51.17,11.34,52.4114920604,132.18
2022-03-01 16:00:00,64.28014,-11.56764,65.3126840176,13.04014,-3.70764,13.5569851217,51.24,-7.86,51.8393402736,132.66,65.00014,8.05236,65.4970129211,13.04014,-3.70764,13.5569851217,51.96,11.76,53.2741888723,132.03
2022-03-01 16:30:00,65.1621,-11.90364,66.2404402285,11.3821,-3.14364,11.8082459688,53.78,-8.76,54.4887694851,132.96,65.9021,7.74636,66.3558051542,11.3821,-3.14364,11.8082459688,54.52,10.89,55.5969648452,132.35
2022-03-01 17:00:00,64.67786,-13.04808,65.9808909145,21.52786,-5.07808,22.1186720367,43.15,-7.97,43.879874658,133.2,65.32786,6.60192,65.6606018847,21.52786,-5.07808,22.1186720367,43.8,11.68,45.3305901131,132.57
2022-03-01 17:30:00,63.69758,-13.41024,65.0939032069,20.81758,-4.47024,21.2921272473,42.88,-8.94,43.8020319163,133.09,64.33758,6.25976,64.6413860891,20.81758,-4.47024,21.2921272473,43.52,10.73,44.8232450856,132.48
2022-03-01 18:00:00,64.62136,-13.82922,66.0845480733,19.65136,-4.21922,20.0991981745,44.97,-9.61,45.9853563648,133.22,65.28136,5.78078,65.5368093582,19.65136,-4.21922,20.0991981745,45.63,10.0,46.7129200543,132.59
2022-03-01 18:30:00,65.55834,-13.71894,66.9783939661,20.78834,-4.69894,21.3127923342,44.77,-9.02,45.6696102458,133.03,66.20834,5.86106,66.4672574271,20.78834,-4.69894,21.3127923342,45.42,10.56,46.631427171,132.39
2022-03-01 19:00:00,65.46122,-13.71348,66.882216303,19.88122,-5.28348,20.5712923658,45.58,-8.43,46.3530074537,132.95,66.13122,5.56652,66.3650842205,19.88122,-5.28348,20.5712923658,46.25,10.85,47.5056312451,132.3
2022-03-01 19:30:00,65.65556,-13.79798,67.0897668128,19.18556,-5.62798,19.9939958836,46.47,-8.17,47.1827277719,131.91,66.32556,5.52202,66.5550344767,19.18556,-5.62798,19.9939958836,47.14,11.15,48.4407070551,131.28
2022-03-01 20:00:00,63.91604,-13.86436,65.4024513875,18.12604,-5.36436,18.9031659859,45.79,-8.5,46.572246027,132.02,64.58604,5.37564,64.8093671339,18.12604,-5.36436,18.9031659859,46.46,10.74,47.685209447,131.4
2022-03-01 20:30:00,61.6356,-14.11924,63.2321130877,17.4256,-5.14924,18.1704762716,44.21,-8.97,45.1108080176,131.37,62.2856,5.01076,62.4868280771,17.4256,-5.14924,18.1704762716,44.86,10.16,45.9961433166,130.75
2022-03-01 21:00:00,58.79182,-14.39586,60.5286616741,9.37182,-2.48586,9.6959017142,49.42,-11.91,50.83487484,131.37,59.47182,4.97414,59.6794725417,9.37182,-2.48586,9.6959017142,50.1,7.46,50.6523602609,130.75
2022-03-01 21:30:00,56.09014,-15.19052,58.1107193476,8.05014,-2.08052,8.3146447603,48.04,-13.11,49.7967237878,132.79,56.79014,4.31948,56.9541737601,8.05014,-2.08052,8.3146447603,48.74,6.4,49.1583929762,132.17
2022-03-01 22:00:00,52.80212,-16.31448,55.2650534621,8.00212,-2.06448,8.2641395296,44.8,-14.25,47.0117272603,132.79,53.47212,3.29552,53.5735762234,8.00212,-2.06448,8.2641395296,45.47,5.36,45.7848282731,132.17
2022-03-01 22:30:00,50.0029,-16.89018,52.7784822522,8.1529,-2.13018,8.4265915555,41.85,-14.76,44.3765715215,133.27,50.6229,2.85982,50.7036150076,8.1529,-2.13018,8.4265915555,42.47,4.99,42.7621444738,132.64
2022-03-01 23:00:00,47.00498,-17.49178,50.154067755,7.48498,-1.93178,7.7302457638,39.52,-15.56,42.4728619238,133.68,47.62498,2.26822,47.6789633064,7.48498,-1.93178,7.7302457638,40.14,4.2,40.3591327954,133.07
2022-03-01 23:30:00,43.50706,-11.94788,45.1178025433,6.57706,-1.67788,6.7877094471,36.93,-10.27,38.331420532,133.73,43.63706,-10.95788,44.9918674822,6.57706,-1.67788,6.7877094471,37.06,-9.28,38.2042144272,133.12
