Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-02 00:00:00,41.19042,-12.14666,42.9440572016,7.68042,-2.02666,7.9433117862,33.51,-10.12,35.0047782453,131.87,41.28042,-12.32666,43.0815461901,7.68042,-2.02666,7.9433117862,33.6,-10.3,35.1432781624,131.28
2022-03-02 00:30:00,39.73868,-12.25356,41.5850023544,7.40868,-1.93356,7.6568396624,32.33,-10.32,33.9371669413,132.16,39.81868,-12.41356,41.7087970195,7.40868,-1.93356,7.6568396624,32.41,-10.48,34.0622738525,131.56
2022-03-02 01:00:00,39.32428,-12.19072,41.1705313499,7.34428,-1.9407200000000002,7.5963703725,31.98,-10.25,33.5824790627,131.72,39.39428,-12.36072,41.2879727722,7.34428,-1.9407200000000002,7.5963703725,32.05,-10.42,33.7013189653,131.12
2022-03-02 01:30:00,38.80356,-12.13656,40.6572546701,6.84356,-1.77656,7.0703945369,31.96,-10.36,33.5971903587,131.85,38.88356,-12.30656,40.7845884778,6.84356,-1.77656,7.0703945369,32.04,-10.53,33.7259914606,131.27
2022-03-02 02:00:00,37.74994,-12.59742,39.7963938148,6.37994,-1.63742,6.58671228,31.37,-10.96,33.2294823914,131.85,37.82994,-12.77742,39.929523191,6.37994,-1.63742,6.58671228,31.45,-11.14,33.3646834242,131.27
2022-03-02 02:30:00,37.36142,-12.49742,39.3962080799,5.56142,-1.37742,5.7294570661,31.8,-11.12,33.6881937776,132.78,37.44142,-12.66742,39.5262376286,5.56142,-1.37742,5.7294570661,31.88,-11.29,33.8200901832,132.19
2022-03-02 03:00:00,37.01728,-12.55408,39.0881560482,6.03728,-1.52408,6.2266820735,30.98,-11.03,32.8849707313,132.45,37.09728,-12.72408,39.2187505569,6.03728,-1.52408,6.2266820735,31.06,-11.2,33.017625596,131.87
2022-03-02 03:30:00,36.53104,-12.66812,38.6652059068,6.11104,-1.5581200000000002,6.3065480111,30.42,-11.11,32.3853130292,132.64,36.60104,-12.84812,38.7905957239,6.11104,-1.5581200000000002,6.3065480111,30.49,-11.29,32.5131388826,132.08
2022-03-02 04:00:00,36.47062,-12.74282,38.6327009765,6.41062,-1.6328200000000002,6.6152966628000005,30.06,-11.11,32.0473977103,132.31,36.55062,-12.91282,38.7645294404,6.41062,-1.6328200000000002,6.6152966628000005,30.14,-11.28,32.1816407288,131.76
2022-03-02 04:30:00,36.34494,-12.43594,38.4136338725,6.76494,-1.73594,6.9841177601,29.58,-10.7,31.4557848416,132.56,36.42494,-12.60594,38.5445972516,6.76494,-1.73594,6.9841177601,29.66,-10.87,31.5891199624,131.99
2022-03-02 05:00:00,37.1778,-12.38902,39.1877101832,7.0678,-1.83902,7.3031357238,30.11,-10.55,31.9047739375,131.4,37.2478,-12.56902,39.3113071342,7.0678,-1.83902,7.3031357238,30.18,-10.73,32.0306930927,130.86
2022-03-02 05:30:00,38.4303,-11.825800000000001,40.2086744836,6.9803,-1.2658,7.0941410847,31.45,-10.56,33.1755346603,132.63,38.5103,-11.9958,40.3353743472,6.9803,-1.2658,7.0941410847,31.53,-10.73,33.3057622642,132.05
2022-03-02 06:00:00,40.18868,-11.28848,41.7439789772,5.29868,-1.3984800000000002,5.480123726,34.89,-9.89,36.2646411812,131.67,40.26868,-11.45848,41.8672109514,5.29868,-1.3984800000000002,5.480123726,34.97,-10.06,36.3882467289,131.09
2022-03-02 06:30:00,44.3662,-9.86628,45.450007519,5.1762,-1.41628,5.3664602373,39.19,-8.45,40.0906298279,131.55,44.4462,-10.02628,45.5630440717,5.1762,-1.41628,5.3664602373,39.27,-8.61,40.2027984101,130.99
2022-03-02 07:00:00,47.9903,-8.02226,48.6561974428,3.8703000000000003,-1.03226,4.0055939382,44.12,-6.99,44.6702865449,130.6,48.0903,-8.18226,48.7814138048,3.8703000000000003,-1.03226,4.0055939382,44.22,-7.15,44.79431772,130.04
2022-03-02 07:30:00,53.4838,1.72946,53.5117547304,5.6738,-1.00054,5.7613441775,47.81,2.73,47.8878794686,130.01,53.2538,-10.25054,54.2313634784,5.6738,-1.00054,5.7613441775,47.58,-9.25,48.4708046147,129.43
2022-03-02 08:00:00,57.19192,7.63154,57.6988398155,8.80192,-1.31846,8.9001198002,48.39,8.95,49.2107163126,131.46,56.72192,-12.28846,58.037767511,8.80192,-1.31846,8.9001198002,47.92,-10.97,49.1596104541,130.91
2022-03-02 08:30:00,60.62826,8.83138,61.2680927019,6.49826,-1.23862,6.6152522652,54.13,10.07,55.0587122988,132.85,60.12826,-11.05862,61.1367379481,6.49826,-1.23862,6.6152522652,53.63,-9.82,54.5216406576,132.27
2022-03-02 09:00:00,61.6887,9.5146,62.4181329491,4.8487,-1.5453999999999999,5.0890227795,56.84,11.06,57.9060376817,132.88,61.1887,-10.3054,62.0504494492,4.8487,-1.5453999999999999,5.0890227795,56.34,-8.76,57.0169553729,132.27
2022-03-02 09:30:00,64.32172,10.32032,65.1443985977,6.00172,-1.8696800000000002,6.2862028492,58.32,12.19,59.5803533054,132.53,63.81172,-9.44968,64.5076124303,6.00172,-1.8696800000000002,6.2862028492,57.81,-7.58,58.3048239857,131.94
2022-03-02 10:00:00,65.45558,10.42328,66.2802966129,7.27558,-2.27672,7.6234846556,58.18,12.7,59.5499991604,132.48,64.94558,-9.33672,65.6132814443,7.27558,-2.27672,7.6234846556,57.67,-7.06,58.1005378633,131.88
2022-03-02 10:30:00,65.8024,10.2809,66.600696322,7.0924,-2.2291,7.4344485048,58.71,12.51,60.0280284534,132.48,65.3124,-9.3691,65.9809792938,7.0924,-2.2291,7.4344485048,58.22,-7.14,58.6561846696,131.88
2022-03-02 11:00:00,66.54272,10.39938,67.3504319911,7.61272,-2.40062,7.9822604682,58.93,12.8,60.3041035088,132.12,66.02272,-9.22062,66.6634786775,7.61272,-2.40062,7.9822604682,58.41,-6.82,58.8068065788,131.53
2022-03-02 11:30:00,66.73288,10.47848,67.5505426788,8.26288,-2.53152,8.6419777485,58.47,13.01,59.8999248747,132.12,66.23288,-9.16152,66.863501567,8.26288,-2.53152,8.6419777485,57.97,-6.63,58.3479031328,131.48
2022-03-02 12:00:00,66.76096,10.36998,67.5615442787,7.57096,-2.30002,7.9126182343,59.19,12.67,60.5308598981,132.12,66.24096,-9.23002,66.8809244174,7.57096,-2.30002,7.9126182343,58.67,-6.93,59.077862182,131.54
2022-03-02 12:30:00,67.65928,10.59806,68.4842832034,8.58928,-2.65194,8.9893557434,59.07,13.25,60.5378179323,132.04,67.13928,-9.11194,67.7547811559,8.58928,-2.65194,8.9893557434,58.55,-6.46,58.9052977244,131.43
2022-03-02 13:00:00,66.783,10.19514,67.5567166803,9.183,-2.78486,9.5959853178,57.6,12.98,59.044393468,132.36,66.293,-9.49486,66.9695021291,9.183,-2.78486,9.5959853178,57.11,-6.71,57.5028364518,131.76
2022-03-02 13:30:00,66.8968,10.37942,67.6972245353,9.4968,-2.88058,9.9240592187,57.4,13.26,58.9116932366,132.36,66.3768,-9.42058,67.0419786833,9.4968,-2.88058,9.9240592187,56.88,-6.54,57.2547465281,131.76
2022-03-02 14:00:00,65.44034,10.08598,66.2130281129,9.25034,-2.83402,9.6747330442,56.19,12.92,57.6562442412,132.67,64.95034,-9.84402,65.6920953835,9.25034,-2.83402,9.6747330442,55.7,-7.01,56.1393810083,132.07
2022-03-02 14:30:00,64.57426,9.80002,65.313669676,9.07426,-2.6899800000000003,9.4645753707,55.5,12.49,56.8880488328,133.07,64.07426,-9.99998,64.8499066657,9.07426,-2.6899800000000003,9.4645753707,55.0,-7.31,55.4836561521,132.46
2022-03-02 15:00:00,63.41262,9.10538,64.0630027411,9.62262,-2.80462,10.0230089798,53.79,11.91,55.0927599599,132.66,62.93262,-10.71462,63.8382153714,9.62262,-2.80462,10.0230089798,53.31,-7.91,53.8936378434,132.06
2022-03-02 15:30:00,63.0815,9.1199,63.7373377092,8.7215,-2.5101,9.0755255638,54.36,11.63,55.5901654971,132.72,62.5915,-10.6401,63.4894290434,8.7215,-2.5101,9.0755255638,53.87,-8.13,54.4800312041,132.12
2022-03-02 16:00:00,64.2996,9.29232,64.9675747673,8.8196,-2.28768,9.1114666186,55.48,11.58,56.6756279189,132.34,63.7996,-10.45768,64.6510017799,8.8196,-2.28768,9.1114666186,54.98,-8.17,55.5837143415,131.77
2022-03-02 16:30:00,65.27176,8.792860000000001,65.8613470898,10.11176,-2.16714,10.3413822131,55.16,10.96,56.2383072291,132.08,64.79176,-10.84714,65.6934746385,10.11176,-2.16714,10.3413822131,54.68,-8.68,55.3646529837,131.47
2022-03-02 17:00:00,65.5061,8.46148,66.0503276373,8.7561,-2.63852,9.1450027338,56.75,11.1,57.8253620827,132.08,65.0061,-11.09852,65.9467223098,8.7561,-2.63852,9.1450027338,56.25,-8.46,56.8826344327,131.47
2022-03-02 17:30:00,67.12868,6.20628,67.4149656232,18.83868,-4.953720000000001,19.4790966418,48.29,11.16,49.5627854342,131.76,66.68868,-13.29372,68.0007575809,18.83868,-4.953720000000001,19.4790966418,47.85,-8.34,48.5713711974,131.16
2022-03-02 18:00:00,68.41244,5.8652,68.6634001328,19.63244,-5.0548,20.2727330026,48.78,10.92,49.9873463989,131.37,67.96244,-13.6548,69.3206088677,19.63244,-5.0548,20.2727330026,48.33,-8.6,49.0891933118,130.79
2022-03-02 18:30:00,68.8681,5.70552,69.104038638,20.5781,-5.30448,21.2507813428,48.29,11.01,49.5292257157,131.52,68.4081,-13.83448,69.7929866282,20.5781,-5.30448,21.2507813428,47.83,-8.53,48.5846663053,130.92
2022-03-02 19:00:00,68.38434,5.7722999999999995,68.6275265803,20.38434,-5.2477,21.0489826957,48.0,11.02,49.2487603905,131.6,67.94434,-13.9277,69.3571493454,20.38434,-5.2477,21.0489826957,47.56,-8.68,48.3455892507,130.99
2022-03-02 19:30:00,67.01462,6.82326,67.3610879572,19.36462,-4.89674,19.9741475506,47.65,11.72,49.0701630321,132.05,66.56462,-12.576740000000001,67.7423281617,19.36462,-4.89674,19.9741475506,47.2,-7.68,47.8207319057,131.46
2022-03-02 20:00:00,64.66972,6.69936,65.0157989206,10.46972,-2.21064,10.7005591484,54.2,8.91,54.9274803719,131.09,64.16972,-12.72064,65.4184044967,10.46972,-2.21064,10.7005591484,53.7,-10.51,54.7188276556,130.5
2022-03-02 20:30:00,62.07904,6.19514,62.3873942952,10.20904,-2.31486,10.4681934708,51.87,8.51,52.5634568878,131.23,61.62904,-13.32486,63.0530765732,10.20904,-2.31486,10.4681934708,51.42,-11.01,52.5855160667,130.63
2022-03-02 21:00:00,59.64,5.73694,59.9152908744,9.33,-2.17306,9.5797228438,50.31,7.91,50.9280296104,131.53,59.17,-13.92306,60.78602224,9.33,-2.17306,9.5797228438,49.84,-11.75,51.2063287104,130.95
2022-03-02 21:30:00,56.11392,4.74132,56.3138715869,7.25392,-1.85868,7.488260593,48.86,6.6,49.3037483362,132.05,55.66392,-15.20868,57.7042107398,7.25392,-1.85868,7.488260593,48.41,-13.35,50.2170349583,131.45
2022-03-02 22:00:00,52.68492,3.61702,52.8089351255,6.95492,-2.02298,7.2431595514,45.73,5.64,46.076485326,133.08,52.25492,-16.33298,54.7479944828,6.95492,-2.02298,7.2431595514,45.3,-14.31,47.5064848205,132.47
2022-03-02 22:30:00,49.63746,2.9003,49.7221195781,5.9874600000000004,-1.7397,6.2350808609,43.65,4.64,43.8959235009,133.0,49.19746,-17.1997,52.1173651535,5.9874600000000004,-1.7397,6.2350808609,43.21,-15.46,45.892436196,132.43
2022-03-02 23:00:00,46.43076,2.33196,46.4892838364,5.08076,-1.24804,5.2317995011,41.35,3.58,41.5046852777,133.55,46.02076,-17.80804,49.3460904188,5.08076,-1.24804,5.2317995011,40.94,-16.56,44.1623957683,132.97
2022-03-02 23:30:00,42.62638,-20.66752,47.3725094845,4.80638,-1.07752,4.9256814813,37.82,-19.59,42.5924934701,133.7,43.26638,-1.48752,43.2919432927,4.80638,-1.07752,4.9256814813,38.46,-0.41000000000000003,38.4621853253,133.13
2022-03-03 00:00:00,40.3699,-21.43798,45.7090342546,4.3999,-1.23798,4.5707455071,35.97,-20.2,41.2538592134,132.6,41.0299,-1.46798,41.0561525145,4.3999,-1.23798,4.5707455071,36.63,-0.23,36.6307220786,132.04
2022-03-03 00:30:00,39.04454,-21.77566,44.7063247455,3.60454,-1.01566,3.7448997112,35.44,-20.76,41.0727549599,132.6,39.68454,-1.77566,39.7242455365,3.60454,-1.01566,3.7448997112,36.08,-0.76,36.0880035469,132.01
2022-03-03 01:00:00,38.08858,-21.53206,43.7535088223,3.26858,-0.9120600000000001,3.3934449546,34.82,-20.62,40.4674783005,132.87,38.73858,-1.6920600000000001,38.7755160824,3.26858,-0.9120600000000001,3.3934449546,35.47,-0.78,35.4785752251,132.27
2022-03-03 01:30:00,37.40828,-21.63596,43.2145135074,3.26828,-0.9159600000000001,3.3942063697,34.14,-20.72,39.9356732759,132.22,38.04828,-1.61596,38.0825805019,3.26828,-0.9159600000000001,3.3942063697,34.78,-0.7000000000000001,34.7870435651,131.66
2022-03-03 02:00:00,36.73374,-21.9821,42.8086483645,3.28374,-0.9021,3.4053975976,33.45,-21.08,39.5381954571,132.82,37.34374,-1.8421,37.3891461469,3.28374,-0.9021,3.4053975976,34.06,-0.9400000000000001,34.0729687582,132.27
2022-03-03 02:30:00,36.16674,-22.17036,42.4211968803,3.20674,-0.89036,3.3280508345,32.96,-21.28,39.2326394728,133.28,36.79674,-1.95036,36.8483918069,3.20674,-0.89036,3.3280508345,33.59,-1.06,33.606721054,132.71
2022-03-03 03:00:00,36.14912,-20.86126,41.7366870458,3.23912,-0.87126,3.3542498956,32.91,-19.99,38.5054307858,133.53,36.76912,-0.58126,36.7737141007,3.23912,-0.87126,3.3542498956,33.53,0.29,33.5312540774,132.95
2022-03-03 03:30:00,36.16504,-20.3221,41.4837060376,3.81504,-1.0521,3.9574543095,32.35,-19.27,37.6544207232,133.65,36.78504,-0.032100000000000004,36.7850540058,3.81504,-1.0521,3.9574543095,32.97,1.02,32.9857742065,133.09
2022-03-03 04:00:00,35.88164,-20.37216,41.2615679798,3.79164,-1.03216,3.9296167950000003,32.09,-19.34,37.4673684691,133.7,36.49164,0.08784,36.4917457209,3.79164,-1.03216,3.9296167950000003,32.7,1.12,32.7191748062,133.12
2022-03-03 04:30:00,35.75672,-20.50056,41.2166954701,3.96672,-1.03056,4.0984047472,31.79,-19.47,37.2784790462,134.22,36.36672,-0.19056,36.3672192595,3.96672,-1.03056,4.0984047472,32.4,0.84,32.4108870598,133.66
2022-03-03 05:00:00,35.74928,-20.40924,41.1648891398,5.26928,-1.42924,5.4596738635,30.48,-18.98,35.9064172537,133.79,36.34928,-0.12924000000000002,36.3495097559,5.26928,-1.42924,5.4596738635,31.08,1.3,31.107176021,133.21
2022-03-03 05:30:00,36.78952,-20.0554,41.9009289991,6.40952,-1.1554,6.5128254844,30.38,-18.9,35.7792453805,133.57,37.36952,-0.055400000000000005,37.369561065,6.40952,-1.1554,6.5128254844,30.96,1.1,30.9795351805,133.02
2022-03-03 06:00:00,38.48204,-19.76136,43.2594354056,5.96204,-1.07136,6.0575352423,32.52,-18.69,37.5082190993,132.6,39.10204,0.22864,39.1027084537,5.96204,-1.07136,6.0575352423,33.14,1.3,33.1654880863,132.05
2022-03-03 06:30:00,42.71638,-18.52474,46.5602310172,5.85638,-1.20474,5.9790120565,36.86,-17.32,40.7264287656,132.65,43.34638,1.40526,43.3691528021,5.85638,-1.20474,5.9790120565,37.49,2.61,37.5807424088,132.05
2022-03-03 07:00:00,46.84426,-16.99844,49.8330378101,5.21426,-0.8684400000000001,5.2860850713,41.63,-16.13,44.6456470443,132.5,47.55426,2.81156,47.6373017055,5.21426,-0.8684400000000001,5.2860850713,42.34,3.68,42.4996235277,131.91
2022-03-03 07:30:00,52.1262,-14.683720000000001,54.154892295,5.6662,-0.7537200000000001,5.7161102402,46.46,-13.93,48.5033658626,131.94,52.8662,4.90628,53.0933770435,5.6662,-0.7537200000000001,5.7161102402,47.2,5.66,47.5381488912,131.38
2022-03-03 08:00:00,54.95282,-13.75282,56.647616754,6.86282,-0.74282,6.9029037299,48.09,-13.01,49.8187534971,131.17,55.72282,5.6471800000000005,56.0082432389,6.86282,-0.74282,6.9029037299,48.86,6.39,49.2760763454,130.61
2022-03-03 08:30:00,58.14602,-12.49558,59.4735164706,4.23602,-0.9855800000000001,4.3491646758,53.91,-11.51,55.125023356,130.46,58.97602,6.9244200000000005,59.3811293879,4.23602,-0.9855800000000001,4.3491646758,54.74,7.91,55.308549972,129.89
2022-03-03 09:00:00,59.65992,-11.84436,60.8242954601,3.54992,-1.15436,3.7328915087,56.11,-10.69,57.1192454432,130.64,60.49992,7.4656400000000005,60.9588065879,3.54992,-1.15436,3.7328915087,56.95,8.62,57.5986709916,130.05
2022-03-03 09:30:00,61.1001,-11.35078,62.145494017,4.6101,-0.92078,4.7011549452,56.49,-10.43,57.4447995906,130.09,61.9501,7.90922,62.4529474966,4.6101,-0.92078,4.7011549452,57.34,8.83,58.015898683,129.51
2022-03-03 10:00:00,61.66854,-11.30968,62.69703093,5.46854,-0.7096800000000001,5.5143971052000005,56.2,-10.6,57.1909083684,130.09,62.51854,7.97032,63.0245495393,5.46854,-0.7096800000000001,5.5143971052000005,57.05,8.68,57.7065412237,129.51
2022-03-03 10:30:00,61.85758,-11.31414,62.8837814337,5.67758,-0.75414,5.7274463591,56.18,-10.56,57.1638522145,130.13,62.71758,8.03586,63.2302924791,5.67758,-0.75414,5.7274463591,57.04,8.79,57.7133060914,129.57
2022-03-03 11:00:00,62.10226,-11.0256,63.0734060636,5.61226,-0.6956,5.6552030616,56.49,-10.33,57.426727227,130.43,62.95226,8.3244,63.5002572788,5.61226,-0.6956,5.6552030616,57.34,9.02,58.0451203806,129.85
2022-03-03 11:30:00,61.97878,-11.08732,62.9626701711,5.30878,-0.57732,5.3400789761,56.67,-10.51,57.6363513765,130.36,62.82878,8.21268,63.3632678219,5.30878,-0.57732,5.3400789761,57.52,8.79,58.1877521477,129.77
2022-03-03 12:00:00,61.55276,-11.30782,62.5828175841,4.15276,-0.58782,4.1941564074,57.4,-10.72,58.392451567,130.36,62.42276,7.97218,62.9297753053,4.15276,-0.58782,4.1941564074,58.27,8.56,58.8953860672,129.77
2022-03-03 12:30:00,62.45698,-9.67792,63.2023455755,3.09698,-0.42792,3.1264037882,59.36,-9.25,60.0763855437,130.22,63.33698,9.50208,64.0457848718,3.09698,-0.42792,3.1264037882,60.24,9.93,61.0529483318,129.63
2022-03-03 13:00:00,62.48984,-9.411,63.1945173589,3.39984,-0.291,3.4122709484,59.09,-9.12,59.7896521147,129.84,63.36984,9.809,64.1245124943,3.39984,-0.291,3.4122709484,59.97,10.1,60.8145615786,129.26
2022-03-03 13:30:00,61.83688,-9.70284,62.5934887364,3.05688,-0.18284,3.0623431878,58.78,-9.52,59.5459385685,129.99,62.71688,9.61716,63.4499551095,3.05688,-0.18284,3.0623431878,59.66,9.8,60.4595368821,129.39
2022-03-03 14:00:00,61.45306,-9.90216,62.2457336372,4.2130600000000005,0.007840000000000001,4.2130672946,57.24,-9.91,58.0915286423,130.3,62.32306,9.50784,63.0441339795,4.2130600000000005,0.007840000000000001,4.2130672946,58.11,9.5,58.8814240657,129.71
2022-03-03 14:30:00,61.67052,-9.54792,62.4052546938,3.09052,-0.12792,3.0931662414,58.58,-9.42,59.3325610437,130.53,62.54052,9.83208,63.3086600632,3.09052,-0.12792,3.0931662414,59.45,9.96,60.2785542295,129.94
2022-03-03 15:00:00,60.62112,-10.53176,61.5291651069,5.63112,-1.20176,5.757928408,54.99,-9.33,55.7758818846,130.53,61.47112,8.84824,62.1046692701,5.63112,-1.20176,5.757928408,55.84,10.05,56.7371844561,129.94
2022-03-03 15:30:00,60.78292,-10.84464,61.7427694589,6.40292,-1.9146400000000001,6.683055503,54.38,-8.93,55.1083414739,130.65,61.61292,8.52536,62.1999491483,6.40292,-1.9146400000000001,6.683055503,55.21,10.44,56.1884125065,130.01
2022-03-03 16:00:00,62.08418,-10.672460000000001,62.9948157289,6.64418,-2.13246,6.9780021155,55.44,-8.54,56.0938962811,130.65,62.91418,8.63754,63.5043395551,6.64418,-2.13246,6.9780021155,56.27,10.77,57.2914112237,130.01
2022-03-03 16:30:00,62.90902,-11.6477,63.9782284269,12.93902,-3.4777,13.3982325644,49.97,-8.17,50.633484968,130.28,63.71902,7.6923,64.1816561725,12.93902,-3.4777,13.3982325644,50.78,11.17,51.9940121552,129.67
2022-03-03 17:00:00,62.83286,-12.65708,64.0950073711,18.09286,-4.31708,18.600773175,44.74,-8.34,45.5106932489,130.28,63.56286,6.69292,63.9142577952,18.09286,-4.31708,18.600773175,45.47,11.01,46.7839823016,129.67
2022-03-03 17:30:00,64.26454,-12.19248,65.4109139973,16.55454,-4.40248,17.129933589,47.71,-7.79,48.341785238,130.35,65.01454,7.07752,65.3986368418,16.55454,-4.40248,17.129933589,48.46,11.48,49.8012248845,129.74
2022-03-03 18:00:00,65.57994,-11.9932,66.667573652,15.70994,-4.5432,16.3536809631,49.87,-7.45,50.4234013133,130.08,66.35994,7.2368,66.7533737802,15.70994,-4.5432,16.3536809631,50.65,11.78,52.0018355445,129.45
2022-03-03 18:30:00,66.35142,-12.6376,67.5442067818,20.43142,-5.1076,21.0601638402,45.92,-7.53,46.533292383,129.87,67.09142,6.5324,67.4086855485,20.43142,-5.1076,21.0601638402,46.66,11.64,48.0899698482,129.24
2022-03-03 19:00:00,67.25486,-11.53164,68.2363166848,14.20486,-3.36164,14.5972144983,53.05,-8.17,53.6754264072,129.82,68.06486,7.64836,68.4932301582,14.20486,-3.36164,14.5972144983,53.86,11.01,54.9738092186,129.17
2022-03-03 19:30:00,65.55972,-12.30264,66.7040616263,17.76972,-5.15264,18.5016931076,47.79,-7.15,48.3219060055,129.65,66.31972,6.88736,66.6763900391,17.76972,-5.15264,18.5016931076,48.55,12.04,50.0206367412,129.05
2022-03-03 20:00:00,62.93336,-12.24476,64.1135083141,10.11336,-2.93476,10.5305682063,52.82,-9.31,53.6342101648,129.78,63.73336,7.03524,64.1204786223,10.11336,-2.93476,10.5305682063,53.62,9.97,54.5390254772,129.14
2022-03-03 20:30:00,60.8942,-13.0122,62.2689404316,10.4642,-2.9222,10.8645632439,50.43,-10.09,51.4294954282,130.09,61.6842,6.3178,62.0068957978,10.4642,-2.9222,10.8645632439,51.22,9.24,52.0467674308,129.47
2022-03-03 21:00:00,58.91082,-13.88936,60.5260194816,12.07082,-3.31936,12.5188995635,46.84,-10.57,48.0178144026,130.35,59.66082,5.55064,59.9184700028,12.07082,-3.31936,12.5188995635,47.59,8.87,48.409554842,129.72
2022-03-03 21:30:00,56.17534,-14.59934,58.0414468509,11.23534,-3.07934,11.6496866804,44.94,-11.52,46.3930382708,131.29,56.90534,5.00066,57.1246384755,11.23534,-3.07934,11.6496866804,45.67,8.08,46.3792550609,130.68
2022-03-03 22:00:00,52.63644,-15.5548,54.8866706853,9.19644,-2.4748,9.5236098048,43.44,-13.08,45.3665074697,131.29,53.36644,4.2052,53.5318655131,9.19644,-2.4748,9.5236098048,44.17,6.68,44.6722654451,130.68
2022-03-03 22:30:00,49.764,-16.39336,52.3946366348,9.254,-2.44336,9.5711297186,40.51,-13.95,42.8446332695,131.81,50.444,3.3266400000000003,50.5535722743,9.254,-2.44336,9.5711297186,41.19,5.77,41.5921747448,131.21
2022-03-03 23:00:00,46.09574,-17.36582,49.258389645,5.15574,-1.28582,5.3136605104,40.94,-16.08,43.9846564156,131.81,46.79574,2.58418,46.867038187,5.15574,-1.28582,5.3136605104,41.64,3.87,41.8194512159,131.21
2022-03-03 23:30:00,43.3236,-19.0256,47.317098097,5.4436,-1.3556,5.6098513634,37.88,-17.67,41.7986040437,132.67,43.9936,0.9744,44.004389512,5.4436,-1.3556,5.6098513634,38.55,2.33,38.6203495582,132.08
2022-03-04 00:00:00,41.23696,-19.59276,45.6548257522,5.99696,-1.62276,6.2126386712,35.24,-17.97,39.5572812514,132.92,41.87696,0.33724000000000004,41.8783178943,5.99696,-1.62276,6.2126386712,35.88,1.96,35.9334941246,132.32
2022-03-04 00:30:00,39.786,-19.80208,44.4415140193,6.276,-1.77208,6.5213835592,33.51,-18.03,38.0526083206,132.84,40.406,0.017920000000000002,40.4060039737,6.276,-1.77208,6.5213835592,34.13,1.79,34.1769074084,132.21
2022-03-04 01:00:00,39.0984,-19.76946,43.8122863048,4.9184,-1.41946,5.119133252,34.18,-18.35,38.7942637512,132.52,39.7184,0.020540000000000003,39.718405311,4.9184,-1.41946,5.119133252,34.8,1.44,34.8297803611,131.89
2022-03-04 01:30:00,38.35784,-20.00012,43.258856775,4.9378400000000005,-1.41012,5.1352412095,33.42,-18.59,38.2424436981,132.39,38.97784,-0.07012,38.9779030719,4.9378400000000005,-1.41012,5.1352412095,34.04,1.34,34.0663646431,131.77
2022-03-04 02:00:00,37.73392,-20.23088,42.8151518056,6.04392,-1.73088,6.286884327,31.69,-18.5,36.694769382,132.87,38.33392,-0.30088000000000004,38.3351007738,6.04392,-1.73088,6.286884327,32.29,1.43,32.3216490916,132.24
2022-03-04 02:30:00,36.96334,-20.31498,42.178038318,6.26334,-1.7749800000000002,6.5099909336,30.7,-18.54,35.8639317421,132.91,37.54334,-0.37498000000000004,37.545212589,6.26334,-1.7749800000000002,6.5099909336,31.28,1.4,31.311314249,132.27
2022-03-04 03:00:00,36.67486,-20.42536,41.9790505747,6.15486,-1.71536,6.3894257605,30.52,-18.71,35.798526506,132.87,37.25486,-0.59536,37.2596168411,6.15486,-1.71536,6.3894257605,31.1,1.12,31.120160668,132.27
2022-03-04 03:30:00,36.49928,-20.323,41.7758515116,6.49928,-1.843,6.7555376928,30.0,-18.48,35.2350734354,132.6,37.07928,-0.453,37.0820470621,6.49928,-1.843,6.7555376928,30.58,1.3900000000000001,30.6115746083,131.98
2022-03-04 04:00:00,36.21322,-20.34354,41.5362121829,5.20322,-1.39354,5.3865993075,31.01,-18.95,36.3417473438,132.6,36.80322,-0.42354,36.8056570176,5.20322,-1.39354,5.3865993075,31.6,0.97,31.6148841529,131.98
2022-03-04 04:30:00,36.12384,-20.3017,41.4377948163,4.34384,-1.1517,4.4939246584,31.78,-19.15,37.1037855212,132.86,36.72384,-0.32170000000000004,36.7252490153,4.34384,-1.1517,4.4939246584,32.38,0.8300000000000001,32.3906359925,132.21
2022-03-04 05:00:00,36.28618,-20.17996,41.5200872421,3.95618,-1.03996,4.0905839429,32.33,-19.14,37.5708464105,133.0,36.88618,-0.25996,36.887096039,3.95618,-1.03996,4.0905839429,32.93,0.78,32.9392364817,132.37
2022-03-04 05:30:00,37.34658,-20.03676,42.3820573945,4.97658,-1.36676,5.1608508401,32.37,-18.67,37.368245878,132.76,37.94658,-0.16676000000000002,37.9469464199,4.97658,-1.36676,5.1608508401,32.97,1.2,32.991830807,132.13
2022-03-04 06:00:00,39.23442,-20.5642,44.2970206038,6.63442,-1.9442,6.9134247936,32.6,-18.62,37.5428342031,132.55,39.84442,-0.5042,39.8476100008,6.63442,-1.9442,6.9134247936,33.21,1.44,33.2412048518,131.91
2022-03-04 06:30:00,43.48492,-19.80078,47.7808450743,5.21492,-1.52078,5.4321416048,38.27,-18.28,42.4116882475,133.21,44.14492,0.11922,44.1450809855,5.21492,-1.52078,5.4321416048,38.93,1.6400000000000001,38.9645287409,132.57
2022-03-04 07:00:00,46.8614,-18.54816,50.398661186,3.3414,-0.9681600000000001,3.478834251,43.52,-17.58,46.936625358,132.67,47.5814,1.21184,47.5968295388,3.3414,-0.9681600000000001,3.478834251,44.24,2.18,44.2936790073,132.04
2022-03-04 07:30:00,51.7934,-16.3624,54.3165206666,2.9634,-0.8824000000000001,3.0919846895,48.83,-15.48,51.2249870669,132.16,52.5634,3.1376,52.6569611098,2.9634,-0.8824000000000001,3.0919846895,49.6,4.02,49.7626406052,131.51
2022-03-04 08:00:00,56.39246,-13.02354,57.8767841106,3.10246,-0.8835400000000001,3.2258178782,53.29,-12.14,54.6553172162,131.17,57.21246,6.31646,57.5600837924,3.10246,-0.8835400000000001,3.2258178782,54.11,7.2,54.5869224265,130.54
2022-03-04 08:30:00,58.06902,-10.9547,59.093286724,3.59902,-0.8947,3.7085621271,54.47,-10.06,55.3911951487,130.47,58.89902,8.1853,59.4650627936,3.59902,-0.8947,3.7085621271,55.3,9.08,56.0404889343,129.84
2022-03-04 09:00:00,59.1546,-10.36064,60.0550544282,6.7546,-1.37064,6.8922619777000005,52.4,-8.99,53.1655913162,129.68,59.9746,8.82936,60.6210379585,6.7546,-1.37064,6.8922619777000005,53.22,10.2,54.1886371853,129.06
2022-03-04 09:30:00,61.16334,-10.27528,62.0204445246,13.89334,-3.51528,14.3311580074,47.27,-6.76,47.7509214571,129.85,61.91334,8.90472,62.5504253242,13.89334,-3.51528,14.3311580074,48.02,12.42,49.6001693545,129.22
2022-03-04 10:00:00,60.74656,-10.2495,61.6051686312,14.646560000000001,-3.6895,15.1041097084,46.1,-6.5600000000000005,46.5644027128,129.79,61.49656,8.8105,62.1244863326,14.646560000000001,-3.6895,15.1041097084,46.85,12.5,48.4888904802,129.15
2022-03-04 10:30:00,59.94354,-10.10738,60.7896958225,8.62354,-1.56738,8.7648229986,51.32,-8.54,52.025705185,129.5,60.72354,9.07262,61.3975630119,8.62354,-1.56738,8.7648229986,52.1,10.64,53.1753664773,128.85
2022-03-04 11:00:00,58.72336,-10.52354,59.6588459813,8.80336,-1.66354,8.9591580308,49.92,-8.86,50.7001577907,129.82,59.49336,8.62646,60.1155195954,8.80336,-1.66354,8.9591580308,50.69,10.29,51.7238842316,129.19
2022-03-04 11:30:00,57.80628,-11.18592,58.8786108335,8.41628,-1.53592,8.5552801991,49.39,-9.65,50.3238969079,129.86,58.59628,8.12408,59.1567807245,8.41628,-1.53592,8.5552801991,50.18,9.66,51.1013502757,129.19
2022-03-04 12:00:00,57.6218,-11.29304,58.7180090575,8.1718,-1.66304,8.3393055635,49.45,-9.63,50.378957909,130.4,58.3918,8.03696,58.9423025787,8.1718,-1.66304,8.3393055635,50.22,9.7,51.1482003593,129.74
2022-03-04 12:30:00,57.79698,-11.46194,58.9225505701,8.47698,-1.77194,8.6601940673,49.32,-9.69,50.2628938681,130.44,58.55698,7.85806,59.081883972,8.47698,-1.77194,8.6601940673,50.08,9.63,50.9974832712,129.8
2022-03-04 13:00:00,57.1741,-11.70966,58.3608931402,8.0341,-1.6996600000000002,8.2119185898,49.14,-10.01,50.1491744698,130.44,57.9741,7.69034,58.4819425133,8.0341,-1.6996600000000002,8.2119185898,49.94,9.39,50.8151129094,129.8
2022-03-04 13:30:00,56.41524,-11.9502,57.66703204,9.12524,-1.9802,9.3376226684,47.29,-9.97,48.3295458286,130.72,57.16524,7.3998,57.6421868452,9.12524,-1.9802,9.3376226684,48.04,9.38,48.947175608,130.06
2022-03-04 14:00:00,55.68118,-12.26694,57.0164153833,7.43118,-1.58694,7.5987377081,48.25,-10.68,49.4178601317,130.5,56.45118,7.16306,56.9038237024,7.43118,-1.58694,7.5987377081,49.02,8.75,49.7948079623,129.87
2022-03-04 14:30:00,54.66162,-12.63868,56.1037336829,6.931620000000001,-1.56868,7.1069059911,47.73,-11.07,48.9969162295,130.9,55.43162,6.79132,55.8460967586,6.931620000000001,-1.56868,7.1069059911,48.5,8.36,49.2152374778,130.23
2022-03-04 15:00:00,53.7798,-13.13194,55.3598657531,7.7898,-1.76194,7.9865772771,45.99,-11.37,47.3746451174,130.9,54.519800000000004,6.55806,54.9128103725,7.7898,-1.76194,7.9865772771,46.73,8.32,47.4648849151,130.23
2022-03-04 15:30:00,53.4871,-13.58512,55.1853726256,7.7071000000000005,-1.74512,7.9022043902,45.78,-11.84,47.2862982269,131.65,54.2371,5.94488,54.5619337508,7.7071000000000005,-1.74512,7.9022043902,46.53,7.69,47.1611810709,131.02
2022-03-04 16:00:00,54.8519,-13.4228,56.470368278,7.7619,-1.8828,7.9869911387,47.09,-11.54,48.4833961269,131.25,55.6019,6.0072,55.9254658939,7.7619,-1.8828,7.9869911387,47.84,7.89,48.486263003,130.58
2022-03-04 16:30:00,56.46286,-13.50162,58.0547009466,7.92286,-2.07162,8.1892197433,48.54,-11.43,49.8675896751,130.75,57.24286,5.88838,57.5449219306,7.92286,-2.07162,8.1892197433,49.32,7.96,49.9582225464,130.12
2022-03-04 17:00:00,57.11516,-13.41888,58.6703318746,7.26516,-2.02888,7.5431362098,49.85,-11.39,51.1346712124,130.75,57.89516,5.93112,58.1981763965,7.26516,-2.02888,7.5431362098,50.63,7.96,51.2519121595,130.08
2022-03-04 17:30:00,58.19942,-13.2967,59.6990344916,6.53942,-1.9867,6.834543937,51.66,-11.31,52.883567391,130.47,59.00942,6.0833,59.322155959,6.53942,-1.9867,6.834543937,52.47,8.07,53.0869645017,129.84
2022-03-04 18:00:00,59.01644,-13.37838,60.5138103386,6.89644,-2.15838,7.2263053422,52.12,-11.22,53.3140019132,130.58,59.83644,5.931620000000001,60.1297236622,6.89644,-2.15838,7.2263053422,52.94,8.09,53.554567499,129.92
2022-03-04 18:30:00,60.90852,-12.88372,62.2562290026,6.85852,-2.13372,7.1827611424,54.05,-10.75,55.1086653803,130.39,61.73852,6.35628,62.0648624201,6.85852,-2.13372,7.1827611424,54.88,8.49,55.5328236271,129.72
2022-03-04 19:00:00,60.36364,-13.717880000000001,61.9027403735,8.86364,-1.53788,8.9960651923,51.5,-12.18,52.9207180601,130.03,61.17364,5.57212,61.4268894878,8.86364,-1.53788,8.9960651923,52.31,7.11,52.790985973,129.38
2022-03-04 19:30:00,60.61214,-13.6815,62.1370658917,12.85214,-3.8615,13.4197125465,47.76,-9.82,48.7591017144,130.38,61.39214,5.5885,61.6459746133,12.85214,-3.8615,13.4197125465,48.54,9.45,49.4513306191,129.7
2022-03-04 20:00:00,58.86892,-14.00102,60.510976715,12.91892,-4.02102,13.5302289636,45.95,-9.98,47.0213026191,130.15,59.60892,5.2889800000000005,59.8431002957,12.91892,-4.02102,13.5302289636,46.69,9.31,47.6091608832,129.5
2022-03-04 20:30:00,55.93446,-14.549,57.795650498,5.08446,-1.569,5.3210426132,50.85,-12.98,52.4805001882,130.18,56.74446,4.711,56.9396809061,5.08446,-1.569,5.3210426132,51.66,6.28,52.0403112981,129.54
2022-03-04 21:00:00,53.40128,-15.1669,55.513345794,3.24128,-0.9569000000000001,3.3795789158,50.16,-14.21,52.1339591821,130.21,54.20128,4.2731,54.3694596005,3.24128,-0.9569000000000001,3.3795789158,50.96,5.23,51.2276731855,129.54
2022-03-04 21:30:00,51.23446,-15.55064,53.5424345347,2.45446,-0.58064,2.5222047302,48.78,-14.97,51.0253789795,130.87,52.02446,3.9793600000000002,52.1764290106,2.45446,-0.58064,2.5222047302,49.57,4.5600000000000005,49.7792979059,130.22
2022-03-04 22:00:00,48.79342,-17.10626,51.7051444876,2.31342,-0.40626,2.3488208284,46.48,-16.7,49.3890716657,131.16,49.56342,2.54374,49.6286531681,2.31342,-0.40626,2.3488208284,47.25,2.95,47.3420003802,130.53
2022-03-04 22:30:00,45.62362,-19.0506,49.4412789303,2.84362,-0.6406000000000001,2.9148830276,42.78,-18.41,46.5731306657,131.21,46.34362,0.4194,46.345517702,2.84362,-0.6406000000000001,2.9148830276,43.5,1.06,43.5129130259,130.56
2022-03-04 23:00:00,43.49882,-19.6842,47.7453146501,5.37882,-1.4742,5.5771830015,38.12,-18.21,42.2461655065,131.21,44.16882,-0.11420000000000001,44.1689676338,5.37882,-1.4742,5.5771830015,38.79,1.3599999999999999,38.813833874,130.56
2022-03-04 23:30:00,41.56094,-20.02638,46.1342348976,4.21094,-1.06638,4.3438671697,37.35,-18.96,41.8868010237,131.53,42.22094,-0.44638000000000005,42.2232996056,4.21094,-1.06638,4.3438671697,38.01,0.62,38.0150562278,130.89
2022-03-05 00:00:00,39.63714,-20.31064,44.5379048069,3.07714,-0.7206400000000001,3.1603975366,36.56,-19.59,41.4777253475,131.74,40.29714,-0.68064,40.3028877748,3.07714,-0.7206400000000001,3.1603975366,37.22,0.04,37.2200214938,131.08
2022-03-05 00:30:00,38.3366,-20.58584,43.5140403556,4.0366,-1.03584,4.1673857592,34.3,-19.55,39.4802798876,131.88,38.9766,-0.98584,38.9890654936,4.0366,-1.03584,4.1673857592,34.94,0.05,34.9400357756,131.21
2022-03-05 01:00:00,37.22094,-20.61192,42.5470283401,2.85094,-0.62192,2.917986184,34.37,-19.99,39.7604954697,131.99,37.84094,-1.04192,37.855281499,2.85094,-0.62192,2.917986184,34.99,-0.42,34.9925206294,131.33
2022-03-05 01:30:00,36.50688,-20.76492,41.9992165396,3.3168800000000003,-0.8049200000000001,3.4131494460000003,33.19,-19.96,38.7295455692,131.6,37.12688,-1.12492,37.1439182578,3.3168800000000003,-0.8049200000000001,3.4131494460000003,33.81,-0.32,33.811514311,130.95
2022-03-05 02:00:00,35.71022,-20.98272,41.4185266644,3.05022,-0.69272,3.1278911501,32.66,-20.29,38.449443429,131.87,36.32022,-1.30272,36.3435752265,3.05022,-0.69272,3.1278911501,33.27,-0.61,33.2755916551,131.23
2022-03-05 02:30:00,35.18132,-21.15178,41.0502505974,2.69132,-0.50178,2.7376973008,32.49,-20.65,38.49704664,132.05,35.79132,-1.32178,35.8157184726,2.69132,-0.50178,2.7376973008,33.1,-0.8200000000000001,33.1101555418,131.4
2022-03-05 03:00:00,34.43426,-21.38536,40.5345764018,2.6342600000000003,-0.44536000000000003,2.6716420563,31.8,-20.94,38.0752360465,132.49,35.03426,-1.53536,35.067887077500004,2.6342600000000003,-0.44536000000000003,2.6716420563,32.4,-1.09,32.4183296917,131.86
2022-03-05 03:30:00,34.09516,-21.6333,40.3791976681,2.5351600000000003,-0.3433,2.5582984806,31.56,-21.29,38.0696427617,132.67,34.70516,-1.6033,34.7421746803,2.5351600000000003,-0.3433,2.5582984806,32.17,-1.26,32.1946657072,132.03
2022-03-05 04:00:00,33.61226,-22.4359,40.4122955438,3.76226,-0.7459,3.8354878591,29.85,-21.69,36.8982194692,133.23,34.20226,-2.3359,34.2819342791,3.76226,-0.7459,3.8354878591,30.44,-1.5899999999999999,30.4814976666,132.59
2022-03-05 04:30:00,33.97952,-21.50872,40.2148332767,4.33952,-1.00872,4.4552160294,29.64,-20.5,36.0385848779,133.39,34.54952,-1.43872,34.579462799,4.33952,-1.00872,4.4552160294,30.21,-0.43,30.21306009,132.74
2022-03-05 05:00:00,33.83444,-21.34734,40.0059777432,4.40444,-1.04734,4.5272522339,29.43,-20.3,35.752131405,133.39,34.41444,-1.2573400000000001,34.4374009529,4.40444,-1.04734,4.5272522339,30.01,-0.21,30.0107347461,132.74
2022-03-05 05:30:00,34.20802,-21.33488,40.3158248946,3.63802,-0.7348800000000001,3.7115007928,30.57,-20.6,36.8630560318,133.21,34.80802,-1.36488,34.8347693223,3.63802,-0.7348800000000001,3.7115007928,31.17,-0.63,31.1763660487,132.59
2022-03-05 06:00:00,35.37092,-21.06822,41.1700361381,4.50092,-0.9782200000000001,4.6059955726,30.87,-20.09,36.831576127,132.98,35.96092,-1.02822,35.9756167927,4.50092,-0.9782200000000001,4.6059955726,31.46,-0.05,31.460039733,132.34
2022-03-05 06:30:00,37.63524,-20.27976,42.7513737266,4.72524,-1.05976,4.8426216366,32.91,-19.22,38.1113696946,133.15,38.24524,-0.48976000000000003,38.24837575,4.72524,-1.05976,4.8426216366,33.52,0.5700000000000001,33.5248460101,132.52
2022-03-05 07:00:00,39.26732,-19.19246,43.7066692947,5.32732,-1.24246,5.470287491,33.94,-17.95,38.3943498447,132.42,39.88732,0.53754,39.8909419046,5.32732,-1.24246,5.470287491,34.56,1.78,34.605808761,131.78
2022-03-05 07:30:00,42.12402,-17.2765,45.5292270219,4.55402,-0.9965,4.6617711667,37.57,-16.28,40.9456139287,131.99,42.78402,2.6135,42.8637696617,4.55402,-0.9965,4.6617711667,38.23,3.61,38.4000651041,131.39
2022-03-05 08:00:00,44.64238,-16.71896,47.6703861485,5.42238,-1.13896,5.5407070619,39.22,-15.58,42.2012416879,132.49,45.32238,3.04104,45.4242892421,5.42238,-1.13896,5.5407070619,39.9,4.18,40.1183549015,131.86
2022-03-05 08:30:00,47.07816,-16.20752,49.7899272297,6.34816,-1.37752,6.4958984549,40.73,-14.83,43.3458394774,132.02,47.76816,3.49248,47.8956629178,6.34816,-1.37752,6.4958984549,41.42,4.87,41.705315009,131.4
2022-03-05 09:00:00,48.7667,-16.257460000000002,51.4052140793,8.1667,-1.47746,8.2992696631,40.6,-14.78,43.2065782029,131.79,49.4567,3.39254,49.5729210612,8.1667,-1.47746,8.2992696631,41.29,4.87,41.5762071382,131.16
2022-03-05 09:30:00,50.17812,-17.08164,53.0059067635,10.93812,-1.96164,11.1126279801,39.24,-15.12,42.0522532095,131.57,50.85812,2.47836,50.9184705016,10.93812,-1.96164,11.1126279801,39.92,4.44,40.1661549068,130.95
2022-03-05 10:00:00,51.67018,-16.79722,54.3318884354,12.95018,-2.34722,13.1611779017,38.72,-14.45,41.328451459,131.38,52.35018,2.65278,52.4173500643,12.95018,-2.34722,13.1611779017,39.4,5.0,39.7159917414,130.74
2022-03-05 10:30:00,51.16476,-16.73358,53.8316390747,13.96476,-2.58358,14.2017395932,37.2,-14.15,39.8002826623,131.05,51.81476,2.69642,51.8848728887,13.96476,-2.58358,14.2017395932,37.85,5.28,38.2165003631,130.39
2022-03-05 11:00:00,50.64766,-16.58354,53.2935198913,15.25766,-2.84354,15.5203707561,35.39,-13.74,37.9636628897,130.98,51.27766,2.80646,51.3544022729,15.25766,-2.84354,15.5203707561,36.02,5.65,36.460429235,130.32
2022-03-05 11:30:00,49.99788,-16.9158,52.781931512,17.27788,-3.3358,17.5969514102,32.72,-13.58,35.4261880535,130.73,50.61788,2.4042,50.6749440388,17.27788,-3.3358,17.5969514102,33.34,5.74,33.8305069427,130.1
2022-03-05 12:00:00,49.91192,-17.24106,52.8058132028,18.50192,-3.64106,18.8567855588,31.41,-13.6,34.2278848309,130.51,50.50192,2.09894,50.5455188203,18.50192,-3.64106,18.8567855588,32.0,5.74,32.5107305362,129.88
2022-03-05 12:30:00,49.69978,-17.39946,52.6574718377,17.26978,-3.2794600000000003,17.5784003578,32.43,-14.12,35.3705993729,130.66,50.29978,1.9905400000000002,50.3391509418,17.26978,-3.2794600000000003,17.5784003578,33.03,5.27,33.4477772057,130.02
2022-03-05 13:00:00,49.50898,-17.65828,52.563808397,17.46898,-3.33828,17.7850885744,32.04,-14.32,35.0945009937,130.82,50.09898,1.9617200000000001,50.1373727114,17.46898,-3.33828,17.7850885744,32.63,5.3,33.0576299816,130.17
2022-03-05 13:30:00,48.35734,-17.9751,51.5900819139,18.387340000000002,-3.6351,18.7432180878,29.97,-14.34,33.2240349747,131.63,48.93734,1.7849,48.9698796638,18.387340000000002,-3.6351,18.7432180878,30.55,5.42,31.0270672156,130.97
2022-03-05 14:00:00,47.2593,-18.70968,50.8280784822,18.3393,-3.68968,18.7067812034,28.92,-15.02,32.587832085,132.02,47.8193,1.39032,47.8395071274,18.3393,-3.68968,18.7067812034,29.48,5.08,29.9144914715,131.39
2022-03-05 14:30:00,47.1125,-18.93506,50.7752316928,18.2625,-3.68506,18.6305816724,28.85,-15.25,32.6325757488,133.36,47.6825,1.18494,47.6972209783,18.2625,-3.68506,18.6305816724,29.42,4.87,29.8203504339,132.71
2022-03-05 15:00:00,46.7055,-19.19868,50.497455817,17.5655,-3.60868,17.9323551602,29.14,-15.59,33.0482631919,133.36,47.2755,1.07132,47.2876371454,17.5655,-3.60868,17.9323551602,29.71,4.68,30.0763445252,132.71
2022-03-05 15:30:00,46.99332,-18.85164,50.6335506884,15.96332,-3.27164,16.295128527,31.03,-15.58,34.7217122274,133.76,47.56332,1.06836,47.5753171562,15.96332,-3.27164,16.295128527,31.6,4.34,31.8966393214,133.13
2022-03-05 16:00:00,47.7754,-18.70686,51.3072651407,14.6754,-3.06686,14.9924312711,33.1,-15.64,36.60900982,132.66,48.3854,0.9931400000000001,48.3955913304,14.6754,-3.06686,14.9924312711,33.71,4.06,33.9536110009,132.02
2022-03-05 16:30:00,49.51156,-18.29128,52.7822460461,13.84156,-3.02128,14.1674597607,35.67,-15.27,38.8010541094,131.98,50.14156,1.24872,50.1571065839,13.84156,-3.02128,14.1674597607,36.3,4.27,36.5502790687,131.32
2022-03-05 17:00:00,51.63318,-17.80306,54.6162450401,11.56318,-2.66306,11.8658762962,40.07,-15.14,42.8348514647,131.45,52.31318,1.63694,52.3387846083,11.56318,-2.66306,11.8658762962,40.75,4.3,40.9762431172,130.81
2022-03-05 17:30:00,53.56262,-17.17774,56.249702335,8.14262,-1.90774,8.3631173836,45.42,-15.27,47.9181520929,131.06,54.28262,2.22226,54.3280891765,8.14262,-1.90774,8.3631173836,46.14,4.13,46.3244697757,130.4
2022-03-05 18:00:00,55.18284,-16.74036,57.6661554414,7.39284,-1.8103600000000002,7.6112736513,47.79,-14.93,50.067843972,130.84,55.96284,2.50964,56.0190838357,7.39284,-1.8103600000000002,7.6112736513,48.57,4.32,48.7617401248,130.18
2022-03-05 18:30:00,56.49446,-17.3281,59.0921911956,16.17446,-3.4681,16.5420939999,40.32,-13.86,42.6356892755,130.22,57.18446,1.8819,57.2154176171,16.17446,-3.4681,16.5420939999,41.01,5.35,41.3574975065,129.58
2022-03-05 19:00:00,58.66574,-16.5635,60.9591550302,14.59574,-3.8435,15.0933136984,44.07,-12.72,45.868979714,130.07,59.38574,2.6065,59.4429134346,14.59574,-3.8435,15.0933136984,44.79,6.45,45.2520342084,129.41
2022-03-05 19:30:00,57.772,-16.59782,60.1089977687,8.102,-1.9778200000000001,8.339914625,49.67,-14.62,51.77695723,129.94,58.552,2.7821800000000003,58.6180623149,8.102,-1.9778200000000001,8.339914625,50.45,4.76,50.6740574653,129.29
2022-03-05 20:00:00,56.14242,-17.05776,58.6765583489,10.79242,-2.85776,11.1643683957,45.35,-14.2,47.5211794887,130.74,56.88242,2.27224,56.9277856558,10.79242,-2.85776,11.1643683957,46.09,5.13,46.3746159014,130.09
2022-03-05 20:30:00,54.30394,-17.75824,57.1338164962,14.75394,-4.06824,15.3045523365,39.55,-13.69,41.8523428257,130.45,54.98394,1.40176,55.0018053251,14.75394,-4.06824,15.3045523365,40.23,5.47,40.6001699504,129.83
2022-03-05 21:00:00,53.37318,-9.4729,54.20730742,14.42318,-4.0429,14.9790908176,38.95,-5.43,39.3266754252,129.89,53.66318,-3.2229,53.7598732525,14.42318,-4.0429,14.9790908176,39.24,0.8200000000000001,39.2485668528,129.27
2022-03-05 21:30:00,51.71718,-5.71826,52.0323476751,14.67718,-4.08826,15.235927362,37.04,-1.63,37.0758479337,131.37,51.80718,-5.87826,52.1395995399,14.67718,-4.08826,15.235927362,37.13,-1.79,37.1731220104,130.71
2022-03-05 22:00:00,49.61708,-5.73694,49.947643671,14.33708,-3.9569400000000003,14.873104487300001,35.28,-1.78,35.3248750882,132.72,49.67708,-7.59694,50.254609487,14.33708,-3.9569400000000003,14.873104487300001,35.34,-3.64,35.5269644073,132.05
2022-03-05 22:30:00,46.99248,-0.39172,46.9941126218,14.42248,-3.98172,14.962019366,32.57,3.59,32.7672549964,133.2,46.54248,-20.01172,50.6623270479,14.42248,-3.98172,14.962019366,32.12,-16.03,35.8978453392,132.54
2022-03-05 23:00:00,44.88794,-0.6479600000000001,44.8926164264,14.54794,-4.04796,15.100613842,30.34,3.4,30.5299132,130.51,44.46794,-20.29796,48.8815391329,14.54794,-4.04796,15.100613842,29.92,-16.25,34.0480381226,129.9
2022-03-05 23:30:00,42.63284,-0.82818,42.6408832997,12.36284,-3.33818,12.8055948155,30.27,2.51,30.3738868109,130.57,42.19284,-20.73818,47.0139113133,12.36284,-3.33818,12.8055948155,29.83,-17.4,34.5338804654,129.97
2022-03-06 00:00:00,40.93226,-0.87082,40.9415221527,10.692260000000001,-2.80082,11.0530093902,30.24,1.9300000000000002,30.3015263642,131.46,40.51226,-20.89082,45.581460821,10.692260000000001,-2.80082,11.0530093902,29.82,-18.09,34.8780805091,130.84
2022-03-06 00:30:00,39.41652,-1.1242,39.4325484156,9.23652,-2.3442,9.5293533543,30.18,1.22,30.2046486488,131.92,38.98652,-21.1242,44.3416346942,9.23652,-2.3442,9.5293533543,29.75,-18.78,35.1816841553,131.29
2022-03-06 01:00:00,39.09082,-1.14444,39.1075689757,9.64082,-2.44444,9.9458884563,29.45,1.3,29.4786787357,131.79,38.65082,-21.09444,44.0325026042,9.64082,-2.44444,9.9458884563,29.01,-18.65,34.4877166539,131.17
2022-03-06 01:30:00,37.95936,-1.37754,37.9843471454,8.31936,-1.95754,8.546561511,29.64,0.58,29.6456742207,131.65,37.53936,-21.34754,43.1847312515,8.31936,-1.95754,8.546561511,29.22,-19.39,35.0682263595,131.05
2022-03-06 02:00:00,37.00078,-1.4955,37.0309902765,8.52078,-2.0055,8.7536119436,28.48,0.51,28.4845659963,131.75,36.60078,-21.5555,42.476542666,8.52078,-2.0055,8.7536119436,28.08,-19.55,34.2153313589,131.14
2022-03-06 02:30:00,36.4328,-1.77756,36.4761378903,9.9028,-2.40756,10.1912606185,26.53,0.63,26.5374791568,131.97,36.0228,-21.84756,42.1302503885,9.9028,-2.40756,10.1912606185,26.12,-19.44,32.5602211295,131.38
2022-03-06 03:00:00,36.0346,-1.9075600000000001,36.0850548332,11.2446,-2.87756,11.6069539809,24.79,0.97,24.8089701519,132.09,35.6446,-22.05756,41.9174601129,11.2446,-2.87756,11.6069539809,24.4,-19.18,31.0359855651,131.48
2022-03-06 03:30:00,35.90904,-2.12528,35.9718774712,16.24904,-4.42528,16.8408552039,19.66,2.3,19.794079923,132.32,35.55904,-22.25528,41.9492885947,16.24904,-4.42528,16.8408552039,19.31,-17.83,26.2827890453,131.71
2022-03-06 04:00:00,35.93386,-1.91884,35.9850558072,16.67386,-4.56884,17.2884905716,19.26,2.65,19.441453135,132.23,35.57386,-22.14884,41.9054964014,16.67386,-4.56884,17.2884905716,18.9,-17.58,25.8121366803,131.63
2022-03-06 04:30:00,35.52466,-2.13816,35.5889476706,16.46466,-4.49816,17.0680541451,19.06,2.36,19.2055512808,132.58,35.16466,-22.35816,41.6706207237,16.46466,-4.49816,17.0680541451,18.7,-17.86,25.858646523,131.96
2022-03-06 05:00:00,35.05752,-2.05772,35.1178575678,15.34752,-4.15772,15.9007234348,19.71,2.1,19.8215564475,132.66,34.69752,-22.36772,41.2823544889,15.34752,-4.15772,15.9007234348,19.35,-18.21,26.5711610586,132.02
2022-03-06 05:30:00,35.39898,-1.9996200000000002,35.4554123539,14.46898,-3.83962,14.9697716744,20.93,1.8399999999999999,21.0107234526,132.93,35.02898,-22.32962,41.5408397747,14.46898,-3.83962,14.9697716744,20.56,-18.49,27.6512874926,132.3
2022-03-06 06:00:00,35.79936,-1.99462,35.854883703,13.04936,-3.36462,13.4761442614,22.75,1.37,22.7912132191,132.93,35.41936,-22.25462,41.8306009299,13.04936,-3.36462,13.4761442614,22.37,-18.89,29.2788148667,132.3
2022-03-06 06:30:00,36.52306,-1.61522,36.558758833,10.55306,-2.65522,10.8819698866,25.97,1.04,25.9908156855,132.86,36.11306,-21.81522,42.1907208544,10.55306,-2.65522,10.8819698866,25.56,-19.16,31.9440010018,132.23
2022-03-06 07:00:00,38.18704,-0.9917800000000001,38.1999169048,9.877040000000001,-2.48178,10.1840635863,28.31,1.49,28.3491834098,132.6,37.75704,-21.13178,43.2683047453,9.877040000000001,-2.48178,10.1840635863,27.88,-18.65,33.5427622595,131.95
2022-03-06 07:30:00,40.86634,-0.13706000000000002,40.8665698394,9.60634,-2.41706,9.9057532394,31.26,2.2800000000000002,31.3430375044,132.28,40.42634,-20.20706,45.1952900161,9.60634,-2.41706,9.9057532394,30.82,-17.79,35.5859031078,131.66
2022-03-06 08:00:00,42.90226,0.3835,42.9039740043,10.81226,-2.9165,11.198702539,32.09,3.3,32.2592327869,131.98,42.47226,-19.5865,46.77097232,10.81226,-2.9165,11.198702539,31.66,-16.67,35.7805044682,131.37
2022-03-06 08:30:00,45.83074,0.5402,45.8339235173,13.46074,-3.7298,13.9679250208,32.37,4.27,32.6504180678,131.61,45.38074,-19.3298,49.3259843388,13.46074,-3.7298,13.9679250208,31.92,-15.6,35.5281071829,130.99
2022-03-06 09:00:00,48.69522,0.972,48.7049200271,12.64522,-3.438,13.1042524719,36.05,4.41,36.3187362115,131.33,48.22522,-18.788,51.755780238,12.64522,-3.438,13.1042524719,35.58,-15.35,38.7499535484,130.7
2022-03-06 09:30:00,51.2076,2.00164,51.2467058497,9.717600000000001,-2.48836,10.0311357906,41.49,4.49,41.7322441285,130.96,50.6976,-17.77836,53.7244518823,9.717600000000001,-2.48836,10.0311357906,40.98,-15.29,43.7395073132,130.31
2022-03-06 10:00:00,53.5338,2.66656,53.6001705657,7.7438,-1.8634400000000002,7.9648507251,45.79,4.53,46.0135306187,131.0,52.9938,-16.95344,55.6395719455,7.7438,-1.8634400000000002,7.9648507251,45.25,-15.09,47.6997966453,130.38
2022-03-06 10:30:00,55.28018,3.3514,55.3816773201,7.62018,-1.8486,7.841203045,47.66,5.2,47.9428367955,130.59,54.74018,-16.2286,57.095137835,7.62018,-1.8486,7.841203045,47.12,-14.38,49.2653915036,129.94
2022-03-06 11:00:00,56.50346,4.17938,56.6578168407,8.30346,-2.04062,8.5505308581,48.2,6.22,48.599674896,130.35,55.95346,-15.28062,58.0024743744,8.30346,-2.04062,8.5505308581,47.65,-13.24,49.4552332923,129.71
2022-03-06 11:30:00,58.43922,5.41668,58.6897167861,11.81922,-3.07332,12.212258482,46.62,8.49,47.3867544784,129.94,57.90922,-13.99332,59.5759243792,11.81922,-3.07332,12.212258482,46.09,-10.92,47.3659635181,129.32
2022-03-06 12:00:00,58.41222,5.37264,58.6587820015,13.86222,-3.48736,14.2941534586,44.55,8.86,45.4224845203,129.68,57.88222,-13.93736,59.5365551229,13.86222,-3.48736,14.2941534586,44.02,-10.45,45.2433741005,129.06
2022-03-06 12:30:00,58.45112,-1.79204,58.4785844273,13.28112,-2.9920400000000003,13.6139800138,45.17,1.2,45.1859369716,129.31,58.53112,-2.88204,58.6020320724,13.28112,-2.9920400000000003,13.6139800138,45.25,0.11,45.2501337015,128.71
2022-03-06 13:00:00,60.71964,-2.10466,60.756104841,14.02964,-3.76466,14.5259582625,46.69,1.6600000000000001,46.7195002114,131.89,60.82964,-2.24466,60.8710407423,14.02964,-3.76466,14.5259582625,46.8,1.52,46.8246772546,131.27
2022-03-06 13:30:00,60.1365,-2.4124600000000003,60.1848701544,14.0265,-3.72246,14.5120436432,46.11,1.31,46.1286050082,132.08,60.2465,-2.56246,60.3009698388,14.0265,-3.72246,14.5120436432,46.22,1.16,46.2345541776,131.43
