Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-06 14:00:00,57.7955,-3.005,57.8735677598,14.6655,-3.755,15.1385902663,43.13,0.75,43.1365204902,132.99,57.9055,-3.165,57.9919318117,14.6655,-3.755,15.1385902663,43.24,0.59,43.2440250208,132.34
2022-03-06 14:30:00,57.4384,-3.30176,57.5332200877,14.6184,-3.7817600000000002,15.0996465938,42.82,0.48,42.8226902471,133.3,57.5284,-3.46176,57.6324612424,14.6184,-3.7817600000000002,15.0996465938,42.91,0.32,42.9111931785,132.63
2022-03-06 15:00:00,56.294200000000004,-3.61098,56.4098939035,14.1042,-3.5809800000000003,14.5516966502,42.19,-0.03,42.190010666,133.55,56.3942,-3.78098,56.5208068184,14.1042,-3.5809800000000003,14.5516966502,42.29,-0.2,42.2904729224,132.87
2022-03-06 15:30:00,54.81542,-4.0151,54.962271585,15.26542,-3.6551,15.696904274,39.55,-0.36,39.5516383984,133.99,54.90542,-4.1751,55.0639319826,15.26542,-3.6551,15.696904274,39.64,-0.52,39.6434105495,133.3
2022-03-06 16:00:00,56.41844,-3.84236,56.549129988,12.83844,-3.25236,13.2439943825,43.58,-0.59,43.5839936215,133.51,56.51844,-3.99236,56.6592710719,12.83844,-3.25236,13.2439943825,43.68,-0.74,43.6862678653,132.85
2022-03-06 16:30:00,56.40248,-3.43712,56.5071105618,8.64248,-2.2671200000000002,8.9348919213,47.76,-1.17,47.7743288807,133.59,56.51248,-3.58712,56.6262114718,8.64248,-2.2671200000000002,8.9348919213,47.87,-1.32,47.8881958315,132.91
2022-03-06 17:00:00,57.39076,-3.3715,57.4897064319,9.71076,-2.6315,10.0609965723,47.68,-0.74,47.6857421039,133.0,57.50076,-3.5315,57.609104253,9.71076,-2.6315,10.0609965723,47.79,-0.9,47.798473825,132.34
2022-03-06 17:30:00,58.34298,-3.00206,58.4201650077,6.83298,-1.87206,7.0847882342,51.51,-1.13,51.5223931898,132.91,58.46298,-3.16206,58.5484299868,6.83298,-1.87206,7.0847882342,51.63,-1.29,51.6461131161,132.24
2022-03-06 18:00:00,58.9487,-3.2928,59.0405942003,13.4087,-3.8728,13.9567838534,45.54,0.58,45.5436933065,132.94,59.0687,-3.4428,59.1689461756,13.4087,-3.8728,13.9567838534,45.66,0.43,45.6620247032,132.28
2022-03-06 18:30:00,60.02978,-3.16066,60.1129292123,12.74978,-3.43066,13.2032692196,47.28,0.27,47.2807709328,132.52,60.14978,-3.25066,60.2375532744,12.74978,-3.43066,13.2032692196,47.4,0.18,47.4003417709,131.86
2022-03-06 19:00:00,58.7649,-3.63674,58.8773245812,16.2849,-2.95674,16.5511413334,42.48,-0.68,42.4854422126,132.28,58.8649,-3.7967400000000002,58.9872162984,16.2849,-2.95674,16.5511413334,42.58,-0.84,42.5882847741,131.65
2022-03-06 19:30:00,59.33236,-3.98868,59.4662804563,15.68236,-3.37868,16.0421910509,43.65,-0.61,43.6542621058,132.62,59.43236,-4.14868,59.5769834828,15.68236,-3.37868,16.0421910509,43.75,-0.77,43.7567754753,131.97
2022-03-06 20:00:00,58.0464,-5.86192,58.3416374389,17.1664,-4.17192,17.666074987000002,40.88,-1.69,40.9149178173,132.98,58.1564,-6.01192,58.4663154564,17.1664,-4.17192,17.666074987000002,40.99,-1.8399999999999999,41.0312770944,132.34
2022-03-06 20:30:00,56.66916,-5.60686,56.9458565145,9.26916,-2.59686,9.626058849,47.4,-3.01,47.4954745213,133.28,56.75916,-5.76686,57.0513708702,9.26916,-2.59686,9.626058849,47.49,-3.17,47.5956825773,132.63
2022-03-06 21:00:00,54.2937,-6.03556,54.6281415042,8.1737,-2.36556,8.5091272057,46.12,-3.67,46.2657897371,133.17,54.4137,-6.18556,54.7641479456,8.1737,-2.36556,8.5091272057,46.24,-3.8200000000000003,46.3975214855,132.49
2022-03-06 21:30:00,51.67936,-8.52246,52.3773670058,7.46936,-2.11246,7.7623338025,44.21,-6.41,44.6722755185,133.28,51.86936,-5.77246,52.1895755996,7.46936,-2.11246,7.7623338025,44.4,-3.66,44.5505959556,132.63
2022-03-06 22:00:00,48.20692,-19.13698,51.866474137,6.87692,-1.81698,7.1129069308,41.33,-17.32,44.8124011854,133.58,48.90692,0.39302000000000004,48.9084991449,6.87692,-1.81698,7.1129069308,42.03,2.21,42.0880624406,132.92
2022-03-06 22:30:00,45.71306,-19.23896,49.5965869435,5.17306,-1.22896,5.317037939,40.54,-18.01,44.3604745241,131.52,46.40306,0.15104,46.4033058138,5.17306,-1.22896,5.317037939,41.23,1.38,41.2530883692,130.86
2022-03-06 23:00:00,43.06066,-19.47672,47.2605867673,4.73066,-1.12672,4.8629869416,38.33,-18.35,42.4960162839,130.88,43.72066,-0.15672000000000003,43.7209408864,4.73066,-1.12672,4.8629869416,38.99,0.97,39.0020640479,130.25
2022-03-06 23:30:00,40.78158,-20.28742,45.5490579217,5.82158,-1.52742,6.0186215658,34.96,-18.76,39.6754231231,130.73,41.42158,-0.68742,41.4272837144,5.82158,-1.52742,6.0186215658,35.6,0.84,35.6099087334,130.12
2022-03-07 00:00:00,39.30082,-20.4876,44.3203813886,7.13082,-1.8876,7.3764237698,32.17,-18.6,37.1600444026,131.71,39.90082,-0.8876000000000001,39.9106911796,7.13082,-1.8876,7.3764237698,32.77,1.0,32.7852543074,131.08
2022-03-07 00:30:00,38.40532,-20.603180000000002,43.5827905304,7.12532,-1.90318,7.3751121493,31.28,-18.7,36.4434959904,131.64,38.99532,-1.00318,39.0082215951,7.12532,-1.90318,7.3751121493,31.87,0.9,31.8827053432,131.04
2022-03-07 01:00:00,37.32142,-20.69416,42.6747776669,6.14142,-1.59416,6.3449496233,31.18,-19.1,36.5650434158,131.68,37.91142,-1.18416,37.9299090603,6.14142,-1.59416,6.3449496233,31.77,0.41000000000000003,31.7726454674,131.07
2022-03-07 01:30:00,36.78724,-20.8006,42.2606908034,6.10724,-1.6206,6.3186014891,30.68,-19.18,36.1819678846,131.43,37.35724,-1.2506,37.3781671672,6.10724,-1.6206,6.3186014891,31.25,0.37,31.2521903232,130.82
2022-03-07 02:00:00,36.20848,-21.24554,41.9812695592,7.36848,-2.02554,7.6418132535000005,28.84,-19.22,34.6576687041,131.61,36.78848,-1.49554,36.8188660961,7.36848,-2.02554,7.6418132535000005,29.42,0.53,29.424773576,130.99
2022-03-07 02:30:00,35.95966,-21.24246,41.7652876701,7.51966,-2.02246,7.7868884008,28.44,-19.22,34.3255298575,132.27,36.50966,-1.44246,36.5381439617,7.51966,-2.02246,7.7868884008,28.99,0.58,28.9958014202,131.63
2022-03-07 03:00:00,35.56734,-21.25768,41.4357892848,6.15734,-1.64768,6.3739850375,29.41,-19.61,35.3482701133,132.4,36.13734,-1.42768,36.1655307227,6.15734,-1.64768,6.3739850375,29.98,0.22,29.9808071939,131.78
2022-03-07 03:30:00,35.6148,-20.99672,41.3433940285,7.2948,-2.04672,7.5764879594,28.32,-18.95,34.0752828308,132.6,36.1748,-1.16672,36.1936098034,7.2948,-2.04672,7.5764879594,28.88,0.88,28.8934040916,131.98
2022-03-07 04:00:00,35.76474,-21.08804,41.5189361413,9.01474,-2.59804,9.3816495942,26.75,-18.49,32.5183425162,132.4,36.30474,-1.24804,36.3261854632,9.01474,-2.59804,9.3816495942,27.29,1.35,27.3233709487,131.8
2022-03-07 04:30:00,35.93074,-21.0724,41.654100863,7.84074,-2.1824,8.1388004956,28.09,-18.89,33.8508522788,132.4,36.49074,-1.2424,36.5118838669,7.84074,-2.1824,8.1388004956,28.65,0.9400000000000001,28.665416445600002,131.8
2022-03-07 05:00:00,36.49012,-20.97848,42.0906816377,9.56012,-2.65848,9.9228730882,26.93,-18.32,32.5706508992,132.4,37.03012,-1.19848,37.0495093291,9.56012,-2.65848,9.9228730882,27.47,1.46,27.5087713284,131.8
2022-03-07 05:30:00,37.3918,-20.654,42.7169102726,6.1018,-1.694,6.3325823516,31.29,-18.96,36.5861408186,132.28,37.9718,-0.784,37.9798927229,6.1018,-1.694,6.3325823516,31.87,0.91,31.8829891949,131.66
2022-03-07 06:00:00,39.01944,-20.4411,44.0494638687,5.20944,-1.3711,5.3868525433,33.81,-19.07,38.8172770812,132.57,39.62944,-0.5611,39.6334120147,5.20944,-1.3711,5.3868525433,34.42,0.81,34.4295294769,131.95
2022-03-07 06:30:00,43.75408,-18.83376,47.6353863465,5.96408,-1.6937600000000002,6.1999252563,37.79,-17.14,41.4953455221,132.74,44.41408,0.88624,44.422921151,5.96408,-1.6937600000000002,6.1999252563,38.45,2.58,38.5364619549,132.08
2022-03-07 07:00:00,47.66662,-17.08366,50.6355418774,5.69662,-1.63366,5.9262403276,41.97,-15.45,44.7234099773,131.99,48.36662,2.54634,48.4336017411,5.69662,-1.63366,5.9262403276,42.67,4.18,42.8742498477,131.37
2022-03-07 07:30:00,52.55068,-15.43062,54.7693162459,5.92068,-1.61062,6.135841299,46.63,-13.82,48.6348568416,131.49,53.29068,3.9593800000000003,53.437564174,5.92068,-1.61062,6.135841299,47.37,5.57,47.6963499652,130.89
2022-03-07 08:00:00,56.262,-15.20484,58.2803552102,13.472,-3.94484,14.0376830932,42.79,-11.26,44.2467140023,130.64,56.972,4.01516,57.1133110039,13.472,-3.94484,14.0376830932,43.5,7.96,44.2222975432,130.06
2022-03-07 08:30:00,58.69242,-14.13778,60.3711602405,12.75242,-3.83778,13.3173860493,45.94,-10.3,47.0805012718,130.04,59.42242,4.93222,59.6267623872,12.75242,-3.83778,13.3173860493,46.67,8.77,47.486859235,129.41
2022-03-07 09:00:00,60.03838,-13.8808,61.62210384,13.15838,-3.8407999999999998,13.7074690904,46.88,-10.04,47.9430495484,129.55,60.788380000000004,5.2492,61.014598611,13.15838,-3.8407999999999998,13.7074690904,47.63,9.09,48.4896380684,128.95
2022-03-07 09:30:00,59.92086,-14.04982,61.5459739152,15.42086,-3.53982,15.8219230428,44.5,-10.51,45.7242834826,129.76,60.65086,5.09018,60.8640842466,15.42086,-3.53982,15.8219230428,45.23,8.63,46.0459531338,129.16
2022-03-07 10:00:00,62.25734,-12.8638,63.5724290421,15.76734,-4.4838000000000005,16.3924822134,46.49,-8.38,47.2392262849,129.79,62.98734,6.1862,63.2903947745,15.76734,-4.4838000000000005,16.3924822134,47.22,10.67,48.4105081568,129.21
2022-03-07 10:30:00,62.57838,-12.40752,63.7965531669,9.96838,-2.26752,10.223025324,52.61,-10.14,53.5782763814,129.4,63.37838,6.69248,63.7307487793,9.96838,-2.26752,10.223025324,53.41,8.96,54.1563449653,128.82
2022-03-07 11:00:00,62.00472,-12.60614,63.2732176199,10.34472,-1.80614,10.5012081961,51.66,-10.8,52.7768471965,129.67,62.80472,6.50386,63.1405816348,10.34472,-1.80614,10.5012081961,52.46,8.31,53.1141007643,129.11
2022-03-07 11:30:00,62.96364,-12.66304,64.2243921271,17.23364,-4.35304,17.7749066071,45.73,-8.31,46.4789091955,129.71,63.69364,6.37696,64.0120722621,17.23364,-4.35304,17.7749066071,46.46,10.73,47.6829581717,129.21
2022-03-07 12:00:00,63.42262,-12.24684,64.5942243366,14.90262,-4.10684,15.4581440558,48.52,-8.14,49.1980690678,129.4,64.17262,6.85316,64.5375159086,14.90262,-4.10684,15.4581440558,49.27,10.96,50.4742954384,128.9
2022-03-07 12:30:00,62.78912,-12.15584,63.9549688178,10.81912,-2.72584,11.1572201412,51.97,-9.43,52.8186122498,129.4,63.58912,6.93416,63.9660750498,10.81912,-2.72584,11.1572201412,52.77,9.66,53.6468871418,128.99
2022-03-07 13:00:00,61.53938,-12.84794,62.8662457367,11.97938,-2.7279400000000003,12.2860572125,49.56,-10.12,50.5826847844,129.4,62.30938,6.3220600000000005,62.6292845131,11.97938,-2.7279400000000003,12.2860572125,50.33,9.05,51.1371821672,128.99
2022-03-07 13:30:00,60.08126,-13.01922,61.4756691106,11.67126,-2.37922,11.9112970661,48.41,-10.64,49.5654890019,129.86,60.84126,6.22078,61.1584583046,11.67126,-2.37922,11.9112970661,49.17,8.6,49.9164191424,129.4
2022-03-07 14:00:00,58.10218,-13.80734,59.7202307315,15.82218,-2.27734,15.9852324796,42.28,-11.53,43.8239580595,129.99,58.81218,5.53266,59.0718447573,15.82218,-2.27734,15.9852324796,42.99,7.8100000000000005,43.6936631561,129.57
2022-03-07 14:30:00,56.59376,-13.8586,58.2658945259,11.14376,-2.0686,11.3341295606,45.45,-11.79,46.9543033172,130.44,57.31376,5.5214,57.5791016194,11.14376,-2.0686,11.3341295606,46.17,7.59,46.7897104073,129.97
2022-03-07 15:00:00,55.80498,-14.28982,57.6055097055,10.93498,-1.86982,11.0936925518,44.87,-12.42,46.5572045982,130.52,56.53498,5.11018,56.7654640009,10.93498,-1.86982,11.0936925518,45.6,6.98,46.131121816,130.06
2022-03-07 15:30:00,56.049,-14.30046,57.8445637654,10.019,-1.8204600000000002,10.1830464799,46.03,-12.48,47.6918368277,130.68,56.779,5.17954,57.0147566478,10.019,-1.8204600000000002,10.1830464799,46.76,7.0,47.2810490577,130.22
2022-03-07 16:00:00,57.53586,-14.1098,59.2407093305,9.97586,-1.9398,10.162706666,47.56,-12.17,49.0923873936,130.9,58.29586,5.3702,58.5426881957,9.97586,-1.9398,10.162706666,48.32,7.31,48.8698117451,130.42
2022-03-07 16:30:00,58.82058,-14.40518,60.5588130859,9.77058,-2.34518,10.0480895084,49.05,-12.06,50.5108513094,130.9,59.59058,4.9648200000000005,59.797045599,9.77058,-2.34518,10.0480895084,49.82,7.31,50.3534358311,130.38
2022-03-07 17:00:00,59.65318,-14.53634,61.398754586,8.62318,-2.22634,8.9059431341,51.03,-12.31,52.493780584,130.52,60.43318,4.67366,60.6136316575,8.62318,-2.22634,8.9059431341,51.81,6.9,52.2674478045,130.01
2022-03-07 17:30:00,61.5071,-14.76906,63.2554225636,13.1971,-3.57906,13.6738114253,48.31,-11.19,49.5890330618,129.91,62.2771,4.27094,62.4233779356,13.1971,-3.57906,13.6738114253,49.08,7.85,49.7038117251,129.4
2022-03-07 18:00:00,64.98232,-5.121,65.1837905739,19.04232,-5.7010000000000005,19.8774080801,45.94,0.58,45.9436611515,129.21,65.16232,-3.151,65.2384606561,19.04232,-5.7010000000000005,19.8774080801,46.12,2.55,46.1904416519,128.7
2022-03-07 18:30:00,66.65776,-4.15212,66.786952833,19.75776,-5.90212,20.6204777033,46.9,1.75,46.9326378973,131.49,66.76776,-4.29212,66.905575773,19.75776,-5.90212,20.6204777033,47.01,1.6099999999999999,47.0375615865,130.94
2022-03-07 19:00:00,67.63166,-4.60004,67.7879178199,12.63166,-3.69004,13.1596059803,55.0,-0.91,55.0075276667,131.49,67.75166,-4.7400400000000005,67.9172688788,12.63166,-3.69004,13.1596059803,55.12,-1.05,55.13,130.94
2022-03-07 19:30:00,66.4792,-4.61074,66.6388997207,11.6892,-3.58074,12.2253464404,54.79,-1.03,54.799680656,131.24,66.6092,-4.75074,66.7784026103,11.6892,-3.58074,12.2253464404,54.92,-1.17,54.9324612593,130.7
2022-03-07 20:00:00,64.34294,-5.57768,64.5842429856,14.34294,-4.40768,15.0049182212,50.0,-1.17,50.0136871266,131.89,64.46294,-5.72768,64.7168985013,14.34294,-4.40768,15.0049182212,50.12,-1.32,50.1373792694,131.36
2022-03-07 20:30:00,61.80402,-6.21094,62.1153174655,14.38402,-4.37094,15.0334675921,47.42,-1.8399999999999999,47.455684591,132.46,61.91402,-6.36094,62.239918302,14.38402,-4.37094,15.0334675921,47.53,-1.99,47.5716407117,131.9
2022-03-07 21:00:00,59.14732,-6.88026,59.5461454743,13.38732,-3.97026,13.9636421198,45.76,-2.91,45.8524339594,132.36,59.25732,-7.03026,59.6728961024,13.38732,-3.97026,13.9636421198,45.87,-3.06,45.9719534064,131.83
2022-03-07 21:30:00,57.00544,-7.17584,57.4553119328,13.84544,-3.87584,14.3777030328,43.16,-3.3,43.2859746338,132.46,57.01544,-10.79584,58.0285322897,13.84544,-3.87584,14.3777030328,43.17,-6.92,43.7211081744,131.95
2022-03-07 22:00:00,53.69736,-1.483,53.7178346545,14.19736,-3.973,14.7427867098,39.5,2.49,39.5784044651,132.86,53.19736,-21.153,57.2486551804,14.19736,-3.973,14.7427867098,39.0,-17.18,42.6163395894,132.32
2022-03-07 22:30:00,50.66836,-2.03918,50.7093774381,13.79836,-3.82918,14.3198239571,36.87,1.79,36.9134257419,130.39,50.19836,-21.75918,54.711399735,13.79836,-3.82918,14.3198239571,36.4,-17.93,40.5764081703,129.88
2022-03-07 23:00:00,47.56394,-1.11192,47.5769351095,12.42394,-3.47192,12.8999423879,35.14,2.36,35.2191595584,130.6,47.08394,-20.91192,51.5189848892,12.42394,-3.47192,12.8999423879,34.66,-17.44,38.8003762868,130.08
2022-03-07 23:30:00,44.81146,-1.26022,44.8291769028,12.11146,-3.34022,12.563619422,32.7,2.08,32.7660861257,130.77,44.37146,-21.35022,49.2408200234,12.11146,-3.34022,12.563619422,32.26,-18.01,36.9468225968,130.25
2022-03-08 00:00:00,42.8054,-1.5978400000000001,42.8352117052,11.8454,-3.26784,12.2878915777,30.96,1.67,31.0050076601,131.75,42.3654,-21.76784,47.6305151707,11.8454,-3.26784,12.2878915777,30.52,-18.5,35.6892196608,131.24
2022-03-08 00:30:00,41.68462,-1.76648,41.7220325024,10.31462,-2.7364800000000002,10.6714436013,31.37,0.97,31.3849932292,131.95,41.23462,-21.83648,46.6596800818,10.31462,-2.7364800000000002,10.6714436013,30.92,-19.1,36.3435881553,131.45
2022-03-08 01:00:00,41.03748,-1.82856,41.0781985538,10.347480000000001,-2.73856,10.7037401512,30.69,0.91,30.7034884012,131.8,40.59748,-21.73856,46.0512798218,10.347480000000001,-2.73856,10.7037401512,30.25,-19.0,35.7220170203,131.27
2022-03-08 01:30:00,40.50454,-2.00604,40.5541854448,11.10454,-2.94604,11.4886883626,29.4,0.9400000000000001,29.4150233724,131.13,40.08454,-22.00604,45.7278486646,11.10454,-2.94604,11.4886883626,28.98,-19.06,34.6860778988,130.61
2022-03-08 02:00:00,39.76832,-1.9219600000000001,39.8147360391,11.15832,-2.99196,11.5524858738,28.61,1.07,28.6300017464,131.56,39.34832,-22.02196,45.0916512124,11.15832,-2.99196,11.5524858738,28.19,-19.03,34.0120125838,131.02
2022-03-08 02:30:00,39.17822,-2.04894,39.2317610807,9.76822,-2.51894,10.0877738224,29.41,0.47000000000000003,29.4137552856,131.75,38.73822,-22.08894,44.5933959134,9.76822,-2.51894,10.0877738224,28.97,-19.57,34.9606321453,131.23
2022-03-08 03:00:00,38.7357,-1.85748,38.7802099845,7.8357,-1.9674800000000001,8.0789338431,30.9,0.11,30.9001957923,131.61,38.2957,-21.92748,44.1290722499,7.8357,-1.9674800000000001,8.0789338431,30.46,-19.96,36.4172102171,131.08
2022-03-08 03:30:00,39.046,-1.7945600000000002,39.0872173683,8.386,-2.12456,8.6509393244,30.66,0.33,30.6617758781,131.65,38.616,-22.02456,44.4553337542,8.386,-2.12456,8.6509393244,30.23,-19.9,36.1920281278,131.14
2022-03-08 04:00:00,38.9522,-2.2157,39.015166427,10.8022,-2.8057,11.1606217269,28.15,0.59,28.1561822696,132.22,38.5322,-22.4157,44.5779546786,10.8022,-2.8057,11.1606217269,27.73,-19.61,33.9632890045,131.69
2022-03-08 04:30:00,39.08182,-2.2337,39.1456009049,10.03182,-2.4537,10.3275387292,29.05,0.22,29.0508330345,132.22,38.65182,-22.3037,44.6253092202,10.03182,-2.4537,10.3275387292,28.62,-19.85,34.8299712891,131.65
2022-03-08 05:00:00,38.75146,-2.16714,38.8120103565,10.60146,-2.70714,10.9416434374,28.15,0.54,28.1551789197,131.75,38.34146,-22.07714,44.2432781958,10.60146,-2.70714,10.9416434374,27.74,-19.37,33.8334819373,131.21
2022-03-08 05:30:00,39.88932,-2.02696,39.9407863831,11.41932,-3.01696,11.8111352928,28.47,0.99,28.4872076554,131.43,39.45932,-22.03696,45.1958575635,11.41932,-3.01696,11.8111352928,28.04,-19.02,33.8821782062,130.89
2022-03-08 06:00:00,41.73826,-1.60434,41.7690825212,11.70826,-3.10434,12.1128146631,30.03,1.5,30.0674391992,131.43,41.30826,-21.67434,46.6492160563,11.70826,-3.10434,12.1128146631,29.6,-18.57,34.9428805338,130.89
2022-03-08 06:30:00,45.81298,0.061700000000000005,45.8130215481,12.12298,-3.3583,12.5795398553,33.69,3.42,33.8631436816,131.68,45.35298,-19.598300000000002,49.4063372228,12.12298,-3.3583,12.5795398553,33.23,-16.24,36.9860852213,131.12
2022-03-08 07:00:00,49.14662,2.246,49.1979143199,13.98662,-2.924,14.2889927925,35.16,5.17,35.5380711351,130.21,48.67662,-17.484,51.7214036026,13.98662,-2.924,14.2889927925,34.69,-14.56,37.6216653007,129.66
2022-03-08 07:30:00,53.67036,4.17592,53.8325723923,15.60036,-2.61408,15.8178584636,38.07,6.79,38.6707770804,130.4,53.18036,-15.57408,55.4139211532,15.60036,-2.61408,15.8178584636,37.58,-12.96,39.7519559267,129.86
2022-03-08 08:00:00,58.50906,5.33134,58.7514534993,21.89906,-4.27866,22.3131297733,36.61,9.61,37.8502866568,130.59,58.02906,-14.49866,59.8128994973,21.89906,-4.27866,22.3131297733,36.13,-10.22,37.5476404052,130.0
2022-03-08 08:30:00,61.61802,6.6185,61.9724530011,12.94802,-2.9415,13.27793825,48.67,9.56,49.6000252016,130.57,61.04802,-13.1215,62.4422493843,12.94802,-2.9415,13.27793825,48.1,-10.18,49.1654594202,129.98
2022-03-08 09:00:00,61.69834,6.96358,62.0900684906,9.30834,-2.4064200000000002,9.614366894,52.39,9.37,53.2213209156,130.57,61.10834,-12.76642,62.4276436939,9.30834,-2.4064200000000002,9.614366894,51.8,-10.36,52.8258421608,129.98
2022-03-08 09:30:00,62.6608,-4.0497,62.7915275075,10.6208,-1.5497,10.7332643091,52.04,-2.5,52.1000153551,130.53,62.9208,0.1203,62.9209150023,10.6208,-1.5497,10.7332643091,52.3,1.67,52.3266557311,129.95
2022-03-08 10:00:00,62.04526,-13.81516,63.564714538,12.62526,-2.27516,12.8286220263,49.42,-11.54,50.7494630513,132.14,62.82526,6.05484,63.1163558952,12.62526,-2.27516,12.8286220263,50.2,8.33,50.8864313938,131.55
2022-03-08 10:30:00,60.9652,-13.983740000000001,62.5483860338,11.3352,-2.94374,11.7112067793,49.63,-11.04,50.8430772082,131.06,61.7552,5.6162600000000005,62.0100564701,11.3352,-2.94374,11.7112067793,50.42,8.56,51.1414704521,130.46
2022-03-08 11:00:00,61.71588,-13.9027,63.262428909,10.09588,-2.4327,10.3848361694,51.62,-11.47,52.878968409,131.06,62.50588,5.8473,62.7787858425,10.09588,-2.4327,10.3848361694,52.41,8.28,53.0600273275,130.46
2022-03-08 11:30:00,61.05538,-13.66016,62.5648415499,9.70538,-2.44016,10.0074363236,51.35,-11.22,52.5614963638,131.65,61.85538,5.78984,62.1257618237,9.70538,-2.44016,10.0074363236,52.15,8.23,52.7954107854,131.04
2022-03-08 12:00:00,62.39148,-12.42438,63.6165229714,10.48148,-2.87438,10.868462788,51.91,-9.55,52.7811576228,130.63,63.18148,6.78562,63.544819252,10.48148,-2.87438,10.868462788,52.7,9.66,53.578032812000004,130.02
2022-03-08 12:30:00,63.98172,-11.89522,65.0780819709,11.81172,-3.43522,12.3011164455,52.17,-8.46,52.8514947755,129.79,64.78172,7.27478,65.1889075703,11.81172,-3.43522,12.3011164455,52.97,10.71,54.0418819065,129.18
2022-03-08 13:00:00,64.22452,-11.26948,65.2057524203,11.11452,-3.20948,11.5686350405,53.11,-8.06,53.7181133325,129.5,64.98452,7.70052,65.4391767056,11.11452,-3.20948,11.5686350405,53.87,10.91,54.9636698193,128.92
2022-03-08 13:30:00,63.78504,-10.83762,64.6991911469,7.88504,-2.36762,8.2328294204,55.9,-8.47,56.5380482507,130.1,64.53504,8.32238,65.0694505637,7.88504,-2.36762,8.2328294204,56.65,10.69,57.6497927143,129.53
2022-03-08 14:00:00,63.13672,-11.10936,64.1066555981,8.31672,-2.4793600000000002,8.6784248322,54.82,-8.63,55.495128615,131.21,63.86672,8.02064,64.3683819089,8.31672,-2.4793600000000002,8.6784248322,55.55,10.5,56.5336404276,130.6
2022-03-08 14:30:00,62.48066,-11.43746,63.5188819587,9.64066,-2.84746,10.0523804985,52.84,-8.59,53.5336688449,131.11,63.20066,7.56254,63.6515155804,9.64066,-2.84746,10.0523804985,53.56,10.41,54.5622735963,130.51
2022-03-08 15:00:00,62.26454,-11.75518,63.3644789945,9.66454,-2.26518,9.9264481988,52.6,-9.49,53.4492291806,130.61,62.98454,7.37482,63.4148267288,9.66454,-2.26518,9.9264481988,53.32,9.64,54.1844258067,130.02
2022-03-08 15:30:00,61.26218,-12.8774,62.6009754645,8.81218,-2.5974,9.1870018566,52.45,-10.28,53.4479269944,131.16,61.98218,6.1526,62.2867973515,8.81218,-2.5974,9.1870018566,53.17,8.75,53.8851686459,130.55
2022-03-08 16:00:00,62.674080000000004,-13.00722,64.0095936245,11.46408,-2.44722,11.722372455,51.21,-10.56,52.2874526058,130.69,63.38408,6.18278,63.6849147442,11.46408,-2.44722,11.722372455,51.92,8.63,52.6323408182,130.1
2022-03-08 16:30:00,62.47632,-12.64434,63.7429987903,9.34632,-2.47434,9.6683016077,53.13,-10.17,54.0946004699,131.28,63.19632,6.73566,63.5542601025,9.34632,-2.47434,9.6683016077,53.85,9.21,54.6319192414,130.69
2022-03-08 17:00:00,62.20102,-14.304,63.8245352904,18.83102,-4.434,19.3459988173,43.37,-9.87,44.4789141055,131.94,62.86102,5.116,63.0688615042,18.83102,-4.434,19.3459988173,44.03,9.55,45.0537834149,131.35
2022-03-08 17:30:00,63.90158,-14.29634,65.4812741468,18.82158,-4.74634,19.4108118607,45.08,-9.55,46.0804611522,132.2,64.55158,5.23366,64.7633976679,18.82158,-4.74634,19.4108118607,45.73,9.98,46.806338246,131.59
2022-03-08 18:00:00,64.66564,-14.14414,66.1944234279,16.65564,-4.21414,17.1804924187,48.01,-9.93,49.0261664828,132.62,65.34564,5.37586,65.5663979318,16.65564,-4.21414,17.1804924187,48.69,9.59,49.6254390409,131.97
2022-03-08 18:30:00,65.47236,-13.6057,66.8711073369,11.19236,-2.6157,11.4939466181,54.28,-10.99,55.381391279,132.51,66.18236,5.8843,66.4434327956,11.19236,-2.6157,11.4939466181,54.99,8.5,55.6430597649,131.88
2022-03-08 19:00:00,66.07012,-12.80288,67.2991418453,5.92012,-1.80288,6.188553717,60.15,-11.0,61.1475469663,132.44,66.86012,6.56712,67.1818629655,5.92012,-1.80288,6.188553717,60.94,8.37,61.5121166926,131.82
2022-03-08 19:30:00,65.11684,-13.11704,66.4248416629,5.29684,-1.5370400000000002,5.5153427769,59.82,-11.58,60.93052437,132.02,65.91684,6.52296,66.2388013384,5.29684,-1.5370400000000002,5.5153427769,60.62,8.06,61.1534790507,131.4
2022-03-08 20:00:00,62.51884,-13.52686,63.9654695629,3.8788400000000003,-1.18686,4.0563575293,58.64,-12.34,59.9243289491,132.94,63.29884,5.91314,63.5744317317,3.8788400000000003,-1.18686,4.0563575293,59.42,7.1,59.8426804213,132.34
2022-03-08 20:30:00,60.70844,-13.77544,62.251726357,5.39844,-0.8854400000000001,5.4705720384,55.31,-12.89,56.7921491053,132.31,61.45844,5.39456,61.6947414682,5.39844,-0.8854400000000001,5.4705720384,56.06,6.28,56.4106550219,131.73
2022-03-08 21:00:00,58.26794,-14.4694,60.0376246049,5.34794,-1.0194,5.4442298449,52.92,-13.45,54.6024623987,131.31,58.99794,4.7706,59.1905021824,5.34794,-1.0194,5.4442298449,53.65,5.79,53.9615288886,130.74
2022-03-08 21:30:00,55.84964,-14.87226,57.7959030178,6.05964,-0.74226,6.104931354,49.79,-14.13,51.7561687145,131.6,56.53964,4.44774,56.7143128534,6.05964,-0.74226,6.104931354,50.48,5.19,50.7460983722,131.04
2022-03-08 22:00:00,52.49834,-15.98686,54.8785513239,5.64834,-0.7768600000000001,5.7015135022,46.85,-15.21,49.2571477047,131.82,53.18834,3.38314,53.295826743,5.64834,-0.7768600000000001,5.7015135022,47.54,4.16,47.7216638436,131.28
2022-03-08 22:30:00,49.12812,-17.01114,51.9899130489,4.34812,-1.23114,4.5190544624,44.78,-15.78,47.4790143116,132.11,49.78812,2.4088600000000002,49.8463589406,4.34812,-1.23114,4.5190544624,45.44,3.64,45.5855591169,131.55
2022-03-08 23:00:00,46.05112,-17.67518,49.326642307,4.86112,-1.34518,5.0438077766,41.19,-16.33,44.3089720034,132.32,46.67112,1.9548200000000002,46.7120408812,4.86112,-1.34518,5.0438077766,41.81,3.3,41.9400298045,131.77
2022-03-08 23:30:00,43.09918,-20.71654,47.819602113,5.90918,-1.59654,6.1210577717,37.19,-19.12,41.8171077431,132.89,43.74918,-0.94654,43.759418285,5.90918,-1.59654,6.1210577717,37.84,0.65,37.8455823049,132.4
2022-03-09 00:00:00,41.20514,-21.46882,46.4626064122,7.02514,-1.8588200000000001,7.2668978121,34.18,-19.61,39.4058942292,132.89,41.82514,-1.59882,41.8556873246,7.02514,-1.8588200000000001,7.2668978121,34.8,0.26,34.8009712508,132.4
2022-03-09 00:30:00,39.7333,-21.61224,45.2307864923,6.3733,-1.6822400000000002,6.5915767695,33.36,-19.93,38.8599343798,132.35,40.3533,-1.71224,40.3896098856,6.3733,-1.6822400000000002,6.5915767695,33.98,-0.03,33.9800132431,131.87
2022-03-09 01:00:00,39.3739,-21.6572,44.9370483349,7.7339,-2.0672,8.0054059891,31.64,-19.59,37.2136762495,132.08,39.9639,-2.0072,40.0142743911,7.7339,-2.0672,8.0054059891,32.23,0.06,32.2300558485,131.65
2022-03-09 01:30:00,39.13254,-22.11374,44.9485615303,8.31254,-2.17374,8.5920583587,30.82,-19.94,36.707982783,131.5,39.72254,-2.08374,39.7771562136,8.31254,-2.17374,8.5920583587,31.41,0.09,31.4101289396,131.03
2022-03-09 02:00:00,38.28778,-22.5067,44.4128995025,8.46778,-2.2167,8.7531169887,29.82,-20.29,36.0682200836,132.94,38.85778,-2.3467000000000002,38.9285764885,8.46778,-2.2167,8.7531169887,30.39,-0.13,30.3902780507,132.45
2022-03-09 02:30:00,37.45948,-22.0894,43.4874031672,7.6494800000000005,-1.9594,7.8964417702,29.81,-20.13,35.9701681953,133.3,38.03948,-2.1994,38.103010367,7.6494800000000005,-1.9594,7.8964417702,30.39,-0.24,30.3909476654,132.79
2022-03-09 03:00:00,37.45158,-22.14524,43.5089933135,8.50158,-2.17524,8.7754505043,28.95,-19.97,35.1696374733,132.11,38.01158,-2.25524,38.0784233071,8.50158,-2.17524,8.7754505043,29.51,-0.08,29.5101084376,131.66
2022-03-09 03:30:00,37.27432,-22.17904,43.3737794847,8.88432,-2.26904,9.169497499,28.39,-19.91,34.6756427482,132.14,37.82432,-2.26904,37.8923175061,8.88432,-2.26904,9.169497499,28.94,0.0,28.94,131.66
2022-03-09 04:00:00,36.96682,-22.29426,43.1691997825,8.30682,-2.18426,8.5891938073,28.66,-20.11,35.0115366701,132.27,37.52682,-2.3442600000000002,37.5999704024,8.30682,-2.18426,8.5891938073,29.22,-0.16,29.2204380528,131.83
2022-03-09 04:30:00,37.2833,-22.02104,43.3009314169,8.2733,-2.20104,8.5610787855,29.01,-19.82,35.1342069784,132.36,37.8533,-2.16104,37.9149365656,8.2733,-2.20104,8.5610787855,29.58,0.04,29.5800270453,131.92
2022-03-09 05:00:00,37.1999,-22.33686,43.3908731725,8.7499,-2.28686,9.0438088585,28.45,-20.05,34.8052438578,132.08,37.7499,-2.35686,37.823402002899996,8.7499,-2.28686,9.0438088585,29.0,-0.07,29.0000844826,131.69
2022-03-09 05:30:00,38.76814,-22.00504,44.5779145369,10.88814,-2.85504,11.2562358744,27.88,-19.15,33.8233188791,132.51,39.32814,-2.11504,39.384971627,10.88814,-2.85504,11.2562358744,28.44,0.74,28.4496256566,132.09
2022-03-09 06:00:00,40.53876,-21.57422,45.9220865265,10.01876,-2.60422,10.3516913471,30.52,-18.97,35.9350984415,132.2,41.10876,-1.78422,41.1474615225,10.01876,-2.60422,10.3516913471,31.09,0.8200000000000001,31.1008118865,131.79
2022-03-09 06:30:00,44.1826,-20.0382,48.5142412287,9.3626,-2.5782,9.7110964366,34.82,-17.46,38.9523298405,131.87,44.8126,-0.5582,44.8160764235,9.3626,-2.5782,9.7110964366,35.45,2.02,35.5075048405,131.46
2022-03-09 07:00:00,48.36616,-18.64972,51.8372210793,11.84616,-2.53972,12.1153491251,36.52,-16.11,39.915441874,130.69,48.99616,0.9102800000000001,49.0046151339,11.84616,-2.53972,12.1153491251,37.15,3.45,37.309851246,130.28
2022-03-09 07:30:00,52.5502,-17.21056,55.2967168605,12.3502,-2.14056,12.5343303432,40.2,-15.07,42.9318634583,130.85,53.2402,2.44944,53.2965163247,12.3502,-2.14056,12.5343303432,40.89,4.59,41.1468127563,130.44
2022-03-09 08:00:00,53.35426,-16.14868,55.7445685775,12.95426,-2.54868,13.2025990581,40.4,-13.6,42.6276905309,131.21,54.02426,3.33132,54.126872822,12.95426,-2.54868,13.2025990581,41.07,5.88,41.4887852317,130.81
2022-03-09 08:30:00,56.52508,-15.728,58.672435206,12.84508,-3.208,13.239612691,43.68,-12.52,45.4388908315,130.55,57.22508,4.002,57.3648479908,12.84508,-3.208,13.239612691,44.38,7.21,44.961856056,130.09
2022-03-09 09:00:00,58.05802,-15.51606,60.0956055319,13.23802,-3.50606,13.6944379309,44.82,-12.01,46.4012122686,131.56,58.78802,4.11394,58.9317893657,13.23802,-3.50606,13.6944379309,45.55,7.62,46.1829719702,131.07
2022-03-09 09:30:00,60.00492,-14.59476,61.7543313757,12.98492,-3.40476,13.423879397,47.02,-11.19,48.3331821837,130.59,60.75492,4.86524,60.949412339,12.98492,-3.40476,13.423879397,47.77,8.27,48.4805713663,130.1
2022-03-09 10:00:00,60.10864,-14.62202,61.8615556831,14.36864,-3.55202,14.8011709513,45.74,-11.07,47.0605195466,130.59,60.84864,4.78798,61.036724538,14.36864,-3.55202,14.8011709513,46.48,8.34,47.2223040522,130.1
2022-03-09 10:30:00,61.37028,-13.0609,62.7447079528,12.210280000000001,-3.1509,12.610277891,49.16,-9.91,50.1489152425,130.43,62.14028,6.1891,62.4477330036,12.210280000000001,-3.1509,12.610277891,49.93,9.34,50.7960677612,129.94
2022-03-09 11:00:00,62.06006,-12.35038,63.2770332218,13.42006,-3.60038,13.8946301335,48.64,-8.75,49.4207658783,129.93,62.83006,7.03962,63.223197399,13.42006,-3.60038,13.8946301335,49.41,10.64,50.5426324997,129.42
2022-03-09 11:30:00,61.87444,-12.01996,63.0311491543,13.17444,-3.67996,13.6787417153,48.7,-8.34,49.4089627497,130.29,62.63444,7.15004,63.0412257663,13.17444,-3.67996,13.6787417153,49.46,10.83,50.6318131218,129.8
2022-03-09 12:00:00,61.37252,-12.59364,62.6513046919,15.00252,-3.67364,15.4457514288,46.37,-8.92,47.2201577719,129.44,62.11252,6.69636,62.4724449498,15.00252,-3.67364,15.4457514288,47.11,10.37,48.2378378454,129.0
2022-03-09 12:30:00,62.97412,-12.19904,64.1448077922,14.06412,-3.81904,14.5734188815,48.91,-8.38,49.6227014581,129.96,63.73412,7.08096,64.1262664335,14.06412,-3.81904,14.5734188815,49.67,10.9,50.8519311334,129.49
2022-03-09 13:00:00,63.21232,-12.18828,64.3766383802,14.03232,-4.01828,14.5963207262,49.18,-8.17,49.8539998395,129.79,63.98232,7.09172,64.3741389468,14.03232,-4.01828,14.5963207262,49.95,11.11,51.1706419737,129.32
2022-03-09 13:30:00,62.63098,-12.32718,63.8325858987,13.42098,-3.84718,13.9615005681,49.21,-8.48,49.9353031432,129.87,63.40098,7.02282,63.7887471715,13.42098,-3.84718,13.9615005681,49.98,10.87,51.1483851162,129.39
2022-03-09 14:00:00,62.1605,-12.53868,63.4125086745,11.0105,-3.20868,11.4685106964,51.15,-9.33,51.9939554179,130.1,62.9605,6.93132,63.3408853521,11.0105,-3.20868,11.4685106964,51.95,10.14,52.9303514064,129.62
2022-03-09 14:30:00,62.0806,-12.55296,63.3370168316,10.5806,-3.17296,11.0461202022,51.5,-9.38,52.3472482562,130.68,62.8906,6.8970400000000005,63.267659425,10.5806,-3.17296,11.0461202022,52.31,10.07,53.2704514717,130.15
2022-03-09 15:00:00,61.98826,-12.79452,63.2948980555,9.84826,-2.94452,10.2790283129,52.14,-9.85,53.0622474081,130.5,62.77826,6.73548,63.1385509769,9.84826,-2.94452,10.2790283129,52.93,9.68,53.8078739591,129.96
2022-03-09 15:30:00,61.44408,-13.09806,62.824630065,10.10408,-3.01806,10.5451941096,51.34,-10.08,52.3201873085,130.87,62.25408,6.41194,62.5834119493,10.10408,-3.01806,10.5451941096,52.15,9.43,52.9957300167,130.31
2022-03-09 16:00:00,62.8583,-13.13476,64.215946611,11.3883,-3.4547600000000003,11.900787518,51.47,-9.68,52.372352439,130.8,63.6583,6.33524,63.9727631477,11.3883,-3.4547600000000003,11.900787518,52.27,9.79,53.1789149946,130.25
2022-03-09 16:30:00,64.31102,-5.80042,64.5720695473,12.29102,-3.81042,12.8681184801,52.02,-1.99,52.0580493296,130.66,64.64102,0.16958,64.6412424387,12.29102,-3.81042,12.8681184801,52.35,3.98,52.5010752271,130.1
2022-03-09 17:00:00,65.03352,-2.98844,65.1021466407,17.18352,-5.15844,17.9410942482,47.85,2.17,47.8991795337,131.31,65.17352,-3.14844,65.2495240107,17.18352,-5.15844,17.9410942482,47.99,2.01,48.0320747001,130.78
2022-03-09 17:30:00,63.33946,-3.86652,63.4573649784,22.81946,-6.39652,23.6990131187,40.52,2.5300000000000002,40.5989076208,132.94,63.42946,-4.01652,63.5565010743,22.81946,-6.39652,23.6990131187,40.61,2.38,40.6796816605,132.43
2022-03-09 18:00:00,63.783,-3.55578,63.8820370715,21.913,-6.07578,22.7397157328,41.87,2.52,41.9457661749,133.08,63.883,-3.69578,63.9898154303,21.913,-6.07578,22.7397157328,41.97,2.38,42.0374273713,132.53
2022-03-09 18:30:00,64.91974,-3.28552,65.002825195,20.41974,-5.49552,21.1463122491,44.5,2.21,44.5548437322,132.83,65.01974,-3.43552,65.1104399259,20.41974,-5.49552,21.1463122491,44.6,2.06,44.6475486449,132.31
2022-03-09 19:00:00,64.64444,-3.52578,64.7405185917,21.13444,-5.69578,21.8885007235,43.51,2.17,43.5640792397,132.83,64.76444,-3.67578,64.8686676842,21.13444,-5.69578,21.8885007235,43.63,2.02,43.6767363708,132.31
2022-03-09 19:30:00,64.78968,-3.43714,64.8807873402,18.34968,-4.95714,19.0074720329,46.44,1.52,46.4648684492,133.14,64.87968,-3.5871399999999998,64.9787692272,18.34968,-4.95714,19.0074720329,46.53,1.37,46.5501643391,132.58
2022-03-09 20:00:00,63.33948,-3.96268,63.463316644,14.89948,-4.23268,15.4890310947,48.44,0.27,48.4407524714,132.89,63.44948,-4.08268,63.580695091,14.89948,-4.23268,15.4890310947,48.55,0.15,48.5502317193,132.35
2022-03-09 20:30:00,60.4093,-4.6102,60.584960762,14.699300000000001,-4.2502,15.3014254411,45.71,-0.36,45.7114176109,133.35,60.5293,-4.7602,60.7161894599,14.699300000000001,-4.2502,15.3014254411,45.83,-0.51,45.8328375731,132.79
2022-03-09 21:00:00,57.36092,-5.40654,57.6151526772,14.54092,-4.18654,15.1316050576,42.82,-1.22,42.8373762035,132.84,57.47092,-5.56654,57.7398736855,14.54092,-4.18654,15.1316050576,42.93,-1.38,42.9521745666,132.29
2022-03-09 21:30:00,54.85358,-5.69072,55.1479785027,14.51358,-4.11072,15.0844961247,40.34,-1.58,40.3709301354,133.13,54.92358,-6.90072,55.3553933825,14.51358,-4.11072,15.0844961247,40.41,-2.79,40.5061995255,132.62
2022-03-09 22:00:00,51.54706,1.44854,51.5674089205,14.06706,-3.98146,14.6196511851,37.48,5.43,37.8712991591,133.26,51.06706,-18.48146,54.3084614105,14.06706,-3.98146,14.6196511851,37.0,-14.5,39.73977856,132.75
2022-03-09 22:30:00,48.624,0.8679,48.631745048,12.514,-3.4821,12.9894271009,36.11,4.35,36.3710681724,131.22,48.144,-19.0321,51.7693496812,12.514,-3.4821,12.9894271009,35.63,-15.55,38.8754344027,130.73
2022-03-09 23:00:00,45.58856,0.39134,45.5902396338,10.76856,-2.95866,11.1676118069,34.82,3.35,34.9807790079,131.18,45.13856,-19.54866,49.189833367,10.76856,-2.95866,11.1676118069,34.37,-16.59,38.1644468059,130.68
2022-03-09 23:30:00,42.67668,-0.04666000000000001,42.6767055075,9.09668,-2.47666,9.4278010044,33.58,2.43,33.6678080665,131.26,42.21668,-20.09666,46.7560029662,9.09668,-2.47666,9.4278010044,33.12,-17.62,37.5153142063,130.79
2022-03-10 00:00:00,40.9124,-0.41952000000000006,40.9145508443,9.5924,-2.61952,9.9436423302,31.32,2.2,31.3971718472,131.75,40.4724,-20.53952,45.3859784911,9.5924,-2.61952,9.9436423302,30.88,-17.92,35.7029522589,131.27
2022-03-10 00:30:00,39.66304,-0.43278000000000005,39.6654010514,8.15304,-2.19278,8.4427688213,31.51,1.76,31.5591143729,131.95,39.22304,-20.59278,44.3002195815,8.15304,-2.19278,8.4427688213,31.07,-18.4,36.1096233711,131.46
2022-03-10 01:00:00,39.2407,-0.65578,39.2461792268,10.0407,-2.7257800000000003,10.4041113555,29.2,2.07,29.2732796249,132.09,38.8107,-20.88578,44.0736456479,10.0407,-2.7257800000000003,10.4041113555,28.77,-18.16,34.0220296279,131.61
2022-03-10 01:30:00,38.16916,-0.7417800000000001,38.1763672011,9.84916,-2.64178,10.1973013231,28.32,1.9,28.3836643159,132.35,37.74916,-20.92178,43.1592395563,9.84916,-2.64178,10.1973013231,27.9,-18.28,33.3551855039,131.85
2022-03-10 02:00:00,37.17662,-2.01906,37.2314071438,10.41662,-2.83906,10.796584363000001,26.76,0.8200000000000001,26.7725605798,132.2,36.76662,-22.42906,43.0679356216,10.41662,-2.83906,10.796584363000001,26.35,-19.59,32.834290003,131.71
2022-03-10 02:30:00,36.77832,-2.5387,36.8658353996,9.95832,-2.7187,10.3227644995,26.82,0.18,26.82060402,133.05,36.35832,-22.6887,42.8567910711,9.95832,-2.7187,10.3227644995,26.4,-19.97,33.1022793777,132.55
2022-03-10 03:00:00,36.7705,-2.54154,36.8582296892,10.8205,-2.98154,11.2237605561,25.95,0.44,25.9537299824,132.15,36.3505,-22.74154,42.8781586804,10.8205,-2.98154,11.2237605561,25.53,-19.76,32.2837188069,131.68
2022-03-10 03:30:00,36.50288,-2.3997,36.5816731217,8.55288,-2.3197,8.8618713816,27.95,-0.08,27.9501144899,132.38,36.08288,-22.7597,42.6612022004,8.55288,-2.3197,8.8618713816,27.53,-20.44,34.2884018292,131.9
2022-03-10 04:00:00,36.17722,-2.5448,36.2666134891,8.02722,-2.1248,8.3036760515,28.15,-0.42,28.1531330406,132.88,35.74722,-23.0148,42.5152297038,8.02722,-2.1248,8.3036760515,27.72,-20.89,34.7100921923,132.38
2022-03-10 04:30:00,36.54622,-2.44424,36.6278651503,8.92622,-2.36424,9.2340150675,27.62,-0.08,27.6201158578,133.28,36.12622,-22.90424,42.7750859902,8.92622,-2.36424,9.2340150675,27.2,-20.54,34.0841840155,132.76
2022-03-10 05:00:00,36.86512,-2.32196,36.9381722728,9.51512,-2.5519600000000002,9.8513962694,27.35,0.23,27.3509670761,133.21,36.44512,-22.69196,42.9321769825,9.51512,-2.5519600000000002,9.8513962694,26.93,-20.14,33.6280314619,132.69
2022-03-10 05:30:00,39.07098,-1.61184,39.1042134091,11.00098,-1.9518400000000002,11.1727901773,28.07,0.34,28.0720590623,132.91,38.63098,-21.90184,44.4076931527,11.00098,-1.9518400000000002,11.1727901773,27.63,-19.95,34.0796038709,132.4
2022-03-10 06:00:00,41.09786,-1.14498,41.1138063889,11.60786,-2.04498,11.7866177074,29.49,0.9,29.5037302726,132.48,40.66786,-21.36498,45.93840667,11.60786,-2.04498,11.7866177074,29.06,-19.32,34.8962175601,131.99
2022-03-10 06:30:00,45.64364,0.13322,45.6438344141,12.92364,-2.43678,13.151363717,32.72,2.5700000000000003,32.8207754326,132.14,45.18364,-19.53678,49.2264877522,12.92364,-2.43678,13.151363717,32.26,-17.1,36.5118829972,131.67
2022-03-10 07:00:00,49.65298,-3.07904,49.7483558543,13.75298,-2.6090400000000002,13.998269486,35.9,-0.47000000000000003,35.9030764699,130.3,49.54298,-10.21904,50.5859233958,13.75298,-2.6090400000000002,13.998269486,35.79,-7.61,36.5901106858,129.82
2022-03-10 07:30:00,54.41862,-4.61486,54.6139463464,13.53862,-2.64486,13.7945466009,40.88,-1.97,40.9274394508,131.34,54.50862,-4.79486,54.7191039466,13.53862,-2.64486,13.7945466009,40.97,-2.15,41.0263744438,130.85
2022-03-10 08:00:00,57.33414,-3.5247200000000003,57.4423820939,10.95414,-2.27472,11.1878297367,46.38,-1.25,46.3968414873,132.7,57.43414,-3.68472,57.5522162824,10.95414,-2.27472,11.1878297367,46.48,-1.4100000000000001,46.5013816999,132.21
2022-03-10 08:30:00,59.37118,-2.5289,59.4250145124,9.49118,-2.7589,9.8840288851,49.88,0.23,49.8805302698,132.24,59.48118,-2.6989,59.5423784829,9.49118,-2.7589,9.8840288851,49.99,0.06,49.9900360072,131.69
2022-03-10 09:00:00,60.66658,-2.14094,60.7043454209,8.89658,-2.48094,9.2360272293,51.77,0.34,51.7711164647,132.4,60.79658,-2.30094,60.8401057246,8.89658,-2.48094,9.2360272293,51.9,0.18,51.9003121378,131.87
2022-03-10 09:30:00,61.87216,-1.68144,61.8950032195,10.18216,-2.84144,10.5711949911,51.69,1.16,51.7030144189,133.03,61.98216,-1.8314400000000002,62.0092116604,10.18216,-2.84144,10.5711949911,51.8,1.01,51.8098455894,132.46
2022-03-10 10:00:00,62.52776,-1.56744,62.5474031337,10.15776,-2.79744,10.5359270485,52.37,1.23,52.3844423469,132.99,62.63776,-1.71744,62.661300481,10.15776,-2.79744,10.5359270485,52.48,1.08,52.4911116285,132.43
2022-03-10 10:30:00,62.78266,-1.34978,62.7971679515,8.49266,-2.33978,8.8090773821,54.29,0.99,54.2990257739,133.37,62.91266,-1.5097800000000001,62.9307732665,8.49266,-2.33978,8.8090773821,54.42,0.8300000000000001,54.4263291064,132.78
2022-03-10 11:00:00,62.29626,-1.20164,62.3078482109,5.78626,-1.48164,5.9729441549,56.51,0.28,56.5106936783,133.13,62.41626,-1.3316400000000002,62.4304635373,5.78626,-1.48164,5.9729441549,56.63,0.15,56.6301986576,132.57
2022-03-10 11:30:00,62.55864,-1.28928,62.571924068,6.18864,-1.59928,6.3919450536,56.37,0.31,56.3708523973,133.13,62.69864,-1.42928,62.7149288381,6.18864,-1.59928,6.3919450536,56.51,0.17,56.5102557064,132.54
2022-03-10 12:00:00,62.54112,-1.25772,62.553765278,6.75112,-1.83772,6.9967732601,55.79,0.58,55.7930147958,133.13,62.67112,-1.42772,62.6873804402,6.75112,-1.83772,6.9967732601,55.92,0.41000000000000003,55.9215030199,132.54
2022-03-10 12:30:00,62.43416,-1.41132,62.4501093598,7.12416,-1.85132,7.3607772312,55.31,0.44,55.3117501079,133.38,62.55416,-1.59132,62.5743975812,7.12416,-1.85132,7.3607772312,55.43,0.26,55.4306097747,132.79
2022-03-10 13:00:00,62.47764,-1.14058,62.4880502393,5.40764,-1.43058,5.5936686983,57.07,0.29,57.0707368097,132.79,62.61764,-1.30058,62.6311451876,5.40764,-1.43058,5.5936686983,57.21,0.13,57.2101477013,132.22
2022-03-10 13:30:00,62.29736,-0.81754,62.3027241348,4.00736,-1.10754,4.157592936,58.29,0.29,58.2907213886,133.14,62.42736,-0.94754,62.4345506,4.00736,-1.10754,4.157592936,58.42,0.16,58.4202191026,132.56
2022-03-10 14:00:00,60.94158,-5.00738,61.1469543588,3.46158,-0.87738,3.5710407112,57.48,-4.13,57.628181474,133.34,61.32158,1.53262,61.3407295177,3.46158,-0.87738,3.5710407112,57.86,2.41,57.9101692279,132.79
2022-03-10 14:30:00,59.0185,-12.92726,60.4176910628,4.2585,-1.05726,4.3877808694,54.76,-11.87,56.0317276193,132.6,59.8485,6.57274,60.2083371582,4.2585,-1.05726,4.3877808694,55.59,7.63,56.1111842684,132.06
2022-03-10 15:00:00,57.61134,-13.61004,59.1971256515,4.16134,-0.9500400000000001,4.2684103127,53.45,-12.66,54.9288457916,130.95,58.46134,5.99996,58.7684251499,4.16134,-0.9500400000000001,4.2684103127,54.3,6.95,54.7429675849,130.4
2022-03-10 15:30:00,57.4194,-13.81994,59.0591080018,3.7094,-0.9399400000000001,3.8266350183,53.71,-12.88,55.2327665431,131.41,58.2494,5.70006,58.5276283849,3.7094,-0.9399400000000001,3.8266350183,54.54,6.64,54.9427083424,130.83
2022-03-10 16:00:00,57.7462,-13.73554,59.3572967168,4.4862,-1.29554,4.669519711,53.26,-12.44,54.69352064,131.15,58.5762,5.79446,58.8621013313,4.4862,-1.29554,4.669519711,54.09,7.09,54.5526919592,130.56
2022-03-10 16:30:00,58.2121,-14.26036,59.9333500961,6.6721,-1.7503600000000001,6.8978749293,51.54,-12.51,53.0365128944,130.99,59.0121,5.01964,59.2252035213,6.6721,-1.7503600000000001,6.8978749293,52.34,6.77,52.7760220176,130.43
2022-03-10 17:00:00,58.5237,-14.67104,60.3345910434,7.6837,-1.91104,7.9177850168,50.84,-12.76,52.4168217274,130.28,59.3337,4.60896,59.512439607,7.6837,-1.91104,7.9177850168,51.65,6.52,52.0598972339,129.69
2022-03-10 17:30:00,58.97686,-14.9124,60.8329654811,8.25686,-1.9824000000000002,8.4915043908,50.72,-12.93,52.3421751554,130.09,59.77686,4.3176,59.9325843029,8.25686,-1.9824000000000002,8.4915043908,51.52,6.3,51.9037609427,129.54
2022-03-10 18:00:00,59.64962,-15.06162,61.5217812093,10.06962,-2.41162,10.3543786858,49.58,-12.65,51.1683388435,130.04,60.43962,4.12838,60.5804521869,10.06962,-2.41162,10.3543786858,50.37,6.54,50.7927996866,129.43
2022-03-10 18:30:00,62.99886,-5.53824,63.2418252709,16.08886,-4.22824,16.6351864912,46.91,-1.31,46.9282878443,129.85,63.20886,-2.61824,63.2630631822,16.08886,-4.22824,16.6351864912,47.12,1.6099999999999999,47.1474972825,129.26
2022-03-10 19:00:00,64.7921,-4.28066,64.9333525428,15.1021,-4.55066,15.772822539,49.69,0.27,49.6907335426,131.39,64.9121,-4.42066,65.0624543131,15.1021,-4.55066,15.772822539,49.81,0.13,49.8101696444,130.77
2022-03-10 19:30:00,64.23106,-5.13748,64.4361914569,14.82106,-3.77748,15.2948741307,49.41,-1.3599999999999999,49.4287133152,131.72,64.34106,-5.28748,64.5579541705,14.82106,-3.77748,15.2948741307,49.52,-1.51,49.5430166623,131.08
2022-03-10 20:00:00,61.12242,-5.17688,61.3412610988,7.11242,-1.83688,7.3457910664,54.01,-3.34,54.1131749207,132.42,61.10242,-9.51688,61.839119777,7.11242,-1.83688,7.3457910664,53.99,-7.68,54.5334988791,131.8
2022-03-10 20:30:00,58.53248,1.20748,58.5449333666,6.23248,-1.96252,6.5341634278,52.3,3.17,52.3959817162,133.04,57.95248,-18.45252,60.8192850377,6.23248,-1.96252,6.5341634278,51.72,-16.49,54.2851591137,132.4
2022-03-10 21:00:00,55.87558,0.24686000000000002,55.8761253148,6.49558,-2.01314,6.8003891209,49.38,2.26,49.4316902402,130.51,55.31558,-19.13314,58.5311065759,6.49558,-2.01314,6.8003891209,48.82,-17.12,51.7347736054,129.92
2022-03-10 21:30:00,53.14224,-0.38858000000000004,53.1436606439,5.42224,-1.60858,5.655812606,47.72,1.22,47.7355925909,129.57,52.60224,-19.94858,56.2578127644,5.42224,-1.60858,5.655812606,47.18,-18.34,50.6192453519,129.0
2022-03-10 22:00:00,50.61414,-1.23632,50.6292371568,6.59414,-1.8963200000000002,6.8613928529,44.02,0.66,44.024947473,130.18,50.09414,-20.91632,54.2854981066,6.59414,-1.8963200000000002,6.8613928529,43.5,-19.02,47.4764194101,129.61
2022-03-10 22:30:00,48.82918,-0.70718,48.8343006812,9.01918,-1.9971800000000002,9.2376585683,39.81,1.29,39.8308950439,130.55,48.33918,-20.60718,52.5483795243,9.01918,-1.9971800000000002,9.2376585683,39.32,-18.61,43.5016608878,129.98
2022-03-10 23:00:00,45.34036,-0.9869800000000001,45.3511011382,8.72036,-2.46698,9.0625972464,36.62,1.48,36.6498949521,131.33,44.86036,-21.09698,49.5735258424,8.72036,-2.46698,9.0625972464,36.14,-18.63,40.659273235,130.73
2022-03-10 23:30:00,42.38986,-1.5514800000000002,42.4182427855,7.07986,-1.9714800000000001,7.3492279193,35.31,0.42,35.3124977876,131.89,41.91986,-21.57148,47.1444950319,7.07986,-1.9714800000000001,7.3492279193,34.84,-19.6,39.9748120696,131.31
2022-03-11 00:00:00,40.57086,-1.6967400000000001,40.6063247262,7.12086,-1.89674,7.3691430823,33.45,0.2,33.450597902,131.69,40.11086,-21.97674,45.7368362588,7.12086,-1.89674,7.3691430823,32.99,-20.08,38.6205450505,131.1
2022-03-11 00:30:00,39.5509,-2.1841,39.6111598368,9.2909,-2.5141,9.625046577500001,30.26,0.33,30.2617993517,132.56,39.1209,-22.3841,45.0720839281,9.2909,-2.5141,9.625046577500001,29.83,-19.87,35.8419558618,131.99
2022-03-11 01:00:00,38.79626,-2.2857,38.8635332217,10.36626,-2.7557,10.7262868169,28.43,0.47000000000000003,28.4338847152,132.4,38.37626,-22.1557,44.3126660683,10.36626,-2.7557,10.7262868169,28.01,-19.4,34.0722775875,131.79
2022-03-11 01:30:00,38.50744,-2.45434,38.5855765823,11.63744,-3.09434,12.0418001058,26.87,0.64,26.8776208024,131.19,38.08744,-22.59434,44.2849555243,11.63744,-3.09434,12.0418001058,26.45,-19.5,32.8611092326,130.61
2022-03-11 02:00:00,37.74316,-2.7245600000000003,37.8413709316,11.79316,-3.15456,12.207779142,25.95,0.43,25.9535623759,132.2,37.34316,-22.91456,43.813110581,11.79316,-3.15456,12.207779142,25.55,-19.76,32.2995371484,131.58
2022-03-11 02:30:00,37.19928,-2.7999,37.304502041,13.43928,-3.6199,13.918258617,23.76,0.8200000000000001,23.7741456208,132.44,36.79928,-22.9399,43.3638792145,13.43928,-3.6199,13.918258617,23.36,-19.32,30.3142210852,131.82
2022-03-11 03:00:00,36.42604,-2.74244,36.5291303925,12.44604,-3.34244,12.8870406547,23.98,0.6000000000000001,23.9875050808,132.14,36.02604,-22.93244,42.7056478986,12.44604,-3.34244,12.8870406547,23.58,-19.59,30.6559048146,131.54
2022-03-11 03:30:00,35.9607,-2.8059000000000003,36.0700016537,13.4107,-3.5559000000000003,13.8741233705,22.55,0.75,22.5624688365,132.33,35.5807,-22.9459,42.337932629,13.4107,-3.5559000000000003,13.8741233705,22.17,-19.39,29.4530304044,131.73
