Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-11 04:00:00,35.92324,-2.95226,36.0443478399,15.35324,-4.14226,15.9022104251,20.57,1.19,20.6043927355,132.04,35.55324,-23.15226,42.4271141796,15.35324,-4.14226,15.9022104251,20.2,-19.01,27.7384228102,131.47
2022-03-11 04:30:00,36.2516,-2.8750400000000003,36.3654280542,14.9816,-4.03504,15.5154724827,21.27,1.16,21.3016079205,132.25,35.8716,-23.02504,42.6253932951,14.9816,-4.03504,15.5154724827,20.89,-18.99,28.2314044992,131.67
2022-03-11 05:00:00,36.69956,-2.96336,36.8190060524,14.95956,-4.04336,15.4963607174,21.74,1.08,21.7668095963,132.11,36.31956,-23.14336,43.066524711,14.95956,-4.04336,15.4963607174,21.36,-19.1,28.6541375721,131.52
2022-03-11 05:30:00,37.6714,-2.52356,37.7558304509,14.7914,-4.03356,15.3315074351,22.88,1.51,22.9297732217,132.31,37.2814,-22.65356,43.6243804155,14.7914,-4.03356,15.3315074351,22.49,-18.62,29.1976797023,131.69
2022-03-11 06:00:00,39.2932,-2.12094,39.3503996514,14.5632,-3.95094,15.0896229616,24.73,1.83,24.797616821,132.01,38.8732,-22.46094,44.8956512808,14.5632,-3.95094,15.0896229616,24.31,-18.51,30.5548064959,131.41
2022-03-11 06:30:00,42.99986,-1.1852,43.0161906619,12.71986,-3.4352,13.1755621307,30.28,2.25,30.3634797084,132.68,42.54986,-21.4152,47.6350855679,12.71986,-3.4352,13.1755621307,29.83,-17.98,34.8297186322,132.08
2022-03-11 07:00:00,45.94746,-0.18144000000000002,45.947818239,11.08746,-2.99144,11.4839227847,34.86,2.81,34.973071069,132.33,45.46746,-20.26144,49.7776643659,11.08746,-2.99144,11.4839227847,34.38,-17.27,38.4738521596,131.73
2022-03-11 07:30:00,51.32034,1.32924,51.3375513313,12.49034,-3.42076,12.9502969963,38.83,4.75,39.1194504051,131.74,50.82034,-18.44076,54.0626357764,12.49034,-3.42076,12.9502969963,38.33,-15.02,41.1678187423,131.16
2022-03-11 08:00:00,55.46254,3.76342,55.5900771123,13.51254,-3.77658,14.0303704067,41.95,7.54,42.6222254229,130.71,54.94254,-15.69658,57.1407501294,13.51254,-3.77658,14.0303704067,41.43,-11.92,43.1106866102,130.13
2022-03-11 08:30:00,58.83398,-2.7135800000000003,58.8965255262,15.67398,-4.45358,16.2944169536,43.16,1.74,43.1950599027,129.66,58.79398,-6.92358,59.2002368598,15.67398,-4.45358,16.2944169536,43.12,-2.47,43.1906853384,129.07
2022-03-11 09:00:00,59.27376,-6.56556,59.6362742184,17.21376,-4.96556,17.9156445447,42.06,-1.6,42.0904217133,132.07,59.38376,-6.72556,59.7634010834,17.21376,-4.96556,17.9156445447,42.17,-1.76,42.2067115516,131.47
2022-03-11 09:30:00,61.00544,-6.06656,61.3063362127,17.55544,-5.05656,18.2691617932,43.45,-1.01,43.4617371949,133.74,61.09544,-6.23656,61.4129259149,17.55544,-5.05656,18.2691617932,43.54,-1.18,43.5559869593,133.15
2022-03-11 10:00:00,61.3816,-5.98552,61.6727433169,17.0016,-4.925520000000001,17.7007104329,44.38,-1.06,44.3926570505,133.44,61.4716,-6.14552,61.7780302586,17.0016,-4.925520000000001,17.7007104329,44.47,-1.22,44.4867317298,132.84
2022-03-11 10:30:00,61.79074,-5.7892600000000005,62.0613493335,16.69074,-4.84926,17.3809126428,45.1,-0.9400000000000001,45.1097949452,133.21,61.89074,-5.93926,62.1750633863,16.69074,-4.84926,17.3809126428,45.2,-1.09,45.2131407889,132.6
2022-03-11 11:00:00,62.46936,-5.53292,62.7139070903,16.45936,-4.74292,17.1290928463,46.01,-0.79,46.0167817215,132.83,62.57936,-5.69292,62.8377723677,16.45936,-4.74292,17.1290928463,46.12,-0.9500000000000001,46.1297832208,132.23
2022-03-11 11:30:00,62.5427,-5.3764,62.7733621869,16.0627,-4.6164000000000005,16.7129135775,46.48,-0.76,46.4862130099,132.94,62.6327,-5.5364,62.8769181358,16.0627,-4.6164000000000005,16.7129135775,46.57,-0.92,46.5790865089,132.27
2022-03-11 12:00:00,63.07384,-5.0616,63.2766077386,15.83384,-4.5816,16.4833718549,47.24,-0.48,47.2424385484,132.36,63.183840000000004,-5.2316,63.4000573794,15.83384,-4.5816,16.4833718549,47.35,-0.65,47.3544612471,131.71
2022-03-11 12:30:00,64.1602,-4.79746,64.3393105845,15.6402,-4.04746,16.1554259768,48.52,-0.75,48.5257962325,132.21,64.2602,-4.94746,64.4503736567,15.6402,-4.04746,16.1554259768,48.62,-0.9,48.6283291919,131.59
2022-03-11 13:00:00,63.12758,-5.52472,63.368871599,19.38758,-4.52472,19.908574769,43.74,-1.0,43.7514296909,132.39,63.24758,-5.68472,63.5025386684,19.38758,-4.52472,19.908574769,43.86,-1.16,43.8753370357,131.83
2022-03-11 13:30:00,61.79094,-6.14232,62.0954777827,17.63094,-5.09232,18.3516148681,44.16,-1.05,44.1724812525,133.41,61.90094,-6.30232,62.2209418947,17.63094,-5.09232,18.3516148681,44.27,-1.21,44.2865329417,132.77
2022-03-11 14:00:00,60.66902,-6.47538,61.0136094155,15.16902,-4.32538,15.7736514449,45.5,-2.15,45.5507683799,133.56,60.74902,-6.62538,61.1092389996,15.16902,-4.32538,15.7736514449,45.58,-2.3,45.6379929445,132.96
2022-03-11 14:30:00,58.93692,-6.38366,59.2816299884,5.68692,-1.65366,5.9224699646,53.25,-4.73,53.459661428,133.89,59.05692,-6.54366,59.4183413273,5.68692,-1.65366,5.9224699646,53.37,-4.89,53.5935537168,133.29
2022-03-11 15:00:00,57.5027,-7.57636,57.9996701554,5.9927,-1.70636,6.2309002351,51.51,-5.87,51.8433891639,134.09,57.6127,-7.52636,58.1022314213,5.9927,-1.70636,6.2309002351,51.62,-5.82,51.9470576645,133.46
2022-03-11 15:30:00,57.30512,-5.89054,57.6070762989,3.92512,-1.09054,4.0737997626,53.38,-4.8,53.5953766663,133.52,57.42512,-6.05054,57.7429947379,3.92512,-1.09054,4.0737997626,53.5,-4.96,53.7294295522,132.88
2022-03-11 16:00:00,58.10798,-5.82936,58.3996470682,5.42798,-1.6093600000000001,5.6615374670000005,52.68,-4.22,52.8487540061,133.52,58.21798,-5.9893600000000005,58.52525633,5.42798,-1.6093600000000001,5.6615374670000005,52.79,-4.38,52.9713932231,132.88
2022-03-11 16:30:00,59.28718,-5.75222,59.5655751864,5.72718,-1.58222,5.9417178392,53.56,-4.17,53.7220857748,133.28,59.40718,-5.91222,59.7006480776,5.72718,-1.58222,5.9417178392,53.68,-4.33,53.854352656,132.68
2022-03-11 17:00:00,58.79998,-5.73878,59.0793639428,5.60998,-1.6587800000000001,5.8500792036,53.19,-4.08,53.3462510398,133.4,58.90998,-5.888780000000001,59.2035765262,5.60998,-1.6587800000000001,5.8500792036,53.3,-4.23,53.4675873778,132.79
2022-03-11 17:30:00,58.49304,-5.84938,58.7847852325,4.38304,-1.36938,4.5919757432,54.11,-4.48,54.2951425083,133.06,58.61304,-5.99938,58.9192754404,4.38304,-1.36938,4.5919757432,54.23,-4.63,54.4272891113,132.41
2022-03-11 18:00:00,58.78356,-5.44212,59.0349353889,2.00356,-0.5721200000000001,2.0836443958,56.78,-4.87,56.988466377,132.16,58.90356,-5.58212,59.1674694775,2.00356,-0.5721200000000001,2.0836443958,56.9,-5.01,57.1201374298,131.55
2022-03-11 18:30:00,57.6661,-6.09652,57.9874697268,9.6161,-1.57652,9.7444750767,48.05,-4.52,48.2621269734,131.06,57.8061,-6.24652,58.1426195602,9.6161,-1.57652,9.7444750767,48.19,-4.67,48.4157515691,130.43
2022-03-11 19:00:00,57.0574,-6.68784,57.4480121382,15.5674,-2.95784,15.8459067341,41.49,-3.73,41.6573282869,130.84,57.1574,-6.83784,57.5649583568,15.5674,-2.95784,15.8459067341,41.59,-3.88,41.7705937233,130.21
2022-03-11 19:30:00,57.41166,-7.61038,57.9138721525,16.74166,-2.19038,16.8843402033,40.67,-5.42,41.0295661688,131.31,57.48166,-7.76038,58.0031441743,16.74166,-2.19038,16.8843402033,40.74,-5.57,41.1190041222,130.69
2022-03-11 20:00:00,56.0304,-8.38296,56.6540355361,7.6904,-1.5729600000000001,7.8496149792,48.34,-6.8100000000000005,48.8173299147,132.07,56.1404,-8.54296,56.7866769385,7.6904,-1.5729600000000001,7.8496149792,48.45,-6.97,48.9487834374,131.44
2022-03-11 20:30:00,53.16162,-9.52352,54.0079186251,6.10162,-1.7035200000000001,6.3349622741000005,47.06,-7.82,47.7053036884,130.96,53.27162,-9.69352,54.146374093,6.10162,-1.7035200000000001,6.3349622741000005,47.17,-7.99,47.8419167676,130.33
2022-03-11 21:00:00,51.0897,-10.04326,52.0674996281,6.0097,-1.67326,6.2382924841,45.08,-8.37,45.850444927,132.17,51.1997,-10.19326,52.2045192442,6.0097,-1.67326,6.2382924841,45.19,-8.52,45.9861555253,131.53
2022-03-11 21:30:00,48.42756,-11.034,49.6686795028,6.74756,-1.854,6.9976340254,41.68,-9.18,42.6789737459,131.79,48.51756,-11.204,49.7944097701,6.74756,-1.854,6.9976340254,41.77,-9.35,42.8036844209,131.19
2022-03-11 22:00:00,46.21768,-11.58648,47.6478799463,6.47768,-1.77648,6.7168608273,39.74,-9.81,40.9329170717,132.88,46.30768,-11.75648,47.7767312504,6.47768,-1.77648,6.7168608273,39.83,-9.98,41.0612871206,132.26
2022-03-11 22:30:00,44.97996,-11.78616,46.4984985687,6.90996,-1.84616,7.1523320635,38.07,-9.94,39.3462641174,132.67,45.06996,-11.95616,46.6288650553,6.90996,-1.84616,7.1523320635,38.16,-10.11,39.4765462015,132.05
2022-03-11 23:00:00,43.16512,-12.13942,44.8396376273,6.88512,-1.71942,7.0965683644,36.28,-10.42,37.7467190627,131.99,43.24512,-12.30942,44.9628983113,6.88512,-1.71942,7.0965683644,36.36,-10.59,37.870802737700004,131.38
2022-03-11 23:30:00,40.87174,-13.15656,42.937095869,6.43174,-1.58656,6.6245341014,34.44,-11.57,36.331508364,132.61,40.96174,-13.11656,43.0105602156,6.43174,-1.58656,6.6245341014,34.53,-11.53,36.4041453684,131.99
2022-03-12 00:00:00,39.45644,-11.45546,41.0857423115,6.90644,-1.7154600000000002,7.1162993533,32.55,-9.74,33.9760224276,132.44,39.52644,-11.63546,41.2034390371,6.90644,-1.7154600000000002,7.1162993533,32.62,-9.92,34.0950260302,131.82
2022-03-12 00:30:00,38.12764,-10.84496,39.6400061727,6.35764,-1.55496,6.5450352918,31.77,-9.29,33.1004078525,131.45,38.19764,-11.01496,39.7541072767,6.35764,-1.55496,6.5450352918,31.84,-9.46,33.215616809,130.82
2022-03-12 01:00:00,37.23594,-11.53454,38.9815448731,7.5159400000000005,-1.81454,7.731876195,29.72,-9.72,31.2691029612,130.92,37.30594,-11.70454,39.0989694991,7.5159400000000005,-1.81454,7.731876195,29.79,-9.89,31.388790993,130.29
2022-03-12 01:30:00,36.247,-12.66622,38.3963297476,9.107,-2.21622,9.3727840095,27.14,-10.45,29.0823331251,129.99,36.317,-12.82622,38.5154048205,9.107,-2.21622,9.3727840095,27.21,-10.61,29.2054138817,129.39
2022-03-12 02:00:00,35.50066,-12.91144,37.775681904,9.68066,-2.42144,9.978905236,25.82,-10.49,27.8695622499,130.66,35.66066,-13.14144,38.0050012092,9.68066,-2.42144,9.978905236,25.98,-10.72,28.1047825112,130.05
2022-03-12 02:30:00,34.98426,-12.15308,37.0350617825,8.47426,-2.05308,8.7194162668,26.51,-10.1,28.3688226756,130.94,35.04426,-12.323080000000001,37.1477921233,8.47426,-2.05308,8.7194162668,26.57,-10.27,28.4857473133,130.32
2022-03-12 03:00:00,34.98986,-11.55074,36.8471151838,10.88986,-2.72074,11.2245925078,24.1,-8.83,25.6666885281,131.42,35.04986,-11.72074,36.9576572873,10.88986,-2.72074,11.2245925078,24.16,-9.0,25.7818851134,130.81
2022-03-12 03:30:00,34.15892,-11.82708,36.1484665912,10.55892,-2.70708,10.9004162165,23.6,-9.12,25.3008774551,131.6,34.21892,-12.00708,36.2643689604,10.55892,-2.70708,10.9004162165,23.66,-9.3,25.4221478243,130.98
2022-03-12 04:00:00,33.22986,-11.51802,35.169423941,5.15986,-1.18802,5.294860408,28.07,-10.33,29.9104296191,132.35,33.29986,-11.69802,35.2948204123,5.15986,-1.18802,5.294860408,28.14,-10.51,30.0386367866,131.72
2022-03-12 04:30:00,33.30238,-11.6229,35.272373298,5.19238,-1.2429000000000001,5.3390645692,28.11,-10.38,29.9652548796,132.07,33.36238,-11.8029,35.3886542224,5.19238,-1.2429000000000001,5.3390645692,28.17,-10.56,30.0842566802,131.48
2022-03-12 05:00:00,33.28488,-11.656600000000001,35.2669754895,5.76488,-1.3666,5.9246465696,27.52,-10.29,29.3808526085,132.23,33.34488,-11.8266,35.38007193,5.76488,-1.3666,5.9246465696,27.58,-10.46,29.4969150929,131.62
2022-03-12 05:30:00,33.8641,-11.30874,35.7024490644,5.5441,-1.26874,5.6874199772,28.32,-10.04,30.0470298033,132.01,33.9341,-11.48874,35.8261676655,5.5441,-1.26874,5.6874199772,28.39,-10.22,30.173506591,131.39
2022-03-12 06:00:00,34.76344,-11.07494,36.4849428756,5.76344,-1.38494,5.927503643,29.0,-9.69,30.576070709,131.64,34.83344,-11.24494,36.6035137362,5.76344,-1.38494,5.927503643,29.07,-9.86,30.696652912,131.02
2022-03-12 06:30:00,36.85668,-10.39622,38.2948593275,5.34668,-1.27622,5.4968831633,31.51,-9.12,32.8032696541,131.55,36.93668,-10.56622,38.4182682394,5.34668,-1.27622,5.4968831633,31.59,-9.29,32.9276813639,130.94
2022-03-12 07:00:00,37.96544,-9.88688,39.2316840134,6.05544,-1.49688,6.2377081791,31.91,-8.39,32.9945480345,131.38,38.03544,-10.05688,39.3425409872,6.05544,-1.49688,6.2377081791,31.98,-8.56,33.1058000961,130.79
2022-03-12 07:30:00,39.85752,-9.63176,41.0047887599,6.43752,-1.61176,6.6362213682,33.42,-8.02,34.3688347198,131.55,39.93752,-9.79176,41.1203607432,6.43752,-1.61176,6.6362213682,33.5,-8.18,34.4842340788,130.94
2022-03-12 08:00:00,42.22962,-9.06958,43.1925698092,6.16962,-1.4795800000000001,6.344554194,36.06,-7.59,36.8501248302,131.55,42.31962,-9.24958,43.318644567,6.16962,-1.4795800000000001,6.344554194,36.15,-7.77,36.9756054717,130.94
2022-03-12 08:30:00,44.77922,-8.47336,45.57385625,6.43922,-1.4033600000000002,6.5903697543,38.34,-7.07,38.9864143004,130.99,44.86922,-8.63336,45.692251075,6.43922,-1.4033600000000002,6.5903697543,38.43,-7.23,39.1041915912,130.37
2022-03-12 09:00:00,46.14218,-8.28314,46.8797523822,7.43218,-1.38314,7.559786757,38.71,-6.9,39.320148779,130.82,46.22218,-8.44314,46.9869826336,7.43218,-1.38314,7.559786757,38.79,-7.06,39.4272456558,130.17
2022-03-12 09:30:00,47.5136,-9.1269,48.38225386,8.6736,-1.5869,8.8175727142,38.84,-7.54,39.5651007834,130.16,47.5936,-9.2769,48.4892940201,8.6736,-1.5869,8.8175727142,38.92,-7.69,39.672440056,129.52
2022-03-12 10:00:00,48.21622,-8.93812,49.0376779652,9.58622,-1.72812,9.7407398396,38.63,-7.21,39.297086406,130.16,48.30622,-9.09812,49.1555355807,9.58622,-1.72812,9.7407398396,38.72,-7.37,39.4151658629,129.52
2022-03-12 10:30:00,48.2449,-8.71802,49.0262608071,10.9149,-1.96802,11.0909036931,37.33,-6.75,37.9353581768,130.16,48.3249,-8.888020000000001,49.1354542009,10.9149,-1.96802,11.0909036931,37.41,-6.92,38.0446382556,129.52
2022-03-12 11:00:00,48.17588,-8.88456,48.9882722717,12.435880000000001,-2.33456,12.6531135207,35.74,-6.55,36.3352459741,130.59,48.23588,-9.04456,49.076513578,12.435880000000001,-2.33456,12.6531135207,35.8,-6.71,36.4234004453,129.98
2022-03-12 11:30:00,48.16798,-9.00778,49.0030039672,12.66798,-2.39778,12.8929075933,35.5,-6.61,36.1101384655,130.95,48.23798,-9.16778,49.1014348529,12.66798,-2.39778,12.8929075933,35.57,-6.77,36.2085321437,130.29
2022-03-12 12:00:00,48.4682,-9.13168,49.320928528,13.0982,-2.84168,13.4029097013,35.37,-6.29,35.9249356297,130.77,48.5482,-9.29168,49.4293742674,13.0982,-2.84168,13.4029097013,35.45,-6.45,36.031999667,130.11
2022-03-12 12:30:00,50.0879,-9.19798,50.9254412106,14.3479,-3.41798,14.7494007231,35.74,-5.78,36.2043643778,130.77,50.1579,-9.35798,51.0233938708,14.3479,-3.41798,14.7494007231,35.81,-5.94,36.2993071559,130.18
2022-03-12 13:00:00,50.88962,-9.30384,51.7331118578,15.15962,-3.70384,15.6055281644,35.73,-5.6,36.1661844822,130.67,50.94962,-9.46384,51.8211158283,15.15962,-3.70384,15.6055281644,35.79,-5.76,36.2505406856,130.03
2022-03-12 13:30:00,50.23858,-9.79812,51.1851353027,17.34858,-4.03812,17.8123451895,32.89,-5.76,33.3905630381,130.7,50.29858,-9.958120000000001,51.2748603504,17.34858,-4.03812,17.8123451895,32.95,-5.92,33.4775880254,130.08
2022-03-12 14:00:00,50.69388,-9.79472,51.6314439981,16.39388,-4.32472,16.9547192408,34.3,-5.47,34.7334262635,131.19,50.77388,-9.96472,51.7424635569,16.39388,-4.32472,16.9547192408,34.38,-5.64,34.8395464953,130.56
2022-03-12 14:30:00,50.80522,-9.61852,51.7077006474,15.72522,-4.22852,16.2838240422,35.08,-5.39,35.4916680363,131.28,50.88522,-9.77852,51.8162625808,15.72522,-4.22852,16.2838240422,35.16,-5.55,35.5953381779,130.63
2022-03-12 15:00:00,49.58748,-9.84072,50.5545046743,16.01748,-4.08072,16.5291240321,33.57,-5.76,34.0605710463,130.99,49.64748,-10.00072,50.6447101963,16.01748,-4.08072,16.5291240321,33.63,-5.92,34.1470833308,130.38
2022-03-12 15:30:00,50.4331,-9.98718,51.4124628856,18.5231,-4.8971800000000005,19.1595304108,31.91,-5.09,32.3134058867,130.56,50.4931,-10.14718,51.5026058522,18.5231,-4.8971800000000005,19.1595304108,31.97,-5.25,32.3982005673,129.95
2022-03-12 16:00:00,50.8502,-9.97018,51.8184072437,19.1302,-5.12018,19.803555117,31.72,-4.85,32.0886412925,130.85,50.9102,-10.13018,51.9082749749,19.1302,-5.12018,19.803555117,31.78,-5.01,32.1724804763,130.24
2022-03-12 16:30:00,52.44776,-8.68442,53.1618912357,20.52776,-4.94442,21.1148341162,31.92,-3.74,32.1383571453,130.53,52.50776,-9.05442,53.2827118468,20.52776,-4.94442,21.1148341162,31.98,-4.11,32.243022501,129.92
2022-03-12 17:00:00,52.478,-8.58684,53.1758808595,21.748,-5.51684,22.4368230279,30.73,-3.07,30.8829694168,131.38,52.528,-8.73684,53.2496305826,21.748,-5.51684,22.4368230279,30.78,-3.22,30.9479692387,130.73
2022-03-12 17:30:00,54.48754,-8.75218,55.18598255,27.17754,-7.46218,28.1833782717,27.31,-1.29,27.3404498866,130.82,54.55754,-8.90218,55.2790555238,27.17754,-7.46218,28.1833782717,27.38,-1.44,27.417840907,130.18
2022-03-12 18:00:00,56.4358,-0.46434000000000003,56.4377102058,27.3158,-7.42434,28.3067792953,29.12,6.96,29.9402070801,130.35,56.2058,-14.87434,58.1406737498,27.3158,-7.42434,28.3067792953,28.89,-7.45,29.8351235962,129.7
2022-03-12 18:30:00,56.60452,2.29678,56.6510978075,27.32452,-7.23322,28.265683519,29.28,9.53,30.7918706804,133.27,56.27452,-17.23322,58.8541032792,27.32452,-7.23322,28.265683519,28.95,-10.0,30.6284589883,131.05
2022-03-12 19:00:00,56.67432,2.2726,56.7198665215,24.25432,-6.3074,25.0610321699,32.42,8.58,33.5361416982,133.27,56.34432,-17.2174,58.9162223757,24.25432,-6.3074,25.0610321699,32.09,-10.91,33.8938962057,132.62
2022-03-12 19:30:00,54.5216,-7.3177,55.0104862717,19.6716,-4.9877,20.2940631183,34.85,-2.33,34.9278026792,131.95,54.4916,-12.0277,55.8032260524,19.6716,-4.9877,20.2940631183,34.82,-7.04,35.5245548881,131.3
2022-03-12 20:00:00,53.22686,-10.64598,54.2810787993,17.46686,-4.73598,18.0975331142,35.76,-5.91,36.2450782866,131.95,53.30686,-10.81598,54.3930762728,17.46686,-4.73598,18.0975331142,35.84,-6.08,36.352056338,131.3
2022-03-12 20:30:00,53.01716,-10.77082,54.1001831599,17.707160000000002,-5.00082,18.3997748882,35.31,-5.77,35.7783314312,131.62,53.08716,-10.93082,54.2008245577,17.707160000000002,-5.00082,18.3997748882,35.38,-5.93,35.8735180879,130.97
2022-03-12 21:00:00,50.6454,-11.44766,51.9230725269,17.9854,-5.05766,18.683001307,32.66,-6.39,33.2792382725,131.36,50.7154,-11.61766,52.0290478582,17.9854,-5.05766,18.683001307,32.73,-6.5600000000000005,33.3809301848,130.71
2022-03-12 21:30:00,49.07154,-11.63692,50.4324691549,17.75154,-4.96692,18.4333248943,31.32,-6.67,32.0223562531,131.74,49.14154,-11.80692,50.5400268447,17.75154,-4.96692,18.4333248943,31.39,-6.84,32.1265886767,131.09
2022-03-12 22:00:00,46.85248,-12.26564,48.4314031054,16.90248,-4.67564,17.5372586102,29.95,-7.59,30.8967732943,132.05,46.91248,-12.445640000000001,48.5352937022,16.90248,-4.67564,17.5372586102,30.01,-7.77,30.9995645131,131.46
2022-03-12 22:30:00,45.14036,-12.61632,46.8702851631,16.56036,-4.56632,17.1783818118,28.58,-8.05,29.6920679644,132.94,45.19036,-12.79632,46.9671634493,16.56036,-4.56632,17.1783818118,28.63,-8.23,29.7894242979,132.32
2022-03-12 23:00:00,42.98492,-13.86494,45.1656939348,17.21492,-4.76494,17.862198179700002,25.77,-9.1,27.3295243281,133.54,43.03492,-14.23494,45.3281133096,17.21492,-4.76494,17.862198179700002,25.82,-9.47,27.5018781177,132.93
2022-03-12 23:30:00,40.84508,-14.04138,43.1912133716,16.75508,-4.65138,17.388733183,24.09,-9.39,25.8553708154,131.22,40.89508,-14.21138,43.2940052399,16.75508,-4.65138,17.388733183,24.14,-9.56,25.9640751809,130.59
2022-03-13 00:00:00,39.10682,-14.32004,41.6462113056,15.11682,-4.10004,15.6629682664,23.99,-10.22,26.0762056289,130.25,39.17682,-14.50004,41.7740874863,15.11682,-4.10004,15.6629682664,24.06,-10.4,26.2115165528,129.64
2022-03-13 00:30:00,37.59418,-14.22446,40.1952438998,12.85418,-3.54446,13.3339094104,24.74,-10.68,26.9467994389,130.85,37.64418,-14.39446,40.3024163862,12.85418,-3.54446,13.3339094104,24.79,-10.85,27.0604249782,130.21
2022-03-13 01:00:00,37.2183,-14.2774,39.8628399095,12.9583,-3.4774000000000003,13.4167749348,24.26,-10.8,26.5553685721,130.85,37.2683,-14.4574,39.9742742229,12.9583,-3.4774000000000003,13.4167749348,24.31,-10.98,26.6746415159,130.25
2022-03-13 01:30:00,36.2516,-14.4768,39.0353204265,13.4216,-3.6968,13.9214107331,22.83,-10.78,25.2471245888,130.72,36.3016,-14.636800000000001,39.1413090839,13.4216,-3.6968,13.9214107331,22.88,-10.94,25.3609542407,130.12
2022-03-13 02:00:00,35.38464,-14.13842,38.104693517,11.57464,-3.15842,11.9978293048,23.81,-10.98,26.219773073,130.87,35.45464,-14.31842,38.2367447467,11.57464,-3.15842,11.9978293048,23.88,-11.16,26.3590591638,130.26
2022-03-13 02:30:00,34.75328,-13.44112,37.2619669048,10.91328,-3.01112,11.3210654981,23.84,-10.43,26.0217313029,131.94,34.80328,-13.61112,37.3701871338,10.91328,-3.01112,11.3210654981,23.89,-10.6,26.1360306856,131.31
2022-03-13 03:00:00,33.89174,-13.88012,36.6238688759,9.56174,-2.54012,9.8933857421,24.33,-11.34,26.8429599709,131.74,33.95174,-14.06012,36.7478927755,9.56174,-2.54012,9.8933857421,24.39,-11.52,26.9737372272,131.15
2022-03-13 03:30:00,33.45692,-13.73534,36.1666291048,9.84692,-2.64534,10.1960608669,23.61,-11.09,26.0848653437,132.44,33.50692,-13.91534,36.2815431756,9.84692,-2.64534,10.1960608669,23.66,-11.27,26.2070314992,131.82
2022-03-13 04:00:00,33.43914,-13.78024,36.1672655643,10.55914,-2.82024,10.9292813669,22.88,-10.96,25.3695880928,131.91,33.49914,-13.96024,36.2916062141,10.55914,-2.82024,10.9292813669,22.94,-11.14,25.5018273855,131.3
2022-03-13 04:30:00,33.2668,-13.74016,35.9926656288,10.1268,-2.69016,10.4780264872,23.14,-11.05,25.6429736965,132.23,33.3268,-13.92016,36.1171213231,10.1268,-2.69016,10.4780264872,23.2,-11.23,25.7750441319,131.6
2022-03-13 05:00:00,33.31192,-13.78536,36.0516319244,10.45192,-2.71536,10.7988801093,22.86,-11.07,25.3993011715,132.03,33.35192,-13.95536,36.1538744869,10.45192,-2.71536,10.7988801093,22.9,-11.24,25.5097549969,131.41
2022-03-13 05:30:00,32.71286,-13.6502,35.4465678087,9.64286,-2.5302,9.9692858831,23.07,-11.12,25.6101405697,132.4,32.77286,-13.8202,35.5676577893,9.64286,-2.5302,9.9692858831,23.13,-11.29,25.7383177383,131.78
2022-03-13 06:00:00,33.14144,-13.52774,35.7960164653,9.61144,-2.57774,9.9511065908,23.53,-10.95,25.9531000075,131.64,33.19144,-13.69774,35.9068206666,9.61144,-2.57774,9.9511065908,23.58,-11.12,26.0704967348,131.05
2022-03-13 06:30:00,34.76992,-13.42444,37.2714760389,11.00992,-2.99444,11.4098645619,23.76,-10.43,25.9484585284,131.8,34.82992,-13.60444,37.3925676428,11.00992,-2.99444,11.4098645619,23.82,-10.61,26.0761289305,131.18
2022-03-13 07:00:00,35.66156,-12.96582,37.9454786491,12.68156,-3.44582,13.1413712947,22.98,-9.52,24.8738979655,131.8,35.70156,-13.13582,38.0414399505,12.68156,-3.44582,13.1413712947,23.02,-9.69,24.976318784,131.18
2022-03-13 07:30:00,36.96062,-12.66832,39.0713931465,12.44062,-3.27832,12.865318029800001,24.52,-9.39,26.2564753918,131.21,37.03062,-12.83832,39.1929748553,12.44062,-3.27832,12.865318029800001,24.59,-9.56,26.3829812569,130.6
2022-03-13 08:00:00,39.58954,-12.08094,41.3917961521,12.32954,-3.12094,12.718404895900001,27.26,-8.96,28.6947591034,130.96,39.65954,-12.25094,41.5086092744,12.32954,-3.12094,12.718404895900001,27.33,-9.13,28.8146802863,130.35
2022-03-13 08:30:00,42.9368,-11.33438,44.407622816599996,12.5868,-3.16438,12.978475836,30.35,-8.17,31.4304215689,130.63,43.0068,-11.50438,44.5189353582,12.5868,-3.16438,12.978475836,30.42,-8.34,31.5425427003,130.04
2022-03-13 09:00:00,45.73802,-9.70118,46.7555276616,11.69802,-3.04118,12.0868708818,34.04,-6.66,34.68540327,130.63,45.82802,-9.861180000000001,46.8769696985,11.69802,-3.04118,12.0868708818,34.13,-6.82,34.8047310003,130.04
2022-03-13 09:30:00,47.67484,-9.08258,48.5322946962,12.84484,-3.07258,13.2072200891,34.83,-6.01,35.3447167198,129.76,47.74484,-9.24258,48.6312145816,12.84484,-3.07258,13.2072200891,34.9,-6.17,35.441203422,129.17
2022-03-13 10:00:00,49.18152,-8.76126,49.9557963233,12.80152,-3.11126,13.1741737159,36.38,-5.65,36.8161228268,130.17,49.25152,-8.91126,50.051201555,12.80152,-3.11126,13.1741737159,36.45,-5.8,36.9085694656,129.55
2022-03-13 10:30:00,50.95124,-8.23796,51.6129135246,14.62124,-3.57796,15.052656141,36.33,-4.66,36.6276466621,129.94,51.05124,-8.17796,51.7021095827,14.62124,-3.57796,15.052656141,36.43,-4.6,36.7192715069,129.3
2022-03-13 11:00:00,52.13136,-6.91424,52.5878827319,16.95136,-3.94424,17.4041844114,35.18,-2.9699999999999998,35.3051455173,129.66,52.20136,-7.07424,52.6785236831,16.95136,-3.94424,17.4041844114,35.25,-3.13,35.3886902838,129.04
2022-03-13 11:30:00,54.05162,-6.56872,54.4492948261,14.42162,-3.26872,14.7874153882,39.63,-3.3,39.7671585608,131.58,54.14162,-6.72872,54.5581404473,14.42162,-3.26872,14.7874153882,39.72,-3.46,39.8704150969,130.96
2022-03-13 12:00:00,55.3385,-6.05654,55.6689433977,11.2985,-2.61654,11.5975162781,44.04,-3.44,44.1741462849,131.53,55.4685,-6.20654,55.8146542677,11.2985,-2.61654,11.5975162781,44.17,-3.59,44.3156518625,130.88
2022-03-13 12:30:00,54.56506,-5.97062,54.8907467246,9.61506,-2.17062,9.8570264273,44.95,-3.8,45.1103369529,131.17,54.64506,-6.13062,54.9878812466,9.61506,-2.17062,9.8570264273,45.03,-3.96,45.203788558,130.53
2022-03-13 13:00:00,53.89392,-6.33446,54.2649057537,10.583919999999999,-1.7644600000000001,10.7299898256,43.31,-4.57,43.5504420184,131.34,53.98392,-6.48446,54.3719766061,10.583919999999999,-1.7644600000000001,10.7299898256,43.4,-4.72,43.6559091075,130.72
2022-03-13 13:30:00,53.82608,-6.10438,54.171120935,6.00608,-1.15438,6.1160109672,47.82,-4.95,48.0755124778,131.44,53.94608,-6.26438,54.3085813123,6.00608,-1.15438,6.1160109672,47.94,-5.11,48.2115722623,130.79
2022-03-13 14:00:00,52.81342,-6.56522,53.219915875,4.96342,-1.00522,5.0641885179,47.85,-5.5600000000000005,48.1719430789,132.77,52.91342,-6.72522,53.3390907323,4.96342,-1.00522,5.0641885179,47.95,-5.72,48.2899668668,132.12
2022-03-13 14:30:00,54.09578,-6.4618,54.4803475856,6.91578,-1.6118000000000001,7.1011204925,47.18,-4.85,47.4286295396,133.16,54.18578,-6.6218,54.5888907146,6.91578,-1.6118000000000001,7.1011204925,47.27,-5.01,47.5347557057,132.5
2022-03-13 15:00:00,53.04836,-6.66832,53.465830119,5.53836,-1.41832,5.7170851937,47.51,-5.25,47.7991903697,133.53,53.15836,-6.82832,53.595122837,5.53836,-1.41832,5.7170851937,47.62,-5.41,47.9263236646,132.88
2022-03-13 15:30:00,52.9709,-6.98504,53.4294584533,6.3209,-1.33504,6.4603489543,46.65,-5.65,46.990903375,133.04,53.0809,-7.14504,53.5596260388,6.3209,-1.33504,6.4603489543,46.76,-5.8100000000000005,47.119568122,132.41
2022-03-13 16:00:00,52.32546,-6.63832,52.7448675857,3.49546,-0.8983200000000001,3.6090468872,48.83,-5.74,49.1662129923,132.68,52.42546,-6.79832,52.864411573699996,3.49546,-0.8983200000000001,3.6090468872,48.93,-5.9,49.2844285754,132.05
2022-03-13 16:30:00,52.42116,-6.48592,52.8208782016,3.60116,-0.86592,3.7038049074,48.82,-5.62,49.1424134531,131.44,52.53116,-6.64592,52.9498916297,3.60116,-0.86592,3.7038049074,48.93,-5.78,49.2702070221,130.81
2022-03-13 17:00:00,52.58508,-6.46126,52.9805485003,3.74508,-0.9312600000000001,3.8591280614,48.84,-5.53,49.1520752359,131.44,52.69508,-6.61126,53.1081934827,3.74508,-0.9312600000000001,3.8591280614,48.95,-5.68,49.2784425484,130.81
2022-03-13 17:30:00,53.6641,-6.53708,54.0607902619,3.2641,-0.8670800000000001,3.3773031455,50.4,-5.67,50.7179346977,131.15,53.7841,-6.68708,54.19821447,3.2641,-0.8670800000000001,3.3773031455,50.52,-5.82,50.8541325754,130.53
2022-03-13 18:00:00,54.09042,-6.4008,54.4678233126,2.90042,-0.8208000000000001,3.0143239402,51.19,-5.58,51.4932277101,131.52,54.20042,-6.5608,54.5960586931,2.90042,-0.8208000000000001,3.0143239402,51.3,-5.74,51.6201278573,130.89
2022-03-13 18:30:00,55.49936,-6.15756,55.8399006586,2.80936,-0.5675600000000001,2.8661172277,52.69,-5.59,52.9856980703,131.23,55.62936,-6.30756,55.9858107663,2.80936,-0.5675600000000001,2.8661172277,52.82,-5.74,53.1309702528,130.6
2022-03-13 19:00:00,58.27414,-5.74172,58.5563211045,4.47414,-0.12172000000000001,4.4757954039,53.8,-5.62,54.0927388843,131.4,58.40414,-5.88172,58.6995587658,4.47414,-0.12172000000000001,4.4757954039,53.93,-5.76,54.2367264868,130.75
2022-03-13 19:30:00,57.5858,-5.9751,57.8949581712,4.5658,-0.2151,4.5708639938,53.02,-5.76,53.331960399,131.69,57.6958,-6.1350999999999996,58.021071945,4.5658,-0.2151,4.5708639938,53.13,-5.92,53.4588000239,131.03
2022-03-13 20:00:00,55.96986,-6.95944,56.40087795,4.01986,0.010560000000000002,4.0198738703,51.95,-6.97,52.4154881691,132.32,56.06986,-7.33944,56.5481792804,4.01986,0.010560000000000002,4.0198738703,52.05,-7.35,52.5663865983,131.67
2022-03-13 20:30:00,52.77276,-8.4866,53.450786501,2.66276,-0.2866,2.6781393499,50.11,-8.2,50.7764916078,132.85,52.87276,-8.6466,53.5751102806,2.66276,-0.2866,2.6781393499,50.21,-8.36,50.9012151132,132.18
2022-03-13 21:00:00,51.74236,-8.58016,52.4489367289,4.24236,-0.32016,4.2544236737,47.5,-8.26,48.212836465,129.92,51.85236,-8.74016,52.5838153275,4.24236,-0.32016,4.2544236737,47.61,-8.42,48.3488210818,129.3
2022-03-13 21:30:00,49.51892,-8.8331,50.3005675274,3.24892,-0.0431,3.2492058686,46.27,-8.79,47.0975264743,130.56,49.60892,-8.9931,50.4174651403,3.24892,-0.0431,3.2492058686,46.36,-8.95,47.2160152914,129.94
2022-03-13 22:00:00,46.38732,-9.59232,47.3687244895,1.6473200000000001,-0.25232000000000004,1.6665318973,44.74,-9.34,45.7045205642,130.21,46.47732,-9.752320000000001,47.489462197,1.6473200000000001,-0.25232000000000004,1.6665318973,44.83,-9.5,45.8255267291,129.57
2022-03-13 22:30:00,43.88744,-10.1042,45.0355664713,2.08744,-0.5042,2.147469067,41.8,-9.6,42.8882268228,131.08,43.98744,-10.2642,45.1691120058,2.08744,-0.5042,2.147469067,41.9,-9.76,43.0217107982,130.44
2022-03-13 23:00:00,41.41562,-10.53574,42.734709515,1.77562,-0.33574000000000004,1.8070826578,39.64,-10.2,40.931278993,130.85,41.49562,-10.70574,42.8543970688,1.77562,-0.33574000000000004,1.8070826578,39.72,-10.37,41.0513739112,130.24
2022-03-13 23:30:00,39.19434,-10.76422,40.6455990268,1.56434,-0.14422000000000001,1.5709739158,37.63,-10.62,39.0998887466,131.31,39.27434,-10.93422,40.768013803,1.56434,-0.14422000000000001,1.5709739158,37.71,-10.79,39.2233119458,130.69
2022-03-14 00:00:00,37.25706,-11.04068,38.8585271814,1.67706,-0.27068000000000003,1.6987636404000002,35.58,-10.77,37.1743096775,130.78,37.33706,-11.20068,38.980909198,1.67706,-0.27068000000000003,1.6987636404000002,35.66,-10.93,37.297459699,130.16
2022-03-14 00:30:00,36.2515,-11.1851,37.9378137781,2.1315,-0.5451,2.2000968751,34.12,-10.64,35.7405092297,131.21,36.3315,-11.3651,38.0676160307,2.1315,-0.5451,2.2000968751,34.2,-10.82,35.8707736186,130.6
2022-03-14 01:00:00,35.99492,-11.2659,37.7167703895,3.57492,-0.34590000000000004,3.59161521,32.42,-10.92,34.2096886861,131.68,36.07492,-11.4359,37.8441496379,3.57492,-0.34590000000000004,3.59161521,32.5,-11.09,34.3400364007,131.07
2022-03-14 01:30:00,34.39536,-11.71554,36.3358592443,2.32536,-0.52554,2.3840074289,32.07,-11.19,33.9661743504,131.36,34.46536,-11.89554,36.4604568241,2.32536,-0.52554,2.3840074289,32.14,-11.37,34.0918831982,130.74
2022-03-14 02:00:00,34.08312,-11.84964,36.0842491548,1.7431200000000002,-0.25964000000000004,1.7623507778,32.34,-11.59,34.3540929148,132.06,34.16312,-12.02964,36.2192077034,1.7431200000000002,-0.25964000000000004,1.7623507778,32.42,-11.77,34.4904233085,131.42
2022-03-14 02:30:00,33.38688,-12.75768,35.7413227947,1.4068800000000001,-0.027680000000000003,1.4071522721,31.98,-12.73,34.4205360214,132.74,33.45688,-12.93768,35.8712473036,1.4068800000000001,-0.027680000000000003,1.4071522721,32.05,-12.91,34.5524326206,132.12
2022-03-14 03:00:00,32.72638,-13.60592,35.442023178,1.42638,-0.03592,1.4268322084,31.3,-13.57,34.1150245493,133.05,32.80638,-13.78592,35.5852519866,1.42638,-0.03592,1.4268322084,31.38,-13.75,34.2602816684,132.37
2022-03-14 03:30:00,32.73858,-13.50038,35.4129196842,1.3685800000000001,-0.01038,1.368619363,31.37,-13.49,34.1475767808,132.89,32.80858,-13.67038,35.5426815387,1.3685800000000001,-0.01038,1.368619363,31.44,-13.66,34.2792823729,132.22
2022-03-14 04:00:00,32.53686,-13.5216,35.2346551738,1.27686,0.008400000000000001,1.27688763,31.26,-13.53,34.0624206421,132.93,32.60686,-13.7116,35.3725217311,1.27686,0.008400000000000001,1.27688763,31.33,-13.72,34.202445819,132.27
2022-03-14 04:30:00,32.6621,-13.3393,35.2810104858,1.2921,0.010700000000000001,1.2921443031,31.37,-13.35,34.0925123744,133.42,32.7321,-13.5193,35.4141474964,1.2921,0.010700000000000001,1.2921443031,31.44,-13.53,34.2276861619,132.79
2022-03-14 05:00:00,33.24284,-13.1243,35.7398050044,1.31284,-0.0143,1.3129178785,31.93,-13.11,34.5166191855,133.42,33.32284,-13.2943,35.8768738626,1.31284,-0.0143,1.3129178785,32.01,-13.28,34.6554252607,132.79
2022-03-14 05:30:00,34.35174,-12.92744,36.703688452,1.21174,0.02256,1.2119499912,33.14,-12.95,35.5803611561,133.26,34.44174,-13.10744,36.8515730679,1.21174,0.02256,1.2119499912,33.23,-13.13,35.7299566191,132.65
2022-03-14 06:00:00,35.68574,-12.67284,37.8691551664,1.97574,0.027160000000000004,1.975926672,33.71,-12.7,36.0229662854,132.4,35.76574,-12.85284,38.0050477412,1.97574,0.027160000000000004,1.975926672,33.79,-12.88,36.1615610836,131.76
2022-03-14 06:30:00,38.62112,-11.25422,40.227458009,3.2911200000000003,0.00578,3.2911250755,35.33,-11.26,37.0809452415,133.46,38.71112,-11.41422,40.3588308783,3.2911200000000003,0.00578,3.2911250755,35.42,-11.42,37.2154913981,132.81
2022-03-14 07:00:00,43.35598,-10.00474,44.4953460963,1.8359800000000002,-0.014740000000000001,1.8360391684000001,41.52,-9.99,42.7049236037,132.38,43.47598,-10.17474,44.6507129957,1.8359800000000002,-0.014740000000000001,1.8360391684000001,41.64,-10.16,42.8615818653,131.76
2022-03-14 07:30:00,49.11152,-8.34058,49.8147234404,1.56152,-0.07058,1.5631142782,47.55,-8.27,48.2638104588,131.51,49.22152,-8.49058,49.9484532278,1.56152,-0.07058,1.5631142782,47.66,-8.42,48.3980578123,130.91
2022-03-14 08:00:00,52.91394,-6.36484,53.2953678526,2.25394,-0.12484,2.2573946375,50.66,-6.24,51.0428565031,130.74,53.02394,-6.51484,53.422667037,2.25394,-0.12484,2.2573946375,50.77,-6.39,51.1705481698,130.1
2022-03-14 08:30:00,56.02704,-3.94604,56.1658298509,3.27704,-0.23604000000000003,3.2855297964,52.75,-3.71,52.8803044621,130.23,56.14704,-4.07604,56.2947972982,3.27704,-0.23604000000000003,3.2855297964,52.87,-3.84,53.0092680576,129.59
2022-03-14 09:00:00,56.6546,-2.25198,56.6993396353,3.6246,-0.31198000000000004,3.6380017428,53.03,-1.94,53.0654737094,129.88,56.7846,-2.39198,56.8349572489,3.6246,-0.31198000000000004,3.6380017428,53.16,-2.08,53.2006766874,129.23
2022-03-14 09:30:00,57.57388,-2.00706,57.6088530358,4.07388,-0.32706,4.08698746,53.5,-1.6800000000000002,53.5263710707,129.42,57.69388,-2.14706,57.7338172659,4.07388,-0.32706,4.08698746,53.62,-1.82,53.6508788372,128.95
2022-03-14 10:00:00,57.68732,-2.03338,57.7231454705,4.33732,-0.57338,4.3750553604,53.35,-1.46,53.369973768,129.42,57.78732,-2.18338,57.8285526449,4.33732,-0.57338,4.3750553604,53.45,-1.6099999999999999,53.4742423976,128.95
2022-03-14 10:30:00,56.57118,-2.15862,56.6123488905,4.83118,-0.57862,4.8657066596,51.74,-1.58,51.7641188469,129.48,56.67118,-2.30862,56.7181837588,4.83118,-0.57862,4.8657066596,51.84,-1.73,51.8688586726,128.99
2022-03-14 11:00:00,55.42434,-3.785,55.5534309421,6.76434,-0.795,6.8108971976,48.66,-2.99,48.7517763779,129.27,55.63434,0.065,55.6343779711,6.76434,-0.795,6.8108971976,48.87,0.86,48.8775664288,128.78
2022-03-14 11:30:00,55.58946,-10.36974,56.5483825654,9.15946,-1.3497400000000002,9.2583748876,46.43,-9.02,47.2980475284,129.76,56.25946,8.98026,56.9716763766,9.15946,-1.3497400000000002,9.2583748876,47.1,10.33,48.2194867248,129.27
2022-03-14 12:00:00,54.79242,-10.5483,55.7985297508,9.70242,-1.5383,9.8236103723,45.09,-9.01,45.9813897137,131.97,55.452420000000004,8.9017,56.1623641485,9.70242,-1.5383,9.8236103723,45.75,10.44,46.9260705792,131.45
2022-03-14 12:30:00,54.80078,-10.7692,55.8489136622,10.58078,-1.7892000000000001,10.7309897982,44.22,-8.98,45.122597443,132.2,55.43078,8.5008,56.0788281979,10.58078,-1.7892000000000001,10.7309897982,44.85,10.29,46.0152865904,131.72
2022-03-14 13:00:00,53.91402,-12.27234,55.2931449787,8.42402,-1.24234,8.5151348572,45.49,-11.03,46.8081296358,131.64,54.58402,7.15766,55.0513154796,8.42402,-1.24234,8.5151348572,46.16,8.4,46.9180732767,131.14
2022-03-14 13:30:00,52.63738,-12.79362,54.1698300345,8.25738,-1.28362,8.3565545992,44.38,-11.51,45.8482769578,132.2,53.26738,6.69638,53.6866396524,8.25738,-1.28362,8.3565545992,45.01,7.98,45.7119295152,131.68
2022-03-14 14:00:00,51.78926,-13.22842,53.4520209818,9.79926,-1.5884200000000002,9.9271634742,41.99,-11.64,43.5734976792,132.51,52.40926,6.33158,52.7903347124,9.79926,-1.5884200000000002,9.9271634742,42.61,7.92,43.3398027222,131.99
2022-03-14 14:30:00,51.49126,-13.2475,53.1680929942,9.08126,-1.2974999999999999,9.1734829502,42.41,-11.95,44.061441193,132.64,52.13126,6.2525,52.5048762063,9.08126,-1.2974999999999999,9.1734829502,43.05,7.55,43.7070360468,132.15
2022-03-14 15:00:00,51.31728,-14.18772,53.2424137826,8.42728,-1.22772,8.5162400504,42.89,-12.96,44.8052865184,132.47,51.94728,5.41228,52.2284661291,8.42728,-1.22772,8.5162400504,43.52,6.64,44.0236300184,131.97
2022-03-14 15:30:00,50.99482,-15.0182,53.1603047214,7.41482,-1.0682,7.491368825,43.58,-13.95,45.7582659199,132.87,51.63482,4.5718,51.8368208098,7.41482,-1.0682,7.491368825,44.22,5.64,44.5782233832,132.36
2022-03-14 16:00:00,51.88968,-15.10996,54.0448867304,6.43968,-0.94996,6.5093703616,45.45,-14.16,47.6047067001,132.78,52.55968,4.54004,52.7553971164,6.43968,-0.94996,6.5093703616,46.12,5.49,46.4456079732,132.28
2022-03-14 16:30:00,53.34322,-15.06244,55.4290196442,5.10322,-0.65244,5.1447577515,48.24,-14.41,50.3462580536,133.01,54.03322,4.43756,54.2151344398,5.10322,-0.65244,5.1447577515,48.93,5.09,49.1940341911,132.49
2022-03-14 17:00:00,54.60884,-14.9497,56.6181855611,3.70884,-0.4697,3.7384638872,50.9,-14.48,52.9195653799,132.41,55.33884,4.3403,55.5087868417,3.70884,-0.4697,3.7384638872,51.63,4.8100000000000005,51.8535726831,131.91
2022-03-14 17:30:00,56.29834,-14.75772,58.2004586438,2.44834,-0.27772,2.4640408182,53.85,-14.48,55.7628272239,131.61,57.03834,4.50228,57.2157561792,2.44834,-0.27772,2.4640408182,54.59,4.78,54.7988731636,131.13
2022-03-14 18:00:00,57.7062,-14.29868,59.4513058577,1.6062,-0.19868000000000002,1.6184412817,56.1,-14.1,57.8447923326,131.49,58.4562,4.82132,58.6546881756,1.6062,-0.19868000000000002,1.6184412817,56.85,5.02,57.0712090287,131.01
2022-03-14 18:30:00,59.43514,-13.86742,61.0314771595,1.21514,-0.15742,1.225294363,58.22,-13.71,59.8124777952,130.97,60.22514,5.35258,60.4625305514,1.21514,-0.15742,1.225294363,59.01,5.51,59.2666871016,130.48
2022-03-14 19:00:00,62.08254,-13.22454,63.4754301369,1.1725400000000001,-0.12454000000000001,1.179135388,60.91,-13.1,62.3027936773,131.26,62.89254,5.83546,63.1626802872,1.1725400000000001,-0.12454000000000001,1.179135388,61.72,5.96,62.0070963681,130.79
2022-03-14 19:30:00,61.80632,-13.56532,63.277477025,1.16632,-0.11532,1.1720072716,60.64,-13.45,62.113702997,130.76,62.59632,5.59468,62.8458409272,1.16632,-0.11532,1.1720072716,61.43,5.71,61.6948052919,130.27
2022-03-14 20:00:00,59.61618,-14.27832,61.3021968596,1.15618,-0.09832,1.1603529699,58.46,-14.18,60.1551660292,131.26,60.39618,4.94168,60.5980095367,1.15618,-0.09832,1.1603529699,59.24,5.04,59.4540091163,130.76
2022-03-14 20:30:00,57.4979,-14.85138,59.384947523,1.1679,-0.08138000000000001,1.1707318713000001,56.33,-14.77,58.2341978566,131.69,58.2579,4.4286200000000004,58.4259838387,1.1679,-0.08138000000000001,1.1707318713000001,57.09,4.51,57.2678635886,131.2
2022-03-14 21:00:00,55.2149,-15.6377,57.3866085712,1.1649,-0.0577,1.1663281271,54.05,-15.58,56.250679107,131.69,55.9349,3.7823,56.0626331107,1.1649,-0.0577,1.1663281271,54.77,3.84,54.9044488179,131.2
2022-03-14 21:30:00,52.1124,-16.43126,54.6414544,1.1824,-0.02126,1.182591116,50.93,-16.41,53.5084385868,132.59,52.8224,3.08874,52.9126285167,1.1824,-0.02126,1.182591116,51.64,3.11,51.7335645399,132.12
2022-03-14 22:00:00,49.2464,-17.39822,52.2293592927,1.1864,0.01178,1.1864584814999999,48.06,-17.41,51.1162567096,132.59,49.9364,2.08178,49.9797744386,1.1864,0.01178,1.1864584814999999,48.75,2.07,48.7939279009,132.12
2022-03-14 22:30:00,46.60882,-17.63252,49.8325984005,1.17882,0.037480000000000006,1.1794156785,45.43,-17.67,48.7453977315,132.59,47.25882,2.12748,47.3066828148,1.17882,0.037480000000000006,1.1794156785,46.08,2.09,46.1273725677,132.07
2022-03-14 23:00:00,43.5546,-15.54446,46.2453610414,1.2046000000000001,0.03554,1.2051241644,42.35,-15.58,45.1249254847,133.55,44.0746,0.26554,44.0753999035,1.2046000000000001,0.03554,1.2051241644,42.87,0.23,42.8706169771,133.04
2022-03-14 23:30:00,41.35924,-7.61212,42.0539071225,1.30924,0.01788,1.3093620859000001,40.05,-7.63,40.7703249926,133.35,41.44924,-7.78212,42.1734618957,1.30924,0.01788,1.3093620859000001,40.14,-7.8,40.8908253768,132.86
2022-03-15 00:00:00,39.63144,-7.9091000000000005,40.4129298528,1.63144,-0.15910000000000002,1.6391794544,38.0,-7.75,38.7822446488,129.89,39.71144,-8.0891,40.5269293888,1.63144,-0.15910000000000002,1.6391794544,38.08,-7.93,38.8969317556,129.42
2022-03-15 00:30:00,38.03074,-8.43706,38.9553740374,1.79074,-0.32706,1.8203620495,36.24,-8.11,37.1363662735,130.63,38.10074,-8.60706,39.060822705,1.79074,-0.32706,1.8203620495,36.31,-8.28,37.2421065462,130.16
2022-03-15 01:00:00,37.6511,-8.435880000000001,38.5845746715,1.5611000000000002,-0.055880000000000006,1.5620997998,36.09,-8.38,37.0501349525,130.75,37.7411,-8.61588,38.7120655272,1.5611000000000002,-0.055880000000000006,1.5620997998,36.18,-8.56,37.1788380668,130.27
2022-03-15 01:30:00,37.10874,-8.60308,38.0929333325,1.60874,-0.033080000000000005,1.6090800707000001,35.5,-8.57,36.5197877869,130.82,37.17874,-8.77308,38.1998120502,1.60874,-0.033080000000000005,1.6090800707000001,35.57,-8.74,36.628028885,130.34
2022-03-15 02:00:00,36.58154,-8.66488,37.5937390291,1.68154,-0.12488,1.6861707464,34.9,-8.54,35.929675757,130.82,36.65154,-8.84488,37.7036773616,1.68154,-0.12488,1.6861707464,34.97,-8.72,36.0408004906,130.34
2022-03-15 02:30:00,35.69384,-8.92712,36.7932559777,1.83384,-0.29712000000000005,1.8577538696,33.86,-8.63,34.942474154,130.99,35.76384,-9.10712,36.9051742475,1.83384,-0.29712000000000005,1.8577538696,33.93,-8.81,35.0551137496,130.51
2022-03-15 03:00:00,35.534,-8.9904,36.6536826003,2.204,-0.47040000000000004,2.2536397583,33.33,-8.52,34.4017339679,131.03,35.614,-9.1604,36.7732229232,2.204,-0.47040000000000004,2.2536397583,33.41,-8.69,34.5216482805,130.55
2022-03-15 03:30:00,35.17152,-9.01472,36.3084149446,1.62152,-0.16472,1.6298649603,33.55,-8.85,34.6976223969,131.33,35.24152,-9.19472,36.4212521447,1.62152,-0.16472,1.6298649603,33.62,-9.03,34.811568479499996,130.86
2022-03-15 04:00:00,35.05588,-8.969380000000001,36.1851419806,1.5958800000000002,-0.09938000000000001,1.5989713440000002,33.46,-8.87,34.6157261949,131.4,35.13588,-9.14938,36.3075917372,1.5958800000000002,-0.09938000000000001,1.5989713440000002,33.54,-9.05,34.7395178435,130.91
2022-03-15 04:30:00,35.09144,-8.98206,36.222735445,2.18144,-0.48206000000000004,2.234068557,32.91,-8.5,33.9899705796,131.72,35.16144,-9.16206,36.3355226509,2.18144,-0.48206000000000004,2.234068557,32.98,-8.68,34.1031200919,131.23
2022-03-15 05:00:00,35.18356,-8.989840000000001,36.3139107987,1.9035600000000001,-0.35984000000000005,1.9372726961,33.28,-8.63,34.380740248,131.18,35.26356,-9.15984,36.433793828,1.9035600000000001,-0.35984000000000005,1.9372726961,33.36,-8.8,34.5011536039,130.71
2022-03-15 05:30:00,36.62008,-8.57358,37.6103248221,2.1800800000000002,-0.48358000000000007,2.233069283,34.44,-8.09,35.3774179386,131.18,36.70008,-8.74358,37.7272588883,2.1800800000000002,-0.48358000000000007,2.233069283,34.52,-8.26,35.4944784438,130.71
2022-03-15 06:00:00,38.36012,-8.27768,39.2430731798,2.4001200000000003,-0.5976800000000001,2.4734181605,35.96,-7.68,36.7709668081,130.56,38.45012,-8.44768,39.3671820861,2.4001200000000003,-0.5976800000000001,2.4734181605,36.05,-7.85,36.894782829,130.09
2022-03-15 06:30:00,42.66364,-6.7175,43.189246165,2.14364,-0.5175000000000001,2.2052207825,40.52,-6.2,40.9915893812,130.73,42.75364,-6.8775,43.3032763137,2.14364,-0.5175000000000001,2.2052207825,40.61,-6.36,41.1050082107,130.26
2022-03-15 07:00:00,46.33766,-5.70464,46.6874892429,3.8476600000000003,-0.5146400000000001,3.8819250128,42.49,-5.19,42.8057963365,129.89,46.43766,-5.98464,46.8217063145,3.8476600000000003,-0.5146400000000001,3.8819250128,42.59,-5.47,42.939829995,129.44
2022-03-15 07:30:00,51.27448,-3.06656,51.3660986401,5.5244800000000005,-0.80656,5.583047403,45.75,-2.26,45.8057867523,130.73,51.35448,-3.29656,51.46017804,5.5244800000000005,-0.80656,5.583047403,45.83,-2.49,45.8975925295,130.27
2022-03-15 08:00:00,54.20072,-3.07554,54.2879083665,12.51072,-2.95554,12.8550897161,41.69,-0.12,41.6901727029,130.73,54.31072,-3.24554,54.4076082622,12.51072,-2.95554,12.8550897161,41.8,-0.29,41.8010059688,130.27
2022-03-15 08:30:00,57.20746,-2.58868,57.2659998934,10.63746,-3.12868,11.0880202829,46.57,0.54,46.5731306657,130.39,57.32746,-2.73868,57.3928396073,10.63746,-3.12868,11.0880202829,46.69,0.39,46.6916288,129.9
2022-03-15 09:00:00,58.03624,-2.0072,58.0709394205,11.00624,-2.9972000000000003,11.4070384753,47.03,0.99,47.0404187907,129.87,58.13624,-2.1572,58.1762487032,11.00624,-2.9972000000000003,11.4070384753,47.13,0.84,47.1374850835,129.39
2022-03-15 09:30:00,57.47656,-1.1961,57.4890042064,13.83656,-2.8461,14.1262407541,43.64,1.65,43.6711815732,129.77,57.56656,-1.5361,57.5870509181,13.83656,-2.8461,14.1262407541,43.73,1.31,43.7496171412,129.31
2022-03-15 10:00:00,57.49498,-0.67932,57.4989930422,11.06498,-1.79932,11.2103226922,46.43,1.12,46.4435065429,130.03,57.62498,-0.79932,57.6305234443,11.06498,-1.79932,11.2103226922,46.56,1.0,46.5707375935,129.58
2022-03-15 10:30:00,56.92236,-0.28928000000000004,56.9230950572,10.56236,-0.5092800000000001,10.5746307211,46.36,0.22,46.3605219988,131.85,57.04236,-0.40928000000000003,57.0438282769,10.56236,-0.5092800000000001,10.5746307211,46.48,0.1,46.480107573,131.36
2022-03-15 11:00:00,57.70412,-0.9428400000000001,57.7118221185,8.73412,-0.19284,8.7362485908,48.97,-0.75,48.9757429755,132.08,57.83412,-1.09284,57.8444442919,8.73412,-0.19284,8.7362485908,49.1,-0.9,49.1082477798,131.61
2022-03-15 11:30:00,56.5807,-1.88894,56.6122222388,6.6007,-0.71894,6.6397375862,49.98,-1.17,49.9936926022,133.28,56.6907,-2.02894,56.7269959015,6.6007,-0.71894,6.6397375862,50.09,-1.31,50.1071272375,132.78
2022-03-15 12:00:00,55.27454,-3.10498,55.3616805472,7.71454,-0.8949800000000001,7.7662807450999995,47.56,-2.21,47.6113190323,133.63,55.40454,-3.04498,55.4881514903,7.71454,-0.8949800000000001,7.7662807450999995,47.69,-2.15,47.7384394383,133.13
2022-03-15 12:30:00,56.66034,-2.93466,56.7362878432,5.69034,-0.8546600000000001,5.7541648422,50.97,-2.08,51.0124229968,132.15,56.77034,-3.07466,56.8535402401,5.69034,-0.8546600000000001,5.7541648422,51.08,-2.22,51.1282192141,131.64
2022-03-15 13:00:00,56.19822,-3.5962,56.3131652956,5.30822,-0.9362,5.3901456389,50.89,-2.66,50.9594711511,132.15,56.32822,-3.7362,56.4519933998,5.30822,-0.9362,5.3901456389,51.02,-2.8,51.0967748493,131.64
2022-03-15 13:30:00,55.52068,-3.66798,55.6417108377,5.37068,-0.8979800000000001,5.4452338557,50.15,-2.77,50.2264412436,131.8,55.63068,-3.81798,55.7615416622,5.37068,-0.8979800000000001,5.4452338557,50.26,-2.92,50.3447514643,131.27
2022-03-15 14:00:00,54.9583,-3.98788,55.102794174,5.7283,-0.90788,5.7997988745,49.23,-3.08,49.3262536587,131.88,55.0683,-4.13788,55.2235431296,5.7283,-0.90788,5.7997988745,49.34,-3.23,49.4456115343,131.38
2022-03-15 14:30:00,54.8675,-4.09098,55.0198025588,5.0975,-0.81098,5.1616077738,49.77,-3.2800000000000002,49.8779640723,132.57,54.9775,-4.25098,55.1416025992,5.0975,-0.81098,5.1616077738,49.88,-3.44,49.9984799769,132.1
2022-03-15 15:00:00,54.57252,-4.3998,54.7495952423,4.69252,-0.8598,4.7706393691,49.88,-3.54,50.0054597019,132.57,54.69252,-4.5398,54.8806115854,4.69252,-0.8598,4.7706393691,50.0,-3.68,50.1352410985,132.1
2022-03-15 15:30:00,54.9293,-4.2245800000000004,55.0915154508,4.2293,-0.8545800000000001,4.314775251,50.7,-3.37,50.8118775485,131.9,55.0593,-4.37458,55.2328115043,4.2293,-0.8545800000000001,4.314775251,50.83,-3.52,50.9517350048,131.42
