Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-15 16:00:00,56.16534,-4.21206,56.3230580381,3.37534,-0.71206,3.4496303511,52.79,-3.5,52.9058985369,131.9,56.29534,-4.36206,56.4640848076,3.37534,-0.71206,3.4496303511,52.92,-3.65,53.0457246157,131.42
2022-03-15 16:30:00,56.90686,-4.37336,57.0746615649,3.10686,-0.74336,3.1945521046,53.8,-3.63,53.9223228357,131.75,57.03686,-4.52336,57.2159434454,3.10686,-0.74336,3.1945521046,53.93,-3.7800000000000002,54.0623094216,131.27
2022-03-15 17:00:00,57.55822,-4.53632,57.7367031334,2.7282200000000003,-0.7163200000000001,2.8206911761,54.83,-3.8200000000000003,54.9629084019,131.4,57.68822,-4.68632,57.8782543095,2.7282200000000003,-0.7163200000000001,2.8206911761,54.96,-3.9699999999999998,55.1031986367,130.89
2022-03-15 17:30:00,58.70768,-4.4043600000000005,58.8726598515,2.22768,-0.60436,2.3082047552000002,56.48,-3.8,56.6076885237,131.25,58.84768,-4.55436,59.0236531942,2.22768,-0.60436,2.3082047552000002,56.62,-3.95,56.7576153481,130.76
2022-03-15 18:00:00,58.24962,-4.5953,58.4305999647,2.9096200000000003,-0.3053,2.9255933816,55.34,-4.29,55.5060330054,131.37,58.38962,-4.7453,58.5821269316,2.9096200000000003,-0.3053,2.9255933816,55.48,-4.44,55.657380463,130.86
2022-03-15 18:30:00,58.89906,-4.2792,59.0543040051,3.61906,-0.2992,3.6314068794,55.28,-3.98,55.4230890514,130.85,59.03906,-4.4192,59.2042222677,3.61906,-0.2992,3.6314068794,55.42,-4.12,55.5729322602,130.32
2022-03-15 19:00:00,61.30066,-4.07162,61.4357306936,1.89066,-0.28162000000000004,1.9115190452,59.41,-3.79,59.5307668353,131.08,61.45066,-4.22162,61.5955005651,1.89066,-0.28162000000000004,1.9115190452,59.56,-3.94,59.6901767463,130.53
2022-03-15 19:30:00,60.56628,-4.4003,60.7259163219,1.44628,-0.27030000000000004,1.4713218303,59.12,-4.13,59.2640810272,130.42,60.69628,-4.5403,60.8658584917,1.44628,-0.27030000000000004,1.4713218303,59.25,-4.27,59.4036648701,129.9
2022-03-15 20:00:00,58.69308,-5.0008,58.9057352091,2.01308,-0.6108,2.1037033361,56.68,-4.39,56.8497537374,130.79,58.82308,-5.1508,59.0481623874,2.01308,-0.6108,2.1037033361,56.81,-4.54,56.9911194837,130.28
2022-03-15 20:30:00,56.43654,-5.57762,56.7114881839,1.80654,-0.49762000000000006,1.8738229468,54.63,-5.08,54.8656841751,130.93,56.56654,-5.73762,56.8567826282,1.80654,-0.49762000000000006,1.8738229468,54.76,-5.24,55.0101372476,130.41
2022-03-15 21:00:00,53.72338,-6.38662,54.1016679378,1.34338,-0.18662,1.3562805199999999,52.38,-6.2,52.7456576412,131.54,53.84338,-6.53662,54.2387036243,1.34338,-0.18662,1.3562805199999999,52.5,-6.35,52.8826294732,131.02
2022-03-15 21:30:00,51.27058,-6.9828,51.7439065918,1.37058,-0.1328,1.3769986842,49.9,-6.85,50.3679709736,131.64,51.39058,-7.1428,51.884596024,1.37058,-0.1328,1.3769986842,50.02,-7.01,50.5088160621,131.13
2022-03-15 22:00:00,48.10002,-8.0034,48.7613200761,1.5000200000000001,-0.1534,1.5078433474000001,46.6,-7.85,47.2565603911,132.2,48.21002,-8.1734,48.8979600388,1.5000200000000001,-0.1534,1.5078433474000001,46.71,-8.02,47.3935069392,131.67
2022-03-15 22:30:00,45.19598,-8.90444,46.0647984895,1.92598,-0.42444000000000004,1.9721937719,43.27,-8.48,44.0931207786,131.68,45.29598,-9.08444,46.197974569,1.92598,-0.42444000000000004,1.9721937719,43.37,-8.66,44.2261517657,131.19
2022-03-15 23:00:00,42.56874,-9.29302,43.5712961238,1.49874,-0.10302000000000001,1.5022765085,41.07,-9.19,42.0856388807,131.82,42.66874,-9.46302,43.7054930267,1.49874,-0.10302000000000001,1.5022765085,41.17,-9.36,42.2205933165,131.34
2022-03-15 23:30:00,40.5501,-8.5361,41.4388177102,1.3401,-0.0361,1.3405861479,39.21,-8.5,40.120744011,132.31,40.6401,-8.7061,41.5621691592,1.3401,-0.0361,1.3405861479,39.3,-8.67,40.2449860231,131.85
2022-03-16 00:00:00,38.44426,-8.91334,39.4640185093,1.23426,0.026660000000000003,1.2345478943,37.21,-8.94,38.2688868404,133.41,38.54426,-8.87334,39.5524479862,1.23426,0.026660000000000003,1.2345478943,37.31,-8.9,38.3568259896,132.9
2022-03-16 00:30:00,36.56002,-20.62406,41.9760278407,1.20002,0.09594000000000001,1.2038490287,35.36,-20.72,40.9835088786,133.56,37.22002,-0.61406,37.2250850702,1.20002,0.09594000000000001,1.2038490287,36.02,-0.71,36.0269968218,133.08
2022-03-16 01:00:00,36.19924,-20.36322,41.5336695387,1.20924,0.07678,1.2116750992,34.99,-20.44,40.5227553357,131.42,36.86924,-0.51322,36.8728118394,1.20924,0.07678,1.2116750992,35.66,-0.59,35.6648804849,130.94
2022-03-16 01:30:00,35.40346,-20.588540000000002,40.9547672354,1.23346,0.07146000000000001,1.2355282689,34.17,-20.66,39.9302454287,130.65,36.05346,-0.6285400000000001,36.0589384273,1.23346,0.07146000000000001,1.2355282689,34.82,-0.7000000000000001,34.8270354753,130.18
2022-03-16 02:00:00,34.79232,-20.73954,40.5047410854,1.21232,0.13046000000000002,1.2193193158,33.58,-20.87,39.536986481,131.0,35.44232,-0.67954,35.4488338538,1.21232,0.13046000000000002,1.2193193158,34.23,-0.81,34.2395823573,130.53
2022-03-16 02:30:00,33.9503,-21.01992,39.9306887856,1.2103,0.11008000000000001,1.2152957238,32.74,-21.13,38.966453520900004,131.37,34.6003,-0.7999200000000001,34.6095453899,1.2103,0.11008000000000001,1.2152957238,33.39,-0.91,33.4023981175,130.9
2022-03-16 03:00:00,33.96046,-21.09978,39.9814151758,1.22046,0.09022000000000001,1.2237901209,32.74,-21.19,38.9990217826,131.91,34.60046,-0.8497800000000001,34.6108936357,1.22046,0.09022000000000001,1.2237901209,33.38,-0.9400000000000001,33.3932328474,131.44
2022-03-16 03:30:00,33.89914,-20.98466,39.8686298743,1.18914,0.13534000000000002,1.1968169681,32.71,-21.12,38.9358254054,132.11,34.54914,-0.6046600000000001,34.5544308079,1.18914,0.13534000000000002,1.1968169681,33.36,-0.74,33.3682064247,131.63
2022-03-16 04:00:00,33.41442,-21.21314,39.5792972726,1.19442,0.16686,1.2060188207,32.22,-21.38,38.6682401979,132.36,34.05442,-0.9231400000000001,34.066929844,1.19442,0.16686,1.2060188207,32.86,-1.09,32.8780732404,131.91
2022-03-16 04:30:00,33.62378,-21.05386,39.6714456806,1.18378,0.17614000000000002,1.1968125952,32.44,-21.23,38.7694015946,132.14,34.26378,-0.9038600000000001,34.2756995959,1.18378,0.17614000000000002,1.1968125952,33.08,-1.08,33.0976252925,131.66
2022-03-16 05:00:00,33.98378,-21.02968,39.9642933628,1.18378,0.17032000000000003,1.1959698954,32.8,-21.2,39.0548332476,131.73,34.63378,-0.9496800000000001,34.6467979645,1.18378,0.17032000000000003,1.1959698954,33.45,-1.12,33.4687451214,131.26
2022-03-16 05:30:00,34.98264,-20.6312,40.6131938514,1.1826400000000001,0.10880000000000001,1.1876341228,33.8,-20.74,39.6558646356,131.54,35.64264,-0.6812,35.6491489325,1.1826400000000001,0.10880000000000001,1.1876341228,34.46,-0.79,34.4690542371,131.05
2022-03-16 06:00:00,37.0196,-19.8449,42.003224164,1.1896,0.0951,1.1933952279,35.83,-19.94,41.004786306,130.99,37.7096,-0.0349,37.7096161499,1.1896,0.0951,1.1933952279,36.52,-0.13,36.5202313793,130.52
2022-03-16 06:30:00,41.03034,-18.62328,45.0590208335,1.19034,0.056720000000000007,1.1916905949,39.84,-18.68,44.0019090495,130.22,41.75034,1.04672,41.7634590626,1.19034,0.056720000000000007,1.1916905949,40.56,0.99,40.5720803016,129.76
2022-03-16 07:00:00,45.28792,-9.19924,46.2127873484,1.25792,-0.00924,1.2579539356,44.03,-9.19,44.9788505856,129.93,45.64792,-1.84924,45.6853618668,1.25792,-0.00924,1.2579539356,44.39,-1.8399999999999999,44.4281183486,129.46
2022-03-16 07:30:00,50.3484,-3.06876,50.4418345275,1.5884,-0.06876,1.5898875739,48.76,-3.0,48.8522015881,130.94,50.4784,-3.20876,50.5802827918,1.5884,-0.06876,1.5898875739,48.89,-3.14,48.9907307559,130.48
2022-03-16 08:00:00,54.20446,-1.89582,54.237603352,1.95446,-0.09582,1.9568074417,52.25,-1.8,52.2809955911,131.3,54.33446,-2.04582,54.3729613224,1.95446,-0.09582,1.9568074417,52.38,-1.9500000000000002,52.4162846833,130.84
2022-03-16 08:30:00,56.69136,-2.0752,56.7293288669,3.37136,-0.045200000000000004,3.3716629858,53.32,-2.03,53.3586291053,130.53,56.80136,-2.2152,56.844538954,3.37136,-0.045200000000000004,3.3716629858,53.43,-2.17,53.4740479111,130.08
2022-03-16 09:00:00,57.32864,-2.05096,57.3653153148,1.72864,-0.17096,1.7370732774,55.6,-1.88,55.631775093,131.21,57.47864,-2.19096,57.5203821438,1.72864,-0.17096,1.7370732774,55.75,-2.02,55.7865835125,130.71
2022-03-16 09:30:00,59.73838,-1.50144,59.7572453105,2.85838,-0.01144,2.8584028929,56.88,-1.49,56.8995123002,131.09,59.87838,-1.65144,59.9011489497,2.85838,-0.01144,2.8584028929,57.02,-1.6400000000000001,57.0435798316,130.61
2022-03-16 10:00:00,60.37316,-1.47934,60.391281616,2.55316,-0.19934000000000002,2.5609299915,57.82,-1.28,57.8341663725,130.97,60.50316,-1.61934,60.5248265757,2.55316,-0.19934000000000002,2.5609299915,57.95,-1.42,57.9673951459,130.5
2022-03-16 10:30:00,59.87158,-1.56918,59.8921398647,1.87158,-0.34918000000000005,1.9038745675,58.0,-1.22,58.0128296155,130.94,60.01158,-1.70918,60.0359145043,1.87158,-0.34918000000000005,1.9038745675,58.14,-1.3599999999999999,58.1559042574,130.46
2022-03-16 11:00:00,60.03432,-1.67324,60.0576332364,2.71432,-0.50324,2.7605766716,57.32,-1.17,57.3319396148,130.71,60.15432,-1.81324,60.1816421674,2.71432,-0.50324,2.7605766716,57.44,-1.31,57.4549362544,130.25
2022-03-16 11:30:00,60.42264,-1.67928,60.4459709649,3.04264,-0.7892800000000001,3.1433455248,57.38,-0.89,57.3869018157,130.95,60.56264,-1.81928,60.5899590979,3.04264,-0.7892800000000001,3.1433455248,57.52,-1.03,57.5292212706,130.49
2022-03-16 12:00:00,61.7756,-1.59048,61.7960709268,4.9556000000000004,-0.37048000000000003,4.9694292218000005,56.82,-1.22,56.8330959917,130.78,61.9056,-1.73048,61.9297817887,4.9556000000000004,-0.37048000000000003,4.9694292218000005,56.95,-1.3599999999999999,56.9662364915,130.33
2022-03-16 12:30:00,61.07524,-1.4444400000000002,61.0923182403,3.20524,-0.67444,3.2754286393,57.87,-0.77,57.8751224621,130.95,61.22524,-1.58444,61.2457383266,3.20524,-0.67444,3.2754286393,58.02,-0.91,58.0271358935,130.46
2022-03-16 13:00:00,60.93942,-1.5265,60.9585360076,2.73942,-0.6465000000000001,2.8146730159,58.2,-0.88,58.2066525408,130.36,61.05942,-1.6665,61.0821577303,2.73942,-0.6465000000000001,2.8146730159,58.32,-1.02,58.3289190711,129.91
2022-03-16 13:30:00,61.25792,-1.561,61.2778058005,5.02792,-0.641,5.0686152474,56.23,-0.92,56.2375257279,130.7,61.38792,-1.701,61.4114820121,5.02792,-0.641,5.0686152474,56.36,-1.06,56.3699671811,130.24
2022-03-16 14:00:00,59.67086,-2.07078,59.7067807116,3.45086,-1.09078,3.6191484838,56.22,-0.98,56.2285407956,130.74,59.80086,-2.21078,59.8417112468,3.45086,-1.09078,3.6191484838,56.35,-1.12,56.3611293357,130.28
2022-03-16 14:30:00,59.27934,-2.37026,59.32670801,3.60934,-1.18026,3.7974134491,55.67,-1.19,55.6827172469,130.96,59.40934,-2.51026,59.4623501428,3.60934,-1.18026,3.7974134491,55.8,-1.33,55.8158481079,130.49
2022-03-16 15:00:00,59.1546,-2.2128,59.1959727093,5.6246,-1.7528000000000001,5.8913863394,53.53,-0.46,53.5319764253,131.03,59.2746,-2.3528000000000002,59.321276731,5.6246,-1.7528000000000001,5.8913863394,53.65,-0.6000000000000001,53.6533549743,130.53
2022-03-16 15:30:00,58.51086,-2.0918200000000002,58.5482403566,6.20086,-1.81182,6.4601359469,52.31,-0.28,52.3107493733,131.12,58.63086,-2.25182,58.6740865941,6.20086,-1.81182,6.4601359469,52.43,-0.44,52.4318462387,130.66
2022-03-16 16:00:00,59.64312,-2.2947,59.6872466397,5.87312,-1.7547000000000001,6.1296419654,53.77,-0.54,53.7727114808,131.04,59.78312,-2.4347,59.8326766995,5.87312,-1.7547000000000001,6.1296419654,53.91,-0.68,53.9142884586,130.57
2022-03-16 16:30:00,59.63524,-2.77654,59.6998410737,6.80524,-1.99654,7.0920704614,52.83,-0.78,52.8357577782,131.17,59.74524,-2.92654,59.8168733639,6.80524,-1.99654,7.0920704614,52.94,-0.93,52.9481680514,130.68
2022-03-16 17:00:00,59.63716,-3.37806,59.7327560241,10.16716,-2.52806,10.476747101499999,49.47,-0.85,49.4773018666,130.95,59.74716,-3.51806,59.8506463978,10.16716,-2.52806,10.476747101499999,49.58,-0.99,49.5898830408,130.48
2022-03-16 17:30:00,60.04144,-3.70712,60.1557749179,10.47144,-2.71712,10.8182159697,49.57,-0.99,49.5798850342,130.99,60.17144,-3.8471200000000003,60.2942992659,10.47144,-2.71712,10.8182159697,49.7,-1.13,49.7128444167,130.48
2022-03-16 18:00:00,60.294,-3.9100800000000002,60.4206517807,12.274000000000001,-3.4700800000000003,12.755098243700001,48.02,-0.44,48.0220157844,130.65,60.384,-4.07008,60.5210129394,12.274000000000001,-3.4700800000000003,12.755098243700001,48.11,-0.6000000000000001,48.1137412804,130.17
2022-03-16 18:30:00,61.07676,-3.57378,61.1812268232,12.19676,-3.59378,12.7151959948,48.88,0.02,48.8800040917,130.92,61.20676,-3.70378,61.3187202736,12.19676,-3.59378,12.7151959948,49.01,-0.11,49.010123444,130.42
2022-03-16 19:00:00,63.3206,-3.19178,63.4009924522,10.4906,-3.09178,10.936717603,52.83,-0.1,52.8300946431,130.35,63.4606,-3.32178,63.5474781146,10.4906,-3.09178,10.936717603,52.97,-0.23,52.9704993369,129.88
2022-03-16 19:30:00,62.79562,-2.9371400000000003,62.8642719083,5.52562,-1.62714,5.7602136214,57.27,-1.31,57.2849805796,130.35,62.93562,-3.08714,63.0112902436,5.52562,-1.62714,5.7602136214,57.41,-1.46,57.4285617093,129.88
2022-03-16 20:00:00,61.05646,-3.44414,61.1535232678,6.10646,-1.83414,6.3759644973,54.95,-1.6099999999999999,54.9735809276,130.35,61.18646,-3.58414,61.2913447957,6.10646,-1.83414,6.3759644973,55.08,-1.75,55.1077934597,129.88
2022-03-16 20:30:00,58.87814,-4.32778,59.0369803563,8.09814,-2.50778,8.4775487016,50.78,-1.82,50.8126047354,130.21,58.97814,-4.47778,59.1478783355,8.09814,-2.50778,8.4775487016,50.88,-1.97,50.9181234925,129.72
2022-03-16 21:00:00,56.39744,-5.07104,56.6249652118,9.07744,-2.70104,9.4707726208,47.32,-2.37,47.3793129963,129.54,56.49744,-5.23104,56.7390915158,9.07744,-2.70104,9.4707726208,47.42,-2.5300000000000002,47.4874436035,129.05
2022-03-16 21:30:00,53.8383,-5.57878,54.1265677203,8.7083,-2.5687800000000003,9.0792686698,45.13,-3.01,45.2302664153,130.25,53.9583,-5.73878,54.2626182079,8.7083,-2.5687800000000003,9.0792686698,45.25,-3.17,45.3609016665,129.78
2022-03-16 22:00:00,50.82224,-6.4736,51.2328759253,7.72224,-2.3136,8.0613730578,43.1,-4.16,43.300295611,130.25,50.91224,-6.6336,51.3425830162,7.72224,-2.3136,8.0613730578,43.19,-4.32,43.4055123227,129.78
2022-03-16 22:30:00,47.4992,-7.29072,48.055474181,6.8892,-2.05072,7.1879433191,40.61,-5.24,40.9466689732,130.46,47.5792,-7.4507200000000005,48.1590438148,6.8892,-2.05072,7.1879433191,40.69,-5.4,41.0467550484,130.01
2022-03-16 23:00:00,44.66788,-7.96192,45.3719260532,6.88788,-2.07192,7.1927563132,37.78,-5.89,38.2363766589,130.46,44.76788,-8.13192,45.5004527734,6.88788,-2.07192,7.1927563132,37.88,-6.06,38.3616735818,130.01
2022-03-16 23:30:00,42.22794,-6.63028,42.7452866352,5.11794,-1.51028,5.33612739,37.11,-5.12,37.4615336045,131.55,42.28794,-7.67028,42.9779369528,5.11794,-1.51028,5.33612739,37.17,-6.16,37.6769757279,131.11
2022-03-17 00:00:00,40.54318,-3.53062,40.6966180671,4.72318,-1.38062,4.9208272574,35.82,-2.15,35.8844659985,132.6,40.39318,-11.73062,42.0620545872,4.72318,-1.38062,4.9208272574,35.67,-10.35,37.1412358437,132.13
2022-03-17 00:30:00,39.22146,-7.03834,39.8479755381,3.62146,-0.9783400000000001,3.7512826723,35.6,-6.06,36.1120976959,131.1,39.29146,-7.20834,39.9472025865,3.62146,-0.9783400000000001,3.7512826723,35.67,-6.23,36.2099682408,130.63
2022-03-17 01:00:00,38.64326,-7.13786,39.296953938,3.48326,-0.9078600000000001,3.5996263705000002,35.16,-6.23,35.7076812465,132.02,38.72326,-7.30786,39.4067974188,3.48326,-0.9078600000000001,3.5996263705000002,35.24,-6.4,35.8164431512,131.53
2022-03-17 01:30:00,37.99172,-7.15552,38.6596980721,3.48172,-0.9155200000000001,3.600076531,34.51,-6.24,35.069612202,131.79,38.07172,-7.32552,38.7700800493,3.48172,-0.9155200000000001,3.600076531,34.59,-6.41,35.1789169816,131.31
2022-03-17 02:00:00,37.2768,-7.28526,37.9820330091,3.0368,-0.7852600000000001,3.1366841581,34.24,-6.5,34.8515078583,132.19,37.3568,-7.45526,38.0934562347,3.0368,-0.7852600000000001,3.1366841581,34.32,-6.67,34.9621409528,131.71
2022-03-17 02:30:00,36.38096,-7.6265,37.1717332495,3.21096,-0.8365,3.3181314579,33.17,-6.79,33.8578351346,132.24,36.47096,-7.7965,37.2949907571,3.21096,-0.8365,3.3181314579,33.26,-6.96,33.9804237761,131.76
2022-03-17 03:00:00,36.29606,-7.49432,37.0616891653,3.04606,-0.78432,3.1454156142,33.25,-6.71,33.9202977581,132.5,36.36606,-7.67432,37.1669948662,3.04606,-0.78432,3.1454156142,33.32,-6.89,34.0249099925,132.03
2022-03-17 03:30:00,36.5523,-7.571,37.3281485784,3.9323,-1.021,4.0626868314,32.62,-6.55,33.2711120944,132.7,36.6323,-7.751,37.4433359129,3.9323,-1.021,4.0626868314,32.7,-6.73,33.3853695501,132.25
2022-03-17 04:00:00,36.07376,-7.78604,36.9044520271,4.29376,-1.02604,4.4146498184,31.78,-6.76,32.4910141424,133.29,36.14376,-7.95604,37.0090523983,4.29376,-1.02604,4.4146498184,31.85,-6.93,32.5952051689,132.8
2022-03-17 04:30:00,35.42598,-7.81016,36.2766958003,4.08598,-0.9701600000000001,4.1995765246,31.34,-6.84,32.0777368279,133.17,35.49598,-7.99016,36.3841621174,4.08598,-0.9701600000000001,4.1995765246,31.41,-7.02,32.1849110609,132.69
2022-03-17 05:00:00,35.87114,-7.62482,36.6725587454,3.74114,-0.84482,3.8353421401,32.13,-6.78,32.8375592881,133.42,35.95114,-7.79482,36.7864606361,3.74114,-0.84482,3.8353421401,32.21,-6.95,32.9512761513,132.95
2022-03-17 05:30:00,36.93734,-7.45386,37.6819202692,4.02734,-0.96386,4.141073964,32.91,-6.49,33.5438250651,133.11,37.00734,-7.63386,37.7864927239,4.02734,-0.96386,4.141073964,32.98,-6.67,33.6477235486,132.64
2022-03-17 06:00:00,39.10966,-7.0276,39.7360373852,4.23966,-1.0176,4.3600718659,34.87,-6.01,35.384134863,132.73,39.20966,-7.1975999999999996,39.8648075761,4.23966,-1.0176,4.3600718659,34.97,-6.18,35.5118754785,132.27
2022-03-17 06:30:00,43.366460000000004,-5.46058,43.7088982573,4.32646,-1.09058,4.4617956999,39.04,-4.37,39.2838198245,133.16,43.47646,-5.62058,43.8382651763,4.32646,-1.09058,4.4617956999,39.15,-4.53,39.4112090654,132.67
2022-03-17 07:00:00,46.99272,-4.36284,47.1948101582,4.06272,-1.15284,4.2231189735,42.93,-3.21,43.0498432053,132.23,47.11272,-4.53284,47.3302759792,4.06272,-1.15284,4.2231189735,43.05,-3.38,43.1824837174,131.75
2022-03-17 07:30:00,51.45098,-3.00476,51.5386449727,3.09098,-0.7447600000000001,3.1794378148,48.36,-2.26,48.4127793046,132.38,51.57098,-3.15476,51.6673832202,3.09098,-0.7447600000000001,3.1794378148,48.48,-2.41,48.5398650596,131.91
2022-03-17 08:00:00,55.303960000000004,-1.45876,55.3231956092,3.30396,-0.50876,3.3429011979,52.0,-0.9500000000000001,52.0086771606,131.5,55.43396,-1.6087600000000002,55.4572991591,3.30396,-0.50876,3.3429011979,52.13,-1.1,52.1416043098,131.02
2022-03-17 08:30:00,57.89294,-0.39326000000000005,57.8942756693,3.95294,-0.75326,4.0240694913,53.94,0.36,53.9412013214,131.14,58.02294,-0.5332600000000001,58.0253904121,3.95294,-0.75326,4.0240694913,54.07,0.22,54.0704475661,130.64
2022-03-17 09:00:00,58.55246,-0.041460000000000004,58.5524746786,5.13246,-1.05146,5.2390565738,53.42,1.01,53.429547069,130.53,58.67246,-0.19146000000000002,58.6727723854,5.13246,-1.05146,5.2390565738,53.54,0.86,53.54690654,130.06
2022-03-17 09:30:00,59.37888,1.749,59.4046327407,7.27888,-1.5310000000000001,7.4381486308,52.1,3.2800000000000002,52.2031454991,130.45,59.48888,1.619,59.5109066025,7.27888,-1.5310000000000001,7.4381486308,52.21,3.15,52.3049385814,129.99
2022-03-17 10:00:00,58.13298,1.70228,58.1578981814,7.00298,-1.60772,7.1851577908,51.13,3.31,51.2370276265,130.05,58.24298,1.55228,58.2636618526,7.00298,-1.60772,7.1851577908,51.24,3.16,51.337347029200004,129.58
2022-03-17 10:30:00,58.05496,1.59212,58.076787331,10.02496,-2.30788,10.2871829524,48.03,3.9,48.1880784012,130.51,58.16496,1.44212,58.1828349421,10.02496,-2.30788,10.2871829524,48.14,3.75,48.2858374681,130.02
2022-03-17 11:00:00,58.27118,1.73462,58.2969924193,10.98118,-2.33538,11.2267677422,47.29,4.07,47.4648185502,130.51,58.37118,1.59462,58.3929573454,10.98118,-2.33538,11.2267677422,47.39,3.93,47.5526760551,130.02
2022-03-17 11:30:00,59.84022,1.4784000000000002,59.8584797352,14.18022,-2.4416,14.3888863297,45.66,3.92,45.8279608973,130.26,59.94022,1.3384,59.955160647,14.18022,-2.4416,14.3888863297,45.76,3.7800000000000002,45.9158578271,129.79
2022-03-17 12:00:00,60.0151,1.56058,60.0353865478,11.3751,-2.42942,11.6316370966,48.64,3.99,48.8033779569,130.7,60.1251,1.41058,60.1416443569,11.3751,-2.42942,11.6316370966,48.75,3.84,48.9010030572,130.21
2022-03-17 12:30:00,60.84602,1.88616,60.8752474277,9.66602,-2.22384,9.9185385509,51.18,4.11,51.3447611739,130.76,60.95602,1.73616,60.9807397937,9.66602,-2.22384,9.9185385509,51.29,3.96,51.4426447609,130.25
2022-03-17 13:00:00,59.95478,1.5783200000000002,59.975551176,9.08478,-2.09168,9.3224649568,50.87,3.67,51.0022136774,130.87,60.06478,1.43832,60.0819986424,9.08478,-2.09168,9.3224649568,50.98,3.5300000000000002,51.1020674729,130.37
2022-03-17 13:30:00,58.94056,1.13692,58.951524155,9.77056,-2.19308,10.0136627964,49.17,3.33,49.2826318291,131.13,59.03056,0.9869200000000001,59.0388094816,9.77056,-2.19308,10.0136627964,49.26,3.18,49.3625364016,130.62
2022-03-17 14:00:00,58.02476,0.6770400000000001,58.0287097584,10.27476,-2.33296,10.5362894521,47.75,3.01,47.8447760994,131.5,58.13476,0.5370400000000001,58.1372404937,10.27476,-2.33296,10.5362894521,47.86,2.87,47.945974805,130.99
2022-03-17 14:30:00,59.37232,1.1138,59.3827662931,8.63232,-2.1362,8.892710443,50.74,3.25,50.8439780112,131.44,59.47232,0.9638000000000001,59.4801290905,8.63232,-2.1362,8.892710443,50.84,3.1,50.9344245084,130.92
2022-03-17 15:00:00,59.26006,1.0731600000000001,59.2697763079,8.03006,-2.04684,8.2868219233,51.23,3.12,51.3249188991,130.93,59.38006,0.9131600000000001,59.3870809755,8.03006,-2.04684,8.2868219233,51.35,2.96,51.4352418095,130.46
2022-03-17 15:30:00,58.91484,0.8469,58.9209267734,6.49484,-1.7031,6.7144244903,52.42,2.55,52.4819864334,130.93,59.02484,0.7069000000000001,59.0290728763,6.49484,-1.7031,6.7144244903,52.53,2.41,52.5852545872,130.46
2022-03-17 16:00:00,59.9538,1.03986,59.9628171725,6.2638,-1.69014,6.4878165556,53.69,2.73,53.7593619754,130.74,60.0738,0.8898600000000001,60.0803902888,6.2638,-1.69014,6.4878165556,53.81,2.58,53.8718154511,130.26
2022-03-17 16:30:00,61.09496,0.9711000000000001,61.102677295,5.45496,-1.4489,5.6441031007,55.64,2.42,55.6926027404,130.5,61.22496,0.8211,61.2304657194,5.45496,-1.4489,5.6441031007,55.77,2.27,55.8161786582,130.04
2022-03-17 17:00:00,61.46348,0.89758,61.4700335413,4.47348,-1.14242,4.6170495738,56.99,2.04,57.0264999803,129.98,61.59348,0.74758,61.5980166431,4.47348,-1.14242,4.6170495738,57.12,1.8900000000000001,57.1512598286,129.53
2022-03-17 17:30:00,61.83244,-0.5099600000000001,61.8345428992,3.7624400000000002,-0.7899600000000001,3.844475459,58.07,0.28,58.0706750434,129.79,61.97244,-0.67996,61.9761701395,3.7624400000000002,-0.7899600000000001,3.844475459,58.21,0.11,58.2101039339,129.33
2022-03-17 18:00:00,61.83212,-2.69918,61.8910061024,6.40212,-0.59918,6.4300977572,55.43,-2.1,55.4697656386,129.79,61.92212,-2.83918,61.9871751927,6.40212,-0.59918,6.4300977572,55.52,-2.24,55.565168946,129.33
2022-03-17 18:30:00,60.888,-2.3171,60.9320728058,8.678,-0.8571000000000001,8.7202238738,52.21,-1.46,52.2304097246,130.73,60.998,-2.4671,61.0478712685,8.678,-0.8571000000000001,8.7202238738,52.32,-1.6099999999999999,52.3447657364,130.25
2022-03-17 19:00:00,61.78944,-1.37674,61.8047757745,8.39944,-0.5067400000000001,8.4147119821,53.39,-0.87,53.3970879356,130.73,61.89944,-1.5267400000000002,61.9182655389,8.39944,-0.5067400000000001,8.4147119821,53.5,-1.02,53.5097224811,130.25
2022-03-17 19:30:00,61.8183,-1.71494,61.8420830349,5.4183,-0.31494000000000005,5.427445264,56.4,-1.4,56.4173732107,130.29,61.9483,-1.86494,61.9763654476,5.4183,-0.31494000000000005,5.427445264,56.53,-1.55,56.5512457865,129.82
2022-03-17 20:00:00,59.44728,-2.26864,59.4905524167,2.20728,-0.42864,2.2485144536,57.24,-1.8399999999999999,57.2695660888,131.02,59.55728,-2.42864,59.6067772426,2.20728,-0.42864,2.2485144536,57.35,-2.0,57.3848629867,130.55
2022-03-17 20:30:00,57.2835,-2.96894,57.3603868273,3.0235,-0.25894,3.0345678726,54.26,-2.71,54.3276329321,129.81,57.3935,-3.14894,57.4798196359,3.0235,-0.25894,3.0345678726,54.37,-2.89,54.4467538059,129.34
2022-03-17 21:00:00,55.02284,-3.65132,55.1438578575,2.3228400000000002,-0.47132,2.370174721,52.7,-3.18,52.795855898,130.37,55.13284,-3.8113200000000003,55.2644208022,2.3228400000000002,-0.47132,2.370174721,52.81,-3.34,52.9155147381,129.9
2022-03-17 21:30:00,52.6182,-4.12514,52.7796528149,2.0382,-0.30514,2.0609147628,50.58,-3.8200000000000003,50.72404558,131.11,52.7182,-4.29514,52.8928807956,2.0382,-0.30514,2.0609147628,50.68,-3.99,50.8368222846,130.63
2022-03-17 22:00:00,49.72962,-3.73314,49.8695442089,2.03962,-0.33314000000000005,2.0666475278,47.69,-3.4,47.8110457949,131.49,49.81962,-3.90314,49.9722827056,2.03962,-0.33314000000000005,2.0666475278,47.78,-3.5700000000000003,47.9131850329,131.02
2022-03-17 22:30:00,47.12212,-3.7873,47.274071483,1.63212,-0.18730000000000002,1.6428320013,45.49,-3.6,45.632226551,131.34,47.21212,-3.9673,47.3785156393,1.63212,-0.18730000000000002,1.6428320013,45.58,-3.7800000000000002,45.7364712237,130.9
2022-03-17 23:00:00,44.49872,-4.32068,44.7079898598,1.78872,-0.24068000000000003,1.804839633,42.71,-4.08,42.9044345027,131.06,44.58872,-4.48068,44.8132842414,1.78872,-0.24068000000000003,1.804839633,42.8,-4.24,43.009505926,130.63
2022-03-17 23:30:00,42.08366,-4.90676,42.3687471221,1.3936600000000001,-0.10676000000000001,1.3977431428,40.69,-4.8,40.9721380941,131.56,42.15366,-5.09676,42.4606643129,1.3936600000000001,-0.10676000000000001,1.3977431428,40.76,-4.99,41.0643117561,131.12
2022-03-18 00:00:00,39.96314,-6.96772,40.5660163272,1.17314,0.05228000000000001,1.1743043294,38.79,-7.02,39.4201027396,132.47,40.04314,-7.14772,40.6760735846,1.17314,0.05228000000000001,1.1743043294,38.87,-7.2,39.531214249,132.03
2022-03-18 00:30:00,38.43326,-7.1939,39.1007374795,1.14326,0.0461,1.1441890742,37.29,-7.24,37.9863357011,133.49,38.51326,-7.3739,39.2128243951,1.14326,0.0461,1.1441890742,37.37,-7.42,38.0995183697,133.02
2022-03-18 01:00:00,37.68766,-7.41134,38.4094737906,1.17766,0.058660000000000004,1.179120041,36.51,-7.47,37.2663521155,133.69,37.76766,-7.60134,38.5250115077,1.17766,0.058660000000000004,1.179120041,36.59,-7.66,37.3832007725,133.23
2022-03-18 01:30:00,36.94112,-7.54622,37.7040022165,1.1311200000000001,0.11378,1.1368281941,35.81,-7.66,36.6200996722,133.87,37.00112,-7.73622,37.8012166622,1.1311200000000001,0.11378,1.1368281941,35.87,-7.85,36.7189242762,133.41
2022-03-18 02:00:00,35.70498,-8.75008,36.7615219599,1.11498,0.11992000000000001,1.121410365,34.59,-8.87,35.7091724911,133.87,35.78498,-8.72008,36.8321135533,1.11498,0.11992000000000001,1.121410365,34.67,-8.84,35.779246778,133.41
2022-03-18 02:30:00,35.32798,-9.06284,36.4719239929,1.10798,0.12716000000000002,1.1152530412,34.22,-9.19,35.4325344846,132.42,35.40798,-9.24284,36.5944686933,1.10798,0.12716000000000002,1.1152530412,34.3,-9.37,35.5568122868,131.98
2022-03-18 03:00:00,35.03612,-8.762080000000001,36.1151457228,1.12612,0.13792000000000001,1.1345343454,33.91,-8.9,35.0584954041,132.54,35.10612,-8.932080000000001,36.2246009582,1.12612,0.13792000000000001,1.1345343454,33.98,-9.07,35.1696644852,132.08
2022-03-18 03:30:00,34.96598,-8.66396,36.0233807442,1.11598,0.13604000000000002,1.124241185,33.85,-8.8,34.9751697637,129.73,35.03598,-8.84396,36.134962613,1.11598,0.13604000000000002,1.124241185,33.92,-8.98,35.0885565391,129.28
2022-03-18 04:00:00,34.85198,-8.67624,35.9157020042,1.12198,0.14376,1.1311525352,33.73,-8.82,34.864097579,129.84,34.92198,-8.85624,36.0274572244,1.12198,0.14376,1.1311525352,33.8,-9.0,34.9777071861,129.4
2022-03-18 04:30:00,35.08934,-8.71192,36.1546585065,1.11934,0.14808000000000002,1.1290924329,33.97,-8.86,35.1064167924,129.79,35.16934,-8.89192,36.2760074612,1.11934,0.14808000000000002,1.1290924329,34.05,-9.04,35.2295912551,129.35
2022-03-18 05:00:00,35.34306,-8.7852,36.4185616026,1.13306,0.1448,1.1422749247,34.21,-8.93,35.3563148532,129.82,35.41306,-8.9552,36.5278034599,1.13306,0.1448,1.1422749247,34.28,-9.1,35.4672863354,129.38
2022-03-18 05:30:00,36.66292,-8.03292,37.5326192352,1.18292,0.09708000000000001,1.1868969007,35.48,-8.13,36.3995508214,129.69,36.74292,-8.42292,37.6959911854,1.18292,0.09708000000000001,1.1868969007,35.56,-8.52,36.5664326945,129.22
2022-03-18 06:00:00,39.06964,-6.86416,39.6680408167,1.18964,0.025840000000000002,1.1899206004,37.88,-6.89,38.5015129573,130.02,39.14964,-7.04416,39.778316986,1.18964,0.025840000000000002,1.1899206004,37.96,-7.07,38.612776383,129.56
2022-03-18 06:30:00,42.7172,-5.79254,43.1081511491,1.3872,-0.01254,1.3872566783,41.33,-5.78,41.7322093832,132.5,42.8072,-5.97254,43.2218417689,1.3872,-0.01254,1.3872566783,41.42,-5.96,41.8466008177,132.05
2022-03-18 07:00:00,45.95844,-4.78502,46.2068677107,1.57844,-0.08502000000000001,1.5807280709,44.38,-4.7,44.6281794386,132.5,46.06844,-4.95502,46.3341492555,1.57844,-0.08502000000000001,1.5807280709,44.49,-4.87,44.7557482342,132.05
2022-03-18 07:30:00,50.90862,-2.26304,50.9588946146,2.19862,-0.17304000000000003,2.2054189502,48.71,-2.09,48.7548171979,131.57,51.01862,-2.42304,51.0761266106,2.19862,-0.17304000000000003,2.2054189502,48.82,-2.25,48.8718211242,131.13
2022-03-18 08:00:00,53.68672,-2.09702,53.7276595176,3.16672,-0.35702,3.1867818938,50.52,-1.74,50.5499554896,130.56,53.80672,-2.25702,53.8540365844,3.16672,-0.35702,3.1867818938,50.64,-1.9,50.6756312245,130.1
2022-03-18 08:30:00,55.52418,3.68312,55.6462032632,4.46418,-0.54688,4.4975527575,51.06,4.23,51.2349148531,130.08,55.39418,-4.98688,55.6181998091,4.46418,-0.54688,4.4975527575,50.93,-4.44,51.1231698939,129.63
2022-03-18 09:00:00,56.0072,10.00096,56.893107251800004,5.7572,-0.62904,5.7914629552,50.25,10.63,51.3620424049,130.58,55.5872,-9.25904,56.3530533828,5.7572,-0.62904,5.7914629552,49.83,-8.63,50.5717885782,130.13
2022-03-18 09:30:00,56.51352,10.2505,57.4356221612,7.10352,-0.9095000000000001,7.1615072883,49.41,11.16,50.6546513165,132.43,56.07352,-9.0795,56.8038463965,7.10352,-0.9095000000000001,7.1615072883,48.97,-8.17,49.6468508568,131.95
2022-03-18 10:00:00,55.72226,10.20684,56.6493587103,7.70226,-1.27316,7.8067756144,48.02,11.48,49.3731789538,132.66,55.31226,-9.08316,56.05309895,7.70226,-1.27316,7.8067756144,47.61,-7.8100000000000005,48.2463283577,132.17
2022-03-18 10:30:00,55.3012,10.30776,56.2536455499,8.8812,-1.7022400000000002,9.0428609664,46.42,12.01,47.9484775566,132.47,54.9012,-9.10224,55.6506292369,8.8812,-1.7022400000000002,9.0428609664,46.02,-7.4,46.6111617534,132.0
2022-03-18 11:00:00,55.1228,9.12626,55.8731751508,10.5428,-1.95374,10.7223006779,44.58,11.08,45.9362906644,133.17,54.7228,-10.30374,55.6843954607,10.5428,-1.95374,10.7223006779,44.18,-8.35,44.9621496372,132.51
2022-03-18 11:30:00,54.87756,9.05532,55.6196495122,9.00756,-1.7246800000000002,9.1711863058,45.87,10.78,47.1196912129,133.25,54.45756,-10.48468,55.4576807652,9.00756,-1.7246800000000002,9.1711863058,45.45,-8.76,46.2865001917,132.58
2022-03-18 12:00:00,54.12652,8.86514,54.8477061921,10.63652,-1.93486,10.8110702953,43.49,10.8,44.810937281,133.6,53.72652,-10.78486,54.7982860729,10.63652,-1.93486,10.8110702953,43.09,-8.85,43.9894373685,132.93
2022-03-18 12:30:00,53.6738,8.3501,54.3194346109,10.5838,-1.9999,10.7710919804,43.09,10.35,44.3155796532,133.77,53.2638,-11.3399,54.4575589101,10.5838,-1.9999,10.7710919804,42.68,-9.34,43.6900217441,133.11
2022-03-18 13:00:00,51.63206,-3.1356,51.7271844121,10.88206,-1.9256000000000002,11.0511160162,40.75,-1.21,40.7679604592,134.01,51.60206,-7.7256,52.1771740477,10.88206,-1.9256000000000002,11.0511160162,40.72,-5.8,41.1309907491,133.34
2022-03-18 13:30:00,51.51244,-5.99096,51.859647863,10.52244,-1.9109600000000002,10.694555235,40.99,-4.08,41.1925539388,132.14,51.60244,-6.15096,51.9677411754,10.52244,-1.9109600000000002,10.694555235,41.08,-4.24,41.2982324077,131.46
2022-03-18 14:00:00,50.26342,-6.32798,50.6601887183,10.99342,-1.99798,11.1735047043,39.27,-4.33,39.5079966589,131.75,50.34342,-6.50798,50.7623260005,10.99342,-1.99798,11.1735047043,39.35,-4.51,39.6076078551,131.11
2022-03-18 14:30:00,49.94258,-5.11128,50.2034508803,11.09258,-2.06128,11.2824734121,38.85,-3.05,38.9695393866,132.79,50.01258,-5.29128,50.2917070927,11.09258,-2.06128,11.2824734121,38.92,-3.23,39.0538000712,132.15
2022-03-18 15:00:00,49.70432,-5.4337,50.0004452215,11.11432,-2.0437,11.300655678,38.59,-3.39,38.738613811,133.34,49.79432,-5.6037,50.108639554,11.11432,-2.0437,11.300655678,38.68,-3.56,38.8434807915,132.67
2022-03-18 15:30:00,49.97944,-5.49658,50.2807797713,9.85944,-1.78658,10.020001258,40.12,-3.71,40.2911714895,133.96,50.04944,-5.67658,50.3703286153,9.85944,-1.78658,10.020001258,40.19,-3.89,40.3778181679,133.29
2022-03-18 16:00:00,50.6642,-5.56016,50.968387662,8.9742,-1.64016,9.1228499092,41.69,-3.92,41.8738880449,133.69,50.7642,-5.75016,51.0888279535,8.9742,-1.64016,9.1228499092,41.79,-4.11,41.9916205927,133.02
2022-03-18 16:30:00,51.92006,-5.45674,52.2060211262,7.92006,-1.65674,8.0914855145,44.0,-3.8,44.1637860696,133.73,52.01006,-5.63674,52.3146172597,7.92006,-1.65674,8.0914855145,44.09,-3.98,44.2692726392,133.07
2022-03-18 17:00:00,53.02418,-5.36132,53.2945345867,7.65418,-1.64132,7.8281800449,45.37,-3.7199999999999998,45.5222506034,133.4,53.12418,-5.53132,53.4113658467,7.65418,-1.64132,7.8281800449,45.47,-3.89,45.636093172,132.72
2022-03-18 17:30:00,54.53986,-5.2876,54.7955750274,6.62986,-1.6076000000000001,6.8219807519,47.91,-3.68,48.0511238162,132.95,54.62986,-5.4576,54.9017941545,6.62986,-1.6076000000000001,6.8219807519,48.0,-3.85,48.1541535073,132.3
2022-03-18 18:00:00,54.99902,-5.32542,55.2562421735,5.65902,-1.53542,5.863618502,49.34,-3.79,49.4853483367,132.73,55.10902,-5.49542,55.3823412862,5.65902,-1.53542,5.863618502,49.45,-3.96,49.6083067641,132.05
2022-03-18 18:30:00,55.4244,-5.61324,55.7079220458,5.1344,-1.54324,5.3613107593,50.29,-4.07,50.4544249794,132.34,55.5244,-5.79324,55.8258060852,5.1344,-1.54324,5.3613107593,50.39,-4.25,50.5689094207,131.67
2022-03-18 19:00:00,57.79792,-4.6028400000000005,57.980907999,6.44792,-1.9428400000000001,6.7342631068,51.35,-2.66,51.4188496565,132.1,57.90792,-4.76284,58.1034581036,6.44792,-1.9428400000000001,6.7342631068,51.46,-2.8200000000000003,51.5372098585,131.41
2022-03-18 19:30:00,58.04672,-4.66172,58.2336100213,8.53672,-2.56172,8.9127996565,49.51,-2.1,49.554516444,131.31,58.14672,-4.83172,58.3471213079,8.53672,-2.56172,8.9127996565,49.61,-2.27,49.6619069308,130.68
2022-03-18 20:00:00,56.59638,-5.31666,56.8455548188,8.70638,-2.50666,9.0600439878,47.89,-2.81,47.9723691306,131.57,56.67638,-5.48666,56.941333738,8.70638,-2.50666,9.0600439878,47.97,-2.98,48.0624728869,130.93
2022-03-18 20:30:00,54.67132,-6.07862,55.0082071299,11.87132,-3.42862,12.3565235259,42.8,-2.65,42.8819600765,131.76,54.74132,-6.24862,55.0967999728,11.87132,-3.42862,12.3565235259,42.87,-2.8200000000000003,42.9626500579,131.09
2022-03-18 21:00:00,52.332,-6.87504,52.7816672624,12.632,-3.61504,13.1390995963,39.7,-3.26,39.8336239878,131.71,52.402,-7.04504,52.8734545174,12.632,-3.61504,13.1390995963,39.77,-3.43,39.9176377057,131.05
2022-03-18 21:30:00,50.93496,-7.45106,51.4770671787,12.71496,-3.53106,13.1961582487,38.22,-3.92,38.4204997365,131.75,51.00496,-7.63106,51.5726576911,12.71496,-3.53106,13.1961582487,38.29,-4.1,38.5088833907,131.09
2022-03-18 22:00:00,48.81842,-8.23046,49.5073590803,12.95842,-3.59046,13.446637197,35.86,-4.64,36.1589435686,132.53,48.88842,-8.42046,49.6082831461,12.95842,-3.59046,13.446637197,35.93,-4.83,36.2531902044,131.86
2022-03-18 22:30:00,46.52812,-8.66894,47.328812276,12.15812,-3.29894,12.5977334095,34.37,-5.37,34.7869774485,132.78,46.59812,-8.85894,47.4327482385,12.15812,-3.29894,12.5977334095,34.44,-5.5600000000000005,34.8859169293,132.1
2022-03-18 23:00:00,43.94598,-8.68522,44.7960065699,10.66598,-2.75522,11.016095797,33.28,-5.93,33.8041905686,132.89,43.96598,-10.49522,45.201294674,10.66598,-2.75522,11.016095797,33.3,-7.74,34.1876819922,132.22
2022-03-18 23:30:00,41.47036,-1.65454,41.5033524085,10.79036,-2.74454,11.13392872,30.68,1.09,30.6993566708,133.69,40.97036,-22.18454,46.5910314711,10.79036,-2.74454,11.13392872,30.18,-19.44,35.899108624,133.02
2022-03-19 00:00:00,39.41202,-1.96054,39.4607531298,11.42202,-2.94054,11.7944612582,27.99,0.98,28.0071508726,131.96,38.96202,-22.26054,44.8728274524,11.42202,-2.94054,11.7944612582,27.54,-19.32,33.6409571802,131.31
2022-03-19 00:30:00,38.43106,-1.9548,38.4807434409,11.78106,-3.0148,12.1606905134,26.65,1.06,26.6710723444,131.14,37.97106,-22.2548,44.0122428486,11.78106,-3.0148,12.1606905134,26.19,-19.24,32.4975952957,130.5
2022-03-19 01:00:00,37.67934,-2.12684,37.7393178426,13.79934,-3.64684,14.2730944935,23.88,1.52,23.92832631,131.14,37.23934,-22.35684,43.4349713759,13.79934,-3.64684,14.2730944935,23.44,-18.71,29.9916271649,130.5
2022-03-19 01:30:00,37.11298,-2.11282,37.1730721468,15.28298,-4.11282,15.8267105247,21.83,2.0,21.9214255923,130.91,36.70298,-22.41282,43.005153659,15.28298,-4.11282,15.8267105247,21.42,-18.3,28.1727953885,130.28
2022-03-19 02:00:00,36.07572,-2.28304,36.1478885298,14.10572,-3.73304,14.591330452,21.97,1.45,22.0177973467,131.13,35.66572,-22.55304,42.1981420961,14.10572,-3.73304,14.591330452,21.56,-18.82,28.6186302957,130.5
2022-03-19 02:30:00,35.97544,-2.31618,36.0499233423,16.54544,-4.53618,17.1560051815,19.43,2.22,19.5564132703,131.04,35.57544,-22.52618,42.1074900295,16.54544,-4.53618,17.1560051815,19.03,-17.99,26.1874206443,130.41
2022-03-19 03:00:00,35.17898,-2.21086,35.2483834492,16.56898,-4.55086,17.1825907529,18.61,2.34,18.756537527,130.81,34.78898,-22.470860000000002,41.415126205,16.56898,-4.55086,17.1825907529,18.22,-17.92,25.5557195164,130.18
2022-03-19 03:30:00,34.6549,-2.2925,34.7306442535,17.2749,-4.7425,17.9140580623,17.38,2.45,17.5518346619,130.86,34.2849,-22.5425,41.0319226245,17.2749,-4.7425,17.9140580623,17.01,-17.8,24.6207250096,130.26
2022-03-19 04:00:00,34.56076,-2.31982,34.6385290769,17.22076,-4.71982,17.8558471042,17.34,2.4,17.5053020539,130.86,34.18076,-22.66982,41.0151812505,17.22076,-4.71982,17.8558471042,16.96,-17.95,24.6950217655,130.26
2022-03-19 04:30:00,34.38158,-2.36842,34.463059304,17.15158,-4.68842,17.7808317745,17.23,2.32,17.3854910773,131.11,34.01158,-22.68842,40.8846178433,17.15158,-4.68842,17.7808317745,16.86,-18.0,24.6629195352,130.52
2022-03-19 05:00:00,34.49664,-2.2555,34.570297244,16.17664,-4.3755,16.7579438458,18.32,2.12,18.4422558273,131.02,34.10664,-22.5855,40.9068173088,16.17664,-4.3755,16.7579438458,17.93,-18.21,25.5556060386,130.43
2022-03-19 05:30:00,34.99,-2.19282,35.0586445767,16.41,-4.45282,17.0034027757,18.58,2.26,18.716944195,131.19,34.6,-22.45282,41.2466862421,16.41,-4.45282,17.0034027757,18.19,-18.0,25.5905470829,130.58
2022-03-19 06:00:00,35.47618,-2.10852,35.5387845035,15.14618,-4.08852,15.6883002388,20.33,1.98,20.4261915197,130.96,35.09618,-22.26852,41.5647547037,15.14618,-4.08852,15.6883002388,19.95,-18.18,26.9910151717,130.34
2022-03-19 06:30:00,36.27794,-1.91474,36.3284345921,15.09794,-4.06474,15.6355333619,21.18,2.15,21.2888444966,130.57,35.86794,-22.09474,42.1270299868,15.09794,-4.06474,15.6355333619,20.77,-18.03,27.5040687899,129.96
2022-03-19 07:00:00,37.8624,-1.4622600000000001,37.890625992,15.4124,-4.15226,15.9619339952,22.45,2.69,22.6105860163,130.6,37.4524,-21.61226,43.2408608618,15.4124,-4.15226,15.9619339952,22.04,-17.46,28.1178448676,130.02
2022-03-19 07:30:00,41.05152,-0.70098,41.0575043965,16.16152,-4.24098,16.7086995326,24.89,3.54,25.1404793113,130.43,40.63152,-20.65098,45.5783215188,16.16152,-4.24098,16.7086995326,24.47,-16.41,29.4630107083,129.85
2022-03-19 08:00:00,43.54316,-0.14266,43.5433936971,18.22316,-4.66266,18.8102088947,25.32,4.52,25.7202799363,129.85,43.10316,-20.02266,47.5267221199,18.22316,-4.66266,18.8102088947,24.88,-15.36,29.239425439,129.25
2022-03-19 08:30:00,46.0047,-4.9841,46.2738984191,17.9847,-4.3441,18.501909061,28.02,-0.64,28.0273081119,131.5,46.0047,-7.4341,46.6014835054,17.9847,-4.3441,18.501909061,28.02,-3.09,28.1898652001,130.9
2022-03-19 09:00:00,47.3093,-5.62206,47.6421811542,19.7093,-4.6520600000000005,20.2508806903,27.6,-0.97,27.6170400297,131.5,47.3693,-5.79206,47.7220969943,19.7093,-4.6520600000000005,20.2508806903,27.66,-1.1400000000000001,27.6834824399,130.9
2022-03-19 09:30:00,48.4445,-5.28458,48.7318824388,20.9445,-4.81458,21.4907482612,27.5,-0.47000000000000003,27.5040160704,131.82,48.4845,-5.45458,48.790359531600004,20.9445,-4.81458,21.4907482612,27.54,-0.64,27.5474354523,131.21
2022-03-19 10:00:00,48.30522,-5.25358,48.5900646436,21.09522,-4.69358,21.6110619837,27.21,-0.56,27.2157619772,132.03,48.35522,-5.43358,48.6595426701,21.09522,-4.69358,21.6110619837,27.26,-0.74,27.2700421709,131.39
2022-03-19 10:30:00,48.35768,-5.27962,48.6450367697,21.37768,-4.67962,21.8838763826,26.98,-0.6000000000000001,26.9866707839,132.14,48.40768,-5.44962,48.7134667328,21.37768,-4.67962,21.8838763826,27.03,-0.77,27.0409652195,131.48
2022-03-19 11:00:00,47.94368,-5.20444,48.2253320119,22.53368,-4.95444,23.0719138793,25.41,-0.25,25.411229801,132.09,47.98368,-5.35444,48.2815034362,22.53368,-4.95444,23.0719138793,25.45,-0.4,25.4531432244,131.42
2022-03-19 11:30:00,47.4963,-5.256,47.7862328468,24.0963,-5.396,24.6930858681,23.4,0.14,23.4004187997,131.97,47.5263,-5.396,47.8316423269,24.0963,-5.396,24.6930858681,23.43,0.0,23.43,131.32
2022-03-19 12:00:00,47.30442,-5.44952,47.6172806843,24.34442,-5.44952,24.9469046851,22.96,0.0,22.96,131.53,47.34442,-5.60952,47.6755788614,24.34442,-5.44952,24.9469046851,23.0,-0.16,23.000556515,130.89
2022-03-19 12:30:00,46.81506,-5.46346,47.1327830493,24.98506,-5.63346,25.6122840601,21.83,0.17,21.8306619231,131.55,46.84506,-5.61346,47.1801926615,24.98506,-5.63346,25.6122840601,21.86,0.02,21.8600091491,130.92
2022-03-19 13:00:00,46.4517,-5.65164,46.7942460948,25.7617,-5.85164,26.4179272007,20.69,0.2,20.690966628,131.55,46.4917,-5.84164,46.8572611959,25.7617,-5.85164,26.4179272007,20.73,0.01,20.730002412,130.92
2022-03-19 13:30:00,45.34802,-6.24436,45.7759210692,25.41802,-5.75436,26.0612432499,19.93,-0.49,19.936022672500002,131.76,45.38802,-6.4043600000000005,45.8376285003,25.41802,-5.75436,26.0612432499,19.97,-0.65,19.9805755673,131.13
2022-03-19 14:00:00,45.20888,-6.37044,45.6555071886,25.08888,-5.66044,25.7194961196,20.12,-0.71,20.1325234385,132.03,45.23888,-6.54044,45.7092290358,25.08888,-5.66044,25.7194961196,20.15,-0.88,20.1692067271,131.4
2022-03-19 14:30:00,45.16678,-6.6014,45.6466482617,25.04678,-5.7314,25.6941653752,20.12,-0.87,20.138800858,132.38,45.19678,-6.7714,45.7012120225,25.04678,-5.7314,25.6941653752,20.15,-1.04,20.1768208596,131.75
2022-03-19 15:00:00,44.63104,-6.9341,45.1664861849,23.81104,-5.4341,24.4232485286,20.82,-1.5,20.873964645,132.74,44.68104,-7.1041,45.2422763827,23.81104,-5.4341,24.4232485286,20.87,-1.67,20.9367093881,132.12
2022-03-19 15:30:00,44.78968,-7.01104,45.335087034,22.62968,-5.22104,23.2241614614,22.16,-1.79,22.2321771314,133.18,44.82968,-7.19104,45.4027671534,22.62968,-5.22104,23.2241614614,22.2,-1.97,22.2872362576,132.55
2022-03-19 16:00:00,44.42836,-7.27968,45.020805337,21.908360000000002,-5.18968,22.5146400458,22.52,-2.09,22.616774748,133.18,44.46836,-7.45968,45.0897091008,21.908360000000002,-5.18968,22.5146400458,22.56,-2.27,22.6739167327,132.55
2022-03-19 16:30:00,45.65418,-7.03088,46.1923957492,20.60418,-5.01088,21.2047436166,25.05,-2.02,25.1313131372,133.18,45.70418,-7.20088,46.2679666967,20.60418,-5.01088,21.2047436166,25.1,-2.19,25.1953586996,132.55
2022-03-19 17:00:00,47.80862,-6.5425,48.2542065789,19.48862,-4.9325,20.1031307451,28.32,-1.6099999999999999,28.3657275599,132.2,47.87862,-6.7025,48.3454833398,19.48862,-4.9325,20.1031307451,28.39,-1.77,28.4451226048,131.58
2022-03-19 17:30:00,49.38322,-6.03856,49.7510464658,17.92322,-4.71856,18.5339316833,31.46,-1.32,31.4876801305,131.48,49.45322,-6.21856,49.8426670318,17.92322,-4.71856,18.5339316833,31.53,-1.5,31.5656601388,130.86
2022-03-19 18:00:00,50.39264,-7.58732,50.9606278508,16.30264,-4.52732,16.9195950706,34.09,-3.06,34.2270609314,130.14,50.47264,-7.75732,51.0652856856,16.30264,-4.52732,16.9195950706,34.17,-3.23,34.3223221825,129.53
2022-03-19 18:30:00,51.31582,-4.69592,51.5302342991,15.42582,-4.33592,16.0236114818,35.89,-0.36,35.8918054714,129.53,51.26582,-10.40592,52.3112556848,15.42582,-4.33592,16.0236114818,35.84,-6.07,36.3503851424,128.92
2022-03-19 19:00:00,53.3995,3.14738,53.4921732697,12.7395,-3.5026200000000003,13.2122370216,40.66,6.65,41.2002196596,130.48,53.0195,-16.36262,55.4869598511,12.7395,-3.5026200000000003,13.2122370216,40.28,-12.86,42.283069898,129.83
2022-03-19 19:30:00,53.00654,-0.6301800000000001,53.0102858849,13.06654,-3.58018,13.5481421754,39.94,2.95,40.0487964863,133.11,52.71654,-16.03018,55.0999116188,13.06654,-3.58018,13.5481421754,39.65,-12.45,41.5586934347,132.47
2022-03-19 20:00:00,51.11908,-10.12746,52.1126259758,13.79908,-3.85746,14.3281054748,37.32,-6.27,37.8430350263,133.24,51.17908,-10.29746,52.2047498998,13.79908,-3.85746,14.3281054748,37.38,-6.44,37.9306999672,132.59
2022-03-19 20:30:00,49.6396,-10.10542,50.6577674354,14.7596,-3.81542,15.2447768739,34.88,-6.29,35.4426085383,131.63,49.7196,-10.28542,50.7723201039,14.7596,-3.81542,15.2447768739,34.96,-6.47,35.5536566333,130.96
2022-03-19 21:00:00,47.84662,-10.52046,48.9895817908,14.09662,-3.9204600000000003,14.6316336079,33.75,-6.6,34.3892788526,130.63,47.89662,-10.69046,49.0751682874,14.09662,-3.9204600000000003,14.6316336079,33.8,-6.77,34.4713344679,129.98
2022-03-19 21:30:00,46.56502,-11.06732,47.862163131,15.13502,-4.23732,15.7169879806,31.43,-6.83,32.1635476899,130.63,46.62502,-11.24732,47.9624300592,15.13502,-4.23732,15.7169879806,31.49,-7.01,32.2608152408,130.02
2022-03-19 22:00:00,44.51076,-11.05132,45.862178639,13.87076,-3.84132,14.3928357984,30.64,-7.21,31.4768756391,131.38,44.58076,-11.22132,45.9713191536,13.87076,-3.84132,14.3928357984,30.71,-7.38,31.5843078126,130.75
2022-03-19 22:30:00,42.96476,-10.04698,44.1238303978,13.18476,-3.5969800000000003,13.66660753,29.78,-6.45,30.4704922835,131.89,43.02476,-10.23698,44.2258491448,13.18476,-3.5969800000000003,13.66660753,29.84,-6.64,30.5698413473,131.23
2022-03-19 23:00:00,41.11214,-10.3317,42.390471574,12.72214,-3.4417,13.1794592101,28.39,-6.89,29.2141096048,132.82,41.16214,-10.5117,42.4831449668,12.72214,-3.4417,13.1794592101,28.44,-7.07,29.3056052659,132.18
2022-03-19 23:30:00,38.99684,-11.17238,40.5656949263,14.13684,-3.88238,14.660256466,24.86,-7.29,25.9068272855,133.58,39.02684,-11.57238,40.7064395305,14.13684,-3.88238,14.660256466,24.89,-7.69,26.0508771445,132.94
2022-03-20 00:00:00,37.2781,-12.15372,39.2093056486,13.8581,-3.76372,14.3601018049,23.42,-8.39,24.8774697266,132.77,37.3281,-12.33372,39.3129456878,13.8581,-3.76372,14.3601018049,23.47,-8.57,24.985711917,132.12
2022-03-20 00:30:00,36.15956,-12.31774,38.2000065196,12.08956,-3.19774,12.5053189524,24.07,-9.12,25.7398387718,131.3,36.20956,-12.49774,38.3056880959,12.08956,-3.19774,12.5053189524,24.12,-9.3,25.8508104322,130.67
2022-03-20 01:00:00,35.00672,-12.14362,37.0531773518,9.58672,-2.44362,9.8932542201,25.42,-9.7,27.2078371062,131.3,35.06672,-12.32362,37.1691600855,9.58672,-2.44362,9.8932542201,25.48,-9.88,27.3284613544,130.67
2022-03-20 01:30:00,34.28088,-12.18042,36.3805080359,9.80088,-2.59042,10.1374318518,24.48,-9.59,26.2914149486,130.86,34.33088,-12.36042,36.488207741,9.80088,-2.59042,10.1374318518,24.53,-9.77,26.4040489319,130.26
2022-03-20 02:00:00,33.51074,-12.3272,35.7061557044,9.18074,-2.4172000000000002,9.4936211631,24.33,-9.91,26.2708393471,130.78,33.56074,-12.5072,35.8155458033,9.18074,-2.4172000000000002,9.4936211631,24.38,-10.09,26.3854600112,130.19
2022-03-20 02:30:00,33.20556,-12.2075,35.3784153286,9.24556,-2.4275,9.5589296453,23.96,-9.78,25.8791421805,131.35,33.24556,-12.3975,35.4819005405,9.24556,-2.4275,9.5589296453,24.0,-9.97,25.9884762924,130.74
2022-03-20 03:00:00,32.75496,-12.33014,34.998853653,9.77496,-2.55014,10.1021313108,22.98,-9.78,24.9745630592,131.66,32.80496,-12.50014,35.1058243119,9.77496,-2.55014,10.1021313108,23.03,-9.95,25.0875148231,131.07
