Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-20 03:30:00,32.74586,-12.35674,34.9997195784,10.44586,-2.72674,10.7958835751,22.3,-9.63,24.2904693244,131.5,32.80586,-12.54674,35.1232847975,10.44586,-2.72674,10.7958835751,22.36,-9.82,24.4213431244,130.9
2022-03-20 04:00:00,31.89488,-12.5201,34.2642127332,8.83488,-2.2701000000000002,9.121867058,23.06,-10.25,25.2354136087,131.88,31.93488,-12.7101,34.3712554706,8.83488,-2.2701000000000002,9.121867058,23.1,-10.44,25.3496272162,131.27
2022-03-20 04:30:00,31.96754,-12.52802,34.3347476876,8.72754,-2.26802,9.0174203169,23.24,-10.26,25.4040390489,132.0,32.02754,-12.70802,34.4565972025,8.72754,-2.26802,9.0174203169,23.3,-10.44,25.53201128,131.4
2022-03-20 05:00:00,31.4844,-12.35058,33.8201754829,5.8844,-1.45058,6.0605565501,25.6,-10.9,27.8239105806,132.5,31.5344,-12.54058,33.9364778682,5.8844,-1.45058,6.0605565501,25.65,-11.09,27.9447776874,131.9
2022-03-20 05:30:00,31.50362,-12.49218,33.8900078822,6.25362,-1.5821800000000001,6.4506632726,25.25,-10.91,27.5061920302,131.81,31.56362,-12.67218,34.012442627,6.25362,-1.5821800000000001,6.4506632726,25.31,-11.09,27.6330273405,131.23
2022-03-20 06:00:00,32.48976,-12.3617,34.761992632,6.85976,-1.6817000000000002,7.0628904952,25.63,-10.68,27.7661538568,131.81,32.53976,-12.5417,34.873058652,6.85976,-1.6817000000000002,7.0628904952,25.68,-10.86,27.8819296319,131.2
2022-03-20 06:30:00,33.79554,-11.71066,35.7669970997,8.01554,-2.07066,8.2786782959,25.78,-9.64,27.5234082192,131.62,33.85554,-11.89066,35.8829400123,8.01554,-2.07066,8.2786782959,25.84,-9.82,27.6430461418,130.99
2022-03-20 07:00:00,35.05172,-11.45292,36.8753637472,7.05172,-1.77292,7.2711759905,28.0,-9.68,29.6260425977,130.96,35.11172,-11.62292,36.9854721571,7.05172,-1.77292,7.2711759905,28.06,-9.85,29.73862976,130.38
2022-03-20 07:30:00,37.0704,-11.06286,38.6859331998,6.8204,-1.6028600000000002,7.0062126959,30.25,-9.46,31.6947014499,131.58,37.1404,-11.25286,38.807681847,6.8204,-1.6028600000000002,7.0062126959,30.32,-9.65,31.8186250489,130.99
2022-03-20 08:00:00,38.71852,-10.66166,40.1596163446,7.23852,-1.45166,7.3826478005,31.48,-9.21,32.7996112782,132.0,38.78852,-10.83166,40.2724985834,7.23852,-1.45166,7.3826478005,31.55,-9.38,32.9148431562,131.42
2022-03-20 08:30:00,44.45884,-14.5102,46.7668082959,8.88884,-1.6702,9.0443929916,35.57,-12.84,37.8165373878,131.66,44.53884,-14.7102,46.9052049626,8.88884,-1.6702,9.0443929916,35.65,-13.04,37.9600329294,131.13
2022-03-20 09:00:00,49.04046,-16.77394,51.8298348457,11.46046,-2.10394,11.6519829615,37.58,-14.67,40.3418554358,132.14,49.11046,-16.96394,51.9577957744,11.46046,-2.10394,11.6519829615,37.65,-14.86,40.4764388256,131.6
2022-03-20 09:30:00,50.75442,-15.58248,53.0926061941,12.49442,-2.2124800000000002,12.6887981656,38.26,-13.37,40.52881074,132.3,50.83442,-15.75248,53.2191589833,12.49442,-2.2124800000000002,12.6887981656,38.34,-13.54,40.6606345253,131.77
2022-03-20 10:00:00,51.66414,-15.24242,53.8657101447,13.56414,-2.38242,13.7717761743,38.1,-12.86,40.2118092107,130.62,51.73414,-15.42242,53.9840002241,13.56414,-2.38242,13.7717761743,38.17,-13.04,40.3359702995,130.1
2022-03-20 10:30:00,51.86468,-15.1052,54.019552928,14.34468,-2.5552,14.5704801342,37.52,-12.55,39.5632771646,130.76,51.93468,-15.2852,54.1373099234,14.34468,-2.5552,14.5704801342,37.59,-12.73,39.6870381863,130.24
2022-03-20 11:00:00,51.31206,-14.68888,53.3731271062,13.96206,-2.39888,14.1666419697,37.35,-12.29,39.3200534079,130.9,51.38206,-14.86888,53.490183046,13.96206,-2.39888,14.1666419697,37.42,-12.47,39.443089382,130.36
2022-03-20 11:30:00,51.02818,-14.45338,53.0356045269,14.28818,-2.5733800000000002,14.5180705446,36.74,-11.88,38.6129770932,130.99,51.09818,-14.63338,53.1522324041,14.28818,-2.5733800000000002,14.5180705446,36.81,-12.06,38.7352513868,130.46
2022-03-20 12:00:00,51.49194,-14.50628,53.4962806595,15.17194,-2.82628,15.4329395127,36.32,-11.68,38.151864961,131.27,51.56194,-14.67628,53.6099510464,15.17194,-2.82628,15.4329395127,36.39,-11.85,38.270806106,130.73
2022-03-20 12:30:00,51.80702,-14.3926,53.7690827153,15.43702,-2.9026,15.7075355559,36.37,-11.49,38.141801216,131.1,51.87702,-14.5826,53.8876370501,15.43702,-2.9026,15.7075355559,36.44,-11.68,38.2661207859,130.55
2022-03-20 13:00:00,51.08778,-14.78784,53.1849741675,14.23778,-2.59784,14.4728418769,36.85,-12.19,38.8138969958,130.41,51.15778,-14.957840000000001,53.2996757213,14.23778,-2.59784,14.4728418769,36.92,-12.36,38.9339954282,129.87
2022-03-20 13:30:00,49.84996,-15.28764,52.1414465543,12.90996,-2.22764,13.1007422374,36.94,-13.06,39.1806993302,130.31,49.91996,-15.477640000000001,52.2643257526,12.90996,-2.22764,13.1007422374,37.01,-13.25,39.3103370629,129.75
2022-03-20 14:00:00,49.11364,-15.47808,51.4948598846,12.33364,-2.11808,12.5141894878,36.78,-13.36,39.1312918264,130.63,49.19364,-15.65808,51.6254751623,12.33364,-2.11808,12.5141894878,36.86,-13.54,39.2681957823,130.06
2022-03-20 14:30:00,48.7311,-15.53678,51.1479387657,11.1311,-1.85678,11.2849022671,37.6,-13.68,40.01127841,130.87,48.8111,-15.71678,51.2790469566,11.1311,-1.85678,11.2849022671,37.68,-13.86,40.1482502732,130.3
2022-03-20 15:00:00,48.83236,-15.65558,51.2805671605,10.02236,-1.65558,10.1581811908,38.81,-14.0,41.2579216636,130.87,48.90236,-15.83558,51.4023969043,10.02236,-1.65558,10.1581811908,38.88,-14.18,41.3851036002,130.3
2022-03-20 15:30:00,49.41658,-15.80774,51.8833597872,9.32658,-1.57774,9.4590886455,40.09,-14.23,42.540580626,131.49,49.50658,-15.99774,52.0271962382,9.32658,-1.57774,9.4590886455,40.18,-14.42,42.6892117519,130.92
2022-03-20 16:00:00,50.82546,-15.60224,53.1663171306,7.97546,-1.36224,8.0909616257,42.85,-14.24,45.1541814232,131.66,50.91546,-15.77224,53.3024166584,7.97546,-1.36224,8.0909616257,42.94,-14.41,45.2933957658,131.07
2022-03-20 16:30:00,52.61326,-15.18322,54.7602528975,6.76326,-1.26322,6.8802187898,45.85,-13.92,47.9164783764,131.76,52.72326,-15.37322,54.9188313623,6.76326,-1.26322,6.8802187898,45.96,-14.11,48.0771640179,131.16
2022-03-20 17:00:00,53.01862,-14.9403,55.0834515149,5.7586200000000005,-0.8603000000000001,5.8225269767,47.26,-14.08,49.312817806300004,131.28,53.09862,-15.1103,55.2067442619,5.7586200000000005,-0.8603000000000001,5.8225269767,47.34,-14.25,49.4382250895,130.69
2022-03-20 17:30:00,53.54392,-14.14588,55.3810192209,6.84392,-0.54588,6.8656555361,46.7,-13.6,48.6400041118,131.04,53.64392,-14.32588,55.523877663,6.84392,-0.54588,6.8656555361,46.8,-13.78,48.7865596246,130.43
2022-03-20 18:00:00,57.019,-13.45308,58.5845689793,6.739,-0.023080000000000003,6.7390395225,50.28,-13.43,52.0427065015,130.38,57.129,-13.63308,58.733155128,6.739,-0.023080000000000003,6.7390395225,50.39,-13.61,52.195633917,129.78
2022-03-20 18:30:00,58.63924,-13.23736,60.114791587,3.14924,-0.20736000000000002,3.15605937,55.49,-13.03,56.9993070133,130.08,58.78924,-13.19736,60.2523447739,3.14924,-0.20736000000000002,3.15605937,55.64,-12.99,57.1362380631,129.46
2022-03-20 19:00:00,65.88842,-12.26606,67.0204455224,2.80842,-0.09606,2.8100623516,63.08,-12.17,64.2432510074,130.01,66.02842,-12.43606,67.189343173,2.80842,-0.09606,2.8100623516,63.22,-12.34,64.4130732072,129.4
2022-03-20 19:30:00,66.86398,-12.37134,67.998837305,3.4639800000000003,-0.061340000000000006,3.4645230604,63.4,-12.31,64.5840235662,131.21,66.98398,-12.54134,68.1479184248,3.4639800000000003,-0.061340000000000006,3.4645230604,63.52,-12.48,64.7343865345,130.6
2022-03-20 20:00:00,63.55698,-13.03072,64.8790364481,1.7669800000000002,-0.23072,1.7819792476,61.79,-12.8,63.1018549648,131.48,63.67698,-13.19072,65.0288618695,1.7669800000000002,-0.23072,1.7819792476,61.91,-12.96,63.25195412,130.86
2022-03-20 20:30:00,61.7193,-13.69182,63.2197589951,1.6193,-0.18182,1.6294756833,60.1,-13.51,61.5997573047,131.76,61.8193,-13.87182,63.3565564295,1.6193,-0.18182,1.6294756833,60.2,-13.69,61.7369913423,131.11
2022-03-20 21:00:00,58.85648,-14.46404,60.6077032324,1.51648,-0.14404,1.5233053246,57.34,-14.32,59.1010829004,132.11,58.96648,-14.64404,60.7576634764,1.51648,-0.14404,1.5233053246,57.45,-14.5,59.2516033538,131.46
2022-03-20 21:30:00,55.58728,-15.54584,57.7201770536,1.61728,-0.18584,1.6279223273999999,53.97,-15.36,56.1131936357,132.69,55.68728,-15.72584,57.8651466559,1.61728,-0.18584,1.6279223273999999,54.07,-15.54,56.2588348617,132.06
2022-03-20 22:00:00,52.63138,-16.3532,55.1134222395,1.7913800000000002,-0.38320000000000004,1.8319073515,50.84,-15.97,53.2892719035,132.69,52.73138,-16.5532,55.2684979617,1.7913800000000002,-0.38320000000000004,1.8319073515,50.94,-16.17,53.444854757,132.06
2022-03-20 22:30:00,50.0572,-16.99082,52.8621909886,1.7372,-0.28082,1.7597510371,48.32,-16.71,51.12774687,132.97,50.1472,-17.18082,53.0086996984,1.7372,-0.28082,1.7597510371,48.41,-16.9,51.2751216478,132.34
2022-03-20 23:00:00,47.39858,-8.22558,48.1070218612,1.83858,-0.35558,1.8726488066,45.56,-7.87,46.2347326152,133.53,46.85858,-26.73558,53.9492146148,1.83858,-0.35558,1.8726488066,45.02,-26.38,52.1795438846,132.91
2022-03-20 23:30:00,44.73872,-7.66674,45.3908798049,1.99872,-0.43674,2.0458796314,42.74,-7.23,43.347208676,131.85,44.16872,-28.06674,52.3318041029,1.99872,-0.43674,2.0458796314,42.17,-27.63,50.4155313371,131.19
2022-03-21 00:00:00,43.08608,-7.8408,43.7937031365,2.11608,-0.4708,2.1678208428,40.97,-7.37,41.627608627,131.73,42.51608,-28.2808,51.0629093101,2.11608,-0.4708,2.1678208428,40.4,-27.81,49.0464687822,131.1
2022-03-21 00:30:00,41.74882,-8.05548,42.5188749783,1.9388200000000002,-0.38548000000000004,1.9767695422,39.81,-7.67,40.5421385721,131.79,41.20882,-28.56548,50.1413351779,1.9388200000000002,-0.38548000000000004,1.9767695422,39.27,-28.18,48.3347214743,131.17
2022-03-21 01:00:00,41.0458,-8.07808,41.8331575921,1.8357999999999999,-0.25808000000000003,1.853851916,39.21,-7.82,39.9822022905,132.12,40.4958,-28.52808,49.5354536279,1.8357999999999999,-0.25808000000000003,1.853851916,38.66,-28.27,47.8935120867,131.48
2022-03-21 01:30:00,40.14716,-8.22794,40.9816233538,1.93716,-0.32794,1.9647222473000001,38.21,-7.9,39.0181252753,131.89,39.61716,-28.64794,48.88991545,1.93716,-0.32794,1.9647222473000001,37.68,-28.32,47.1360244399,131.26
2022-03-21 02:00:00,39.6865,-8.303560000000001,40.5458677417,2.1365,-0.44356,2.1820581394,37.55,-7.86,38.3638123757,131.77,39.1465,-28.79356,48.5954479321,2.1365,-0.44356,2.1820581394,37.01,-28.35,46.6204096936,131.15
2022-03-21 02:30:00,39.10752,-8.45958,40.0120308698,2.50752,-0.61958,2.5829316535,36.6,-7.84,37.4302765151,132.03,38.58752,-28.93958,48.2337640075,2.50752,-0.61958,2.5829316535,36.08,-28.32,45.8670775175,131.4
2022-03-21 03:00:00,38.75532,-8.4527,39.6663959239,2.15532,-0.4727,2.206546984,36.6,-7.98,37.4598505069,132.07,38.22532,-28.8927,47.9162102257,2.15532,-0.4727,2.206546984,36.07,-28.42,45.9210333072,131.4
2022-03-21 03:30:00,38.51524,-8.53248,39.4490421583,2.1052400000000002,-0.45248000000000005,2.1533168852,36.41,-8.08,37.2957705377,131.94,37.99524,-28.83248,47.6964376616,2.1052400000000002,-0.45248000000000005,2.1533168852,35.89,-28.38,45.7549614796,131.31
2022-03-21 04:00:00,38.46866,-8.54928,39.4072073448,2.26866,-0.48928000000000005,2.3208216462999998,36.2,-8.06,37.0864341775,131.52,37.94866,-28.90928,47.7058410042,2.26866,-0.48928000000000005,2.3208216462999998,35.68,-28.42,45.6153351407,130.89
2022-03-21 04:30:00,38.58244,-8.51646,39.5111979986,2.25244,-0.46646000000000004,2.3002327893,36.33,-8.05,37.2111730533,131.42,38.06244,-28.79646,47.7282458015,2.25244,-0.46646000000000004,2.3002327893,35.81,-28.33,45.6611979694,130.78
2022-03-21 05:00:00,38.70176,-8.44392,39.6121952442,1.88176,-0.22392,1.8950358477,36.82,-8.22,37.7263939438,131.42,38.18176,-28.74392,47.7918375213,1.88176,-0.22392,1.8950358477,36.3,-28.52,46.163626374,130.78
2022-03-21 05:30:00,39.8272,-8.21502,40.6656170916,1.7671999999999999,-0.09502000000000001,1.769752706,38.06,-8.12,38.9165517486,131.46,39.2972,-28.40502,48.4882984754,1.7671999999999999,-0.09502000000000001,1.769752706,37.53,-28.31,47.0101797486,130.81
2022-03-21 06:00:00,41.47322,-8.0135,42.2403143859,1.6932200000000002,-0.0935,1.6957995808000002,39.78,-7.92,40.5607544309,131.02,40.94322,-28.1135,49.6660462109,1.6932200000000002,-0.0935,1.6957995808000002,39.25,-28.02,48.2253346282,130.37
2022-03-21 06:30:00,46.7441,-6.03222,47.1317150435,1.9241000000000001,-0.24222000000000002,1.9392862961000001,44.82,-5.79,45.1924385268,130.77,46.1841,-26.02222,53.0106312596,1.9241000000000001,-0.24222000000000002,1.9392862961000001,44.26,-25.78,51.2206598942,130.13
2022-03-21 07:00:00,51.4239,-4.69098,51.6374165172,2.1739,-0.48098,2.2264732135,49.25,-4.21,49.4296125819,130.29,50.8139,-24.57098,56.4427629672,2.1739,-0.48098,2.2264732135,48.64,-24.09,54.278703927,129.67
2022-03-21 07:30:00,57.30394,-10.21974,58.208114771,2.69394,-0.7797400000000001,2.8045155003,54.61,-9.44,55.4199034644,129.97,57.24394,-15.27974,59.2481149168,2.69394,-0.7797400000000001,2.8045155003,54.55,-14.5,56.444242399,129.31
2022-03-21 08:00:00,62.23254,-10.32902,63.083894054,2.71254,-0.75902,2.8167329678,59.52,-9.57,60.2844532197,131.29,62.37254,-10.46902,63.24503242,2.71254,-0.75902,2.8167329678,59.66,-9.71,60.4450138556,130.66
2022-03-21 08:30:00,65.56372,-7.55628,65.997717746,2.77372,-0.71628,2.8647128437,62.79,-6.84,63.1614573929,131.66,65.70372,-7.70628,66.1541047349,2.77372,-0.71628,2.8647128437,62.93,-6.99,63.3170198288,131.0
2022-03-21 09:00:00,67.15222,-7.11944,67.5285648955,3.53222,-0.8894400000000001,3.6424828952,63.62,-6.23,63.9243091476,131.19,67.29222,-7.27944,67.6848071523,3.53222,-0.8894400000000001,3.6424828952,63.76,-6.39,64.0794015265,130.64
2022-03-21 09:30:00,68.2876,-6.7515,68.6205440521,4.5676,-1.0415,4.684836391,63.72,-5.71,63.9753272754,131.09,68.3976,-6.9015,68.7449080879,4.5676,-1.0415,4.684836391,63.83,-5.86,64.0984282179,130.58
2022-03-21 10:00:00,67.33362,-7.04692,67.7013697335,4.84362,-0.6969200000000001,4.8935010157,62.49,-6.35,62.811803031,131.09,67.45362,-7.20692,67.8375305195,4.84362,-0.6969200000000001,4.8935010157,62.61,-6.51,62.9475352973,130.58
2022-03-21 10:30:00,66.54086,-6.9381,66.9015940105,5.07086,-0.8081,5.1348463219,61.47,-6.13,61.7748961958,131.09,66.65086,-7.0981,67.0277566561,5.07086,-0.8081,5.1348463219,61.58,-6.29,61.9004079146,130.58
2022-03-21 11:00:00,66.09824,-6.9733600000000004,66.4650666199,5.90824,-1.04336,5.9996583225,60.19,-5.93,60.4814103672,131.61,66.21824,-7.12336,66.6002820293,5.90824,-1.04336,5.9996583225,60.31,-6.08,60.6156951622,131.08
2022-03-21 11:30:00,65.14886,-6.99716,65.5235393379,6.27886,-1.09716,6.3739974086,58.87,-5.9,59.164912744,131.66,65.23886,-7.15716,65.6302810703,6.27886,-1.09716,6.3739974086,58.96,-6.06,59.2706099176,131.13
2022-03-21 12:00:00,63.60962,-7.44874,64.0442619142,6.19962,-1.04874,6.2876978086,57.41,-6.4,57.7656307851,131.66,63.72962,-7.59874,64.1810354772,6.19962,-1.04874,6.2876978086,57.53,-6.55,57.9016700968,131.13
2022-03-21 12:30:00,63.97252,-7.38368,64.3972207901,6.35252,-1.04368,6.4376842337,57.62,-6.34,57.9677496544,131.83,64.09252,-7.54368,64.5349380405,6.35252,-1.04368,6.4376842337,57.74,-6.5,58.1047123734,131.28
2022-03-21 13:00:00,64.09778,-7.20176,64.5010910607,5.97778,-1.02176,6.064474192,58.12,-6.18,58.4476415264,131.49,64.20778,-7.36176,64.6284343213,5.97778,-1.02176,6.064474192,58.23,-6.34,58.5741282479,130.94
2022-03-21 13:30:00,62.1454,-7.74142,62.6257161618,7.2854,-1.13142,7.3727311341,54.86,-6.61,55.2567796745,131.76,62.2454,-7.90142,62.7448982721,7.2854,-1.13142,7.3727311341,54.96,-6.77,55.3753961611,131.24
2022-03-21 14:00:00,60.71998,-8.57862,61.3229866551,12.28998,-1.79862,12.4208953906,48.43,-6.78,48.9022831778,131.76,60.79998,-8.74862,61.4261826903,12.28998,-1.79862,12.4208953906,48.51,-6.95,49.0053323629,131.24
2022-03-21 14:30:00,59.27434,-8.86198,59.9331466883,8.42434,-1.53198,8.5625035566,50.85,-7.33,51.3755914808,132.38,59.38434,-9.02198,60.0657636292,8.42434,-1.53198,8.5625035566,50.96,-7.49,51.507491688100004,131.87
2022-03-21 15:00:00,59.52046,-9.35722,60.2514956224,8.63046,-1.60722,8.7788379607,50.89,-7.75,51.4767384359,131.93,59.62046,-9.51722,60.3752989818,8.63046,-1.60722,8.7788379607,50.99,-7.91,51.5998856588,131.41
2022-03-21 15:30:00,59.91562,-9.46448,60.6585352746,8.27562,-1.59448,8.4278261049,51.64,-7.87,52.2362565657,132.25,60.02562,-9.64448,60.795485448,8.27562,-1.59448,8.4278261049,51.75,-8.05,52.372368669,131.72
2022-03-21 16:00:00,61.96854,-9.09072,62.6317901696,5.55854,-1.21072,5.6888671851,56.41,-7.88,56.9577255515,132.66,62.09854,-9.24072,62.782318978,5.55854,-1.21072,5.6888671851,56.54,-8.03,57.1073769315,132.12
2022-03-21 16:30:00,64.1939,-8.74436,64.7867318903,4.3439,-0.9843600000000001,4.4540354533,59.85,-7.76,60.3509743086,131.99,64.3239,-8.90436,64.9372908137,4.3439,-0.9843600000000001,4.4540354533,59.98,-7.92,60.5006347074,131.48
2022-03-21 17:00:00,66.35456,-8.4419,66.8894110335,3.28456,-0.8119000000000001,3.3834177991,63.07,-7.63,63.5298496771,131.99,66.49456,-8.6019,67.048633045,3.28456,-0.8119000000000001,3.3834177991,63.21,-7.79,63.688210839999996,131.48
2022-03-21 17:30:00,67.5957,-8.34884,68.1093370092,2.8657,-0.7688400000000001,2.9670442254,64.73,-7.58,65.1723047007,132.11,67.7357,-8.50884,68.2680409316,2.8657,-0.7688400000000001,2.9670442254,64.87,-7.74,65.3301193937,131.6
2022-03-21 18:00:00,68.45924,-8.33048,68.9642257871,2.48924,-0.75048,2.5999107692,65.97,-7.58,66.4040458105,131.23,68.59924,-8.48048,69.1214458009,2.48924,-0.75048,2.5999107692,66.11,-7.73,66.5603861167,130.73
2022-03-21 18:30:00,69.8645,-7.7178,70.2894927929,2.9945,-0.8078000000000001,3.10154334,66.87,-6.91,67.2260738107,131.27,69.9745,-7.8678,70.4154310296,2.9945,-0.8078000000000001,3.10154334,66.98,-7.06,67.3510504744,130.73
2022-03-21 19:00:00,71.75306,-7.67254,72.1621056332,9.02306,-2.2725400000000002,9.3048401284,62.73,-5.4,62.9619956799,130.53,71.88306,-7.82254,72.3074439253,9.02306,-2.2725400000000002,9.3048401284,62.86,-5.55,63.1045331177,130.02
2022-03-21 19:30:00,71.93424,-7.73108,72.348493297,3.55424,-1.05108,3.7063986758,68.38,-6.68,68.705507785,130.25,72.09424,-7.8910800000000005,72.5248135795,3.55424,-1.05108,3.7063986758,68.54,-6.84,68.8804558638,129.73
2022-03-21 20:00:00,69.99796,-8.51502,70.5139700326,3.32796,-0.9850200000000001,3.4706745975,66.67,-7.53,67.0938879482,130.16,70.12796,-8.66502,70.6612577397,3.32796,-0.9850200000000001,3.4706745975,66.8,-7.68,67.240035693,129.64
2022-03-21 20:30:00,66.8956,-9.3524,67.546196674,3.1556,-0.9224,3.28764857,63.74,-8.43,64.2950425772,130.4,67.0156,-9.5024,67.6859383411,3.1556,-0.9224,3.28764857,63.86,-8.58,64.4338110001,129.89
2022-03-21 21:00:00,63.97332,-10.30212,64.7975257885,3.15332,-0.9321200000000001,3.2882023534,60.82,-9.37,61.5375438249,130.4,64.08332,-10.47212,64.9333288806,3.15332,-0.9321200000000001,3.2882023534,60.93,-9.54,61.6723317218,129.89
2022-03-21 21:30:00,60.29718,-11.43508,61.3719070142,2.98718,-0.9050800000000001,3.1212840561,57.31,-10.53,58.2693487178,131.01,60.39718,-11.605080000000001,61.5020099977,2.98718,-0.9050800000000001,3.1212840561,57.41,-10.7,58.3986138534,130.5
2022-03-21 22:00:00,56.38912,-12.88478,57.8424619983,2.5091200000000002,-0.65478,2.5931486696,53.88,-12.23,55.2505864222,131.94,56.48912,-13.05478,57.9779954743,2.5091200000000002,-0.65478,2.5931486696,53.98,-12.4,55.3859223991,131.43
2022-03-21 22:30:00,52.80654,-13.714,54.5582666768,3.18654,-0.924,3.3178024612,49.62,-12.79,51.2418627686,132.61,52.90654,-13.894,54.7005046665,3.18654,-0.924,3.3178024612,49.72,-12.97,51.3838427913,132.1
2022-03-21 23:00:00,49.55996,-14.39336,51.6077363124,2.64996,-0.7133600000000001,2.7442978139000003,46.91,-13.68,48.8640000409,132.61,49.63996,-14.56336,51.7321668142,2.64996,-0.7133600000000001,2.7442978139000003,46.99,-13.85,48.9885966323,132.1
2022-03-21 23:30:00,46.82412,-15.10944,49.2015588258,3.04412,-0.8794400000000001,3.1686087307,43.78,-14.23,46.0345663605,132.86,46.92412,-15.29944,49.3553026745,3.04412,-0.8794400000000001,3.1686087307,43.88,-14.42,46.1886436259,132.37
2022-03-22 00:00:00,44.745,-15.49952,47.3534596965,3.445,-0.95952,3.5761296999,41.3,-14.54,43.7847187955,133.44,44.825,-15.67952,47.4881877147,3.445,-0.95952,3.5761296999,41.38,-14.72,43.9201867027,132.93
2022-03-22 00:30:00,43.46064,-15.79598,46.2421908366,4.27064,-1.17598,4.4295930931,39.19,-14.62,41.8282261159,133.33,43.54064,-15.97598,46.3790822308,4.27064,-1.17598,4.4295930931,39.27,-14.8,41.966330552,132.85
2022-03-22 01:00:00,42.28038,-16.06116,45.2282145733,4.10038,-1.11116,4.2482693759,38.18,-14.95,41.002620648,133.33,42.35038,-16.25116,45.3613810139,4.10038,-1.11116,4.2482693759,38.25,-15.14,41.1373565023,132.85
2022-03-22 01:30:00,41.92948,-16.15896,44.9354345851,3.9494800000000003,-1.01896,4.0788076385,37.98,-15.14,40.886428066,132.89,42.01948,-16.33896,45.0843466555,3.9494800000000003,-1.01896,4.0788076385,38.07,-15.32,41.0369016862,132.41
2022-03-22 02:00:00,41.22784,-16.46306,44.3933230974,2.89784,-0.60306,2.9599253418,38.33,-15.86,41.4816646243,133.39,41.30784,-16.65306,44.5383211721,2.89784,-0.60306,2.9599253418,38.41,-16.05,41.6284830375,132.9
2022-03-22 02:30:00,40.1407,-16.63262,43.4501995917,2.7707,-0.5326200000000001,2.8214291688,37.37,-16.1,40.6906242272,133.42,40.2307,-16.83262,43.6101630191,2.7707,-0.5326200000000001,2.8214291688,37.46,-16.3,40.8526816745,132.9
2022-03-22 03:00:00,39.4374,-16.73784,42.8423132735,2.1474,-0.16784000000000002,2.1539491697,37.29,-16.57,40.8057471442,133.75,39.5174,-16.91784,42.9864887264,2.1474,-0.16784000000000002,2.1539491697,37.37,-16.75,40.9521598942,133.26
2022-03-22 03:30:00,39.4249,-16.52582,42.7483972411,2.4449,-0.43582000000000004,2.4834401709,36.98,-16.09,40.3287552498,133.72,39.5049,-16.71582,42.8958711566,2.4449,-0.43582000000000004,2.4834401709,37.06,-16.28,40.4781669545,133.26
2022-03-22 04:00:00,39.21376,-16.53204,42.5561666495,2.63376,-0.60204,2.701692784,36.58,-15.93,39.898136548,133.78,39.30376,-16.50204,42.6274896551,2.63376,-0.60204,2.701692784,36.67,-15.9,39.9687240227,133.3
2022-03-22 04:30:00,39.3084,-16.29218,42.5509746036,2.5484,-0.5121800000000001,2.599359712,36.76,-15.78,40.0038248171,133.55,39.3884,-16.47218,42.6940132631,2.5484,-0.5121800000000001,2.599359712,36.84,-15.96,40.1485641088,133.08
2022-03-22 05:00:00,39.7173,-16.22678,42.9042225015,2.3573,-0.37678,2.3872214934000002,37.36,-15.85,40.5831504445,131.54,39.7973,-16.40678,43.0465738156,2.3573,-0.37678,2.3872214934000002,37.44,-16.03,40.7273188413,131.06
2022-03-22 05:30:00,41.23692,-15.58994,44.0854828746,2.25692,-0.20994000000000002,2.2666633385,38.98,-15.38,41.904472315,131.54,41.32692,-15.75994,44.229967505,2.25692,-0.20994000000000002,2.2666633385,39.07,-15.55,42.0507716933,131.06
2022-03-22 06:00:00,43.63844,-14.99674,46.1434248432,3.14844,-0.6367400000000001,3.2121818537,40.49,-14.36,42.9610253602,130.77,43.71844,-15.17674,46.2778071332,3.14844,-0.6367400000000001,3.2121818537,40.57,-14.54,43.0968270294,130.3
2022-03-22 06:30:00,47.59024,-13.22702,49.3941798326,9.92024,-2.69702,10.2803248265,37.67,-10.53,39.1140614102,130.88,47.67024,-13.38702,49.5142816381,9.92024,-2.69702,10.2803248265,37.75,-10.69,39.2344058194,130.41
2022-03-22 07:00:00,51.87236,-12.20818,53.2895992749,9.93236,-2.4681800000000003,10.2344363637,41.94,-9.74,43.0561400964,130.31,51.99236,-12.37818,53.4455315109,9.93236,-2.4681800000000003,10.2344363637,42.06,-9.91,43.2117079042,129.84
2022-03-22 07:30:00,56.62236,-10.46356,57.5810536535,11.12236,-3.04356,11.5312683363,45.5,-7.42,46.1010455413,130.01,56.72236,-10.60356,57.704953068500004,11.12236,-3.04356,11.5312683363,45.6,-7.5600000000000005,46.2224361106,129.55
2022-03-22 08:00:00,60.0368,-8.81312,60.6802145545,11.8968,-3.03312,12.2773640157,48.14,-5.78,48.485750484,129.5,60.1268,-9.18312,60.8240229776,11.8968,-3.03312,12.2773640157,48.23,-6.15,48.6205244727,129.03
2022-03-22 08:30:00,61.96154,-7.9834,62.4737313975,5.45154,-0.7734000000000001,5.5061271264,56.51,-7.21,56.9680980901,131.13,62.11154,-8.1334,62.6418039071,5.45154,-0.7734000000000001,5.5061271264,56.66,-7.36,57.1360236628,130.63
2022-03-22 09:00:00,62.16116,-7.78032,62.6461745987,6.76116,-1.11032,6.8517220498,55.4,-6.67,55.800079749,131.27,62.26116,-7.94032,62.7654421338,6.76116,-1.11032,6.8517220498,55.5,-6.83,55.9186811361,130.78
2022-03-22 09:30:00,62.14928,-7.47974,62.5977596643,7.55928,-1.10974,7.6403034616,54.59,-6.37,54.9603948312,131.59,62.25928,-7.63974,62.7262590419,7.55928,-1.10974,7.6403034616,54.7,-6.53,55.0883916992,131.08
2022-03-22 10:00:00,61.09144,-7.68898,61.5734070416,8.55144,-1.37898,8.6619115624,52.54,-6.31,52.9175556881,131.16,61.19144,-7.83898,61.6915061959,8.55144,-1.37898,8.6619115624,52.64,-6.46,53.0349054869,130.66
2022-03-22 10:30:00,60.21322,-7.91566,60.7312895961,10.18322,-1.87566,10.3545193034,50.03,-6.04,50.3932783216,131.21,60.30322,-8.07566,60.8415534549,10.18322,-1.87566,10.3545193034,50.12,-6.2,50.5020237218,130.71
2022-03-22 11:00:00,58.95728,-8.2774,59.5355038255,11.87728,-2.1874000000000002,12.0770235968,47.08,-6.09,47.4722497887,130.96,59.04728,-8.4274,59.6456397917,11.87728,-2.1874000000000002,12.0770235968,47.17,-6.24,47.580946817,130.46
2022-03-22 11:30:00,58.05608,-8.47842,58.6719015429,12.62608,-2.32842,12.8389811069,45.43,-6.15,45.8443824258,131.19,58.14608,-8.63842,58.7842574119,12.62608,-2.32842,12.8389811069,45.52,-6.31,45.9552662923,130.66
2022-03-22 12:00:00,57.90478,-8.65804,58.5484859197,15.28478,-3.09804,15.5955875648,42.62,-5.5600000000000005,42.9811353968,130.87,57.99478,-8.82804,58.6628400053,15.28478,-3.09804,15.5955875648,42.71,-5.73,43.0926559868,130.37
2022-03-22 12:30:00,57.90656,-8.61656,58.5441269238,15.13656,-3.01656,15.4342179221,42.77,-5.6,43.1350541903,131.11,57.98656,-8.76656,58.6454918546,15.13656,-3.01656,15.4342179221,42.85,-5.75,43.2340722116,130.59
2022-03-22 13:00:00,57.53588,-8.85462,58.2132440491,15.59588,-3.11462,15.9038464127,41.94,-5.74,42.3309721126,130.81,57.60588,-9.01462,58.3069531387,15.59588,-3.11462,15.9038464127,42.01,-5.9,42.4222830597,130.31
2022-03-22 13:30:00,57.27178,-9.19156,58.0046684294,15.68178,-3.29156,16.0235012155,41.59,-5.9,42.0064054639,131.15,57.37178,-9.35156,58.1289326825,15.68178,-3.29156,16.0235012155,41.69,-6.06,42.1281343048,130.65
2022-03-22 14:00:00,56.54534,-9.47146,57.3330971625,15.59534,-3.16146,15.9125566471,40.95,-6.31,41.4333030303,130.9,56.62534,-9.64146,57.440289702,15.59534,-3.16146,15.9125566471,41.03,-6.48,41.5385519728,130.39
2022-03-22 14:30:00,55.39928,-9.8422,56.2667675041,16.24928,-3.4622,16.6140280895,39.15,-6.38,39.6664455176,131.2,55.45928,-10.0022,56.3540215331,16.24928,-3.4622,16.6140280895,39.21,-6.54,39.7516754364,130.69
2022-03-22 15:00:00,54.59302,-10.63744,55.6197173894,14.67302,-3.10744,14.9984565631,39.92,-7.53,40.6239744486,131.29,54.68302,-10.79744,55.7388319475,14.67302,-3.10744,14.9984565631,40.01,-7.69,40.7423146127,130.79
2022-03-22 15:30:00,55.96754,-10.6071,56.963813988,13.24754,-2.7671,13.5334459197,42.72,-7.84,43.4334433358,131.89,56.06754,-10.7771,57.0939132138,13.24754,-2.7671,13.5334459197,42.82,-8.01,43.5627421084,131.36
2022-03-22 16:00:00,57.84924,-10.47772,58.7904514779,11.50924,-2.40772,11.758389387,46.34,-8.07,47.0374372176,131.74,57.94924,-10.63772,58.9175313754,11.50924,-2.40772,11.758389387,46.44,-8.23,47.1636141533,131.23
2022-03-22 16:30:00,59.3919,-10.20482,60.2622281105,9.0519,-1.94482,9.2584673917,50.34,-8.26,51.0131669278,132.05,59.5119,-10.36482,60.407745656,9.0519,-1.94482,9.2584673917,50.46,-8.42,51.1576778206,131.52
2022-03-22 17:00:00,61.41282,-10.15746,62.2471561921,7.53282,-1.71746,7.7261274908,53.88,-8.44,54.5370332893,131.59,61.52282,-10.32746,62.3836020987,7.53282,-1.71746,7.7261274908,53.99,-8.61,54.6722251239,131.08
2022-03-22 17:30:00,63.5212,-10.05114,64.3114940329,6.5412,-1.69114,6.7562750047,56.98,-8.36,57.5900164959,131.43,63.6512,-10.21114,64.4650497676,6.5412,-1.69114,6.7562750047,57.11,-8.52,57.7420340826,130.93
2022-03-22 18:00:00,64.67958,-9.82668,65.4217984222,3.50958,-0.91668,3.6273204985,61.17,-8.91,61.815507763,130.99,64.80958,-9.97668,65.5729807436,3.50958,-0.91668,3.6273204985,61.3,-9.06,61.9659067552,130.47
2022-03-22 18:30:00,66.45016,-9.43316,67.1163785645,4.10016,-1.28316,4.2962555337,62.35,-8.15,62.8804023524,130.82,66.58016,-9.58316,67.2662966218,4.10016,-1.28316,4.2962555337,62.48,-8.3,63.0288854415,130.29
2022-03-22 19:00:00,69.68154,-8.73502,70.2269007658,5.33154,-1.73502,5.6067471115,64.35,-7.0,64.7296106894,130.35,69.82154,-8.88502,70.3845936862,5.33154,-1.73502,5.6067471115,64.49,-7.15,64.8851493024,129.83
2022-03-22 19:30:00,71.12474,-8.7681,71.6631580219,4.92474,-1.5781,5.1714082877,66.2,-7.19,66.589309202,129.94,71.24474,-8.9181,71.8007345734,4.92474,-1.5781,5.1714082877,66.32,-7.34,66.7249428625,129.43
2022-03-22 20:00:00,68.86192,-9.4206,69.5033217224,4.53192,-1.4806,4.7676488174,64.33,-7.94,64.8181494645,130.39,68.98192,-9.5806,69.6440462871,4.53192,-1.4806,4.7676488174,64.45,-8.1,64.957005011,129.85
2022-03-22 20:30:00,65.41372,-10.09576,66.1882099336,2.95372,-0.9857600000000001,3.1138697172,62.46,-9.11,63.1208658052,131.17,65.54372,-10.25576,66.3412378888,2.95372,-0.9857600000000001,3.1138697172,62.59,-9.27,63.272750849,130.63
2022-03-22 21:00:00,61.70804,-11.3533,62.7437616145,2.90804,-1.0133,3.0795248873,58.8,-10.34,59.7022244142,131.09,61.81804,-11.5133,62.8810475925,2.90804,-1.0133,3.0795248873,58.91,-10.5,59.8384333017,130.56
2022-03-22 21:30:00,58.54856,-12.34536,59.8359573468,3.64856,-1.26536,3.8617516755,54.9,-11.08,56.0069317139,131.71,58.64856,-12.52536,59.9711450049,3.64856,-1.26536,3.8617516755,55.0,-11.26,56.1407837494,131.2
2022-03-22 22:00:00,54.96828,-13.53456,56.610035511,3.96828,-1.30456,4.1772147362,51.0,-12.23,52.4459045112,132.11,55.06828,-13.71456,56.7503710838,3.96828,-1.30456,4.1772147362,51.1,-12.41,52.5853411133,131.61
2022-03-22 22:30:00,51.65332,-14.41094,53.6259327071,3.87332,-1.24094,4.0672521321,47.78,-13.17,49.5618532745,132.78,51.73332,-14.58094,53.748862402,3.87332,-1.24094,4.0672521321,47.86,-13.34,49.6843556867,132.25
2022-03-22 23:00:00,48.31444,-15.03948,50.6010975294,3.13444,-0.9594800000000001,3.2780048786,45.18,-14.08,47.3231317645,133.53,48.40444,-15.22948,50.7437372765,3.13444,-0.9594800000000001,3.2780048786,45.27,-14.27,47.4658382418,133.02
2022-03-22 23:30:00,45.15466,-15.81558,47.8442879605,4.30466,-1.35558,4.5130582593,40.85,-14.46,43.3337524339,133.87,45.23466,-16.00558,47.9828412711,4.30466,-1.35558,4.5130582593,40.93,-14.65,43.4728351962,133.37
2022-03-23 00:00:00,42.9153,-16.25094,45.8891711079,4.3153,-1.33094,4.515884783,38.6,-14.92,41.3831656595,133.72,42.9953,-16.44094,46.0315145327,4.3153,-1.33094,4.515884783,38.68,-15.11,41.526551747,133.21
2022-03-23 00:30:00,41.93184,-16.37598,45.0161296287,3.39184,-0.9759800000000001,3.5294639177000002,38.54,-15.4,41.5029107413,133.38,42.02184,-16.55598,45.1656452489,3.39184,-0.9759800000000001,3.5294639177000002,38.63,-15.58,41.6534908501,132.88
2022-03-23 01:00:00,40.97426,-16.55098,44.1907786932,2.85426,-0.79098,2.9618321202,38.12,-15.76,41.2493878742,133.34,41.05426,-16.74098,44.3363583925,2.85426,-0.79098,2.9618321202,38.2,-15.95,41.3961652813,132.83
2022-03-23 01:30:00,40.34832,-16.62544,43.6393421355,3.17832,-0.92544,3.3103107431,37.17,-15.7,40.3497075578,133.34,40.42832,-16.81544,43.7859347327,3.17832,-0.92544,3.3103107431,37.25,-15.89,40.4975875825,132.83
2022-03-23 02:00:00,39.5445,-16.73344,42.9392069615,2.4345,-0.6034400000000001,2.5081726583,37.11,-16.13,40.4639222024,133.58,39.6345,-16.69344,43.006563793,2.4345,-0.6034400000000001,2.5081726583,37.2,-16.09,40.5305822805,133.06
2022-03-23 02:30:00,38.76084,-16.57072,42.1543767458,2.00084,-0.34072,2.0296430287,36.76,-16.23,40.1834605279,132.73,38.84084,-16.75072,42.2989062793,2.00084,-0.34072,2.0296430287,36.84,-16.41,40.3295635979,132.22
2022-03-23 03:00:00,38.39376,-16.64746,41.8475654177,1.93376,-0.39746000000000004,1.9741839299000001,36.46,-16.25,39.9173408433,131.53,38.47376,-16.82746,41.9927805532,1.93376,-0.39746000000000004,1.9741839299000001,36.54,-16.43,40.0639052016,131.03
2022-03-23 03:30:00,38.38442,-16.4052,41.7431944846,1.96442,-0.4052,2.0057749067,36.42,-16.0,39.7795977858,131.85,38.46442,-16.5852,41.8877125775,1.96442,-0.4052,2.0057749067,36.5,-16.18,39.9254605484,131.35
2022-03-23 04:00:00,38.11302,-16.6904,41.6073520628,2.07302,-0.47040000000000004,2.1257206026,36.04,-16.22,39.5217661549,131.67,38.19302,-16.8704,41.7530498632,2.07302,-0.47040000000000004,2.1257206026,36.12,-16.4,39.6688089057,131.21
2022-03-23 04:30:00,38.4045,-16.5545,41.8205343163,1.9545,-0.3645,1.9881978020000002,36.45,-16.19,39.8838137595,132.19,38.4945,-16.7345,41.9746354421,1.9545,-0.3645,1.9881978020000002,36.54,-16.37,40.0393369076,131.7
2022-03-23 05:00:00,39.01872,-16.48104,42.3566428075,1.77872,-0.23104000000000002,1.7936622648,37.24,-16.25,40.6310238611,131.85,39.09872,-16.66104,42.5005901079,1.77872,-0.23104000000000002,1.7936622648,37.32,-16.43,40.7765533119,131.37
2022-03-23 05:30:00,40.1176,-16.09546,43.2259836484,1.4976,-0.13546000000000002,1.5037137931,38.62,-15.96,41.7878690531,132.1,40.2076,-16.27546,43.3767414172,1.4976,-0.13546000000000002,1.5037137931,38.71,-16.14,41.9400011922,131.63
2022-03-23 06:00:00,42.49202,-15.46216,45.2178079472,1.8020200000000002,-0.25216,1.8195770789,40.69,-15.21,43.439845764,131.75,42.58202,-15.63216,45.3606972339,1.8020200000000002,-0.25216,1.8195770789,40.78,-15.38,43.5838593977,131.27
2022-03-23 06:30:00,46.83956,-13.72874,48.8100674347,2.21956,-0.55874,2.2888068903,44.62,-13.17,46.5230405283,131.87,46.95956,-13.88874,48.9703724121,2.21956,-0.55874,2.2888068903,44.74,-13.33,46.6835784832,131.4
2022-03-23 07:00:00,51.2233,-12.31822,52.6836312991,2.3333,-0.47822000000000003,2.381802523,48.89,-11.84,50.3032573498,130.91,51.3333,-12.47822,52.8281521848,2.3333,-0.47822000000000003,2.381802523,49.0,-12.0,50.4479930225,130.43
2022-03-23 07:30:00,56.72684,-10.32078,57.6580686131,2.93684,-0.63078,3.0038163383,53.79,-9.69,54.6558340893,130.09,56.83684,-10.67078,57.8298532507,2.93684,-0.63078,3.0038163383,53.9,-10.04,54.8271064347,129.63
2022-03-23 08:00:00,59.94814,-8.82116,60.5936659495,3.60814,-0.56116,3.6515167814,56.34,-8.26,56.9422795469,130.19,60.06814,-8.98116,60.735843437,3.60814,-0.56116,3.6515167814,56.46,-8.42,57.0843936641,129.73
2022-03-23 08:30:00,60.91876,-8.07098,61.4510865494,4.56876,-0.6409800000000001,4.6135044487,56.35,-7.43,56.8377286668,131.03,61.03876,-8.22098,61.5898914961,4.56876,-0.6409800000000001,4.6135044487,56.47,-7.58,56.9764626842,130.54
2022-03-23 09:00:00,60.37954,-8.27102,60.9434050776,5.68954,-0.78102,5.7428962773,54.69,-7.49,55.2005090556,130.43,60.47954,-8.43102,61.0643665066,5.68954,-0.78102,5.7428962773,54.79,-7.65,55.3214840726,129.95
2022-03-23 09:30:00,60.27478,-7.71984,60.7671377775,6.63478,-0.85984,6.6902638568,53.64,-6.86,54.0768823066,130.78,60.38478,-7.87984,60.8967448561,6.63478,-0.85984,6.6902638568,53.75,-7.02,54.2064839295,130.28
2022-03-23 10:00:00,60.3167,-7.82776,60.8225133113,7.7267,-1.09776,7.8042917621,52.59,-6.73,53.0188739979,130.43,60.4167,-7.98776,60.9424478398,7.7267,-1.09776,7.8042917621,52.69,-6.89,53.138575442,129.96
2022-03-23 10:30:00,59.57888,-7.69606,60.0738901818,8.94888,-1.45606,9.0665629639,50.63,-6.24,51.0130816556,131.07,59.67888,-7.84606,60.1924361991,8.94888,-1.45606,9.0665629639,50.73,-6.39,51.1308615222,130.57
2022-03-23 11:00:00,58.42746,-7.96304,58.9676020209,9.40746,-1.4730400000000001,9.5220875071,49.02,-6.49,49.4477552574,130.59,58.51746,-8.12304,59.0785655182,9.40746,-1.4730400000000001,9.5220875071,49.11,-6.65,49.5581940752,130.13
2022-03-23 11:30:00,57.8291,-7.96562,58.3751309103,10.2891,-1.7456200000000002,10.4361280173,47.54,-6.22,47.9451770254,130.97,57.9291,-8.12562,58.4962078018,10.2891,-1.7456200000000002,10.4361280173,47.64,-6.38,48.0653097358,130.48
2022-03-23 12:00:00,57.54746,-8.08266,58.1123011515,10.44746,-1.74266,10.5918026949,47.1,-6.34,47.5247893209,130.66,57.64746,-8.24266,58.2337624435,10.44746,-1.74266,10.5918026949,47.2,-6.5,47.6454614838,130.18
2022-03-23 12:30:00,58.00226,-8.17212,58.5751287698,9.86226,-1.65212,9.9996836351,48.14,-6.52,48.5795224349,130.83,58.09226,-8.32212,58.6853333739,9.86226,-1.65212,9.9996836351,48.23,-6.67,48.689031619,130.34
2022-03-23 13:00:00,58.70838,-8.24332,59.2842829665,9.18838,-1.60332,9.3272162003,49.52,-6.64,49.9631864476,130.61,58.81838,-8.41332,59.417049567,9.18838,-1.60332,9.3272162003,49.63,-6.8100000000000005,50.0950396746,130.11
2022-03-23 13:30:00,57.58612,-8.54916,58.2172599266,8.71612,-1.56916,8.8562413562,48.87,-6.98,49.365952842,130.85,57.67612,-8.70916,58.3299604505,8.71612,-1.56916,8.8562413562,48.96,-7.14,49.4778859694,130.34
2022-03-23 14:00:00,56.18466,-8.93816,56.891183179,9.11466,-1.59816,9.2537096508,47.07,-7.34,47.6388549401,130.97,56.27466,-9.09816,57.0053846009,9.11466,-1.59816,9.2537096508,47.16,-7.5,47.7526501882,130.45
2022-03-23 14:30:00,56.09542,-9.05656,56.8218041249,9.46542,-1.66656,9.6110144111,46.63,-7.39,47.2119582309,131.13,56.19542,-9.21656,56.9462045022,9.46542,-1.66656,9.6110144111,46.73,-7.55,47.3359841981,130.64
2022-03-23 15:00:00,55.62968,-9.29294,56.400532185,8.43968,-1.42294,8.5587941175,47.19,-7.87,47.8417495499,130.98,55.71968,-9.46294,56.5175191666,8.43968,-1.42294,8.5587941175,47.28,-8.04,47.9587322601,130.47
2022-03-23 15:30:00,55.69004,-9.82778,56.5505598109,7.28004,-1.23778,7.3845163504,48.41,-8.59,49.1662099414,131.18,55.81004,-9.98778,56.6967046144,7.28004,-1.23778,7.3845163504,48.53,-8.75,49.3125075412,130.68
2022-03-23 16:00:00,57.24548,-9.97714,58.108418521,6.60548,-1.04714,6.6879644295,50.64,-8.93,51.4213428452,131.18,57.34548,-10.13714,58.2345746426,6.60548,-1.04714,6.6879644295,50.74,-9.09,51.547800147,130.68
2022-03-23 16:30:00,59.0313,-9.9925,59.8710650978,5.1413,-0.8125,5.2051053726,53.89,-9.18,54.6663013199,131.59,59.1713,-10.1525,60.0359558926,5.1413,-0.8125,5.2051053726,54.03,-9.34,54.831345962,131.09
2022-03-23 17:00:00,61.53474,-9.6413,62.2854629312,3.36474,-0.4413,3.3935557985,58.17,-9.2,58.8930292989,131.37,61.65474,-9.8113,62.4305099463,3.36474,-0.4413,3.3935557985,58.29,-9.37,59.0383011273,130.87
2022-03-23 17:30:00,63.65576,-9.45064,64.3534799182,2.39576,-0.36064,2.4227519862999998,61.26,-9.09,61.9307330814,130.95,63.78576,-9.61064,64.5057174209,2.39576,-0.36064,2.4227519862999998,61.39,-9.25,62.0829654575,130.47
2022-03-23 18:00:00,64.61874,-9.19116,65.2691273217,1.7087400000000001,-0.26116,1.7285823478,62.91,-8.93,63.5406405382,131.27,64.74874,-9.34116,65.4190843847,1.7087400000000001,-0.26116,1.7285823478,63.04,-9.08,63.6905644503,130.79
2022-03-23 18:30:00,65.77884,-8.9302,66.3822586523,1.29884,-0.23020000000000002,1.3190820238,64.48,-8.7,65.0642789862,130.57,65.90884,-9.0902,66.5327507787,1.29884,-0.23020000000000002,1.3190820238,64.61,-8.86,65.2146586283,130.07
2022-03-23 19:00:00,67.8423,-8.5045,68.3732710168,7.9423,-2.1645,8.2319614637,59.9,-6.34,60.2345880703,130.66,67.9623,-8.6545,68.5111275016,7.9423,-2.1645,8.2319614637,60.02,-6.49,60.3698641708,130.16
2022-03-23 19:30:00,69.42808,-8.2353,69.9147942754,1.66808,-0.2753,1.6906451362000001,67.76,-7.96,68.22594228,129.79,69.57808,-8.3953,70.0827388062,1.66808,-0.2753,1.6906451362000001,67.91,-8.12,68.3937314379,129.29
2022-03-23 20:00:00,64.39764,-10.0933,65.1838227052,6.22764,-1.0433,6.3144259327,58.17,-9.05,58.8697834207,130.16,64.46764,-10.2633,65.2794909145,6.22764,-1.0433,6.3144259327,58.24,-9.22,58.9652948776,129.67
2022-03-23 20:30:00,59.30828,-12.1617,60.5423737844,11.02828,-1.9217,11.1944580328,48.28,-10.24,49.3539866677,130.73,59.40828,-12.3217,60.6726299368,11.02828,-1.9217,11.1944580328,48.38,-10.4,49.4851937452,130.21
2022-03-23 21:00:00,61.20208,-11.19594,62.2177118577,1.94208,-0.08594,1.943980558,59.26,-11.11,60.2924514347,131.53,61.36208,-11.36594,62.4058447103,1.94208,-0.08594,1.943980558,59.42,-11.28,60.4811937713,131.0
2022-03-23 21:30:00,59.16774,-11.57446,60.2892161253,1.15774,-0.034460000000000005,1.1582527355,58.01,-11.54,59.146696442,132.26,59.28774,-11.74446,60.4397919834,1.15774,-0.034460000000000005,1.1582527355,58.13,-11.71,59.2977318285,131.76
2022-03-23 22:00:00,55.41424,-12.83264,56.8807053767,1.15424,-0.01264,1.1543092078,54.26,-12.82,55.7539236287,132.26,55.51424,-13.01264,57.0189410858,1.15424,-0.01264,1.1543092078,54.36,-13.0,55.8928403286,131.76
2022-03-23 22:30:00,52.0716,-13.9061,53.8964854491,1.1516,0.0239,1.1518479804,50.92,-13.93,52.7910153341,132.56,52.1616,-14.0861,54.0300909473,1.1516,0.0239,1.1518479804,51.01,-14.11,52.9255344801,132.05
2022-03-23 23:00:00,48.2756,-14.52776,50.4141782238,1.1556,0.05224,1.1567801769,47.12,-14.58,49.3241401344,133.55,48.3756,-14.71776,50.5649200017,1.1556,0.05224,1.1567801769,47.22,-14.77,49.4760679521,133.03
2022-03-23 23:30:00,45.4266,-14.99994,47.8390445929,1.1566,0.08006,1.1593675705,44.27,-15.08,46.7679302514,133.1,45.5066,-15.17994,47.9716710358,1.1566,0.08006,1.1593675705,44.35,-15.26,46.9019200033,132.61
2022-03-24 00:00:00,43.3256,-15.59638,46.047309199,1.1556,0.08362000000000001,1.15862145,42.17,-15.68,44.99079128,132.29,43.4156,-15.78638,46.1965812249,1.1556,0.08362000000000001,1.15862145,42.26,-15.87,45.1416049781,131.81
2022-03-24 00:30:00,42.43588,-15.66478,45.2348233535,1.15588,0.015220000000000001,1.1559802,41.28,-15.68,44.1576810985,132.93,42.53588,-15.83478,45.3876783392,1.15588,0.015220000000000001,1.1559802,41.38,-15.85,44.3117016148,132.43
2022-03-24 01:00:00,41.94246,-15.76054,44.8058542151,1.16246,0.049460000000000004,1.1635117289,40.78,-15.81,43.7374496284,132.79,42.02246,-15.95054,44.9478238711,1.16246,0.049460000000000004,1.1635117289,40.86,-16.0,43.8809708188,132.27
2022-03-24 01:30:00,41.14802,-15.7479,44.0585508651,1.16802,0.0721,1.1702431928,39.98,-15.82,42.9961951805,132.86,41.23802,-15.9379,44.2107560434,1.16802,0.0721,1.1702431928,40.07,-16.01,43.1500289687,132.34
2022-03-24 02:00:00,40.25162,-16.15614,43.3729613045,1.17162,0.09386000000000001,1.1753736104,39.08,-16.25,42.3238573384,132.86,40.34162,-16.33614,43.5237380555,1.17162,0.09386000000000001,1.1753736104,39.17,-16.43,42.476273377,132.37
2022-03-24 02:30:00,39.6994,-16.29856,42.9148624422,1.1894,0.06144000000000001,1.1909858243,38.51,-16.36,41.8410050071,133.11,39.7794,-16.48856,43.0612734976,1.1894,0.06144000000000001,1.1909858243,38.59,-16.55,41.9891724138,132.61
2022-03-24 03:00:00,38.99398,-16.595,42.3783494398,1.20398,0.085,1.2069767356,37.79,-16.68,41.3074630061,133.27,39.07398,-16.785,42.5266050613,1.20398,0.085,1.2069767356,37.87,-16.87,41.4576144996,132.77
2022-03-24 03:30:00,38.80496,-16.4231,42.1371941901,1.21496,0.0969,1.2188180388,37.59,-16.52,41.0599378957,133.57,38.89496,-16.6131,42.2943613856,1.21496,0.0969,1.2188180388,37.68,-16.71,41.2190065382,133.07
2022-03-24 04:00:00,38.8854,-16.50702,42.2440059942,1.2154,0.11298000000000001,1.2206398488,37.67,-16.62,41.1734538265,133.36,38.9654,-16.69702,42.3921322186,1.2154,0.11298000000000001,1.2206398488,37.75,-16.81,41.3235840653,132.87
2022-03-24 04:30:00,39.01326,-16.39456,42.318034612,1.23326,0.09544000000000001,1.236947461,37.78,-16.49,41.2219419727,133.93,39.09326,-16.58456,42.4656403204,1.23326,0.09544000000000001,1.236947461,37.86,-16.68,41.3715119376,133.43
2022-03-24 05:00:00,39.71998,-16.18756,42.8918862951,1.22998,0.06244,1.2315638652,38.49,-16.25,41.7796912387,133.53,39.80998,-16.37756,43.0471715581,1.22998,0.06244,1.2315638652,38.58,-16.44,41.9367380706,133.05
2022-03-24 05:30:00,41.02848,-15.97362,44.0283171041,1.22848,0.046380000000000005,1.2293552028999999,39.8,-16.02,42.9031513994,133.74,41.11848,-16.16362,44.1813536349,1.22848,0.046380000000000005,1.2293552028999999,39.89,-16.21,43.0578239116,133.27
2022-03-24 06:00:00,42.98706,-15.45138,45.6796724085,1.22706,0.03862,1.2276676049,41.76,-15.49,44.5402929941,133.69,43.08706,-15.63138,45.8348642427,1.22706,0.03862,1.2276676049,41.86,-15.67,44.6968511195,133.2
2022-03-24 06:30:00,47.52724,-13.55296,49.4218703286,1.2472400000000001,0.00704,1.2472598684,46.28,-13.56,48.2256363359,133.94,47.64724,-13.73296,49.586829602,1.2472400000000001,0.00704,1.2472598684,46.4,-13.74,48.3916067103,133.44
2022-03-24 07:00:00,51.80742,-12.17836,53.2195567376,1.48742,-0.028360000000000003,1.4876903394,50.32,-12.15,51.7660593439,133.25,51.92742,-12.34836,53.3754526215,1.48742,-0.028360000000000003,1.4876903394,50.44,-12.32,51.9227888311,132.76
2022-03-24 07:30:00,56.75984,-10.31718,57.6898920087,2.01984,-0.10718000000000001,2.0226816798,54.74,-10.21,55.6840345162,132.83,56.88984,-10.47718,57.8465659826,2.01984,-0.10718000000000001,2.0226816798,54.87,-10.37,55.84132699,132.34
2022-03-24 08:00:00,60.2409,-8.5553,60.8453711543,2.8109,-0.1553,2.8151868322,57.43,-8.4,58.0410621888,131.93,60.3509,-8.7153,60.9769430597,2.8109,-0.1553,2.8151868322,57.54,-8.56,58.1732343952,131.46
2022-03-24 08:30:00,61.35908,-7.83422,61.857187953,3.75908,-0.23422,3.7663697979,57.6,-7.6,58.0992254682,131.14,61.48908,-7.99422,62.0065683025,3.75908,-0.23422,3.7663697979,57.73,-7.76,58.2492102951,130.65
2022-03-24 09:00:00,61.1037,-7.71558,61.5888977692,4.6137,-0.33558000000000004,4.6258881986,56.49,-7.38,56.9700315956,131.14,61.2137,-7.87558,61.7182455035,4.6137,-0.33558000000000004,4.6258881986,56.6,-7.54,57.1000140105,130.65
2022-03-24 09:30:00,61.03958,-7.60358,61.5113384295,5.72958,-0.5635800000000001,5.7572310526,55.31,-7.04,55.756234629,130.6,61.13958,-7.77358,61.6317839154,5.72958,-0.5635800000000001,5.7572310526,55.41,-7.21,55.8771169621,130.11
2022-03-24 10:00:00,59.89648,-8.11766,60.4440627379,6.66648,-0.7176600000000001,6.7049974993,53.23,-7.4,53.7419100889,130.6,60.00648,-8.277660000000001,60.5747249029,6.66648,-0.7176600000000001,6.7049974993,53.34,-7.5600000000000005,53.8730841887,130.11
2022-03-24 10:30:00,58.3416,-8.29288,58.9280421298,7.3916,-0.79288,7.4340035818,50.95,-7.5,51.4990533894,130.81,58.4416,-8.45288,59.0497399728,7.3916,-0.79288,7.4340035818,51.05,-7.66,51.6214887426,130.31
2022-03-24 11:00:00,57.38938,-8.3849,57.9986851988,7.92938,-0.8649,7.9764101696,49.46,-7.52,50.0284119276,130.95,57.47938,-8.5549,58.1125239445,7.92938,-0.8649,7.9764101696,49.55,-7.69,50.143180992,130.46
2022-03-24 11:30:00,56.43462,-8.59892,57.0859681508,8.30462,-0.9289200000000001,8.3564110544,48.13,-7.67,48.7373142469,130.98,56.52462,-8.75892,57.1992250447,8.30462,-0.9289200000000001,8.3564110544,48.22,-7.83,48.8515844165,130.46
2022-03-24 12:00:00,56.51572,-8.5303,57.155862562,8.61572,-0.9903000000000001,8.672446322,47.9,-7.54,48.4898092386,130.98,56.61572,-8.7003,57.280319231,8.61572,-0.9903000000000001,8.672446322,48.0,-7.71,48.6152661208,130.46
2022-03-24 12:30:00,56.38774,-8.43786,57.0155654509,7.12774,-0.8578600000000001,7.1791783156,49.26,-7.58,49.8397833061,130.86,56.47774,-8.59786,57.1284369827,7.12774,-0.8578600000000001,7.1791783156,49.35,-7.74,49.9532791716,130.34
2022-03-24 13:00:00,56.4622,-8.50768,57.0995678427,7.1022,-0.8776800000000001,7.1562257526,49.36,-7.63,49.9462360944,130.7,56.5622,-8.66768,57.2224706337,7.1022,-0.8776800000000001,7.1562257526,49.46,-7.79,50.0697084074,130.21
2022-03-24 13:30:00,56.02926,-8.86802,56.7267111233,6.68926,-0.8380200000000001,6.7415485512,49.34,-8.03,49.9891638258,131.03,56.11926,-9.03802,56.8423886591,6.68926,-0.8380200000000001,6.7415485512,49.43,-8.2,50.1055376181,130.53
2022-03-24 14:00:00,54.98722,-8.99484,55.7180537165,6.88722,-0.8748400000000001,6.9425603601,48.1,-8.12,48.7805740024,131.24,55.09722,-9.15484,55.8526162964,6.88722,-0.8748400000000001,6.9425603601,48.21,-8.28,48.9158716574,130.72
2022-03-24 14:30:00,55.55376,-9.88496,56.4263474304,7.61376,-0.9149600000000001,7.668539179,47.94,-8.97,48.7719642828,131.24,55.65376,-10.05496,56.554780724,7.61376,-0.9149600000000001,7.668539179,48.04,-9.14,48.9017504799,130.72
2022-03-24 15:00:00,55.90734,-10.84258,56.9490316593,6.75734,-0.78258,6.8025050777,49.15,-10.06,50.1689754729,131.63,56.01734,-11.01258,57.0895725937,6.75734,-0.78258,6.8025050777,49.26,-10.23,50.3110375564,130.96
