Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-24 15:30:00,55.83076,-11.27908,56.9586815843,6.20076,-0.67908,6.2378340972,49.63,-10.6,50.7493536905,131.99,55.94076,-11.44908,57.1003508065,6.20076,-0.67908,6.2378340972,49.74,-10.77,50.892636992,131.31
2022-03-24 16:00:00,57.4738,-11.2437,58.5632860769,4.9838000000000005,-0.5037,5.0091891689,52.49,-10.74,53.5774924759,132.19,57.5838,-11.4137,58.7040592304,4.9838000000000005,-0.5037,5.0091891689,52.6,-10.91,53.7195318297,131.51
2022-03-24 16:30:00,59.83268,-11.1323,60.8594914477,3.86268,-0.33230000000000004,3.876947262,55.97,-10.8,57.0024639818,132.32,59.95268,-11.3123,61.0105890028,3.86268,-0.33230000000000004,3.876947262,56.09,-10.98,57.1546017395,131.62
2022-03-24 17:00:00,61.61092,-11.17594,62.6163484893,8.85092,-1.97594,9.0687994646,52.76,-9.2,53.5561163641,132.4,61.72092,-11.34594,62.7550979613,8.85092,-1.97594,9.0687994646,52.87,-9.37,53.6938897827,131.69
2022-03-24 17:30:00,63.43548,-10.97852,64.3784748516,2.12548,-0.19852000000000003,2.1347307607,61.31,-10.78,62.25049799,132.72,63.56548,-11.14852,64.5357245704,2.12548,-0.19852000000000003,2.1347307607,61.44,-10.95,62.4081412958,132.03
2022-03-24 18:00:00,64.63326,-10.90562,65.5468599234,1.9532600000000002,-0.18562,1.9620599919,62.68,-10.72,63.5900998584,132.86,64.74326,-11.06562,65.6820954402,1.9532600000000002,-0.18562,1.9620599919,62.79,-10.88,63.7256502517,132.16
2022-03-24 18:30:00,65.79404,-10.5394,66.6328346379,8.96404,-2.5794,9.327771303,56.83,-7.96,57.3847584294,132.8,65.91404,-10.7094,66.7783791169,8.96404,-2.5794,9.327771303,56.95,-8.13,57.5273795683,132.08
2022-03-24 19:00:00,67.94208,-10.06242,68.6831750211,8.92208,-2.56242,9.2827532437,59.02,-7.5,59.4946249673,132.26,68.05208,-10.22242,68.8155757295,8.92208,-2.56242,9.2827532437,59.13,-7.66,59.6240932845,131.55
2022-03-24 19:30:00,69.152,-9.99002,69.8698762243,8.922,-2.55002,9.2792610697,60.23,-7.44,60.6877788356,131.89,69.272,-10.14002,70.0102134663,8.922,-2.55002,9.2792610697,60.35,-7.59,60.8254108083,131.2
2022-03-24 20:00:00,67.9465,-10.3749,68.7340193227,1.7165,-0.2049,1.7286862815,66.23,-10.17,67.0062817951,131.55,68.0965,-10.5549,68.909645379,1.7165,-0.2049,1.7286862815,66.38,-10.35,67.1820429877,130.85
2022-03-24 20:30:00,64.96838,-11.2657,65.9378980277,1.20838,-0.09570000000000001,1.21216365,63.76,-11.17,64.7310319708,132.18,65.09838,-11.4357,66.095191301,1.20838,-0.09570000000000001,1.21216365,63.89,-11.34,64.8885791184,131.48
2022-03-24 21:00:00,62.48102,-11.93782,63.6112364806,1.20102,-0.06782,1.2029333285,61.28,-11.87,62.4190299508,132.74,62.59102,-12.09782,63.7494551615,1.20102,-0.06782,1.2029333285,61.39,-12.03,62.5575974603,132.04
2022-03-24 21:30:00,59.16252,-12.872,60.546611439,1.18252,-0.032,1.1829528944,57.98,-12.84,59.3847286767,131.71,59.26252,-13.052,60.6827898234,1.18252,-0.032,1.1829528944,58.08,-13.02,59.5214818364,131.01
2022-03-24 22:00:00,56.2723,-13.9169,57.9676793817,1.1723,-0.006900000000000001,1.1723203061,55.1,-13.91,56.8286732205,132.14,56.3723,-14.0969,58.108164632,1.1723,-0.006900000000000001,1.1723203061,55.2,-14.09,56.9698876601,131.44
2022-03-24 22:30:00,53.47318,-14.56466,55.4212080365,1.19318,0.015340000000000001,1.1932786045000001,52.28,-14.58,54.2749923998,132.4,53.57318,-14.74466,55.5651924664,1.19318,0.015340000000000001,1.1932786045000001,52.38,-14.76,54.4198676955,131.71
2022-03-24 23:00:00,49.86832,-15.57828,52.2449246088,1.20832,-0.028280000000000003,1.2086508929,48.66,-15.55,51.0842255496,132.6,49.96832,-15.75828,52.3942400668,1.20832,-0.028280000000000003,1.2086508929,48.76,-15.73,51.2344659385,131.92
2022-03-24 23:30:00,47.39594,-16.09586,50.0544886861,1.25594,-0.005860000000000001,1.2559536708,46.14,-16.09,48.8649946281,133.02,47.47594,-16.28586,50.1915741417,1.25594,-0.005860000000000001,1.2559536708,46.22,-16.28,49.0033345804,132.35
2022-03-25 00:00:00,45.23484,-16.80178,48.2544356613,1.27484,-0.0017800000000000001,1.2748412427,43.96,-16.8,47.060828722,132.75,45.32484,-16.98178,48.4016732458,1.27484,-0.0017800000000000001,1.2748412427,44.05,-16.98,47.2093518278,132.06
2022-03-25 00:30:00,43.40716,-17.00586,46.6195325331,1.28716,-0.005860000000000001,1.2871733392,42.12,-17.0,45.4212989687,133.66,43.49716,-17.19586,46.7728610329,1.28716,-0.005860000000000001,1.2871733392,42.21,-17.19,45.576092417,132.96
2022-03-25 01:00:00,42.72846,-17.15584,46.043937061,1.2684600000000001,-0.005840000000000001,1.2684734436,41.46,-17.15,44.8670714444,133.16,42.80846,-17.34584,46.1892023408,1.2684600000000001,-0.005840000000000001,1.2684734436,41.54,-17.34,45.0138556447,132.48
2022-03-25 01:30:00,41.88088,-17.39352,45.3491195897,1.25088,-0.023520000000000003,1.251101101,40.63,-17.37,44.1872583445,133.16,41.97088,-17.57352,45.5014656156,1.25088,-0.023520000000000003,1.251101101,40.72,-17.55,44.340961875,132.45
2022-03-25 02:00:00,41.03098,-17.64648,44.6647464579,1.25098,0.00352,1.2509849523,39.78,-17.65,43.5197759645,133.54,41.11098,-17.84648,44.8175135963,1.25098,0.00352,1.2509849523,39.86,-17.85,43.6742727472,132.85
2022-03-25 02:30:00,40.19244,-17.84478,43.9757706743,1.29244,0.005220000000000001,1.2924505414,38.9,-17.85,42.7999123831,134.04,40.27244,-18.02478,44.1221273014,1.29244,0.005220000000000001,1.2924505414,38.98,-18.03,42.9478905186,133.35
2022-03-25 03:00:00,39.79774,-17.91548,43.6442955349,1.3177400000000001,0.004520000000000001,1.317747752,38.48,-17.92,42.4480482472,134.24,39.87774,-18.10548,43.7954627049,1.3177400000000001,0.004520000000000001,1.317747752,38.56,-18.11,42.6010058567,133.56
2022-03-25 03:30:00,39.50254,-17.8946,43.3666620299,1.35254,0.0054,1.3525507797,38.15,-17.9,42.140627665,134.19,39.58254,-18.084600000000002,43.5181597728,1.35254,0.0054,1.3525507797,38.23,-18.09,42.2939830236,133.52
2022-03-25 04:00:00,39.53746,-17.78442,43.3531583392,1.46746,-0.01442,1.4675308474,38.07,-17.77,42.0130670149,134.16,39.62746,-17.98442,43.517524617,1.46746,-0.01442,1.4675308474,38.16,-17.97,42.1794558998,133.48
2022-03-25 04:30:00,39.20718,-17.86306,43.084705826,1.4971800000000002,-0.0030600000000000002,1.4971831271,37.71,-17.86,41.7255760895,133.72,39.28718,-17.82306,43.1409779689,1.4971800000000002,-0.0030600000000000002,1.4971831271,37.79,-17.82,41.7808149753,133.06
2022-03-25 05:00:00,39.54484,-17.54198,43.2610151631,1.6948400000000001,-0.04198,1.6953598279,37.85,-17.5,41.6997901673,132.8,39.63484,-17.72198,43.4164613591,1.6948400000000001,-0.04198,1.6953598279,37.94,-17.68,41.8572096538,132.15
2022-03-25 05:30:00,41.13018,-17.27098,44.6091745832,2.15018,-0.24098000000000003,2.163641697,38.98,-17.03,42.5377632228,131.48,41.20018,-17.45098,44.7436200479,2.15018,-0.24098000000000003,2.163641697,39.05,-17.21,42.6741912636,130.82
2022-03-25 06:00:00,42.4763,-16.60736,45.6074606601,2.2363,-0.32736000000000004,2.2601332393,40.24,-16.28,43.4084784345,131.68,42.5763,-16.78736,45.7663279875,2.2363,-0.32736000000000004,2.2601332393,40.34,-16.46,43.5688788013,131.01
2022-03-25 06:30:00,46.57214,-15.27584,49.0134217525,1.97214,-0.10584,1.9749780468,44.6,-15.17,47.1093292247,130.79,46.67214,-15.44584,49.16159706,1.97214,-0.10584,1.9749780468,44.7,-15.34,47.258920851,130.15
2022-03-25 07:00:00,50.7636,-14.2587,52.7281102511,2.4436,-0.3387,2.4669614205,48.32,-13.92,50.2850753206,130.79,50.8736,-14.4187,52.8774251137,2.4436,-0.3387,2.4669614205,48.43,-14.08,50.4352188456,130.15
2022-03-25 07:30:00,55.52994,-12.73172,56.9707901522,2.88994,-0.40172,2.9177272254,52.64,-12.33,54.0647620914,130.56,55.65994,-12.88172,57.1311441419,2.88994,-0.40172,2.9177272254,52.77,-12.48,54.2256701203,129.91
2022-03-25 08:00:00,58.1748,-11.1258,59.2291379363,3.5248,-0.2958,3.5371899412,54.65,-10.83,55.7127579644,131.11,58.2848,-11.2758,59.3654914633,3.5248,-0.2958,3.5371899412,54.76,-10.98,55.8499597135,130.47
2022-03-25 08:30:00,59.3356,-10.46522,60.2514253525,4.6156,-0.43522000000000005,4.6360737492,54.72,-10.03,55.631639379,130.06,59.4456,-10.61522,60.3859441841,4.6156,-0.43522000000000005,4.6360737492,54.83,-10.18,55.7670269962,129.41
2022-03-25 09:00:00,59.26202,-10.31142,60.1524097347,5.79202,-0.56142,5.8191655842,53.47,-9.75,54.351664188,129.92,59.36202,-10.46142,60.2767843112,5.79202,-0.56142,5.8191655842,53.57,-9.9,54.477104365,129.26
2022-03-25 09:30:00,58.84628,-10.34386,59.7484737005,6.98628,-0.69386,7.0206516747,51.86,-9.65,52.7501857817,129.68,58.94628,-10.49386,59.8730742783,6.98628,-0.69386,7.0206516747,51.96,-9.8,52.8760966789,129.03
2022-03-25 10:00:00,58.53292,-10.24116,59.422084126,8.53292,-1.20116,8.6170475844,50.0,-9.04,50.8106445541,129.64,58.62292,-10.39116,59.5367361842,8.53292,-1.20116,8.6170475844,50.09,-9.19,50.9260660173,128.99
2022-03-25 10:30:00,57.5106,-10.36536,58.437229574,9.6406,-1.59536,9.7717113081,47.87,-8.77,48.6667216895,129.61,57.6106,-10.52536,58.5641907268,9.6406,-1.59536,9.7717113081,47.97,-8.93,48.7941164486,128.94
2022-03-25 11:00:00,56.393,-10.51958,57.3657738759,10.313,-1.72958,10.4570271099,46.08,-8.79,46.9108782693,129.97,56.473,-10.66958,57.4720772756,10.313,-1.72958,10.4570271099,46.16,-8.94,47.0177540935,129.31
2022-03-25 11:30:00,55.7483,-10.70668,56.7671203208,11.2383,-1.97668,11.4108128857,44.51,-8.73,45.3580533092,129.66,55.8383,-10.86668,56.8858548421,11.2383,-1.97668,11.4108128857,44.6,-8.89,45.4773800916,128.97
2022-03-25 12:00:00,55.14296,-10.8972,56.2093853854,11.47296,-2.0072,11.6472169638,43.67,-8.89,44.5656930834,129.86,55.22296,-11.0372,56.3151409037,11.47296,-2.0072,11.6472169638,43.75,-9.03,44.6721770233,129.17
2022-03-25 12:30:00,54.45448,-11.39154,55.6332416424,11.48448,-1.99154,11.655878879,42.97,-9.4,43.9861444093,129.97,54.54448,-11.55154,55.7542677724,11.48448,-1.99154,11.655878879,43.06,-9.56,44.1084708418,129.3
2022-03-25 13:00:00,54.30524,-11.71386,55.5542402302,11.31524,-1.89386,11.4726353536,42.99,-9.82,44.097307174,129.97,54.38524,-11.88386,55.6684871211,11.31524,-1.89386,11.4726353536,43.07,-9.99,44.2134029453,129.3
2022-03-25 13:30:00,53.30524,-12.10554,54.6625347944,10.77524,-1.70554,10.9093842058,42.53,-10.4,43.7831120411,129.97,53.38524,-12.26554,54.776156504,10.77524,-1.70554,10.9093842058,42.61,-10.56,43.8990398528,129.3
2022-03-25 14:00:00,51.7995,-12.45604,53.2760840597,10.9695,-1.84604,11.1237490951,40.83,-10.61,42.1860284929,130.4,51.8795,-12.60604,53.3890884426,10.9695,-1.84604,11.1237490951,40.91,-10.76,42.3013675902,129.75
2022-03-25 14:30:00,51.46448,-12.950380000000001,53.0688707607,10.67448,-1.70038,10.8090617268,40.79,-11.25,42.3129601895,130.17,51.54448,-13.12038,53.1881357994,10.67448,-1.70038,10.8090617268,40.87,-11.42,42.4355193205,129.52
2022-03-25 15:00:00,52.04556,-13.27,53.7106434118,11.23556,-1.92,11.3984300899,40.81,-11.35,42.3589258598,130.56,52.14556,-13.43,53.8472313839,11.23556,-1.92,11.3984300899,40.91,-11.51,42.498331732,129.9
2022-03-25 15:30:00,52.66058,-13.628,54.3953956685,10.91058,-1.8780000000000001,11.0710270498,41.75,-11.75,43.3719379323,130.92,52.73058,-13.798,54.5059526211,10.91058,-1.8780000000000001,11.0710270498,41.82,-11.92,43.4856160127,130.25
2022-03-25 16:00:00,53.55944,-13.86592,55.3251963445,10.41944,-1.9859200000000001,10.6070075026,43.14,-11.88,44.7458824921,130.72,53.659440000000004,-14.02592,55.4622568326,10.41944,-1.9859200000000001,10.6070075026,43.24,-12.04,44.8849551632,130.04
2022-03-25 16:30:00,55.56194,-13.47214,57.1719138454,8.17194,-1.81214,8.3704512867,47.39,-11.66,48.8033574665,130.98,55.66194,-13.64214,57.3093321226,8.17194,-1.81214,8.3704512867,47.49,-11.83,48.9412811438,130.31
2022-03-25 17:00:00,57.56402,-13.14568,59.0459592286,6.43402,-1.44568,6.5944373545,51.13,-11.7,52.4515671835,130.98,57.67402,-13.30568,59.1889660598,6.43402,-1.44568,6.5944373545,51.24,-11.86,52.594649918,130.31
2022-03-25 17:30:00,59.37532,-12.81384,60.7422679907,5.04532,-1.15384,5.1755773251,54.33,-11.66,55.5671170748,131.1,59.50532,-12.96384,60.9011022548,5.04532,-1.15384,5.1755773251,54.46,-11.81,55.7258261491,130.44
2022-03-25 18:00:00,60.26692,-12.52438,61.554542811,3.28692,-0.8943800000000001,3.4064290204,56.98,-11.63,58.1547702257,130.44,60.37692,-12.68438,61.6949427804,3.28692,-0.8943800000000001,3.4064290204,57.09,-11.79,58.2947013029,129.78
2022-03-25 18:30:00,61.12572,-12.1928,62.3299127014,2.14572,-0.5228,2.2084913761,58.98,-11.67,60.1234504998,130.5,61.25572,-12.3528,62.4888382078,2.14572,-0.5228,2.2084913761,59.11,-11.83,60.2821781292,129.82
2022-03-25 19:00:00,63.21204,-11.948080000000001,64.3313190961,2.21204,-0.38808000000000004,2.2458243582,61.0,-11.56,62.085695615,130.22,63.32204,-12.09808,64.4673893488,2.21204,-0.38808000000000004,2.2458243582,61.11,-11.71,62.2218305742,129.54
2022-03-25 19:30:00,65.12938,-3.36908,65.216461413,9.65938,-2.65908,10.018698939,55.47,-0.71,55.4745437115,131.35,64.67938,-20.83908,67.9535830728,9.65938,-2.65908,10.018698939,55.02,-18.18,57.9457746518,130.67
2022-03-25 20:00:00,63.48562,-3.02628,63.5577085602,9.75562,-2.76628,10.1402379964,53.73,-0.26,53.7306290676,131.35,62.98562,-22.59628,66.91621774,9.75562,-2.76628,10.1402379964,53.23,-19.83,56.8037129068,130.67
2022-03-25 20:30:00,61.18958,-3.8194600000000003,61.3086696583,2.65958,-0.44946,2.6972912464,58.53,-3.37,58.6269374946,132.11,60.67958,-23.50946,65.074619772,2.65958,-0.44946,2.6972912464,58.02,-23.06,62.4346378223,131.42
2022-03-25 21:00:00,58.85796,-4.60818,59.038079053,2.3179600000000002,-0.40818000000000004,2.3536247522,56.54,-4.2,56.6957811482,132.51,58.33796,-24.66818,63.3390612614,2.3179600000000002,-0.40818000000000004,2.3536247522,56.02,-24.26,61.0474241881,131.83
2022-03-25 21:30:00,56.35068,-5.4049,56.6092932342,2.71068,-0.5449,2.7649054364000003,53.64,-4.86,53.8597177861,133.81,55.84068,-25.4049,61.3481090733,2.71068,-0.5449,2.7649054364000003,53.13,-24.86,58.6584733862,133.12
2022-03-25 22:00:00,53.61218,-6.06186,53.953794964,2.94218,-0.6318600000000001,3.0092640649,50.67,-5.43,50.9601197016,134.23,53.02218,-26.23186,59.1562511575,2.94218,-0.6318600000000001,3.0092640649,50.08,-25.6,56.2438121041,133.55
2022-03-25 22:30:00,50.86338,-6.42826,51.2679817396,2.84338,-0.6682600000000001,2.9208528296000003,48.02,-5.76,48.3642223136,132.47,50.28338,-26.74826,56.9551377599,2.84338,-0.6682600000000001,2.9208528296000003,47.44,-26.08,54.1361247228,131.8
2022-03-25 23:00:00,47.7764,-6.9341800000000005,48.2769846742,2.6564,-0.6141800000000001,2.7264772202,45.12,-6.32,45.5604740976,132.98,47.2064,-27.34418,54.5540867473,2.6564,-0.6141800000000001,2.7264772202,44.55,-26.73,51.9537813831,132.32
2022-03-25 23:30:00,44.89974,-7.6096,45.5400116845,2.42974,-0.43960000000000005,2.4691870378000003,42.47,-7.17,43.0709855936,133.25,44.35974,-27.9296,52.4199302654,2.42974,-0.43960000000000005,2.4691870378000003,41.93,-27.49,50.138059396,132.59
2022-03-26 00:00:00,42.7792,-8.08134,43.5358244304,2.2592,-0.39134,2.2928435698,40.52,-7.69,41.2432600554,133.12,42.2492,-28.32134,50.8634760908,2.2592,-0.39134,2.2928435698,39.99,-27.93,48.7779150846,132.46
2022-03-26 00:30:00,41.29428,-8.0476,42.0711471971,2.22428,-0.4176,2.2631419042,39.07,-7.63,39.8080619975,133.2,40.75428,-28.3376,49.6379986712,2.22428,-0.4176,2.2631419042,38.53,-27.92,47.5824263778,132.52
2022-03-26 01:00:00,40.49966,-8.24546,41.3304980702,2.43966,-0.49546000000000007,2.489462096,38.06,-7.75,38.841036289,131.5,39.95966,-28.60546,49.1431253496,2.43966,-0.49546000000000007,2.489462096,37.52,-28.11,46.8820061431,130.84
2022-03-26 01:30:00,39.72166,-8.2913,40.5777762925,2.67166,-0.5913,2.7363119058,37.05,-7.7,37.8416767599,131.78,39.20166,-28.6113,48.5322226407,2.67166,-0.5913,2.7363119058,36.53,-28.02,46.0386935088,131.1
2022-03-26 02:00:00,38.57732,-8.63722,39.5324068039,2.25732,-0.30722000000000005,2.2781303103,36.32,-8.33,37.2630017578,131.64,38.04732,-29.16722,47.9408519085,2.25732,-0.30722000000000005,2.2781303103,35.79,-28.86,45.9763384797,130.98
2022-03-26 02:30:00,37.98184,-8.6633,38.9573219906,2.38184,-0.33330000000000004,2.4050469175,35.6,-8.33,36.561576826,132.3,37.47184,-29.0233,47.397159576,2.38184,-0.33330000000000004,2.4050469175,35.09,-28.69,45.3257564747,131.63
2022-03-26 03:00:00,37.58346,-8.87944,38.6181423723,2.67346,-0.52944,2.7253798057000003,34.91,-8.35,35.8947154885,131.83,37.06346,-29.25944,47.2209158772,2.67346,-0.52944,2.7253798057000003,34.39,-28.73,44.8116614287,131.18
2022-03-26 03:30:00,37.04586,-8.92422,38.1056091114,2.82586,-0.54422,2.8777873702,34.22,-8.38,35.2311339585,131.9,36.54586,-29.23422,46.7999946811,2.82586,-0.54422,2.8777873702,33.72,-28.69,44.2736321076,131.24
2022-03-26 04:00:00,36.95212,-8.9368,38.0174376666,3.44212,-0.7468,3.5222010639,33.51,-8.19,34.496321543,131.65,36.45212,-29.2868,46.759744511,3.44212,-0.7468,3.5222010639,33.01,-28.54,43.637045042,131.01
2022-03-26 04:30:00,37.15834,-9.06532,38.2481667307,3.8083400000000003,-0.8453200000000001,3.9010280002,33.35,-8.22,34.3480843716,131.7,36.65834,-29.37532,46.9759865959,3.8083400000000003,-0.8453200000000001,3.9010280002,32.85,-28.53,43.5095782558,131.07
2022-03-26 05:00:00,37.55488,-8.73704,38.5578121757,3.60488,-0.73704,3.6794548205,33.95,-8.0,34.8798294147,131.65,37.05488,-29.12704,47.1322457663,3.60488,-0.73704,3.6794548205,33.45,-28.39,43.873620776,131.0
2022-03-26 05:30:00,38.40194,-8.63356,39.3604795961,3.77194,-0.79356,3.8545127886,34.63,-7.84,35.5063726675,131.79,37.90194,-28.96356,47.7016232809,3.77194,-0.79356,3.8545127886,34.13,-28.17,44.253878926,131.15
2022-03-26 06:00:00,38.9971,-8.57478,39.9286947002,3.8471,-0.8847800000000001,3.9475326545,35.15,-7.69,35.9813646211,131.61,38.4871,-28.97478,48.1746275799,3.8471,-0.8847800000000001,3.9475326545,34.64,-28.09,44.5979562312,130.97
2022-03-26 06:30:00,40.486580000000004,-7.87354,41.2450699142,3.75658,-0.93354,3.8708384399,36.73,-6.94,37.3798943284,131.88,39.95658,-28.26354,48.94237406,3.75658,-0.93354,3.8708384399,36.2,-27.33,45.3582285809,131.23
2022-03-26 07:00:00,41.77204,-7.5641,42.4513714098,3.47204,-0.7441,3.5508796898,38.3,-6.82,38.9024729291,131.8,41.24204,-27.6841,49.6720772283,3.47204,-0.7441,3.5508796898,37.77,-26.94,46.3932807635,131.16
2022-03-26 07:30:00,44.25474,-6.75812,44.7677808072,3.80474,-0.64812,3.8595473829999998,40.45,-6.11,40.9088572317,130.93,43.71474,-26.918120000000002,51.3377412593,3.80474,-0.64812,3.8595473829999998,39.91,-26.27,47.7799225617,130.28
2022-03-26 08:00:00,46.06688,-6.18934,46.480806389,5.11688,-0.8793400000000001,5.1918878811,40.95,-5.31,41.292839573,131.0,45.51688,-26.13934,52.4885840976,5.11688,-0.8793400000000001,5.1918878811,40.4,-25.26,47.6469054609,130.36
2022-03-26 08:30:00,48.79056,-5.42054,49.090742498,6.31056,-0.9105400000000001,6.375911747,42.48,-4.51,42.7187371068,130.27,48.23056,-25.25054,54.4405794257,6.31056,-0.9105400000000001,6.375911747,41.92,-24.34,48.4739311383,129.63
2022-03-26 09:00:00,49.82326,-5.451,50.1205610307,6.96326,-0.651,6.9936250134,42.86,-4.8,43.1279445372,129.89,49.28326,-25.011,55.2665345144,6.96326,-0.651,6.9936250134,42.32,-24.36,48.8302365343,129.23
2022-03-26 09:30:00,50.63968,-5.19496,50.9054496091,9.09968,-1.28496,9.1899563821,41.54,-3.91,41.7236108217,130.6,50.11968,-24.83496,55.9352979924,9.09968,-1.28496,9.1899563821,41.02,-23.55,47.2995021115,129.92
2022-03-26 10:00:00,50.685,-5.21932,50.9530227392,10.845,-1.6593200000000001,10.9712063084,39.84,-3.56,39.9987399802,130.85,50.175,-24.78932,55.9646407213,10.845,-1.6593200000000001,10.9712063084,39.33,-23.13,45.6272484377,130.18
2022-03-26 10:30:00,50.03524,-5.1370000000000005,50.2982505745,13.48524,-2.327,13.6845397021,36.55,-2.81,36.657858639,130.66,49.54524,-24.827,55.4176031208,13.48524,-2.327,13.6845397021,36.06,-22.5,42.5038068883,129.98
2022-03-26 11:00:00,49.18268,-5.08616,49.4449697697,16.67268,-3.26616,16.9895867969,32.51,-1.82,32.5609044715,131.0,48.71268,-24.87616,54.696878605,16.67268,-3.26616,16.9895867969,32.04,-21.61,38.6465224826,130.34
2022-03-26 11:30:00,48.4848,-5.55824,48.8023550962,18.3548,-3.68824,18.7216932284,30.13,-1.87,30.1879744269,131.32,48.0348,-25.21824,54.2522040081,18.3548,-3.68824,18.7216932284,29.68,-21.53,36.6666510606,130.66
2022-03-26 12:00:00,48.00736,-5.60378,48.3333111266,19.18736,-3.92378,19.5844538667,28.82,-1.6800000000000002,28.8689244691,131.0,47.57736,-25.34378,53.906515091,19.18736,-3.92378,19.5844538667,28.39,-21.42,35.5641462712,130.33
2022-03-26 12:30:00,47.31274,-5.8212,47.6695053021,17.49274,-3.3912,17.818422773800002,29.82,-2.43,29.9188452317,131.11,46.88274,-25.5112,53.3742694128,17.49274,-3.3912,17.818422773800002,29.39,-22.12,36.7840522509,130.46
2022-03-26 13:00:00,47.13208,-6.29316,47.5503609651,18.25208,-3.60316,18.6043324608,28.88,-2.69,29.0050081882,131.03,46.69208,-26.14316,53.5127568857,18.25208,-3.60316,18.6043324608,28.44,-22.54,36.2889129074,130.37
2022-03-26 13:30:00,46.75016,-6.59012,47.2123621697,17.67016,-3.43012,18.0000077122,29.08,-3.16,29.2511880101,131.58,46.31016,-26.39012,53.3016824579,17.67016,-3.43012,18.0000077122,28.64,-22.96,36.7071001306,130.93
2022-03-26 14:00:00,45.59106,-6.88538,46.1080601378,16.74106,-3.17538,17.0395460053,28.85,-3.71,29.0875677911,131.36,45.16106,-26.90538,52.5682490984,16.74106,-3.17538,17.0395460053,28.42,-23.73,37.0244419269,130.73
2022-03-26 14:30:00,44.78474,-7.0891,45.3423452821,15.794740000000001,-2.9391,16.0658681831,28.99,-4.15,29.2855356789,132.12,44.34474,-27.0591,51.9485404846,15.794740000000001,-2.9391,16.0658681831,28.55,-24.12,37.3748163875,131.47
2022-03-26 15:00:00,44.9568,-7.25736,45.5388091677,15.7268,-3.10736,16.0308429101,29.23,-4.15,29.5231333025,131.93,44.5168,-27.44736,52.2982127153,15.7268,-3.10736,16.0308429101,28.79,-24.34,37.700128647,131.3
2022-03-26 15:30:00,45.49222,-7.25556,46.067181718,13.60222,-2.55556,13.8402050506,31.89,-4.7,32.234486191,132.66,45.04222,-27.45556,52.7504441445,13.60222,-2.55556,13.8402050506,31.44,-24.9,40.1059048022,132.01
2022-03-26 16:00:00,46.75208,-7.23006,47.3078297106,13.71208,-2.77006,13.9890803962,33.04,-4.46,33.3396640655,132.66,46.29208,-27.49006,53.8392056919,13.71208,-2.77006,13.9890803962,32.58,-24.72,40.8966355584,132.01
2022-03-26 16:30:00,48.6094,-6.97216,49.1068710409,11.5194,-2.31216,11.7491557239,37.09,-4.66,37.3815957391,132.93,48.1294,-26.88216,55.127939111,11.5194,-2.31216,11.7491557239,36.61,-24.57,44.090554544,132.25
2022-03-26 17:00:00,51.10736,-6.40092,51.506640572,10.31736,-2.28092,10.5664806542,40.79,-4.12,40.9975426093,131.74,50.59736,-26.30092,57.0248299587,10.31736,-2.28092,10.5664806542,40.28,-24.02,46.8981748046,131.06
2022-03-26 17:30:00,54.22132,-6.1013,54.5635171542,11.02132,-2.7513,11.3595398777,43.2,-3.35,43.3296953601,131.63,53.70132,-25.7813,59.5693478178,11.02132,-2.7513,11.3595398777,42.68,-23.03,48.4970442398,130.97
2022-03-26 18:00:00,55.58852,-5.76026,55.8861713759,8.18852,-2.15026,8.4661371273,47.4,-3.61,47.537270641,130.93,55.03852,-25.39026,60.6127378251,8.18852,-2.15026,8.4661371273,46.85,-23.24,52.2974196304,130.25
2022-03-26 18:30:00,56.63076,-5.27252,56.8756753395,6.65076,-1.86252,6.906633719,49.98,-3.41,50.0961924701,130.74,56.06076,-24.81252,61.3063615013,6.65076,-1.86252,6.906633719,49.41,-22.95,54.4798182816,130.06
2022-03-26 19:00:00,58.52104,-4.94294,58.7294200425,6.21104,-1.76294,6.4563902705,52.31,-3.18,52.4065692447,130.31,57.93104,-24.42294,62.8687950714,6.21104,-1.76294,6.4563902705,51.72,-22.66,56.4662199904,129.66
2022-03-26 19:30:00,60.26094,-4.7163,60.4452179694,5.25094,-1.4363000000000001,5.4438339958,55.01,-3.2800000000000002,55.1076990991,130.14,59.65094,-24.3163,64.416745405,5.25094,-1.4363000000000001,5.4438339958,54.4,-22.88,59.0157131618,129.47
2022-03-26 20:00:00,58.97644,-5.27898,59.2122293527,5.48644,-1.47898,5.6822887743,53.49,-3.8,53.6248086244,130.48,58.37644,-24.92898,63.4764743107,5.48644,-1.47898,5.6822887743,52.89,-23.45,57.8554630091,129.83
2022-03-26 20:30:00,56.67512,-5.6726,56.9582971811,4.94512,-1.3026,5.1138027508,51.73,-4.37,51.9142543046,130.77,56.08512,-25.2426,61.503898577,4.94512,-1.3026,5.1138027508,51.14,-23.94,56.4661243579,130.09
2022-03-26 21:00:00,54.80248,-6.22932,55.1553827093,5.09248,-1.31932,5.2606043201,49.71,-4.91,49.9518988628,130.53,54.21248,-25.84932,60.0598062952,5.09248,-1.31932,5.2606043201,49.12,-24.53,54.9044196764,129.86
2022-03-26 21:30:00,52.62622,-6.86648,53.0722863562,5.78622,-1.48648,5.9741078563,46.84,-5.38,47.1479585984,130.7,52.06622,-26.48648,58.4159643238,5.78622,-1.48648,5.9741078563,46.28,-25.0,52.6007452419,130.04
2022-03-26 22:00:00,50.9968,-7.30164,51.5168667228,6.2268,-1.55164,6.4172131747,44.77,-5.75,45.1377380913,130.7,50.4468,-26.88164,57.1620695858,6.2268,-1.55164,6.4172131747,44.22,-25.33,50.9609389631,130.04
2022-03-26 22:30:00,48.31816,-7.90166,48.959991999,4.99816,-1.20166,5.1405826655,43.32,-6.7,43.8350590281,130.56,47.76816,-27.75166,55.2444725067,4.99816,-1.20166,5.1405826655,42.77,-26.55,50.3405939576,129.91
2022-03-26 23:00:00,45.50036,-8.20932,46.2350050826,4.31036,-1.00932,4.4269549571,41.19,-7.2,41.8145441204,131.51,44.99036,-28.20932,53.10271394,4.31036,-1.00932,4.4269549571,40.68,-27.2,48.9356965824,130.85
2022-03-26 23:30:00,42.83226,-8.62112,43.6912600729,3.51226,-0.76112,3.5937826815,39.32,-7.86,40.0979051822,131.96,42.32226,-28.73112,51.1532105343,3.51226,-0.76112,3.5937826815,38.81,-27.97,47.8386559176,131.31
2022-03-27 00:00:00,41.07224,-9.05658,42.0588937077,3.14224,-0.7265800000000001,3.2251497196,37.93,-8.33,38.8339258896,132.4,40.56224,-29.29658,50.0358362927,3.14224,-0.7265800000000001,3.2251497196,37.42,-28.57,47.0797334317,131.76
2022-03-27 00:30:00,39.80838,-9.24434,40.8676515139,3.27838,-0.8443400000000001,3.3853634162,36.53,-8.4,37.4833416333,133.02,39.30838,-29.56434,49.1853528793,3.27838,-0.8443400000000001,3.3853634162,36.03,-28.72,46.0760165379,132.34
2022-03-27 01:00:00,38.97052,-9.29852,40.0644967928,3.82052,-0.9885200000000001,3.9463330905,35.15,-8.31,36.1189507046,133.25,38.50052,-29.39852,48.4413358451,3.82052,-0.9885200000000001,3.9463330905,34.68,-28.41,44.8311331554,132.57
2022-03-27 01:30:00,38.11912,-9.55082,39.2973977796,3.08912,-0.63082,3.1528711117,35.03,-8.92,36.1478533249,0.003,37.62912,-29.74082,47.9631842797,3.08912,-0.63082,3.1528711117,34.54,-29.11,45.1708279756,0.003
2022-03-27 02:00:00,37.30298,-9.49542,38.492535872,2.55298,-0.40542000000000006,2.5849704557,34.75,-9.09,35.9192232655,0.003,36.83298,-29.71542,47.3252004904,2.55298,-0.40542000000000006,2.5849704557,34.28,-29.31,45.1020454082,0.003
2022-03-27 02:30:00,36.6127,-9.6477,37.8624869307,2.7027,-0.4677,2.7428690417,33.91,-9.18,35.1306205468,132.95,36.1227,-30.2077,47.0887947879,2.7027,-0.4677,2.7428690417,33.42,-29.74,44.7366069344,132.26
2022-03-27 03:00:00,36.4292,-9.75482,37.7126388081,2.9292,-0.5548200000000001,2.9812812468,33.5,-9.2,34.7403223934,132.95,35.9592,-30.35482,47.0582528561,2.9292,-0.5548200000000001,2.9812812468,33.03,-29.8,44.4861877441,132.26
2022-03-27 03:30:00,36.48916,-9.538,37.7151460491,2.13916,-0.138,2.1436066583,34.35,-9.4,35.6129541038,133.0,36.01916,-30.108,46.9454103306,2.13916,-0.138,2.1436066583,33.88,-29.97,45.2333427905,132.33
2022-03-27 04:00:00,36.13176,-9.66362,37.4017330107,2.25176,-0.14362000000000003,2.2563354808,33.88,-9.52,35.1921127527,133.98,35.65176,-30.06362,46.635493335,2.25176,-0.14362000000000003,2.2563354808,33.4,-29.92,44.8415699993,133.33
2022-03-27 04:30:00,36.42124,-9.467,37.631513551,2.72124,-0.397,2.7500465701,33.7,-9.07,34.8992105928,134.23,35.94124,-29.847,46.7184775195,2.72124,-0.397,2.7500465701,33.22,-29.45,44.3944917754,133.55
2022-03-27 05:00:00,36.6766,-9.46072,37.8771462821,2.4066,-0.27072,2.4217788665,34.27,-9.19,35.4808258078,134.09,36.2066,-29.85072,46.9252956099,2.4066,-0.27072,2.4217788665,33.8,-29.58,44.9156587395,133.42
2022-03-27 05:30:00,37.50432,-9.28524,38.6366367651,2.06432,-0.14524,2.0694230404,35.44,-9.14,36.599633878,133.55,37.02432,-29.67524,47.4491321366,2.06432,-0.14524,2.0694230404,34.96,-29.53,45.7626758396,132.89
2022-03-27 06:00:00,38.16658,-9.10718,39.2381008262,2.17658,-0.14718,2.181550469,35.99,-8.96,37.0885656234,133.36,37.67658,-29.46718,47.8313639535,2.17658,-0.14718,2.181550469,35.5,-29.32,46.0425064478,132.72
2022-03-27 06:30:00,39.75612,-8.69842,40.696579560800004,2.54612,-0.21842000000000003,2.5554714537,37.21,-8.48,38.1640472172,133.39,39.26612,-29.02842,48.8311104477,2.54612,-0.21842000000000003,2.5554714537,36.72,-28.81,46.6730596811,132.75
2022-03-27 07:00:00,41.67354,-8.44008,42.5196294262,2.9935400000000003,-0.26008000000000003,3.0048166896,38.68,-8.18,39.5354878558,133.39,41.17354,-28.76008,50.2235263371,2.9935400000000003,-0.26008000000000003,3.0048166896,38.18,-28.5,47.6441224077,132.75
2022-03-27 07:30:00,43.74826,-7.64466,44.4111594033,3.46826,-0.24466000000000002,3.4768787645,40.28,-7.4,40.9541011377,133.32,43.23826,-27.87466,51.4445701502,3.46826,-0.24466000000000002,3.4768787645,39.77,-27.63,48.425920745,132.67
2022-03-27 08:00:00,45.3973,-7.21118,45.9664656492,4.3873,-0.28118000000000004,4.3963011137,41.01,-6.93,41.5914053622,133.19,44.8673,-27.43118,52.5884421283,4.3873,-0.28118000000000004,4.3963011137,40.48,-27.15,48.741695703,132.54
2022-03-27 08:30:00,46.69706,-6.86848,47.1994854861,5.90706,-0.63848,5.9414656907,40.79,-6.23,41.2630221869,133.14,46.17706,-26.97848,53.4804567422,5.90706,-0.63848,5.9414656907,40.27,-26.34,48.1193152487,132.48
2022-03-27 09:00:00,53.90452,-7.3418,54.4021994378,7.75452,-1.0318,7.8228633933000005,46.15,-6.31,46.5793795579,132.76,53.36452,-27.3218,59.9520871202,7.75452,-1.0318,7.8228633933000005,45.61,-26.29,52.6444318043,132.1
2022-03-27 09:30:00,57.41378,-7.43236,57.8928502413,8.69378,-1.06236,8.7584484618,48.72,-6.37,49.1346649526,132.69,56.84378,-27.34236,63.0778881626,8.69378,-1.06236,8.7584484618,48.15,-26.28,54.8549077112,132.03
2022-03-27 10:00:00,56.5184,-6.88512,56.936231136,9.5184,-1.17512,9.5906645012,47.0,-5.71,47.3455816312,132.32,55.9484,-26.72512,62.003673291,9.5184,-1.17512,9.5906645012,46.43,-25.55,52.9957300167,131.65
2022-03-27 10:30:00,55.62734,-6.4746,56.002869575,10.53734,-1.4646,10.6386365403,45.09,-5.01,45.3674795421,131.76,55.07734,-26.2746,61.0235035592,10.53734,-1.4646,10.6386365403,44.54,-24.81,50.9837984069,131.08
2022-03-27 11:00:00,54.87226,-6.48936,55.2546532947,11.28226,-1.65936,11.4036339084,43.59,-4.83,43.8567782674,131.76,54.32226,-26.26936,60.340593354,11.28226,-1.65936,11.4036339084,43.04,-24.61,49.5791659873,131.08
2022-03-27 11:30:00,54.11798,-6.48098,54.50466825,11.89798,-1.84098,12.0395654174,42.22,-4.64,42.474203936,131.47,53.59798,-26.32098,59.7121214515,11.89798,-1.84098,12.0395654174,41.7,-24.48,48.3545282264,130.79
2022-03-27 12:00:00,53.00814,-6.53966,53.4100183409,11.90814,-1.83966,12.0494044324,41.1,-4.7,41.367861922,131.31,52.46814,-26.38966,58.7309106857,11.90814,-1.83966,12.0494044324,40.56,-24.55,47.4111389865,130.64
2022-03-27 12:30:00,51.76774,-6.79154,52.211339001,12.15774,-1.8615400000000002,12.2994297868,39.61,-4.93,39.9156235076,131.47,51.24774,-26.69154,57.7820834055,12.15774,-1.8615400000000002,12.2994297868,39.09,-24.83,46.3093619045,130.76
2022-03-27 13:00:00,49.94304,-7.29982,50.4737022267,12.62304,-1.9998200000000002,12.7804702133,37.32,-5.3,37.6944611316,131.59,49.44304,-27.22982,56.4453479188,12.62304,-1.9998200000000002,12.7804702133,36.82,-25.23,44.6347992042,130.9
2022-03-27 13:30:00,47.48654,-7.1416,48.0205573867,12.00654,-1.8416000000000001,12.1469540763,35.48,-5.3,35.8736727977,131.56,46.98654,-27.0916,54.2373462822,12.00654,-1.8416000000000001,12.1469540763,34.98,-25.25,43.1411972481,130.9
2022-03-27 14:00:00,43.7403,-6.59968,44.2353887763,12.2703,-1.96968,12.427385139,31.47,-4.63,31.8087692311,131.77,43.2803,-26.58968,50.7956243253,12.2703,-1.96968,12.427385139,31.01,-24.62,39.5950059982,131.08
2022-03-27 14:30:00,43.8619,-6.86536,44.3959394488,11.5419,-1.82536,11.6853495771,32.32,-5.04,32.7106098995,131.89,43.4019,-26.90536,51.0648932275,11.5419,-1.82536,11.6853495771,31.86,-25.08,40.5470837422,131.21
2022-03-27 15:00:00,44.40742,-6.84446,44.931788121,10.11742,-1.5344600000000002,10.2331204893,34.29,-5.31,34.6987060277,131.89,43.94742,-26.88446,51.5184424662,10.11742,-1.5344600000000002,10.2331204893,33.83,-25.35,42.2740038321,131.21
2022-03-27 15:30:00,46.06542,-6.55154,46.5289758768,7.94542,-1.20154,8.0357574222,38.12,-5.35,38.4935955712,131.98,45.55542,-26.64154,52.77374295,7.94542,-1.20154,8.0357574222,37.61,-25.44,45.4060095142,131.32
2022-03-27 16:00:00,47.44208,-6.62156,47.9019416262,8.16208,-1.28156,8.2620787917,39.28,-5.34,39.6413168298,132.17,46.94208,-26.59156,53.9506250006,8.16208,-1.28156,8.2620787917,38.78,-25.31,46.3085791188,131.51
2022-03-27 16:30:00,48.82476,-6.44292,49.2480294751,6.02476,-0.87292,6.0876697006,42.8,-5.57,43.1609186649,132.17,48.29476,-26.35292,55.0169086371,6.02476,-0.87292,6.0876697006,42.27,-25.48,49.3556815372,131.51
2022-03-27 17:00:00,50.8476,-5.9942,51.1996958917,5.2476,-0.8242,5.3119310425,45.6,-5.17,45.8921442079,132.29,50.3076,-25.8542,56.5623043678,5.2476,-0.8242,5.3119310425,45.06,-25.03,51.5451695118,131.64
2022-03-27 17:30:00,52.93536,-5.53504,53.2239514329,4.01536,-0.7050400000000001,4.076787624,48.92,-4.83,49.1578610194,131.93,52.37536,-25.30504,58.1680615504,4.01536,-0.7050400000000001,4.076787624,48.36,-24.6,54.2572538929,131.27
2022-03-27 18:00:00,54.41642,-5.24324,54.6684399934,2.64642,-0.29324,2.6626168545,51.77,-4.95,52.0061092565,131.7,53.82642,-25.14324,59.4093090998,2.64642,-0.29324,2.6626168545,51.18,-24.85,56.8938915878,131.03
2022-03-27 18:30:00,55.99508,-4.8935200000000005,56.2085004443,2.93508,-0.7935200000000001,3.0404553272,53.06,-4.1,53.2181698295,131.21,55.40508,-24.57352,60.610071564,2.93508,-0.7935200000000001,3.0404553272,52.47,-23.78,57.6071983349,130.54
2022-03-27 19:00:00,58.16526,-4.35004,58.327697699,2.39526,-0.51004,2.4489612633,55.77,-3.84,55.9020437909,131.21,57.54526,-23.97004,62.3379480419,2.39526,-0.51004,2.4489612633,55.15,-23.46,59.9324127664,130.54
2022-03-27 19:30:00,59.45548,-4.24818,59.6070560869,1.85548,-0.26818000000000003,1.8747603961000001,57.6,-3.98,57.7373397378,131.59,58.82548,-23.75818,63.4420067002,1.85548,-0.26818000000000003,1.8747603961000001,56.97,-23.49,61.6227311956,130.94
2022-03-27 20:00:00,57.96772,-4.8056,58.1665741931,1.7677200000000002,-0.1956,1.7785087457,56.2,-4.61,56.3887586315,130.91,57.33772,-24.2856,62.2688084209,1.7677200000000002,-0.1956,1.7785087457,55.57,-24.09,60.5669299205,130.24
2022-03-27 20:30:00,55.60532,-5.38282,55.8652518428,1.81532,-0.22282000000000002,1.8289438085,53.79,-5.16,54.0369290393,130.69,54.99532,-24.73282,60.3008922575,1.81532,-0.22282000000000002,1.8289438085,53.18,-24.51,58.556404432,130.02
2022-03-27 21:00:00,53.25724,-6.13592,53.6095432424,2.21724,-0.24592000000000003,2.2308361356,51.04,-5.89,51.3787280886,130.32,52.66724,-25.69592,58.6013521505,2.21724,-0.24592000000000003,2.2308361356,50.45,-25.45,56.5057961629,129.66
2022-03-27 21:30:00,50.8816,-6.51692,51.2972461722,2.3516,-0.22692,2.3625230678999998,48.53,-6.29,48.9359274971,129.78,50.3016,-26.18692,56.7098381381,2.3516,-0.22692,2.3625230678999998,47.95,-25.96,54.5263615144,129.13
2022-03-27 22:00:00,47.57866,-7.23248,48.1252288758,2.35866,-0.21248000000000003,2.3682112967,45.22,-7.02,45.7616520681,129.78,47.02866,-26.98248,54.2194530436,2.35866,-0.21248000000000003,2.3682112967,44.67,-26.77,52.0772675935,129.13
2022-03-27 22:30:00,44.79456,-7.7347,45.4574327221,1.94456,-0.17470000000000002,1.9523917854000001,42.85,-7.5600000000000005,43.5117926544,130.58,44.25456,-27.4747,52.0895884115,1.94456,-0.17470000000000002,1.9523917854000001,42.31,-27.3,50.3530148055,129.92
2022-03-27 23:00:00,42.3909,-8.252,43.1866172189,1.7109,-0.132,1.7159845017,40.68,-8.12,41.4824878714,130.91,41.8609,-28.352,50.558588319,1.7109,-0.132,1.7159845017,40.15,-28.22,49.0753593976,130.26
2022-03-27 23:30:00,1.7109,-0.14300000000000002,1.7168656936,1.7109,-0.14300000000000002,1.7168656936,0.0,0.0,0.0,131.16,1.7109,-0.14300000000000002,1.7168656936,1.7109,-0.14300000000000002,1.7168656936,0.0,0.0,0.0,130.52
2022-03-28 00:00:00,1.7109,-0.14300000000000002,1.7168656936,1.7109,-0.14300000000000002,1.7168656936,0.0,0.0,0.0,131.16,1.7109,-0.14300000000000002,1.7168656936,1.7109,-0.14300000000000002,1.7168656936,0.0,0.0,0.0,130.52
2022-03-28 00:30:00,40.43368,-8.68998,41.3569610917,1.62368,-0.11998,1.6281068585,38.81,-8.57,39.7449493647,132.48,39.92368,-28.75998,49.2040310782,1.62368,-0.11998,1.6281068585,38.3,-28.64,47.8240483439,131.82
2022-03-28 01:00:00,39.6659,-8.76626,40.6230345641,1.7059000000000002,-0.12626,1.7105661044,37.96,-8.64,38.9308515191,132.37,39.1659,-28.89626,48.671979257,1.7059000000000002,-0.12626,1.7105661044,37.46,-28.77,47.2330869201,131.71
2022-03-28 01:30:00,38.64858,-9.04396,39.692643506,1.51858,-0.09396,1.5214840446,37.13,-8.95,38.1934470819,132.61,38.14858,-29.18396,48.0314238525,1.51858,-0.09396,1.5214840446,36.63,-29.09,46.7759019154,131.95
2022-03-28 02:00:00,37.95078,-9.14386,39.0368015891,1.4007800000000001,-0.06386,1.4022348976,36.55,-9.08,37.6609731685,132.78,37.46078,-29.25386,47.5299733127,1.4007800000000001,-0.06386,1.4022348976,36.06,-29.19,46.3937463458,132.09
2022-03-28 02:30:00,37.68174,-9.0385,38.750587243,1.39174,-0.0585,1.3929689435000001,36.29,-8.98,37.3845489474,132.61,37.19174,-29.1785,47.2716657891,1.39174,-0.0585,1.3929689435000001,35.8,-29.12,46.1477453404,131.93
2022-03-28 03:00:00,37.48314,-9.05766,38.5619889131,1.43314,-0.07766,1.435242605,36.05,-8.98,37.1516204223,132.71,37.00314,-29.15766,47.1105243713,1.43314,-0.07766,1.435242605,35.57,-29.08,45.9442194405,132.03
2022-03-28 03:30:00,37.04644,-9.04584,38.1348389007,1.36644,-0.035840000000000004,1.3669099382,35.68,-9.01,36.8000339674,132.55,36.55644,-29.29584,46.846766663,1.36644,-0.035840000000000004,1.3669099382,35.19,-29.26,45.7655296047,131.87
2022-03-28 04:00:00,36.8097,-8.98106,37.8894900047,1.3296999999999999,-0.031060000000000004,1.3300627104,35.48,-8.95,36.5914320572,133.03,36.3297,-29.14106,46.573044564599996,1.3296999999999999,-0.031060000000000004,1.3300627104,35.0,-29.11,45.5235334745,132.37
2022-03-28 04:30:00,36.71818,-9.1279,37.8357410516,1.36818,-0.047900000000000005,1.369018233,35.35,-9.08,36.4975190938,132.65,36.23818,-29.3679,46.6441769155,1.36818,-0.047900000000000005,1.369018233,34.87,-29.32,45.5585260956,132.01
2022-03-28 05:00:00,37.05566,-9.0475,38.1441895219,1.49566,-0.0575,1.4967648732,35.56,-8.99,36.6787908743,132.98,36.57566,-29.2275,46.8190736846,1.49566,-0.0575,1.4967648732,35.08,-29.17,45.6234073695,132.32
2022-03-28 05:30:00,38.19636,-8.73624,39.1826977962,1.4963600000000001,-0.056240000000000005,1.4974165042,36.7,-8.68,37.7124966026,132.29,37.706360000000004,-28.81624,47.4567726693,1.4963600000000001,-0.056240000000000005,1.4974165042,36.21,-28.76,46.2417744037,131.63
2022-03-28 06:00:00,40.02424,-8.3398,40.8838849868,1.53424,-0.0698,1.5358269491,38.49,-8.27,39.3684264354,132.29,39.53424,-28.3798,48.6658934,1.53424,-0.0698,1.5358269491,38.0,-28.31,47.3862437845,131.63
2022-03-28 06:30:00,44.7831,-6.87424,45.3076287306,1.6031,-0.11424000000000001,1.6071653268000001,43.18,-6.76,43.7059492518,132.18,44.2631,-26.82424,51.7567567878,1.6031,-0.11424000000000001,1.6071653268000001,42.66,-26.71,50.3318954541,131.5
2022-03-28 07:00:00,48.70718,-5.40122,49.0057400826,1.58718,-0.16122,1.5953470597,47.12,-5.24,47.4104629802,131.84,48.15718,-25.16122,54.3341603178,1.58718,-0.16122,1.5953470597,46.57,-25.0,52.8560772286,131.18
2022-03-28 07:30:00,53.65544,-3.88972,53.7962467396,1.5454400000000001,-0.19972,1.5582916518,52.11,-3.69,52.240484301,131.15,53.08544,-23.73972,58.1518550493,1.5454400000000001,-0.19972,1.5582916518,51.54,-23.54,56.6613024912,130.5
2022-03-28 08:00:00,57.84616,-2.18206,57.8873009613,1.9461600000000001,-0.28206000000000003,1.9664934755,55.9,-1.9,55.9322804827,131.5,57.24616,-21.83206,61.2679498481,1.9461600000000001,-0.28206000000000003,1.9664934755,55.3,-21.55,59.3505897191,130.83
2022-03-28 08:30:00,60.8843,-0.7816000000000001,60.8893166742,2.6143,-0.3516,2.6378375708,58.27,-0.43,58.2715865581,130.77,60.2443,-20.5016,63.6371847668,2.6143,-0.3516,2.6378375708,57.63,-20.15,61.0511212018,130.11
2022-03-28 09:00:00,60.9505,-0.6928000000000001,60.9544372633,3.3905,-0.4128,3.4155371598,57.56,-0.28,57.5606810245,130.93,60.3105,-20.5428,63.7131308451,3.3905,-0.4128,3.4155371598,56.92,-20.13,60.3746908895,130.27
2022-03-28 09:30:00,64.43228,0.44222000000000006,64.433797533,4.29228,-0.50778,4.3222110229,60.14,0.9500000000000001,60.1475028576,131.17,63.83228,-19.28778,66.6826696176,4.29228,-0.50778,4.3222110229,59.54,-18.78,62.4315625305,130.49
2022-03-28 10:00:00,71.92224,2.66294,71.9715211459,4.78224,-0.5370600000000001,4.8123022413,67.14,3.2,67.2162153055,131.17,71.22224,-17.10706,73.2479281104,4.78224,-0.5370600000000001,4.8123022413,66.44,-16.57,68.4750940123,130.49
2022-03-28 10:30:00,71.40032,2.63428,71.4488987124,5.33032,-0.60572,5.364625618,66.07,3.24,66.1493953109,131.11,70.70032,-17.47572,72.8281266931,5.33032,-0.60572,5.364625618,65.37,-16.87,67.5117308325,130.43
2022-03-28 11:00:00,69.78794,2.57482,69.8354227271,7.01794,-0.7851800000000001,7.0617270888,62.77,3.36,62.8598639833,132.35,69.11794,-17.18518,71.2223282509,7.01794,-0.7851800000000001,7.0617270888,62.1,-16.4,64.2290432748,131.64
2022-03-28 11:30:00,68.18646,1.9903400000000002,68.215502495,7.87646,-0.90966,7.9288147568,60.31,2.9,60.3796828412,131.05,67.53646,-17.81966,69.8477895989,7.87646,-0.90966,7.9288147568,59.66,-16.91,62.0101902916,130.36
2022-03-28 12:00:00,67.88704,2.15558,67.921253854,8.33704,-1.01442,8.3985286746,59.55,3.17,59.6343139476,131.33,67.23704,-17.66442,69.5187117393,8.33704,-1.01442,8.3985286746,58.9,-16.65,61.208108123,130.63
2022-03-28 12:30:00,67.58658,1.90748,67.6134918197,8.77658,-1.11252,8.8468105692,58.81,3.02,58.8874901826,131.3,66.95658,-17.89252,69.306030598,8.77658,-1.11252,8.8468105692,58.18,-16.78,60.551472319,130.63
2022-03-28 13:00:00,68.48218,1.89758,68.5084650785,9.88218,-1.49242,9.9942382906,58.6,3.39,58.6979735596,131.18,67.84218,-18.05242,70.2029291056,9.88218,-1.49242,9.9942382906,57.96,-16.56,60.2793098832,130.49
2022-03-28 13:30:00,66.1636,1.55302,66.1818240613,10.0836,-1.36698,10.1758352621,56.08,2.92,56.1559685163,131.69,65.5336,-18.34698,68.0533937734,10.0836,-1.36698,10.1758352621,55.45,-16.98,57.9915761124,130.98
2022-03-28 14:00:00,64.77776,1.5446,64.7961725704,9.44776,-1.1454,9.5169380673,55.33,2.69,55.3953517906,131.54,64.15776,-18.4754,66.7649501863,9.44776,-1.1454,9.5169380673,54.71,-17.33,57.3891366027,130.84
2022-03-28 14:30:00,64.40192,1.34706,64.4160063209,8.80192,-1.18294,8.8810552712,55.6,2.5300000000000002,55.6575322845,131.97,63.80192,-18.53294,66.4391064113,8.80192,-1.18294,8.8810552712,55.0,-17.35,57.6716784913,131.27
2022-03-28 15:00:00,65.07626,1.2080600000000001,65.0874721014,6.48626,-0.8119400000000001,6.5368811639,58.59,2.02,58.6248113003,131.38,64.45626,-18.78194,67.1369549753,6.48626,-0.8119400000000001,6.5368811639,57.97,-17.97,60.6913651189,130.7
2022-03-28 15:30:00,66.75112,0.80676,66.7559951087,5.42112,-0.63324,5.4579790172,61.33,1.44,61.3469029373,131.83,66.09112,-19.06324,68.7854872931,5.42112,-0.63324,5.4579790172,60.67,-18.43,63.4075216358,131.13
2022-03-28 16:00:00,68.8543,1.1616,68.8640976348,5.1443,-0.6384000000000001,5.1837608982,63.71,1.8,63.7354226471,131.53,68.1643,-18.8584,70.724896925,5.1443,-0.6384000000000001,5.1837608982,63.02,-18.22,65.6009817,130.82
2022-03-28 16:30:00,68.38974,-0.01332,68.3897412971,4.05974,-0.54332,4.09593524,64.33,0.53,64.3321832367,131.9,67.74974,-19.96332,70.6297487996,4.05974,-0.54332,4.09593524,63.69,-19.42,66.584926973,131.22
2022-03-28 17:00:00,71.1577,0.70142,71.1611569559,4.0777,-0.50858,4.1092932368,67.08,1.21,67.0909122013,131.79,70.4677,-19.28858,73.0598799733,4.0777,-0.50858,4.1092932368,66.39,-18.78,68.9950759113,131.11
2022-03-28 17:30:00,73.0991,0.5749000000000001,73.1013606633,8.7591,-1.2451,8.8471524696,64.34,1.82,64.3657362267,131.76,72.4191,-19.1851,74.9172483933,8.7591,-1.2451,8.8471524696,63.66,-17.94,66.1395433912,131.07
2022-03-28 18:00:00,75.17244,1.20348,75.1820729939,8.41244,-1.59652,8.5625944003,66.76,2.8,66.8186919956,131.14,74.48244,-18.61652,76.7737499753,8.41244,-1.59652,8.5625944003,66.07,-17.02,68.2270129787,130.44
2022-03-28 18:30:00,76.34586,1.4211200000000002,76.3590853874,8.53586,-1.9788800000000002,8.7622412655,67.81,3.4,67.8951846599,131.24,75.66586,-18.26888,77.8400561793,8.53586,-1.9788800000000002,8.7622412655,67.13,-16.29,69.0782237757,130.53
2022-03-28 19:00:00,77.5699,1.8311000000000002,77.5915092856,8.2499,-1.9189,8.4701255729,69.32,3.75,69.4213576646,130.82,76.8599,-18.0189,78.9438090367,8.2499,-1.9189,8.4701255729,68.61,-16.1,70.4736979305,130.09
2022-03-28 19:30:00,77.94358,2.33522,77.9785542035,2.57358,-0.50478,2.6226164159,75.37,2.84,75.423487721,131.34,77.22358,-17.47478,79.1760648433,2.57358,-0.50478,2.6226164159,74.65,-16.97,76.5545779167,130.62
2022-03-28 20:00:00,77.1223,1.6255600000000001,77.1394296233,1.4423,-0.28444,1.4700800671,75.68,1.9100000000000001,75.7040983039,131.11,76.3523,-18.02444,78.4509665498,1.4423,-0.28444,1.4700800671,74.91,-17.74,76.9819180068,130.42
2022-03-28 20:30:00,74.99616,0.47862000000000005,74.9976872433,1.4561600000000001,-0.28138,1.4830969793,73.54,0.76,73.5439270096,130.7,74.31616,-18.85138,76.6698517349,1.4561600000000001,-0.28138,1.4830969793,72.86,-18.57,75.1892578764,130.0
2022-03-28 21:00:00,71.6476,-0.8735600000000001,71.6529252217,1.4576,-0.25356,1.4794899235,70.19,-0.62,70.1927382284,130.92,71.0576,-20.35356,73.9151535372,1.4576,-0.25356,1.4794899235,69.6,-20.1,72.4442544306,130.2
2022-03-28 21:30:00,68.40636,-1.85054,68.4313859771,1.46636,-0.22054,1.4828518271,66.94,-1.63,66.9598424431,131.97,67.83636,-21.47054,71.1530450925,1.46636,-0.22054,1.4828518271,66.37,-21.25,69.6888757263,131.24
2022-03-28 22:00:00,64.43948,-3.21108,64.5194359665,1.44948,-0.21108000000000002,1.464768595,62.99,-3.0,63.0613994453,132.45,63.87948,-22.78108,67.8200971028,1.44948,-0.21108000000000002,1.464768595,62.43,-22.57,66.3845599518,131.72
2022-03-28 22:30:00,61.01468,-3.93966,61.1417377609,1.6646800000000002,-0.20966,1.6778309861,59.35,-3.73,59.4670951031,132.33,60.48468,-23.43966,64.8676666423,1.6646800000000002,-0.20966,1.6778309861,58.82,-23.23,63.2410096377,131.6
2022-03-28 23:00:00,57.31352,-4.59012,57.4970327617,1.69352,-0.18012,1.7030716969,55.62,-4.41,55.7945561861,132.07,56.80352,-24.05012,61.6850723952,1.69352,-0.18012,1.7030716969,55.11,-23.87,60.0573808953,131.35
2022-03-28 23:30:00,53.90496,-5.3784600000000005,54.1726180332,1.5349599999999999,-0.15846000000000002,1.54311755,52.37,-5.22,52.629509783,131.89,53.41496,-25.06846,59.00496283,1.5349599999999999,-0.15846000000000002,1.54311755,51.88,-24.91,57.5503475228,131.2
2022-03-29 00:00:00,51.094,-5.97274,51.4419134472,1.324,-0.11274,1.3287912956999999,49.77,-5.86,50.1137955058,132.72,50.624,-25.90274,56.8659943684,1.324,-0.11274,1.3287912956999999,49.3,-25.79,55.6382431426,132.01
2022-03-29 00:30:00,48.76602,-6.37934,49.181507556,1.31602,-0.08934,1.3190490044,47.45,-6.29,47.8650874856,133.48,48.21602,-26.03934,54.798100444,1.31602,-0.08934,1.3190490044,46.9,-25.95,53.6004897366,132.78
2022-03-29 01:00:00,47.4064,-6.24638,47.8161481517,1.3164,-0.07638,1.3186139937,46.09,-6.17,46.5011505234,131.96,46.8564,-26.01638,53.5945356288,1.3164,-0.07638,1.3186139937,45.54,-25.94,52.4096861277,131.26
2022-03-29 01:30:00,47.20452,-6.3423,47.6286833507,1.39452,-0.0523,1.3955003835,45.81,-6.29,46.2398118508,131.26,46.65452,-26.1623,53.4893463946,1.39452,-0.0523,1.3955003835,45.26,-26.11,52.2513129022,130.59
2022-03-29 02:00:00,46.45026,-6.50556,46.90361356,1.32026,-0.015560000000000001,1.3203516885,45.13,-6.49,45.5942649902,131.61,45.91026,-26.22556,52.8727904558,1.32026,-0.015560000000000001,1.3203516885,44.59,-26.21,51.7226468774,130.91
2022-03-29 02:30:00,46.00244,-6.50298,46.4598023547,1.32244,-0.052980000000000006,1.3235008251,44.68,-6.45,45.1431600578,131.12,45.45244,-26.40298,52.5646426301,1.32244,-0.052980000000000006,1.3235008251,44.13,-26.35,51.3982431606,130.44
