Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-29 03:00:00,45.46536,-6.598,45.9416212593,1.32536,-0.058,1.3266284821,44.14,-6.54,44.6218690778,131.78,44.93536,-26.368,52.1004606729,1.32536,-0.058,1.3266284821,43.61,-26.31,50.931799497,131.1
2022-03-29 03:30:00,44.89902,-6.8201,45.4140480575,1.30902,-0.0601,1.3103989356,43.59,-6.76,44.1110609711,131.61,44.37902,-26.6701,51.7763618862,1.30902,-0.0601,1.3103989356,43.07,-26.61,50.6272357531,130.93
2022-03-29 04:00:00,44.34232,-6.87536,44.8721730933,1.30232,-0.02536,1.3025668934999999,43.04,-6.85,43.5816945517,131.61,43.81232,-26.62536,51.268208267,1.30232,-0.02536,1.3025668934999999,42.51,-26.6,50.1463867093,130.93
2022-03-29 04:30:00,44.58118,-6.71754,45.0844424812,1.30118,-0.047540000000000006,1.3020481727,43.28,-6.67,43.7909499783,131.24,44.06118,-26.45754,51.394445282,1.30118,-0.047540000000000006,1.3020481727,42.76,-26.41,50.2583893494,130.57
2022-03-29 05:00:00,45.00696,-6.6014,45.488514269,1.33696,-0.031400000000000004,1.3373286812,43.67,-6.57,44.161451516,131.24,44.46696,-26.6114,51.8215895318,1.33696,-0.031400000000000004,1.3373286812,43.13,-26.58,50.6625433629,130.57
2022-03-29 05:30:00,46.75,-6.40132,47.1862204223,1.5,-0.08132,1.5022026968,45.25,-6.32,45.6892208294,132.11,46.21,-26.46132,53.2500286962,1.5,-0.08132,1.5022026968,44.71,-26.38,51.9123154945,131.44
2022-03-29 06:00:00,49.0433,-5.83972,49.3897520197,1.5232999999999999,-0.07972000000000001,1.5253845969,47.52,-5.76,47.8678179992,132.24,48.4833,-26.20972,55.1142431806,1.5232999999999999,-0.07972000000000001,1.5253845969,46.96,-26.13,53.7402874946,131.54
2022-03-29 06:30:00,53.78608,-4.22906,53.952083836,1.3460800000000002,-0.06906000000000001,1.3478503812,52.44,-4.16,52.6047450331,133.31,53.20608,-24.28906,58.4879935085,1.3460800000000002,-0.06906000000000001,1.3478503812,51.86,-24.22,57.23694611,132.59
2022-03-29 07:00:00,57.75956,-2.81488,57.8281101265,1.49956,-0.13488,1.5056137645,56.26,-2.68,56.3237960368,132.14,57.13956,-22.75488,61.5037712731,1.49956,-0.13488,1.5056137645,55.64,-22.62,60.0622510401,131.45
2022-03-29 07:30:00,63.9284,-0.7611,63.9329304801,1.8684,-0.19110000000000002,1.8781474303,62.06,-0.5700000000000001,62.0626175729,130.73,63.2884,-20.4211,66.5014503584,1.8684,-0.19110000000000002,1.8781474303,61.42,-20.23,64.6658279155,130.05
2022-03-29 08:00:00,68.9742,1.34612,68.9873343788,8.5342,-2.06388,8.7802147066,60.44,3.41,60.5361189704,130.73,68.3342,-18.31388,70.7457496271,8.5342,-2.06388,8.7802147066,59.8,-16.25,61.9685605771,130.05
2022-03-29 08:30:00,72.49768,2.59922,72.544259249,9.41768,-2.6007800000000003,9.770197193,63.08,5.2,63.293968117,130.73,71.92768,-16.66078,73.8320576741,9.41768,-2.6007800000000003,9.770197193,62.51,-14.06,64.0717074847,130.01
2022-03-29 09:00:00,73.74754,3.19122,73.8165533003,6.43754,-1.58878,6.6306970327,67.31,4.78,67.4795117054,131.05,73.21754,-16.27878,75.0053787534,6.43754,-1.58878,6.6306970327,66.78,-14.69,68.3766370919,130.34
2022-03-29 09:30:00,75.67164,3.7658,75.7652845961,2.69164,-0.45420000000000005,2.7296929369000003,72.98,4.22,73.1019069519,131.69,75.07164,-15.7942,76.7151085897,2.69164,-0.45420000000000005,2.7296929369000003,72.38,-15.34,73.9877016808,131.0
2022-03-29 10:00:00,75.53516,3.62614,75.6221481282,3.30516,-0.48386,3.3403896667,72.23,4.11,72.346838217,132.1,74.95516,-15.95386,76.63420685,3.30516,-0.48386,3.3403896667,71.65,-15.47,73.3010463773,131.41
2022-03-29 10:30:00,75.32586,3.6429400000000003,75.4138992268,3.45586,-0.5070600000000001,3.4928610312,71.87,4.15,71.9897173213,132.3,74.74586,-15.97706,76.4343511347,3.45586,-0.5070600000000001,3.4928610312,71.29,-15.47,72.9491946494,131.58
2022-03-29 11:00:00,76.61658,3.96238,76.7189727914,3.7665800000000003,-0.60762,3.8152754764,72.85,4.57,72.9932010532,132.3,76.03658,-15.60762,77.6218996171,3.7665800000000003,-0.60762,3.8152754764,72.27,-15.0,73.8102492883,131.58
2022-03-29 11:30:00,76.5565,3.92138,76.6568647504,3.3365,-0.55862,3.3829408145,73.22,4.48,73.3569274166,132.26,75.9465,-15.66862,77.5459638856,3.3365,-0.55862,3.3829408145,72.61,-15.11,74.1655189424,131.53
2022-03-29 12:00:00,76.52794,3.7827,76.6213705172,3.43794,-0.7673,3.5225247669,73.09,4.55,73.2314863976,132.32,75.94794,-15.8173,77.5775519692,3.43794,-0.7673,3.5225247669,72.51,-15.05,74.0554022337,131.6
2022-03-29 12:30:00,77.9938,4.17678,78.1055588906,3.0638,-0.62322,3.1265433961999998,74.93,4.8,75.0835860891,132.32,77.4038,-15.29322,78.9001320177,3.0638,-0.62322,3.1265433961999998,74.34,-14.67,75.7736398756,131.63
2022-03-29 13:00:00,78.64298,4.31198,78.7611038191,2.8629800000000003,-0.5780200000000001,2.920746754,75.78,4.89,75.9376092592,131.86,78.03298,-15.25802,79.5107108634,2.8629800000000003,-0.5780200000000001,2.920746754,75.17,-14.68,76.5900208905,131.16
2022-03-29 13:30:00,78.1901,3.9988,78.2922865897,2.5501,-0.5212,2.6028175983,75.64,4.52,75.7749298911,132.15,77.5801,-15.8212,79.1769050004,2.5501,-0.5212,2.6028175983,75.03,-15.3,76.5740876537,131.45
2022-03-29 14:00:00,77.0607,4.2389,77.1771971356,2.6707,-0.4711,2.7119317284999997,74.39,4.71,74.5389575994,133.1,76.4507,-15.5711,78.0203094438,2.6707,-0.4711,2.7119317284999997,73.78,-15.1,75.309351345,132.38
2022-03-29 14:30:00,76.57662,3.91308,76.6765343877,2.74662,-0.47692000000000007,2.7877184418,73.83,4.39,73.9604015673,132.9,75.98662,-16.08692,77.6708144293,2.74662,-0.47692000000000007,2.7877184418,73.24,-15.61,74.8850432329,132.21
2022-03-29 15:00:00,74.7738,2.7822,74.8255424523,3.0438,-0.4978,3.0842378767,71.73,3.2800000000000002,71.8049531718,133.58,74.1438,-17.0278,76.0739709183,3.0438,-0.4978,3.0842378767,71.1,-16.53,72.9962389442,132.87
2022-03-29 15:30:00,73.3263,2.43642,73.3667664144,3.7862999999999998,-0.8235800000000001,3.8748357006000003,69.54,3.26,69.6163716377,133.36,72.6163,-17.53358,74.7031020327,3.7862999999999998,-0.8235800000000001,3.8748357006000003,68.83,-16.71,70.8293230237,132.63
2022-03-29 16:00:00,74.6771,2.84394,74.7312334913,4.0571,-0.98606,4.1752095437,70.62,3.83,70.7237817145,131.8,73.9671,-17.14606,75.9283824135,4.0571,-0.98606,4.1752095437,69.91,-16.16,71.7534229149,131.1
2022-03-29 16:30:00,76.19438,2.89146,76.2492235011,4.79438,-1.11854,4.9231302355,71.4,4.01,71.5125170862,131.76,75.46438,-16.98854,77.3529775776,4.79438,-1.11854,4.9231302355,70.67,-15.87,72.4300062129,131.1
2022-03-29 17:00:00,77.01722,2.58306,77.060524106,5.56722,-1.28694,5.714031247,71.45,3.87,71.5547301022,131.46,76.28722,-17.35694,78.2368410756,5.56722,-1.28694,5.714031247,70.72,-16.07,72.522846745,130.76
2022-03-29 17:30:00,77.20592,2.2702,77.2392898147,10.68592,-2.9398,11.0829287775,66.52,5.21,66.7237176722,131.66,76.51592,-17.5898,78.5117002585,10.68592,-2.9398,11.0829287775,65.83,-14.65,67.4404285277,130.96
2022-03-29 18:00:00,77.59836,2.43746,77.6366323712,9.91836,-2.61254,10.2566676041,67.68,5.05,67.8681434843,131.32,76.90836,-17.57254,78.8903669654,9.91836,-2.61254,10.2566676041,66.99,-14.96,68.640088141,130.62
2022-03-29 18:30:00,77.67284,2.3728,77.7090744605,5.01284,-1.1772,5.149210105,72.66,3.55,72.7466707142,131.79,76.98284,-17.4972,78.9462453971,5.01284,-1.1772,5.149210105,71.97,-16.32,73.7971767753,131.08
2022-03-29 19:00:00,77.55866,2.271,77.5919015233,2.14866,-0.379,2.1818296899,75.41,2.65,75.4565477609,131.33,76.77866,-17.719,78.7967359248,2.14866,-0.379,2.1818296899,74.63,-17.34,76.6179646036,130.62
2022-03-29 19:30:00,74.50366,0.9708600000000001,74.5099853881,10.15366,-2.27914,10.4063101306,64.35,3.25,64.432018438,131.75,73.81366,-18.96914,76.212103205,10.15366,-2.27914,10.4063101306,63.66,-16.69,65.8114860796,131.05
2022-03-29 20:00:00,71.52144,-0.40722,71.5225992802,11.17144,-2.15722,11.3778148079,60.35,1.75,60.3753674937,131.67,70.88144,-20.37722,73.7523533957,11.17144,-2.15722,11.3778148079,59.71,-18.22,62.4279785032,130.95
2022-03-29 20:30:00,76.13988,0.8374400000000001,76.1444852381,9.18988,-2.45256,9.5115164389,66.95,3.29,67.0307884483,131.67,75.58988,-18.37256,77.7906223099,9.18988,-2.45256,9.5115164389,66.4,-15.92,68.2818160274,130.95
2022-03-29 21:00:00,73.87794,0.027280000000000002,73.8779450367,2.25794,-0.31272,2.2794926721,71.62,0.34,71.6208070326,131.17,73.28794,-19.61272,75.8668632226,2.25794,-0.31272,2.2794926721,71.03,-19.3,73.6053727659,130.49
2022-03-29 21:30:00,70.06692,-1.3328,70.0795949912,8.27692,-1.9928,8.5134397588,61.79,0.66,61.7935247417,132.4,69.51692,-21.0828,72.6435587105,8.27692,-1.9928,8.5134397588,61.24,-19.09,64.1464394959,131.69
2022-03-29 22:00:00,65.99452,-2.52738,66.0428975719,1.8045200000000001,-0.23738,1.8200663985,64.19,-2.29,64.230835274,132.79,65.41452,-22.19738,69.0780942535,1.8045200000000001,-0.23738,1.8200663985,63.61,-21.96,67.2939350908,132.08
2022-03-29 22:30:00,62.32082,-3.1756,62.4016749842,1.44082,-0.12560000000000002,1.4462840774,60.88,-3.05,60.9563524171,132.38,61.67082,-22.8756,65.7767672878,1.44082,-0.12560000000000002,1.4462840774,60.23,-22.75,64.3833472258,131.66
2022-03-29 23:00:00,58.037,-4.08432,58.1805383171,1.347,-0.09432,1.3502982124,56.69,-3.99,56.8302401895,130.98,57.387,-23.96432,62.1896808326,1.347,-0.09432,1.3502982124,56.04,-23.87,60.9118912857,130.29
2022-03-29 23:30:00,54.62784,-5.26958,54.8814119392,1.5578400000000001,-0.13958,1.5640805740000001,53.07,-5.13,53.3173686523,133.57,54.02784,-25.68958,59.8244265801,1.5578400000000001,-0.13958,1.5640805740000001,52.47,-25.55,58.3601182315,132.86
2022-03-30 00:00:00,51.84434,-5.63974,52.1501894273,1.51434,-0.11974000000000001,1.5190665895,50.33,-5.52,50.6318012715,133.57,51.23434,-25.86974,57.3951308292,1.51434,-0.11974000000000001,1.5190665895,49.72,-25.75,55.9923289389,132.86
2022-03-30 00:30:00,49.7671,-5.7233,50.0951135871,1.3971,-0.0733,1.3990215509000001,48.37,-5.65,48.6988644631,132.86,49.1571,-25.5833,55.4159338034,1.3971,-0.0733,1.3990215509000001,47.76,-25.51,54.1458927344,132.16
2022-03-30 01:00:00,48.33624,-6.10028,48.7196624928,1.32624,-0.03028,1.3265856233,47.01,-6.07,47.4002637123,130.0,47.74624,-25.88028,54.3092287463,1.32624,-0.03028,1.3265856233,46.42,-25.85,53.1322773839,129.34
2022-03-30 01:30:00,47.72624,-6.07926,48.1118632635,1.24624,0.030740000000000003,1.2466190618,46.48,-6.11,46.87987308,129.84,47.13624,-25.95926,53.8117858938,1.24624,0.030740000000000003,1.2466190618,45.89,-25.99,52.7387163287,129.18
2022-03-30 02:00:00,47.32896,-5.93606,47.6997616661,1.21896,0.09394000000000001,1.2225744170000001,46.11,-6.03,46.5026128298,130.24,46.74896,-25.81606,53.4035037709,1.21896,0.09394000000000001,1.2225744170000001,45.53,-25.91,52.3861527505,129.55
2022-03-30 02:30:00,46.40096,-6.29672,46.8262508822,1.24096,0.10328000000000001,1.2452503684,45.16,-6.4,45.6112442277,130.08,45.81096,-26.44672,52.8968151676,1.24096,0.10328000000000001,1.2452503684,44.57,-26.55,51.8785832497,129.43
2022-03-30 03:00:00,45.79376,-6.46284,46.2475594578,1.30376,0.01716,1.3038729245,44.49,-6.48,44.9594317135,131.09,45.22376,-26.60284,52.4680813886,1.30376,0.01716,1.3038729245,43.92,-26.62,51.3574804678,130.42
2022-03-30 03:30:00,45.3616,-6.5585,45.8332704136,1.3616000000000001,0.0115,1.3616485633,44.0,-6.57,44.4878061945,130.95,44.7816,-26.7785,52.1773874471,1.3616000000000001,0.0115,1.3616485633,43.42,-26.79,51.0196089754,130.29
2022-03-30 04:00:00,45.20334,-6.81174,45.7136932328,1.39334,-0.01174,1.3933894586,43.81,-6.8,44.3345925886,131.23,44.63334,-27.12174,52.2276154939,1.39334,-0.01174,1.3933894586,43.24,-27.11,51.0357688293,130.58
2022-03-30 04:30:00,45.55024,-6.53526,46.0166707545,1.41024,-0.005260000000000001,1.4102498095,44.14,-6.53,44.6204045253,131.69,44.98024,-26.79526,52.3565463808,1.41024,-0.005260000000000001,1.4102498095,43.57,-26.79,51.1473264208,131.0
2022-03-30 05:00:00,45.73958,-6.44154,46.1909365152,1.27958,0.03846,1.2801578606000001,44.46,-6.48,44.9297451584,131.29,45.15958,-26.67154,52.4476759423,1.27958,0.03846,1.2801578606000001,43.88,-26.71,51.3700155733,130.64
2022-03-30 05:30:00,47.01876,-6.11422,47.4146335865,1.22876,0.09578,1.2324873005,45.79,-6.21,46.2091787419,131.17,46.43876,-26.42422,53.4303081869,1.22876,0.09578,1.2324873005,45.21,-26.52,52.4142585562,130.52
2022-03-30 06:00:00,49.30324,-5.6126000000000005,49.6216762439,1.2432400000000001,0.0974,1.2470495009,48.06,-5.71,48.398013389,131.47,48.70324,-25.9226,55.1723370654,1.2432400000000001,0.0974,1.2470495009,47.46,-26.02,54.1247817548,130.79
2022-03-30 06:30:00,54.91512,-3.69814,55.0395007615,1.28512,0.061860000000000005,1.2866079722000001,53.63,-3.76,53.7616452501,131.55,54.28512,-23.82814,59.2845216669,1.28512,0.061860000000000005,1.2866079722000001,53.0,-23.89,58.1354633593,130.87
2022-03-30 07:00:00,59.57298,-2.36824,59.6200344413,1.25298,0.031760000000000004,1.2533824548,58.32,-2.4,58.3693618262,130.74,58.95298,-21.90824,62.8921682786,1.25298,0.031760000000000004,1.2533824548,57.7,-21.94,61.7304916553,130.08
2022-03-30 07:30:00,66.19446,-0.3503,66.1953868844,1.45446,-0.0303,1.4547755777,64.74,-0.32,64.7407908509,130.37,65.52446,-19.9603,68.4972147929,1.45446,-0.0303,1.4547755777,64.07,-19.93,67.0982101103,129.72
2022-03-30 08:00:00,71.24252,1.7558600000000002,71.2641543856,7.63252,-1.41414,7.7624193065,63.61,3.17,63.6889393851,130.65,70.57252,-17.90414,72.8082331079,7.63252,-1.41414,7.7624193065,62.94,-16.49,65.0643043458,129.97
2022-03-30 08:30:00,73.49648,2.83366,73.5510856574,9.99648,-2.58634,10.3256363962,63.5,5.42,63.7308904692,130.65,72.82648,-16.80634,74.7405462476,9.99648,-2.58634,10.3256363962,62.83,-14.22,64.419075591,129.97
2022-03-30 09:00:00,73.73216,3.25856,73.8041301794,3.54216,-0.30144000000000004,3.5549632261,70.19,3.56,70.2802226804,130.5,73.04216,-16.39144,74.858776658,3.54216,-0.30144000000000004,3.5549632261,69.5,-16.09,71.3381952393,129.84
2022-03-30 09:30:00,74.51084,3.50406,74.5931881206,3.28084,-0.26594,3.2916007032,71.23,3.77,71.3296978824,130.53,73.80084,-16.10594,75.5378401067,3.28084,-0.26594,3.2916007032,70.52,-15.84,72.2770779708,129.86
2022-03-30 10:00:00,74.38102,3.31402,74.4548108909,3.77102,-0.30598000000000003,3.783413221,70.61,3.62,70.7027333276,130.5,73.66102,-16.31598,75.4463854058,3.77102,-0.30598000000000003,3.783413221,69.89,-16.01,71.7002942811,129.81
2022-03-30 10:30:00,73.76128,3.01766,73.8229821879,4.70128,-0.41234000000000004,4.719328121,69.06,3.43,69.1451263648,130.88,73.04128,-16.69234,74.9243805361,4.70128,-0.41234000000000004,4.719328121,68.34,-16.28,70.252359391,130.18
2022-03-30 11:00:00,73.25318,3.0964,73.3185929562,6.09318,-0.5436,6.117380442,67.16,3.64,67.2585697142,130.88,72.55318,-16.6036,74.4287811339,6.09318,-0.5436,6.117380442,66.46,-16.06,68.3729127652,130.18
2022-03-30 11:30:00,72.4585,3.0192,72.5213747173,6.5585,-0.6008,6.5859610453,65.9,3.62,65.999351512,130.81,71.7685,-16.6808,73.6815219773,6.5585,-0.6008,6.5859610453,65.21,-16.08,67.1633121578,130.13
2022-03-30 12:00:00,72.07474,2.9018800000000002,72.1331342283,6.22474,-0.5581200000000001,6.2497108735,65.85,3.46,65.9408378776,130.95,71.40474,-16.80812,73.3563207393,6.22474,-0.5581200000000001,6.2497108735,65.18,-16.25,67.1751062522,130.25
2022-03-30 12:30:00,73.05224,3.28734,73.1261675004,6.53224,-0.5926600000000001,6.5590704595,66.52,3.88,66.6330608632,130.63,72.36224,-16.32266,74.1803411107,6.53224,-0.5926600000000001,6.5590704595,65.83,-15.73,67.6832460805,129.91
2022-03-30 13:00:00,71.6828,2.9829600000000003,71.7448386032,6.3628,-0.57704,6.3889121924,65.32,3.56,65.4169397022,130.78,70.9928,-16.69704,72.9298895968,6.3628,-0.57704,6.3889121924,64.63,-16.12,66.6099939949,130.08
2022-03-30 13:30:00,70.75206,2.54768,70.7979142887,8.16206,-0.7523200000000001,8.1966583939,62.59,3.3,62.6769343539,131.26,70.08206,-17.29232,72.183928023,8.16206,-0.7523200000000001,8.1966583939,61.92,-16.54,64.0910134106,130.56
2022-03-30 14:00:00,69.33514,2.4529,69.3785150982,6.05514,-0.6671,6.0917766562,63.28,3.12,63.3568686095,131.31,68.68514,-17.3871,70.8516739621,6.05514,-0.6671,6.0917766562,62.63,-16.72,64.8234162938,130.61
2022-03-30 14:30:00,70.79996,2.92248,70.860251378,2.69996,-0.38752000000000003,2.7276282283,68.1,3.31,68.1803938094,131.09,70.09996,-16.86752,72.1007463412,2.69996,-0.38752000000000003,2.7276282283,67.4,-16.48,69.3855201033,130.4
2022-03-30 15:00:00,72.14824,2.49142,72.1912439892,2.96824,-0.42858,2.9990214261,69.18,2.92,69.2415973242,131.8,71.42824,-17.48858,73.5380438951,2.96824,-0.42858,2.9990214261,68.46,-17.06,70.5536334996,131.09
2022-03-30 15:30:00,73.66436,2.89804,73.7213440603,2.75436,-0.55196,2.8091206544,70.91,3.45,70.9938772008,131.5,72.96436,-17.03196,74.9258666393,2.75436,-0.55196,2.8091206544,70.21,-16.48,72.1181981195,130.83
2022-03-30 16:00:00,76.70546,3.4241,76.7818471686,2.66546,-0.7259,2.7625364833,74.04,4.15,74.1562141698,131.27,75.96546,-16.4159,77.718935182,2.66546,-0.7259,2.7625364833,73.3,-15.69,74.9604302282,130.59
2022-03-30 16:30:00,77.21952,3.23794,77.2873762297,4.5395199999999996,-1.51206,4.7847222776,72.68,4.75,72.8350526876,131.07,76.48952,-16.57206,78.2641670401,4.5395199999999996,-1.51206,4.7847222776,71.95,-15.06,73.5092245912,130.4
2022-03-30 17:00:00,78.34458,3.02054,78.4027861576,3.82458,-1.3694600000000001,4.0623678893,74.52,4.39,74.6491962448,130.39,77.61458,-16.59946,79.3697996776,3.82458,-1.3694600000000001,4.0623678893,73.79,-15.23,75.3453183682,129.72
2022-03-30 17:30:00,79.99692,3.25798,80.0632352779,2.46692,-0.90202,2.6266584031,77.53,4.16,77.6415256161,129.88,79.23692,-16.24202,80.8844404368,2.46692,-0.90202,2.6266584031,76.77,-15.34,78.2876011895,129.24
2022-03-30 18:00:00,80.35928,2.96848,80.4140892856,4.79928,-1.33152,4.9805656334,75.56,4.3,75.6822541948,130.07,79.58928,-16.54152,81.2900693494,4.79928,-1.33152,4.9805656334,74.79,-15.21,76.3209551827,129.4
2022-03-30 18:30:00,80.28648,2.45708,80.3240693249,9.43648,-2.83292,9.8525423377,70.85,5.29,71.0472138792,131.02,79.69648,-16.74292,81.4361976919,9.43648,-2.83292,9.8525423377,70.26,-13.91,71.6237090634,130.33
2022-03-30 19:00:00,79.34682,1.89206,79.3693752978,10.82682,-3.42794,11.3565313347,68.52,5.32,68.7262162497,131.61,78.78682,-17.60794,80.7304314169,10.82682,-3.42794,11.3565313347,67.96,-14.18,69.4235838891,130.94
2022-03-30 19:30:00,80.36784,1.74782,80.3868433328,11.60784,-2.83218,11.9483552432,68.76,4.58,68.912364638,131.61,79.80784,-17.76218,81.7605428298,11.60784,-2.83218,11.9483552432,68.2,-14.93,69.815076452,130.94
2022-03-30 20:00:00,79.49902,0.9663800000000001,79.5048933794,12.34902,-3.11362,12.7354985951,67.15,4.08,67.2738351813,131.88,78.92902,-18.59362,81.089536334,12.34902,-3.11362,12.7354985951,66.58,-15.48,68.3558834337,131.2
2022-03-30 20:30:00,77.044,-0.00282,77.0440000516,4.514,-1.26282,4.6873137672,72.53,1.26,72.5409436112,132.44,76.484,-19.68282,78.9760448437,4.514,-1.26282,4.6873137672,71.97,-18.42,74.2898196256,131.76
2022-03-30 21:00:00,73.86582,-1.20048,73.8755745595,4.02582,-1.12048,4.1788398034,69.84,-0.08,69.840045819,132.27,73.28582,-20.80048,76.1805183843,4.02582,-1.12048,4.1788398034,69.26,-19.68,72.0017360902,131.57
2022-03-30 21:30:00,69.95774,-2.08044,69.988667772,3.54774,-0.93044,3.6677210501,66.41,-1.15,66.4199563384,132.65,69.39774,-21.83044,72.7503568905,3.54774,-0.93044,3.6677210501,65.85,-20.9,69.0871370083,131.97
2022-03-30 22:00:00,65.72946,-3.65096,65.8307786739,4.02946,-1.01096,4.1543456781,61.7,-2.64,61.7564539137,133.09,65.14946,-23.41096,69.2280664645,4.02946,-1.01096,4.1543456781,61.12,-22.4,65.0954253385,132.43
2022-03-30 22:30:00,62.43998,-4.77564,62.622342976,7.85998,-2.11564,8.1397308438,54.58,-2.66,54.6447801716,132.31,61.80998,-24.88564,66.6315893988,7.85998,-2.11564,8.1397308438,53.95,-22.77,58.5583076941,131.62
2022-03-30 23:00:00,58.78422,-5.47498,59.0386308023,8.03422,-2.12498,8.310489216,50.75,-3.35,50.8604463213,130.85,58.20422,-25.19498,63.4233257013,8.03422,-2.12498,8.310489216,50.17,-23.07,55.2200488953,130.21
2022-03-30 23:30:00,55.45246,-5.99194,55.7752513667,7.00246,-1.83194,7.238124772,48.45,-4.16,48.6282644148,132.63,54.87246,-26.21194,60.8116162013,7.00246,-1.83194,7.238124772,47.87,-24.38,53.7207715879,131.95
2022-03-31 00:00:00,53.51826,-7.01076,53.975502862,11.69826,-3.14076,12.1125414511,41.82,-3.87,41.9986821222,132.92,52.97826,-27.29076,59.5943085706,11.69826,-3.14076,12.1125414511,41.28,-24.15,47.8253165175,132.25
2022-03-31 00:30:00,51.80864,2.85072,51.8870097729,8.97864,-2.33928,9.2783730884,42.83,5.19,43.1433077081,133.44,51.27864,23.31072,56.3283994728,8.97864,-2.33928,9.2783730884,42.3,25.65,49.4693086671,132.78
2022-03-31 01:00:00,49.88368,4.48096,50.0845338689,6.75368,-1.62904,6.9473710757,43.13,6.11,43.5606358999,132.1,49.36368,24.50096,55.1096175278,6.75368,-1.62904,6.9473710757,42.61,26.13,49.9838874038,131.43
2022-03-31 01:30:00,48.8976,4.3815,49.0935110581,6.6576,-1.6085,6.8491539631,42.24,5.99,42.6626030617,132.58,48.3576,24.5615,54.2376691978,6.6576,-1.6085,6.8491539631,41.7,26.17,49.231685935,131.92
2022-03-31 02:00:00,49.1292,4.76368,49.3596083836,6.9992,-1.6263200000000002,7.185660539,42.13,6.39,42.6118410773,131.94,48.6192,24.77368,54.5670397711,6.9992,-1.6263200000000002,7.185660539,41.62,26.4,49.286756842,131.31
2022-03-31 02:30:00,48.71872,4.7556,48.9502748695,7.21872,-1.6844000000000001,7.4126325822,41.5,6.44,41.9967093949,132.95,48.16872,25.0456,54.2909538118,7.21872,-1.6844000000000001,7.4126325822,40.95,26.73,48.9018956688,132.3
2022-03-31 03:00:00,48.6506,4.57674,48.8654011483,8.0106,-1.92326,8.2382426152,40.64,6.5,41.1565256065,132.9,48.1506,24.83674,54.1788144406,8.0106,-1.92326,8.2382426152,40.14,26.76,48.2422760657,132.22
2022-03-31 03:30:00,48.32002,4.30356,48.5112869493,8.50002,-2.02644,8.7382377556,39.82,6.33,40.3199863591,133.2,47.80002,24.63356,53.7741033424,8.50002,-2.02644,8.7382377556,39.3,26.66,47.4894261915,132.51
2022-03-31 04:00:00,48.57318,3.39946,48.6919926025,10.10318,-2.52054,10.412846297,38.47,5.92,38.9228377691,132.96,48.07318,23.65946,53.5798533294,10.10318,-2.52054,10.412846297,37.97,26.18,46.1206385472,132.27
2022-03-31 04:30:00,48.37922,3.9785,48.542531764,8.86922,-2.1315,9.1217517867,39.51,6.11,39.9796473221,133.22,47.86922,24.3285,53.6967236958,8.86922,-2.1315,9.1217517867,39.0,26.46,47.1288828639,132.55
2022-03-31 05:00:00,49.24138,4.24506,49.4240228908,8.99138,-2.18494,9.2530469094,40.25,6.43,40.7603655528,133.48,48.73138,24.67506,54.6223945164,8.99138,-2.18494,9.2530469094,39.74,26.86,47.965896218,132.8
2022-03-31 05:30:00,50.23154,4.17004,50.4043335872,7.98154,-1.84996,8.1931271669,42.25,6.02,42.676725507,132.86,49.71154,24.47004,55.4077617918,7.98154,-1.84996,8.1931271669,41.73,26.32,49.3369567363,132.21
2022-03-31 06:00:00,52.00268,3.8696200000000003,52.1464542047,6.93268,-1.53038,7.0995855461,45.07,5.4,45.3923440681,133.34,51.45268,24.27962,56.8935692897,6.93268,-1.53038,7.0995855461,44.52,25.81,51.4605334213,132.69
2022-03-31 06:30:00,57.68302,0.9367000000000001,57.6906249161,8.97302,-2.2733,9.2565101853,48.71,3.21,48.8156552757,132.04,57.14302,20.9967,60.8784538701,8.97302,-2.2733,9.2565101853,48.17,23.27,53.4961849107,131.39
2022-03-31 07:00:00,62.70412,-1.34408,62.7185237073,9.62412,-2.54408,9.9546988312,53.08,1.2,53.0935626983,131.38,62.11412,18.54592,64.8237229108,9.62412,-2.54408,9.9546988312,52.49,21.09,56.5684381966,130.75
2022-03-31 07:30:00,69.41824,-1.34136,69.4311982566,8.45824,-2.18136,8.734996013,60.96,0.84,60.9657871269,130.22,68.78824,16.53864,70.7484881488,8.45824,-2.18136,8.734996013,60.33,18.72,63.1676127458,129.59
2022-03-31 08:00:00,74.769,0.32388,74.769701479,11.059,-2.71612,11.3876594985,63.71,3.04,63.7824874084,129.62,74.099,13.60388,75.3374233171,11.059,-2.71612,11.3876594985,63.04,16.32,65.1182309342,128.95
2022-03-31 08:30:00,77.32166,1.4815,77.3358516304,16.90166,-4.0185,17.3728078619,60.42,5.5,60.6698145703,132.0,76.76166,10.0215,77.4130667795,16.90166,-4.0185,17.3728078619,59.86,14.04,61.4844793424,131.33
2022-03-31 09:00:00,78.94944,2.25272,78.9815726845,14.61944,-3.02728,14.9295830522,64.33,5.28,64.5463190275,132.51,78.39944,11.42272,79.2272094959,14.61944,-3.02728,14.9295830522,63.78,14.45,65.3964135102,131.85
2022-03-31 09:30:00,80.90564,2.3463,80.9396547281,19.50564,-3.5837,19.8321178269,61.4,5.93,61.6856944518,132.25,80.36564,10.1163,80.9998494955,19.50564,-3.5837,19.8321178269,60.86,13.7,62.3829271516,131.57
2022-03-31 10:00:00,78.4653,1.8043200000000001,78.4860425474,20.6853,-4.56568,21.1831789388,57.78,6.37,58.1300722518,132.29,77.9453,8.69432,78.4287000552,20.6853,-4.56568,21.1831789388,57.26,13.26,58.7752941294,131.61
2022-03-31 10:30:00,76.44292,1.18312,76.4520751259,21.45292,-5.03688,22.0362868165,54.99,6.22,55.3406586517,132.23,75.93292,8.37312,76.3931769091,21.45292,-5.03688,22.0362868165,54.48,13.41,56.1061360281,131.55
2022-03-31 11:00:00,74.94098,0.9994400000000001,74.9476441503,22.18098,-5.13056,22.7666097536,52.76,6.13,53.1149178668,132.18,74.44098,8.37944,74.9111107785,22.18098,-5.13056,22.7666097536,52.26,13.51,53.9780297899,131.52
2022-03-31 11:30:00,73.16266,0.89956,73.1681899904,21.69266,-4.59044,22.1730385213,51.47,5.49,51.7619648004,132.53,72.66266,9.64956,73.3005877635,21.69266,-4.59044,22.1730385213,50.97,14.24,52.9218149727,131.86
2022-03-31 12:00:00,73.54278,1.13224,73.5514952774,22.60278,-4.80776,23.1084447756,50.94,5.94,51.2851557471,132.81,73.06278,9.05224,73.6214158404,22.60278,-4.80776,23.1084447756,50.46,13.86,52.328875394,132.13
2022-03-31 12:30:00,72.81356,1.08158,72.8215925064,22.52356,-5.03842,23.080217312,50.29,6.12,50.661015584,132.65,72.33356,8.60158,72.8431951576,22.52356,-5.03842,23.080217312,49.81,13.64,51.6438350629,131.97
2022-03-31 13:00:00,72.83396,0.8288800000000001,72.8386763426,22.54396,-5.13112,23.1205217272,50.29,5.96,50.6419361794,132.76,72.35396,8.70888,72.8761972014,22.54396,-5.13112,23.1205217272,49.81,13.84,51.6970182893,132.1
2022-03-31 13:30:00,73.65536,0.85828,73.6603604477,19.71536,-4.68172,20.263610786,53.94,5.54,54.2237512535,133.37,73.16536,9.76828,73.8145595265,19.71536,-4.68172,20.263610786,53.45,14.45,55.368808909,132.69
2022-03-31 14:00:00,72.6174,0.2592,72.6178625918,19.5874,-4.5508,20.1091028989,53.03,4.8100000000000005,53.2476947858,133.61,72.1074,10.6592,72.890984898,19.5874,-4.5508,20.1091028989,52.52,15.21,54.6780989062,132.91
2022-03-31 14:30:00,71.68824,0.40390000000000004,71.6893778011,19.65824,-4.7061,20.2137027065,52.03,5.11,52.2803309094,134.04,71.19824,10.3339,71.944276133,19.65824,-4.7061,20.2137027065,51.54,15.04,53.6896004828,133.35
2022-03-31 15:00:00,72.45378,0.28064,72.4543235087,18.26378,-4.35936,18.7768389112,54.19,4.64,54.3882864227,134.15,71.96378,11.15064,72.822540496,18.26378,-4.35936,18.7768389112,53.7,15.51,55.8949917256,133.47
2022-03-31 15:30:00,69.14442,-0.32374,69.1451778848,16.43442,-3.30374,16.7631995372,52.71,2.98,52.7941710798,132.82,68.54442,14.00626,69.9607949664,16.43442,-3.30374,16.7631995372,52.11,17.31,54.9098187941,132.13
2022-03-31 16:00:00,70.8201,-0.5035000000000001,70.82188981,15.4101,-3.1535,15.7294546714,55.41,2.65,55.4733323319,132.75,70.2001,14.4765,71.6772145961,15.4101,-3.1535,15.7294546714,54.79,17.63,57.5565895446,132.06
2022-03-31 16:30:00,71.78218,-0.09678,71.7822452416,16.28218,-3.72678,16.7032414435,55.5,3.63,55.6185841244,132.39,71.15218,12.83322,72.3002368898,16.28218,-3.72678,16.7032414435,54.87,16.56,57.3144876973,131.72
2022-03-31 17:00:00,73.8284,-0.41764,73.8295812648,17.4484,-3.91764,17.8828008357,56.38,3.5,56.4885333497,132.1,73.2184,12.70236,74.3120720215,17.4484,-3.91764,17.8828008357,55.77,16.62,58.1937909059,131.44
2022-03-31 17:30:00,74.55992,-0.7498,74.563690027,16.78992,-3.8498,17.2256312989,57.77,3.1,57.8531148686,131.87,73.92992,13.1002,75.0816110059,16.78992,-3.8498,17.2256312989,57.14,16.95,59.6010243201,131.2
2022-03-31 18:00:00,76.46478,-0.57762,76.4669616587,17.56478,-4.63762,18.1667007382,58.9,4.06,59.0397628722,131.51,75.83478,11.24238,76.6635830477,17.56478,-4.63762,18.1667007382,58.27,15.88,60.3950933437,130.83
2022-03-31 18:30:00,77.85944,-0.31644,77.8600830425,12.19944,-2.8864400000000003,12.5362622893,65.66,2.5700000000000003,65.710276974,131.35,77.17944,14.48356,78.5266799819,12.19944,-2.8864400000000003,12.5362622893,64.98,17.37,67.2615588579,130.69
2022-03-31 19:00:00,77.86846,-0.33498,77.8691805169,16.00846,-3.97498,16.4945826735,61.86,3.64,61.9670008956,131.18,77.20846,12.23502,78.1718748014,16.00846,-3.97498,16.4945826735,61.2,16.21,63.3103790859,130.51
2022-03-31 19:30:00,78.7568,0.22618000000000002,78.7571247801,15.3568,-4.03382,15.8777520459,63.4,4.26,63.5429586972,130.84,78.0968,11.486180000000001,78.9369526979,15.3568,-4.03382,15.8777520459,62.74,15.52,64.6310915891,130.18
2022-03-31 20:00:00,78.29532,0.57204,78.2974096868,14.05532,-3.76796,14.5516165035,64.24,4.34,64.3864364599,130.68,77.62532,11.62204,78.490522478,14.05532,-3.76796,14.5516165035,63.57,15.39,65.4063987695,130.03
2022-03-31 20:30:00,79.55638,0.27526,79.5568561896,9.25638,-2.55474,9.6024615163,70.3,2.83,70.3569392455,131.16,78.84638,14.45526,80.160502623,9.25638,-2.55474,9.6024615163,69.59,17.01,71.6387339363,130.5
2022-03-31 21:00:00,78.06944,-0.5707,78.0715259259,10.94944,-3.0307,11.3611345738,67.12,2.46,67.1650653242,131.2,77.34944,14.3293,78.6655242581,10.94944,-3.0307,11.3611345738,66.4,17.36,68.6318410069,130.53
2022-03-31 21:30:00,75.46752,-2.07508,75.4960431543,17.04752,-4.34508,17.5925455337,58.42,2.27,58.4640855569,131.02,74.83752,13.15492,75.9849085013,17.04752,-4.34508,17.5925455337,57.79,17.5,60.381570864,130.34
2022-03-31 22:00:00,71.23678,-1.73858,71.2579924302,9.43678,-2.41858,9.7417835115,61.8,0.68,61.8037409871,131.8,70.58678,18.10142,72.8708097717,9.43678,-2.41858,9.7417835115,61.15,20.52,64.5011077424,131.14
2022-03-31 22:30:00,66.06412,-0.1013,66.0641976646,7.89412,-2.0813,8.1638802211,58.17,1.98,58.2036880275,132.53,65.42412,20.1187,68.447626456,7.89412,-2.0813,8.1638802211,57.53,22.2,61.6647460061,131.87
2022-03-31 23:00:00,61.56822,0.9360400000000001,61.5753350364,8.32822,-2.25396,8.627837739,53.24,3.19,53.3354825609,132.4,60.93822,21.03604,64.4669034129,8.32822,-2.25396,8.627837739,52.61,23.29,57.5346521672,131.69
2022-03-31 23:30:00,58.086,2.13022,58.125048243,7.876,-2.01978,8.1308601789,50.21,4.15,50.3812127683,131.98,57.506,22.13022,61.6172595402,7.876,-2.01978,8.1308601789,49.63,24.15,55.1938348006,131.29
2022-04-01 00:00:00,55.42798,2.40158,55.4799833578,8.46798,-2.23842,8.7588360743,46.96,4.64,47.1886766078,132.36,54.85798,22.51158,59.2972950798,8.46798,-2.23842,8.7588360743,46.39,24.75,52.5794123208,131.68
